Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,7,45,135.5,20.0,1.3,5.5,33.5,53.6,16.31
2017,1,1,8,0,271.0,40.0,1.3,6.0,67.0,120.88,84.7
2017,1,1,8,15,366.5,50.0,1.3,6.0,106.0,172.65,131.19
2017,1,1,8,30,462.0,60.0,1.3,6.0,145.0,234.14,185.44
2017,1,1,8,45,525.5,67.0,1.35,6.5,185.5,287.98,233.44
2017,1,1,9,0,589.0,74.0,1.4,7.0,226.0,346.05,284.06
2017,1,1,9,15,630.5,79.0,1.45,7.0,264.5,395.4,327.16
2017,1,1,9,30,672.0,84.0,1.5,7.0,303.0,446.24,370.48
2017,1,1,9,45,704.0,86.5,1.55,7.0,337.0,490.25,407.42
2017,1,1,10,0,736.0,89.0,1.6,7.0,371.0,534.24,443.56
2017,1,1,10,15,429.5,139.0,1.7,7.0,306.5,423.95,353.93
2017,1,1,10,30,123.0,189.0,1.8,7.0,242.0,284.95,237.19
2017,1,1,10,45,125.0,199.0,1.9,7.5,255.0,299.95,249.68
2017,1,1,11,0,127.0,209.0,2.0,8.0,268.0,314.74,261.17
2017,1,1,11,15,91.0,208.5,2.05,8.0,251.5,283.32,234.66
2017,1,1,11,30,55.0,208.0,2.1,8.0,235.0,258.33,213.3
2017,1,1,11,45,109.0,218.0,2.15,8.0,272.5,308.02,255.39
2017,1,1,12,0,163.0,228.0,2.2,8.0,310.0,366.26,303.47
2017,1,1,12,15,502.0,163.5,2.2,8.0,413.5,550.21,456.59
2017,1,1,12,30,841.0,99.0,2.2,8.0,517.0,716.68,588.01
2017,1,1,12,45,839.0,97.5,2.25,8.0,508.5,708.11,580.57
2017,1,1,13,0,837.0,96.0,2.3,8.0,500.0,696.48,572.5
2017,1,1,13,15,828.0,94.5,2.25,8.0,483.5,677.13,557.4
2017,1,1,13,30,819.0,93.0,2.2,8.0,467.0,655.07,540.15
2017,1,1,13,45,814.0,88.5,2.2,8.0,445.0,629.76,520.56
2017,1,1,14,0,809.0,84.0,2.2,8.0,423.0,601.89,498.64
2017,1,1,14,15,788.5,81.5,2.15,7.5,393.0,564.7,469.44
2017,1,1,14,30,768.0,79.0,2.1,7.0,363.0,526.15,438.49
2017,1,1,14,45,745.5,74.5,2.1,7.0,328.0,485.62,404.53
2017,1,1,15,0,723.0,70.0,2.1,7.0,293.0,442.2,367.34
2017,1,1,15,15,680.0,65.5,2.0,6.5,253.5,389.33,321.8
2017,1,1,15,30,637.0,61.0,1.9,6.0,214.0,338.16,276.45
2017,1,1,15,45,580.0,54.0,1.8,6.0,173.0,281.32,225.06
2017,1,1,16,0,523.0,47.0,1.7,6.0,132.0,228.35,176.24
2017,1,1,16,15,413.5,38.0,1.6,5.5,92.5,163.5,118.98
2017,1,1,16,30,304.0,29.0,1.5,5.0,53.0,107.68,64.92
2017,1,1,16,45,152.0,14.5,1.45,4.5,26.5,40.31,0.0
2017,1,1,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,12.0,0.85,4.0,12.0,11.57,0.0
2017,1,2,8,0,0.0,24.0,0.8,4.0,24.0,23.17,13.7
2017,1,2,8,15,0.0,38.5,0.8,4.0,38.5,37.7,27.07
2017,1,2,8,30,0.0,53.0,0.8,4.0,53.0,52.4,40.36
2017,1,2,8,45,0.0,68.0,0.8,4.5,68.0,67.62,53.88
2017,1,2,9,0,0.0,83.0,0.8,5.0,83.0,82.85,67.19
2017,1,2,9,15,0.0,97.5,0.85,5.0,97.5,97.56,79.97
2017,1,2,9,30,0.0,112.0,0.9,5.0,112.0,112.32,92.62
2017,1,2,9,45,3.0,124.0,1.0,5.5,125.5,126.05,104.12
2017,1,2,10,0,6.0,136.0,1.1,6.0,139.0,140.05,115.72
2017,1,2,10,15,121.0,160.0,1.15,6.0,212.5,247.61,207.98
2017,1,2,10,30,236.0,184.0,1.2,6.0,286.0,357.25,298.85
2017,1,2,10,45,121.5,173.5,1.3,6.0,226.5,268.15,223.86
2017,1,2,11,0,7.0,163.0,1.4,6.0,167.0,168.13,138.4
2017,1,2,11,15,3.5,98.5,1.4,6.0,100.5,98.28,79.46
2017,1,2,11,30,0.0,34.0,1.4,6.0,34.0,32.84,23.02
2017,1,2,11,45,0.0,34.0,1.45,6.0,34.0,32.84,23.05
2017,1,2,12,0,0.0,34.0,1.5,6.0,34.0,32.84,23.04
2017,1,2,12,15,0.0,82.5,1.5,6.0,82.5,79.8,63.63
2017,1,2,12,30,0.0,131.0,1.5,6.0,131.0,129.09,105.59
2017,1,2,12,45,0.0,121.0,1.5,6.0,121.0,118.8,96.8
2017,1,2,13,0,0.0,111.0,1.5,6.0,111.0,108.6,88.21
2017,1,2,13,15,0.0,120.5,1.5,6.0,120.5,118.49,96.73
2017,1,2,13,30,0.0,130.0,1.5,6.0,130.0,128.57,105.39
2017,1,2,13,45,83.5,157.0,1.5,6.0,192.0,216.96,182.09
2017,1,2,14,0,167.0,184.0,1.5,6.0,254.0,305.12,256.09
2017,1,2,14,15,83.5,137.0,1.45,6.0,172.0,197.84,165.51
2017,1,2,14,30,0.0,90.0,1.4,6.0,90.0,88.06,71.11
2017,1,2,14,45,0.0,81.5,1.35,6.0,81.5,79.59,64.09
2017,1,2,15,0,0.0,73.0,1.3,6.0,73.0,71.16,56.84
2017,1,2,15,15,0.0,63.0,1.2,5.5,63.0,61.2,48.27
2017,1,2,15,30,0.0,53.0,1.1,5.0,53.0,51.27,39.59
2017,1,2,15,45,0.0,42.5,1.05,5.0,42.5,41.05,30.46
2017,1,2,16,0,0.0,32.0,1.0,5.0,32.0,30.9,21.31
2017,1,2,16,15,0.0,22.0,1.0,5.0,22.0,21.23,12.52
2017,1,2,16,30,0.0,12.0,1.0,5.0,12.0,11.57,3.27
2017,1,2,16,45,0.0,6.0,1.05,5.0,6.0,5.9,0.0
2017,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,3,7,45,95.0,17.5,1.95,5.5,27.0,42.28,11.43
2017,1,3,8,0,190.0,35.0,2.0,6.0,54.0,94.56,65.92
2017,1,3,8,15,233.0,50.0,2.05,6.0,85.0,133.02,101.67
2017,1,3,8,30,276.0,65.0,2.1,6.0,116.0,175.31,140.1
2017,1,3,8,45,301.5,78.5,2.15,6.5,146.5,212.66,174.13
2017,1,3,9,0,327.0,92.0,2.2,7.0,177.0,251.66,208.89
2017,1,3,9,15,340.5,106.0,2.25,7.5,206.5,286.97,239.81
2017,1,3,9,30,354.0,120.0,2.3,8.0,236.0,322.49,270.09
2017,1,3,9,45,364.5,130.5,2.35,8.5,261.0,352.53,295.21
2017,1,3,10,0,375.0,141.0,2.4,9.0,286.0,382.23,319.48
2017,1,3,10,15,225.0,163.0,2.45,9.0,252.0,320.71,267.68
2017,1,3,10,30,75.0,185.0,2.5,9.0,218.0,243.09,201.33
2017,1,3,10,45,68.5,192.5,2.6,9.5,223.5,248.33,205.26
2017,1,3,11,0,62.0,200.0,2.7,10.0,229.0,253.21,208.59
2017,1,3,11,15,31.0,160.5,2.75,10.0,175.0,187.61,153.73
2017,1,3,11,30,0.0,121.0,2.8,10.0,121.0,118.82,95.47
2017,1,3,11,45,0.0,132.5,2.85,10.0,132.5,130.65,105.44
2017,1,3,12,0,0.0,144.0,2.9,10.0,144.0,142.59,115.37
2017,1,3,12,15,0.0,112.5,2.9,10.0,112.5,110.0,88.04
2017,1,3,12,30,0.0,81.0,2.9,10.0,81.0,78.34,61.35
2017,1,3,12,45,0.0,45.0,2.9,10.0,45.0,43.48,31.71
2017,1,3,13,0,0.0,9.0,2.9,10.0,9.0,8.69,1.84
2017,1,3,13,15,0.0,20.0,2.85,10.0,20.0,19.31,11.02
2017,1,3,13,30,0.0,31.0,2.8,10.0,31.0,29.93,20.2
2017,1,3,13,45,4.5,91.5,2.8,10.0,93.5,91.87,73.36
2017,1,3,14,0,9.0,152.0,2.8,10.0,156.0,158.32,129.56
2017,1,3,14,15,4.5,85.0,2.75,10.0,87.0,85.32,67.84
2017,1,3,14,30,0.0,18.0,2.7,10.0,18.0,17.37,9.43
2017,1,3,14,45,0.0,16.0,2.7,10.0,16.0,15.43,7.79
2017,1,3,15,0,0.0,14.0,2.7,10.0,14.0,13.5,6.12
2017,1,3,15,15,0.0,12.0,2.7,10.0,12.0,11.57,4.43
2017,1,3,15,30,0.0,10.0,2.7,10.0,10.0,9.64,2.74
2017,1,3,15,45,0.0,8.0,2.7,10.0,8.0,7.71,1.02
2017,1,3,16,0,0.0,6.0,2.7,10.0,6.0,5.78,0.0
2017,1,3,16,15,0.0,4.0,2.7,10.0,4.0,3.85,0.0
2017,1,3,16,30,0.0,2.0,2.7,10.0,2.0,1.93,0.0
2017,1,3,16,45,0.0,1.0,2.75,10.0,1.0,0.96,0.0
2017,1,3,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,4.0,1.65,11.0,4.0,3.85,0.0
2017,1,4,8,0,0.0,8.0,1.6,11.0,8.0,7.71,0.62
2017,1,4,8,15,0.0,13.0,1.65,11.0,13.0,12.53,4.97
2017,1,4,8,30,0.0,18.0,1.7,11.0,18.0,17.36,9.27
2017,1,4,8,45,0.0,22.5,1.8,11.0,22.5,21.7,13.13
2017,1,4,9,0,0.0,27.0,1.9,11.0,27.0,26.05,16.96
2017,1,4,9,15,0.0,32.0,1.9,11.0,32.0,30.89,21.16
2017,1,4,9,30,0.0,37.0,1.9,11.0,37.0,35.72,25.32
2017,1,4,9,45,0.0,41.0,1.95,11.0,41.0,39.59,28.62
2017,1,4,10,0,0.0,45.0,2.0,11.0,45.0,43.46,31.89
2017,1,4,10,15,0.0,29.0,1.95,11.0,29.0,28.0,18.53
2017,1,4,10,30,0.0,13.0,1.9,11.0,13.0,12.54,5.18
2017,1,4,10,45,0.0,42.0,1.9,11.0,42.0,40.57,29.26
2017,1,4,11,0,0.0,71.0,1.9,11.0,71.0,68.64,53.12
2017,1,4,11,15,0.0,106.0,1.85,11.0,106.0,103.5,82.44
2017,1,4,11,30,0.0,141.0,1.8,11.0,141.0,139.58,112.42
2017,1,4,11,45,0.0,104.0,1.75,11.0,104.0,101.36,80.39
2017,1,4,12,0,0.0,67.0,1.7,11.0,67.0,64.78,49.62
2017,1,4,12,15,0.0,102.0,1.6,11.0,102.0,99.3,78.76
2017,1,4,12,30,0.0,137.0,1.5,11.0,137.0,135.27,108.69
2017,1,4,12,45,0.0,129.5,1.45,11.0,129.5,127.54,102.22
2017,1,4,13,0,0.0,122.0,1.4,11.0,122.0,119.87,95.91
2017,1,4,13,15,0.0,92.5,1.3,10.5,92.5,89.82,70.97
2017,1,4,13,30,0.0,63.0,1.2,10.0,63.0,60.89,46.69
2017,1,4,13,45,0.0,60.0,1.2,10.0,60.0,57.99,44.31
2017,1,4,14,0,0.0,57.0,1.2,10.0,57.0,55.08,41.9
2017,1,4,14,15,0.0,31.0,1.15,10.0,31.0,29.93,20.32
2017,1,4,14,30,0.0,5.0,1.1,10.0,5.0,4.82,0.0
2017,1,4,14,45,0.0,4.5,1.05,10.0,4.5,4.34,0.0
2017,1,4,15,0,0.0,4.0,1.0,10.0,4.0,3.86,0.0
2017,1,4,15,15,0.0,3.5,0.9,9.5,3.5,3.37,0.0
2017,1,4,15,30,0.0,3.0,0.8,9.0,3.0,2.89,0.0
2017,1,4,15,45,0.0,2.5,0.7,9.0,2.5,2.41,0.0
2017,1,4,16,0,0.0,2.0,0.6,9.0,2.0,1.93,0.0
2017,1,4,16,15,0.0,1.0,0.55,8.5,1.0,0.96,0.0
2017,1,4,16,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,4,16,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,4,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,5,7,45,207.0,15.0,1.3,4.5,36.0,62.21,18.03
2017,1,5,8,0,414.0,30.0,1.4,5.0,72.0,144.25,99.17
2017,1,5,8,15,502.0,37.0,1.45,5.0,112.5,198.19,149.3
2017,1,5,8,30,590.0,44.0,1.5,5.0,153.0,257.95,203.59
2017,1,5,8,45,651.0,47.5,1.55,5.5,195.0,312.58,253.37
2017,1,5,9,0,712.0,51.0,1.6,6.0,237.0,370.98,305.18
2017,1,5,9,15,747.5,54.5,1.6,6.0,276.0,420.75,349.22
2017,1,5,9,30,783.0,58.0,1.6,6.0,315.0,471.33,392.68
2017,1,5,9,45,811.0,59.5,1.65,6.5,350.0,515.96,429.73
2017,1,5,10,0,839.0,61.0,1.7,7.0,385.0,560.07,465.33
2017,1,5,10,15,856.0,63.0,1.7,7.0,414.0,593.77,492.58
2017,1,5,10,30,873.0,65.0,1.7,7.0,443.0,628.95,520.33
2017,1,5,10,45,887.0,65.5,1.7,7.5,466.0,658.37,542.19
2017,1,5,11,0,901.0,66.0,1.7,8.0,489.0,685.38,561.01
2017,1,5,11,15,909.0,67.0,1.7,8.0,504.5,706.23,575.82
2017,1,5,11,30,917.0,68.0,1.7,8.0,520.0,724.07,588.47
2017,1,5,11,45,923.5,67.5,1.75,8.0,528.5,735.97,597.23
2017,1,5,12,0,930.0,67.0,1.8,8.0,537.0,744.6,603.75
2017,1,5,12,15,931.0,67.0,1.8,8.0,537.0,746.54,605.04
2017,1,5,12,30,932.0,67.0,1.8,8.0,537.0,745.07,604.02
2017,1,5,12,45,933.0,65.5,1.8,8.0,530.0,738.43,599.34
2017,1,5,13,0,934.0,64.0,1.8,8.0,523.0,728.38,592.31
2017,1,5,13,15,928.0,63.5,1.8,8.0,507.5,711.38,580.21
2017,1,5,13,30,922.0,63.0,1.8,8.0,492.0,691.28,565.88
2017,1,5,13,45,912.0,62.0,1.8,8.0,469.0,665.06,546.49
2017,1,5,14,0,902.0,61.0,1.8,8.0,446.0,636.21,524.04
2017,1,5,14,15,886.5,59.0,1.75,7.5,416.5,600.48,496.39
2017,1,5,14,30,871.0,57.0,1.7,7.0,387.0,562.85,466.57
2017,1,5,14,45,850.0,54.5,1.7,7.0,352.0,520.07,431.27
2017,1,5,15,0,829.0,52.0,1.7,7.0,317.0,476.33,394.16
2017,1,5,15,15,795.0,49.0,1.6,6.5,277.0,427.8,352.28
2017,1,5,15,30,761.0,46.0,1.5,6.0,237.0,377.23,307.47
2017,1,5,15,45,705.5,42.5,1.4,5.5,194.0,319.14,255.37
2017,1,5,16,0,650.0,39.0,1.3,5.0,151.0,264.39,204.92
2017,1,5,16,15,559.5,32.0,1.25,4.0,109.0,200.03,147.07
2017,1,5,16,30,469.0,25.0,1.2,3.0,67.0,143.61,92.8
2017,1,5,16,45,234.5,12.5,1.2,2.5,33.5,59.56,0.0
2017,1,5,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,228.5,15.0,0.9,0.5,38.5,66.29,20.05
2017,1,6,8,0,457.0,30.0,0.8,1.0,77.0,152.07,105.47
2017,1,6,8,15,542.5,37.0,0.8,1.5,118.5,207.8,157.61
2017,1,6,8,30,628.0,44.0,0.8,2.0,160.0,270.73,214.57
2017,1,6,8,45,677.0,49.0,0.8,2.5,202.0,324.11,263.43
2017,1,6,9,0,726.0,54.0,0.8,3.0,244.0,380.25,313.15
2017,1,6,9,15,759.5,57.5,0.75,3.5,283.0,429.79,355.74
2017,1,6,9,30,793.0,61.0,0.7,4.0,322.0,479.93,397.18
2017,1,6,9,45,750.0,69.0,0.7,4.5,336.5,493.89,409.08
2017,1,6,10,0,707.0,77.0,0.7,5.0,351.0,504.71,417.89
2017,1,6,10,15,705.5,84.5,0.7,5.0,374.5,533.44,440.9
2017,1,6,10,30,704.0,92.0,0.7,5.0,398.0,559.82,461.3
2017,1,6,10,45,601.5,125.5,0.7,5.5,395.5,546.58,448.63
2017,1,6,11,0,499.0,159.0,0.7,6.0,393.0,523.8,428.8
2017,1,6,11,15,698.0,116.0,0.7,6.0,455.0,624.63,508.79
2017,1,6,11,30,897.0,73.0,0.7,6.0,517.0,716.97,577.1
2017,1,6,11,45,904.0,71.5,0.75,6.5,524.5,727.99,583.16
2017,1,6,12,0,911.0,70.0,0.8,7.0,532.0,735.83,588.17
2017,1,6,12,15,909.0,70.0,0.75,7.0,530.5,735.7,587.17
2017,1,6,12,30,907.0,70.0,0.7,7.0,529.0,732.23,584.01
2017,1,6,12,45,614.5,138.0,0.7,7.5,447.0,603.76,486.47
2017,1,6,13,0,322.0,206.0,0.7,8.0,365.0,458.13,371.48
2017,1,6,13,15,443.5,173.0,0.65,8.0,384.5,507.87,413.2
2017,1,6,13,30,565.0,140.0,0.6,8.0,404.0,544.49,442.22
2017,1,6,13,45,567.5,132.0,0.6,8.0,386.5,525.46,427.4
2017,1,6,14,0,570.0,124.0,0.6,8.0,369.0,507.41,413.65
2017,1,6,14,15,370.0,143.5,0.55,8.0,298.5,391.21,320.76
2017,1,6,14,30,170.0,163.0,0.5,8.0,228.0,275.47,226.62
2017,1,6,14,45,158.0,149.5,0.5,8.0,205.5,248.8,205.55
2017,1,6,15,0,146.0,136.0,0.5,8.0,183.0,222.63,183.85
2017,1,6,15,15,137.5,119.5,0.55,7.5,159.5,195.15,161.07
2017,1,6,15,30,129.0,103.0,0.6,7.0,136.0,168.11,138.06
2017,1,6,15,45,113.5,85.5,0.65,6.5,110.5,137.75,111.71
2017,1,6,16,0,98.0,68.0,0.7,6.0,85.0,108.58,85.9
2017,1,6,16,15,74.5,50.5,0.75,6.0,61.0,78.39,59.02
2017,1,6,16,30,51.0,33.0,0.8,6.0,37.0,50.15,33.03
2017,1,6,16,45,25.5,16.5,0.85,6.0,18.5,22.51,0.0
2017,1,6,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,12.5,3.3,10.5,12.5,12.06,0.0
2017,1,7,8,0,0.0,25.0,3.3,11.0,25.0,24.14,13.97
2017,1,7,8,15,0.0,40.0,3.25,11.0,40.0,39.32,27.57
2017,1,7,8,30,0.0,55.0,3.2,11.0,55.0,54.53,41.01
2017,1,7,8,45,0.0,71.0,3.2,11.5,71.0,70.82,55.15
2017,1,7,9,0,0.0,87.0,3.2,12.0,87.0,87.1,69.08
2017,1,7,9,15,0.5,101.0,3.05,12.0,101.5,101.47,81.31
2017,1,7,9,30,1.0,115.0,2.9,12.0,116.0,115.93,93.47
2017,1,7,9,45,4.5,127.0,2.8,12.0,129.0,129.95,105.16
2017,1,7,10,0,8.0,139.0,2.7,12.0,142.0,144.26,117.02
2017,1,7,10,15,4.0,102.0,2.55,12.0,103.5,102.4,81.66
2017,1,7,10,30,0.0,65.0,2.4,12.0,65.0,62.83,48.06
2017,1,7,10,45,2.0,112.0,2.25,12.5,113.0,111.17,88.65
2017,1,7,11,0,4.0,159.0,2.1,13.0,161.0,161.63,130.08
2017,1,7,11,15,4.5,163.5,2.0,12.5,166.0,166.53,134.08
2017,1,7,11,30,5.0,168.0,1.9,12.0,171.0,171.5,138.28
2017,1,7,11,45,2.5,144.5,1.85,12.0,146.0,144.82,116.15
2017,1,7,12,0,0.0,121.0,1.8,12.0,121.0,118.65,94.41
2017,1,7,12,15,0.0,105.0,1.75,12.0,105.0,102.31,80.85
2017,1,7,12,30,0.0,89.0,1.7,12.0,89.0,86.19,67.4
2017,1,7,12,45,0.0,55.5,1.7,12.0,55.5,53.64,40.04
2017,1,7,13,0,0.0,22.0,1.7,12.0,22.0,21.24,12.53
2017,1,7,13,15,0.0,72.0,1.6,12.0,72.0,69.62,53.69
2017,1,7,13,30,0.0,122.0,1.5,12.0,122.0,120.05,95.99
2017,1,7,13,45,0.0,111.0,1.45,12.0,111.0,108.86,86.67
2017,1,7,14,0,0.0,100.0,1.4,12.0,100.0,97.74,77.49
2017,1,7,14,15,8.5,122.0,1.25,12.0,125.0,126.04,101.52
2017,1,7,14,30,17.0,144.0,1.1,12.0,150.0,154.94,125.71
2017,1,7,14,45,14.5,131.5,1.0,12.0,136.5,140.36,113.57
2017,1,7,15,0,12.0,119.0,0.9,12.0,123.0,126.0,101.65
2017,1,7,15,15,7.0,105.0,0.8,11.5,107.5,109.06,87.61
2017,1,7,15,30,2.0,91.0,0.7,11.0,92.0,92.58,73.77
2017,1,7,15,45,1.0,75.0,0.6,11.0,75.5,75.85,59.38
2017,1,7,16,0,0.0,59.0,0.5,11.0,59.0,59.22,44.89
2017,1,7,16,15,0.0,42.5,0.55,10.5,42.5,42.35,30.1
2017,1,7,16,30,0.0,26.0,0.6,10.0,26.0,25.32,14.71
2017,1,7,16,45,0.0,13.0,0.65,10.0,13.0,12.54,0.0
2017,1,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,3.05,13.0,0.5,0.48,0.0
2017,1,8,8,0,0.0,1.0,3.1,13.0,1.0,0.96,0.0
2017,1,8,8,15,0.0,1.5,3.1,13.0,1.5,1.44,0.0
2017,1,8,8,30,0.0,2.0,3.1,13.0,2.0,1.93,0.0
2017,1,8,8,45,0.0,3.0,3.15,13.0,3.0,2.89,0.0
2017,1,8,9,0,0.0,4.0,3.2,13.0,4.0,3.85,0.0
2017,1,8,9,15,0.0,4.5,3.3,13.0,4.5,4.34,0.0
2017,1,8,9,30,0.0,5.0,3.4,13.0,5.0,4.82,0.0
2017,1,8,9,45,0.0,5.5,3.5,13.0,5.5,5.3,0.0
2017,1,8,10,0,0.0,6.0,3.6,13.0,6.0,5.79,0.0
2017,1,8,10,15,0.0,9.0,3.6,13.0,9.0,8.68,1.79
2017,1,8,10,30,0.0,12.0,3.6,13.0,12.0,11.58,4.26
2017,1,8,10,45,0.0,12.0,3.65,13.0,12.0,11.58,4.25
2017,1,8,11,0,0.0,12.0,3.7,13.0,12.0,11.58,4.24
2017,1,8,11,15,0.0,11.5,3.7,13.0,11.5,11.1,3.82
2017,1,8,11,30,0.0,11.0,3.7,13.0,11.0,10.62,3.4
2017,1,8,11,45,0.0,15.0,3.7,13.0,15.0,14.48,6.69
2017,1,8,12,0,0.0,19.0,3.7,13.0,19.0,18.35,9.97
2017,1,8,12,15,0.0,24.0,3.65,13.0,24.0,23.18,14.07
2017,1,8,12,30,0.0,29.0,3.6,13.0,29.0,28.01,18.18
2017,1,8,12,45,0.0,19.5,3.55,13.0,19.5,18.83,10.38
2017,1,8,13,0,0.0,10.0,3.5,13.0,10.0,9.65,2.58
2017,1,8,13,15,0.0,11.0,3.4,13.0,11.0,10.62,3.41
2017,1,8,13,30,0.0,12.0,3.3,13.0,12.0,11.58,4.24
2017,1,8,13,45,0.0,20.5,3.2,13.0,20.5,19.79,11.27
2017,1,8,14,0,0.0,29.0,3.1,13.0,29.0,28.0,18.31
2017,1,8,14,15,0.0,17.5,3.0,12.5,17.5,16.89,8.86
2017,1,8,14,30,0.0,6.0,2.9,12.0,6.0,5.79,0.0
2017,1,8,14,45,0.0,5.5,2.8,12.0,5.5,5.3,0.0
2017,1,8,15,0,0.0,5.0,2.7,12.0,5.0,4.82,0.0
2017,1,8,15,15,0.0,4.5,2.55,12.0,4.5,4.34,0.0
2017,1,8,15,30,0.0,4.0,2.4,12.0,4.0,3.85,0.0
2017,1,8,15,45,0.0,3.0,2.3,12.0,3.0,2.89,0.0
2017,1,8,16,0,0.0,2.0,2.2,12.0,2.0,1.93,0.0
2017,1,8,16,15,0.0,1.5,2.15,12.0,1.5,1.44,0.0
2017,1,8,16,30,0.0,1.0,2.1,12.0,1.0,0.96,0.0
2017,1,8,16,45,0.0,0.5,2.1,12.0,0.5,0.48,0.0
2017,1,8,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,7,45,15.0,18.0,1.25,9.5,19.5,20.92,3.93
2017,1,9,8,0,30.0,36.0,1.3,10.0,39.0,45.57,30.61
2017,1,9,8,15,47.0,54.0,1.25,10.0,61.5,71.3,53.48
2017,1,9,8,30,64.0,72.0,1.2,10.0,84.0,102.14,80.46
2017,1,9,8,45,73.0,89.5,1.2,10.0,106.5,127.39,102.73
2017,1,9,9,0,82.0,107.0,1.2,10.0,129.0,153.34,125.28
2017,1,9,9,15,91.0,122.5,1.2,10.0,150.0,177.56,146.05
2017,1,9,9,30,100.0,138.0,1.2,10.0,171.0,202.39,167.0
2017,1,9,9,45,51.5,137.0,1.2,10.0,154.0,171.42,140.81
2017,1,9,10,0,3.0,136.0,1.2,10.0,137.0,138.04,112.12
2017,1,9,10,15,47.0,163.5,1.2,10.0,184.5,200.07,164.47
2017,1,9,10,30,91.0,191.0,1.2,10.0,232.0,259.87,213.77
2017,1,9,10,45,75.5,197.0,1.25,10.5,232.0,257.82,210.96
2017,1,9,11,0,60.0,203.0,1.3,11.0,232.0,255.02,207.81
2017,1,9,11,15,249.0,195.0,1.3,11.0,319.0,392.83,321.86
2017,1,9,11,30,438.0,187.0,1.3,11.0,406.0,528.29,428.85
2017,1,9,11,45,315.5,210.5,1.3,11.0,369.5,463.29,375.45
2017,1,9,12,0,193.0,234.0,1.3,11.0,333.0,395.55,320.57
2017,1,9,12,15,99.5,204.0,1.3,11.0,255.0,285.83,232.59
2017,1,9,12,30,6.0,174.0,1.3,11.0,177.0,178.32,143.57
2017,1,9,12,45,11.0,179.5,1.35,11.0,185.0,187.83,151.96
2017,1,9,13,0,16.0,185.0,1.4,11.0,193.0,197.36,159.98
2017,1,9,13,15,8.0,158.0,1.4,11.0,162.0,163.02,131.7
2017,1,9,13,30,0.0,131.0,1.4,11.0,131.0,129.33,103.81
2017,1,9,13,45,0.0,107.5,1.45,11.0,107.5,105.21,83.88
2017,1,9,14,0,0.0,84.0,1.5,11.0,84.0,81.41,64.0
2017,1,9,14,15,0.0,83.0,1.45,10.5,83.0,80.52,63.51
2017,1,9,14,30,0.0,82.0,1.4,10.0,82.0,79.67,63.02
2017,1,9,14,45,0.0,74.0,1.4,10.0,74.0,71.72,56.34
2017,1,9,15,0,0.0,66.0,1.4,10.0,66.0,63.81,49.63
2017,1,9,15,15,0.0,57.5,1.4,10.0,57.5,55.56,42.58
2017,1,9,15,30,0.0,49.0,1.4,10.0,49.0,47.33,35.46
2017,1,9,15,45,0.0,40.0,1.4,10.0,40.0,38.63,27.83
2017,1,9,16,0,0.0,31.0,1.4,10.0,31.0,29.92,20.13
2017,1,9,16,15,0.0,22.5,1.35,9.5,22.5,21.71,12.84
2017,1,9,16,30,0.0,14.0,1.3,9.0,14.0,13.5,5.4
2017,1,9,16,45,0.0,7.0,1.3,9.0,7.0,6.75,0.0
2017,1,9,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,14.5,1.85,10.0,14.5,13.99,1.16
2017,1,10,8,0,0.0,29.0,1.9,10.0,29.0,28.4,17.6
2017,1,10,8,15,0.0,45.5,1.9,10.0,45.5,45.36,32.85
2017,1,10,8,30,0.0,62.0,1.9,10.0,62.0,62.19,47.74
2017,1,10,8,45,1.5,78.0,1.9,10.0,78.5,79.01,62.47
2017,1,10,9,0,3.0,94.0,1.9,10.0,95.0,95.96,77.14
2017,1,10,9,15,7.5,108.0,1.95,10.0,110.5,112.28,91.1
2017,1,10,9,30,12.0,122.0,2.0,10.0,126.0,129.02,105.28
2017,1,10,9,45,6.0,114.0,2.05,10.5,116.0,116.63,94.42
2017,1,10,10,0,0.0,106.0,2.1,11.0,106.0,104.4,83.69
2017,1,10,10,15,0.0,120.5,2.1,11.0,120.5,119.19,96.02
2017,1,10,10,30,0.0,135.0,2.1,11.0,135.0,134.06,108.28
2017,1,10,10,45,0.0,122.5,2.15,11.0,122.5,120.66,96.89
2017,1,10,11,0,0.0,110.0,2.2,11.0,110.0,107.6,85.85
2017,1,10,11,15,0.0,119.0,2.2,11.0,119.0,116.72,93.41
2017,1,10,11,30,0.0,128.0,2.2,11.0,128.0,125.89,100.97
2017,1,10,11,45,0.0,118.5,2.2,11.0,118.5,116.06,92.68
2017,1,10,12,0,0.0,109.0,2.2,11.0,109.0,106.34,84.54
2017,1,10,12,15,0.0,123.0,2.2,11.0,123.0,120.62,96.48
2017,1,10,12,30,0.0,137.0,2.2,11.0,137.0,135.07,108.5
2017,1,10,12,45,0.0,135.0,2.2,11.0,135.0,133.05,106.83
2017,1,10,13,0,0.0,133.0,2.2,11.0,133.0,131.07,105.25
2017,1,10,13,15,0.0,91.5,2.2,11.0,91.5,88.75,69.9
2017,1,10,13,30,0.0,50.0,2.2,11.0,50.0,48.31,35.75
2017,1,10,13,45,0.0,51.5,2.25,11.5,51.5,49.76,36.99
2017,1,10,14,0,0.0,53.0,2.3,12.0,53.0,51.21,38.21
2017,1,10,14,15,0.0,33.5,2.35,11.5,33.5,32.35,22.2
2017,1,10,14,30,0.0,14.0,2.4,11.0,14.0,13.51,6.04
2017,1,10,14,45,0.0,12.5,2.45,11.0,12.5,12.06,4.8
2017,1,10,15,0,0.0,11.0,2.5,11.0,11.0,10.61,3.56
2017,1,10,15,15,0.0,9.5,2.55,11.0,9.5,9.16,2.31
2017,1,10,15,30,0.0,8.0,2.6,11.0,8.0,7.71,1.04
2017,1,10,15,45,0.0,6.5,2.7,11.0,6.5,6.26,0.0
2017,1,10,16,0,0.0,5.0,2.8,11.0,5.0,4.82,0.0
2017,1,10,16,15,0.0,3.5,2.85,11.0,3.5,3.37,0.0
2017,1,10,16,30,0.0,2.0,2.9,11.0,2.0,1.93,0.0
2017,1,10,16,45,0.0,1.0,2.95,11.0,1.0,0.96,0.0
2017,1,10,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,7,45,198.0,16.5,1.4,8.0,37.0,61.92,20.92
2017,1,11,8,0,396.0,33.0,1.4,8.0,74.0,142.21,97.5
2017,1,11,8,15,487.5,40.5,1.45,8.0,115.5,197.21,147.44
2017,1,11,8,30,579.0,48.0,1.5,8.0,157.0,260.35,203.74
2017,1,11,8,45,631.0,53.5,1.55,8.5,198.5,313.48,251.74
2017,1,11,9,0,683.0,59.0,1.6,9.0,240.0,367.99,299.78
2017,1,11,9,15,342.5,88.0,1.6,9.0,179.0,267.85,221.82
2017,1,11,9,30,2.0,117.0,1.6,9.0,118.0,118.4,96.16
2017,1,11,9,45,404.0,94.0,1.65,9.5,253.0,333.86,279.94
2017,1,11,10,0,806.0,71.0,1.7,10.0,388.0,555.71,458.2
2017,1,11,10,15,503.5,132.5,1.7,10.0,335.5,463.77,382.22
2017,1,11,10,30,201.0,194.0,1.7,10.0,283.0,340.08,280.0
2017,1,11,10,45,105.5,182.0,1.75,10.0,229.0,267.54,220.31
2017,1,11,11,0,10.0,170.0,1.8,10.0,175.0,177.25,144.07
2017,1,11,11,15,70.5,200.5,1.75,10.0,236.0,259.75,213.43
2017,1,11,11,30,131.0,231.0,1.7,10.0,297.0,346.09,283.6
2017,1,11,11,45,315.5,206.0,1.7,10.0,368.5,458.97,376.53
2017,1,11,12,0,500.0,181.0,1.7,10.0,440.0,574.55,468.31
2017,1,11,12,15,442.0,194.5,1.6,10.0,423.5,548.45,445.62
2017,1,11,12,30,384.0,208.0,1.5,10.0,407.0,512.56,416.76
2017,1,11,12,45,305.0,217.5,1.45,10.0,374.5,464.7,378.3
2017,1,11,13,0,226.0,227.0,1.4,10.0,342.0,408.76,333.31
2017,1,11,13,15,134.5,212.5,1.3,9.5,280.5,325.84,266.66
2017,1,11,13,30,43.0,198.0,1.2,9.0,219.0,237.63,194.25
2017,1,11,13,45,44.0,190.0,1.2,9.0,210.5,228.94,187.82
2017,1,11,14,0,45.0,182.0,1.2,9.0,202.0,220.2,180.94
2017,1,11,14,15,146.0,173.0,1.15,8.5,232.0,277.87,230.68
2017,1,11,14,30,247.0,164.0,1.1,8.0,262.0,329.13,273.62
2017,1,11,14,45,239.0,151.0,1.1,8.0,239.0,302.18,251.09
2017,1,11,15,0,231.0,138.0,1.1,8.0,216.0,275.18,228.61
2017,1,11,15,15,222.5,122.0,1.0,7.5,189.5,244.51,202.86
2017,1,11,15,30,214.0,106.0,0.9,7.0,163.0,214.03,176.65
2017,1,11,15,45,197.0,89.5,0.8,7.0,135.0,179.96,146.58
2017,1,11,16,0,180.0,73.0,0.7,7.0,107.0,147.04,117.02
2017,1,11,16,15,153.5,55.5,0.7,7.0,79.5,111.41,85.12
2017,1,11,16,30,127.0,38.0,0.7,7.0,52.0,78.02,54.7
2017,1,11,16,45,63.5,19.0,0.75,7.0,26.0,35.25,12.52
2017,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
