Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,7,45,173.5,18.0,1.65,5.0,36.5,58.96,21.24
2017,1,12,8,0,347.0,36.0,1.7,5.0,73.0,133.21,93.08
2017,1,12,8,15,437.0,45.0,1.7,5.0,113.5,187.19,142.25
2017,1,12,8,30,527.0,54.0,1.7,5.0,154.0,249.23,197.97
2017,1,12,8,45,583.0,60.0,1.7,5.5,195.5,302.34,246.16
2017,1,12,9,0,639.0,66.0,1.7,6.0,237.0,359.13,296.33
2017,1,12,9,15,676.5,70.5,1.65,6.0,276.0,408.74,339.88
2017,1,12,9,30,714.0,75.0,1.6,6.0,315.0,459.58,383.16
2017,1,12,9,45,363.5,110.0,1.55,6.0,233.0,330.25,277.8
2017,1,12,10,0,13.0,145.0,1.5,6.0,151.0,153.38,126.63
2017,1,12,10,15,12.0,152.5,1.5,6.0,158.0,160.5,132.94
2017,1,12,10,30,11.0,160.0,1.5,6.0,165.0,167.62,138.69
2017,1,12,10,45,33.5,182.5,1.5,6.0,198.5,213.38,177.31
2017,1,12,11,0,56.0,205.0,1.5,6.0,232.0,254.42,211.4
2017,1,12,11,15,54.5,212.5,1.45,6.0,239.5,262.33,217.4
2017,1,12,11,30,53.0,220.0,1.4,6.0,247.0,270.14,223.46
2017,1,12,11,45,34.0,206.5,1.4,6.5,224.0,241.23,198.79
2017,1,12,12,0,15.0,193.0,1.4,7.0,201.0,204.97,168.15
2017,1,12,12,15,15.5,193.0,1.4,7.0,201.0,205.32,168.58
2017,1,12,12,30,16.0,193.0,1.4,7.0,201.0,205.69,168.92
2017,1,12,12,45,8.0,107.0,1.4,7.0,111.0,110.05,88.99
2017,1,12,13,0,0.0,21.0,1.4,7.0,21.0,20.28,11.99
2017,1,12,13,15,11.5,103.5,1.35,7.0,109.5,108.87,88.63
2017,1,12,13,30,23.0,186.0,1.3,7.0,198.0,203.26,167.88
2017,1,12,13,45,87.0,192.0,1.3,7.0,232.0,259.62,215.76
2017,1,12,14,0,151.0,198.0,1.3,7.0,266.0,313.33,260.66
2017,1,12,14,15,153.5,185.0,1.25,7.0,250.0,296.55,246.82
2017,1,12,14,30,156.0,172.0,1.2,7.0,234.0,279.26,232.8
2017,1,12,14,45,150.5,158.5,1.2,7.0,214.0,256.48,214.03
2017,1,12,15,0,145.0,145.0,1.2,7.0,194.0,233.77,195.03
2017,1,12,15,15,417.5,102.5,1.1,6.5,220.0,321.43,267.85
2017,1,12,15,30,690.0,60.0,1.0,6.0,246.0,375.52,307.79
2017,1,12,15,45,633.5,55.0,0.95,6.0,204.0,319.31,257.32
2017,1,12,16,0,577.0,50.0,0.9,6.0,162.0,264.83,208.12
2017,1,12,16,15,492.0,42.5,0.95,5.5,120.5,203.25,153.58
2017,1,12,16,30,407.0,35.0,1.0,5.0,79.0,149.11,104.56
2017,1,12,16,45,203.5,24.5,1.05,4.5,46.5,73.27,33.77
2017,1,12,17,0,0.0,14.0,1.1,4.0,14.0,13.76,0.0
2017,1,12,17,15,0.0,7.0,1.1,4.0,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,13,7,45,243.5,15.0,1.0,3.5,41.0,68.43,25.76
2017,1,13,8,0,487.0,30.0,1.0,4.0,82.0,159.12,109.98
2017,1,13,8,15,570.0,36.5,1.0,4.0,124.5,215.38,162.35
2017,1,13,8,30,653.0,43.0,1.0,4.0,167.0,278.69,219.92
2017,1,13,8,45,708.5,46.5,1.05,4.5,211.0,334.61,270.85
2017,1,13,9,0,764.0,50.0,1.1,5.0,255.0,393.85,323.19
2017,1,13,9,15,796.0,53.0,1.1,5.5,295.0,444.28,366.79
2017,1,13,9,30,828.0,56.0,1.1,6.0,335.0,495.2,409.24
2017,1,13,9,45,854.5,56.5,1.15,6.5,371.0,537.27,443.84
2017,1,13,10,0,881.0,57.0,1.2,7.0,407.0,581.44,479.0
2017,1,13,10,15,895.0,58.5,1.2,7.5,436.5,618.15,507.01
2017,1,13,10,30,909.0,60.0,1.2,8.0,466.0,652.83,532.74
2017,1,13,10,45,919.5,61.0,1.2,8.5,488.5,682.32,553.47
2017,1,13,11,0,930.0,62.0,1.2,9.0,511.0,709.14,571.22
2017,1,13,11,15,936.0,62.5,1.2,9.0,527.0,729.39,585.1
2017,1,13,11,30,942.0,63.0,1.2,9.0,543.0,746.49,596.8
2017,1,13,11,45,944.5,63.5,1.25,9.5,550.5,757.79,603.91
2017,1,13,12,0,947.0,64.0,1.3,10.0,558.0,765.68,608.73
2017,1,13,12,15,947.5,64.0,1.3,10.0,558.5,768.06,610.26
2017,1,13,12,30,948.0,64.0,1.3,10.0,559.0,766.95,609.49
2017,1,13,12,45,945.0,63.5,1.3,10.0,551.5,759.22,604.14
2017,1,13,13,0,942.0,63.0,1.3,10.0,544.0,748.08,596.52
2017,1,13,13,15,936.5,62.5,1.3,10.0,529.0,731.84,585.33
2017,1,13,13,30,931.0,62.0,1.3,10.0,514.0,712.41,571.93
2017,1,13,13,45,921.5,61.0,1.3,10.0,491.5,686.68,553.9
2017,1,13,14,0,912.0,60.0,1.3,10.0,469.0,658.22,533.22
2017,1,13,14,15,898.0,58.5,1.25,10.0,440.0,623.85,506.53
2017,1,13,14,30,884.0,57.0,1.2,10.0,411.0,587.41,477.74
2017,1,13,14,45,863.5,55.0,1.2,10.0,376.0,544.95,444.01
2017,1,13,15,0,843.0,53.0,1.2,10.0,341.0,501.38,408.44
2017,1,13,15,15,813.5,50.0,1.15,9.0,301.5,451.53,367.9
2017,1,13,15,30,784.0,47.0,1.1,8.0,262.0,404.17,327.72
2017,1,13,15,45,738.0,43.5,1.05,7.5,219.0,347.77,278.33
2017,1,13,16,0,692.0,40.0,1.0,7.0,176.0,293.8,229.47
2017,1,13,16,15,615.5,34.5,1.0,6.5,132.5,231.33,173.38
2017,1,13,16,30,539.0,29.0,1.0,6.0,89.0,175.19,121.66
2017,1,13,16,45,392.5,20.0,1.05,5.5,53.0,106.34,52.16
2017,1,13,17,0,246.0,11.0,1.1,5.0,17.0,47.84,0.0
2017,1,13,17,15,123.0,5.5,1.1,4.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,7,45,243.5,15.0,1.05,4.0,41.0,68.54,26.89
2017,1,14,8,0,487.0,30.0,0.9,5.0,82.0,159.25,109.86
2017,1,14,8,15,571.0,36.5,0.85,5.5,125.0,215.88,161.82
2017,1,14,8,30,655.0,43.0,0.8,6.0,168.0,279.68,218.82
2017,1,14,8,45,705.5,47.0,0.8,6.5,211.5,334.39,268.13
2017,1,14,9,0,756.0,51.0,0.8,7.0,255.0,392.03,318.33
2017,1,14,9,15,788.5,54.5,0.75,7.5,295.5,443.06,361.41
2017,1,14,9,30,821.0,58.0,0.7,8.0,336.0,494.65,403.21
2017,1,14,9,45,842.5,60.0,0.7,9.0,371.5,538.66,437.28
2017,1,14,10,0,864.0,62.0,0.7,10.0,407.0,578.42,467.01
2017,1,14,10,15,879.5,64.0,0.75,10.0,436.5,616.24,496.5
2017,1,14,10,30,895.0,66.0,0.8,10.0,466.0,652.16,523.98
2017,1,14,10,45,905.0,67.0,0.85,10.5,489.0,681.1,544.63
2017,1,14,11,0,915.0,68.0,0.9,11.0,512.0,707.41,562.28
2017,1,14,11,15,921.0,69.0,0.9,11.0,528.0,728.1,576.22
2017,1,14,11,30,927.0,70.0,0.9,11.0,544.0,745.69,588.03
2017,1,14,11,45,930.0,70.0,0.9,11.5,552.0,756.73,594.2
2017,1,14,12,0,933.0,70.0,0.9,12.0,560.0,764.41,598.17
2017,1,14,12,15,933.0,70.0,0.9,12.0,560.5,766.48,599.44
2017,1,14,12,30,933.0,70.0,0.9,12.0,561.0,765.1,598.5
2017,1,14,12,45,931.5,69.5,0.9,12.0,553.5,758.62,594.14
2017,1,14,13,0,930.0,69.0,0.9,12.0,546.0,748.73,587.56
2017,1,14,13,15,924.0,68.0,0.9,11.5,531.0,731.76,577.13
2017,1,14,13,30,918.0,67.0,0.9,11.0,516.0,711.65,564.54
2017,1,14,13,45,907.5,66.5,0.95,11.0,493.5,686.13,547.61
2017,1,14,14,0,897.0,66.0,1.0,11.0,471.0,657.95,527.87
2017,1,14,14,15,882.0,64.0,1.0,11.0,442.0,622.79,501.42
2017,1,14,14,30,867.0,62.0,1.0,11.0,413.0,585.64,472.9
2017,1,14,14,45,845.5,60.0,1.0,11.0,377.5,546.2,441.78
2017,1,14,15,0,824.0,58.0,1.0,11.0,342.0,502.42,406.48
2017,1,14,15,15,792.5,55.0,0.95,10.0,302.5,451.95,365.95
2017,1,14,15,30,761.0,52.0,0.9,9.0,263.0,401.88,324.21
2017,1,14,15,45,713.0,48.0,0.9,8.5,220.0,344.91,275.15
2017,1,14,16,0,665.0,44.0,0.9,8.0,177.0,290.56,226.69
2017,1,14,16,15,586.5,37.5,0.95,7.0,133.5,227.39,170.98
2017,1,14,16,30,508.0,31.0,1.0,6.0,90.0,170.77,119.73
2017,1,14,16,45,361.0,21.5,1.05,5.5,54.0,102.84,53.95
2017,1,14,17,0,214.0,12.0,1.1,5.0,18.0,44.53,0.0
2017,1,14,17,15,107.0,6.0,1.1,5.0,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,15,62.5,5.5,0.9,1.5,6.5,0.0,0.0
2017,1,15,7,30,125.0,11.0,0.9,2.0,13.0,28.72,0.0
2017,1,15,7,45,280.0,22.0,0.95,2.5,46.5,84.22,36.43
2017,1,15,8,0,435.0,33.0,1.0,3.0,80.0,151.97,106.64
2017,1,15,8,15,521.5,40.5,0.95,3.0,122.5,207.71,158.04
2017,1,15,8,30,608.0,48.0,0.9,3.0,165.0,271.15,215.36
2017,1,15,8,45,663.5,52.5,0.9,3.5,208.5,324.45,263.83
2017,1,15,9,0,719.0,57.0,0.9,4.0,252.0,383.2,315.43
2017,1,15,9,15,754.0,60.5,0.85,4.5,292.5,434.1,358.92
2017,1,15,9,30,789.0,64.0,0.8,5.0,333.0,485.82,401.41
2017,1,15,9,45,823.5,64.0,0.8,5.5,370.5,533.74,439.87
2017,1,15,10,0,858.0,64.0,0.8,6.0,408.0,581.56,477.05
2017,1,15,10,15,873.5,66.0,0.8,6.5,437.5,616.08,503.07
2017,1,15,10,30,889.0,68.0,0.8,7.0,467.0,651.95,529.4
2017,1,15,10,45,701.0,116.0,0.8,7.5,440.5,608.81,493.3
2017,1,15,11,0,513.0,164.0,0.8,8.0,414.0,544.52,441.57
2017,1,15,11,15,459.5,182.5,0.75,8.0,412.0,536.44,434.55
2017,1,15,11,30,406.0,201.0,0.7,8.0,410.0,516.83,418.26
2017,1,15,11,45,670.5,135.5,0.65,8.5,486.5,651.85,522.82
2017,1,15,12,0,935.0,70.0,0.6,9.0,563.0,767.8,603.9
2017,1,15,12,15,934.5,70.0,0.55,9.0,563.0,769.59,602.45
2017,1,15,12,30,934.0,70.0,0.5,9.0,563.0,767.93,600.44
2017,1,15,12,45,932.5,69.0,0.45,9.5,556.0,760.92,593.81
2017,1,15,13,0,931.0,68.0,0.4,10.0,549.0,750.51,585.05
2017,1,15,13,15,924.0,67.5,0.4,10.0,533.5,733.45,573.67
2017,1,15,13,30,917.0,67.0,0.4,10.0,518.0,713.28,560.25
2017,1,15,13,45,906.5,65.5,0.45,10.0,495.0,686.63,542.97
2017,1,15,14,0,896.0,64.0,0.5,10.0,472.0,657.33,523.17
2017,1,15,14,15,881.5,62.5,0.55,10.0,443.0,623.08,498.47
2017,1,15,14,30,867.0,61.0,0.6,10.0,414.0,586.81,471.57
2017,1,15,14,45,846.0,59.0,0.65,10.0,379.0,544.57,439.29
2017,1,15,15,0,825.0,57.0,0.7,10.0,344.0,504.07,407.19
2017,1,15,15,15,795.0,54.0,0.7,9.0,304.5,454.23,367.69
2017,1,15,15,30,765.0,51.0,0.7,8.0,265.0,404.65,326.79
2017,1,15,15,45,719.0,47.0,0.75,7.5,222.5,348.2,278.5
2017,1,15,16,0,673.0,43.0,0.8,7.0,180.0,294.2,230.48
2017,1,15,16,15,598.0,37.0,0.85,6.5,136.5,232.04,175.13
2017,1,15,16,30,523.0,31.0,0.9,6.0,93.0,176.08,124.1
2017,1,15,16,45,383.5,22.0,0.95,5.5,56.5,109.42,60.4
2017,1,15,17,0,244.0,13.0,1.0,5.0,20.0,50.71,0.0
2017,1,15,17,15,122.0,6.5,0.95,4.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,15,95.0,5.5,1.2,0.5,7.0,0.0,0.0
2017,1,16,7,30,190.0,11.0,1.2,1.0,14.0,38.07,0.0
2017,1,16,7,45,343.0,20.5,1.3,1.5,49.5,93.76,42.04
2017,1,16,8,0,496.0,30.0,1.4,2.0,85.0,161.87,113.51
2017,1,16,8,15,577.5,36.5,1.4,2.5,128.5,218.37,166.28
2017,1,16,8,30,659.0,43.0,1.4,3.0,172.0,281.84,224.24
2017,1,16,8,45,713.0,46.5,1.4,3.5,216.0,337.76,275.57
2017,1,16,9,0,767.0,50.0,1.4,4.0,260.0,396.91,328.14
2017,1,16,9,15,798.0,53.0,1.35,4.5,300.0,447.33,371.91
2017,1,16,9,30,829.0,56.0,1.3,5.0,340.0,498.19,414.38
2017,1,16,9,45,852.0,58.0,1.3,5.5,376.0,540.5,449.01
2017,1,16,10,0,875.0,60.0,1.3,6.0,412.0,584.7,483.93
2017,1,16,10,15,889.5,61.5,1.25,6.5,442.0,621.89,511.99
2017,1,16,10,30,904.0,63.0,1.2,7.0,472.0,657.1,537.71
2017,1,16,10,45,912.0,64.5,1.2,7.5,495.0,685.74,557.68
2017,1,16,11,0,920.0,66.0,1.2,8.0,518.0,711.63,574.76
2017,1,16,11,15,926.0,67.0,1.15,8.5,533.5,732.62,587.58
2017,1,16,11,30,932.0,68.0,1.1,9.0,549.0,750.49,598.1
2017,1,16,11,45,932.5,69.0,1.1,9.5,557.0,761.12,604.06
2017,1,16,12,0,933.0,70.0,1.1,10.0,565.0,768.33,607.75
2017,1,16,12,15,932.5,70.0,1.1,10.0,565.0,770.2,608.9
2017,1,16,12,30,932.0,70.0,1.1,10.0,565.0,768.61,607.79
2017,1,16,12,45,925.0,71.0,1.1,10.0,556.5,760.01,601.85
2017,1,16,13,0,918.0,72.0,1.1,10.0,548.0,748.1,593.75
2017,1,16,13,15,911.5,71.0,1.05,10.0,533.0,731.02,581.43
2017,1,16,13,30,905.0,70.0,1.0,10.0,518.0,710.85,567.01
2017,1,16,13,45,894.5,69.0,1.0,10.0,495.5,685.04,549.12
2017,1,16,14,0,884.0,68.0,1.0,10.0,473.0,656.6,528.73
2017,1,16,14,15,869.0,66.5,0.95,9.5,444.0,622.35,503.31
2017,1,16,14,30,854.0,65.0,0.9,9.0,415.0,589.45,478.24
2017,1,16,14,45,833.5,62.5,0.85,9.0,380.5,547.03,444.5
2017,1,16,15,0,813.0,60.0,0.8,9.0,346.0,503.52,409.13
2017,1,16,15,15,781.5,57.0,0.75,8.5,306.0,453.3,368.19
2017,1,16,15,30,750.0,54.0,0.7,8.0,266.0,403.49,326.23
2017,1,16,15,45,706.5,49.0,0.7,7.5,223.5,347.41,278.15
2017,1,16,16,0,663.0,44.0,0.7,7.0,181.0,293.61,230.32
2017,1,16,16,15,587.5,38.0,0.75,6.5,138.0,231.53,175.27
2017,1,16,16,30,512.0,32.0,0.8,6.0,95.0,175.7,124.64
2017,1,16,16,45,379.5,23.0,0.9,5.5,58.5,111.07,63.95
2017,1,16,17,0,247.0,14.0,1.0,5.0,22.0,52.79,0.0
2017,1,16,17,15,123.5,7.0,1.0,4.5,11.0,6.88,0.0
2017,1,16,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,5.5,0.65,2.0,5.5,0.0,0.0
2017,1,17,7,30,0.0,11.0,0.6,2.0,11.0,10.81,0.0
2017,1,17,7,45,119.5,24.5,0.6,2.5,38.0,55.65,26.21
2017,1,17,8,0,239.0,38.0,0.6,3.0,65.0,108.89,78.03
2017,1,17,8,15,282.5,53.0,0.5,3.5,98.5,150.26,116.0
2017,1,17,8,30,326.0,68.0,0.4,4.0,132.0,195.56,156.61
2017,1,17,8,45,354.0,81.5,0.3,4.5,166.0,236.72,193.15
2017,1,17,9,0,382.0,95.0,0.2,5.0,200.0,279.74,230.03
2017,1,17,9,15,408.5,104.0,0.3,5.5,231.5,318.61,263.31
2017,1,17,9,30,435.0,113.0,0.4,6.0,263.0,358.62,296.78
2017,1,17,9,45,343.0,140.5,0.5,7.0,266.5,348.0,287.67
2017,1,17,10,0,251.0,168.0,0.6,8.0,270.0,336.7,277.39
2017,1,17,10,15,278.0,178.0,0.55,8.5,298.5,372.1,305.21
2017,1,17,10,30,305.0,188.0,0.5,9.0,327.0,408.25,332.57
2017,1,17,10,45,394.0,180.0,0.5,9.5,369.0,473.46,383.06
2017,1,17,11,0,483.0,172.0,0.5,10.0,411.0,534.46,429.0
2017,1,17,11,15,669.0,133.0,0.4,10.0,474.5,634.55,503.98
2017,1,17,11,30,855.0,94.0,0.3,10.0,538.0,731.25,571.77
2017,1,17,11,45,672.0,142.5,0.25,10.5,495.0,663.35,518.54
2017,1,17,12,0,489.0,191.0,0.2,11.0,452.0,583.34,456.99
2017,1,17,12,15,545.5,173.0,0.25,11.0,464.5,606.31,476.59
2017,1,17,12,30,602.0,155.0,0.3,11.0,477.0,630.47,495.46
2017,1,17,12,45,746.5,119.0,0.35,11.0,512.5,693.59,543.47
2017,1,17,13,0,891.0,83.0,0.4,11.0,548.0,748.01,581.97
2017,1,17,13,15,884.5,82.0,0.4,11.0,533.0,731.19,569.79
2017,1,17,13,30,878.0,81.0,0.4,11.0,518.0,711.33,556.61
2017,1,17,13,45,866.5,80.0,0.4,11.0,496.0,685.2,539.0
2017,1,17,14,0,855.0,79.0,0.4,11.0,474.0,656.52,518.5
2017,1,17,14,15,839.5,77.0,0.4,10.5,445.0,621.87,494.06
2017,1,17,14,30,824.0,75.0,0.4,10.0,416.0,585.33,467.6
2017,1,17,14,45,640.5,95.0,0.45,10.0,346.5,479.02,386.29
2017,1,17,15,0,457.0,115.0,0.5,10.0,277.0,378.05,307.34
2017,1,17,15,15,427.5,107.0,0.6,9.5,245.0,336.85,275.21
2017,1,17,15,30,398.0,99.0,0.7,9.0,213.0,296.91,242.34
2017,1,17,15,45,368.0,86.0,0.8,8.5,179.0,252.79,204.95
2017,1,17,16,0,338.0,73.0,0.9,8.0,145.0,210.6,168.01
2017,1,17,16,15,294.0,58.5,0.95,8.0,110.5,164.58,127.03
2017,1,17,16,30,250.0,44.0,1.0,8.0,76.0,122.46,89.04
2017,1,17,16,45,125.0,31.0,1.05,8.0,47.0,65.28,39.64
2017,1,17,17,0,0.0,18.0,1.1,8.0,18.0,17.69,0.0
2017,1,17,17,15,0.0,9.0,1.1,7.5,9.0,8.85,0.0
2017,1,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,1.4,7.5,0.5,0.48,0.0
2017,1,18,8,0,0.0,1.0,1.4,8.0,1.0,0.96,0.0
2017,1,18,8,15,0.0,2.0,1.4,8.0,2.0,1.93,0.0
2017,1,18,8,30,0.0,3.0,1.4,8.0,3.0,2.89,0.0
2017,1,18,8,45,0.0,4.0,1.45,8.5,4.0,3.85,0.0
2017,1,18,9,0,0.0,5.0,1.5,9.0,5.0,4.82,0.0
2017,1,18,9,15,0.0,5.5,1.6,9.0,5.5,5.3,0.0
2017,1,18,9,30,0.0,6.0,1.7,9.0,6.0,5.79,0.0
2017,1,18,9,45,0.0,8.0,1.8,9.0,8.0,7.72,1.09
2017,1,18,10,0,0.0,10.0,1.9,9.0,10.0,9.65,2.76
2017,1,18,10,15,0.0,19.0,1.95,9.0,19.0,18.34,10.3
2017,1,18,10,30,0.0,28.0,2.0,9.0,28.0,27.03,17.8
2017,1,18,10,45,0.0,31.5,2.05,9.0,31.5,30.42,20.69
2017,1,18,11,0,0.0,35.0,2.1,9.0,35.0,33.81,23.57
2017,1,18,11,15,0.0,32.5,2.15,9.0,32.5,31.39,21.45
2017,1,18,11,30,0.0,30.0,2.2,9.0,30.0,28.98,19.35
2017,1,18,11,45,0.0,54.0,2.25,9.5,54.0,52.19,39.16
2017,1,18,12,0,0.0,78.0,2.3,10.0,78.0,75.44,58.77
2017,1,18,12,15,0.0,71.5,2.35,10.0,71.5,69.14,53.41
2017,1,18,12,30,0.0,65.0,2.4,10.0,65.0,62.85,48.08
2017,1,18,12,45,0.0,53.0,2.45,10.0,53.0,51.23,38.22
2017,1,18,13,0,0.0,41.0,2.5,10.0,41.0,39.61,28.34
2017,1,18,13,15,0.0,57.0,2.6,9.5,57.0,55.1,41.68
2017,1,18,13,30,0.0,73.0,2.7,9.0,73.0,70.59,55.03
2017,1,18,13,45,0.0,71.0,2.85,9.0,71.0,68.65,53.44
2017,1,18,14,0,0.0,69.0,3.0,9.0,69.0,66.71,51.87
2017,1,18,14,15,0.0,38.0,3.05,9.0,38.0,36.7,26.15
2017,1,18,14,30,0.0,7.0,3.1,9.0,7.0,6.75,0.22
2017,1,18,14,45,0.0,12.5,3.15,9.0,12.5,12.06,4.86
2017,1,18,15,0,0.0,18.0,3.2,9.0,18.0,17.37,9.51
2017,1,18,15,15,0.0,16.0,3.2,9.0,16.0,15.43,7.84
2017,1,18,15,30,0.0,14.0,3.2,9.0,14.0,13.5,6.16
2017,1,18,15,45,0.0,11.5,3.25,9.0,11.5,11.09,4.03
2017,1,18,16,0,0.0,9.0,3.3,9.0,9.0,8.67,1.89
2017,1,18,16,15,0.0,7.0,3.3,9.0,7.0,6.74,0.16
2017,1,18,16,30,0.0,5.0,3.3,9.0,5.0,4.82,0.0
2017,1,18,16,45,0.0,3.0,3.3,9.0,3.0,2.89,0.0
2017,1,18,17,0,0.0,1.0,3.3,9.0,1.0,0.96,0.0
2017,1,18,17,15,0.0,0.5,3.3,9.0,0.5,0.49,0.0
2017,1,18,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2017,1,19,7,30,0.0,13.0,1.1,7.0,13.0,12.78,0.0
2017,1,19,7,45,103.0,30.5,1.15,7.5,42.5,57.39,29.2
2017,1,19,8,0,206.0,48.0,1.2,8.0,72.0,112.33,80.84
2017,1,19,8,15,295.5,61.0,1.2,8.0,111.5,163.37,125.19
2017,1,19,8,30,385.0,74.0,1.2,8.0,151.0,223.03,177.08
2017,1,19,8,45,426.0,86.5,1.2,8.5,190.0,271.04,219.51
2017,1,19,9,0,467.0,99.0,1.2,9.0,229.0,321.95,263.33
2017,1,19,9,15,233.5,55.5,1.2,9.0,120.5,179.92,149.05
2017,1,19,9,30,0.0,12.0,1.2,9.0,12.0,11.57,4.44
2017,1,19,9,45,0.0,14.0,1.25,9.0,14.0,13.51,6.15
2017,1,19,10,0,0.0,16.0,1.3,9.0,16.0,15.44,7.82
2017,1,19,10,15,30.5,106.0,1.3,9.0,120.0,126.11,103.37
2017,1,19,10,30,61.0,196.0,1.3,9.0,224.0,245.88,202.69
2017,1,19,10,45,30.5,106.5,1.3,9.0,120.5,127.87,104.06
2017,1,19,11,0,0.0,17.0,1.3,9.0,17.0,16.41,8.53
2017,1,19,11,15,0.0,34.0,1.3,9.0,34.0,32.84,22.73
2017,1,19,11,30,0.0,51.0,1.3,9.0,51.0,49.29,36.8
2017,1,19,11,45,0.0,52.5,1.3,9.5,52.5,50.74,37.92
2017,1,19,12,0,0.0,54.0,1.3,10.0,54.0,52.2,39.05
2017,1,19,12,15,158.0,144.0,1.25,10.0,229.5,278.91,231.66
2017,1,19,12,30,316.0,234.0,1.2,10.0,405.0,497.79,404.08
2017,1,19,12,45,199.0,235.5,1.2,10.0,343.0,403.35,327.0
2017,1,19,13,0,82.0,237.0,1.2,10.0,281.0,310.25,251.56
2017,1,19,13,15,292.0,205.5,1.15,10.0,354.5,440.22,359.52
2017,1,19,13,30,502.0,174.0,1.1,10.0,428.0,555.58,450.45
2017,1,19,13,45,251.0,145.5,1.1,10.0,272.5,334.14,274.72
2017,1,19,14,0,0.0,117.0,1.1,10.0,117.0,114.81,91.6
2017,1,19,14,15,0.0,99.5,1.05,10.0,99.5,97.06,77.38
2017,1,19,14,30,0.0,82.0,1.0,10.0,82.0,79.47,62.66
2017,1,19,14,45,112.5,115.5,1.0,10.0,156.5,187.72,155.76
2017,1,19,15,0,225.0,149.0,1.0,10.0,231.0,288.49,238.46
2017,1,19,15,15,212.0,134.5,0.95,9.5,204.5,257.39,212.18
2017,1,19,15,30,199.0,120.0,0.9,9.0,178.0,226.86,186.62
2017,1,19,15,45,184.5,102.5,0.85,8.5,150.0,192.96,157.66
2017,1,19,16,0,170.0,85.0,0.8,8.0,122.0,160.02,128.86
2017,1,19,16,15,147.5,67.0,0.8,7.5,94.0,125.01,97.95
2017,1,19,16,30,125.0,49.0,0.8,7.0,66.0,91.94,68.37
2017,1,19,16,45,62.5,33.0,0.8,7.0,41.5,51.65,33.05
2017,1,19,17,0,0.0,17.0,0.8,7.0,17.0,16.68,0.0
2017,1,19,17,15,0.0,8.5,0.8,6.5,8.5,8.36,0.0
2017,1,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,7.0,2.45,8.0,7.0,0.0,0.0
2017,1,20,7,30,0.0,14.0,2.4,8.0,14.0,13.76,0.0
2017,1,20,7,45,162.0,28.0,2.4,8.0,47.0,68.7,35.84
2017,1,20,8,0,324.0,42.0,2.4,8.0,80.0,134.4,95.43
2017,1,20,8,15,416.5,51.5,2.3,8.0,122.0,189.52,144.39
2017,1,20,8,30,509.0,61.0,2.2,8.0,164.0,253.01,200.65
2017,1,20,8,45,569.5,67.5,2.15,8.5,207.0,308.59,250.21
2017,1,20,9,0,630.0,74.0,2.1,9.0,250.0,368.36,302.1
2017,1,20,9,15,668.5,78.5,2.0,9.0,290.5,419.08,345.92
2017,1,20,9,30,707.0,83.0,1.9,9.0,331.0,471.16,389.55
2017,1,20,9,45,498.0,126.0,1.85,9.0,309.5,426.05,353.31
2017,1,20,10,0,289.0,169.0,1.8,9.0,288.0,361.02,299.5
2017,1,20,10,15,230.5,188.0,1.8,9.0,287.5,354.95,294.07
2017,1,20,10,30,172.0,207.0,1.8,9.0,287.0,337.54,278.86
2017,1,20,10,45,216.5,214.5,1.8,9.0,319.5,379.71,313.47
2017,1,20,11,0,261.0,222.0,1.8,9.0,352.0,431.13,354.54
2017,1,20,11,15,130.5,133.5,1.9,9.0,198.5,235.3,195.45
2017,1,20,11,30,0.0,45.0,2.0,9.0,45.0,43.48,31.66
2017,1,20,11,45,152.0,141.5,2.1,9.0,224.5,270.53,226.36
2017,1,20,12,0,304.0,238.0,2.2,9.0,404.0,493.56,405.69
2017,1,20,12,15,264.0,244.5,2.2,8.5,388.5,471.98,387.04
2017,1,20,12,30,224.0,251.0,2.2,8.0,373.0,440.9,362.52
2017,1,20,12,45,112.0,137.5,2.2,8.0,198.5,229.5,190.96
2017,1,20,13,0,0.0,24.0,2.2,8.0,24.0,23.18,14.35
2017,1,20,13,15,0.0,77.0,2.2,8.0,77.0,74.47,58.5
2017,1,20,13,30,0.0,130.0,2.2,8.0,130.0,127.81,103.75
2017,1,20,13,45,8.5,153.0,2.2,8.0,157.0,157.75,129.22
2017,1,20,14,0,17.0,176.0,2.2,8.0,184.0,188.05,154.86
2017,1,20,14,15,8.5,94.5,2.2,7.5,98.5,97.35,78.58
2017,1,20,14,30,0.0,13.0,2.2,7.0,13.0,12.54,5.33
2017,1,20,14,45,284.5,56.5,2.2,7.0,160.5,236.09,202.13
2017,1,20,15,0,569.0,100.0,2.2,7.0,308.0,428.08,359.97
2017,1,20,15,15,523.5,98.0,2.25,7.0,273.0,380.37,318.14
2017,1,20,15,30,478.0,96.0,2.3,7.0,238.0,333.43,277.53
2017,1,20,15,45,437.5,85.5,2.35,7.0,200.5,283.96,234.04
2017,1,20,16,0,397.0,75.0,2.4,7.0,163.0,237.2,191.96
2017,1,20,16,15,338.0,62.0,2.4,6.5,125.0,184.81,145.21
2017,1,20,16,30,279.0,49.0,2.4,6.0,87.0,137.72,102.85
2017,1,20,16,45,139.5,36.0,2.4,6.0,55.0,75.37,49.94
2017,1,20,17,0,0.0,23.0,2.4,6.0,23.0,23.37,0.0
2017,1,20,17,15,0.0,11.5,2.3,6.0,11.5,11.3,0.0
2017,1,20,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.5,1.4,6.0,2.5,0.0,0.0
2017,1,21,7,30,0.0,5.0,1.3,6.0,5.0,4.91,0.0
2017,1,21,7,45,48.5,31.0,1.25,6.5,36.5,45.17,24.49
2017,1,21,8,0,97.0,57.0,1.2,7.0,68.0,90.77,67.22
2017,1,21,8,15,172.0,76.0,1.15,7.0,106.5,141.04,110.31
2017,1,21,8,30,247.0,95.0,1.1,7.0,145.0,196.01,157.74
2017,1,21,8,45,199.5,108.5,1.05,7.5,155.0,203.05,166.19
2017,1,21,9,0,152.0,122.0,1.0,8.0,165.0,200.79,165.69
2017,1,21,9,15,180.5,134.0,1.0,8.0,192.5,233.35,193.69
2017,1,21,9,30,209.0,146.0,1.0,8.0,220.0,273.78,227.56
2017,1,21,9,45,217.0,161.5,1.0,8.5,245.0,296.96,246.26
2017,1,21,10,0,225.0,177.0,1.0,9.0,270.0,325.99,269.27
2017,1,21,10,15,282.5,182.5,1.05,9.0,308.0,381.36,314.21
2017,1,21,10,30,340.0,188.0,1.1,9.0,346.0,432.69,355.25
2017,1,21,10,45,319.0,202.5,1.15,9.0,356.5,443.16,362.63
2017,1,21,11,0,298.0,217.0,1.2,9.0,367.0,451.61,368.64
2017,1,21,11,15,189.0,227.5,1.25,9.0,324.0,382.73,312.56
2017,1,21,11,30,80.0,238.0,1.3,9.0,281.0,309.66,252.26
2017,1,21,11,45,45.5,214.5,1.4,9.0,239.5,257.99,210.38
2017,1,21,12,0,11.0,191.0,1.5,9.0,198.0,199.28,161.85
2017,1,21,12,15,66.5,222.5,1.5,9.0,259.5,282.89,231.67
2017,1,21,12,30,122.0,254.0,1.5,9.0,321.0,368.59,300.86
2017,1,21,12,45,81.5,238.5,1.55,9.0,283.5,311.99,254.6
2017,1,21,13,0,41.0,223.0,1.6,9.0,246.0,264.21,215.5
2017,1,21,13,15,33.5,211.5,1.6,9.0,229.5,245.62,200.6
2017,1,21,13,30,26.0,200.0,1.6,9.0,213.0,219.87,179.68
2017,1,21,13,45,19.5,186.5,1.6,9.0,196.0,200.83,164.18
2017,1,21,14,0,13.0,173.0,1.6,9.0,179.0,182.1,148.82
2017,1,21,14,15,6.5,148.0,1.55,8.5,151.0,151.49,123.71
2017,1,21,14,30,0.0,123.0,1.5,8.0,123.0,121.49,98.8
2017,1,21,14,45,0.0,98.0,1.45,8.0,98.0,95.91,77.29
2017,1,21,15,0,0.0,73.0,1.4,8.0,73.0,70.65,55.8
2017,1,21,15,15,0.0,64.5,1.4,8.0,64.5,62.34,48.75
2017,1,21,15,30,0.0,56.0,1.4,8.0,56.0,54.11,41.66
2017,1,21,15,45,0.0,47.5,1.45,8.0,47.5,45.88,34.49
2017,1,21,16,0,0.0,39.0,1.5,8.0,39.0,37.66,27.23
2017,1,21,16,15,0.0,29.5,1.55,7.5,29.5,28.47,19.09
2017,1,21,16,30,0.0,20.0,1.6,7.0,20.0,19.29,10.9
2017,1,21,16,45,0.0,12.5,1.65,7.0,12.5,12.05,4.16
2017,1,21,17,0,0.0,5.0,1.7,7.0,5.0,4.82,0.0
2017,1,21,17,15,0.0,2.5,1.7,7.0,2.5,2.46,0.0
2017,1,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.0,1.7,9.0,3.0,0.0,0.0
2017,1,22,7,30,0.0,6.0,1.6,9.0,6.0,5.9,0.0
2017,1,22,7,45,0.0,21.5,1.55,9.0,21.5,20.88,9.25
2017,1,22,8,0,0.0,37.0,1.5,9.0,37.0,36.75,25.16
2017,1,22,8,15,3.5,55.5,1.35,9.0,56.0,56.79,42.91
2017,1,22,8,30,7.0,74.0,1.2,9.0,75.0,77.06,60.75
2017,1,22,8,45,18.0,92.0,1.1,9.0,97.0,100.04,80.66
2017,1,22,9,0,29.0,110.0,1.0,9.0,119.0,127.95,104.57
2017,1,22,9,15,35.5,126.0,0.95,9.0,138.0,149.05,122.42
