Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,30,42.0,142.0,0.9,9.0,157.0,170.69,140.5
2017,1,22,9,45,24.5,144.5,0.9,9.5,153.5,158.95,130.05
2017,1,22,10,0,7.0,147.0,0.9,10.0,150.0,151.25,122.91
2017,1,22,10,15,9.5,158.0,1.0,10.0,162.5,164.13,133.5
2017,1,22,10,30,12.0,169.0,1.1,10.0,175.0,177.2,144.13
2017,1,22,10,45,47.5,197.5,1.25,10.5,222.0,238.92,195.0
2017,1,22,11,0,83.0,226.0,1.4,11.0,269.0,296.54,241.43
2017,1,22,11,15,41.5,178.5,1.5,10.5,200.0,214.34,174.38
2017,1,22,11,30,0.0,131.0,1.6,10.0,131.0,128.59,103.03
2017,1,22,11,45,0.0,72.0,1.75,10.0,72.0,69.63,53.73
2017,1,22,12,0,0.0,13.0,1.9,10.0,13.0,12.55,5.13
2017,1,22,12,15,0.0,23.0,1.95,10.0,23.0,22.22,13.43
2017,1,22,12,30,0.0,33.0,2.0,10.0,33.0,31.88,21.7
2017,1,22,12,45,1.5,101.0,2.1,10.0,102.0,99.22,78.85
2017,1,22,13,0,3.0,169.0,2.2,10.0,171.0,170.15,137.93
2017,1,22,13,15,1.5,130.0,2.15,9.5,131.0,128.69,103.61
2017,1,22,13,30,0.0,91.0,2.1,9.0,91.0,88.16,69.8
2017,1,22,13,45,0.0,76.5,2.1,9.0,76.5,73.98,57.9
2017,1,22,14,0,0.0,62.0,2.1,9.0,62.0,59.93,46.01
2017,1,22,14,15,0.0,58.5,2.05,9.0,58.5,56.54,43.2
2017,1,22,14,30,0.0,55.0,2.0,9.0,55.0,53.14,40.37
2017,1,22,14,45,0.0,31.5,1.95,9.0,31.5,30.41,20.81
2017,1,22,15,0,0.0,8.0,1.9,9.0,8.0,7.72,1.08
2017,1,22,15,15,0.0,7.0,1.85,9.0,7.0,6.75,0.25
2017,1,22,15,30,0.0,6.0,1.8,9.0,6.0,5.78,0.0
2017,1,22,15,45,0.0,5.0,1.8,9.0,5.0,4.82,0.0
2017,1,22,16,0,0.0,4.0,1.8,9.0,4.0,3.85,0.0
2017,1,22,16,15,0.0,3.0,1.8,8.5,3.0,2.89,0.0
2017,1,22,16,30,0.0,2.0,1.8,8.0,2.0,1.93,0.0
2017,1,22,16,45,0.0,1.0,1.8,8.0,1.0,0.96,0.0
2017,1,22,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,5.0,0.75,4.0,5.0,0.0,0.0
2017,1,23,7,30,0.0,10.0,0.7,4.0,10.0,9.83,0.0
2017,1,23,7,45,53.0,33.5,0.7,4.5,40.0,49.37,29.04
2017,1,23,8,0,106.0,57.0,0.7,5.0,70.0,92.55,69.22
2017,1,23,8,15,179.5,76.0,0.7,5.0,109.0,143.21,112.84
2017,1,23,8,30,253.0,95.0,0.7,5.0,148.0,198.28,160.54
2017,1,23,8,45,322.5,106.0,0.75,5.5,189.0,249.16,204.49
2017,1,23,9,0,392.0,117.0,0.8,6.0,230.0,310.58,256.5
2017,1,23,9,15,503.5,102.5,0.8,6.0,269.0,365.86,303.32
2017,1,23,9,30,615.0,88.0,0.8,6.0,308.0,431.72,358.01
2017,1,23,9,45,544.5,114.0,0.85,6.0,323.5,441.11,365.91
2017,1,23,10,0,474.0,140.0,0.9,6.0,339.0,447.04,370.62
2017,1,23,10,15,409.5,165.0,0.95,6.0,346.0,449.31,371.89
2017,1,23,10,30,345.0,190.0,1.0,6.0,353.0,439.34,363.23
2017,1,23,10,45,234.5,211.5,1.05,6.5,325.0,389.3,321.27
2017,1,23,11,0,124.0,233.0,1.1,7.0,297.0,340.97,279.95
2017,1,23,11,15,62.0,145.0,1.15,7.0,177.0,192.54,158.95
2017,1,23,11,30,0.0,57.0,1.2,7.0,57.0,55.1,41.86
2017,1,23,11,45,0.0,54.0,1.25,7.0,54.0,52.2,39.51
2017,1,23,12,0,0.0,51.0,1.3,7.0,51.0,49.3,36.99
2017,1,23,12,15,0.0,38.0,1.3,7.0,38.0,36.72,26.16
2017,1,23,12,30,0.0,25.0,1.3,7.0,25.0,24.15,15.31
2017,1,23,12,45,9.0,114.0,1.35,7.0,119.0,117.91,95.83
2017,1,23,13,0,18.0,203.0,1.4,7.0,213.0,217.16,178.47
2017,1,23,13,15,270.0,189.0,1.35,7.0,329.5,408.3,339.5
2017,1,23,13,30,522.0,175.0,1.3,7.0,446.0,576.43,473.07
2017,1,23,13,45,261.0,134.5,1.3,7.0,270.0,331.2,276.21
2017,1,23,14,0,0.0,94.0,1.3,7.0,94.0,91.28,72.74
2017,1,23,14,15,212.0,126.0,1.25,7.0,218.0,277.41,234.21
2017,1,23,14,30,424.0,158.0,1.2,7.0,342.0,444.93,370.01
2017,1,23,14,45,259.5,159.0,1.15,7.0,269.0,329.54,274.03
2017,1,23,15,0,95.0,160.0,1.1,7.0,196.0,220.24,182.86
2017,1,23,15,15,87.0,144.5,1.0,6.5,174.5,196.25,163.41
2017,1,23,15,30,79.0,129.0,0.9,6.0,153.0,172.8,143.69
2017,1,23,15,45,71.0,110.5,0.85,6.0,129.5,146.45,120.95
2017,1,23,16,0,63.0,92.0,0.8,6.0,106.0,120.73,98.41
2017,1,23,16,15,247.5,69.0,0.85,5.5,108.0,165.41,131.72
2017,1,23,16,30,432.0,46.0,0.9,5.0,110.0,179.9,134.73
2017,1,23,16,45,301.0,35.0,0.95,4.5,71.5,115.37,78.77
2017,1,23,17,0,170.0,24.0,1.0,4.0,33.0,60.19,16.71
2017,1,23,17,15,85.0,12.0,1.0,4.0,16.5,22.43,0.0
2017,1,23,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,48.0,8.0,0.9,3.5,9.5,0.0,0.0
2017,1,24,7,30,96.0,16.0,0.9,4.0,19.0,29.93,0.0
2017,1,24,7,45,238.5,28.5,0.9,4.5,54.0,86.09,50.57
2017,1,24,8,0,381.0,41.0,0.9,5.0,89.0,149.21,107.62
2017,1,24,8,15,468.0,49.5,0.9,5.0,132.0,204.92,157.56
2017,1,24,8,30,555.0,58.0,0.9,5.0,175.0,268.5,214.17
2017,1,24,8,45,528.0,73.5,0.95,5.0,204.5,301.26,246.25
2017,1,24,9,0,501.0,89.0,1.0,5.0,234.0,328.75,272.54
2017,1,24,9,15,548.5,90.5,1.0,5.5,270.5,377.64,314.28
2017,1,24,9,30,596.0,92.0,1.0,6.0,307.0,427.13,355.25
2017,1,24,9,45,717.5,81.0,1.05,6.5,366.0,506.16,419.15
2017,1,24,10,0,839.0,70.0,1.1,7.0,425.0,589.7,484.68
2017,1,24,10,15,708.0,104.5,1.05,7.0,418.5,574.61,470.94
2017,1,24,10,30,577.0,139.0,1.0,7.0,412.0,546.32,447.47
2017,1,24,10,45,536.5,159.0,1.0,7.5,423.0,552.64,451.05
2017,1,24,11,0,496.0,179.0,1.0,8.0,434.0,558.05,453.25
2017,1,24,11,15,703.0,128.0,1.0,8.0,502.0,663.86,536.29
2017,1,24,11,30,910.0,77.0,1.0,8.0,570.0,761.62,606.8
2017,1,24,11,45,631.0,156.0,1.0,8.5,500.5,658.54,527.19
2017,1,24,12,0,352.0,235.0,1.0,9.0,431.0,528.74,424.62
2017,1,24,12,15,260.0,248.0,1.0,9.0,393.0,475.02,382.93
2017,1,24,12,30,168.0,261.0,1.0,9.0,355.0,411.63,332.38
2017,1,24,12,45,144.5,257.0,1.0,9.0,337.5,388.74,314.63
2017,1,24,13,0,121.0,253.0,1.0,9.0,320.0,365.69,296.31
2017,1,24,13,15,515.5,163.5,1.0,9.0,434.5,568.79,462.5
2017,1,24,13,30,910.0,74.0,1.0,9.0,549.0,739.24,590.57
2017,1,24,13,45,902.5,72.0,1.05,9.0,527.5,714.3,571.58
2017,1,24,14,0,895.0,70.0,1.1,9.0,506.0,686.53,552.93
2017,1,24,14,15,881.5,68.5,1.1,9.0,477.0,652.78,528.43
2017,1,24,14,30,868.0,67.0,1.1,9.0,448.0,616.89,501.13
2017,1,24,14,45,850.5,64.5,1.1,9.0,413.5,578.76,471.38
2017,1,24,15,0,833.0,62.0,1.1,9.0,379.0,535.84,437.2
2017,1,24,15,15,805.0,59.0,1.05,8.5,339.0,485.87,396.93
2017,1,24,15,30,777.0,56.0,1.0,8.0,299.0,435.94,355.37
2017,1,24,15,45,736.5,52.0,1.0,7.5,255.5,379.96,307.78
2017,1,24,16,0,696.0,48.0,1.0,7.0,212.0,325.85,260.06
2017,1,24,16,15,630.0,42.5,1.0,6.5,167.0,263.95,204.94
2017,1,24,16,30,564.0,37.0,1.0,6.0,122.0,207.25,153.3
2017,1,24,16,45,451.0,28.5,1.05,5.5,81.5,142.45,95.9
2017,1,24,17,0,338.0,20.0,1.1,5.0,41.0,86.04,30.38
2017,1,24,17,15,169.0,10.0,1.1,4.5,20.5,31.38,0.0
2017,1,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,15,99.5,7.5,0.6,4.0,11.0,7.37,0.0
2017,1,25,7,30,199.0,15.0,0.5,4.0,22.0,44.38,0.0
2017,1,25,7,45,330.0,26.0,0.4,4.5,59.0,102.69,60.78
2017,1,25,8,0,461.0,37.0,0.3,5.0,96.0,165.91,118.63
2017,1,25,8,15,541.0,44.5,0.25,5.0,140.0,222.43,169.36
2017,1,25,8,30,621.0,52.0,0.2,5.0,184.0,286.11,225.57
2017,1,25,8,45,674.0,56.5,0.2,5.5,228.5,340.52,273.42
2017,1,25,9,0,727.0,61.0,0.2,6.0,273.0,400.1,323.86
2017,1,25,9,15,760.0,64.0,0.2,6.5,314.5,451.11,365.96
2017,1,25,9,30,793.0,67.0,0.2,7.0,356.0,502.82,407.1
2017,1,25,9,45,829.5,66.0,0.2,7.5,395.0,552.32,445.23
2017,1,25,10,0,866.0,65.0,0.2,8.0,434.0,598.6,479.86
2017,1,25,10,15,881.0,66.5,0.25,8.5,464.5,636.9,508.03
2017,1,25,10,30,896.0,68.0,0.3,9.0,495.0,673.28,534.16
2017,1,25,10,45,906.5,69.0,0.35,9.5,519.5,703.8,554.38
2017,1,25,11,0,917.0,70.0,0.4,10.0,544.0,731.7,572.69
2017,1,25,11,15,660.0,143.5,0.45,10.0,490.0,651.4,513.29
2017,1,25,11,30,403.0,217.0,0.5,10.0,436.0,540.7,428.91
2017,1,25,11,45,327.0,235.5,0.6,10.0,415.5,508.99,405.74
2017,1,25,12,0,251.0,254.0,0.7,10.0,395.0,474.76,379.15
2017,1,25,12,15,251.0,254.5,0.75,10.0,395.5,476.09,380.84
2017,1,25,12,30,251.0,255.0,0.8,10.0,396.0,476.48,381.46
2017,1,25,12,45,251.5,252.0,0.9,10.0,392.0,472.34,379.09
2017,1,25,13,0,252.0,249.0,1.0,10.0,388.0,467.25,376.01
2017,1,25,13,15,255.5,241.5,1.0,10.0,379.5,458.32,369.57
2017,1,25,13,30,259.0,234.0,1.0,10.0,371.0,448.39,362.36
2017,1,25,13,45,260.5,223.5,1.0,10.0,356.5,432.63,350.65
2017,1,25,14,0,262.0,213.0,1.0,10.0,342.0,415.92,338.15
2017,1,25,14,15,251.5,201.5,1.0,9.5,319.0,389.37,318.2
2017,1,25,14,30,241.0,190.0,1.0,9.0,296.0,362.63,297.83
2017,1,25,14,45,353.5,157.5,1.05,9.0,300.0,384.34,317.17
2017,1,25,15,0,466.0,125.0,1.1,9.0,304.0,404.42,333.73
2017,1,25,15,15,453.0,113.5,1.1,8.5,272.5,366.72,302.86
2017,1,25,15,30,440.0,102.0,1.1,8.0,241.0,328.86,271.35
2017,1,25,15,45,573.0,75.0,1.1,8.0,228.5,338.75,276.4
2017,1,25,16,0,706.0,48.0,1.1,8.0,216.0,331.73,264.71
2017,1,25,16,15,641.5,42.5,1.1,7.0,171.0,269.63,209.62
2017,1,25,16,30,577.0,37.0,1.1,6.0,126.0,212.6,157.94
2017,1,25,16,45,461.0,29.0,1.15,5.5,84.5,146.57,99.65
2017,1,25,17,0,345.0,21.0,1.2,5.0,43.0,89.58,37.18
2017,1,25,17,15,172.5,10.5,1.2,4.5,21.5,32.72,0.0
2017,1,25,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.0,0.85,3.5,11.0,10.81,0.0
2017,1,26,7,30,0.0,22.0,0.7,4.0,22.0,21.63,0.0
2017,1,26,7,45,231.0,29.5,0.6,4.5,59.0,86.59,53.14
2017,1,26,8,0,462.0,37.0,0.5,5.0,96.0,166.73,119.84
2017,1,26,8,15,541.0,44.0,0.45,5.0,140.5,222.6,170.2
2017,1,26,8,30,620.0,51.0,0.4,5.0,185.0,285.54,226.13
2017,1,26,8,45,673.5,55.0,0.4,5.5,229.5,339.82,274.13
2017,1,26,9,0,727.0,59.0,0.4,6.0,274.0,399.18,324.69
2017,1,26,9,15,760.0,62.5,0.4,6.5,315.5,450.84,367.54
2017,1,26,9,30,793.0,66.0,0.4,7.0,357.0,503.22,409.43
2017,1,26,9,45,615.5,108.0,0.4,7.5,347.5,480.8,391.15
2017,1,26,10,0,438.0,150.0,0.4,8.0,338.0,439.02,357.34
2017,1,26,10,15,272.5,182.0,0.4,8.0,301.5,376.58,307.11
2017,1,26,10,30,107.0,214.0,0.4,8.0,265.0,296.32,241.08
2017,1,26,10,45,514.0,141.0,0.4,8.5,406.0,519.45,422.38
2017,1,26,11,0,921.0,68.0,0.4,9.0,547.0,734.47,579.52
2017,1,26,11,15,928.0,69.0,0.45,9.0,564.5,757.17,592.26
2017,1,26,11,30,935.0,70.0,0.5,9.0,582.0,776.74,605.92
2017,1,26,11,45,939.5,70.0,0.55,9.5,591.5,790.02,614.25
2017,1,26,12,0,944.0,70.0,0.6,10.0,601.0,799.88,620.39
2017,1,26,12,15,945.5,70.0,0.6,10.0,603.0,803.97,622.94
2017,1,26,12,30,947.0,70.0,0.6,10.0,605.0,804.5,623.27
2017,1,26,12,45,945.5,69.5,0.65,10.5,598.5,798.62,619.12
2017,1,26,13,0,944.0,69.0,0.7,11.0,592.0,789.21,612.74
2017,1,26,13,15,939.5,68.5,0.7,10.5,578.0,774.14,603.9
2017,1,26,13,30,935.0,68.0,0.7,10.0,564.0,755.75,592.86
2017,1,26,13,45,926.0,67.5,0.75,10.0,542.0,731.01,577.02
2017,1,26,14,0,917.0,67.0,0.8,10.0,520.0,703.4,559.05
2017,1,26,14,15,904.5,65.5,0.8,10.0,491.0,669.67,535.63
2017,1,26,14,30,892.0,64.0,0.8,10.0,462.0,633.64,508.82
2017,1,26,14,45,872.5,62.5,0.8,10.0,427.0,591.44,476.68
2017,1,26,15,0,853.0,61.0,0.8,10.0,392.0,547.93,442.7
2017,1,26,15,15,826.5,58.0,0.8,9.5,351.5,500.7,405.49
2017,1,26,15,30,800.0,55.0,0.8,9.0,311.0,450.41,364.57
2017,1,26,15,45,759.0,51.5,0.8,8.5,266.5,393.49,316.9
2017,1,26,16,0,718.0,48.0,0.8,8.0,222.0,338.43,269.01
2017,1,26,16,15,655.0,43.0,0.85,7.0,176.5,276.59,214.92
2017,1,26,16,30,592.0,38.0,0.9,6.0,131.0,219.61,163.52
2017,1,26,16,45,482.0,30.0,0.95,5.5,89.0,153.84,105.39
2017,1,26,17,0,372.0,22.0,1.0,5.0,47.0,96.86,44.98
2017,1,26,17,15,186.0,11.0,1.0,4.5,23.5,35.41,0.0
2017,1,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.5,1.0,1.5,13.5,13.27,0.0
2017,1,27,7,30,0.0,27.0,1.0,2.0,27.0,26.54,0.0
2017,1,27,7,45,275.5,31.0,1.05,2.5,67.0,97.86,61.55
2017,1,27,8,0,551.0,35.0,1.1,3.0,107.0,186.17,134.66
2017,1,27,8,15,625.0,41.5,1.1,3.5,153.5,244.87,188.74
2017,1,27,8,30,699.0,48.0,1.1,4.0,200.0,309.86,247.63
2017,1,27,8,45,749.0,51.0,1.1,5.0,246.5,367.15,298.78
2017,1,27,9,0,799.0,54.0,1.1,6.0,293.0,427.31,350.43
2017,1,27,9,15,828.0,57.0,1.1,6.5,335.0,479.58,394.61
2017,1,27,9,30,857.0,60.0,1.1,7.0,377.0,532.09,437.38
2017,1,27,9,45,880.0,61.0,1.1,7.5,415.0,575.74,471.97
2017,1,27,10,0,903.0,62.0,1.1,8.0,453.0,621.19,506.76
2017,1,27,10,15,916.5,64.0,1.1,8.5,484.0,660.52,535.82
2017,1,27,10,30,930.0,66.0,1.1,9.0,515.0,697.71,561.98
2017,1,27,10,45,938.0,67.0,1.15,9.5,539.0,727.56,581.98
2017,1,27,11,0,946.0,68.0,1.2,10.0,563.0,754.56,599.86
2017,1,27,11,15,951.5,69.0,1.15,10.0,580.0,776.71,614.08
2017,1,27,11,30,957.0,70.0,1.1,10.0,597.0,795.59,625.97
2017,1,27,11,45,959.0,70.5,1.1,10.5,606.0,807.87,632.82
2017,1,27,12,0,961.0,71.0,1.1,11.0,615.0,816.62,637.37
2017,1,27,12,15,961.0,71.0,1.0,11.0,616.0,819.67,637.78
2017,1,27,12,30,961.0,71.0,0.9,11.0,617.0,819.1,635.8
2017,1,27,12,45,957.0,71.0,0.8,11.0,609.5,811.87,629.34
2017,1,27,13,0,953.0,71.0,0.7,11.0,602.0,801.11,620.63
2017,1,27,13,15,947.5,70.5,0.65,11.0,587.5,785.2,609.36
2017,1,27,13,30,942.0,70.0,0.6,11.0,573.0,765.98,595.95
2017,1,27,13,45,931.5,69.0,0.55,11.5,550.0,739.45,576.48
2017,1,27,14,0,921.0,68.0,0.5,12.0,527.0,710.1,555.16
2017,1,27,14,15,908.0,66.5,0.45,11.5,498.0,675.9,532.34
2017,1,27,14,30,895.0,65.0,0.4,11.0,469.0,639.42,506.04
2017,1,27,14,45,875.0,63.5,0.35,11.0,433.0,596.75,473.65
2017,1,27,15,0,855.0,62.0,0.3,11.0,397.0,555.71,441.66
2017,1,27,15,15,828.0,59.5,0.35,10.5,356.5,505.69,403.84
2017,1,27,15,30,801.0,57.0,0.4,10.0,316.0,455.54,364.38
2017,1,27,15,45,759.5,53.0,0.5,10.0,271.0,397.63,316.96
2017,1,27,16,0,718.0,49.0,0.6,10.0,226.0,341.63,269.14
2017,1,27,16,15,655.0,44.0,0.7,9.0,180.5,279.55,215.8
2017,1,27,16,30,592.0,39.0,0.8,8.0,135.0,222.33,164.89
2017,1,27,16,45,479.5,31.0,0.95,7.5,92.0,155.58,106.73
2017,1,27,17,0,367.0,23.0,1.1,7.0,49.0,98.3,49.15
2017,1,27,17,15,183.5,11.5,1.1,6.5,24.5,36.01,0.0
2017,1,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,7,15,118.0,8.5,1.4,2.5,13.5,20.36,0.0
2017,1,28,7,30,236.0,17.0,1.4,3.0,27.0,56.85,0.0
2017,1,28,7,45,382.5,27.0,1.4,3.5,67.5,116.24,72.66
2017,1,28,8,0,529.0,37.0,1.4,4.0,108.0,183.24,132.87
2017,1,28,8,15,607.5,43.5,1.35,4.5,155.0,242.49,187.11
2017,1,28,8,30,686.0,50.0,1.3,5.0,202.0,308.48,246.52
2017,1,28,8,45,734.5,54.5,1.3,5.5,248.0,366.38,298.59
2017,1,28,9,0,783.0,59.0,1.3,6.0,294.0,427.11,351.29
2017,1,28,9,15,619.5,90.0,1.25,6.5,292.5,416.2,344.71
2017,1,28,9,30,456.0,121.0,1.2,7.0,291.0,385.85,320.78
2017,1,28,9,45,449.0,136.5,1.2,8.0,318.0,416.55,345.1
2017,1,28,10,0,442.0,152.0,1.2,9.0,345.0,445.41,366.65
2017,1,28,10,15,683.5,112.0,1.1,9.5,433.5,573.48,467.47
2017,1,28,10,30,925.0,72.0,1.0,10.0,522.0,703.55,564.05
2017,1,28,10,45,934.5,73.0,0.95,10.5,547.0,734.42,582.16
2017,1,28,11,0,944.0,74.0,0.9,11.0,572.0,762.51,599.21
2017,1,28,11,15,950.5,75.0,0.8,11.0,589.5,785.43,612.78
2017,1,28,11,30,957.0,76.0,0.7,11.0,607.0,805.13,623.95
2017,1,28,11,45,959.0,76.5,0.65,11.5,616.0,817.48,629.74
2017,1,28,12,0,961.0,77.0,0.6,12.0,625.0,826.28,633.25
2017,1,28,12,15,961.5,77.5,0.55,12.0,626.5,830.34,634.81
2017,1,28,12,30,962.0,78.0,0.5,12.0,628.0,830.77,634.12
2017,1,28,12,45,960.5,77.0,0.5,12.5,621.0,824.32,628.76
2017,1,28,13,0,959.0,76.0,0.5,13.0,614.0,814.28,621.23
2017,1,28,13,15,953.5,75.0,0.45,13.0,599.0,797.74,609.66
2017,1,28,13,30,948.0,74.0,0.4,13.0,584.0,777.85,596.02
2017,1,28,13,45,939.0,73.0,0.35,13.0,561.5,752.25,578.57
2017,1,28,14,0,930.0,72.0,0.3,13.0,539.0,723.73,559.19
2017,1,28,14,15,916.5,70.5,0.25,13.0,509.0,688.92,535.38
2017,1,28,14,30,903.0,69.0,0.2,13.0,479.0,651.83,508.28
2017,1,28,14,45,885.5,66.5,0.2,13.0,443.5,609.16,477.19
2017,1,28,15,0,868.0,64.0,0.2,13.0,408.0,567.91,446.2
2017,1,28,15,15,841.5,61.0,0.2,12.5,366.5,516.96,407.81
2017,1,28,15,30,815.0,58.0,0.2,12.0,325.0,465.82,367.86
2017,1,28,15,45,776.5,54.0,0.25,12.0,280.0,408.44,321.33
2017,1,28,16,0,738.0,50.0,0.3,12.0,235.0,352.67,274.29
2017,1,28,16,15,676.0,45.0,0.4,11.5,188.0,289.74,220.89
2017,1,28,16,30,614.0,40.0,0.5,11.0,141.0,231.52,169.74
2017,1,28,16,45,506.0,32.0,0.6,11.0,97.0,164.34,111.75
2017,1,28,17,0,398.0,24.0,0.7,11.0,53.0,106.56,55.65
2017,1,28,17,15,199.0,12.0,0.8,10.0,26.5,39.06,0.0
2017,1,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,15.5,1.4,2.5,15.5,15.24,0.0
2017,1,29,7,30,0.0,31.0,1.4,3.0,31.0,32.77,0.0
2017,1,29,7,45,298.5,32.5,1.4,4.0,73.5,104.78,67.45
2017,1,29,8,0,597.0,34.0,1.4,5.0,116.0,198.82,143.55
2017,1,29,8,15,669.0,40.0,1.35,5.5,164.0,258.99,198.89
2017,1,29,8,30,741.0,46.0,1.3,6.0,212.0,325.24,258.69
2017,1,29,8,45,785.0,49.5,1.3,7.0,258.5,382.87,309.99
2017,1,29,9,0,829.0,53.0,1.3,8.0,305.0,442.82,361.2
2017,1,29,9,15,857.5,56.0,1.25,8.5,348.5,493.94,404.01
2017,1,29,9,30,886.0,59.0,1.2,9.0,392.0,547.35,446.85
2017,1,29,9,45,900.5,63.0,1.2,9.5,430.0,593.67,482.94
2017,1,29,10,0,915.0,67.0,1.2,10.0,468.0,638.4,516.63
2017,1,29,10,15,824.5,83.5,1.1,10.5,464.0,631.62,509.15
2017,1,29,10,30,734.0,100.0,1.0,11.0,460.0,615.43,494.67
2017,1,29,10,45,847.5,86.0,0.95,11.5,521.0,695.2,552.75
2017,1,29,11,0,961.0,72.0,0.9,12.0,582.0,774.88,606.13
2017,1,29,11,15,967.0,73.0,0.85,12.0,599.5,797.83,619.63
2017,1,29,11,30,973.0,74.0,0.8,12.0,617.0,817.46,631.53
2017,1,29,11,45,975.5,74.5,0.8,12.5,626.5,830.43,638.57
2017,1,29,12,0,978.0,75.0,0.8,13.0,636.0,839.79,643.32
2017,1,29,12,15,978.0,75.0,0.8,13.0,637.0,843.0,645.23
2017,1,29,12,30,978.0,75.0,0.8,13.0,638.0,842.5,644.87
2017,1,29,12,45,806.0,116.0,0.8,13.5,576.5,757.47,585.3
2017,1,29,13,0,634.0,157.0,0.8,14.0,515.0,668.85,521.63
2017,1,29,13,15,787.5,118.5,0.8,14.0,552.5,733.16,570.28
2017,1,29,13,30,941.0,80.0,0.8,14.0,590.0,782.55,604.52
2017,1,29,13,45,798.5,103.5,0.8,14.0,524.5,693.75,542.14
2017,1,29,14,0,656.0,127.0,0.8,14.0,459.0,605.93,478.26
2017,1,29,14,15,647.5,121.0,0.8,13.5,433.5,576.06,458.11
2017,1,29,14,30,639.0,115.0,0.8,13.0,408.0,544.45,435.48
2017,1,29,14,45,643.5,104.0,0.8,13.0,380.0,513.64,412.32
2017,1,29,15,0,648.0,93.0,0.8,13.0,352.0,480.51,386.69
2017,1,29,15,15,619.5,89.5,0.75,12.0,317.0,436.04,352.23
2017,1,29,15,30,591.0,86.0,0.7,11.0,282.0,392.07,317.11
2017,1,29,15,45,562.5,77.5,0.7,10.5,243.0,343.6,276.96
2017,1,29,16,0,534.0,69.0,0.7,10.0,204.0,296.36,236.42
2017,1,29,16,15,476.0,61.0,0.75,9.0,164.0,240.96,188.84
2017,1,29,16,30,418.0,53.0,0.8,8.0,124.0,190.3,144.16
2017,1,29,16,45,338.0,40.5,0.85,7.5,86.0,135.0,95.7
2017,1,29,17,0,258.0,28.0,0.9,7.0,48.0,86.94,49.6
2017,1,29,17,15,129.0,14.0,0.95,6.5,24.0,31.76,0.0
2017,1,29,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,16.5,1.3,3.5,16.5,16.22,0.0
2017,1,30,7,30,0.0,33.0,1.2,4.0,33.0,35.12,0.0
2017,1,30,7,45,295.0,35.0,1.2,5.0,76.0,106.8,69.64
2017,1,30,8,0,590.0,37.0,1.2,6.0,119.0,200.94,145.24
2017,1,30,8,15,663.0,43.0,1.15,6.5,167.0,261.4,200.36
2017,1,30,8,30,736.0,49.0,1.1,7.0,215.0,328.0,259.9
2017,1,30,8,45,779.5,53.0,1.1,7.5,262.5,385.97,311.51
2017,1,30,9,0,823.0,57.0,1.1,8.0,310.0,446.23,363.15
2017,1,30,9,15,852.5,60.0,1.05,8.5,353.5,500.23,407.75
2017,1,30,9,30,882.0,63.0,1.0,9.0,397.0,554.46,450.72
2017,1,30,9,45,902.0,65.0,0.95,9.5,436.0,598.9,484.7
2017,1,30,10,0,922.0,67.0,0.9,10.0,475.0,644.86,518.5
2017,1,30,10,15,935.5,68.5,0.8,10.5,507.0,684.55,545.86
2017,1,30,10,30,949.0,70.0,0.7,11.0,539.0,722.04,569.69
2017,1,30,10,45,959.5,71.0,0.65,12.0,564.5,754.4,588.28
2017,1,30,11,0,970.0,72.0,0.6,13.0,590.0,783.94,604.55
2017,1,30,11,15,975.5,72.5,0.55,13.0,607.0,806.19,617.8
2017,1,30,11,30,981.0,73.0,0.5,13.0,624.0,825.08,628.81
2017,1,30,11,45,983.5,73.5,0.45,13.5,633.5,838.19,634.82
2017,1,30,12,0,986.0,74.0,0.4,14.0,643.0,847.67,638.53
2017,1,30,12,15,822.5,114.5,0.35,14.0,590.0,774.96,588.34
2017,1,30,12,30,659.0,155.0,0.3,14.0,537.0,696.15,533.67
2017,1,30,12,45,805.0,119.5,0.3,14.5,581.5,762.97,580.81
2017,1,30,13,0,951.0,84.0,0.3,15.0,626.0,823.24,619.63
2017,1,30,13,15,945.0,83.0,0.3,15.0,610.5,806.43,607.85
2017,1,30,13,30,939.0,82.0,0.3,15.0,595.0,786.3,595.15
2017,1,30,13,45,736.5,124.0,0.3,15.0,517.0,677.49,520.55
2017,1,30,14,0,534.0,166.0,0.3,15.0,439.0,562.92,437.55
2017,1,30,14,15,642.5,126.5,0.25,15.0,437.0,580.72,453.28
2017,1,30,14,30,751.0,87.0,0.2,15.0,435.0,584.48,456.78
2017,1,30,14,45,628.0,106.5,0.2,15.0,382.5,509.0,399.72
2017,1,30,15,0,505.0,126.0,0.2,15.0,330.0,434.44,343.17
2017,1,30,15,15,487.0,116.5,0.25,14.5,297.0,394.52,313.65
2017,1,30,15,30,469.0,107.0,0.3,14.0,264.0,354.75,282.76
2017,1,30,15,45,597.0,81.5,0.4,13.5,253.5,364.84,289.33
2017,1,30,16,0,725.0,56.0,0.5,13.0,243.0,358.28,279.99
2017,1,30,16,15,662.0,50.5,0.55,12.5,195.5,294.53,225.48
2017,1,30,16,30,599.0,45.0,0.6,12.0,148.0,237.41,175.33
2017,1,30,16,45,487.0,36.5,0.7,11.5,103.0,168.81,116.88
2017,1,30,17,0,375.0,28.0,0.8,11.0,58.0,111.08,64.01
2017,1,30,17,15,187.5,14.0,0.8,10.5,29.0,40.37,0.0
2017,1,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,141.0,9.5,0.95,5.5,16.5,24.11,0.0
2017,1,31,7,30,282.0,19.0,0.9,6.0,33.0,67.7,0.0
2017,1,31,7,45,422.5,28.5,0.85,7.0,75.5,127.72,81.67
2017,1,31,8,0,563.0,38.0,0.8,8.0,118.0,195.86,140.86
2017,1,31,8,15,636.5,44.0,0.75,8.5,165.5,255.32,194.3
2017,1,31,8,30,710.0,50.0,0.7,9.0,213.0,321.01,252.05
2017,1,31,8,45,757.5,54.0,0.7,9.5,260.0,379.56,303.1
2017,1,31,9,0,805.0,58.0,0.7,10.0,307.0,440.82,354.5
2017,1,31,9,15,835.0,61.0,0.65,10.5,351.0,494.45,397.82
2017,1,31,9,30,865.0,64.0,0.6,11.0,395.0,548.39,439.57
2017,1,31,9,45,889.5,65.0,0.55,12.0,434.0,593.78,472.57
2017,1,31,10,0,914.0,66.0,0.5,13.0,473.0,641.05,505.49
2017,1,31,10,15,928.0,67.5,0.45,13.5,505.5,680.91,532.67
2017,1,31,10,30,942.0,69.0,0.4,14.0,538.0,718.63,556.47
2017,1,31,10,45,952.0,70.0,0.4,14.5,563.5,750.57,576.11
2017,1,31,11,0,962.0,71.0,0.4,15.0,589.0,779.68,593.66
2017,1,31,11,15,967.5,72.0,0.4,15.0,606.5,802.44,607.93
2017,1,31,11,30,973.0,73.0,0.4,15.0,624.0,821.86,620.07
2017,1,31,11,45,975.5,73.5,0.4,15.5,633.0,834.95,626.92
2017,1,31,12,0,978.0,74.0,0.4,16.0,642.0,844.42,631.55
2017,1,31,12,15,978.0,74.0,0.4,16.0,643.5,847.71,633.43
2017,1,31,12,30,978.0,74.0,0.4,16.0,645.0,847.3,633.12
2017,1,31,12,45,818.5,113.5,0.45,16.5,588.0,769.36,580.9
2017,1,31,13,0,659.0,153.0,0.5,17.0,531.0,687.57,525.03
2017,1,31,13,15,611.0,163.0,0.5,16.5,507.0,654.05,502.91
2017,1,31,13,30,563.0,173.0,0.5,16.0,483.0,616.64,477.1
2017,1,31,13,45,754.5,121.0,0.5,16.0,519.0,689.37,532.45
2017,1,31,14,0,946.0,69.0,0.5,16.0,555.0,740.1,567.96
2017,1,31,14,15,781.5,96.5,0.5,15.5,483.5,640.13,497.74
2017,1,31,14,30,617.0,124.0,0.5,15.0,412.0,544.1,428.0
2017,1,31,14,45,397.0,150.0,0.5,15.0,330.0,415.29,330.11
2017,1,31,15,0,177.0,176.0,0.5,15.0,248.0,291.49,232.89
2017,1,31,15,15,175.0,158.5,0.5,14.5,224.0,264.62,212.94
2017,1,31,15,30,173.0,141.0,0.5,14.0,200.0,237.54,191.53
2017,1,31,15,45,167.5,122.5,0.55,13.5,173.0,207.58,167.26
2017,1,31,16,0,162.0,104.0,0.6,13.0,146.0,177.81,142.37
2017,1,31,16,15,148.5,85.5,0.6,12.5,118.5,145.48,114.66
2017,1,31,16,30,135.0,67.0,0.6,12.0,91.0,117.7,90.15
2017,1,31,16,45,108.5,48.5,0.6,12.0,64.0,83.94,60.61
2017,1,31,17,0,82.0,30.0,0.6,12.0,37.0,52.71,31.85
2017,1,31,17,15,41.0,15.0,0.55,11.5,18.5,20.66,0.0
2017,1,31,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,1.25,7.5,2.0,1.97,0.0
2017,2,1,7,30,0.0,4.0,1.2,8.0,4.0,3.85,0.0
2017,2,1,7,45,0.0,10.0,1.15,8.5,10.0,9.64,2.23
2017,2,1,8,0,0.0,16.0,1.1,9.0,16.0,15.43,7.54
2017,2,1,8,15,0.0,22.5,1.1,9.0,22.5,21.7,13.18
2017,2,1,8,30,0.0,29.0,1.1,9.0,29.0,27.99,18.78
2017,2,1,8,45,0.0,35.5,1.15,9.5,35.5,34.27,24.26
2017,2,1,9,0,0.0,42.0,1.2,10.0,42.0,40.56,29.65
2017,2,1,9,15,0.0,47.5,1.2,10.5,47.5,45.88,34.13
2017,2,1,9,30,0.0,53.0,1.2,11.0,53.0,51.2,38.55
2017,2,1,9,45,81.0,126.0,1.3,11.5,162.5,181.19,149.04
2017,2,1,10,0,162.0,199.0,1.4,12.0,272.0,315.3,258.0
2017,2,1,10,15,105.5,205.0,1.45,12.0,253.5,283.12,230.41
2017,2,1,10,30,49.0,211.0,1.5,12.0,235.0,253.77,205.45
2017,2,1,10,45,208.5,217.0,1.55,12.5,329.0,380.73,309.61
2017,2,1,11,0,368.0,223.0,1.6,13.0,423.0,515.5,414.97
2017,2,1,11,15,247.5,245.0,1.6,13.0,381.0,457.44,366.71
2017,2,1,11,30,127.0,267.0,1.6,13.0,339.0,386.17,308.87
2017,2,1,11,45,530.0,174.0,1.65,13.0,483.0,611.03,490.68
2017,2,1,12,0,933.0,81.0,1.7,13.0,627.0,820.49,644.08
2017,2,1,12,15,695.0,154.5,1.65,13.0,562.5,727.98,574.76
2017,2,1,12,30,457.0,228.0,1.6,13.0,498.0,619.12,490.33
2017,2,1,12,45,452.0,227.0,1.6,13.5,491.0,612.12,485.24
2017,2,1,13,0,447.0,226.0,1.6,14.0,484.0,603.35,477.96
2017,2,1,13,15,447.5,218.5,1.6,13.5,472.0,590.02,469.36
2017,2,1,13,30,448.0,211.0,1.6,13.0,460.0,574.93,459.39
2017,2,1,13,45,663.0,147.0,1.6,13.0,499.0,654.22,523.15
2017,2,1,14,0,878.0,83.0,1.6,13.0,538.0,715.61,570.28
2017,2,1,14,15,764.5,99.5,1.55,12.5,480.5,636.72,511.61
2017,2,1,14,30,651.0,116.0,1.5,12.0,423.0,559.21,452.85
2017,2,1,14,45,325.5,94.0,1.45,12.0,247.5,310.13,255.86
2017,2,1,15,0,0.0,72.0,1.4,12.0,72.0,69.61,53.6
2017,2,1,15,15,0.0,65.0,1.35,11.5,65.0,62.82,48.38
2017,2,1,15,30,0.0,58.0,1.3,11.0,58.0,56.04,42.77
2017,2,1,15,45,0.0,50.0,1.3,11.0,50.0,48.3,36.17
2017,2,1,16,0,0.0,42.0,1.3,11.0,42.0,40.56,29.49
2017,2,1,16,15,0.0,34.0,1.4,10.5,34.0,32.82,22.78
2017,2,1,16,30,0.0,26.0,1.5,10.0,26.0,25.09,15.96
2017,2,1,16,45,0.0,18.0,1.6,10.0,18.0,17.36,9.05
2017,2,1,17,0,0.0,10.0,1.7,10.0,10.0,9.64,1.95
2017,2,1,17,15,0.0,5.0,1.8,10.0,5.0,4.82,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
