Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,7,15,101.5,10.5,2.15,10.0,16.0,21.2,0.0
2017,2,2,7,30,203.0,21.0,2.1,10.0,32.0,58.5,10.9
2017,2,2,7,45,326.5,32.0,2.05,10.0,70.5,112.17,73.3
2017,2,2,8,0,450.0,43.0,2.0,10.0,109.0,174.79,127.34
2017,2,2,8,15,526.0,50.0,1.95,10.0,154.0,230.57,177.51
2017,2,2,8,30,602.0,57.0,1.9,10.0,199.0,293.17,233.26
2017,2,2,8,45,301.0,45.0,1.9,10.5,116.0,183.29,149.07
2017,2,2,9,0,0.0,33.0,1.9,11.0,33.0,31.85,21.91
2017,2,2,9,15,0.0,38.0,1.8,11.0,38.0,36.69,26.13
2017,2,2,9,30,0.0,43.0,1.7,11.0,43.0,41.53,30.23
2017,2,2,9,45,0.0,35.5,1.65,11.5,35.5,34.28,23.87
2017,2,2,10,0,0.0,28.0,1.6,12.0,28.0,27.03,17.56
2017,2,2,10,15,5.0,103.0,1.55,12.0,105.5,103.6,82.42
2017,2,2,10,30,10.0,178.0,1.5,12.0,183.0,184.47,148.96
2017,2,2,10,45,5.0,112.5,1.5,12.5,115.0,113.24,89.66
2017,2,2,11,0,0.0,47.0,1.5,13.0,47.0,45.42,32.79
2017,2,2,11,15,3.0,117.0,1.45,13.0,118.5,116.35,92.03
2017,2,2,11,30,6.0,187.0,1.4,13.0,190.0,190.51,152.3
2017,2,2,11,45,6.5,190.0,1.4,13.0,193.5,193.96,154.74
2017,2,2,12,0,7.0,193.0,1.4,13.0,197.0,197.45,157.48
2017,2,2,12,15,3.5,163.5,1.35,13.0,165.5,164.07,130.36
2017,2,2,12,30,0.0,134.0,1.3,13.0,134.0,131.18,103.54
2017,2,2,12,45,0.0,147.0,1.3,13.5,147.0,144.43,114.26
2017,2,2,13,0,0.0,160.0,1.3,14.0,160.0,157.82,124.92
2017,2,2,13,15,0.0,141.5,1.3,14.0,141.5,138.92,109.64
2017,2,2,13,30,0.0,123.0,1.3,14.0,123.0,120.18,94.49
2017,2,2,13,45,0.0,127.5,1.3,14.0,127.5,124.84,98.48
2017,2,2,14,0,0.0,132.0,1.3,14.0,132.0,129.56,102.5
2017,2,2,14,15,0.0,113.5,1.25,13.5,113.5,110.86,87.43
2017,2,2,14,30,0.0,95.0,1.2,13.0,95.0,92.29,72.36
2017,2,2,14,45,0.0,61.5,1.2,13.0,61.5,59.44,44.96
2017,2,2,15,0,0.0,28.0,1.2,13.0,28.0,27.03,17.53
2017,2,2,15,15,0.0,25.5,1.2,13.0,25.5,24.61,15.52
2017,2,2,15,30,0.0,23.0,1.2,13.0,23.0,22.19,13.49
2017,2,2,15,45,0.0,19.5,1.2,13.0,19.5,18.81,10.59
2017,2,2,16,0,0.0,16.0,1.2,13.0,16.0,15.43,7.67
2017,2,2,16,15,0.0,13.0,1.2,12.5,13.0,12.53,5.16
2017,2,2,16,30,0.0,10.0,1.2,12.0,10.0,9.64,2.61
2017,2,2,16,45,0.0,7.0,1.25,12.0,7.0,6.74,0.03
2017,2,2,17,0,0.0,4.0,1.3,12.0,4.0,3.85,0.0
2017,2,2,17,15,0.0,2.0,1.3,12.0,2.0,1.93,0.0
2017,2,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,4.0,1.8,11.0,4.0,3.93,0.0
2017,2,3,7,30,0.0,8.0,1.7,11.0,8.0,7.71,0.0
2017,2,3,7,45,0.0,18.5,1.65,11.5,18.5,17.85,8.94
2017,2,3,8,0,0.0,29.0,1.6,12.0,29.0,28.0,18.05
2017,2,3,8,15,0.0,41.0,1.6,12.0,41.0,39.6,28.28
2017,2,3,8,30,0.0,53.0,1.6,12.0,53.0,51.29,38.5
2017,2,3,8,45,0.0,64.5,1.6,12.0,64.5,62.65,48.3
2017,2,3,9,0,0.0,76.0,1.6,12.0,76.0,74.04,57.98
2017,2,3,9,15,0.0,87.0,1.6,12.0,87.0,84.94,67.13
2017,2,3,9,30,0.0,98.0,1.6,12.0,98.0,95.87,76.2
2017,2,3,9,45,0.0,72.0,1.65,12.5,72.0,69.61,53.73
2017,2,3,10,0,0.0,46.0,1.7,13.0,46.0,44.44,32.25
2017,2,3,10,15,0.0,69.5,1.7,13.0,69.5,67.19,51.41
2017,2,3,10,30,0.0,93.0,1.7,13.0,93.0,90.17,70.51
2017,2,3,10,45,28.5,165.5,1.7,13.5,181.5,189.68,152.85
2017,2,3,11,0,57.0,238.0,1.7,14.0,270.0,290.83,233.48
2017,2,3,11,15,28.5,196.0,1.7,13.5,212.0,223.52,179.01
2017,2,3,11,30,0.0,154.0,1.7,13.0,154.0,151.66,120.36
2017,2,3,11,45,0.0,156.0,1.7,13.0,156.0,153.64,122.06
2017,2,3,12,0,0.0,158.0,1.7,13.0,158.0,155.65,123.63
2017,2,3,12,15,0.0,92.5,1.65,13.0,92.5,89.53,69.34
2017,2,3,12,30,0.0,27.0,1.6,13.0,27.0,26.09,16.41
2017,2,3,12,45,0.0,26.5,1.6,13.0,26.5,25.6,16.03
2017,2,3,13,0,0.0,26.0,1.6,13.0,26.0,25.12,15.63
2017,2,3,13,15,0.0,34.5,1.55,13.0,34.5,33.34,22.59
2017,2,3,13,30,0.0,43.0,1.5,13.0,43.0,41.56,29.55
2017,2,3,13,45,0.0,59.0,1.5,13.0,59.0,57.04,42.62
2017,2,3,14,0,0.0,75.0,1.5,13.0,75.0,72.53,55.68
2017,2,3,14,15,4.5,121.5,1.45,12.5,124.0,122.01,97.3
2017,2,3,14,30,9.0,168.0,1.4,12.0,173.0,173.39,140.04
2017,2,3,14,45,4.5,92.0,1.4,12.0,94.5,92.14,72.69
2017,2,3,15,0,0.0,16.0,1.4,12.0,16.0,15.44,7.64
2017,2,3,15,15,0.0,14.0,1.3,11.5,14.0,13.51,6.04
2017,2,3,15,30,0.0,12.0,1.2,11.0,12.0,11.57,4.41
2017,2,3,15,45,0.0,10.5,1.2,11.0,10.5,10.12,3.16
2017,2,3,16,0,0.0,9.0,1.2,11.0,9.0,8.68,1.9
2017,2,3,16,15,0.0,7.0,1.15,10.5,7.0,6.75,0.21
2017,2,3,16,30,0.0,5.0,1.1,10.0,5.0,4.82,0.0
2017,2,3,16,45,0.0,3.5,1.05,10.0,3.5,3.37,0.0
2017,2,3,17,0,0.0,2.0,1.0,10.0,2.0,1.93,0.0
2017,2,3,17,15,0.0,1.0,1.0,10.0,1.0,0.96,0.0
2017,2,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,1.1,9.0,0.5,0.49,0.0
2017,2,4,7,30,0.0,1.0,1.1,9.0,1.0,0.96,0.0
2017,2,4,7,45,0.0,2.5,1.1,9.5,2.5,2.41,0.0
2017,2,4,8,0,0.0,4.0,1.1,10.0,4.0,3.85,0.0
2017,2,4,8,15,0.0,6.0,1.1,10.0,6.0,5.78,0.0
2017,2,4,8,30,0.0,8.0,1.1,10.0,8.0,7.71,1.07
2017,2,4,8,45,0.0,9.5,1.1,10.5,9.5,9.16,2.34
2017,2,4,9,0,0.0,11.0,1.1,11.0,11.0,10.61,3.58
2017,2,4,9,15,0.0,13.0,1.1,11.0,13.0,12.54,5.25
2017,2,4,9,30,0.0,15.0,1.1,11.0,15.0,14.47,6.9
2017,2,4,9,45,0.0,60.5,1.1,11.5,60.5,58.47,44.58
2017,2,4,10,0,0.0,106.0,1.1,12.0,106.0,103.48,82.21
2017,2,4,10,15,0.0,87.5,1.05,12.0,87.5,84.73,66.24
2017,2,4,10,30,0.0,69.0,1.0,12.0,69.0,66.72,51.03
2017,2,4,10,45,161.0,154.0,0.95,12.5,243.0,285.55,234.02
2017,2,4,11,0,322.0,239.0,0.9,13.0,417.0,502.36,400.9
2017,2,4,11,15,249.0,256.5,0.85,13.0,397.0,473.06,374.48
2017,2,4,11,30,176.0,274.0,0.8,13.0,377.0,432.03,341.54
2017,2,4,11,45,95.5,245.0,0.8,13.0,301.5,330.03,262.26
2017,2,4,12,0,15.0,216.0,0.8,13.0,226.0,227.73,180.46
2017,2,4,12,15,12.0,208.5,0.8,13.0,216.0,217.46,172.73
2017,2,4,12,30,9.0,201.0,0.8,13.0,206.0,207.23,164.56
2017,2,4,12,45,4.5,184.0,0.8,13.0,186.5,185.97,147.53
2017,2,4,13,0,0.0,167.0,0.8,13.0,167.0,164.91,130.61
2017,2,4,13,15,19.0,201.0,0.75,13.0,212.0,214.98,171.54
2017,2,4,13,30,38.0,235.0,0.7,13.0,257.0,273.63,218.14
2017,2,4,13,45,151.0,235.5,0.7,13.0,316.5,364.3,291.54
2017,2,4,14,0,264.0,236.0,0.7,13.0,376.0,449.47,358.17
2017,2,4,14,15,258.0,223.0,0.7,13.0,354.0,423.91,338.24
2017,2,4,14,30,252.0,210.0,0.7,13.0,332.0,397.86,318.77
2017,2,4,14,45,143.0,189.5,0.7,13.0,257.5,292.51,235.65
2017,2,4,15,0,34.0,169.0,0.7,13.0,183.0,195.37,157.1
2017,2,4,15,15,30.0,153.5,0.65,12.5,165.0,175.61,141.9
2017,2,4,15,30,26.0,138.0,0.6,12.0,147.0,156.2,126.37
2017,2,4,15,45,320.5,104.0,0.55,11.5,194.0,268.73,219.02
2017,2,4,16,0,615.0,70.0,0.5,11.0,241.0,340.09,271.16
2017,2,4,16,15,553.0,63.0,0.55,10.5,195.5,279.2,218.62
2017,2,4,16,30,491.0,56.0,0.6,10.0,150.0,223.34,170.0
2017,2,4,16,45,398.0,45.5,0.65,9.5,108.0,161.28,116.66
2017,2,4,17,0,305.0,35.0,0.7,9.0,66.0,108.61,70.76
2017,2,4,17,15,152.5,17.5,0.7,8.5,33.0,45.68,5.55
2017,2,4,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,0.9,7.5,9.0,8.85,0.0
2017,2,5,7,30,0.0,18.0,0.9,8.0,18.0,17.38,4.48
2017,2,5,7,45,4.5,36.5,0.95,8.5,37.5,37.34,25.29
2017,2,5,8,0,9.0,55.0,1.0,9.0,57.0,57.57,43.31
2017,2,5,8,15,19.0,74.5,1.0,9.0,79.0,83.48,65.92
2017,2,5,8,30,29.0,94.0,1.0,9.0,101.0,108.53,87.67
2017,2,5,8,45,36.5,112.5,1.05,9.5,123.5,132.35,107.98
2017,2,5,9,0,44.0,131.0,1.1,10.0,146.0,156.89,128.52
2017,2,5,9,15,49.5,148.0,1.15,10.0,166.5,179.36,147.26
2017,2,5,9,30,55.0,165.0,1.2,10.0,187.0,202.29,166.12
2017,2,5,9,45,110.5,186.0,1.25,10.5,235.5,265.82,218.31
2017,2,5,10,0,166.0,207.0,1.3,11.0,284.0,327.61,267.95
2017,2,5,10,15,217.5,217.0,1.35,11.0,325.0,377.66,308.06
2017,2,5,10,30,269.0,227.0,1.4,11.0,366.0,437.72,355.39
2017,2,5,10,45,326.0,227.5,1.45,11.5,404.0,485.94,392.56
2017,2,5,11,0,383.0,228.0,1.5,12.0,442.0,535.78,430.45
2017,2,5,11,15,291.5,252.0,1.55,12.0,417.5,500.67,401.23
2017,2,5,11,30,200.0,276.0,1.6,12.0,393.0,453.05,362.8
2017,2,5,11,45,120.5,264.5,1.65,12.0,335.5,380.01,304.86
2017,2,5,12,0,41.0,253.0,1.7,12.0,278.0,296.58,237.54
2017,2,5,12,15,21.0,211.5,1.75,12.0,225.0,227.67,182.59
2017,2,5,12,30,1.0,170.0,1.8,12.0,172.0,168.64,134.46
2017,2,5,12,45,0.5,91.0,1.85,12.0,92.0,88.46,68.71
2017,2,5,13,0,0.0,12.0,1.9,12.0,12.0,11.59,4.19
2017,2,5,13,15,0.0,11.5,1.95,12.0,11.5,11.11,3.8
2017,2,5,13,30,0.0,11.0,2.0,12.0,11.0,10.62,3.4
2017,2,5,13,45,147.5,122.5,2.05,12.0,201.5,244.01,202.23
2017,2,5,14,0,295.0,234.0,2.1,12.0,392.0,469.91,382.39
2017,2,5,14,15,234.0,227.0,2.1,11.5,348.5,405.16,330.26
2017,2,5,14,30,173.0,220.0,2.1,11.0,305.0,350.88,287.17
2017,2,5,14,45,109.0,197.5,2.1,11.0,250.0,280.55,230.01
2017,2,5,15,0,45.0,175.0,2.1,11.0,195.0,208.42,170.48
2017,2,5,15,15,22.5,110.5,2.1,10.5,120.5,124.29,100.83
2017,2,5,15,30,0.0,46.0,2.1,10.0,46.0,44.43,32.85
2017,2,5,15,45,0.0,39.5,2.15,10.0,39.5,38.14,27.52
2017,2,5,16,0,0.0,33.0,2.2,10.0,33.0,31.85,22.08
2017,2,5,16,15,0.0,27.0,2.25,10.0,27.0,26.05,16.99
2017,2,5,16,30,0.0,21.0,2.3,10.0,21.0,20.26,11.85
2017,2,5,16,45,0.0,15.0,2.4,10.0,15.0,14.46,6.68
2017,2,5,17,0,0.0,9.0,2.5,10.0,9.0,8.67,1.46
2017,2,5,17,15,0.0,4.5,2.6,10.0,4.5,4.33,0.0
2017,2,5,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,8.0,1.2,10.0,8.0,7.86,0.0
2017,2,6,7,30,0.0,16.0,1.2,10.0,16.0,15.44,4.07
2017,2,6,7,45,0.0,32.5,1.25,10.5,32.5,31.81,20.77
2017,2,6,8,0,0.0,49.0,1.3,11.0,49.0,48.4,35.53
2017,2,6,8,15,0.0,67.0,1.35,11.0,67.0,66.54,51.46
2017,2,6,8,30,0.0,85.0,1.4,11.0,85.0,84.66,67.18
2017,2,6,8,45,2.5,101.5,1.45,11.5,102.5,102.26,82.04
2017,2,6,9,0,5.0,118.0,1.5,12.0,120.0,120.13,96.87
2017,2,6,9,15,8.5,132.5,1.5,12.0,136.0,136.65,110.54
2017,2,6,9,30,12.0,147.0,1.5,12.0,152.0,153.51,124.36
2017,2,6,9,45,6.0,100.5,1.5,12.0,103.0,101.6,80.77
2017,2,6,10,0,0.0,54.0,1.5,12.0,54.0,52.18,38.91
2017,2,6,10,15,0.0,101.0,1.5,12.0,101.0,98.23,77.62
2017,2,6,10,30,0.0,148.0,1.5,12.0,148.0,145.96,116.94
2017,2,6,10,45,6.0,173.0,1.5,12.5,176.5,175.93,141.06
2017,2,6,11,0,12.0,198.0,1.5,13.0,205.0,206.39,165.3
2017,2,6,11,15,11.0,200.0,1.55,13.0,206.5,207.69,166.04
2017,2,6,11,30,10.0,202.0,1.6,13.0,208.0,208.98,166.91
2017,2,6,11,45,8.0,197.0,1.65,13.0,202.0,202.15,161.28
2017,2,6,12,0,6.0,192.0,1.7,13.0,196.0,195.33,155.7
2017,2,6,12,15,8.0,199.5,1.7,13.0,204.5,204.72,163.31
2017,2,6,12,30,10.0,207.0,1.7,13.0,213.0,214.15,170.91
2017,2,6,12,45,11.5,208.5,1.7,13.0,215.5,216.92,173.19
2017,2,6,13,0,13.0,210.0,1.7,13.0,218.0,219.69,175.54
2017,2,6,13,15,6.5,173.0,1.7,13.0,177.0,176.08,140.34
2017,2,6,13,30,0.0,136.0,1.7,13.0,136.0,133.24,105.45
2017,2,6,13,45,0.0,126.5,1.7,13.0,126.5,123.69,97.82
2017,2,6,14,0,0.0,117.0,1.7,13.0,117.0,114.17,90.14
2017,2,6,14,15,0.0,125.0,1.65,12.5,125.0,122.4,97.31
2017,2,6,14,30,0.0,133.0,1.6,12.0,133.0,130.79,104.63
2017,2,6,14,45,0.0,125.5,1.55,12.0,125.5,123.36,98.66
2017,2,6,15,0,0.0,118.0,1.5,12.0,118.0,115.97,92.73
2017,2,6,15,15,0.0,102.5,1.5,11.5,102.5,100.38,80.05
2017,2,6,15,30,0.0,87.0,1.5,11.0,87.0,84.86,67.25
2017,2,6,15,45,0.0,75.5,1.5,11.0,75.5,73.46,57.68
2017,2,6,16,0,0.0,64.0,1.5,11.0,64.0,62.09,47.99
2017,2,6,16,15,0.0,52.5,1.55,10.5,52.5,50.74,38.26
2017,2,6,16,30,0.0,41.0,1.6,10.0,41.0,39.6,28.54
2017,2,6,16,45,0.0,30.0,1.65,10.0,30.0,28.96,19.07
2017,2,6,17,0,0.0,19.0,1.7,10.0,19.0,18.33,9.48
2017,2,6,17,15,0.0,9.5,1.7,10.0,9.5,9.16,0.0
2017,2,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.0,2.6,12.0,2.0,1.97,0.0
2017,2,7,7,30,0.0,4.0,2.6,12.0,4.0,3.85,0.0
2017,2,7,7,45,0.0,9.0,2.6,12.5,9.0,8.67,1.52
2017,2,7,8,0,0.0,14.0,2.6,13.0,14.0,13.5,5.79
2017,2,7,8,15,0.0,19.5,2.55,13.0,19.5,18.81,10.47
2017,2,7,8,30,0.0,25.0,2.5,13.0,25.0,24.12,15.12
2017,2,7,8,45,0.0,30.0,2.5,13.0,30.0,28.95,19.29
2017,2,7,9,0,0.0,35.0,2.5,13.0,35.0,33.79,23.42
2017,2,7,9,15,0.0,40.5,2.3,13.0,40.5,39.11,27.92
2017,2,7,9,30,0.0,46.0,2.1,13.0,46.0,44.43,32.39
2017,2,7,9,45,0.0,46.0,1.95,13.0,46.0,44.44,32.31
2017,2,7,10,0,0.0,46.0,1.8,13.0,46.0,44.44,32.23
2017,2,7,10,15,0.0,64.0,1.75,13.0,64.0,61.87,46.86
2017,2,7,10,30,0.0,82.0,1.7,13.0,82.0,79.32,61.36
2017,2,7,10,45,0.0,81.5,1.65,13.0,81.5,78.84,60.82
2017,2,7,11,0,0.0,81.0,1.6,13.0,81.0,78.36,60.33
2017,2,7,11,15,0.0,102.5,1.55,13.0,102.5,99.49,77.79
2017,2,7,11,30,0.0,124.0,1.5,13.0,124.0,121.01,95.39
2017,2,7,11,45,0.0,126.5,1.5,13.5,126.5,123.5,97.13
2017,2,7,12,0,0.0,129.0,1.5,14.0,129.0,126.0,98.93
2017,2,7,12,15,0.0,86.5,1.4,14.0,86.5,83.7,64.2
2017,2,7,12,30,0.0,44.0,1.3,14.0,44.0,42.54,30.08
2017,2,7,12,45,0.0,42.0,1.25,14.0,42.0,40.6,28.5
2017,2,7,13,0,0.0,40.0,1.2,14.0,40.0,38.66,26.9
2017,2,7,13,15,0.0,39.0,1.1,13.5,39.0,37.69,26.17
2017,2,7,13,30,0.0,38.0,1.0,13.0,38.0,36.72,25.45
2017,2,7,13,45,32.5,138.5,0.95,13.0,156.5,164.19,132.21
2017,2,7,14,0,65.0,239.0,0.9,13.0,275.0,296.52,237.97
2017,2,7,14,15,48.5,218.5,0.85,13.0,245.0,261.1,209.08
2017,2,7,14,30,32.0,198.0,0.8,13.0,215.0,226.61,181.7
2017,2,7,14,45,32.5,185.5,0.8,13.0,201.5,212.75,171.13
2017,2,7,15,0,33.0,173.0,0.8,13.0,188.0,198.86,160.31
2017,2,7,15,15,16.5,129.0,0.7,12.5,136.5,136.93,109.94
2017,2,7,15,30,0.0,85.0,0.6,12.0,85.0,82.78,65.05
2017,2,7,15,45,0.0,74.0,0.5,12.0,74.0,71.89,56.08
2017,2,7,16,0,0.0,63.0,0.4,12.0,63.0,61.04,46.9
2017,2,7,16,15,0.0,51.5,0.4,11.5,51.5,49.76,37.31
2017,2,7,16,30,0.0,40.0,0.4,11.0,40.0,38.63,27.66
2017,2,7,16,45,0.0,29.5,0.45,11.0,29.5,28.48,18.65
2017,2,7,17,0,0.0,19.0,0.5,11.0,19.0,18.33,9.55
2017,2,7,17,15,0.0,9.5,0.5,11.0,9.5,9.16,0.0
2017,2,7,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,1.25,12.0,2.5,2.46,0.0
2017,2,8,7,30,0.0,5.0,1.2,12.0,5.0,4.82,0.0
2017,2,8,7,45,0.0,10.0,1.2,12.0,10.0,9.64,2.38
2017,2,8,8,0,0.0,15.0,1.2,12.0,15.0,14.46,6.69
2017,2,8,8,15,0.0,21.0,1.15,12.0,21.0,20.26,11.81
2017,2,8,8,30,0.0,27.0,1.1,12.0,27.0,26.05,16.9
2017,2,8,8,45,0.0,32.5,1.1,12.5,32.5,31.37,21.45
2017,2,8,9,0,0.0,38.0,1.1,13.0,38.0,36.69,25.94
2017,2,8,9,15,0.0,36.5,1.05,13.0,36.5,35.24,24.64
2017,2,8,9,30,0.0,35.0,1.0,13.0,35.0,33.79,23.34
2017,2,8,9,45,0.0,22.0,1.0,13.0,22.0,21.24,12.56
2017,2,8,10,0,0.0,9.0,1.0,13.0,9.0,8.69,1.78
2017,2,8,10,15,0.0,36.0,1.0,13.0,36.0,34.78,24.0
2017,2,8,10,30,0.0,63.0,1.0,13.0,63.0,60.91,45.96
2017,2,8,10,45,0.0,58.5,1.0,13.5,58.5,56.56,42.1
2017,2,8,11,0,0.0,54.0,1.0,14.0,54.0,52.2,38.32
2017,2,8,11,15,0.0,55.5,0.95,14.0,55.5,53.66,39.48
2017,2,8,11,30,0.0,57.0,0.9,14.0,57.0,55.12,40.66
2017,2,8,11,45,0.0,97.5,0.9,14.0,97.5,94.48,73.2
2017,2,8,12,0,0.0,138.0,0.9,14.0,138.0,135.06,106.19
2017,2,8,12,15,0.0,111.0,0.85,14.0,111.0,107.91,83.94
2017,2,8,12,30,0.0,84.0,0.8,14.0,84.0,81.28,62.16
2017,2,8,12,45,0.0,87.0,0.8,14.0,87.0,84.19,64.63
2017,2,8,13,0,0.0,90.0,0.8,14.0,90.0,87.1,67.05
2017,2,8,13,15,0.0,96.0,0.75,14.0,96.0,93.0,71.95
2017,2,8,13,30,0.0,102.0,0.7,14.0,102.0,98.98,76.92
2017,2,8,13,45,0.0,57.0,0.7,14.0,57.0,55.11,40.69
2017,2,8,14,0,0.0,12.0,0.7,14.0,12.0,11.59,4.18
2017,2,8,14,15,0.0,11.0,0.65,14.0,11.0,10.62,3.39
2017,2,8,14,30,0.0,10.0,0.6,14.0,10.0,9.65,2.58
2017,2,8,14,45,0.0,48.0,0.6,14.0,48.0,46.38,33.81
2017,2,8,15,0,0.0,86.0,0.6,14.0,86.0,83.37,64.93
2017,2,8,15,15,0.0,74.5,0.55,14.0,74.5,72.03,55.5
2017,2,8,15,30,0.0,63.0,0.5,14.0,63.0,60.89,46.27
2017,2,8,15,45,0.0,55.0,0.5,14.0,55.0,53.14,39.82
2017,2,8,16,0,0.0,47.0,0.5,14.0,47.0,45.39,33.28
2017,2,8,16,15,0.0,38.5,0.5,13.5,38.5,37.17,26.3
2017,2,8,16,30,0.0,30.0,0.5,13.0,30.0,28.95,19.2
2017,2,8,16,45,0.0,22.0,0.5,13.0,22.0,21.22,12.38
2017,2,8,17,0,0.0,14.0,0.5,13.0,14.0,13.5,5.51
2017,2,8,17,15,0.0,8.0,0.5,12.5,8.0,7.71,0.0
2017,2,8,17,30,0.0,2.0,0.5,12.0,2.0,1.97,0.0
2017,2,8,17,45,0.0,1.0,0.5,12.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,10.0,1.8,12.0,10.0,9.83,0.0
2017,2,9,7,30,0.0,20.0,1.8,12.0,20.0,19.31,8.36
2017,2,9,7,45,0.0,38.0,1.85,12.0,38.0,37.47,25.56
2017,2,9,8,0,0.0,56.0,1.9,12.0,56.0,55.61,41.59
2017,2,9,8,15,2.5,74.5,1.9,12.0,75.0,75.06,58.53
2017,2,9,8,30,5.0,93.0,1.9,12.0,94.0,94.76,75.49
2017,2,9,8,45,10.0,110.0,1.9,12.5,113.0,114.21,91.81
2017,2,9,9,0,15.0,127.0,1.9,13.0,132.0,134.15,108.29
2017,2,9,9,15,7.5,81.5,1.85,13.0,84.0,83.07,65.23
2017,2,9,9,30,0.0,36.0,1.8,13.0,36.0,34.76,24.11
2017,2,9,9,45,2.5,98.5,1.8,13.0,100.0,97.42,77.04
2017,2,9,10,0,5.0,161.0,1.8,13.0,164.0,163.12,131.19
2017,2,9,10,15,10.5,178.0,1.8,13.0,184.0,184.34,148.22
2017,2,9,10,30,16.0,195.0,1.8,13.0,204.0,205.94,165.55
2017,2,9,10,45,9.0,183.5,1.8,13.0,189.0,188.82,151.17
2017,2,9,11,0,2.0,172.0,1.8,13.0,174.0,171.59,136.8
2017,2,9,11,15,1.0,154.0,1.8,13.0,155.0,152.22,120.89
2017,2,9,11,30,0.0,136.0,1.8,13.0,136.0,133.07,105.16
2017,2,9,11,45,0.0,138.5,1.8,13.0,138.5,135.56,107.15
2017,2,9,12,0,0.0,141.0,1.8,13.0,141.0,138.07,109.14
2017,2,9,12,15,0.0,98.5,1.75,13.0,98.5,95.46,74.13
2017,2,9,12,30,0.0,56.0,1.7,13.0,56.0,54.15,39.89
2017,2,9,12,45,0.0,80.0,1.7,13.0,80.0,77.4,59.32
2017,2,9,13,0,0.0,104.0,1.7,13.0,104.0,100.94,78.81
2017,2,9,13,15,0.0,76.0,1.7,13.0,76.0,73.52,56.11
2017,2,9,13,30,0.0,48.0,1.7,13.0,48.0,46.4,33.52
2017,2,9,13,45,0.0,66.0,1.7,13.0,66.0,63.82,48.21
2017,2,9,14,0,0.0,84.0,1.7,13.0,84.0,81.26,62.84
2017,2,9,14,15,0.0,59.0,1.7,13.0,59.0,57.03,42.64
2017,2,9,14,30,0.0,34.0,1.7,13.0,34.0,32.84,22.3
2017,2,9,14,45,0.0,52.5,1.7,13.0,52.5,50.73,37.55
2017,2,9,15,0,0.0,71.0,1.7,13.0,71.0,68.64,52.78
2017,2,9,15,15,0.0,44.0,1.65,12.5,44.0,42.5,30.79
2017,2,9,15,30,0.0,17.0,1.6,12.0,17.0,16.4,8.52
2017,2,9,15,45,0.0,14.5,1.6,12.0,14.5,13.99,6.46
2017,2,9,16,0,0.0,12.0,1.6,12.0,12.0,11.57,4.38
2017,2,9,16,15,0.0,10.0,1.55,12.0,10.0,9.64,2.69
2017,2,9,16,30,0.0,8.0,1.5,12.0,8.0,7.71,0.99
2017,2,9,16,45,0.0,6.0,1.45,12.0,6.0,5.78,0.0
2017,2,9,17,0,0.0,4.0,1.4,12.0,4.0,3.85,0.0
2017,2,9,17,15,0.0,2.0,1.3,12.0,2.0,1.93,0.0
2017,2,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,6.0,0.8,10.0,6.0,5.9,0.0
2017,2,10,7,30,0.0,12.0,0.8,10.0,12.0,11.57,3.08
2017,2,10,7,45,0.0,22.5,0.8,10.5,22.5,21.71,12.65
2017,2,10,8,0,0.0,33.0,0.8,11.0,33.0,31.86,21.67
2017,2,10,8,15,0.0,44.5,0.8,11.0,44.5,42.98,31.48
2017,2,10,8,30,0.0,56.0,0.8,11.0,56.0,54.13,41.19
2017,2,10,8,45,0.0,67.5,0.8,11.0,67.5,65.46,50.91
2017,2,10,9,0,0.0,79.0,0.8,11.0,79.0,76.83,60.52
2017,2,10,9,15,5.5,115.5,0.8,11.0,118.0,116.82,94.18
2017,2,10,9,30,11.0,152.0,0.8,11.0,157.0,157.82,128.01
2017,2,10,9,45,5.5,146.0,0.85,11.0,148.5,147.97,119.37
2017,2,10,10,0,0.0,140.0,0.9,11.0,140.0,138.0,110.78
2017,2,10,10,15,31.0,187.0,0.9,11.0,204.0,213.55,173.15
2017,2,10,10,30,62.0,234.0,0.9,11.0,268.0,287.73,232.47
2017,2,10,10,45,81.5,251.0,0.9,11.5,297.5,321.97,258.62
2017,2,10,11,0,101.0,268.0,0.9,12.0,327.0,357.0,285.25
2017,2,10,11,15,171.5,276.0,0.9,12.0,379.0,430.04,342.46
2017,2,10,11,30,242.0,284.0,0.9,12.0,431.0,496.92,393.59
2017,2,10,11,45,121.0,223.5,0.9,12.5,297.0,335.57,267.57
2017,2,10,12,0,0.0,163.0,0.9,13.0,163.0,160.4,126.18
2017,2,10,12,15,1.5,172.0,0.9,13.0,173.0,170.81,135.23
2017,2,10,12,30,3.0,181.0,0.9,13.0,183.0,181.27,143.64
2017,2,10,12,45,63.5,237.0,0.95,13.0,276.5,296.52,236.96
2017,2,10,13,0,124.0,293.0,1.0,13.0,370.0,415.32,329.11
2017,2,10,13,15,170.0,285.5,1.0,12.5,388.0,441.65,350.26
2017,2,10,13,30,216.0,278.0,1.0,12.0,406.0,466.15,370.67
2017,2,10,13,45,209.0,268.0,1.0,12.0,388.0,445.73,355.22
2017,2,10,14,0,202.0,258.0,1.0,12.0,370.0,424.92,339.77
2017,2,10,14,15,140.0,241.0,0.95,12.0,317.0,357.39,286.76
2017,2,10,14,30,78.0,224.0,0.9,12.0,264.0,286.06,230.19
2017,2,10,14,45,226.0,198.0,0.9,12.0,302.0,363.06,294.58
2017,2,10,15,0,374.0,172.0,0.9,12.0,340.0,415.22,336.81
2017,2,10,15,15,226.5,165.5,0.85,11.5,264.5,310.37,252.56
2017,2,10,15,30,79.0,159.0,0.8,11.0,189.0,206.41,168.08
2017,2,10,15,45,73.0,141.0,0.75,11.0,166.0,181.24,147.76
2017,2,10,16,0,67.0,123.0,0.7,11.0,143.0,156.56,127.1
2017,2,10,16,15,58.5,103.0,0.65,10.5,118.5,129.18,104.03
2017,2,10,16,30,50.0,83.0,0.6,10.0,94.0,102.6,81.21
2017,2,10,16,45,37.5,63.0,0.6,9.5,70.0,75.72,57.89
2017,2,10,17,0,25.0,43.0,0.6,9.0,46.0,50.04,35.44
2017,2,10,17,15,12.5,25.5,0.6,8.5,27.0,28.11,14.12
2017,2,10,17,30,0.0,8.0,0.6,8.0,8.0,7.86,0.0
2017,2,10,17,45,0.0,4.0,0.65,8.0,4.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,218.0,12.5,1.5,5.5,31.0,39.2,0.0
2017,2,11,7,30,436.0,25.0,1.5,6.0,62.0,110.1,63.01
2017,2,11,7,45,537.5,32.5,1.5,6.5,108.0,166.53,115.62
2017,2,11,8,0,639.0,40.0,1.5,7.0,154.0,233.48,175.24
2017,2,11,8,15,697.0,44.5,1.5,7.0,203.0,292.32,229.78
2017,2,11,8,30,755.0,49.0,1.5,7.0,252.0,355.86,287.27
2017,2,11,8,45,790.5,53.0,1.55,7.5,299.5,413.18,338.0
2017,2,11,9,0,826.0,57.0,1.6,8.0,347.0,472.12,388.26
2017,2,11,9,15,850.5,59.5,1.6,8.0,390.5,522.22,430.51
2017,2,11,9,30,875.0,62.0,1.6,8.0,434.0,574.38,472.97
2017,2,11,9,45,885.5,66.5,1.6,8.5,471.5,619.76,507.94
2017,2,11,10,0,896.0,71.0,1.6,9.0,509.0,663.28,540.41
2017,2,11,10,15,908.5,72.5,1.6,9.0,541.0,702.64,569.02
2017,2,11,10,30,921.0,74.0,1.6,9.0,573.0,739.8,594.94
2017,2,11,10,45,928.5,75.5,1.65,9.5,598.0,770.83,615.56
2017,2,11,11,0,936.0,77.0,1.7,10.0,623.0,798.95,634.01
2017,2,11,11,15,941.0,78.0,1.7,10.0,640.5,821.49,649.09
2017,2,11,11,30,946.0,79.0,1.7,10.0,658.0,840.72,661.89
2017,2,11,11,45,949.0,79.0,1.7,10.5,667.5,853.77,669.23
2017,2,11,12,0,952.0,79.0,1.7,11.0,677.0,863.27,674.22
2017,2,11,12,15,952.0,79.0,1.7,11.0,678.5,866.7,676.36
2017,2,11,12,30,952.0,79.0,1.7,11.0,680.0,866.45,676.16
2017,2,11,12,45,946.5,79.5,1.75,11.5,672.5,858.66,670.21
2017,2,11,13,0,941.0,80.0,1.8,12.0,665.0,847.3,661.97
2017,2,11,13,15,936.0,79.5,1.75,12.0,650.0,831.72,651.06
2017,2,11,13,30,931.0,79.0,1.7,12.0,635.0,812.76,637.9
2017,2,11,13,45,923.5,77.5,1.7,12.0,612.5,787.52,620.88
2017,2,11,14,0,916.0,76.0,1.7,12.0,590.0,759.27,601.73
2017,2,11,14,15,904.5,74.5,1.65,11.5,560.5,725.35,579.0
2017,2,11,14,30,893.0,73.0,1.6,11.0,531.0,689.0,554.32
2017,2,11,14,45,877.5,71.0,1.6,11.0,495.5,647.32,523.7
2017,2,11,15,0,862.0,69.0,1.6,11.0,460.0,603.97,490.39
2017,2,11,15,15,839.5,66.0,1.5,11.0,418.5,556.85,452.61
2017,2,11,15,30,817.0,63.0,1.4,11.0,377.0,506.18,411.2
2017,2,11,15,45,787.0,59.5,1.35,11.0,332.0,451.13,365.45
2017,2,11,16,0,757.0,56.0,1.3,11.0,287.0,396.89,318.9
2017,2,11,16,15,708.5,51.5,1.25,10.0,239.0,335.62,266.41
2017,2,11,16,30,660.0,47.0,1.2,9.0,191.0,277.75,215.02
2017,2,11,16,45,584.0,40.0,1.15,8.5,144.0,213.37,157.54
2017,2,11,17,0,508.0,33.0,1.1,8.0,97.0,156.26,106.17
2017,2,11,17,15,358.0,23.0,1.1,7.5,58.0,90.73,48.27
2017,2,11,17,30,208.0,13.0,1.1,7.0,19.0,36.96,0.0
2017,2,11,17,45,104.0,6.5,1.15,7.0,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,197.0,14.0,0.6,5.5,31.5,41.28,0.0
2017,2,12,7,30,394.0,28.0,0.5,6.0,63.0,108.03,64.3
2017,2,12,7,45,501.5,36.5,0.45,6.5,110.0,164.78,115.37
2017,2,12,8,0,609.0,45.0,0.4,7.0,157.0,231.58,173.5
2017,2,12,8,15,669.5,50.5,0.4,7.5,206.0,291.14,226.81
2017,2,12,8,30,730.0,56.0,0.4,8.0,255.0,355.68,282.86
2017,2,12,8,45,773.0,59.5,0.4,8.5,303.5,414.83,333.01
2017,2,12,9,0,816.0,63.0,0.4,9.0,352.0,476.29,383.05
2017,2,12,9,15,841.5,65.5,0.45,9.5,396.5,529.17,425.22
2017,2,12,9,30,867.0,68.0,0.5,10.0,441.0,581.97,465.94
2017,2,12,9,45,885.5,70.5,0.55,11.0,479.5,627.0,498.83
2017,2,12,10,0,904.0,73.0,0.6,12.0,518.0,673.51,531.67
2017,2,12,10,15,916.5,74.5,0.6,12.0,551.0,713.22,558.88
2017,2,12,10,30,929.0,76.0,0.6,12.0,584.0,750.69,583.64
2017,2,12,10,45,938.0,77.0,0.65,12.5,609.5,782.52,603.99
2017,2,12,11,0,947.0,78.0,0.7,13.0,635.0,811.48,622.3
2017,2,12,11,15,952.0,79.0,0.7,13.0,652.5,834.26,636.67
2017,2,12,11,30,957.0,80.0,0.7,13.0,670.0,853.69,648.88
2017,2,12,11,45,958.5,80.5,0.75,13.5,679.5,866.25,656.31
