Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,12,0,960.0,81.0,0.8,14.0,689.0,875.18,661.52
2017,2,12,12,15,960.0,81.0,0.85,14.0,690.5,878.64,664.46
2017,2,12,12,30,960.0,81.0,0.9,14.0,692.0,878.39,665.13
2017,2,12,12,45,956.5,81.5,0.95,14.0,685.0,872.16,661.97
2017,2,12,13,0,953.0,82.0,1.0,14.0,678.0,862.29,656.53
2017,2,12,13,15,948.0,81.0,1.0,14.0,663.0,845.97,646.05
2017,2,12,13,30,943.0,80.0,1.0,14.0,648.0,826.21,633.39
2017,2,12,13,45,781.5,120.0,1.0,14.0,579.5,737.26,572.52
2017,2,12,14,0,620.0,160.0,1.0,14.0,511.0,643.93,505.37
2017,2,12,14,15,762.0,117.5,0.95,13.5,527.0,681.33,536.57
2017,2,12,14,30,904.0,75.0,0.9,13.0,543.0,701.46,552.56
2017,2,12,14,45,888.0,73.0,0.9,13.0,506.5,659.0,521.86
2017,2,12,15,0,872.0,71.0,0.9,13.0,470.0,617.88,491.22
2017,2,12,15,15,849.5,68.5,0.85,12.5,428.5,567.79,453.44
2017,2,12,15,30,827.0,66.0,0.8,12.0,387.0,517.12,414.06
2017,2,12,15,45,792.0,62.5,0.8,12.0,340.5,459.04,367.3
2017,2,12,16,0,757.0,59.0,0.8,12.0,294.0,402.21,319.92
2017,2,12,16,15,707.5,54.5,0.8,11.0,245.0,340.33,268.04
2017,2,12,16,30,658.0,50.0,0.8,10.0,196.0,281.92,217.11
2017,2,12,16,45,574.5,43.0,0.8,9.5,148.0,215.21,158.67
2017,2,12,17,0,491.0,36.0,0.8,9.0,100.0,158.0,108.05
2017,2,12,17,15,343.0,25.0,0.85,8.5,60.5,92.68,51.57
2017,2,12,17,30,195.0,14.0,0.9,8.0,21.0,36.83,0.0
2017,2,12,17,45,97.5,7.0,0.95,8.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,7,15,196.0,14.5,0.75,6.0,32.5,42.35,0.0
2017,2,13,7,30,392.0,29.0,0.8,6.0,65.0,109.6,66.77
2017,2,13,7,45,486.5,38.0,0.85,6.5,110.5,164.03,115.98
2017,2,13,8,0,581.0,47.0,0.9,7.0,156.0,228.43,172.91
2017,2,13,8,15,642.0,53.0,0.9,7.5,204.5,287.31,226.01
2017,2,13,8,30,703.0,59.0,0.9,8.0,253.0,350.22,281.27
2017,2,13,8,45,740.0,63.5,0.95,8.5,300.0,406.68,330.15
2017,2,13,9,0,777.0,68.0,1.0,9.0,347.0,464.96,378.8
2017,2,13,9,15,625.5,106.0,1.0,9.5,348.5,461.47,376.55
2017,2,13,9,30,474.0,144.0,1.0,10.0,350.0,439.08,358.35
2017,2,13,9,45,504.0,151.5,1.0,10.5,387.5,484.78,394.02
2017,2,13,10,0,534.0,159.0,1.0,11.0,425.0,531.21,428.76
2017,2,13,10,15,482.0,185.5,0.95,11.0,437.0,542.42,435.23
2017,2,13,10,30,430.0,212.0,0.9,11.0,449.0,548.65,437.94
2017,2,13,10,45,461.0,213.5,0.9,11.0,478.0,585.12,465.23
2017,2,13,11,0,492.0,215.0,0.9,11.0,507.0,621.35,491.69
2017,2,13,11,15,711.0,151.5,0.85,11.0,586.5,736.85,578.26
2017,2,13,11,30,930.0,88.0,0.8,11.0,666.0,844.37,650.31
2017,2,13,11,45,933.5,88.5,0.75,11.5,676.0,858.27,655.64
2017,2,13,12,0,937.0,89.0,0.7,12.0,686.0,868.65,660.02
2017,2,13,12,15,726.5,159.0,0.65,12.0,622.5,785.33,602.13
2017,2,13,12,30,516.0,229.0,0.6,12.0,559.0,685.27,528.87
2017,2,13,12,45,479.0,240.5,0.6,12.5,544.5,665.3,514.29
2017,2,13,13,0,442.0,252.0,0.6,13.0,530.0,643.69,497.47
2017,2,13,13,15,495.5,226.5,0.55,13.0,532.0,653.19,505.6
2017,2,13,13,30,549.0,201.0,0.5,13.0,534.0,659.04,510.67
2017,2,13,13,45,375.0,233.0,0.5,13.5,457.0,542.39,422.86
2017,2,13,14,0,201.0,265.0,0.5,14.0,380.0,433.11,339.18
2017,2,13,14,15,379.0,213.5,0.45,13.5,416.5,504.85,398.34
2017,2,13,14,30,557.0,162.0,0.4,13.0,453.0,565.75,445.9
2017,2,13,14,45,449.0,173.0,0.4,13.0,397.5,488.64,386.67
2017,2,13,15,0,341.0,184.0,0.4,13.0,342.0,411.14,327.62
2017,2,13,15,15,431.0,150.5,0.4,12.5,332.0,418.69,335.63
2017,2,13,15,30,521.0,117.0,0.4,12.0,322.0,411.34,330.47
2017,2,13,15,45,482.5,111.0,0.4,12.0,283.0,362.31,290.76
2017,2,13,16,0,444.0,105.0,0.4,12.0,244.0,315.66,252.33
2017,2,13,16,15,408.0,91.5,0.45,11.5,203.5,264.63,210.02
2017,2,13,16,30,372.0,78.0,0.5,11.0,163.0,216.5,168.78
2017,2,13,16,45,320.5,62.5,0.6,10.5,123.0,164.99,124.26
2017,2,13,17,0,269.0,47.0,0.7,10.0,83.0,118.68,83.79
2017,2,13,17,15,134.5,32.5,0.7,9.5,50.5,61.85,37.04
2017,2,13,17,30,0.0,18.0,0.7,9.0,18.0,17.69,0.0
2017,2,13,17,45,0.0,9.0,0.7,9.0,9.0,8.85,0.0
2017,2,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,7,15,204.5,14.5,0.9,6.5,34.0,44.16,0.0
2017,2,14,7,30,409.0,29.0,0.8,7.0,68.0,113.71,70.06
2017,2,14,7,45,509.0,36.5,0.7,8.0,114.5,169.08,119.07
2017,2,14,8,0,609.0,44.0,0.6,9.0,161.0,233.9,175.39
2017,2,14,8,15,667.5,49.5,0.55,9.5,210.0,293.11,228.09
2017,2,14,8,30,726.0,55.0,0.5,10.0,259.0,357.15,283.22
2017,2,14,8,45,646.5,76.0,0.5,10.5,281.0,381.77,306.43
2017,2,14,9,0,567.0,97.0,0.5,11.0,303.0,396.04,319.68
2017,2,14,9,15,653.0,89.5,0.5,11.5,354.0,460.37,370.94
2017,2,14,9,30,739.0,82.0,0.5,12.0,405.0,528.38,423.08
2017,2,14,9,45,819.5,75.5,0.5,12.5,463.0,600.26,476.33
2017,2,14,10,0,900.0,69.0,0.5,13.0,521.0,672.06,527.86
2017,2,14,10,15,913.0,71.0,0.5,13.5,554.0,712.7,553.62
2017,2,14,10,30,926.0,73.0,0.5,14.0,587.0,751.13,577.71
2017,2,14,10,45,935.0,74.0,0.5,14.5,612.5,783.0,596.97
2017,2,14,11,0,944.0,75.0,0.5,15.0,638.0,811.99,614.17
2017,2,14,11,15,950.0,75.5,0.5,15.0,656.0,835.01,628.43
2017,2,14,11,30,956.0,76.0,0.5,15.0,674.0,854.69,640.59
2017,2,14,11,45,958.0,77.0,0.5,15.5,684.0,868.24,647.61
2017,2,14,12,0,960.0,78.0,0.5,16.0,694.0,878.16,652.41
2017,2,14,12,15,961.0,78.0,0.45,16.0,696.0,882.44,653.89
2017,2,14,12,30,962.0,78.0,0.4,16.0,698.0,882.99,653.18
2017,2,14,12,45,959.0,78.0,0.4,16.5,691.5,876.54,647.92
2017,2,14,13,0,956.0,78.0,0.4,17.0,685.0,866.43,640.54
2017,2,14,13,15,952.0,77.5,0.35,17.0,670.5,851.35,630.33
2017,2,14,13,30,948.0,77.0,0.3,17.0,656.0,832.79,618.04
2017,2,14,13,45,940.0,76.0,0.3,17.0,633.5,807.24,602.18
2017,2,14,14,0,932.0,75.0,0.3,17.0,611.0,778.62,584.33
2017,2,14,14,15,921.0,74.0,0.3,17.0,581.5,744.97,563.02
2017,2,14,14,30,910.0,73.0,0.3,17.0,552.0,708.8,539.84
2017,2,14,14,45,895.5,70.5,0.3,17.0,515.5,666.35,511.59
2017,2,14,15,0,881.0,68.0,0.3,17.0,479.0,622.1,480.14
2017,2,14,15,15,859.5,66.0,0.3,16.5,437.5,572.86,444.95
2017,2,14,15,30,838.0,64.0,0.3,16.0,396.0,525.38,409.7
2017,2,14,15,45,807.5,60.5,0.35,16.0,349.5,468.72,366.02
2017,2,14,16,0,777.0,57.0,0.4,16.0,303.0,412.88,321.26
2017,2,14,16,15,730.0,52.5,0.4,15.5,254.5,350.65,270.12
2017,2,14,16,30,683.0,48.0,0.4,15.0,206.0,291.66,219.75
2017,2,14,16,45,605.0,42.0,0.45,15.0,157.0,225.79,163.16
2017,2,14,17,0,527.0,36.0,0.5,15.0,108.0,167.32,112.34
2017,2,14,17,15,263.5,31.0,0.5,14.5,67.0,86.26,50.59
2017,2,14,17,30,0.0,26.0,0.5,14.0,26.0,26.11,0.0
2017,2,14,17,45,0.0,13.0,0.55,14.0,13.0,12.78,0.0
2017,2,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,13.0,0.65,9.5,13.0,12.54,0.0
2017,2,15,7,30,0.0,26.0,0.6,10.0,26.0,25.14,14.85
2017,2,15,7,45,0.0,43.0,0.55,10.5,43.0,42.17,30.19
2017,2,15,8,0,0.0,60.0,0.5,11.0,60.0,59.14,45.09
2017,2,15,8,15,0.0,77.5,0.5,11.5,77.5,76.62,60.17
2017,2,15,8,30,0.0,95.0,0.5,12.0,95.0,94.12,74.92
2017,2,15,8,45,2.0,112.0,0.5,12.5,112.5,112.03,89.69
2017,2,15,9,0,4.0,129.0,0.5,13.0,130.0,130.18,104.36
2017,2,15,9,15,4.0,140.0,0.5,13.5,141.5,141.15,112.87
2017,2,15,9,30,4.0,151.0,0.5,14.0,153.0,152.19,121.33
2017,2,15,9,45,13.0,172.0,0.55,14.5,179.0,179.37,142.93
2017,2,15,10,0,22.0,193.0,0.6,15.0,205.0,207.28,164.75
2017,2,15,10,15,11.0,146.0,0.6,15.0,152.0,151.17,119.24
2017,2,15,10,30,0.0,99.0,0.6,15.0,99.0,96.02,74.16
2017,2,15,10,45,114.5,190.0,0.65,15.0,259.0,287.13,230.21
2017,2,15,11,0,229.0,281.0,0.7,15.0,419.0,478.28,375.35
2017,2,15,11,15,126.5,262.0,0.7,15.0,339.0,380.44,297.99
2017,2,15,11,30,24.0,243.0,0.7,15.0,259.0,262.44,205.42
2017,2,15,11,45,211.0,258.0,0.7,15.5,395.0,448.11,352.11
2017,2,15,12,0,398.0,273.0,0.7,16.0,531.0,629.11,484.14
2017,2,15,12,15,272.0,293.5,0.7,16.0,470.0,549.23,421.91
2017,2,15,12,30,146.0,314.0,0.7,16.0,409.0,459.01,353.79
2017,2,15,12,45,124.5,308.0,0.7,16.0,388.5,434.04,335.79
2017,2,15,13,0,103.0,302.0,0.7,16.0,368.0,400.22,310.58
2017,2,15,13,15,102.5,295.0,0.7,15.5,359.5,391.02,304.79
2017,2,15,13,30,102.0,288.0,0.7,15.0,351.0,381.54,298.58
2017,2,15,13,45,103.5,277.5,0.7,15.0,339.0,369.41,289.91
2017,2,15,14,0,105.0,267.0,0.7,15.0,327.0,356.96,280.98
2017,2,15,14,15,495.0,168.5,0.7,15.0,433.5,548.8,434.09
2017,2,15,14,30,885.0,70.0,0.7,15.0,540.0,690.96,539.73
2017,2,15,14,45,709.5,109.0,0.7,15.0,469.5,595.28,467.52
2017,2,15,15,0,534.0,148.0,0.7,15.0,399.0,499.51,395.22
2017,2,15,15,15,673.0,105.0,0.65,14.5,393.0,514.69,408.82
2017,2,15,15,30,812.0,62.0,0.6,14.0,387.0,511.5,406.24
2017,2,15,15,45,781.0,59.0,0.6,14.0,342.0,456.2,361.79
2017,2,15,16,0,750.0,56.0,0.6,14.0,297.0,401.82,317.05
2017,2,15,16,15,704.5,51.5,0.6,13.0,249.5,341.35,267.09
2017,2,15,16,30,659.0,47.0,0.6,12.0,202.0,284.04,217.77
2017,2,15,16,45,587.0,41.0,0.6,11.5,155.0,220.98,162.68
2017,2,15,17,0,515.0,35.0,0.6,11.0,108.0,164.76,112.96
2017,2,15,17,15,257.5,31.0,0.6,10.5,67.5,85.75,52.07
2017,2,15,17,30,0.0,27.0,0.6,10.0,27.0,27.15,0.0
2017,2,15,17,45,0.0,13.5,0.65,10.0,13.5,13.27,0.0
2017,2,15,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,10.5,1.4,11.0,10.5,10.13,0.0
2017,2,16,7,30,0.0,21.0,1.4,11.0,21.0,20.27,10.93
2017,2,16,7,45,0.0,34.5,1.4,11.5,34.5,33.32,22.61
2017,2,16,8,0,0.0,48.0,1.4,12.0,48.0,46.56,34.24
2017,2,16,8,15,0.0,62.0,1.3,12.0,62.0,60.4,46.3
2017,2,16,8,30,0.0,76.0,1.2,12.0,76.0,74.26,58.18
2017,2,16,8,45,0.0,90.0,1.1,12.0,90.0,88.14,69.9
2017,2,16,9,0,0.0,104.0,1.0,12.0,104.0,102.06,81.45
2017,2,16,9,15,0.0,95.5,0.95,12.5,95.5,93.06,73.5
2017,2,16,9,30,0.0,87.0,0.9,13.0,87.0,84.33,65.88
2017,2,16,9,45,0.0,90.5,0.85,13.5,90.5,87.73,68.41
2017,2,16,10,0,0.0,94.0,0.8,14.0,94.0,91.14,70.92
2017,2,16,10,15,0.0,59.5,0.8,14.0,59.5,57.52,42.82
2017,2,16,10,30,0.0,25.0,0.8,14.0,25.0,24.15,14.78
2017,2,16,10,45,0.0,75.5,0.8,14.0,75.5,73.03,55.65
2017,2,16,11,0,0.0,126.0,0.8,14.0,126.0,122.91,96.42
2017,2,16,11,15,3.0,160.0,0.75,14.0,162.5,159.6,125.88
2017,2,16,11,30,6.0,194.0,0.7,14.0,199.0,196.8,155.33
2017,2,16,11,45,6.5,196.5,0.7,14.5,201.5,199.77,157.11
2017,2,16,12,0,7.0,199.0,0.7,15.0,204.0,202.75,159.09
2017,2,16,12,15,27.5,241.5,0.7,15.0,260.0,271.95,213.69
2017,2,16,12,30,48.0,284.0,0.7,15.0,316.0,335.61,262.49
2017,2,16,12,45,26.5,236.5,0.7,15.0,254.5,265.6,207.98
2017,2,16,13,0,5.0,189.0,0.7,15.0,193.0,190.82,149.38
2017,2,16,13,15,55.5,240.5,0.7,15.0,275.5,292.99,231.35
2017,2,16,13,30,106.0,292.0,0.7,15.0,358.0,389.18,305.17
2017,2,16,13,45,73.5,267.5,0.75,15.0,312.5,335.19,263.21
2017,2,16,14,0,41.0,243.0,0.8,15.0,267.0,282.54,222.69
2017,2,16,14,15,450.5,165.5,0.8,14.5,407.5,514.86,410.78
2017,2,16,14,30,860.0,88.0,0.8,14.0,548.0,700.21,549.85
2017,2,16,14,45,842.5,86.0,0.8,14.0,512.0,657.51,516.95
2017,2,16,15,0,825.0,84.0,0.8,14.0,476.0,613.34,484.6
2017,2,16,15,15,801.0,81.0,0.75,13.5,434.5,563.1,447.23
2017,2,16,15,30,777.0,78.0,0.7,13.0,393.0,512.52,408.48
2017,2,16,15,45,744.5,73.5,0.65,13.0,347.0,456.11,363.31
2017,2,16,16,0,712.0,69.0,0.6,13.0,301.0,402.08,318.61
2017,2,16,16,15,661.5,64.0,0.6,12.0,253.0,340.65,268.1
2017,2,16,16,30,611.0,59.0,0.6,11.0,205.0,282.97,218.8
2017,2,16,16,45,529.0,51.5,0.65,10.5,157.0,217.56,162.43
2017,2,16,17,0,447.0,44.0,0.7,10.0,109.0,160.19,112.43
2017,2,16,17,15,223.5,36.0,0.7,10.0,68.5,84.94,53.54
2017,2,16,17,30,0.0,28.0,0.7,10.0,28.0,28.19,0.0
2017,2,16,17,45,0.0,14.0,0.7,10.0,14.0,13.76,0.0
2017,2,16,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,4.05,9.5,6.0,5.78,0.0
2017,2,17,7,30,0.0,12.0,4.1,10.0,12.0,11.57,3.89
2017,2,17,7,45,0.0,19.0,4.2,10.5,19.0,18.33,9.96
2017,2,17,8,0,0.0,26.0,4.3,11.0,26.0,25.09,15.95
2017,2,17,8,15,0.0,34.0,4.35,11.0,34.0,32.82,22.75
2017,2,17,8,30,0.0,42.0,4.4,11.0,42.0,40.56,29.47
2017,2,17,8,45,0.0,49.5,4.45,11.5,49.5,47.81,35.62
2017,2,17,9,0,0.0,57.0,4.5,12.0,57.0,55.08,41.68
2017,2,17,9,15,0.0,43.5,4.45,12.0,43.5,42.01,30.41
2017,2,17,9,30,0.0,30.0,4.4,12.0,30.0,28.97,19.18
2017,2,17,9,45,9.5,111.5,4.35,12.0,116.5,114.77,91.95
2017,2,17,10,0,19.0,193.0,4.3,12.0,203.0,205.12,166.77
2017,2,17,10,15,9.5,103.0,4.2,11.5,108.0,106.67,84.81
2017,2,17,10,30,0.0,13.0,4.1,11.0,13.0,12.55,5.06
2017,2,17,10,45,0.0,42.0,4.1,11.0,42.0,40.6,28.88
2017,2,17,11,0,0.0,71.0,4.1,11.0,71.0,68.68,52.52
2017,2,17,11,15,0.0,79.5,3.9,11.0,79.5,76.92,59.35
2017,2,17,11,30,0.0,88.0,3.7,11.0,88.0,85.17,66.18
2017,2,17,11,45,0.0,64.0,3.5,11.5,64.0,61.91,46.56
2017,2,17,12,0,0.0,40.0,3.3,12.0,40.0,38.68,26.98
2017,2,17,12,15,0.0,59.0,3.05,12.0,59.0,57.07,42.41
2017,2,17,12,30,0.0,78.0,2.8,12.0,78.0,75.48,57.77
2017,2,17,12,45,0.0,96.5,2.6,12.0,96.5,93.47,72.72
2017,2,17,13,0,0.0,115.0,2.4,12.0,115.0,111.82,87.91
2017,2,17,13,15,0.0,90.0,2.3,11.5,90.0,87.11,67.61
2017,2,17,13,30,0.0,65.0,2.2,11.0,65.0,62.87,47.55
2017,2,17,13,45,0.0,62.5,2.1,11.0,62.5,60.44,45.59
2017,2,17,14,0,0.0,60.0,2.0,11.0,60.0,58.02,43.62
2017,2,17,14,15,0.0,52.5,1.95,11.0,52.5,50.75,37.56
2017,2,17,14,30,0.0,45.0,1.9,11.0,45.0,43.49,31.49
2017,2,17,14,45,0.0,27.0,1.9,11.0,27.0,26.08,16.71
2017,2,17,15,0,0.0,9.0,1.9,11.0,9.0,8.69,1.82
2017,2,17,15,15,0.0,8.0,1.85,10.5,8.0,7.72,1.02
2017,2,17,15,30,0.0,7.0,1.8,10.0,7.0,6.75,0.21
2017,2,17,15,45,0.0,6.5,1.75,10.0,6.5,6.27,0.0
2017,2,17,16,0,0.0,6.0,1.7,10.0,6.0,5.78,0.0
2017,2,17,16,15,0.0,5.0,1.65,9.5,5.0,4.82,0.0
2017,2,17,16,30,0.0,4.0,1.6,9.0,4.0,3.85,0.0
2017,2,17,16,45,0.0,3.0,1.55,9.0,3.0,2.89,0.0
2017,2,17,17,0,0.0,2.0,1.5,9.0,2.0,1.93,0.0
2017,2,17,17,15,0.0,1.0,1.45,9.0,1.0,0.96,0.0
2017,2,17,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,14.0,1.5,8.0,14.0,13.51,2.1
2017,2,18,7,30,0.0,28.0,1.6,8.0,28.0,27.04,16.96
2017,2,18,7,45,0.0,46.5,1.75,8.5,46.5,45.57,33.47
2017,2,18,8,0,0.0,65.0,1.9,9.0,65.0,64.07,49.77
2017,2,18,8,15,0.0,84.5,1.95,9.0,84.5,83.63,66.85
2017,2,18,8,30,0.0,104.0,2.0,9.0,104.0,103.21,83.68
2017,2,18,8,45,5.0,120.5,2.15,9.0,122.5,121.97,99.58
2017,2,18,9,0,10.0,137.0,2.3,9.0,141.0,141.26,115.76
2017,2,18,9,15,69.0,169.5,2.3,9.0,200.5,212.8,176.21
2017,2,18,9,30,128.0,202.0,2.3,9.0,260.0,291.42,241.36
2017,2,18,9,45,83.0,207.0,2.3,9.0,246.0,266.74,219.87
2017,2,18,10,0,38.0,212.0,2.3,9.0,232.0,244.34,200.21
2017,2,18,10,15,31.0,216.5,2.3,9.0,233.5,245.02,200.28
2017,2,18,10,30,24.0,221.0,2.3,9.0,235.0,238.34,194.29
2017,2,18,10,45,191.5,243.5,2.35,9.0,361.0,404.79,332.6
2017,2,18,11,0,359.0,266.0,2.4,9.0,487.0,572.85,465.7
2017,2,18,11,15,193.0,260.5,2.4,9.0,379.5,432.49,352.08
2017,2,18,11,30,27.0,255.0,2.4,9.0,272.0,277.3,224.25
2017,2,18,11,45,127.0,286.5,2.45,9.0,370.0,411.78,334.8
2017,2,18,12,0,227.0,318.0,2.5,9.0,468.0,531.04,429.11
2017,2,18,12,15,155.0,314.5,2.5,9.0,417.0,467.69,377.45
2017,2,18,12,30,83.0,311.0,2.5,9.0,366.0,394.63,318.6
2017,2,18,12,45,50.5,274.5,2.5,9.5,308.0,326.87,264.15
2017,2,18,13,0,18.0,238.0,2.5,10.0,250.0,252.17,203.33
2017,2,18,13,15,84.5,270.0,2.5,9.5,323.5,348.8,283.69
2017,2,18,13,30,151.0,302.0,2.5,9.0,397.0,444.51,361.04
2017,2,18,13,45,198.5,288.0,2.5,9.0,408.5,462.98,376.73
2017,2,18,14,0,246.0,274.0,2.5,9.0,420.0,478.78,390.63
2017,2,18,14,15,207.5,263.0,2.5,9.0,381.5,432.23,353.57
2017,2,18,14,30,169.0,252.0,2.5,9.0,343.0,387.24,317.68
2017,2,18,14,45,112.0,228.0,2.5,9.0,287.0,310.96,255.93
2017,2,18,15,0,55.0,204.0,2.5,9.0,231.0,245.42,201.92
2017,2,18,15,15,27.5,138.0,2.4,8.5,151.5,156.07,128.12
2017,2,18,15,30,0.0,72.0,2.3,8.0,72.0,69.61,54.7
2017,2,18,15,45,0.0,64.0,2.25,8.0,64.0,61.86,48.23
2017,2,18,16,0,0.0,56.0,2.2,8.0,56.0,54.11,41.62
2017,2,18,16,15,0.0,47.0,2.1,7.5,47.0,45.4,34.15
2017,2,18,16,30,0.0,38.0,2.0,7.0,38.0,36.69,26.56
2017,2,18,16,45,215.0,43.5,1.9,7.0,76.5,115.52,89.04
2017,2,18,17,0,430.0,49.0,1.8,7.0,115.0,163.05,118.17
2017,2,18,17,15,293.5,36.5,1.75,6.5,73.5,99.44,64.45
2017,2,18,17,30,157.0,24.0,1.7,6.0,32.0,47.78,8.93
2017,2,18,17,45,78.5,12.0,1.65,6.0,16.0,17.78,0.0
2017,2,18,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,9.5,1.2,6.0,9.5,9.16,0.26
2017,2,19,7,30,0.0,19.0,1.2,6.0,19.0,18.33,9.88
2017,2,19,7,45,0.0,30.0,1.3,6.5,30.0,28.96,19.49
2017,2,19,8,0,0.0,41.0,1.4,7.0,41.0,39.6,29.0
2017,2,19,8,15,0.0,52.5,1.5,7.5,52.5,50.73,38.78
2017,2,19,8,30,0.0,64.0,1.6,8.0,64.0,61.94,48.46
2017,2,19,8,45,0.0,75.0,1.7,8.5,75.0,72.75,57.63
2017,2,19,9,0,0.0,86.0,1.8,9.0,86.0,83.59,66.66
2017,2,19,9,15,0.0,116.5,1.85,9.0,116.5,114.27,92.54
2017,2,19,9,30,0.0,147.0,1.9,9.0,147.0,145.24,118.28
2017,2,19,9,45,1.0,156.0,1.95,9.0,156.5,154.76,125.87
2017,2,19,10,0,2.0,165.0,2.0,9.0,166.0,164.4,133.59
2017,2,19,10,15,1.0,145.5,2.05,9.0,146.0,143.52,115.94
2017,2,19,10,30,0.0,126.0,2.1,9.0,126.0,122.96,98.61
2017,2,19,10,45,0.0,120.0,2.15,9.5,120.0,116.88,93.23
2017,2,19,11,0,0.0,114.0,2.2,10.0,114.0,110.85,87.91
2017,2,19,11,15,9.0,176.5,2.15,10.0,183.0,181.11,146.11
2017,2,19,11,30,18.0,239.0,2.1,10.0,252.0,253.09,204.32
2017,2,19,11,45,16.0,235.5,2.1,10.0,247.0,247.85,199.65
2017,2,19,12,0,14.0,232.0,2.1,10.0,242.0,242.57,195.28
2017,2,19,12,15,15.0,235.0,2.05,10.0,245.5,246.55,198.45
2017,2,19,12,30,16.0,238.0,2.0,10.0,249.0,250.51,201.61
2017,2,19,12,45,14.0,230.0,2.0,10.0,240.0,240.48,193.53
2017,2,19,13,0,12.0,222.0,2.0,10.0,231.0,230.48,185.54
2017,2,19,13,15,6.5,194.5,2.05,10.0,199.5,197.55,158.9
2017,2,19,13,30,1.0,167.0,2.1,10.0,168.0,165.01,132.39
2017,2,19,13,45,0.5,161.5,2.15,10.0,162.0,159.09,127.77
2017,2,19,14,0,0.0,156.0,2.2,10.0,156.0,153.22,123.13
2017,2,19,14,15,0.0,94.0,2.2,9.5,94.0,91.03,71.72
2017,2,19,14,30,0.0,32.0,2.2,9.0,32.0,30.91,20.94
2017,2,19,14,45,0.0,26.5,2.2,9.0,26.5,25.59,16.44
2017,2,19,15,0,0.0,21.0,2.2,9.0,21.0,20.28,11.9
2017,2,19,15,15,0.0,13.5,2.2,9.0,13.5,13.03,5.66
2017,2,19,15,30,0.0,6.0,2.2,9.0,6.0,5.79,0.0
2017,2,19,15,45,0.0,5.0,2.25,9.0,5.0,4.82,0.0
2017,2,19,16,0,0.0,4.0,2.3,9.0,4.0,3.86,0.0
2017,2,19,16,15,0.0,3.5,2.3,8.5,3.5,3.37,0.0
2017,2,19,16,30,0.0,3.0,2.3,8.0,3.0,2.89,0.0
2017,2,19,16,45,0.0,2.0,2.35,8.0,2.0,1.93,0.0
2017,2,19,17,0,0.0,1.0,2.4,8.0,1.0,0.96,0.0
2017,2,19,17,15,0.0,0.5,2.35,8.0,0.5,0.48,0.0
2017,2,19,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,1.5,2.0,11.0,1.5,0.0,0.0
2017,2,20,7,0,0.0,3.0,2.0,11.0,3.0,2.95,0.0
2017,2,20,7,15,0.0,11.0,1.95,11.0,11.0,10.61,1.59
2017,2,20,7,30,0.0,19.0,1.9,11.0,19.0,18.33,9.65
2017,2,20,7,45,0.0,30.0,1.9,11.5,30.0,28.96,19.07
2017,2,20,8,0,0.0,41.0,1.9,12.0,41.0,39.6,28.39
2017,2,20,8,15,0.0,52.0,1.9,12.0,52.0,50.24,37.66
2017,2,20,8,30,0.0,63.0,1.9,12.0,63.0,60.91,46.81
2017,2,20,8,45,0.0,74.0,1.95,12.0,74.0,71.72,55.95
2017,2,20,9,0,0.0,85.0,2.0,12.0,85.0,82.56,65.0
2017,2,20,9,15,2.0,120.0,2.0,12.0,121.0,118.9,95.4
2017,2,20,9,30,4.0,155.0,2.0,12.0,157.0,155.84,125.79
2017,2,20,9,45,2.0,117.5,2.05,12.5,118.5,116.01,92.19
2017,2,20,10,0,0.0,80.0,2.1,13.0,80.0,77.38,59.66
2017,2,20,10,15,0.0,86.0,2.1,13.0,86.0,83.2,64.42
2017,2,20,10,30,0.0,92.0,2.1,13.0,92.0,89.04,69.14
2017,2,20,10,45,0.0,63.0,2.15,13.5,63.0,60.93,45.52
2017,2,20,11,0,0.0,34.0,2.2,14.0,34.0,32.86,21.96
2017,2,20,11,15,0.0,53.0,2.2,14.0,53.0,51.26,37.3
2017,2,20,11,30,0.0,72.0,2.2,14.0,72.0,69.66,52.53
2017,2,20,11,45,0.0,51.0,2.2,14.0,51.0,49.33,35.6
2017,2,20,12,0,0.0,30.0,2.2,14.0,30.0,29.0,18.66
2017,2,20,12,15,0.0,30.0,2.25,14.0,30.0,29.0,18.66
2017,2,20,12,30,0.0,30.0,2.3,14.0,30.0,29.0,18.66
2017,2,20,12,45,0.0,36.5,2.35,14.0,36.5,35.29,23.92
2017,2,20,13,0,0.0,43.0,2.4,14.0,43.0,41.58,29.18
2017,2,20,13,15,0.0,35.5,2.45,13.5,35.5,34.32,23.19
2017,2,20,13,30,0.0,28.0,2.5,13.0,28.0,27.06,17.17
2017,2,20,13,45,0.0,27.0,2.55,13.0,27.0,26.09,16.38
2017,2,20,14,0,0.0,26.0,2.6,13.0,26.0,25.12,15.59
2017,2,20,14,15,0.0,18.0,2.65,13.0,18.0,17.39,9.09
2017,2,20,14,30,0.0,10.0,2.7,13.0,10.0,9.66,2.55
2017,2,20,14,45,0.0,58.0,2.8,13.0,58.0,56.07,41.89
2017,2,20,15,0,0.0,106.0,2.9,13.0,106.0,103.18,81.53
2017,2,20,15,15,0.0,56.0,2.95,12.5,56.0,54.12,40.5
2017,2,20,15,30,0.0,6.0,3.0,12.0,6.0,5.79,0.0
2017,2,20,15,45,0.0,5.5,3.15,12.0,5.5,5.3,0.0
2017,2,20,16,0,0.0,5.0,3.3,12.0,5.0,4.82,0.0
2017,2,20,16,15,0.0,4.0,3.35,11.5,4.0,3.86,0.0
2017,2,20,16,30,0.0,3.0,3.4,11.0,3.0,2.89,0.0
2017,2,20,16,45,0.0,2.0,3.5,11.0,2.0,1.93,0.0
2017,2,20,17,0,0.0,1.0,3.6,11.0,1.0,0.96,0.0
2017,2,20,17,15,0.0,0.5,3.65,11.0,0.5,0.48,0.0
2017,2,20,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,1.5,0.9,10.0,1.5,1.44,0.0
2017,2,21,7,30,0.0,3.0,0.9,10.0,3.0,2.89,0.0
2017,2,21,7,45,0.0,4.5,0.95,10.5,4.5,4.34,0.0
2017,2,21,8,0,0.0,6.0,1.0,11.0,6.0,5.78,0.0
2017,2,21,8,15,0.0,8.0,1.0,11.0,8.0,7.71,1.06
2017,2,21,8,30,0.0,10.0,1.0,11.0,10.0,9.64,2.75
2017,2,21,8,45,0.0,12.0,1.05,11.0,12.0,11.57,4.41
2017,2,21,9,0,0.0,14.0,1.1,11.0,14.0,13.51,6.06
2017,2,21,9,15,0.0,51.0,1.1,11.0,51.0,49.27,36.8
2017,2,21,9,30,0.0,88.0,1.1,11.0,88.0,85.25,67.15
2017,2,21,9,45,0.0,93.5,1.15,11.5,93.5,90.64,71.29
2017,2,21,10,0,0.0,99.0,1.2,12.0,99.0,96.05,75.47
2017,2,21,10,15,5.0,149.0,1.2,12.0,152.0,149.83,119.82
2017,2,21,10,30,10.0,199.0,1.2,12.0,205.0,204.82,164.13
2017,2,21,10,45,13.0,213.5,1.25,12.0,222.0,222.16,177.67
2017,2,21,11,0,16.0,228.0,1.3,12.0,239.0,239.67,191.44
2017,2,21,11,15,167.0,263.5,1.3,12.0,373.5,416.04,333.61
2017,2,21,11,30,318.0,299.0,1.3,12.0,508.0,590.99,466.36
2017,2,21,11,45,159.0,225.0,1.35,12.5,329.5,371.64,296.82
2017,2,21,12,0,0.0,151.0,1.4,13.0,151.0,147.8,115.86
2017,2,21,12,15,0.0,108.0,1.4,13.0,108.0,104.84,81.46
2017,2,21,12,30,0.0,65.0,1.4,13.0,65.0,62.89,46.96
2017,2,21,12,45,0.0,111.0,1.45,13.0,111.0,107.81,84.1
2017,2,21,13,0,0.0,157.0,1.5,13.0,157.0,153.88,121.59
2017,2,21,13,15,24.0,217.5,1.5,12.5,233.0,242.31,193.7
2017,2,21,13,30,48.0,278.0,1.5,12.0,309.0,327.14,261.3
2017,2,21,13,45,35.5,255.5,1.55,12.0,278.0,291.97,233.3
2017,2,21,14,0,23.0,233.0,1.6,12.0,247.0,250.13,200.35
2017,2,21,14,15,98.5,245.0,1.55,11.5,300.5,325.82,263.51
2017,2,21,14,30,174.0,257.0,1.5,11.0,354.0,396.93,321.24
2017,2,21,14,45,125.5,236.5,1.5,11.0,304.5,336.12,272.47
2017,2,21,15,0,77.0,216.0,1.5,11.0,255.0,272.32,221.38
2017,2,21,15,15,53.0,190.5,1.4,11.0,216.0,227.77,185.47
2017,2,21,15,30,29.0,165.0,1.3,11.0,177.0,185.22,150.69
2017,2,21,15,45,24.5,147.5,1.25,11.0,157.5,159.38,129.65
2017,2,21,16,0,20.0,130.0,1.2,11.0,138.0,138.61,112.51
2017,2,21,16,15,14.5,111.5,1.1,10.5,116.5,116.83,94.44
2017,2,21,16,30,9.0,93.0,1.0,10.0,95.0,95.62,76.55
2017,2,21,16,45,4.5,73.5,0.95,9.5,74.5,74.25,58.22
2017,2,21,17,0,0.0,54.0,0.9,9.0,54.0,53.36,40.05
2017,2,21,17,15,0.0,35.5,0.9,8.5,35.5,34.87,23.51
2017,2,21,17,30,0.0,17.0,0.9,8.0,17.0,16.41,4.44
2017,2,21,17,45,0.0,8.5,0.95,8.0,8.5,8.36,0.0
2017,2,21,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,45,103.0,7.0,1.45,4.5,10.0,0.0,0.0
2017,2,22,7,0,206.0,14.0,1.5,5.0,20.0,33.56,0.0
2017,2,22,7,15,366.0,24.5,1.5,5.5,61.5,86.67,45.83
2017,2,22,7,30,526.0,35.0,1.5,6.0,103.0,152.14,102.42
2017,2,22,7,45,612.5,41.0,1.55,6.5,154.5,211.92,156.17
2017,2,22,8,0,699.0,47.0,1.6,7.0,206.0,280.4,217.83
2017,2,22,8,15,748.5,51.5,1.65,7.0,257.5,341.67,274.12
2017,2,22,8,30,798.0,56.0,1.7,7.0,309.0,406.72,332.13
2017,2,22,8,45,832.0,59.0,1.75,7.5,359.0,466.07,383.34
2017,2,22,9,0,866.0,62.0,1.8,8.0,409.0,524.58,432.15
2017,2,22,9,15,888.0,64.5,1.8,8.0,454.0,578.57,476.34
2017,2,22,9,30,910.0,67.0,1.8,8.0,499.0,632.07,518.79
2017,2,22,9,45,920.5,71.0,1.85,8.5,537.5,678.97,554.29
2017,2,22,10,0,931.0,75.0,1.9,9.0,576.0,723.86,586.08
2017,2,22,10,15,787.5,118.5,1.9,9.0,559.5,705.58,570.78
2017,2,22,10,30,644.0,162.0,1.9,9.0,543.0,669.63,541.23
2017,2,22,10,45,597.5,186.5,1.95,9.0,552.0,674.2,543.89
2017,2,22,11,0,551.0,211.0,2.0,9.0,561.0,677.87,545.25
2017,2,22,11,15,464.5,248.5,2.0,9.0,549.0,658.81,528.25
2017,2,22,11,30,378.0,286.0,2.0,9.0,537.0,627.2,502.11
2017,2,22,11,45,675.0,185.5,2.05,9.5,641.5,783.93,624.88
2017,2,22,12,0,972.0,85.0,2.1,10.0,746.0,921.93,720.6
2017,2,22,12,15,971.5,85.5,2.1,9.5,747.0,925.41,722.64
2017,2,22,12,30,971.0,86.0,2.1,9.0,748.0,925.09,723.7
2017,2,22,12,45,957.5,90.5,2.15,9.0,738.0,914.45,716.97
2017,2,22,13,0,944.0,95.0,2.2,9.0,728.0,900.22,707.92
2017,2,22,13,15,939.0,94.0,2.2,9.0,712.5,883.51,696.73
2017,2,22,13,30,934.0,93.0,2.2,9.0,697.0,863.35,683.2
2017,2,22,13,45,751.0,143.5,2.25,9.0,619.0,763.25,612.05
2017,2,22,14,0,568.0,194.0,2.3,9.0,541.0,656.04,530.99
2017,2,22,14,15,732.5,140.5,2.3,8.5,565.5,707.39,575.22
2017,2,22,14,30,897.0,87.0,2.3,8.0,590.0,736.65,599.38
2017,2,22,14,45,884.0,84.0,2.3,8.0,553.5,697.66,571.04
2017,2,22,15,0,871.0,81.0,2.3,8.0,517.0,653.11,536.92
2017,2,22,15,15,849.5,78.5,2.25,7.5,474.0,602.39,497.65
2017,2,22,15,30,828.0,76.0,2.2,7.0,431.0,550.99,456.69
2017,2,22,15,45,801.5,71.5,2.2,7.0,384.5,494.51,409.79
2017,2,22,16,0,775.0,67.0,2.2,7.0,338.0,438.52,361.78
2017,2,22,16,15,730.5,62.5,2.1,6.5,287.5,375.9,307.25
2017,2,22,16,30,686.0,58.0,2.0,6.0,237.0,316.28,253.62
2017,2,22,16,45,622.0,51.0,1.95,6.0,187.0,252.5,195.37
2017,2,22,17,0,558.0,44.0,1.9,6.0,137.0,193.79,141.16
2017,2,22,17,15,433.5,34.0,1.85,5.5,91.5,126.63,83.26
2017,2,22,17,30,309.0,24.0,1.8,5.0,46.0,71.56,31.35
2017,2,22,17,45,154.5,12.0,1.8,5.0,23.0,24.6,0.0
2017,2,22,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
