Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,23,6,45,92.0,8.0,1.6,3.5,11.0,0.0,0.0
2017,2,23,7,0,184.0,16.0,1.6,4.0,22.0,33.93,0.0
2017,2,23,7,15,338.0,27.0,1.65,4.0,63.5,86.45,48.57
2017,2,23,7,30,492.0,38.0,1.7,4.0,105.0,150.69,103.82
2017,2,23,7,45,576.0,45.5,1.75,4.5,155.0,209.65,157.14
2017,2,23,8,0,660.0,53.0,1.8,5.0,205.0,276.28,217.53
2017,2,23,8,15,711.0,58.0,1.8,5.0,256.5,336.9,273.34
2017,2,23,8,30,762.0,63.0,1.8,5.0,308.0,401.48,331.06
2017,2,23,8,45,795.0,67.0,1.8,5.5,357.0,459.91,381.57
2017,2,23,9,0,828.0,71.0,1.8,6.0,406.0,519.66,431.31
2017,2,23,9,15,851.5,73.5,1.75,6.0,450.5,573.28,475.1
2017,2,23,9,30,875.0,76.0,1.7,6.0,495.0,626.6,517.25
2017,2,23,9,45,891.5,78.5,1.7,6.5,534.5,671.61,551.26
2017,2,23,10,0,908.0,81.0,1.7,7.0,574.0,717.94,584.13
2017,2,23,10,15,920.0,82.5,1.65,7.0,607.5,758.14,611.68
2017,2,23,10,30,932.0,84.0,1.6,7.0,641.0,796.0,637.19
2017,2,23,10,45,942.0,84.5,1.6,7.0,667.0,828.61,659.22
2017,2,23,11,0,952.0,85.0,1.6,7.0,693.0,858.33,679.12
2017,2,23,11,15,957.0,85.5,1.6,7.0,711.0,880.87,693.92
2017,2,23,11,30,962.0,86.0,1.6,7.0,729.0,899.97,706.44
2017,2,23,11,45,965.5,86.0,1.6,7.0,739.0,913.69,715.32
2017,2,23,12,0,969.0,86.0,1.6,7.0,749.0,923.74,721.83
2017,2,23,12,15,969.5,86.0,1.6,7.0,750.5,927.47,724.15
2017,2,23,12,30,970.0,86.0,1.6,7.0,752.0,927.4,724.08
2017,2,23,12,45,962.5,88.5,1.6,7.5,744.0,919.53,717.51
2017,2,23,13,0,955.0,91.0,1.6,8.0,736.0,908.0,708.65
2017,2,23,13,15,950.5,90.0,1.6,7.5,720.5,891.5,699.04
2017,2,23,13,30,946.0,89.0,1.6,7.0,705.0,871.5,687.07
2017,2,23,13,45,940.5,87.0,1.65,7.0,682.5,846.21,670.78
2017,2,23,14,0,935.0,85.0,1.7,7.0,660.0,817.71,652.15
2017,2,23,14,15,924.5,83.5,1.7,7.0,629.5,783.01,628.38
2017,2,23,14,30,914.0,82.0,1.7,7.0,599.0,745.72,602.59
2017,2,23,14,45,692.0,130.0,1.75,7.0,507.0,622.16,509.1
2017,2,23,15,0,470.0,178.0,1.8,7.0,415.0,501.9,413.72
2017,2,23,15,15,515.0,151.0,1.75,6.5,391.0,480.44,398.81
2017,2,23,15,30,560.0,124.0,1.7,6.0,367.0,456.28,380.07
2017,2,23,15,45,675.5,94.0,1.65,6.0,355.5,457.42,379.95
2017,2,23,16,0,791.0,64.0,1.6,6.0,344.0,444.56,366.5
2017,2,23,16,15,748.0,59.5,1.55,5.5,293.5,381.65,311.81
2017,2,23,16,30,705.0,55.0,1.5,5.0,243.0,321.58,258.04
2017,2,23,16,45,640.0,49.0,1.45,4.5,192.0,256.35,199.02
2017,2,23,17,0,575.0,43.0,1.4,4.0,141.0,198.16,145.36
2017,2,23,17,15,456.0,33.5,1.4,3.5,95.0,131.37,87.23
2017,2,23,17,30,337.0,24.0,1.4,3.0,49.0,76.46,36.13
2017,2,23,17,45,168.5,12.0,1.4,3.0,24.5,26.05,0.0
2017,2,23,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,24,6,45,86.5,8.5,0.55,2.5,11.5,8.36,0.0
2017,2,24,7,0,173.0,17.0,0.5,3.0,23.0,34.32,0.0
2017,2,24,7,15,320.0,29.0,0.45,3.5,64.5,86.58,50.7
2017,2,24,7,30,467.0,41.0,0.4,4.0,106.0,149.89,104.13
2017,2,24,7,45,550.0,48.5,0.35,4.5,155.5,207.55,155.29
2017,2,24,8,0,633.0,56.0,0.3,5.0,205.0,273.74,213.61
2017,2,24,8,15,684.5,61.5,0.35,5.5,256.0,333.79,266.85
2017,2,24,8,30,736.0,67.0,0.4,6.0,307.0,397.03,321.13
2017,2,24,8,45,772.0,70.5,0.45,6.5,356.0,455.27,369.79
2017,2,24,9,0,808.0,74.0,0.5,7.0,405.0,515.14,418.02
2017,2,24,9,15,831.5,77.5,0.55,7.0,449.5,569.09,460.92
2017,2,24,9,30,855.0,81.0,0.6,7.0,494.0,622.81,502.45
2017,2,24,9,45,872.0,83.0,0.65,7.5,533.5,670.01,537.2
2017,2,24,10,0,889.0,85.0,0.7,8.0,573.0,715.8,569.19
2017,2,24,10,15,900.5,87.0,0.75,8.0,605.5,752.18,594.12
2017,2,24,10,30,912.0,89.0,0.8,8.0,638.0,789.69,619.82
2017,2,24,10,45,662.0,177.0,0.85,8.5,584.5,721.46,568.24
2017,2,24,11,0,412.0,265.0,0.9,9.0,531.0,620.3,489.34
2017,2,24,11,15,317.5,294.0,0.95,9.0,502.5,582.61,460.46
2017,2,24,11,30,223.0,323.0,1.0,9.0,474.0,531.89,420.76
2017,2,24,11,45,123.0,293.5,1.05,9.0,377.0,417.17,332.49
2017,2,24,12,0,23.0,264.0,1.1,9.0,280.0,283.22,226.23
2017,2,24,12,15,133.0,298.0,1.15,9.0,390.5,432.01,346.42
2017,2,24,12,30,243.0,332.0,1.2,9.0,501.0,563.7,447.34
2017,2,24,12,45,121.5,196.0,1.25,9.0,280.5,310.41,251.48
2017,2,24,13,0,0.0,60.0,1.3,9.0,60.0,58.05,43.39
2017,2,24,13,15,5.5,139.5,1.3,9.0,143.5,140.79,112.98
2017,2,24,13,30,11.0,219.0,1.3,9.0,227.0,226.15,182.54
2017,2,24,13,45,43.5,250.0,1.35,9.0,278.0,292.0,236.24
2017,2,24,14,0,76.0,281.0,1.4,9.0,329.0,350.31,283.19
2017,2,24,14,15,107.0,272.5,1.4,8.5,336.0,362.48,294.27
2017,2,24,14,30,138.0,264.0,1.4,8.0,343.0,379.56,309.36
2017,2,24,14,45,69.0,209.5,1.4,8.0,249.0,261.88,214.42
2017,2,24,15,0,0.0,155.0,1.4,8.0,155.0,152.73,123.96
2017,2,24,15,15,118.5,170.0,1.3,7.5,222.0,250.39,208.18
2017,2,24,15,30,237.0,185.0,1.2,7.0,289.0,333.89,277.23
2017,2,24,15,45,228.0,166.5,1.2,7.0,257.5,298.27,247.4
2017,2,24,16,0,219.0,148.0,1.2,7.0,226.0,263.02,217.98
2017,2,24,16,15,208.5,127.0,1.15,6.5,193.0,224.92,185.76
2017,2,24,16,30,198.0,106.0,1.1,6.0,160.0,187.56,153.31
2017,2,24,16,45,176.5,86.0,1.05,5.5,126.5,148.72,119.0
2017,2,24,17,0,155.0,66.0,1.0,5.0,93.0,112.06,86.13
2017,2,24,17,15,116.0,46.5,1.0,4.5,63.0,74.74,53.35
2017,2,24,17,30,77.0,27.0,1.0,4.0,33.0,41.0,21.68
2017,2,24,17,45,38.5,13.5,1.05,4.0,16.5,16.59,0.0
2017,2,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.5,0.7,3.5,9.5,9.34,0.0
2017,2,25,7,0,0.0,19.0,0.7,4.0,19.0,18.48,0.0
2017,2,25,7,15,92.0,35.5,0.6,4.0,49.0,54.78,35.31
2017,2,25,7,30,184.0,52.0,0.5,4.0,79.0,97.54,71.31
2017,2,25,7,45,219.0,71.0,0.45,4.5,115.0,137.77,107.2
2017,2,25,8,0,254.0,90.0,0.4,5.0,151.0,181.69,146.06
2017,2,25,8,15,272.0,109.5,0.4,5.5,188.0,223.13,182.43
2017,2,25,8,30,290.0,129.0,0.4,6.0,225.0,266.05,218.97
2017,2,25,8,45,309.5,144.5,0.4,6.5,261.0,306.65,252.59
2017,2,25,9,0,329.0,160.0,0.4,7.0,297.0,348.53,286.25
2017,2,25,9,15,430.5,157.0,0.35,7.0,355.5,424.72,346.89
2017,2,25,9,30,532.0,154.0,0.3,7.0,414.0,503.24,407.41
2017,2,25,9,45,716.0,117.0,0.3,7.5,496.0,609.29,487.72
2017,2,25,10,0,900.0,80.0,0.3,8.0,578.0,717.5,565.07
2017,2,25,10,15,912.0,81.5,0.3,8.0,610.5,757.52,590.3
2017,2,25,10,30,924.0,83.0,0.3,8.0,643.0,795.22,614.71
2017,2,25,10,45,933.0,83.5,0.35,8.5,669.0,826.9,634.59
2017,2,25,11,0,942.0,84.0,0.4,9.0,695.0,855.66,652.5
2017,2,25,11,15,947.5,85.0,0.4,9.0,713.0,878.98,666.95
2017,2,25,11,30,953.0,86.0,0.4,9.0,731.0,898.9,679.24
2017,2,25,11,45,959.5,84.5,0.45,9.5,742.0,913.37,687.88
2017,2,25,12,0,966.0,83.0,0.5,10.0,753.0,924.22,694.34
2017,2,25,12,15,966.0,83.0,0.45,10.0,754.0,927.44,695.05
2017,2,25,12,30,966.0,83.0,0.4,10.0,755.0,926.87,693.54
2017,2,25,12,45,965.0,82.0,0.4,10.5,748.0,920.53,688.32
2017,2,25,13,0,964.0,81.0,0.4,11.0,741.0,910.42,680.89
2017,2,25,13,15,959.0,80.5,0.45,11.0,725.5,893.83,671.67
2017,2,25,13,30,954.0,80.0,0.5,11.0,710.0,873.71,660.24
2017,2,25,13,45,947.5,79.0,0.55,11.0,687.0,848.44,645.37
2017,2,25,14,0,941.0,78.0,0.6,11.0,664.0,819.97,628.28
2017,2,25,14,15,930.5,76.5,0.65,10.5,633.0,784.92,607.61
2017,2,25,14,30,920.0,75.0,0.7,10.0,602.0,747.27,584.78
2017,2,25,14,45,903.5,74.0,0.8,10.0,564.5,703.69,556.91
2017,2,25,15,0,887.0,73.0,0.9,10.0,527.0,658.41,526.28
2017,2,25,15,15,629.5,120.0,0.9,9.5,429.0,522.05,421.97
2017,2,25,15,30,372.0,167.0,0.9,9.0,331.0,390.76,318.85
2017,2,25,15,45,320.5,154.5,0.9,9.0,285.0,333.47,273.42
2017,2,25,16,0,269.0,142.0,0.9,9.0,239.0,280.3,229.8
2017,2,25,16,15,254.5,123.0,0.9,8.5,204.5,240.14,196.35
2017,2,25,16,30,240.0,104.0,0.9,8.0,170.0,201.05,162.72
2017,2,25,16,45,218.5,84.5,0.9,7.5,135.5,160.44,127.05
2017,2,25,17,0,197.0,65.0,0.9,7.0,101.0,121.93,92.59
2017,2,25,17,15,158.0,46.0,0.9,6.5,69.0,82.68,58.1
2017,2,25,17,30,119.0,27.0,0.9,6.0,37.0,49.33,26.97
2017,2,25,17,45,59.5,13.5,0.95,6.0,18.5,18.5,0.0
2017,2,25,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,6,45,125.5,9.0,0.7,2.5,15.5,15.51,0.0
2017,2,26,7,0,251.0,18.0,0.6,3.0,31.0,46.98,0.0
2017,2,26,7,15,388.5,29.0,0.55,3.5,74.5,99.77,60.29
2017,2,26,7,30,526.0,40.0,0.5,4.0,118.0,164.89,115.4
2017,2,26,7,45,602.5,46.5,0.45,4.5,169.0,222.7,167.39
2017,2,26,8,0,679.0,53.0,0.4,5.0,220.0,289.15,226.41
2017,2,26,8,15,726.5,58.0,0.35,5.5,271.5,349.97,279.96
2017,2,26,8,30,774.0,63.0,0.3,6.0,323.0,414.39,334.36
2017,2,26,8,45,806.0,66.5,0.3,7.0,372.0,472.76,381.64
2017,2,26,9,0,838.0,70.0,0.3,8.0,421.0,532.34,427.77
2017,2,26,9,15,860.0,73.0,0.3,8.5,466.0,586.36,468.61
2017,2,26,9,30,882.0,76.0,0.3,9.0,511.0,637.12,505.69
2017,2,26,9,45,562.0,164.0,0.3,9.5,449.5,557.17,441.52
2017,2,26,10,0,242.0,252.0,0.3,10.0,388.0,436.19,345.54
2017,2,26,10,15,588.5,168.0,0.35,10.0,522.0,624.16,493.29
2017,2,26,10,30,935.0,84.0,0.4,10.0,656.0,807.87,622.76
2017,2,26,10,45,942.0,85.5,0.45,10.5,681.5,839.4,639.98
2017,2,26,11,0,949.0,87.0,0.5,11.0,707.0,867.87,657.55
2017,2,26,11,15,953.5,87.5,0.55,11.0,724.5,889.94,672.09
2017,2,26,11,30,958.0,88.0,0.6,11.0,742.0,908.55,684.53
2017,2,26,11,45,959.5,89.0,0.65,11.0,751.5,921.59,693.46
2017,2,26,12,0,961.0,90.0,0.7,11.0,761.0,930.92,700.17
2017,2,26,12,15,512.0,204.5,0.75,11.0,562.5,676.06,523.94
2017,2,26,12,30,63.0,319.0,0.8,11.0,364.0,385.99,301.5
2017,2,26,12,45,64.5,317.0,0.9,11.0,362.5,384.84,303.56
2017,2,26,13,0,66.0,315.0,1.0,11.0,361.0,383.48,303.13
2017,2,26,13,15,34.5,244.5,1.05,11.0,268.5,279.68,222.56
2017,2,26,13,30,3.0,174.0,1.1,11.0,176.0,173.44,137.76
2017,2,26,13,45,221.5,211.5,1.15,11.0,350.5,408.51,331.27
2017,2,26,14,0,440.0,249.0,1.2,11.0,525.0,621.56,493.77
2017,2,26,14,15,667.0,169.0,1.2,10.5,565.0,696.77,553.02
2017,2,26,14,30,894.0,89.0,1.2,10.0,605.0,746.61,592.05
2017,2,26,14,45,704.5,130.5,1.25,10.0,521.5,636.68,510.58
2017,2,26,15,0,515.0,172.0,1.3,10.0,438.0,528.02,427.16
2017,2,26,15,15,532.0,152.0,1.3,9.5,407.5,495.46,404.04
2017,2,26,15,30,549.0,132.0,1.3,9.0,377.0,459.99,377.05
2017,2,26,15,45,552.5,115.5,1.3,9.0,339.5,420.75,345.19
2017,2,26,16,0,556.0,99.0,1.3,9.0,302.0,377.46,308.97
2017,2,26,16,15,510.5,92.5,1.25,8.5,258.0,322.25,262.27
2017,2,26,16,30,465.0,86.0,1.2,8.0,214.0,269.25,216.28
2017,2,26,16,45,416.0,72.5,1.15,7.5,170.0,213.66,167.29
2017,2,26,17,0,367.0,59.0,1.1,7.0,126.0,162.92,121.84
2017,2,26,17,15,289.5,44.0,1.1,6.5,86.0,109.96,75.93
2017,2,26,17,30,212.0,29.0,1.1,6.0,46.0,65.66,36.57
2017,2,26,17,45,106.0,14.5,1.15,5.5,23.0,23.75,0.0
2017,2,26,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,6,45,100.0,10.5,0.9,3.5,16.0,15.88,0.0
2017,2,27,7,0,200.0,21.0,0.8,4.0,32.0,45.37,4.64
2017,2,27,7,15,337.0,33.0,0.8,4.0,74.5,96.34,60.24
2017,2,27,7,30,474.0,45.0,0.8,4.0,117.0,159.98,113.88
2017,2,27,7,45,563.5,51.0,0.8,4.5,168.5,219.27,166.68
2017,2,27,8,0,653.0,57.0,0.8,5.0,220.0,287.71,227.37
2017,2,27,8,15,702.5,62.5,0.8,5.0,272.0,347.8,281.35
2017,2,27,8,30,752.0,68.0,0.8,5.0,324.0,412.64,337.64
2017,2,27,8,45,792.5,70.0,0.8,5.5,374.5,472.68,387.74
2017,2,27,9,0,833.0,72.0,0.8,6.0,425.0,534.71,437.53
2017,2,27,9,15,585.0,137.5,0.8,6.5,398.0,499.19,408.02
2017,2,27,9,30,337.0,203.0,0.8,7.0,371.0,431.02,351.96
2017,2,27,9,45,630.5,140.0,0.85,7.5,484.5,581.99,472.91
2017,2,27,10,0,924.0,77.0,0.9,8.0,598.0,737.21,587.98
2017,2,27,10,15,935.0,79.0,0.9,8.0,631.0,777.91,613.72
2017,2,27,10,30,946.0,81.0,0.9,8.0,664.0,816.15,638.97
2017,2,27,10,45,656.0,184.0,0.9,8.5,596.0,730.79,574.63
2017,2,27,11,0,366.0,287.0,0.9,9.0,528.0,610.65,480.42
2017,2,27,11,15,668.0,186.0,0.9,9.0,640.0,771.27,604.68
2017,2,27,11,30,970.0,85.0,0.9,9.0,752.0,918.55,703.82
2017,2,27,11,45,971.5,86.0,0.95,9.0,761.5,931.7,710.89
2017,2,27,12,0,973.0,87.0,1.0,9.0,771.0,941.09,717.65
2017,2,27,12,15,973.0,87.0,1.05,9.0,772.0,944.25,720.43
2017,2,27,12,30,973.0,87.0,1.1,9.0,773.0,943.59,720.88
2017,2,27,12,45,975.5,84.5,1.15,9.5,767.0,938.45,717.21
2017,2,27,13,0,978.0,82.0,1.2,10.0,761.0,929.46,711.12
2017,2,27,13,15,974.0,81.5,1.2,9.5,745.5,913.39,702.12
2017,2,27,13,30,970.0,81.0,1.2,9.0,730.0,893.71,690.79
2017,2,27,13,45,963.5,79.5,1.3,9.0,706.5,867.4,675.19
2017,2,27,14,0,957.0,78.0,1.4,9.0,683.0,837.83,657.15
2017,2,27,14,15,947.0,76.5,1.45,9.0,652.0,802.54,634.19
2017,2,27,14,30,937.0,75.0,1.5,9.0,621.0,764.55,609.05
2017,2,27,14,45,922.0,73.5,1.55,9.0,583.0,720.65,579.22
2017,2,27,15,0,907.0,72.0,1.6,9.0,545.0,674.89,547.09
2017,2,27,15,15,887.5,70.0,1.6,8.5,501.5,624.23,509.24
2017,2,27,15,30,868.0,68.0,1.6,8.0,458.0,572.67,469.43
2017,2,27,15,45,837.5,65.5,1.65,8.0,409.5,516.29,423.82
2017,2,27,16,0,807.0,63.0,1.7,8.0,361.0,458.3,375.38
2017,2,27,16,15,767.0,59.0,1.65,7.5,310.0,395.79,321.94
2017,2,27,16,30,727.0,55.0,1.6,7.0,259.0,335.8,268.76
2017,2,27,16,45,662.0,49.5,1.55,6.5,207.0,269.17,209.07
2017,2,27,17,0,597.0,44.0,1.5,6.0,155.0,208.6,153.74
2017,2,27,17,15,488.0,35.5,1.5,5.5,107.0,143.26,96.61
2017,2,27,17,30,379.0,27.0,1.5,5.0,59.0,89.37,49.27
2017,2,27,17,45,189.5,13.5,1.5,5.0,29.5,30.55,0.0
2017,2,27,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,45,151.5,10.0,1.3,3.0,18.5,18.66,0.0
2017,2,28,7,0,303.0,20.0,1.3,4.0,37.0,57.09,13.09
2017,2,28,7,15,432.0,29.0,1.3,4.5,82.0,108.82,67.06
2017,2,28,7,30,561.0,38.0,1.3,5.0,127.0,173.43,122.24
2017,2,28,7,45,633.5,44.0,1.35,5.5,178.5,232.99,176.62
2017,2,28,8,0,706.0,50.0,1.4,6.0,230.0,299.76,237.05
2017,2,28,8,15,750.5,54.5,1.35,6.5,281.5,360.6,291.72
2017,2,28,8,30,795.0,59.0,1.3,7.0,333.0,424.69,347.12
2017,2,28,8,45,825.0,62.0,1.3,7.5,382.0,482.76,395.96
2017,2,28,9,0,855.0,65.0,1.3,8.0,431.0,539.61,442.07
2017,2,28,9,15,875.5,67.5,1.3,8.0,476.0,592.8,484.51
2017,2,28,9,30,896.0,70.0,1.3,8.0,521.0,645.37,525.17
2017,2,28,9,45,910.5,72.0,1.3,8.5,560.5,692.43,559.05
2017,2,28,10,0,925.0,74.0,1.3,9.0,600.0,737.77,589.39
2017,2,28,10,15,936.0,75.5,1.3,9.0,633.0,777.98,616.62
2017,2,28,10,30,947.0,77.0,1.3,9.0,666.0,815.71,641.85
2017,2,28,10,45,953.0,78.5,1.3,9.5,691.0,846.77,661.02
2017,2,28,11,0,959.0,80.0,1.3,10.0,716.0,874.67,677.91
2017,2,28,11,15,963.5,81.0,1.3,10.0,734.0,897.46,692.48
2017,2,28,11,30,968.0,82.0,1.3,10.0,752.0,916.74,704.76
2017,2,28,11,45,969.0,83.0,1.35,10.0,761.0,929.4,713.44
2017,2,28,12,0,970.0,84.0,1.4,10.0,770.0,938.3,719.8
2017,2,28,12,15,970.0,84.0,1.4,10.0,771.5,941.42,721.66
2017,2,28,12,30,970.0,84.0,1.4,10.0,773.0,940.7,721.17
2017,2,28,12,45,966.0,84.5,1.45,10.5,765.5,933.27,715.77
2017,2,28,13,0,962.0,85.0,1.5,11.0,758.0,922.09,708.04
2017,2,28,13,15,958.0,84.5,1.5,11.0,742.5,906.15,697.78
2017,2,28,13,30,954.0,84.0,1.5,11.0,727.0,886.66,685.22
2017,2,28,13,45,947.0,83.0,1.55,11.0,703.5,860.74,668.93
2017,2,28,14,0,940.0,82.0,1.6,11.0,680.0,831.65,650.39
2017,2,28,14,15,930.0,80.5,1.6,10.5,649.5,796.72,628.18
2017,2,28,14,30,920.0,79.0,1.6,10.0,619.0,759.16,603.85
2017,2,28,14,45,906.5,77.0,1.6,10.0,581.5,716.21,574.21
2017,2,28,15,0,893.0,75.0,1.6,10.0,544.0,671.34,542.33
2017,2,28,15,15,874.0,72.5,1.55,9.5,501.0,620.87,504.44
2017,2,28,15,30,855.0,70.0,1.5,9.0,458.0,571.88,466.46
2017,2,28,15,45,829.5,66.5,1.5,9.0,410.5,515.09,420.7
2017,2,28,16,0,804.0,63.0,1.5,9.0,363.0,458.64,373.69
2017,2,28,16,15,764.5,59.0,1.4,8.5,312.0,396.34,320.69
2017,2,28,16,30,725.0,55.0,1.3,8.0,261.0,336.53,268.0
2017,2,28,16,45,668.0,49.0,1.25,7.5,210.0,271.87,210.27
2017,2,28,17,0,611.0,43.0,1.2,7.0,159.0,212.42,155.99
2017,2,28,17,15,506.5,34.5,1.2,6.5,111.0,146.19,98.18
2017,2,28,17,30,402.0,26.0,1.2,6.0,63.0,91.56,50.67
2017,2,28,17,45,201.0,13.0,1.2,5.5,31.5,32.64,0.0
2017,2,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,6,45,170.0,10.5,1.0,3.5,21.0,20.7,0.0
2017,3,1,7,0,340.0,21.0,1.0,4.0,42.0,63.43,20.23
2017,3,1,7,15,465.5,30.0,0.95,4.5,89.0,117.1,73.05
2017,3,1,7,30,591.0,39.0,0.9,5.0,136.0,183.31,129.71
2017,3,1,7,45,663.0,45.0,0.9,5.5,188.5,244.7,185.5
2017,3,1,8,0,735.0,51.0,0.9,6.0,241.0,313.21,246.91
2017,3,1,8,15,777.5,55.0,0.9,6.5,293.5,374.45,301.45
2017,3,1,8,30,820.0,59.0,0.9,7.0,346.0,438.67,356.44
2017,3,1,8,45,850.5,61.5,0.95,8.0,396.0,495.9,403.6
2017,3,1,9,0,881.0,64.0,1.0,9.0,446.0,555.68,450.77
2017,3,1,9,15,901.0,66.5,1.0,9.5,491.5,609.81,492.25
2017,3,1,9,30,921.0,69.0,1.0,10.0,537.0,663.21,531.72
2017,3,1,9,45,933.0,71.5,1.05,10.5,576.5,710.17,564.92
2017,3,1,10,0,945.0,74.0,1.1,11.0,616.0,755.16,594.88
2017,3,1,10,15,955.0,75.5,1.05,11.0,649.0,795.3,620.79
2017,3,1,10,30,965.0,77.0,1.0,11.0,682.0,832.85,644.53
2017,3,1,10,45,971.0,78.5,0.95,11.5,707.5,864.37,662.63
2017,3,1,11,0,977.0,80.0,0.9,12.0,733.0,892.67,678.35
2017,3,1,11,15,981.5,80.5,0.85,12.0,750.5,915.22,691.34
2017,3,1,11,30,986.0,81.0,0.8,12.0,768.0,934.19,702.0
2017,3,1,11,45,987.0,82.0,0.75,12.5,777.5,947.01,707.38
2017,3,1,12,0,988.0,83.0,0.7,13.0,787.0,956.0,710.39
2017,3,1,12,15,988.0,83.0,0.65,13.0,788.0,959.12,711.05
2017,3,1,12,30,988.0,83.0,0.6,13.0,789.0,958.34,709.42
2017,3,1,12,45,986.0,82.5,0.6,13.5,781.0,951.37,703.82
2017,3,1,13,0,984.0,82.0,0.6,14.0,773.0,940.56,696.0
2017,3,1,13,15,979.5,81.5,0.6,14.0,757.5,923.85,685.81
2017,3,1,13,30,975.0,81.0,0.6,14.0,742.0,903.52,673.43
2017,3,1,13,45,967.0,80.0,0.6,14.0,718.0,876.28,656.58
2017,3,1,14,0,959.0,79.0,0.6,14.0,694.0,845.84,637.66
2017,3,1,14,15,949.0,78.0,0.6,13.5,662.5,810.87,616.73
2017,3,1,14,30,939.0,77.0,0.6,13.0,631.0,773.19,593.74
2017,3,1,14,45,924.0,75.5,0.65,13.0,593.0,729.0,565.6
2017,3,1,15,0,909.0,74.0,0.7,13.0,555.0,682.94,535.41
2017,3,1,15,15,890.0,71.5,0.7,12.5,511.0,631.72,499.04
2017,3,1,15,30,871.0,69.0,0.7,12.0,467.0,579.55,460.69
2017,3,1,15,45,841.0,66.5,0.7,12.0,418.5,523.01,416.73
2017,3,1,16,0,811.0,64.0,0.7,12.0,370.0,464.81,370.03
2017,3,1,16,15,772.0,60.0,0.7,11.0,318.5,402.23,319.45
2017,3,1,16,30,733.0,56.0,0.7,10.0,267.0,342.07,268.61
2017,3,1,16,45,668.0,51.0,0.75,9.5,214.5,275.26,210.7
2017,3,1,17,0,603.0,46.0,0.8,9.0,162.0,214.5,156.61
2017,3,1,17,15,499.5,37.0,0.85,8.5,113.5,148.89,100.06
2017,3,1,17,30,396.0,28.0,0.9,8.0,65.0,94.13,53.19
2017,3,1,17,45,198.0,14.0,0.95,7.5,32.5,33.81,0.0
2017,3,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,2,6,45,167.0,11.0,1.2,4.0,22.0,21.48,0.0
2017,3,2,7,0,334.0,22.0,1.1,5.0,44.0,65.53,25.29
2017,3,2,7,15,456.5,31.5,1.1,5.5,91.0,119.27,75.49
2017,3,2,7,30,579.0,41.0,1.1,6.0,138.0,184.51,131.29
2017,3,2,7,45,647.5,47.5,1.1,6.5,190.5,245.04,186.3
2017,3,2,8,0,716.0,54.0,1.1,7.0,243.0,312.31,246.56
2017,3,2,8,15,759.5,58.5,1.05,7.5,295.5,373.68,300.86
2017,3,2,8,30,803.0,63.0,1.0,8.0,348.0,438.16,355.62
2017,3,2,8,45,833.5,66.0,1.0,9.0,398.0,497.16,403.54
2017,3,2,9,0,864.0,69.0,1.0,10.0,448.0,557.13,450.16
2017,3,2,9,15,884.5,71.5,0.95,10.5,493.5,608.7,489.04
2017,3,2,9,30,905.0,74.0,0.9,11.0,539.0,661.8,527.48
2017,3,2,9,45,921.5,75.5,0.85,12.0,579.0,710.11,559.18
2017,3,2,10,0,938.0,77.0,0.8,13.0,619.0,756.8,587.48
2017,3,2,10,15,948.0,78.5,0.75,13.0,652.0,796.74,612.55
2017,3,2,10,30,958.0,80.0,0.7,13.0,685.0,834.09,635.52
2017,3,2,10,45,965.5,81.0,0.7,13.5,711.0,866.08,654.31
2017,3,2,11,0,973.0,82.0,0.7,14.0,737.0,894.92,670.92
2017,3,2,11,15,977.0,82.5,0.65,14.5,754.5,916.95,681.98
2017,3,2,11,30,981.0,83.0,0.6,15.0,772.0,935.41,690.73
2017,3,2,11,45,983.5,83.5,0.6,15.5,781.5,948.87,697.39
2017,3,2,12,0,986.0,84.0,0.6,16.0,791.0,958.55,701.79
2017,3,2,12,15,985.5,84.0,0.6,16.0,792.0,961.17,703.19
2017,3,2,12,30,985.0,84.0,0.6,16.0,793.0,959.91,702.37
2017,3,2,12,45,982.0,84.0,0.6,16.0,785.0,952.57,697.89
2017,3,2,13,0,979.0,84.0,0.6,16.0,777.0,941.43,691.2
2017,3,2,13,15,974.5,83.5,0.6,16.0,761.0,924.71,681.1
2017,3,2,13,30,970.0,83.0,0.6,16.0,745.0,904.38,668.82
2017,3,2,13,45,962.5,82.0,0.6,16.0,721.0,877.56,652.38
2017,3,2,14,0,955.0,81.0,0.6,16.0,697.0,847.53,633.88
2017,3,2,14,15,945.0,80.0,0.6,16.0,665.5,812.56,612.01
2017,3,2,14,30,935.0,79.0,0.6,16.0,634.0,774.91,588.2
2017,3,2,14,45,920.0,77.0,0.6,16.0,596.0,730.19,559.27
2017,3,2,15,0,905.0,75.0,0.6,16.0,558.0,683.62,528.56
2017,3,2,15,15,886.0,72.5,0.6,15.5,514.0,632.45,492.84
2017,3,2,15,30,867.0,70.0,0.6,15.0,470.0,580.34,455.17
2017,3,2,15,45,839.0,67.5,0.6,15.0,421.5,524.89,412.72
2017,3,2,16,0,811.0,65.0,0.6,15.0,373.0,467.62,367.44
2017,3,2,16,15,772.0,60.5,0.6,14.0,321.5,404.34,317.15
2017,3,2,16,30,733.0,56.0,0.6,13.0,270.0,343.51,266.6
2017,3,2,16,45,671.0,50.5,0.65,12.0,217.5,276.98,210.09
2017,3,2,17,0,609.0,45.0,0.7,11.0,165.0,216.2,156.81
2017,3,2,17,15,507.0,36.5,0.7,10.5,116.5,150.76,100.74
2017,3,2,17,30,405.0,28.0,0.7,10.0,68.0,96.1,54.51
2017,3,2,17,45,202.5,14.0,0.75,9.5,34.0,34.67,0.0
2017,3,2,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,163.5,12.0,0.9,5.5,24.0,22.72,0.0
2017,3,3,7,0,327.0,24.0,0.8,6.0,48.0,68.19,29.99
2017,3,3,7,15,448.5,34.0,0.7,6.5,95.0,121.89,78.13
2017,3,3,7,30,570.0,44.0,0.6,7.0,142.0,188.15,134.25
2017,3,3,7,45,638.0,50.5,0.55,7.5,194.5,247.56,187.52
2017,3,3,8,0,706.0,57.0,0.5,8.0,247.0,314.42,246.25
2017,3,3,8,15,750.0,62.0,0.45,8.5,300.0,376.21,299.55
2017,3,3,8,30,794.0,67.0,0.4,9.0,353.0,441.17,353.21
2017,3,3,8,45,610.5,112.0,0.4,10.0,349.5,437.31,351.13
2017,3,3,9,0,427.0,157.0,0.4,11.0,346.0,410.89,329.93
2017,3,3,9,15,659.5,118.5,0.3,11.5,444.0,531.96,423.37
2017,3,3,9,30,892.0,80.0,0.2,12.0,542.0,663.26,518.48
2017,3,3,9,45,904.0,83.5,0.1,13.0,581.0,710.27,546.39
2017,3,3,10,0,916.0,87.0,0.0,14.0,620.0,755.37,572.49
2017,3,3,10,15,926.5,88.5,0.05,14.5,653.0,794.99,596.45
2017,3,3,10,30,937.0,90.0,0.1,15.0,686.0,832.12,618.75
2017,3,3,10,45,939.0,93.5,0.15,15.5,710.5,861.9,636.2
2017,3,3,11,0,941.0,97.0,0.2,16.0,735.0,888.37,651.63
2017,3,3,11,15,738.5,174.0,0.2,15.5,682.0,826.74,611.58
2017,3,3,11,30,536.0,251.0,0.2,15.0,629.0,743.32,554.09
2017,3,3,11,45,739.5,178.5,0.25,15.0,708.0,852.17,631.78
2017,3,3,12,0,943.0,106.0,0.3,15.0,787.0,948.29,692.67
2017,3,3,12,15,943.0,106.5,0.35,15.0,788.0,951.72,694.14
2017,3,3,12,30,943.0,107.0,0.4,15.0,789.0,951.42,695.03
2017,3,3,12,45,757.5,174.5,0.45,15.0,719.0,866.9,641.71
2017,3,3,13,0,572.0,242.0,0.5,15.0,649.0,768.47,576.07
2017,3,3,13,15,579.0,233.0,0.55,14.5,638.0,757.1,572.27
2017,3,3,13,30,586.0,224.0,0.6,14.0,627.0,743.21,565.4
2017,3,3,13,45,590.0,213.0,0.65,14.0,607.5,722.16,552.51
2017,3,3,14,0,594.0,202.0,0.7,14.0,588.0,698.7,537.82
2017,3,3,14,15,580.0,195.5,0.7,13.5,558.0,663.96,514.85
2017,3,3,14,30,566.0,189.0,0.7,13.0,528.0,627.99,490.69
2017,3,3,14,45,478.5,200.5,0.75,13.0,475.0,558.79,440.01
2017,3,3,15,0,391.0,212.0,0.8,13.0,422.0,487.9,387.26
2017,3,3,15,15,282.5,208.5,0.85,12.5,354.0,400.51,321.02
2017,3,3,15,30,174.0,205.0,0.9,12.0,286.0,316.15,255.28
2017,3,3,15,45,284.0,170.0,0.95,12.0,286.0,334.05,271.25
2017,3,3,16,0,394.0,135.0,1.0,12.0,286.0,340.55,276.02
2017,3,3,16,15,357.0,123.5,1.0,11.5,246.0,291.51,235.48
2017,3,3,16,30,320.0,112.0,1.0,11.0,206.0,242.04,194.01
2017,3,3,16,45,289.0,93.5,1.05,10.5,166.0,194.73,153.34
2017,3,3,17,0,258.0,75.0,1.1,10.0,126.0,150.51,114.48
2017,3,3,17,15,205.0,55.5,1.1,9.5,89.0,103.79,74.2
2017,3,3,17,30,152.0,36.0,1.1,9.0,52.0,65.01,40.86
2017,3,3,17,45,76.0,18.0,1.15,8.5,26.0,25.85,0.0
2017,3,3,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,4,6,45,138.0,13.5,0.85,7.0,24.0,22.9,0.0
2017,3,4,7,0,276.0,27.0,0.8,7.0,48.0,66.24,32.44
2017,3,4,7,15,396.0,38.0,0.8,7.0,94.0,117.73,77.16
2017,3,4,7,30,516.0,49.0,0.8,7.0,140.0,182.15,131.78
2017,3,4,7,45,594.5,54.5,0.8,7.5,192.5,241.64,184.73
2017,3,4,8,0,673.0,60.0,0.8,8.0,245.0,309.04,243.89
2017,3,4,8,15,361.5,103.0,0.8,8.5,204.5,262.3,212.98
2017,3,4,8,30,50.0,146.0,0.8,9.0,164.0,171.61,140.25
2017,3,4,8,45,441.0,110.0,0.8,9.5,305.5,348.33,286.8
2017,3,4,9,0,832.0,74.0,0.8,10.0,447.0,550.86,445.56
2017,3,4,9,15,445.5,149.0,0.8,10.0,351.0,434.94,352.49
2017,3,4,9,30,59.0,224.0,0.8,10.0,255.0,267.7,215.66
2017,3,4,9,45,155.0,245.5,0.85,10.5,335.0,364.6,294.4
2017,3,4,10,0,251.0,267.0,0.9,11.0,415.0,469.39,374.96
2017,3,4,10,15,196.0,287.0,0.95,11.0,406.0,451.11,358.7
2017,3,4,10,30,141.0,307.0,1.0,11.0,397.0,435.72,345.39
2017,3,4,10,45,150.0,320.0,1.05,11.5,419.0,460.86,363.83
2017,3,4,11,0,159.0,333.0,1.1,12.0,441.0,485.93,381.71
2017,3,4,11,15,138.0,339.5,1.1,12.0,435.0,478.23,374.76
2017,3,4,11,30,117.0,346.0,1.1,12.0,429.0,460.64,360.84
2017,3,4,11,45,245.5,335.0,1.15,12.5,512.0,570.83,445.65
2017,3,4,12,0,374.0,324.0,1.2,13.0,595.0,682.74,527.66
2017,3,4,12,15,380.5,319.5,1.2,13.0,595.5,684.75,528.07
2017,3,4,12,30,387.0,315.0,1.2,13.0,596.0,685.18,528.63
2017,3,4,12,45,312.0,329.5,1.25,13.0,555.0,633.18,490.0
2017,3,4,13,0,237.0,344.0,1.3,13.0,514.0,572.1,444.79
2017,3,4,13,15,234.0,338.5,1.3,12.5,503.5,560.44,437.85
2017,3,4,13,30,231.0,333.0,1.3,12.0,493.0,547.96,429.83
2017,3,4,13,45,234.5,320.0,1.3,12.0,477.5,531.85,418.65
2017,3,4,14,0,238.0,307.0,1.3,12.0,462.0,514.76,406.71
2017,3,4,14,15,132.5,272.0,1.3,12.0,357.5,389.04,309.8
2017,3,4,14,30,27.0,237.0,1.3,12.0,253.0,255.78,204.11
2017,3,4,14,45,13.5,130.5,1.3,12.0,138.5,136.8,108.93
2017,3,4,15,0,0.0,24.0,1.3,12.0,24.0,23.18,14.09
2017,3,4,15,15,38.5,113.0,1.3,11.5,131.0,136.7,110.81
2017,3,4,15,30,77.0,202.0,1.3,11.0,238.0,251.59,205.45
2017,3,4,15,45,38.5,138.0,1.3,11.0,156.0,159.66,129.63
2017,3,4,16,0,0.0,74.0,1.3,11.0,74.0,71.55,55.76
2017,3,4,16,15,0.0,64.0,1.25,10.5,64.0,61.86,47.83
2017,3,4,16,30,0.0,54.0,1.2,10.0,54.0,52.17,39.66
2017,3,4,16,45,0.0,43.5,1.15,9.5,43.5,42.01,30.92
2017,3,4,17,0,0.0,33.0,1.1,9.0,33.0,31.86,22.01
2017,3,4,17,15,0.0,23.5,1.1,8.5,23.5,22.67,13.83
2017,3,4,17,30,0.0,14.0,1.1,8.0,14.0,13.5,5.52
2017,3,4,17,45,0.0,7.0,1.15,8.0,7.0,6.75,0.0
2017,3,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,6,45,30.0,15.5,2.1,5.0,18.0,17.43,0.0
2017,3,5,7,0,60.0,31.0,2.1,5.0,36.0,40.31,22.97
2017,3,5,7,15,118.5,52.0,2.1,5.0,70.5,78.58,56.61
2017,3,5,7,30,177.0,73.0,2.1,5.0,105.0,122.04,94.15
2017,3,5,7,45,223.0,92.0,2.15,5.5,145.5,166.15,133.13
2017,3,5,8,0,269.0,111.0,2.2,6.0,186.0,215.23,176.27
2017,3,5,8,15,313.0,122.5,2.25,6.0,226.0,260.11,215.88
