Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,8,30,357.0,134.0,2.3,6.0,266.0,313.6,262.14
2017,3,5,8,45,198.5,158.0,2.35,6.0,233.5,266.76,223.65
2017,3,5,9,0,40.0,182.0,2.4,6.0,201.0,207.91,172.83
2017,3,5,9,15,201.0,197.5,2.35,6.0,303.0,328.57,275.41
2017,3,5,9,30,362.0,213.0,2.3,6.0,405.0,463.93,386.35
2017,3,5,9,45,397.0,222.0,2.3,6.5,446.5,512.2,423.34
2017,3,5,10,0,432.0,231.0,2.3,7.0,488.0,568.64,466.28
2017,3,5,10,15,245.0,258.5,2.3,7.0,406.0,464.91,380.84
2017,3,5,10,30,58.0,286.0,2.3,7.0,324.0,340.31,276.97
2017,3,5,10,45,238.5,287.0,2.3,7.0,450.0,504.89,412.2
2017,3,5,11,0,419.0,288.0,2.3,7.0,576.0,661.99,534.91
2017,3,5,11,15,209.5,216.0,2.3,7.0,360.0,413.3,338.88
2017,3,5,11,30,0.0,144.0,2.3,7.0,144.0,140.55,112.46
2017,3,5,11,45,447.0,136.0,2.3,7.0,463.0,553.54,459.41
2017,3,5,12,0,894.0,128.0,2.3,7.0,782.0,940.34,743.64
2017,3,5,12,15,447.0,92.0,2.25,7.0,419.0,507.76,417.7
2017,3,5,12,30,0.0,56.0,2.2,7.0,56.0,54.19,40.23
2017,3,5,12,45,321.5,138.5,2.2,7.0,370.5,442.45,369.78
2017,3,5,13,0,643.0,221.0,2.2,7.0,685.0,813.64,652.29
2017,3,5,13,15,642.0,216.5,2.15,7.0,671.5,799.34,638.06
2017,3,5,13,30,641.0,212.0,2.1,7.0,658.0,782.46,625.89
2017,3,5,13,45,779.0,156.5,2.1,7.0,680.5,823.32,657.92
2017,3,5,14,0,917.0,101.0,2.1,7.0,703.0,846.82,675.43
2017,3,5,14,15,906.5,99.0,2.05,7.0,672.0,811.12,649.94
2017,3,5,14,30,896.0,97.0,2.0,7.0,641.0,776.59,625.82
2017,3,5,14,45,606.5,164.0,1.95,7.0,523.0,615.01,502.25
2017,3,5,15,0,317.0,231.0,1.9,7.0,405.0,460.48,378.13
2017,3,5,15,15,569.0,159.5,1.85,6.5,440.5,534.63,442.26
2017,3,5,15,30,821.0,88.0,1.8,6.0,476.0,581.2,480.8
2017,3,5,15,45,788.5,85.0,1.75,6.0,427.0,522.01,431.73
2017,3,5,16,0,756.0,82.0,1.7,6.0,378.0,464.91,383.81
2017,3,5,16,15,713.0,77.0,1.6,5.5,326.0,401.54,329.9
2017,3,5,16,30,670.0,72.0,1.5,5.0,274.0,341.15,276.83
2017,3,5,16,45,608.5,64.5,1.4,5.0,222.0,275.41,217.86
2017,3,5,17,0,547.0,57.0,1.3,5.0,170.0,215.54,163.18
2017,3,5,17,15,440.0,47.0,1.25,4.5,121.5,149.52,105.63
2017,3,5,17,30,333.0,37.0,1.2,4.0,73.0,95.48,59.76
2017,3,5,17,45,166.5,18.5,1.2,3.5,36.5,37.02,6.34
2017,3,5,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,12.5,0.9,4.5,12.5,12.29,0.0
2017,3,6,7,0,0.0,25.0,0.9,5.0,25.0,24.26,13.61
2017,3,6,7,15,5.0,45.5,0.9,5.0,46.5,45.63,33.43
2017,3,6,7,30,10.0,66.0,0.9,5.0,68.0,67.55,53.02
2017,3,6,7,45,19.0,87.0,0.9,5.5,92.5,91.78,74.23
2017,3,6,8,0,28.0,108.0,0.9,6.0,117.0,119.41,98.05
2017,3,6,8,15,36.0,128.5,0.9,6.0,141.0,145.24,120.13
2017,3,6,8,30,44.0,149.0,0.9,6.0,165.0,171.93,142.62
2017,3,6,8,45,121.0,174.0,0.9,6.5,227.5,244.37,202.94
2017,3,6,9,0,198.0,199.0,0.9,7.0,290.0,320.21,264.57
2017,3,6,9,15,157.0,220.0,0.9,7.0,296.5,326.53,268.31
2017,3,6,9,30,116.0,241.0,0.9,7.0,303.0,328.96,268.98
2017,3,6,9,45,72.0,237.5,0.9,7.0,277.0,292.93,238.94
2017,3,6,10,0,28.0,234.0,0.9,7.0,251.0,259.41,210.66
2017,3,6,10,15,16.5,213.0,0.9,7.5,223.0,223.22,180.71
2017,3,6,10,30,5.0,192.0,0.9,8.0,195.0,192.99,155.44
2017,3,6,10,45,25.0,245.0,0.9,8.5,262.0,263.57,212.32
2017,3,6,11,0,45.0,298.0,0.9,9.0,329.0,344.68,275.23
2017,3,6,11,15,30.5,275.5,0.9,9.0,297.0,308.71,246.05
2017,3,6,11,30,16.0,253.0,0.9,9.0,265.0,264.97,211.34
2017,3,6,11,45,79.5,308.5,0.9,9.0,367.0,388.05,309.31
2017,3,6,12,0,143.0,364.0,0.9,9.0,469.0,514.39,404.69
2017,3,6,12,15,141.5,364.0,0.9,9.0,468.5,513.48,402.64
2017,3,6,12,30,140.0,364.0,0.9,9.0,468.0,511.99,401.51
2017,3,6,12,45,210.5,354.5,0.95,9.5,508.5,563.14,441.23
2017,3,6,13,0,281.0,345.0,1.0,10.0,549.0,621.28,484.65
2017,3,6,13,15,284.0,335.5,1.0,10.0,538.0,609.62,476.06
2017,3,6,13,30,287.0,326.0,1.0,10.0,527.0,596.74,467.35
2017,3,6,13,45,305.0,311.5,1.05,10.0,519.0,589.56,463.71
2017,3,6,14,0,323.0,297.0,1.1,10.0,511.0,580.44,458.53
2017,3,6,14,15,609.5,192.0,1.1,10.0,572.5,689.85,546.38
2017,3,6,14,30,896.0,87.0,1.1,10.0,634.0,764.09,602.0
2017,3,6,14,45,525.5,169.5,1.1,10.0,485.5,561.88,450.14
2017,3,6,15,0,155.0,252.0,1.1,10.0,337.0,368.98,297.0
2017,3,6,15,15,77.5,191.0,1.05,9.5,233.5,242.79,197.73
2017,3,6,15,30,0.0,130.0,1.0,9.0,130.0,127.22,102.45
2017,3,6,15,45,0.0,116.0,1.0,9.0,116.0,113.33,91.44
2017,3,6,16,0,0.0,102.0,1.0,9.0,102.0,99.48,80.02
2017,3,6,16,15,0.0,88.5,0.95,8.5,88.5,86.17,69.04
2017,3,6,16,30,0.0,75.0,0.9,8.0,75.0,72.89,57.88
2017,3,6,16,45,0.0,61.0,0.9,7.5,61.0,59.14,46.07
2017,3,6,17,0,0.0,47.0,0.9,7.0,47.0,45.42,34.04
2017,3,6,17,15,0.0,34.0,1.0,6.5,34.0,32.83,22.79
2017,3,6,17,30,0.0,21.0,1.1,6.0,21.0,20.27,11.39
2017,3,6,17,45,0.0,10.5,1.2,6.0,10.5,10.12,0.0
2017,3,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,7,6,45,173.5,14.0,0.7,4.5,30.0,28.17,0.0
2017,3,7,7,0,347.0,28.0,0.6,5.0,60.0,80.6,44.76
2017,3,7,7,15,453.0,37.0,0.55,5.5,107.0,131.86,88.24
2017,3,7,7,30,559.0,46.0,0.5,6.0,154.0,195.23,142.82
2017,3,7,7,45,617.0,53.0,0.45,7.0,204.5,253.17,194.62
2017,3,7,8,0,675.0,60.0,0.4,8.0,255.0,316.2,249.44
2017,3,7,8,15,716.0,64.5,0.4,8.5,306.0,375.2,300.15
2017,3,7,8,30,757.0,69.0,0.4,9.0,357.0,437.1,351.27
2017,3,7,8,45,785.0,73.0,0.4,9.5,405.0,494.2,396.77
2017,3,7,9,0,813.0,77.0,0.4,10.0,453.0,552.13,441.14
2017,3,7,9,15,700.0,116.0,0.4,10.0,462.0,563.23,448.48
2017,3,7,9,30,587.0,155.0,0.4,10.0,471.0,560.71,445.27
2017,3,7,9,45,739.0,119.0,0.4,10.5,545.5,651.84,513.51
2017,3,7,10,0,891.0,83.0,0.4,11.0,620.0,745.4,577.33
2017,3,7,10,15,901.0,84.5,0.4,11.0,652.0,783.86,601.24
2017,3,7,10,30,911.0,86.0,0.4,11.0,684.0,819.86,624.08
2017,3,7,10,45,730.0,162.5,0.45,11.5,653.0,785.81,599.23
2017,3,7,11,0,549.0,239.0,0.5,12.0,622.0,729.08,556.49
2017,3,7,11,15,550.0,246.5,0.45,12.0,637.5,748.65,569.49
2017,3,7,11,30,551.0,254.0,0.4,12.0,653.0,766.06,579.8
2017,3,7,11,45,747.5,170.5,0.4,12.5,720.0,859.71,644.29
2017,3,7,12,0,944.0,87.0,0.4,13.0,787.0,939.97,693.66
2017,3,7,12,15,944.0,87.5,0.4,13.0,788.0,943.19,694.24
2017,3,7,12,30,944.0,88.0,0.4,13.0,789.0,942.66,693.88
2017,3,7,12,45,653.0,207.5,0.45,13.0,690.5,818.1,613.28
2017,3,7,13,0,362.0,327.0,0.5,13.0,592.0,673.31,509.27
2017,3,7,13,15,344.0,324.0,0.5,13.0,571.5,649.52,494.54
2017,3,7,13,30,326.0,321.0,0.5,13.0,551.0,624.88,477.49
2017,3,7,13,45,594.5,215.5,0.55,13.0,617.5,734.35,562.76
2017,3,7,14,0,863.0,110.0,0.6,13.0,684.0,822.24,625.15
2017,3,7,14,15,851.5,108.0,0.6,13.0,653.5,786.77,600.69
2017,3,7,14,30,840.0,106.0,0.6,13.0,623.0,748.99,576.3
2017,3,7,14,45,834.5,100.0,0.65,13.0,587.5,709.05,550.89
2017,3,7,15,0,829.0,94.0,0.7,13.0,552.0,666.84,522.76
2017,3,7,15,15,639.0,131.5,0.7,12.5,468.5,554.26,439.18
2017,3,7,15,30,449.0,169.0,0.7,12.0,385.0,450.67,360.39
2017,3,7,15,45,592.0,124.0,0.75,12.0,378.5,461.19,370.25
2017,3,7,16,0,735.0,79.0,0.8,12.0,372.0,453.31,363.08
2017,3,7,16,15,695.0,74.0,0.8,11.5,322.0,392.93,313.53
2017,3,7,16,30,655.0,69.0,0.8,11.0,272.0,334.46,264.2
2017,3,7,16,45,594.0,62.5,0.8,10.5,221.0,270.49,209.2
2017,3,7,17,0,533.0,56.0,0.8,10.0,170.0,212.37,157.97
2017,3,7,17,15,436.5,46.5,0.85,9.5,123.0,149.57,104.14
2017,3,7,17,30,340.0,37.0,0.9,9.0,76.0,97.58,60.62
2017,3,7,17,45,170.0,18.5,0.95,8.5,38.0,38.2,11.19
2017,3,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,45,158.5,16.0,1.15,5.5,31.5,29.69,0.0
2017,3,8,7,0,317.0,32.0,1.2,6.0,63.0,81.52,47.35
2017,3,8,7,15,422.5,42.0,1.15,6.5,109.5,132.47,90.18
2017,3,8,7,30,528.0,52.0,1.1,7.0,156.0,195.46,144.49
2017,3,8,7,45,588.0,59.5,1.1,7.5,207.0,253.11,196.52
2017,3,8,8,0,648.0,67.0,1.1,8.0,258.0,316.66,252.72
2017,3,8,8,15,690.5,72.0,1.1,8.5,309.0,375.6,303.99
2017,3,8,8,30,733.0,77.0,1.1,9.0,360.0,436.9,355.42
2017,3,8,8,45,762.5,81.0,1.1,10.0,408.0,493.76,400.87
2017,3,8,9,0,792.0,85.0,1.1,11.0,456.0,551.64,445.25
2017,3,8,9,15,813.0,88.0,1.05,11.5,500.0,603.84,484.09
2017,3,8,9,30,834.0,91.0,1.0,12.0,544.0,655.57,521.17
2017,3,8,9,45,860.0,89.0,0.95,12.5,584.5,704.51,554.23
2017,3,8,10,0,886.0,87.0,0.9,13.0,625.0,749.18,582.34
2017,3,8,10,15,896.5,88.5,0.9,13.0,657.5,787.87,607.54
2017,3,8,10,30,907.0,90.0,0.9,13.0,690.0,824.14,630.9
2017,3,8,10,45,915.0,91.0,0.9,13.5,715.0,855.17,649.35
2017,3,8,11,0,923.0,92.0,0.9,14.0,740.0,883.24,665.72
2017,3,8,11,15,928.0,92.5,0.9,14.0,757.0,905.04,679.12
2017,3,8,11,30,933.0,93.0,0.9,14.0,774.0,923.45,690.41
2017,3,8,11,45,935.5,93.0,0.9,14.5,783.0,935.6,696.43
2017,3,8,12,0,938.0,93.0,0.9,15.0,792.0,944.11,700.26
2017,3,8,12,15,938.0,93.0,0.9,15.0,793.0,946.7,701.71
2017,3,8,12,30,938.0,93.0,0.9,15.0,794.0,945.56,700.98
2017,3,8,12,45,941.0,90.5,0.95,15.5,787.5,940.62,697.62
2017,3,8,13,0,944.0,88.0,1.0,16.0,781.0,931.92,691.99
2017,3,8,13,15,940.0,87.5,1.0,16.0,765.5,915.61,681.9
2017,3,8,13,30,936.0,87.0,1.0,16.0,750.0,895.79,669.69
2017,3,8,13,45,930.5,85.5,1.0,16.0,726.5,870.25,653.76
2017,3,8,14,0,925.0,84.0,1.0,16.0,703.0,841.52,635.73
2017,3,8,14,15,915.5,82.5,0.95,16.0,672.5,806.64,612.75
2017,3,8,14,30,906.0,81.0,0.9,16.0,642.0,769.16,587.94
2017,3,8,14,45,894.0,78.5,0.9,16.0,605.0,726.4,559.97
2017,3,8,15,0,882.0,76.0,0.9,16.0,568.0,681.66,530.26
2017,3,8,15,15,864.0,74.0,0.85,15.5,524.5,631.95,495.27
2017,3,8,15,30,846.0,72.0,0.8,15.0,481.0,581.29,458.01
2017,3,8,15,45,819.5,69.0,0.8,15.0,433.5,526.27,415.86
2017,3,8,16,0,793.0,66.0,0.8,15.0,386.0,469.44,370.96
2017,3,8,16,15,757.0,62.5,0.75,14.0,335.0,408.69,322.39
2017,3,8,16,30,721.0,59.0,0.7,13.0,284.0,350.13,273.58
2017,3,8,16,45,663.5,53.5,0.7,12.5,232.0,284.77,217.67
2017,3,8,17,0,606.0,48.0,0.7,12.0,180.0,224.74,164.86
2017,3,8,17,15,513.5,40.5,0.75,11.5,131.0,161.1,110.14
2017,3,8,17,30,421.0,33.0,0.8,11.0,82.0,107.3,64.9
2017,3,8,17,45,210.5,16.5,0.85,10.5,41.0,40.8,12.99
2017,3,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,6,45,192.5,15.0,0.7,8.5,34.5,32.35,0.0
2017,3,9,7,0,385.0,30.0,0.6,9.0,69.0,90.42,51.73
2017,3,9,7,15,485.5,38.0,0.55,9.5,117.0,142.58,95.28
2017,3,9,7,30,586.0,46.0,0.5,10.0,165.0,206.15,149.72
2017,3,9,7,45,645.0,52.0,0.5,10.5,217.0,264.89,201.96
2017,3,9,8,0,704.0,58.0,0.5,11.0,269.0,329.74,258.17
2017,3,9,8,15,743.0,62.0,0.45,11.5,320.5,389.16,308.36
2017,3,9,8,30,782.0,66.0,0.4,12.0,372.0,451.22,358.52
2017,3,9,8,45,807.5,70.0,0.35,13.0,420.0,508.39,402.11
2017,3,9,9,0,833.0,74.0,0.3,14.0,468.0,566.1,444.01
2017,3,9,9,15,852.0,76.5,0.3,14.5,512.0,618.31,481.54
2017,3,9,9,30,871.0,79.0,0.3,15.0,556.0,666.98,515.4
2017,3,9,9,45,885.5,80.5,0.35,16.0,595.0,712.86,544.32
2017,3,9,10,0,900.0,82.0,0.4,17.0,634.0,757.04,571.29
2017,3,9,10,15,910.0,83.5,0.4,17.0,666.0,795.8,595.52
2017,3,9,10,30,920.0,85.0,0.4,17.0,698.0,832.05,617.91
2017,3,9,10,45,925.5,87.0,0.45,17.5,722.5,862.44,636.09
2017,3,9,11,0,931.0,89.0,0.5,18.0,747.0,889.7,652.27
2017,3,9,11,15,935.0,89.5,0.5,18.0,763.5,910.74,664.7
2017,3,9,11,30,939.0,90.0,0.5,18.0,780.0,928.34,675.06
2017,3,9,11,45,939.0,91.5,0.55,18.5,788.5,939.93,681.55
2017,3,9,12,0,939.0,93.0,0.6,19.0,797.0,947.83,685.9
2017,3,9,12,15,939.0,93.0,0.65,19.0,797.5,950.35,688.34
2017,3,9,12,30,939.0,93.0,0.7,19.0,798.0,949.15,688.64
2017,3,9,12,45,934.5,94.0,0.75,19.0,790.0,941.31,684.88
2017,3,9,13,0,930.0,95.0,0.8,19.0,782.0,929.84,679.0
2017,3,9,13,15,926.0,94.0,0.8,18.5,766.0,913.08,670.12
2017,3,9,13,30,922.0,93.0,0.8,18.0,750.0,892.87,659.12
2017,3,9,13,45,912.5,93.0,0.85,18.0,726.0,865.85,643.34
2017,3,9,14,0,903.0,93.0,0.9,18.0,702.0,835.88,625.55
2017,3,9,14,15,893.5,91.5,0.9,18.0,671.5,801.52,603.89
2017,3,9,14,30,884.0,90.0,0.9,18.0,641.0,764.63,580.37
2017,3,9,14,45,866.5,89.5,0.9,18.0,603.0,720.79,551.81
2017,3,9,15,0,849.0,89.0,0.9,18.0,565.0,678.44,523.85
2017,3,9,15,15,619.0,137.5,0.9,17.5,470.0,550.38,429.69
2017,3,9,15,30,389.0,186.0,0.9,17.0,375.0,429.12,338.16
2017,3,9,15,45,433.0,157.5,0.9,16.5,349.0,409.51,324.85
2017,3,9,16,0,477.0,129.0,0.9,16.0,323.0,379.29,301.53
2017,3,9,16,15,445.5,117.5,0.85,15.5,280.5,327.91,260.12
2017,3,9,16,30,414.0,106.0,0.8,15.0,238.0,278.96,219.63
2017,3,9,16,45,378.0,90.5,0.75,14.5,194.5,227.05,175.78
2017,3,9,17,0,342.0,75.0,0.7,14.0,151.0,178.66,133.96
2017,3,9,17,15,285.5,58.5,0.7,13.5,110.0,128.41,91.11
2017,3,9,17,30,229.0,42.0,0.7,13.0,69.0,84.59,54.24
2017,3,9,17,45,114.5,25.5,0.7,12.5,39.0,39.75,16.59
2017,3,9,18,0,0.0,9.0,0.7,12.0,9.0,8.85,0.0
2017,3,9,18,15,0.0,4.5,0.7,11.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,12.5,0.75,8.5,12.5,12.06,0.0
2017,3,10,7,0,0.0,25.0,0.7,9.0,25.0,24.14,14.35
2017,3,10,7,15,0.0,42.0,0.7,9.0,42.0,40.77,29.31
2017,3,10,7,30,0.0,59.0,0.7,9.0,59.0,57.49,44.15
2017,3,10,7,45,0.0,78.0,0.75,9.5,78.0,76.26,60.42
2017,3,10,8,0,0.0,97.0,0.8,10.0,97.0,95.08,76.37
2017,3,10,8,15,0.5,115.0,0.75,10.5,115.0,113.14,91.3
2017,3,10,8,30,1.0,133.0,0.7,11.0,133.0,131.3,105.99
2017,3,10,8,45,50.5,171.0,0.65,11.5,195.0,200.14,162.46
2017,3,10,9,0,100.0,209.0,0.6,12.0,257.0,271.17,218.95
2017,3,10,9,15,163.5,229.0,0.55,12.0,316.0,341.48,274.07
2017,3,10,9,30,227.0,249.0,0.5,12.0,375.0,412.06,328.02
2017,3,10,9,45,301.0,253.5,0.5,12.5,432.5,484.38,381.88
2017,3,10,10,0,375.0,258.0,0.5,13.0,490.0,555.3,433.31
2017,3,10,10,15,388.5,269.5,0.5,13.0,520.5,590.81,457.74
2017,3,10,10,30,402.0,281.0,0.5,13.0,551.0,625.85,481.9
2017,3,10,10,45,414.0,288.5,0.55,13.5,575.0,654.63,501.18
2017,3,10,11,0,426.0,296.0,0.6,14.0,599.0,689.81,524.59
2017,3,10,11,15,671.5,204.5,0.6,14.0,695.0,817.32,617.56
2017,3,10,11,30,917.0,113.0,0.6,14.0,791.0,936.95,694.22
2017,3,10,11,45,922.5,111.5,0.65,14.5,800.5,949.9,700.02
2017,3,10,12,0,928.0,110.0,0.7,15.0,810.0,959.3,705.39
2017,3,10,12,15,741.0,190.0,0.7,15.5,749.5,888.72,658.15
2017,3,10,12,30,554.0,270.0,0.7,16.0,689.0,801.43,596.89
2017,3,10,12,45,445.0,306.0,0.75,16.5,640.5,738.79,552.72
2017,3,10,13,0,336.0,342.0,0.8,17.0,592.0,668.77,502.38
2017,3,10,13,15,611.5,231.0,0.8,17.0,674.0,796.0,598.18
2017,3,10,13,30,887.0,120.0,0.8,17.0,756.0,899.57,667.52
2017,3,10,13,45,885.0,115.5,0.8,17.5,733.0,874.27,648.95
2017,3,10,14,0,883.0,111.0,0.8,18.0,710.0,845.76,630.18
2017,3,10,14,15,736.5,151.5,0.75,18.0,636.0,752.02,567.76
2017,3,10,14,30,590.0,192.0,0.7,18.0,562.0,657.75,501.21
2017,3,10,14,45,580.5,181.5,0.7,18.0,527.5,618.36,474.94
2017,3,10,15,0,571.0,171.0,0.7,18.0,493.0,577.82,446.61
2017,3,10,15,15,684.5,131.5,0.65,17.5,489.0,587.01,455.52
2017,3,10,15,30,798.0,92.0,0.6,17.0,485.0,580.07,451.42
2017,3,10,15,45,771.5,87.5,0.6,17.0,437.0,523.01,408.19
2017,3,10,16,0,745.0,83.0,0.6,17.0,389.0,467.41,365.13
2017,3,10,16,15,705.5,78.0,0.6,16.0,337.5,405.51,316.99
2017,3,10,16,30,666.0,73.0,0.6,15.0,286.0,346.29,268.95
2017,3,10,16,45,616.0,65.0,0.65,14.5,235.0,283.4,216.07
2017,3,10,17,0,566.0,57.0,0.7,14.0,184.0,225.17,165.5
2017,3,10,17,15,473.5,47.5,0.7,13.5,134.5,160.81,110.9
2017,3,10,17,30,381.0,38.0,0.7,13.0,85.0,106.8,66.1
2017,3,10,17,45,234.0,24.5,0.75,12.5,48.5,52.52,22.29
2017,3,10,18,0,87.0,11.0,0.8,12.0,12.0,15.24,0.0
2017,3,10,18,15,43.5,5.5,0.75,11.5,6.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,45,217.0,15.5,0.5,10.5,39.5,36.93,7.81
2017,3,11,7,0,434.0,31.0,0.4,11.0,79.0,101.49,59.2
2017,3,11,7,15,527.5,39.0,0.3,11.5,129.0,155.83,104.43
2017,3,11,7,30,621.0,47.0,0.2,12.0,179.0,220.35,159.39
2017,3,11,7,45,674.0,52.5,0.15,12.5,231.0,279.48,211.16
2017,3,11,8,0,727.0,58.0,0.1,13.0,283.0,343.55,265.54
2017,3,11,8,15,763.5,62.0,0.2,13.5,335.0,403.37,315.74
2017,3,11,8,30,800.0,66.0,0.3,14.0,387.0,465.54,366.1
2017,3,11,8,45,824.5,69.5,0.4,14.5,435.5,522.68,411.06
2017,3,11,9,0,849.0,73.0,0.5,15.0,484.0,580.2,454.87
2017,3,11,9,15,867.5,75.5,0.55,15.5,528.0,630.42,491.57
2017,3,11,9,30,886.0,78.0,0.6,16.0,572.0,681.99,527.87
2017,3,11,9,45,895.0,81.5,0.65,16.5,610.0,726.78,556.81
2017,3,11,10,0,904.0,85.0,0.7,17.0,648.0,769.43,583.92
2017,3,11,10,15,913.5,86.5,0.7,17.0,680.0,807.92,608.22
2017,3,11,10,30,923.0,88.0,0.7,17.0,712.0,843.86,630.62
2017,3,11,10,45,925.5,91.0,0.75,17.5,735.5,872.86,648.01
2017,3,11,11,0,928.0,94.0,0.8,18.0,759.0,898.59,663.29
2017,3,11,11,15,932.0,95.0,0.8,18.0,776.0,920.05,676.16
2017,3,11,11,30,936.0,96.0,0.8,18.0,793.0,938.07,686.92
2017,3,11,11,45,933.0,99.0,0.8,18.0,800.5,948.45,692.92
2017,3,11,12,0,930.0,102.0,0.8,18.0,808.0,955.11,696.78
2017,3,11,12,15,930.0,102.0,0.8,18.0,808.5,957.48,698.1
2017,3,11,12,30,930.0,102.0,0.8,18.0,809.0,956.16,697.27
2017,3,11,12,45,928.0,101.5,0.8,18.0,801.0,948.8,692.78
2017,3,11,13,0,926.0,101.0,0.8,18.0,793.0,937.8,686.19
2017,3,11,13,15,730.0,179.0,0.8,17.5,717.5,846.65,628.68
2017,3,11,13,30,534.0,257.0,0.8,17.0,642.0,745.22,559.68
2017,3,11,13,45,415.0,285.5,0.8,17.0,579.0,663.63,502.31
2017,3,11,14,0,296.0,314.0,0.8,17.0,516.0,579.51,441.52
2017,3,11,14,15,320.5,293.5,0.85,16.5,503.5,567.81,436.64
2017,3,11,14,30,345.0,273.0,0.9,16.0,491.0,553.58,428.96
2017,3,11,14,45,607.0,179.5,0.95,16.0,535.5,639.05,497.33
2017,3,11,15,0,869.0,86.0,1.0,16.0,580.0,689.3,537.43
2017,3,11,15,15,851.0,83.0,1.0,15.5,536.5,641.33,503.01
2017,3,11,15,30,833.0,80.0,1.0,15.0,493.0,589.51,465.46
2017,3,11,15,45,811.5,76.0,1.0,15.0,445.5,534.09,423.09
2017,3,11,16,0,790.0,72.0,1.0,15.0,398.0,478.71,379.3
2017,3,11,16,15,754.0,68.0,0.95,14.5,347.0,417.18,329.58
2017,3,11,16,30,718.0,64.0,0.9,14.0,296.0,357.85,279.85
2017,3,11,16,45,667.5,58.0,0.85,13.5,244.0,294.06,225.16
2017,3,11,17,0,617.0,52.0,0.8,13.0,192.0,235.29,173.29
2017,3,11,17,15,529.0,44.0,0.85,12.0,142.0,170.46,117.77
2017,3,11,17,30,441.0,36.0,0.9,11.0,92.0,115.41,71.42
2017,3,11,17,45,284.5,24.0,0.95,10.5,53.5,58.14,25.74
2017,3,11,18,0,128.0,12.0,1.0,10.0,15.0,18.48,0.0
2017,3,11,18,15,64.0,6.0,1.0,9.5,7.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,12,6,45,217.0,17.0,0.75,8.0,42.5,39.52,11.99
2017,3,12,7,0,434.0,34.0,0.7,9.0,85.0,106.07,63.87
2017,3,12,7,15,529.5,42.5,0.65,9.5,136.0,161.77,110.72
2017,3,12,7,30,625.0,51.0,0.6,10.0,187.0,228.23,168.1
2017,3,12,7,45,682.0,56.5,0.6,10.5,241.0,288.72,221.82
2017,3,12,8,0,739.0,62.0,0.6,11.0,295.0,355.01,279.01
2017,3,12,8,15,776.5,66.0,0.55,11.5,348.0,416.09,330.17
2017,3,12,8,30,814.0,70.0,0.5,12.0,401.0,479.57,381.0
2017,3,12,8,45,840.0,73.5,0.5,13.0,450.5,538.31,425.77
2017,3,12,9,0,866.0,77.0,0.5,14.0,500.0,597.54,468.94
2017,3,12,9,15,884.5,80.0,0.55,14.5,545.5,649.09,506.45
2017,3,12,9,30,903.0,83.0,0.6,15.0,591.0,701.95,543.45
2017,3,12,9,45,907.0,88.5,0.7,16.0,628.5,746.02,571.42
2017,3,12,10,0,911.0,94.0,0.8,17.0,666.0,787.53,597.31
2017,3,12,10,15,921.0,96.0,0.8,17.0,698.5,827.18,622.33
2017,3,12,10,30,931.0,98.0,0.8,17.0,731.0,864.28,645.42
2017,3,12,10,45,938.0,99.0,0.8,17.5,756.0,895.01,662.93
2017,3,12,11,0,945.0,100.0,0.8,18.0,781.0,922.63,678.36
2017,3,12,11,15,949.0,101.0,0.8,18.0,798.0,944.36,691.25
2017,3,12,11,30,953.0,102.0,0.8,18.0,815.0,962.57,702.03
2017,3,12,11,45,955.0,102.0,0.8,18.5,823.5,974.27,707.47
2017,3,12,12,0,957.0,102.0,0.8,19.0,832.0,982.24,710.75
2017,3,12,12,15,956.5,102.0,0.8,19.0,832.0,984.17,711.75
2017,3,12,12,30,956.0,102.0,0.8,19.0,832.0,982.28,710.59
2017,3,12,12,45,964.0,96.0,0.85,19.0,826.5,977.71,708.97
2017,3,12,13,0,972.0,90.0,0.9,19.0,821.0,969.19,704.99
2017,3,12,13,15,967.5,89.5,0.9,19.0,804.0,951.74,694.48
2017,3,12,13,30,963.0,89.0,0.9,19.0,787.0,930.7,681.88
2017,3,12,13,45,956.0,88.0,0.95,19.0,762.5,903.55,666.27
2017,3,12,14,0,949.0,87.0,1.0,19.0,738.0,873.18,648.49
2017,3,12,14,15,939.5,85.5,1.0,18.5,706.0,837.26,627.28
2017,3,12,14,30,930.0,84.0,1.0,18.0,674.0,798.66,604.04
2017,3,12,14,45,917.0,82.0,1.0,18.0,635.5,754.52,575.57
2017,3,12,15,0,904.0,80.0,1.0,18.0,597.0,708.4,545.37
2017,3,12,15,15,886.5,77.5,1.0,17.5,553.0,657.15,510.78
2017,3,12,15,30,869.0,75.0,1.0,17.0,509.0,604.87,473.35
2017,3,12,15,45,845.0,72.0,1.0,16.5,460.0,549.66,432.3
2017,3,12,16,0,821.0,69.0,1.0,16.0,411.0,492.41,388.15
2017,3,12,16,15,786.5,65.0,0.95,15.5,359.0,429.89,337.97
2017,3,12,16,30,752.0,61.0,0.9,15.0,307.0,369.37,287.51
2017,3,12,16,45,700.5,55.5,0.85,14.5,253.5,303.81,231.59
2017,3,12,17,0,649.0,50.0,0.8,14.0,200.0,242.89,178.08
2017,3,12,17,15,562.5,43.0,0.8,13.0,149.0,177.8,122.28
2017,3,12,17,30,476.0,36.0,0.8,12.0,98.0,121.94,75.18
2017,3,12,17,45,315.5,24.0,0.8,11.5,57.5,62.22,28.34
2017,3,12,18,0,155.0,12.0,0.8,11.0,17.0,20.09,0.0
2017,3,12,18,15,77.5,6.0,0.75,10.5,8.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,6,15,58.0,5.0,1.15,7.5,6.0,0.0,0.0
2017,3,13,6,30,116.0,10.0,1.0,8.0,12.0,14.77,0.0
2017,3,13,6,45,285.0,22.0,0.9,9.0,50.5,52.53,20.24
2017,3,13,7,0,454.0,34.0,0.8,10.0,89.0,110.76,67.01
2017,3,13,7,15,544.5,41.5,0.75,10.5,140.0,165.86,113.61
2017,3,13,7,30,635.0,49.0,0.7,11.0,191.0,230.78,169.91
2017,3,13,7,45,688.5,54.5,0.65,12.0,244.5,291.27,223.11
2017,3,13,8,0,742.0,60.0,0.6,13.0,298.0,356.73,278.67
2017,3,13,8,15,778.0,64.0,0.55,13.5,350.0,417.4,329.07
2017,3,13,8,30,814.0,68.0,0.5,14.0,402.0,480.31,379.02
2017,3,13,8,45,838.0,71.5,0.5,14.5,451.0,538.02,423.4
2017,3,13,9,0,862.0,75.0,0.5,15.0,500.0,596.03,466.26
2017,3,13,9,15,880.0,77.0,0.5,15.5,544.5,646.04,501.91
2017,3,13,9,30,898.0,79.0,0.5,16.0,589.0,697.32,536.61
2017,3,13,9,45,919.0,77.5,0.55,17.0,629.5,745.67,566.65
2017,3,13,10,0,940.0,76.0,0.6,18.0,670.0,792.67,595.17
2017,3,13,10,15,949.0,77.0,0.6,18.5,702.5,831.35,617.93
2017,3,13,10,30,958.0,78.0,0.6,19.0,735.0,867.32,638.7
2017,3,13,10,45,963.0,79.5,0.6,19.5,759.5,897.57,655.56
2017,3,13,11,0,968.0,81.0,0.6,20.0,784.0,924.53,670.26
2017,3,13,11,15,972.0,81.5,0.6,20.0,801.0,946.06,682.8
2017,3,13,11,30,976.0,82.0,0.6,20.0,818.0,963.99,693.21
2017,3,13,11,45,977.0,83.0,0.6,20.5,826.5,976.07,698.76
2017,3,13,12,0,978.0,84.0,0.6,21.0,835.0,984.31,702.12
2017,3,13,12,15,977.5,84.0,0.55,21.0,835.0,986.21,701.95
2017,3,13,12,30,977.0,84.0,0.5,21.0,835.0,984.22,699.61
2017,3,13,12,45,976.5,83.0,0.5,21.5,827.0,977.26,694.22
2017,3,13,13,0,976.0,82.0,0.5,22.0,819.0,966.44,686.68
2017,3,13,13,15,972.0,81.5,0.45,22.0,803.0,949.3,675.62
2017,3,13,13,30,968.0,81.0,0.4,22.0,787.0,928.54,662.53
2017,3,13,13,45,961.0,80.5,0.4,22.0,762.5,901.74,646.83
2017,3,13,14,0,954.0,80.0,0.4,22.0,738.0,871.72,629.13
2017,3,13,14,15,945.0,78.5,0.35,22.0,706.5,835.97,606.78
2017,3,13,14,30,936.0,77.0,0.3,22.0,675.0,797.49,582.64
2017,3,13,14,45,922.5,75.5,0.3,22.0,636.5,753.24,555.38
2017,3,13,15,0,909.0,74.0,0.3,22.0,598.0,707.04,526.47
2017,3,13,15,15,892.0,72.0,0.3,22.0,554.0,656.36,493.17
2017,3,13,15,30,875.0,70.0,0.3,22.0,510.0,604.6,456.87
2017,3,13,15,45,851.5,67.5,0.3,22.5,461.5,547.91,415.03
2017,3,13,16,0,828.0,65.0,0.3,23.0,413.0,492.98,373.11
2017,3,13,16,15,794.5,61.0,0.35,22.0,361.0,430.48,326.57
2017,3,13,16,30,761.0,57.0,0.4,21.0,309.0,369.88,279.15
2017,3,13,16,45,711.5,52.5,0.5,20.5,256.0,305.49,226.56
2017,3,13,17,0,662.0,48.0,0.6,20.0,203.0,245.51,175.6
2017,3,13,17,15,580.5,41.0,0.65,19.5,151.5,180.35,120.73
2017,3,13,17,30,499.0,34.0,0.7,19.0,100.0,124.12,74.11
2017,3,13,17,45,349.0,23.0,0.8,18.5,59.0,65.61,29.42
2017,3,13,18,0,199.0,12.0,0.9,18.0,18.0,22.67,0.0
2017,3,13,18,15,99.5,6.0,0.95,17.5,9.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,15,58.5,5.5,0.95,11.5,7.0,0.0,0.0
2017,3,14,6,30,117.0,11.0,0.8,12.0,14.0,16.17,0.0
2017,3,14,6,45,269.0,24.0,0.65,12.5,52.5,54.26,23.39
2017,3,14,7,0,421.0,37.0,0.5,13.0,91.0,110.03,67.34
2017,3,14,7,15,510.0,46.0,0.45,13.5,141.5,164.81,112.94
2017,3,14,7,30,599.0,55.0,0.4,14.0,192.0,229.6,168.0
2017,3,14,7,45,650.0,62.0,0.4,15.0,244.0,289.05,219.24
2017,3,14,8,0,701.0,69.0,0.4,16.0,296.0,353.29,272.74
2017,3,14,8,15,738.0,73.5,0.35,16.5,348.0,412.43,320.78
2017,3,14,8,30,775.0,78.0,0.3,17.0,400.0,474.51,368.98
2017,3,14,8,45,797.0,83.0,0.25,17.5,448.5,530.95,410.95
2017,3,14,9,0,819.0,88.0,0.2,18.0,497.0,587.58,451.28
2017,3,14,9,15,838.0,91.0,0.25,18.5,541.0,640.01,488.27
2017,3,14,9,30,857.0,94.0,0.3,19.0,585.0,691.7,523.68
2017,3,14,9,45,886.0,90.0,0.35,19.5,627.0,738.69,553.37
2017,3,14,10,0,915.0,86.0,0.4,20.0,669.0,787.92,584.05
2017,3,14,10,15,924.0,87.5,0.4,20.0,700.5,826.33,607.4
2017,3,14,10,30,933.0,89.0,0.4,20.0,732.0,862.11,628.96
2017,3,14,10,45,939.0,90.0,0.45,20.5,756.5,891.98,646.39
2017,3,14,11,0,945.0,91.0,0.5,21.0,781.0,918.68,661.85
2017,3,14,11,15,949.0,92.0,0.5,21.0,798.0,940.3,674.36
2017,3,14,11,30,953.0,93.0,0.5,21.0,815.0,958.41,684.81
2017,3,14,11,45,954.0,93.5,0.55,21.5,823.5,969.63,690.91
2017,3,14,12,0,955.0,94.0,0.6,22.0,832.0,977.1,694.91
2017,3,14,12,15,955.0,94.0,0.55,22.0,832.0,979.33,694.97
2017,3,14,12,30,955.0,94.0,0.5,22.0,832.0,977.76,692.9
2017,3,14,12,45,949.5,95.5,0.5,22.0,823.0,969.06,687.76
2017,3,14,13,0,944.0,97.0,0.5,22.0,814.0,956.68,680.59
2017,3,14,13,15,939.5,96.5,0.45,22.0,797.5,939.43,669.47
2017,3,14,13,30,935.0,96.0,0.4,22.0,781.0,918.71,656.37
2017,3,14,13,45,929.5,94.0,0.4,22.0,757.5,892.14,640.76
2017,3,14,14,0,924.0,92.0,0.4,22.0,734.0,862.39,623.17
2017,3,14,14,15,914.5,90.5,0.4,22.0,702.0,826.99,601.89
2017,3,14,14,30,905.0,89.0,0.4,22.0,670.0,789.0,578.81
2017,3,14,14,45,892.5,87.0,0.4,22.0,632.0,745.9,552.1
2017,3,14,15,0,880.0,85.0,0.4,22.0,594.0,700.88,523.77
2017,3,14,15,15,862.0,82.0,0.4,22.0,550.5,652.12,491.14
2017,3,14,15,30,844.0,79.0,0.4,22.0,507.0,599.56,454.19
2017,3,14,15,45,820.0,76.0,0.4,22.0,458.5,543.05,413.21
2017,3,14,16,0,796.0,73.0,0.4,22.0,410.0,486.81,370.98
2017,3,14,16,15,761.0,68.5,0.5,21.0,358.5,424.57,324.74
2017,3,14,16,30,726.0,64.0,0.6,20.0,307.0,364.45,277.66
2017,3,14,16,45,673.5,58.5,0.7,19.5,254.0,299.7,224.49
2017,3,14,17,0,621.0,53.0,0.8,19.0,201.0,240.1,173.71
2017,3,14,17,15,537.5,45.5,0.8,17.5,150.5,176.11,120.15
2017,3,14,17,30,454.0,38.0,0.8,16.0,100.0,121.36,74.87
2017,3,14,17,45,305.0,26.0,0.85,15.0,59.5,64.23,31.18
2017,3,14,18,0,156.0,14.0,0.9,14.0,19.0,22.49,0.0
2017,3,14,18,15,78.0,7.0,0.9,13.5,9.5,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,6,15,54.5,6.5,0.9,8.5,8.0,0.0,0.0
2017,3,15,6,30,109.0,13.0,0.8,9.0,16.0,18.14,0.0
2017,3,15,6,45,252.5,27.0,0.75,9.5,54.5,56.89,27.57
2017,3,15,7,0,396.0,41.0,0.7,10.0,93.0,111.39,70.69
2017,3,15,7,15,484.0,50.0,0.65,10.5,143.0,164.89,115.8
2017,3,15,7,30,572.0,59.0,0.6,11.0,193.0,228.26,170.36
2017,3,15,7,45,628.5,65.0,0.6,11.5,245.5,287.23,222.09
2017,3,15,8,0,685.0,71.0,0.6,12.0,298.0,351.59,276.94
2017,3,15,8,15,722.5,76.0,0.55,12.5,349.5,411.32,326.32
2017,3,15,8,30,760.0,81.0,0.5,13.0,401.0,472.93,375.12
2017,3,15,8,45,486.5,151.5,0.5,13.5,365.0,433.52,344.26
2017,3,15,9,0,213.0,222.0,0.5,14.0,329.0,357.99,283.73
2017,3,15,9,15,206.0,244.0,0.45,14.5,355.0,386.44,304.79
2017,3,15,9,30,199.0,266.0,0.4,15.0,381.0,413.82,323.53
2017,3,15,9,45,213.5,283.5,0.4,15.5,414.0,450.85,349.76
2017,3,15,10,0,228.0,301.0,0.4,16.0,447.0,488.36,375.72
2017,3,15,10,15,568.5,199.0,0.4,16.0,587.5,670.86,512.72
2017,3,15,10,30,909.0,97.0,0.4,16.0,728.0,854.14,635.57
2017,3,15,10,45,914.0,99.0,0.4,16.5,752.0,883.61,649.7
2017,3,15,11,0,919.0,101.0,0.4,17.0,776.0,909.95,664.16
2017,3,15,11,15,922.5,101.5,0.4,17.0,792.5,930.07,675.9
2017,3,15,11,30,926.0,102.0,0.4,17.0,809.0,946.76,685.63
2017,3,15,11,45,923.5,104.5,0.4,17.0,816.0,956.63,691.2
2017,3,15,12,0,921.0,107.0,0.4,17.0,823.0,962.82,694.7
2017,3,15,12,15,735.0,195.0,0.45,17.0,766.5,898.49,654.8
2017,3,15,12,30,549.0,283.0,0.5,17.0,710.0,817.48,600.58
2017,3,15,12,45,523.5,287.0,0.55,17.0,691.0,795.17,587.51
2017,3,15,13,0,498.0,291.0,0.6,17.0,672.0,771.01,572.2
2017,3,15,13,15,491.0,286.5,0.6,17.0,655.5,752.75,560.54
2017,3,15,13,30,484.0,282.0,0.6,17.0,639.0,732.68,547.54
2017,3,15,13,45,687.0,193.0,0.65,17.0,682.0,802.58,601.52
2017,3,15,14,0,890.0,104.0,0.7,17.0,725.0,849.43,633.43
2017,3,15,14,15,880.0,102.5,0.65,16.5,694.0,814.51,610.79
