Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,14,30,870.0,101.0,0.6,16.0,663.0,780.79,589.98
2017,3,15,14,45,670.5,157.0,0.55,16.0,575.5,666.39,510.25
2017,3,15,15,0,471.0,213.0,0.5,16.0,488.0,558.18,430.63
2017,3,15,15,15,423.5,206.0,0.5,15.5,439.0,499.41,389.47
2017,3,15,15,30,376.0,199.0,0.5,15.0,390.0,438.39,345.0
2017,3,15,15,45,270.0,191.0,0.5,15.0,321.5,352.81,279.45
2017,3,15,16,0,164.0,183.0,0.5,15.0,253.0,272.63,216.88
2017,3,15,16,15,151.5,162.0,0.5,14.5,220.5,236.4,188.81
2017,3,15,16,30,139.0,141.0,0.5,14.0,188.0,201.29,160.59
2017,3,15,16,45,131.0,118.0,0.5,13.5,156.5,166.85,132.13
2017,3,15,17,0,123.0,95.0,0.5,13.0,125.0,133.23,103.58
2017,3,15,17,15,100.5,73.0,0.55,12.0,93.5,98.14,73.88
2017,3,15,17,30,78.0,51.0,0.6,11.0,62.0,65.68,46.26
2017,3,15,17,45,39.0,31.5,0.65,10.5,37.0,36.61,21.52
2017,3,15,18,0,0.0,12.0,0.7,10.0,12.0,11.8,0.0
2017,3,15,18,15,0.0,6.0,0.7,10.0,6.0,0.0,0.0
2017,3,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.5,0.85,8.5,6.5,0.0,0.0
2017,3,16,6,30,0.0,13.0,0.8,9.0,13.0,12.78,0.0
2017,3,16,6,45,80.5,31.5,0.8,9.5,42.5,41.93,23.77
2017,3,16,7,0,161.0,50.0,0.8,10.0,72.0,79.69,54.63
2017,3,16,7,15,201.5,70.0,0.8,10.5,110.0,119.38,88.61
2017,3,16,7,30,242.0,90.0,0.8,11.0,148.0,163.74,126.89
2017,3,16,7,45,264.0,110.5,0.8,11.5,187.5,206.74,164.17
2017,3,16,8,0,286.0,131.0,0.8,12.0,227.0,251.93,202.36
2017,3,16,8,15,310.0,147.0,0.75,12.5,266.0,295.3,237.97
2017,3,16,8,30,334.0,163.0,0.7,13.0,305.0,340.67,274.09
2017,3,16,8,45,381.0,175.0,0.7,13.5,354.5,396.34,317.46
2017,3,16,9,0,428.0,187.0,0.7,14.0,404.0,461.01,366.32
2017,3,16,9,15,347.5,223.5,0.7,14.5,410.0,461.99,364.53
2017,3,16,9,30,267.0,260.0,0.7,15.0,416.0,460.55,360.78
2017,3,16,9,45,432.5,228.5,0.7,15.5,500.0,564.6,439.48
2017,3,16,10,0,598.0,197.0,0.7,16.0,584.0,676.32,519.81
2017,3,16,10,15,580.5,215.5,0.7,16.0,606.0,699.71,533.72
2017,3,16,10,30,563.0,234.0,0.7,16.0,628.0,722.55,548.07
2017,3,16,10,45,700.0,188.5,0.75,16.5,695.0,808.64,608.42
2017,3,16,11,0,837.0,143.0,0.8,17.0,762.0,891.61,661.17
2017,3,16,11,15,842.5,144.0,0.8,17.0,779.0,912.82,673.13
2017,3,16,11,30,848.0,145.0,0.8,17.0,796.0,930.89,684.01
2017,3,16,11,45,849.0,147.0,0.85,17.0,804.0,942.69,691.95
2017,3,16,12,0,850.0,149.0,0.9,17.0,812.0,951.08,697.93
2017,3,16,12,15,850.5,149.0,0.9,17.0,813.0,953.44,699.24
2017,3,16,12,30,851.0,149.0,0.9,17.0,814.0,952.34,698.56
2017,3,16,12,45,859.0,143.5,0.95,17.0,809.0,948.74,697.42
2017,3,16,13,0,867.0,138.0,1.0,17.0,804.0,941.54,694.09
2017,3,16,13,15,863.0,137.0,1.0,16.5,788.5,924.88,685.13
2017,3,16,13,30,859.0,136.0,1.0,16.0,773.0,904.95,674.19
2017,3,16,13,45,849.5,135.5,1.0,16.0,749.0,877.74,657.23
2017,3,16,14,0,840.0,135.0,1.0,16.0,725.0,847.76,638.47
2017,3,16,14,15,829.5,132.5,1.0,16.0,694.0,812.31,615.93
2017,3,16,14,30,819.0,130.0,1.0,16.0,663.0,774.57,591.69
2017,3,16,14,45,691.5,155.5,1.05,16.0,587.5,681.31,527.22
2017,3,16,15,0,564.0,181.0,1.1,16.0,512.0,589.51,460.76
2017,3,16,15,15,584.5,159.5,1.05,15.5,480.5,558.42,439.79
2017,3,16,15,30,605.0,138.0,1.0,15.0,449.0,521.53,413.22
2017,3,16,15,45,420.5,158.5,1.0,14.5,365.0,407.97,325.74
2017,3,16,16,0,236.0,179.0,1.0,14.0,281.0,309.3,248.14
2017,3,16,16,15,214.5,161.5,0.95,13.5,245.0,264.78,213.02
2017,3,16,16,30,193.0,144.0,0.9,13.0,209.0,226.32,181.62
2017,3,16,16,45,181.5,120.5,0.9,12.5,174.0,187.15,148.87
2017,3,16,17,0,170.0,97.0,0.9,12.0,139.0,151.35,118.07
2017,3,16,17,15,139.5,75.0,0.95,11.5,104.0,111.18,83.71
2017,3,16,17,30,109.0,53.0,1.0,11.0,69.0,74.56,52.46
2017,3,16,17,45,54.5,33.5,1.05,10.5,41.5,40.45,24.23
2017,3,16,18,0,0.0,14.0,1.1,10.0,14.0,13.52,0.0
2017,3,16,18,15,0.0,7.0,1.1,9.5,7.0,6.88,0.0
2017,3,16,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,6,15,79.0,8.0,1.05,8.5,11.0,7.86,0.0
2017,3,17,6,30,158.0,16.0,0.9,9.0,22.0,24.58,0.0
2017,3,17,6,45,309.0,27.5,0.8,9.5,63.5,65.97,34.11
2017,3,17,7,0,460.0,39.0,0.7,10.0,105.0,123.34,78.54
2017,3,17,7,15,543.5,47.0,0.65,10.5,156.0,179.11,126.22
2017,3,17,7,30,627.0,55.0,0.6,11.0,207.0,244.18,182.67
2017,3,17,7,45,487.0,87.5,0.55,11.5,223.0,264.19,206.43
2017,3,17,8,0,347.0,120.0,0.5,12.0,239.0,269.35,214.94
2017,3,17,8,15,575.5,96.5,0.4,12.5,329.0,370.96,295.88
2017,3,17,8,30,804.0,73.0,0.3,13.0,419.0,492.16,388.84
2017,3,17,8,45,828.0,76.0,0.25,14.0,468.0,549.1,429.95
2017,3,17,9,0,852.0,79.0,0.2,15.0,517.0,606.32,470.05
2017,3,17,9,15,869.5,81.5,0.15,15.5,561.5,656.22,504.23
2017,3,17,9,30,887.0,84.0,0.1,16.0,606.0,707.36,537.01
2017,3,17,9,45,900.5,85.5,0.1,17.0,644.5,753.23,563.95
2017,3,17,10,0,914.0,87.0,0.1,18.0,683.0,797.24,589.06
2017,3,17,10,15,923.0,88.5,0.1,18.5,715.0,835.55,611.07
2017,3,17,10,30,932.0,90.0,0.1,19.0,747.0,871.21,631.15
2017,3,17,10,45,938.0,91.5,0.15,19.5,771.0,901.48,648.37
2017,3,17,11,0,944.0,93.0,0.2,20.0,795.0,928.57,663.7
2017,3,17,11,15,947.5,94.0,0.2,20.0,812.0,949.57,675.65
2017,3,17,11,30,951.0,95.0,0.2,20.0,829.0,967.03,685.57
2017,3,17,11,45,952.0,95.5,0.25,20.0,837.0,978.03,692.68
2017,3,17,12,0,953.0,96.0,0.3,20.0,845.0,985.28,697.8
2017,3,17,12,15,952.5,96.0,0.3,20.0,844.5,986.83,698.56
2017,3,17,12,30,952.0,96.0,0.3,20.0,844.0,984.59,697.22
2017,3,17,12,45,948.5,96.0,0.35,20.5,835.0,975.82,691.87
2017,3,17,13,0,945.0,96.0,0.4,21.0,826.0,963.36,684.49
2017,3,17,13,15,940.0,95.5,0.4,20.5,809.0,945.41,675.34
2017,3,17,13,30,935.0,95.0,0.4,20.0,792.0,923.99,664.12
2017,3,17,13,45,924.0,95.5,0.45,20.0,766.0,895.21,648.05
2017,3,17,14,0,913.0,96.0,0.5,20.0,740.0,863.52,630.08
2017,3,17,14,15,903.0,94.5,0.5,20.0,708.0,827.77,608.36
2017,3,17,14,30,893.0,93.0,0.5,20.0,676.0,789.51,584.83
2017,3,17,14,45,875.0,92.5,0.55,20.0,637.0,744.17,557.1
2017,3,17,15,0,857.0,92.0,0.6,20.0,598.0,700.28,529.89
2017,3,17,15,15,707.0,123.5,0.6,19.5,520.5,601.51,460.61
2017,3,17,15,30,557.0,155.0,0.6,19.0,443.0,508.46,393.26
2017,3,17,15,45,506.5,150.0,0.6,18.5,393.0,447.82,349.18
2017,3,17,16,0,456.0,145.0,0.6,18.0,343.0,390.78,306.14
2017,3,17,16,15,430.5,131.5,0.6,17.0,300.0,340.47,267.61
2017,3,17,16,30,405.0,118.0,0.6,16.0,257.0,292.04,229.05
2017,3,17,16,45,376.0,101.0,0.6,15.0,213.5,240.91,187.04
2017,3,17,17,0,347.0,84.0,0.6,14.0,170.0,192.56,146.03
2017,3,17,17,15,300.5,67.0,0.6,13.5,128.5,143.07,103.68
2017,3,17,17,30,254.0,50.0,0.6,13.0,87.0,98.85,66.08
2017,3,17,17,45,127.0,34.5,0.6,12.5,53.0,50.97,29.63
2017,3,17,18,0,0.0,19.0,0.6,12.0,19.0,18.2,0.0
2017,3,17,18,15,0.0,9.5,0.55,11.5,9.5,9.34,0.0
2017,3,17,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,7.5,0.7,9.0,7.5,7.37,0.0
2017,3,18,6,30,0.0,15.0,0.7,9.0,15.0,14.48,0.0
2017,3,18,6,45,33.5,34.5,0.7,9.5,39.5,38.09,23.74
2017,3,18,7,0,67.0,54.0,0.7,10.0,64.0,66.73,48.11
2017,3,18,7,15,86.0,77.0,0.65,10.0,95.0,98.79,75.89
2017,3,18,7,30,105.0,100.0,0.6,10.0,126.0,133.1,105.57
2017,3,18,7,45,123.0,121.0,0.55,10.5,158.0,167.13,134.46
2017,3,18,8,0,141.0,142.0,0.5,11.0,190.0,203.11,164.31
2017,3,18,8,15,136.5,165.0,0.5,11.0,218.0,232.65,188.67
2017,3,18,8,30,132.0,188.0,0.5,11.0,246.0,261.57,211.86
2017,3,18,8,45,77.5,192.0,0.5,11.5,227.0,237.35,191.34
2017,3,18,9,0,23.0,196.0,0.5,12.0,208.0,207.43,165.96
2017,3,18,9,15,61.0,233.5,0.45,12.0,269.0,276.73,221.19
2017,3,18,9,30,99.0,271.0,0.4,12.0,330.0,345.18,273.65
2017,3,18,9,45,55.5,246.5,0.35,12.5,280.0,290.85,229.28
2017,3,18,10,0,12.0,222.0,0.3,13.0,230.0,228.14,178.89
2017,3,18,10,15,14.0,236.0,0.3,13.0,246.0,244.23,191.55
2017,3,18,10,30,16.0,250.0,0.3,13.0,262.0,260.43,203.69
2017,3,18,10,45,55.0,305.0,0.3,13.5,346.0,358.77,278.6
2017,3,18,11,0,94.0,360.0,0.3,14.0,430.0,453.03,346.94
2017,3,18,11,15,95.5,368.5,0.25,14.0,441.5,465.13,353.92
2017,3,18,11,30,97.0,377.0,0.2,14.0,453.0,476.95,361.6
2017,3,18,11,45,60.5,339.5,0.2,14.5,387.0,404.04,307.18
2017,3,18,12,0,24.0,302.0,0.2,15.0,321.0,322.18,245.99
2017,3,18,12,15,15.0,244.0,0.2,15.0,256.0,254.62,195.81
2017,3,18,12,30,6.0,186.0,0.2,15.0,191.0,187.8,144.78
2017,3,18,12,45,160.0,276.5,0.2,15.5,401.0,436.58,337.22
2017,3,18,13,0,314.0,367.0,0.2,16.0,611.0,680.36,506.71
2017,3,18,13,15,623.5,233.5,0.15,16.0,705.0,820.41,604.97
2017,3,18,13,30,933.0,100.0,0.1,16.0,799.0,929.71,674.04
2017,3,18,13,45,932.5,95.5,0.1,16.0,776.0,904.42,656.83
2017,3,18,14,0,932.0,91.0,0.1,16.0,753.0,875.7,639.78
2017,3,18,14,15,710.0,166.0,0.2,16.0,657.0,758.07,565.48
2017,3,18,14,30,488.0,241.0,0.3,16.0,561.0,639.69,483.55
2017,3,18,14,45,693.0,161.0,0.4,16.5,588.0,690.56,525.75
2017,3,18,15,0,898.0,81.0,0.5,17.0,615.0,715.47,545.53
2017,3,18,15,15,882.0,79.0,0.5,16.5,571.0,665.44,512.09
2017,3,18,15,30,866.0,77.0,0.5,16.0,527.0,614.28,476.31
2017,3,18,15,45,844.0,73.5,0.55,16.0,478.5,559.14,435.96
2017,3,18,16,0,822.0,70.0,0.6,16.0,430.0,501.9,392.49
2017,3,18,16,15,790.0,66.5,0.6,15.5,378.0,440.42,344.33
2017,3,18,16,30,758.0,63.0,0.6,15.0,326.0,380.71,295.55
2017,3,18,16,45,705.0,59.0,0.6,15.0,272.0,315.17,240.17
2017,3,18,17,0,652.0,55.0,0.6,15.0,218.0,254.43,187.32
2017,3,18,17,15,573.5,47.5,0.7,14.0,166.0,189.48,132.05
2017,3,18,17,30,495.0,40.0,0.8,13.0,114.0,132.94,84.23
2017,3,18,17,45,247.5,33.5,0.9,12.5,70.5,65.57,36.53
2017,3,18,18,0,0.0,27.0,1.0,12.0,27.0,25.54,0.0
2017,3,18,18,15,0.0,13.5,1.0,11.5,13.5,13.27,0.0
2017,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.5,0.3,10.0,6.5,6.39,0.0
2017,3,19,6,30,0.0,13.0,0.3,10.0,13.0,12.54,0.0
2017,3,19,6,45,5.5,33.0,0.3,10.0,33.5,32.74,20.91
2017,3,19,7,0,11.0,53.0,0.3,10.0,54.0,53.72,39.66
2017,3,19,7,15,22.0,74.0,0.3,10.5,79.0,78.86,61.25
2017,3,19,7,30,33.0,95.0,0.3,11.0,104.0,104.6,83.1
2017,3,19,7,45,41.0,116.5,0.3,11.5,129.5,131.11,105.28
2017,3,19,8,0,49.0,138.0,0.3,12.0,155.0,158.54,127.75
2017,3,19,8,15,24.5,123.5,0.3,12.5,132.0,134.43,107.59
2017,3,19,8,30,0.0,109.0,0.3,13.0,109.0,106.07,83.72
2017,3,19,8,45,74.5,172.5,0.3,13.5,211.5,215.35,173.07
2017,3,19,9,0,149.0,236.0,0.3,14.0,314.0,335.74,266.39
2017,3,19,9,15,134.5,256.5,0.3,14.0,331.5,354.69,278.94
2017,3,19,9,30,120.0,277.0,0.3,14.0,349.0,372.11,291.01
2017,3,19,9,45,275.0,271.5,0.35,14.5,450.0,491.59,382.11
2017,3,19,10,0,430.0,266.0,0.4,15.0,551.0,622.06,476.31
2017,3,19,10,15,390.0,292.5,0.4,15.0,559.5,626.17,475.91
2017,3,19,10,30,350.0,319.0,0.4,15.0,568.0,632.97,478.81
2017,3,19,10,45,372.0,325.0,0.4,15.0,598.0,667.6,502.64
2017,3,19,11,0,394.0,331.0,0.4,15.0,628.0,701.83,525.57
2017,3,19,11,15,456.0,312.5,0.35,15.0,663.0,752.62,559.86
2017,3,19,11,30,518.0,294.0,0.3,15.0,698.0,796.52,588.88
2017,3,19,11,45,388.5,342.0,0.3,15.0,647.0,725.91,537.42
2017,3,19,12,0,259.0,390.0,0.3,15.0,596.0,660.14,489.67
2017,3,19,12,15,273.0,387.0,0.3,15.0,604.0,670.46,498.01
2017,3,19,12,30,287.0,384.0,0.3,15.0,612.0,679.58,504.51
2017,3,19,12,45,206.0,385.5,0.3,15.0,548.5,596.05,445.23
2017,3,19,13,0,125.0,387.0,0.3,15.0,485.0,521.79,392.03
2017,3,19,13,15,155.5,380.0,0.3,15.0,499.5,539.65,406.8
2017,3,19,13,30,186.0,373.0,0.3,15.0,514.0,555.91,419.3
2017,3,19,13,45,196.0,360.0,0.35,15.5,504.0,546.25,412.87
2017,3,19,14,0,206.0,347.0,0.4,16.0,494.0,535.42,405.91
2017,3,19,14,15,122.0,310.5,0.4,15.5,397.0,422.68,324.17
2017,3,19,14,30,38.0,274.0,0.4,15.0,300.0,308.18,238.73
2017,3,19,14,45,56.0,270.0,0.45,15.0,305.0,316.0,246.81
2017,3,19,15,0,74.0,266.0,0.5,15.0,310.0,322.39,252.76
2017,3,19,15,15,63.5,242.5,0.5,14.5,278.5,287.8,226.94
2017,3,19,15,30,53.0,219.0,0.5,14.0,247.0,254.06,201.63
2017,3,19,15,45,107.5,204.5,0.55,13.5,254.0,271.77,217.55
2017,3,19,16,0,162.0,190.0,0.6,13.0,261.0,279.19,224.43
2017,3,19,16,15,150.5,169.0,0.6,12.5,229.0,243.44,196.01
2017,3,19,16,30,139.0,148.0,0.6,12.0,197.0,208.71,167.99
2017,3,19,16,45,126.0,125.0,0.6,11.5,164.0,172.47,138.04
2017,3,19,17,0,113.0,102.0,0.6,11.0,131.0,137.62,108.55
2017,3,19,17,15,93.5,79.5,0.6,10.5,99.5,103.21,79.1
2017,3,19,17,30,74.0,57.0,0.6,10.0,68.0,71.11,51.5
2017,3,19,17,45,37.0,36.5,0.65,10.0,42.0,41.32,26.46
2017,3,19,18,0,0.0,16.0,0.7,10.0,16.0,15.45,0.0
2017,3,19,18,15,0.0,8.0,0.7,10.0,8.0,7.86,0.0
2017,3,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,6,15,21.5,10.0,1.05,9.0,11.0,10.05,0.0
2017,3,20,6,30,43.0,20.0,1.1,9.0,22.0,22.2,1.57
2017,3,20,6,45,96.5,39.5,1.15,9.5,52.5,52.87,33.76
2017,3,20,7,0,150.0,59.0,1.2,10.0,83.0,88.8,63.51
2017,3,20,7,15,180.0,80.5,1.2,10.0,119.5,127.43,97.16
2017,3,20,7,30,210.0,102.0,1.2,10.0,156.0,169.52,133.94
2017,3,20,7,45,234.0,120.0,1.25,10.5,193.0,209.11,168.21
2017,3,20,8,0,258.0,138.0,1.3,11.0,230.0,251.15,203.85
2017,3,20,8,15,251.0,162.0,1.3,11.0,262.5,287.23,234.16
2017,3,20,8,30,244.0,186.0,1.3,11.0,295.0,322.2,262.64
2017,3,20,8,45,181.0,211.5,1.3,11.5,297.5,321.23,260.73
2017,3,20,9,0,118.0,237.0,1.3,12.0,300.0,317.99,256.39
2017,3,20,9,15,89.0,249.5,1.3,12.0,299.5,312.11,250.8
2017,3,20,9,30,60.0,262.0,1.3,12.0,299.0,308.43,246.71
2017,3,20,9,45,46.5,265.5,1.35,12.5,295.0,304.24,242.25
2017,3,20,10,0,33.0,269.0,1.4,13.0,291.0,298.98,236.94
2017,3,20,10,15,18.5,222.0,1.35,13.0,234.5,233.55,184.91
2017,3,20,10,30,4.0,175.0,1.3,13.0,178.0,174.58,137.49
2017,3,20,10,45,4.5,177.5,1.3,13.5,181.0,177.59,139.66
2017,3,20,11,0,5.0,180.0,1.3,14.0,184.0,180.62,141.65
2017,3,20,11,15,6.0,188.5,1.3,14.0,193.5,190.11,149.08
2017,3,20,11,30,7.0,197.0,1.3,14.0,203.0,199.62,156.5
2017,3,20,11,45,85.0,299.5,1.3,14.0,368.0,383.97,301.68
2017,3,20,12,0,163.0,402.0,1.3,14.0,533.0,575.53,442.98
2017,3,20,12,15,116.0,388.5,1.3,14.0,482.0,517.56,397.87
2017,3,20,12,30,69.0,375.0,1.3,14.0,431.0,450.22,347.48
2017,3,20,12,45,74.0,370.5,1.3,14.5,429.5,449.56,347.18
2017,3,20,13,0,79.0,366.0,1.3,15.0,428.0,448.55,346.17
2017,3,20,13,15,42.0,275.0,1.3,15.0,308.0,317.35,247.25
2017,3,20,13,30,5.0,184.0,1.3,15.0,188.0,184.61,143.81
2017,3,20,13,45,7.0,200.5,1.3,15.0,205.5,202.8,158.86
2017,3,20,14,0,9.0,217.0,1.3,15.0,223.0,220.98,173.37
2017,3,20,14,15,72.0,267.5,1.3,14.5,315.5,329.68,260.64
2017,3,20,14,30,135.0,318.0,1.3,14.0,408.0,436.53,343.55
2017,3,20,14,45,67.5,212.0,1.35,14.0,257.0,263.42,209.43
2017,3,20,15,0,0.0,106.0,1.4,14.0,106.0,102.8,79.72
2017,3,20,15,15,0.0,67.5,1.4,14.0,67.5,65.28,49.18
2017,3,20,15,30,0.0,29.0,1.4,14.0,29.0,28.01,18.08
2017,3,20,15,45,0.0,35.5,1.4,14.0,35.5,34.29,23.49
2017,3,20,16,0,0.0,42.0,1.4,14.0,42.0,40.57,28.9
2017,3,20,16,15,0.0,36.5,1.45,13.5,36.5,35.24,24.53
2017,3,20,16,30,0.0,31.0,1.5,13.0,31.0,29.92,20.1
2017,3,20,16,45,0.0,26.0,1.55,13.0,26.0,25.09,15.99
2017,3,20,17,0,0.0,21.0,1.6,13.0,21.0,20.26,11.81
2017,3,20,17,15,0.0,16.0,1.6,12.5,16.0,15.43,7.61
2017,3,20,17,30,0.0,11.0,1.6,12.0,11.0,10.6,3.35
2017,3,20,17,45,0.0,6.5,1.65,12.0,6.5,6.26,0.0
2017,3,20,18,0,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2017,3,20,18,15,0.0,1.0,1.75,11.5,1.0,0.98,0.0
2017,3,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,8.0,1.3,12.0,8.0,7.86,0.0
2017,3,21,6,30,0.0,16.0,1.3,12.0,16.0,15.44,2.01
2017,3,21,6,45,1.0,35.5,1.35,12.5,36.0,34.59,22.72
2017,3,21,7,0,2.0,55.0,1.4,13.0,56.0,53.96,39.85
2017,3,21,7,15,12.0,76.0,1.4,13.0,79.5,77.25,59.76
2017,3,21,7,30,22.0,97.0,1.4,13.0,103.0,103.26,81.87
2017,3,21,7,45,28.5,118.5,1.45,13.0,127.5,128.64,103.26
2017,3,21,8,0,35.0,140.0,1.5,13.0,152.0,154.79,124.99
2017,3,21,8,15,39.0,160.5,1.55,13.0,176.0,179.48,145.18
2017,3,21,8,30,43.0,181.0,1.6,13.0,200.0,204.59,165.44
2017,3,21,8,45,216.0,194.5,1.65,13.5,308.0,323.79,262.76
2017,3,21,9,0,389.0,208.0,1.7,14.0,416.0,460.29,370.22
2017,3,21,9,15,264.0,246.0,1.65,14.0,392.0,435.34,347.65
2017,3,21,9,30,139.0,284.0,1.6,14.0,368.0,393.2,312.08
2017,3,21,9,45,82.5,272.0,1.6,14.0,323.0,337.79,267.95
2017,3,21,10,0,26.0,260.0,1.6,14.0,278.0,277.62,219.32
2017,3,21,10,15,151.5,301.0,1.55,14.0,410.0,436.82,345.26
2017,3,21,10,30,277.0,342.0,1.5,14.0,542.0,597.95,465.47
2017,3,21,10,45,580.0,231.0,1.5,14.0,667.5,756.8,586.1
2017,3,21,11,0,883.0,120.0,1.5,14.0,793.0,914.56,694.61
2017,3,21,11,15,889.0,120.5,1.45,14.0,810.0,935.98,705.64
2017,3,21,11,30,895.0,121.0,1.4,14.0,827.0,954.15,716.2
2017,3,21,11,45,902.0,119.5,1.4,14.0,837.0,967.74,724.59
2017,3,21,12,0,909.0,118.0,1.4,14.0,847.0,977.86,730.87
2017,3,21,12,15,910.0,118.0,1.35,14.0,848.0,980.43,731.53
2017,3,21,12,30,911.0,118.0,1.3,14.0,849.0,979.37,730.04
2017,3,21,12,45,535.5,254.5,1.3,14.0,683.0,778.24,592.16
2017,3,21,13,0,160.0,391.0,1.3,14.0,517.0,558.04,427.07
2017,3,21,13,15,158.0,384.5,1.3,14.0,507.5,546.79,421.13
2017,3,21,13,30,156.0,378.0,1.3,14.0,498.0,534.97,412.94
2017,3,21,13,45,81.0,285.5,1.3,14.0,348.0,360.23,282.15
2017,3,21,14,0,6.0,193.0,1.3,14.0,198.0,194.26,152.2
2017,3,21,14,15,136.0,251.5,1.3,14.0,343.0,371.26,295.44
2017,3,21,14,30,266.0,310.0,1.3,14.0,488.0,536.18,420.81
2017,3,21,14,45,291.5,286.0,1.3,14.0,471.0,519.37,408.27
2017,3,21,15,0,317.0,262.0,1.3,14.0,454.0,499.83,395.04
2017,3,21,15,15,163.0,220.5,1.3,13.5,319.0,335.23,268.24
2017,3,21,15,30,9.0,179.0,1.3,13.0,184.0,181.38,144.61
2017,3,21,15,45,59.5,186.0,1.35,13.0,213.0,220.77,178.34
2017,3,21,16,0,110.0,193.0,1.4,13.0,242.0,255.48,206.87
2017,3,21,16,15,104.5,171.0,1.3,12.5,213.0,224.13,181.58
2017,3,21,16,30,99.0,149.0,1.2,12.0,184.0,193.27,156.44
2017,3,21,16,45,91.5,126.0,1.15,12.0,154.5,161.19,129.53
2017,3,21,17,0,84.0,103.0,1.1,12.0,125.0,129.94,102.82
2017,3,21,17,15,69.5,80.5,1.05,11.0,96.0,98.4,75.97
2017,3,21,17,30,55.0,58.0,1.0,10.0,67.0,68.61,50.37
2017,3,21,17,45,27.5,38.0,1.0,9.5,42.5,40.82,26.85
2017,3,21,18,0,0.0,18.0,1.0,9.0,18.0,17.36,1.28
2017,3,21,18,15,0.0,9.0,1.0,9.0,9.0,8.85,0.0
2017,3,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,6,15,46.0,12.5,1.0,9.0,15.5,13.04,0.0
2017,3,22,6,30,92.0,25.0,1.0,9.0,31.0,31.24,10.74
2017,3,22,6,45,192.5,42.0,1.05,9.0,69.5,69.78,44.19
2017,3,22,7,0,293.0,59.0,1.1,9.0,108.0,118.76,83.51
2017,3,22,7,15,347.5,74.5,1.1,9.0,153.0,166.48,125.16
2017,3,22,7,30,402.0,90.0,1.1,9.0,198.0,220.32,172.49
2017,3,22,7,45,465.5,95.5,1.15,9.0,246.5,273.0,218.6
2017,3,22,8,0,529.0,101.0,1.2,9.0,295.0,333.97,270.98
2017,3,22,8,15,410.5,143.0,1.2,9.0,306.5,348.55,284.97
2017,3,22,8,30,292.0,185.0,1.2,9.0,318.0,347.73,284.71
2017,3,22,8,45,365.0,191.5,1.2,9.5,376.5,411.49,335.79
2017,3,22,9,0,438.0,198.0,1.2,10.0,435.0,486.66,393.95
2017,3,22,9,15,492.5,197.5,1.2,10.0,483.5,543.05,437.15
2017,3,22,9,30,547.0,197.0,1.2,10.0,532.0,602.56,481.97
2017,3,22,9,45,450.5,246.0,1.3,10.5,533.0,603.82,479.41
2017,3,22,10,0,354.0,295.0,1.4,11.0,534.0,590.57,466.4
2017,3,22,10,15,424.0,283.5,1.45,11.0,582.5,653.87,514.44
2017,3,22,10,30,494.0,272.0,1.5,11.0,631.0,713.98,558.88
2017,3,22,10,45,369.0,323.5,1.55,11.0,596.5,665.96,520.07
2017,3,22,11,0,244.0,375.0,1.6,11.0,562.0,610.34,476.08
2017,3,22,11,15,260.0,380.5,1.6,11.0,583.0,643.56,500.6
2017,3,22,11,30,276.0,386.0,1.6,11.0,604.0,668.08,518.06
2017,3,22,11,45,388.5,350.0,1.65,11.0,661.0,736.83,570.89
2017,3,22,12,0,501.0,314.0,1.7,11.0,718.0,813.97,628.07
2017,3,22,12,15,536.5,303.0,1.75,11.0,736.0,836.55,644.44
2017,3,22,12,30,572.0,292.0,1.8,11.0,754.0,856.75,659.78
2017,3,22,12,45,422.5,338.5,1.85,11.0,678.0,763.05,590.19
2017,3,22,13,0,273.0,385.0,1.9,11.0,602.0,663.73,515.89
2017,3,22,13,15,149.0,340.0,1.9,11.0,458.0,490.96,386.83
2017,3,22,13,30,25.0,295.0,1.9,11.0,314.0,314.69,249.12
2017,3,22,13,45,240.5,290.5,1.95,11.0,465.0,518.5,414.29
2017,3,22,14,0,456.0,286.0,2.0,11.0,616.0,694.72,548.96
2017,3,22,14,15,228.0,166.0,2.0,11.0,331.0,361.59,293.94
2017,3,22,14,30,0.0,46.0,2.0,11.0,46.0,44.49,31.76
2017,3,22,14,45,433.5,72.0,2.05,11.0,335.0,405.08,338.15
2017,3,22,15,0,867.0,98.0,2.1,11.0,624.0,720.86,580.67
2017,3,22,15,15,849.0,95.0,2.1,10.5,580.0,669.03,540.52
2017,3,22,15,30,831.0,92.0,2.1,10.0,536.0,616.34,501.1
2017,3,22,15,45,807.0,88.5,2.1,10.0,487.0,559.15,456.04
2017,3,22,16,0,783.0,85.0,2.1,10.0,438.0,502.31,409.87
2017,3,22,16,15,748.5,80.5,2.05,9.5,385.5,440.18,358.56
2017,3,22,16,30,714.0,76.0,2.0,9.0,333.0,380.56,307.55
2017,3,22,16,45,663.5,70.0,1.95,9.0,279.5,315.7,250.42
2017,3,22,17,0,613.0,64.0,1.9,9.0,226.0,255.5,196.09
2017,3,22,17,15,534.0,56.0,1.85,8.5,174.0,191.34,139.34
2017,3,22,17,30,455.0,48.0,1.8,8.0,122.0,135.93,91.0
2017,3,22,17,45,323.5,35.5,1.75,7.5,78.5,78.56,45.67
2017,3,22,18,0,192.0,23.0,1.7,7.0,35.0,35.34,7.69
2017,3,22,18,15,96.0,11.5,1.7,7.0,17.5,12.2,0.0
2017,3,22,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,23,6,15,121.0,13.0,1.1,6.5,21.5,15.17,0.0
2017,3,23,6,30,242.0,26.0,1.1,7.0,43.0,45.12,17.48
2017,3,23,6,45,366.0,38.0,1.1,7.5,89.0,90.8,54.65
2017,3,23,7,0,490.0,50.0,1.1,8.0,135.0,150.25,102.57
2017,3,23,7,15,564.0,58.0,1.05,8.0,188.5,207.32,152.99
2017,3,23,7,30,638.0,66.0,1.0,8.0,242.0,272.47,210.81
2017,3,23,7,45,683.5,72.5,1.0,8.5,295.5,333.21,264.59
2017,3,23,8,0,729.0,79.0,1.0,9.0,349.0,397.99,320.02
2017,3,23,8,15,762.0,83.5,0.95,9.5,402.0,457.83,369.49
2017,3,23,8,30,795.0,88.0,0.9,10.0,455.0,519.99,418.71
2017,3,23,8,45,587.5,151.0,0.85,10.5,438.0,504.09,404.73
2017,3,23,9,0,380.0,214.0,0.8,11.0,421.0,463.24,370.57
2017,3,23,9,15,362.5,238.0,0.85,11.0,448.0,494.19,394.13
2017,3,23,9,30,345.0,262.0,0.9,11.0,475.0,522.71,414.66
2017,3,23,9,45,324.5,285.0,0.95,11.5,495.0,545.59,429.83
2017,3,23,10,0,304.0,308.0,1.0,12.0,515.0,566.01,442.94
2017,3,23,10,15,348.0,313.0,1.05,12.0,560.5,617.6,481.09
2017,3,23,10,30,392.0,318.0,1.1,12.0,606.0,670.59,519.43
2017,3,23,10,45,316.5,347.5,1.15,12.5,584.5,646.74,498.66
2017,3,23,11,0,241.0,377.0,1.2,13.0,563.0,610.2,469.61
2017,3,23,11,15,166.5,382.0,1.2,13.0,512.0,552.37,425.75
2017,3,23,11,30,92.0,387.0,1.2,13.0,461.0,482.98,372.91
2017,3,23,11,45,90.5,390.0,1.2,13.0,463.0,485.69,375.24
2017,3,23,12,0,89.0,393.0,1.2,13.0,465.0,488.02,376.76
2017,3,23,12,15,64.0,369.5,1.2,12.5,421.5,439.48,340.82
2017,3,23,12,30,39.0,346.0,1.2,12.0,378.0,390.83,304.57
2017,3,23,12,45,36.5,338.5,1.3,12.0,368.0,380.26,297.27
2017,3,23,13,0,34.0,331.0,1.4,12.0,358.0,369.59,289.6
2017,3,23,13,15,203.5,337.0,1.4,12.0,494.0,537.12,421.49
2017,3,23,13,30,373.0,343.0,1.4,12.0,630.0,698.05,540.95
2017,3,23,13,45,377.5,329.5,1.4,12.0,612.0,678.85,526.33
2017,3,23,14,0,382.0,316.0,1.4,12.0,594.0,658.03,512.38
2017,3,23,14,15,333.0,313.0,1.3,12.0,548.0,603.38,471.61
2017,3,23,14,30,284.0,310.0,1.2,12.0,502.0,550.54,432.07
2017,3,23,14,45,334.0,280.0,1.2,12.0,493.5,545.04,430.46
2017,3,23,15,0,384.0,250.0,1.2,12.0,485.0,534.86,424.67
2017,3,23,15,15,623.0,165.5,1.15,12.0,514.5,596.01,474.61
2017,3,23,15,30,862.0,81.0,1.1,12.0,544.0,624.86,498.09
2017,3,23,15,45,535.0,137.0,1.05,12.0,416.0,454.25,364.86
2017,3,23,16,0,208.0,193.0,1.0,12.0,288.0,306.42,247.01
2017,3,23,16,15,311.0,156.5,0.95,11.5,279.0,309.29,250.35
2017,3,23,16,30,414.0,120.0,0.9,11.0,270.0,300.43,241.44
2017,3,23,16,45,382.0,105.5,0.85,10.5,227.0,250.0,198.47
2017,3,23,17,0,350.0,91.0,0.8,10.0,184.0,202.67,157.37
2017,3,23,17,15,309.5,73.5,0.8,9.5,142.5,153.55,114.55
2017,3,23,17,30,269.0,56.0,0.8,9.0,101.0,109.0,75.77
2017,3,23,17,45,193.5,39.0,0.85,8.5,65.0,65.29,40.29
2017,3,23,18,0,118.0,22.0,0.9,8.0,29.0,29.29,7.85
2017,3,23,18,15,59.0,11.0,0.9,8.0,14.5,11.42,0.0
2017,3,23,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,6,15,7.5,13.0,1.55,8.0,13.5,12.95,0.0
2017,3,24,6,30,15.0,26.0,1.6,8.0,27.0,26.47,12.98
2017,3,24,6,45,48.0,46.5,1.7,8.5,54.5,53.28,37.2
2017,3,24,7,0,81.0,67.0,1.8,9.0,82.0,83.61,62.81
2017,3,24,7,15,99.0,90.0,1.8,9.0,114.0,116.57,91.67
2017,3,24,7,30,117.0,113.0,1.8,9.0,146.0,151.68,122.27
2017,3,24,7,45,134.0,134.5,1.85,9.0,179.5,186.89,152.69
2017,3,24,8,0,151.0,156.0,1.9,9.0,213.0,223.92,184.18
2017,3,24,8,15,129.5,179.0,1.95,9.0,232.5,245.64,202.43
2017,3,24,8,30,108.0,202.0,2.0,9.0,252.0,261.08,214.9
2017,3,24,8,45,60.5,197.5,2.1,9.5,226.0,233.74,191.38
2017,3,24,9,0,13.0,193.0,2.2,10.0,200.0,197.93,160.52
2017,3,24,9,15,14.5,207.0,2.2,10.0,215.5,213.47,172.91
2017,3,24,9,30,16.0,221.0,2.2,10.0,231.0,229.13,185.18
2017,3,24,9,45,12.0,214.5,2.2,10.0,222.5,219.99,177.22
2017,3,24,10,0,8.0,208.0,2.2,10.0,214.0,210.59,169.17
2017,3,24,10,15,4.0,158.0,2.15,10.0,161.0,157.47,125.63
2017,3,24,10,30,0.0,108.0,2.1,10.0,108.0,104.77,82.08
2017,3,24,10,45,0.0,108.0,2.1,10.5,108.0,104.79,81.91
2017,3,24,11,0,0.0,108.0,2.1,11.0,108.0,104.81,81.67
2017,3,24,11,15,0.0,117.0,2.0,11.0,117.0,113.68,88.86
2017,3,24,11,30,0.0,126.0,1.9,11.0,126.0,122.56,96.03
2017,3,24,11,45,4.5,172.0,1.85,11.0,176.0,172.35,136.56
2017,3,24,12,0,9.0,218.0,1.8,11.0,226.0,222.62,176.77
2017,3,24,12,15,4.5,121.0,1.75,11.0,125.0,121.88,95.39
2017,3,24,12,30,0.0,24.0,1.7,11.0,24.0,23.23,13.84
2017,3,24,12,45,1.0,88.0,1.65,11.0,89.0,86.19,66.34
2017,3,24,13,0,2.0,152.0,1.6,11.0,154.0,150.1,118.57
2017,3,24,13,15,5.0,179.5,1.5,11.0,184.0,180.14,142.82
2017,3,24,13,30,8.0,207.0,1.4,11.0,214.0,210.24,167.0
2017,3,24,13,45,4.0,164.5,1.35,11.0,168.0,164.12,129.9
2017,3,24,14,0,0.0,122.0,1.3,11.0,122.0,118.55,92.97
2017,3,24,14,15,0.0,90.0,1.2,11.0,90.0,87.14,67.35
2017,3,24,14,30,0.0,58.0,1.1,11.0,58.0,56.11,41.68
2017,3,24,14,45,0.0,99.5,1.05,11.0,99.5,96.39,75.43
2017,3,24,15,0,0.0,141.0,1.0,11.0,141.0,137.38,109.35
2017,3,24,15,15,0.0,141.5,0.9,11.0,141.5,137.94,109.94
2017,3,24,15,30,0.0,142.0,0.8,11.0,142.0,138.53,110.71
2017,3,24,15,45,0.0,78.5,0.75,11.0,78.5,75.92,58.93
2017,3,24,16,0,0.0,15.0,0.7,11.0,15.0,14.48,6.84
2017,3,24,16,15,0.0,55.0,0.7,10.5,55.0,53.14,40.28
2017,3,24,16,30,0.0,95.0,0.7,10.0,95.0,92.33,73.91
2017,3,24,16,45,0.0,80.0,0.7,10.0,80.0,77.63,61.43
2017,3,24,17,0,0.0,65.0,0.7,10.0,65.0,62.96,48.9
2017,3,24,17,15,0.0,50.0,0.75,9.5,50.0,48.34,36.25
2017,3,24,17,30,0.0,35.0,0.8,9.0,35.0,33.8,23.45
2017,3,24,17,45,0.0,22.5,0.9,9.0,22.5,21.71,12.56
2017,3,24,18,0,0.0,10.0,1.0,9.0,10.0,9.64,0.21
2017,3,24,18,15,0.0,5.0,0.95,9.0,5.0,4.91,0.0
2017,3,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,25,6,15,120.0,14.5,0.8,8.0,24.0,17.43,0.0
2017,3,25,6,30,240.0,29.0,0.8,8.0,48.0,50.31,23.87
2017,3,25,6,45,345.5,42.5,0.8,8.5,93.5,94.92,59.22
2017,3,25,7,0,451.0,56.0,0.8,9.0,139.0,151.81,105.62
2017,3,25,7,15,522.5,64.5,0.8,9.0,190.5,207.02,154.04
2017,3,25,7,30,594.0,73.0,0.8,9.0,242.0,270.05,209.44
2017,3,25,7,45,640.0,80.0,0.8,9.5,295.0,329.35,261.18
2017,3,25,8,0,686.0,87.0,0.8,10.0,348.0,392.79,314.69
2017,3,25,8,15,719.0,92.0,0.85,10.0,399.5,451.59,363.79
2017,3,25,8,30,752.0,97.0,0.9,10.0,451.0,512.37,412.95
2017,3,25,8,45,713.5,114.0,0.95,10.5,477.5,545.61,438.53
2017,3,25,9,0,675.0,131.0,1.0,11.0,504.0,573.42,459.09
2017,3,25,9,15,762.0,118.0,0.95,11.5,570.5,649.06,514.87
2017,3,25,9,30,849.0,105.0,0.9,12.0,637.0,728.43,569.74
2017,3,25,9,45,444.0,196.0,0.9,12.5,475.5,550.33,433.29
2017,3,25,10,0,39.0,287.0,0.9,13.0,314.0,322.22,251.9
2017,3,25,10,15,39.5,300.5,0.9,13.0,329.0,338.07,265.08
2017,3,25,10,30,40.0,314.0,0.9,13.0,344.0,353.86,276.55
2017,3,25,10,45,27.0,285.5,0.9,13.5,306.5,313.44,244.59
2017,3,25,11,0,14.0,257.0,0.9,14.0,269.0,266.07,207.45
2017,3,25,11,15,13.5,254.0,0.9,14.0,265.5,262.79,205.0
2017,3,25,11,30,13.0,251.0,0.9,14.0,262.0,259.45,202.31
2017,3,25,11,45,71.0,331.0,0.95,14.0,389.5,404.41,314.28
2017,3,25,12,0,129.0,411.0,1.0,14.0,517.0,553.64,423.39
2017,3,25,12,15,64.5,245.5,1.05,14.0,298.5,309.08,241.2
2017,3,25,12,30,0.0,80.0,1.1,14.0,80.0,77.5,57.9
2017,3,25,12,45,217.0,207.5,1.15,14.0,382.0,425.38,339.1
2017,3,25,13,0,434.0,335.0,1.2,14.0,684.0,767.19,585.37
2017,3,25,13,15,258.0,352.0,1.2,14.0,558.0,611.29,467.95
2017,3,25,13,30,82.0,369.0,1.2,14.0,432.0,451.38,348.06
2017,3,25,13,45,45.5,294.0,1.25,14.0,329.0,338.26,264.17
2017,3,25,14,0,9.0,219.0,1.3,14.0,226.0,222.79,174.7
2017,3,25,14,15,289.5,220.0,1.35,13.5,418.0,469.87,375.52
2017,3,25,14,30,570.0,221.0,1.4,13.0,610.0,687.51,540.08
2017,3,25,14,45,311.5,243.0,1.45,13.0,454.0,489.74,388.3
2017,3,25,15,0,53.0,265.0,1.5,13.0,298.0,305.88,242.82
2017,3,25,15,15,425.5,183.5,1.5,12.5,417.0,482.47,389.8
2017,3,25,15,30,798.0,102.0,1.5,12.0,536.0,609.89,490.2
2017,3,25,15,45,631.0,128.0,1.55,12.0,451.5,503.78,406.15
2017,3,25,16,0,464.0,154.0,1.6,12.0,367.0,408.39,330.52
2017,3,25,16,15,433.5,142.5,1.55,11.5,323.5,356.94,289.25
2017,3,25,16,30,403.0,131.0,1.5,11.0,280.0,307.88,248.53
2017,3,25,16,45,383.5,112.5,1.5,11.0,236.5,258.39,206.0
2017,3,25,17,0,364.0,94.0,1.5,11.0,193.0,210.63,163.88
2017,3,25,17,15,409.0,72.0,1.4,10.0,160.5,177.22,131.33
2017,3,25,17,30,454.0,50.0,1.3,9.0,128.0,139.23,93.83
