Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,17,45,332.0,37.5,1.25,8.5,84.0,82.61,48.92
2017,3,25,18,0,210.0,25.0,1.2,8.0,40.0,39.52,14.22
2017,3,25,18,15,105.0,12.5,1.15,7.5,20.0,13.59,0.0
2017,3,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,5.0,0.55,7.5,5.0,4.91,0.0
2017,3,26,6,30,0.0,10.0,0.5,8.0,10.0,9.64,1.91
2017,3,26,6,45,0.0,18.5,0.45,8.5,18.5,17.84,9.61
2017,3,26,7,0,0.0,27.0,0.4,9.0,27.0,26.05,16.99
2017,3,26,7,15,0.0,37.0,0.4,9.5,37.0,35.72,25.52
2017,3,26,7,30,0.0,47.0,0.4,10.0,47.0,45.4,33.89
2017,3,26,7,45,0.0,56.5,0.4,10.5,56.5,54.59,41.68
2017,3,26,8,0,0.0,66.0,0.4,11.0,66.0,63.79,49.32
2017,3,26,8,15,84.0,137.0,0.4,11.0,177.0,180.48,146.92
2017,3,26,8,30,168.0,208.0,0.4,11.0,288.0,303.95,245.56
2017,3,26,8,45,101.0,215.0,0.4,11.0,264.5,275.88,221.51
2017,3,26,9,0,34.0,222.0,0.4,11.0,241.0,245.11,195.74
2017,3,26,9,15,163.0,252.0,0.4,11.0,353.5,370.78,296.05
2017,3,26,9,30,292.0,282.0,0.4,11.0,466.0,508.2,399.62
2017,3,26,9,45,241.0,308.0,0.45,11.5,466.0,502.51,391.79
2017,3,26,10,0,190.0,334.0,0.5,12.0,466.0,498.35,386.49
2017,3,26,10,15,182.5,350.5,0.5,12.0,482.0,516.05,398.55
2017,3,26,10,30,175.0,367.0,0.5,12.0,498.0,532.71,409.51
2017,3,26,10,45,134.0,373.0,0.55,12.0,475.0,507.76,390.09
2017,3,26,11,0,93.0,379.0,0.6,12.0,452.0,472.35,363.39
2017,3,26,11,15,86.0,383.0,0.6,12.0,452.0,471.82,362.82
2017,3,26,11,30,79.0,387.0,0.6,12.0,452.0,470.75,361.55
2017,3,26,11,45,49.0,339.5,0.6,12.5,380.0,392.75,302.82
2017,3,26,12,0,19.0,292.0,0.6,13.0,308.0,306.87,237.62
2017,3,26,12,15,14.0,250.5,0.6,13.0,262.0,260.06,202.43
2017,3,26,12,30,9.0,209.0,0.6,13.0,216.0,213.54,166.61
2017,3,26,12,45,10.0,224.0,0.6,13.0,232.5,229.48,179.34
2017,3,26,13,0,11.0,239.0,0.6,13.0,249.0,245.4,191.7
2017,3,26,13,15,58.5,309.5,0.6,13.0,356.0,368.26,286.98
2017,3,26,13,30,106.0,380.0,0.6,13.0,463.0,484.46,372.84
2017,3,26,13,45,127.0,371.0,0.6,13.0,467.0,498.45,382.8
2017,3,26,14,0,148.0,362.0,0.6,13.0,471.0,503.0,387.08
2017,3,26,14,15,249.5,331.0,0.6,13.0,506.0,555.18,428.25
2017,3,26,14,30,351.0,300.0,0.6,13.0,541.0,593.03,457.99
2017,3,26,14,45,197.5,280.0,0.65,13.0,414.0,437.6,342.21
2017,3,26,15,0,44.0,260.0,0.7,13.0,287.0,294.13,231.6
2017,3,26,15,15,185.0,243.5,0.7,12.5,346.0,374.3,298.74
2017,3,26,15,30,326.0,227.0,0.7,12.0,405.0,441.04,351.94
2017,3,26,15,45,182.5,205.5,0.75,12.0,303.5,315.6,253.33
2017,3,26,16,0,39.0,184.0,0.8,12.0,202.0,204.88,164.71
2017,3,26,16,15,34.0,163.5,0.8,11.5,178.0,179.52,145.18
2017,3,26,16,30,29.0,143.0,0.8,11.0,154.0,154.71,125.3
2017,3,26,16,45,22.0,121.5,0.8,11.0,129.0,126.93,102.33
2017,3,26,17,0,15.0,100.0,0.8,11.0,104.0,102.27,81.65
2017,3,26,17,15,7.5,78.5,0.8,10.5,80.5,78.33,61.42
2017,3,26,17,30,0.0,57.0,0.8,10.0,57.0,55.35,41.73
2017,3,26,17,45,0.0,37.0,0.85,10.0,37.0,35.81,24.36
2017,3,26,18,0,0.0,17.0,0.9,10.0,17.0,16.41,5.57
2017,3,26,18,15,0.0,8.5,0.9,10.0,8.5,8.36,0.0
2017,3,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,6,15,127.0,16.5,1.7,7.5,28.0,20.46,0.0
2017,3,27,6,30,254.0,33.0,1.7,8.0,56.0,57.03,29.98
2017,3,27,6,45,373.5,44.0,1.75,8.5,103.5,103.12,65.36
2017,3,27,7,0,493.0,55.0,1.8,9.0,151.0,162.9,114.27
2017,3,27,7,15,563.5,62.5,1.8,9.0,204.0,219.74,164.89
2017,3,27,7,30,634.0,70.0,1.8,9.0,257.0,284.21,222.39
2017,3,27,7,45,683.5,75.0,1.8,9.5,312.0,345.25,276.37
2017,3,27,8,0,733.0,80.0,1.8,10.0,367.0,410.73,332.45
2017,3,27,8,15,765.0,84.5,1.8,10.0,419.5,470.69,383.18
2017,3,27,8,30,797.0,89.0,1.8,10.0,472.0,532.72,433.91
2017,3,27,8,45,824.5,90.5,1.8,10.5,521.5,590.31,478.87
2017,3,27,9,0,852.0,92.0,1.8,11.0,571.0,648.42,522.72
2017,3,27,9,15,868.5,94.5,1.8,11.0,615.0,700.27,561.36
2017,3,27,9,30,885.0,97.0,1.8,11.0,659.0,748.1,594.39
2017,3,27,9,45,900.0,97.5,1.85,11.5,698.0,793.84,624.79
2017,3,27,10,0,915.0,98.0,1.9,12.0,737.0,837.78,653.5
2017,3,27,10,15,742.5,177.5,1.95,12.0,710.5,814.93,636.24
2017,3,27,10,30,570.0,257.0,2.0,12.0,684.0,769.51,600.3
2017,3,27,10,45,754.0,181.5,2.05,12.5,764.5,869.78,673.4
2017,3,27,11,0,938.0,106.0,2.1,13.0,845.0,963.15,735.01
2017,3,27,11,15,635.5,244.0,2.1,13.0,749.5,856.08,658.7
2017,3,27,11,30,333.0,382.0,2.1,13.0,654.0,718.92,553.22
2017,3,27,11,45,235.5,399.0,2.15,13.0,592.5,640.15,495.17
2017,3,27,12,0,138.0,416.0,2.2,13.0,531.0,567.48,439.53
2017,3,27,12,15,157.5,417.0,2.15,13.0,547.5,587.23,454.93
2017,3,27,12,30,177.0,418.0,2.1,13.0,564.0,606.24,469.09
2017,3,27,12,45,314.5,374.5,2.1,13.0,630.5,695.93,538.61
2017,3,27,13,0,452.0,331.0,2.1,13.0,697.0,780.98,602.65
2017,3,27,13,15,274.0,355.0,2.1,13.0,575.5,629.51,489.0
2017,3,27,13,30,96.0,379.0,2.1,13.0,454.0,474.35,370.14
2017,3,27,13,45,224.5,355.5,2.1,13.0,524.0,566.95,444.79
2017,3,27,14,0,353.0,332.0,2.1,13.0,594.0,652.05,510.53
2017,3,27,14,15,374.0,310.5,2.1,13.0,577.5,635.42,499.01
2017,3,27,14,30,395.0,289.0,2.1,13.0,561.0,616.25,486.32
2017,3,27,14,45,266.5,290.5,2.1,13.0,470.0,506.6,402.23
2017,3,27,15,0,138.0,292.0,2.1,13.0,379.0,400.0,318.9
2017,3,27,15,15,296.5,245.0,2.1,12.5,414.0,455.71,367.29
2017,3,27,15,30,455.0,198.0,2.1,12.0,449.0,496.51,401.89
2017,3,27,15,45,283.0,200.0,2.1,12.0,351.5,372.18,302.33
2017,3,27,16,0,111.0,202.0,2.1,12.0,254.0,265.05,215.28
2017,3,27,16,15,103.0,180.5,2.0,11.5,224.0,229.74,187.26
2017,3,27,16,30,95.0,159.0,1.9,11.0,194.0,198.87,162.06
2017,3,27,16,45,336.0,116.0,1.85,11.0,213.5,245.26,196.83
2017,3,27,17,0,577.0,73.0,1.8,11.0,233.0,257.06,197.69
2017,3,27,17,15,500.0,64.0,1.75,10.5,181.5,193.86,142.27
2017,3,27,17,30,423.0,55.0,1.7,10.0,130.0,139.23,95.1
2017,3,27,17,45,304.5,41.5,1.65,9.5,86.0,82.95,50.47
2017,3,27,18,0,186.0,28.0,1.6,9.0,42.0,40.96,17.7
2017,3,27,18,15,93.0,14.0,1.6,8.5,21.0,15.11,0.0
2017,3,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,6,15,122.0,17.5,1.15,7.5,29.0,20.01,0.0
2017,3,28,6,30,244.0,35.0,1.2,8.0,58.0,58.9,32.35
2017,3,28,6,45,355.5,46.5,1.25,8.5,105.0,104.12,67.18
2017,3,28,7,0,467.0,58.0,1.3,9.0,152.0,162.05,114.76
2017,3,28,7,15,447.5,78.0,1.35,9.5,189.0,204.41,155.3
2017,3,28,7,30,428.0,98.0,1.4,10.0,226.0,245.17,193.49
2017,3,28,7,45,480.5,104.5,1.45,10.5,274.0,297.4,238.73
2017,3,28,8,0,533.0,111.0,1.5,11.0,322.0,356.63,288.67
2017,3,28,8,15,654.5,101.5,1.5,11.5,395.5,436.68,353.84
2017,3,28,8,30,776.0,92.0,1.5,12.0,469.0,526.97,425.23
2017,3,28,8,45,802.0,94.5,1.55,12.5,518.0,583.75,468.93
2017,3,28,9,0,828.0,97.0,1.6,13.0,567.0,640.98,511.85
2017,3,28,9,15,845.0,100.0,1.55,13.0,610.5,692.67,549.59
2017,3,28,9,30,862.0,103.0,1.5,13.0,654.0,743.36,583.85
2017,3,28,9,45,873.5,105.5,1.5,13.5,692.0,788.02,612.53
2017,3,28,10,0,885.0,108.0,1.5,14.0,730.0,827.01,636.86
2017,3,28,10,15,894.5,109.5,1.45,14.0,761.0,864.41,660.4
2017,3,28,10,30,904.0,111.0,1.4,14.0,792.0,899.25,681.92
2017,3,28,10,45,909.0,113.0,1.4,14.5,815.5,927.89,698.53
2017,3,28,11,0,914.0,115.0,1.4,15.0,839.0,953.38,713.02
2017,3,28,11,15,918.0,116.0,1.4,15.0,855.0,973.61,725.38
2017,3,28,11,30,922.0,117.0,1.4,15.0,871.0,990.41,735.62
2017,3,28,11,45,925.5,116.5,1.4,15.0,879.0,1001.62,742.37
2017,3,28,12,0,929.0,116.0,1.4,15.0,887.0,1009.23,746.96
2017,3,28,12,15,928.5,116.0,1.4,15.0,886.0,1009.9,747.25
2017,3,28,12,30,928.0,116.0,1.4,15.0,885.0,1006.87,745.37
2017,3,28,12,45,934.5,110.5,1.4,15.5,878.0,1000.89,740.4
2017,3,28,13,0,941.0,105.0,1.4,16.0,871.0,991.09,733.13
2017,3,28,13,15,936.5,104.5,1.4,16.0,853.5,972.76,721.84
2017,3,28,13,30,932.0,104.0,1.4,16.0,836.0,950.98,708.47
2017,3,28,13,45,923.5,103.5,1.45,16.0,810.5,922.38,691.36
2017,3,28,14,0,915.0,103.0,1.5,16.0,785.0,890.81,672.2
2017,3,28,14,15,905.0,101.5,1.45,16.0,752.0,854.15,648.18
2017,3,28,14,30,895.0,100.0,1.4,16.0,719.0,814.99,622.39
2017,3,28,14,45,877.5,100.0,1.4,16.0,679.0,769.53,592.59
2017,3,28,15,0,860.0,100.0,1.4,16.0,639.0,725.44,563.42
2017,3,28,15,15,841.5,97.0,1.35,15.5,594.0,673.16,527.73
2017,3,28,15,30,823.0,94.0,1.3,15.0,549.0,620.12,489.34
2017,3,28,15,45,796.5,91.0,1.3,15.0,499.5,562.01,445.44
2017,3,28,16,0,770.0,88.0,1.3,15.0,450.0,504.53,400.64
2017,3,28,16,15,736.5,83.5,1.2,14.5,397.5,443.13,351.59
2017,3,28,16,30,703.0,79.0,1.1,14.0,345.0,384.07,302.76
2017,3,28,16,45,654.5,73.5,1.05,13.5,292.0,320.58,249.24
2017,3,28,17,0,606.0,68.0,1.0,13.0,239.0,261.56,197.99
2017,3,28,17,15,533.0,60.0,0.95,12.5,187.0,198.65,143.62
2017,3,28,17,30,460.0,52.0,0.9,12.0,135.0,143.81,96.54
2017,3,28,17,45,341.5,39.5,0.9,11.5,90.0,86.83,51.72
2017,3,28,18,0,223.0,27.0,0.9,11.0,45.0,43.51,18.89
2017,3,28,18,15,111.5,13.5,0.9,10.5,22.5,15.01,0.0
2017,3,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,6,15,137.0,17.0,0.9,8.5,31.0,20.73,0.0
2017,3,29,6,30,274.0,34.0,0.9,9.0,62.0,62.27,34.1
2017,3,29,6,45,379.5,45.0,0.9,10.0,109.0,107.7,68.94
2017,3,29,7,0,485.0,56.0,0.9,11.0,156.0,165.62,116.37
2017,3,29,7,15,551.0,64.0,0.85,11.5,208.0,221.71,165.33
2017,3,29,7,30,617.0,72.0,0.8,12.0,260.0,284.92,220.0
2017,3,29,7,45,662.0,77.0,0.8,12.5,312.5,343.54,270.4
2017,3,29,8,0,707.0,82.0,0.8,13.0,365.0,406.1,322.34
2017,3,29,8,15,738.0,86.5,0.8,13.5,416.5,464.34,369.21
2017,3,29,8,30,769.0,91.0,0.8,14.0,468.0,524.56,415.82
2017,3,29,8,45,787.0,96.0,0.85,14.5,514.5,578.86,456.73
2017,3,29,9,0,805.0,101.0,0.9,15.0,561.0,632.9,496.17
2017,3,29,9,15,822.0,104.0,0.9,15.0,604.5,683.6,532.51
2017,3,29,9,30,839.0,107.0,0.9,15.0,648.0,733.36,565.77
2017,3,29,9,45,854.5,108.0,0.95,15.5,686.0,778.58,594.78
2017,3,29,10,0,870.0,109.0,1.0,16.0,724.0,818.47,619.81
2017,3,29,10,15,879.5,110.5,1.0,16.0,755.0,855.35,643.04
2017,3,29,10,30,889.0,112.0,1.0,16.0,786.0,889.73,664.44
2017,3,29,10,45,889.5,117.0,1.05,16.5,808.5,917.13,680.73
2017,3,29,11,0,890.0,122.0,1.1,17.0,831.0,941.25,694.94
2017,3,29,11,15,894.5,123.0,1.1,16.5,846.5,961.47,708.43
2017,3,29,11,30,899.0,124.0,1.1,16.0,862.0,978.37,719.93
2017,3,29,11,45,894.5,128.0,1.1,16.0,868.5,986.5,724.61
2017,3,29,12,0,890.0,132.0,1.1,16.0,875.0,991.03,727.21
2017,3,29,12,15,890.0,132.0,1.1,15.5,874.5,992.05,729.12
2017,3,29,12,30,890.0,132.0,1.1,15.0,874.0,989.53,728.93
2017,3,29,12,45,889.0,131.0,1.15,15.0,865.0,981.49,724.94
2017,3,29,13,0,888.0,130.0,1.2,15.0,856.0,969.96,718.83
2017,3,29,13,15,773.0,186.0,1.2,15.0,809.0,919.77,686.59
2017,3,29,13,30,658.0,242.0,1.2,15.0,762.0,860.04,647.06
2017,3,29,13,45,632.0,242.0,1.25,15.0,729.0,821.71,622.57
2017,3,29,14,0,606.0,242.0,1.3,15.0,696.0,780.25,595.28
2017,3,29,14,15,730.5,179.0,1.3,15.0,703.5,800.67,613.22
2017,3,29,14,30,855.0,116.0,1.3,15.0,711.0,805.33,617.32
2017,3,29,14,45,717.0,154.5,1.3,15.0,634.5,712.65,553.12
2017,3,29,15,0,579.0,193.0,1.3,15.0,558.0,622.48,486.86
2017,3,29,15,15,691.0,146.5,1.2,14.5,552.5,626.56,492.93
2017,3,29,15,30,803.0,100.0,1.1,14.0,547.0,614.93,485.84
2017,3,29,15,45,775.5,97.5,1.05,14.0,497.5,557.61,441.8
2017,3,29,16,0,748.0,95.0,1.0,14.0,448.0,501.6,397.96
2017,3,29,16,15,713.5,90.0,0.95,13.5,396.0,440.14,349.34
2017,3,29,16,30,679.0,85.0,0.9,13.0,344.0,380.93,300.82
2017,3,29,16,45,629.0,79.0,0.9,12.5,290.5,317.57,247.79
2017,3,29,17,0,579.0,73.0,0.9,12.0,237.0,258.9,197.13
2017,3,29,17,15,506.0,64.0,0.9,11.5,186.0,196.41,143.29
2017,3,29,17,30,433.0,55.0,0.9,11.0,135.0,142.03,96.66
2017,3,29,17,45,323.0,42.0,0.95,10.5,90.5,87.15,53.11
2017,3,29,18,0,213.0,29.0,1.0,10.0,46.0,44.64,20.71
2017,3,29,18,15,106.5,14.5,0.95,9.5,23.0,16.03,0.0
2017,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,149.5,19.0,1.95,9.0,35.0,23.73,0.67
2017,3,30,6,30,299.0,38.0,2.0,9.0,70.0,69.75,39.41
2017,3,30,6,45,428.5,47.5,2.05,9.0,122.0,119.5,77.3
2017,3,30,7,0,558.0,57.0,2.1,9.0,174.0,184.54,131.12
2017,3,30,7,15,622.0,64.0,2.15,9.0,229.0,243.54,184.36
2017,3,30,7,30,686.0,71.0,2.2,9.0,284.0,309.33,243.46
2017,3,30,7,45,737.0,74.0,2.25,9.5,340.5,372.09,299.03
2017,3,30,8,0,788.0,77.0,2.3,10.0,397.0,439.4,356.77
2017,3,30,8,15,816.0,81.0,2.35,10.0,449.5,500.2,408.4
2017,3,30,8,30,844.0,85.0,2.4,10.0,502.0,562.22,459.42
2017,3,30,8,45,864.0,88.0,2.45,10.5,551.5,619.22,504.18
2017,3,30,9,0,884.0,91.0,2.5,11.0,601.0,675.96,547.32
2017,3,30,9,15,899.5,93.5,2.45,11.0,645.0,725.92,583.87
2017,3,30,9,30,915.0,96.0,2.4,11.0,689.0,776.8,619.04
2017,3,30,9,45,930.5,95.5,2.35,11.5,728.5,822.91,648.98
2017,3,30,10,0,946.0,95.0,2.3,12.0,768.0,867.15,677.05
2017,3,30,10,15,954.0,96.5,2.25,12.0,800.0,905.08,701.53
2017,3,30,10,30,962.0,98.0,2.2,12.0,832.0,940.17,723.84
2017,3,30,10,45,966.0,100.0,2.15,12.5,855.5,969.19,740.47
2017,3,30,11,0,970.0,102.0,2.1,13.0,879.0,994.81,754.71
2017,3,30,11,15,973.5,102.5,2.05,13.0,895.0,1014.83,766.55
2017,3,30,11,30,977.0,103.0,2.0,13.0,911.0,1031.21,776.05
2017,3,30,11,45,979.0,103.0,2.0,13.5,918.5,1041.88,781.12
2017,3,30,12,0,981.0,103.0,2.0,14.0,926.0,1048.72,783.85
2017,3,30,12,15,980.5,103.0,2.0,14.0,924.5,1049.29,784.1
2017,3,30,12,30,980.0,103.0,2.0,14.0,923.0,1045.97,782.02
2017,3,30,12,45,977.0,102.5,2.0,14.0,913.0,1035.88,775.68
2017,3,30,13,0,974.0,102.0,2.0,14.0,903.0,1022.0,767.05
2017,3,30,13,15,969.0,101.5,2.0,14.0,884.0,1002.58,754.88
2017,3,30,13,30,964.0,101.0,2.0,14.0,865.0,979.61,740.46
2017,3,30,13,45,954.0,101.0,2.05,14.0,838.0,949.38,721.78
2017,3,30,14,0,944.0,101.0,2.1,14.0,811.0,916.13,700.99
2017,3,30,14,15,934.0,99.5,2.15,13.5,777.0,878.49,678.24
2017,3,30,14,30,924.0,98.0,2.2,13.0,743.0,838.27,653.34
2017,3,30,14,45,904.0,98.5,2.3,13.0,701.0,790.28,621.69
2017,3,30,15,0,884.0,99.0,2.4,13.0,659.0,743.71,590.52
2017,3,30,15,15,866.0,96.5,2.45,12.5,613.5,691.18,554.56
2017,3,30,15,30,848.0,94.0,2.5,12.0,568.0,637.79,515.25
2017,3,30,15,45,812.5,94.0,2.55,12.0,515.5,576.31,467.36
2017,3,30,16,0,777.0,94.0,2.6,12.0,463.0,516.24,419.18
2017,3,30,16,15,742.5,89.5,2.6,11.5,410.0,454.25,368.62
2017,3,30,16,30,708.0,85.0,2.6,11.0,357.0,393.96,317.72
2017,3,30,16,45,646.5,81.0,2.6,10.5,301.0,326.74,259.93
2017,3,30,17,0,585.0,77.0,2.6,10.0,245.0,265.42,205.87
2017,3,30,17,15,510.0,68.0,2.55,9.5,192.5,201.96,150.01
2017,3,30,17,30,435.0,59.0,2.5,9.0,140.0,146.83,101.91
2017,3,30,17,45,306.5,46.0,2.45,9.0,94.0,88.49,55.47
2017,3,30,18,0,178.0,33.0,2.4,9.0,48.0,46.24,23.68
2017,3,30,18,15,89.0,16.5,2.35,8.5,24.0,17.81,0.0
2017,3,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,6,15,204.0,17.0,2.15,6.5,40.0,25.24,3.33
2017,3,31,6,30,408.0,34.0,2.2,7.0,80.0,78.49,42.62
2017,3,31,6,45,509.0,43.0,2.25,7.5,131.5,129.9,83.33
2017,3,31,7,0,610.0,52.0,2.3,8.0,183.0,193.16,137.4
2017,3,31,7,15,669.5,58.0,2.35,8.5,238.5,253.13,191.9
2017,3,31,7,30,729.0,64.0,2.4,9.0,294.0,319.14,251.31
2017,3,31,7,45,767.5,69.0,2.5,9.5,349.0,381.56,307.06
2017,3,31,8,0,806.0,74.0,2.6,10.0,404.0,447.02,363.64
2017,3,31,8,15,832.5,77.5,2.6,10.0,457.0,507.5,415.03
2017,3,31,8,30,859.0,81.0,2.6,10.0,510.0,569.0,465.58
2017,3,31,8,45,877.5,84.0,2.6,10.5,559.0,625.79,510.01
2017,3,31,9,0,896.0,87.0,2.6,11.0,608.0,680.0,551.09
2017,3,31,9,15,909.5,89.5,2.6,11.5,651.5,731.26,587.41
2017,3,31,9,30,923.0,92.0,2.6,12.0,695.0,781.04,620.96
2017,3,31,9,45,931.0,94.5,2.6,12.5,732.0,824.81,649.59
2017,3,31,10,0,939.0,97.0,2.6,13.0,769.0,866.16,676.13
2017,3,31,10,15,946.0,98.5,2.55,13.0,800.0,902.99,700.04
2017,3,31,10,30,953.0,100.0,2.5,13.0,831.0,936.92,721.76
2017,3,31,10,45,956.5,102.0,2.45,13.5,853.5,965.2,738.08
2017,3,31,11,0,960.0,104.0,2.4,14.0,876.0,990.1,752.02
2017,3,31,11,15,962.5,104.5,2.35,14.0,891.0,1008.96,763.27
2017,3,31,11,30,965.0,105.0,2.3,14.0,906.0,1024.18,772.19
2017,3,31,11,45,965.0,106.0,2.25,14.0,912.5,1033.84,777.51
2017,3,31,12,0,965.0,107.0,2.2,14.0,919.0,1039.69,780.47
2017,3,31,12,15,964.0,107.0,2.15,14.0,917.5,1039.69,779.73
2017,3,31,12,30,963.0,107.0,2.1,14.0,916.0,1035.86,776.67
2017,3,31,12,45,960.0,106.5,2.05,14.5,906.0,1025.81,768.25
2017,3,31,13,0,957.0,106.0,2.0,15.0,896.0,1012.04,757.6
2017,3,31,13,15,953.0,105.5,1.95,15.0,878.0,993.71,745.53
2017,3,31,13,30,949.0,105.0,1.9,15.0,860.0,971.87,731.26
2017,3,31,13,45,944.0,103.0,1.9,15.0,835.0,944.15,713.77
2017,3,31,14,0,939.0,101.0,1.9,15.0,810.0,913.23,694.13
2017,3,31,14,15,930.0,99.0,1.85,15.0,776.5,875.96,669.55
2017,3,31,14,30,921.0,97.0,1.8,15.0,743.0,836.06,643.09
2017,3,31,14,45,911.0,94.0,1.75,15.0,704.0,791.95,613.5
2017,3,31,15,0,901.0,91.0,1.7,15.0,665.0,745.73,582.17
2017,3,31,15,15,884.5,88.5,1.65,14.5,619.5,693.81,547.37
2017,3,31,15,30,868.0,86.0,1.6,14.0,574.0,642.84,510.28
2017,3,31,15,45,847.5,82.5,1.55,14.0,524.5,585.43,466.33
2017,3,31,16,0,827.0,79.0,1.5,14.0,475.0,528.0,421.06
2017,3,31,16,15,797.0,75.0,1.4,13.5,421.5,465.76,371.12
2017,3,31,16,30,767.0,71.0,1.3,13.0,368.0,405.13,320.74
2017,3,31,16,45,724.5,66.0,1.25,13.0,313.5,340.79,265.51
2017,3,31,17,0,682.0,61.0,1.2,13.0,259.0,280.15,211.93
2017,3,31,17,15,615.0,54.0,1.15,12.5,205.0,215.13,155.1
2017,3,31,17,30,548.0,47.0,1.1,12.0,151.0,157.48,104.81
2017,3,31,17,45,430.0,37.5,1.05,11.5,103.0,97.94,57.39
2017,3,31,18,0,312.0,28.0,1.0,11.0,55.0,52.42,23.99
2017,3,31,18,15,156.0,14.0,1.0,10.5,27.5,16.72,0.0
2017,3,31,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,6,15,166.0,19.5,0.7,9.5,39.0,26.59,6.54
2017,4,1,6,30,332.0,39.0,0.5,10.0,78.0,76.46,43.81
2017,4,1,6,45,429.0,50.0,0.35,11.0,127.0,125.05,81.51
2017,4,1,7,0,526.0,61.0,0.2,12.0,176.0,185.07,130.71
2017,4,1,7,15,588.5,68.5,0.2,12.5,230.0,242.71,180.38
2017,4,1,7,30,651.0,76.0,0.2,13.0,284.0,306.98,234.9
2017,4,1,7,45,690.0,82.5,0.2,13.5,338.0,367.03,285.11
2017,4,1,8,0,729.0,89.0,0.2,14.0,392.0,430.32,336.02
2017,4,1,8,15,759.0,93.5,0.2,14.5,444.0,489.8,382.17
2017,4,1,8,30,789.0,98.0,0.2,15.0,496.0,550.28,427.27
2017,4,1,8,45,810.0,102.0,0.25,15.5,544.5,606.35,468.03
2017,4,1,9,0,831.0,106.0,0.3,16.0,593.0,662.38,507.47
2017,4,1,9,15,846.5,109.0,0.3,16.0,636.0,713.14,542.19
2017,4,1,9,30,862.0,112.0,0.3,16.0,679.0,762.75,573.8
2017,4,1,9,45,883.5,109.0,0.3,16.5,718.5,805.81,599.42
2017,4,1,10,0,905.0,106.0,0.3,17.0,758.0,850.62,625.81
2017,4,1,10,15,912.5,107.5,0.3,17.5,788.0,886.76,646.13
2017,4,1,10,30,920.0,109.0,0.3,18.0,818.0,920.14,664.58
2017,4,1,10,45,931.5,106.5,0.3,18.5,842.0,949.93,680.61
2017,4,1,11,0,943.0,104.0,0.3,19.0,866.0,976.75,694.74
2017,4,1,11,15,945.5,104.5,0.35,19.0,880.5,995.25,706.2
2017,4,1,11,30,948.0,105.0,0.4,19.0,895.0,1010.18,715.76
2017,4,1,11,45,948.0,105.5,0.45,19.0,901.0,1019.08,721.83
2017,4,1,12,0,948.0,106.0,0.5,19.0,907.0,1024.23,725.86
2017,4,1,12,15,947.0,106.0,0.5,19.0,905.5,1024.14,725.69
2017,4,1,12,30,946.0,106.0,0.5,19.0,904.0,1020.29,723.44
2017,4,1,12,45,943.0,105.5,0.55,19.5,893.5,1010.28,717.44
2017,4,1,13,0,940.0,105.0,0.6,20.0,883.0,996.62,709.37
2017,4,1,13,15,935.5,104.5,0.6,19.5,865.5,978.01,699.9
2017,4,1,13,30,931.0,104.0,0.6,19.0,848.0,955.97,688.37
2017,4,1,13,45,923.5,103.0,0.65,19.0,822.0,927.46,672.51
2017,4,1,14,0,916.0,102.0,0.7,19.0,796.0,895.94,654.66
2017,4,1,14,15,906.5,100.5,0.7,19.0,763.5,859.4,632.45
2017,4,1,14,30,897.0,99.0,0.7,19.0,731.0,820.36,608.45
2017,4,1,14,45,884.0,97.0,0.75,19.0,691.5,775.85,581.31
2017,4,1,15,0,871.0,95.0,0.8,19.0,652.0,729.55,552.47
2017,4,1,15,15,854.0,92.5,0.8,18.5,607.5,680.83,521.49
2017,4,1,15,30,837.0,90.0,0.8,18.0,563.0,628.54,485.27
2017,4,1,15,45,813.0,87.0,0.8,18.0,513.5,571.03,443.16
2017,4,1,16,0,789.0,84.0,0.8,18.0,464.0,513.91,399.95
2017,4,1,16,15,757.5,80.0,0.8,17.0,412.0,452.84,353.6
2017,4,1,16,30,726.0,76.0,0.8,16.0,360.0,393.62,306.66
2017,4,1,16,45,675.5,72.0,0.8,15.5,305.5,329.54,253.7
2017,4,1,17,0,625.0,68.0,0.8,15.0,251.0,270.03,202.9
2017,4,1,17,15,557.0,60.5,0.75,14.0,199.0,207.49,149.53
2017,4,1,17,30,489.0,53.0,0.7,13.0,147.0,152.4,102.49
2017,4,1,17,45,364.5,42.5,0.7,12.5,100.0,94.29,57.02
2017,4,1,18,0,240.0,32.0,0.7,12.0,53.0,50.45,25.22
2017,4,1,18,15,120.0,16.0,0.7,11.5,26.5,18.14,0.0
2017,4,1,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,2,6,15,154.0,21.0,0.6,8.5,39.5,27.96,9.11
2017,4,2,6,30,308.0,42.0,0.6,9.0,79.0,77.19,45.75
2017,4,2,6,45,402.5,53.5,0.65,9.5,128.0,125.4,83.74
2017,4,2,7,0,497.0,65.0,0.7,10.0,177.0,184.11,132.87
2017,4,2,7,15,559.5,73.0,0.65,10.0,230.0,240.78,182.66
2017,4,2,7,30,622.0,81.0,0.6,10.0,283.0,304.12,237.57
2017,4,2,7,45,666.5,86.5,0.6,10.5,337.0,363.87,288.41
2017,4,2,8,0,711.0,92.0,0.6,11.0,391.0,427.48,340.61
2017,4,2,8,15,741.5,96.5,0.5,11.5,442.5,486.34,386.54
2017,4,2,8,30,772.0,101.0,0.4,12.0,494.0,546.22,431.12
2017,4,2,8,45,802.0,102.0,0.3,13.0,544.0,603.87,471.24
2017,4,2,9,0,832.0,103.0,0.2,14.0,594.0,662.29,510.0
2017,4,2,9,15,848.0,105.5,0.15,14.5,637.5,712.88,542.74
2017,4,2,9,30,864.0,108.0,0.1,15.0,681.0,762.34,572.57
2017,4,2,9,45,882.0,107.5,0.1,15.5,719.5,805.4,598.11
2017,4,2,10,0,900.0,107.0,0.1,16.0,758.0,849.94,624.23
2017,4,2,10,15,908.0,108.5,0.1,16.5,788.5,886.28,644.62
2017,4,2,10,30,916.0,110.0,0.1,17.0,819.0,919.92,663.17
2017,4,2,10,45,920.5,112.0,0.1,17.5,842.0,948.06,678.12
2017,4,2,11,0,925.0,114.0,0.1,18.0,865.0,972.99,691.07
2017,4,2,11,15,928.0,114.5,0.15,18.5,880.0,991.59,700.99
2017,4,2,11,30,931.0,115.0,0.2,19.0,895.0,1006.69,709.07
2017,4,2,11,45,933.5,114.5,0.3,19.5,902.0,1016.69,715.39
2017,4,2,12,0,936.0,114.0,0.4,20.0,909.0,1023.03,719.88
2017,4,2,12,15,935.5,113.5,0.45,20.0,907.0,1022.8,720.81
2017,4,2,12,30,935.0,113.0,0.5,20.0,905.0,1018.86,719.72
2017,4,2,12,45,935.5,110.5,0.55,20.0,896.0,1010.05,715.82
2017,4,2,13,0,936.0,108.0,0.6,20.0,887.0,997.56,709.82
2017,4,2,13,15,931.5,107.5,0.65,20.0,869.0,978.94,700.12
2017,4,2,13,30,927.0,107.0,0.7,20.0,851.0,956.91,688.35
2017,4,2,13,45,920.5,105.5,0.8,20.0,825.5,928.77,673.66
2017,4,2,14,0,914.0,104.0,0.9,20.0,800.0,897.59,656.79
2017,4,2,14,15,904.5,102.5,0.95,19.5,767.0,861.05,636.48
2017,4,2,14,30,895.0,101.0,1.0,19.0,734.0,822.02,614.17
2017,4,2,14,45,879.5,100.0,1.05,19.0,694.0,776.69,586.01
2017,4,2,15,0,864.0,99.0,1.1,19.0,654.0,732.48,558.15
2017,4,2,15,15,847.0,96.0,1.1,18.5,609.0,680.79,524.61
2017,4,2,15,30,830.0,93.0,1.1,18.0,564.0,628.22,487.87
2017,4,2,15,45,804.0,90.5,1.1,17.5,514.5,570.34,445.89
2017,4,2,16,0,778.0,88.0,1.1,17.0,465.0,513.05,402.84
2017,4,2,16,15,747.0,83.5,1.0,16.5,413.0,452.2,354.96
2017,4,2,16,30,716.0,79.0,0.9,16.0,361.0,393.29,306.98
2017,4,2,16,45,670.5,73.5,0.85,16.0,307.5,329.9,253.83
2017,4,2,17,0,625.0,68.0,0.8,16.0,254.0,270.65,202.76
2017,4,2,17,15,558.5,60.5,0.75,15.0,201.5,208.43,149.82
2017,4,2,17,30,492.0,53.0,0.7,14.0,149.0,153.49,103.0
2017,4,2,17,45,384.0,42.0,0.7,13.5,102.5,96.86,58.16
2017,4,2,18,0,276.0,31.0,0.7,13.0,56.0,53.08,26.14
2017,4,2,18,15,138.0,15.5,0.65,12.5,28.0,16.04,0.0
2017,4,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,45,39.0,6.0,1.1,6.5,7.0,0.0,0.0
2017,4,3,6,0,78.0,12.0,1.1,7.0,14.0,11.82,0.0
2017,4,3,6,15,245.5,26.0,1.1,7.5,53.0,39.17,15.57
2017,4,3,6,30,413.0,40.0,1.1,8.0,92.0,89.27,51.6
2017,4,3,6,45,521.0,47.5,1.15,8.5,145.5,141.81,93.19
2017,4,3,7,0,629.0,55.0,1.2,9.0,199.0,206.95,148.42
2017,4,3,7,15,687.0,61.0,1.15,9.5,255.5,268.04,203.08
2017,4,3,7,30,745.0,67.0,1.1,10.0,312.0,335.18,262.03
2017,4,3,7,45,790.0,69.5,1.05,10.5,369.0,398.82,316.78
2017,4,3,8,0,835.0,72.0,1.0,11.0,426.0,466.12,372.36
2017,4,3,8,15,861.5,75.5,0.9,11.5,480.0,528.18,421.34
2017,4,3,8,30,888.0,79.0,0.8,12.0,534.0,589.75,467.66
2017,4,3,8,45,908.5,81.0,0.75,12.5,584.5,647.76,509.74
2017,4,3,9,0,929.0,83.0,0.7,13.0,635.0,705.42,549.81
2017,4,3,9,15,942.5,85.0,0.7,13.5,679.5,757.46,583.16
2017,4,3,9,30,956.0,87.0,0.7,14.0,724.0,807.92,614.5
2017,4,3,9,45,964.0,89.5,0.7,14.5,762.0,852.74,641.44
2017,4,3,10,0,972.0,92.0,0.7,15.0,800.0,895.04,666.31
2017,4,3,10,15,978.5,93.0,0.7,15.0,830.5,931.73,688.45
2017,4,3,10,30,985.0,94.0,0.7,15.0,861.0,965.39,708.55
2017,4,3,10,45,988.5,95.5,0.75,15.5,884.0,993.67,724.92
2017,4,3,11,0,992.0,97.0,0.8,16.0,907.0,1018.45,739.13
2017,4,3,11,15,994.0,98.0,0.8,16.0,921.5,1037.66,750.18
2017,4,3,11,30,996.0,99.0,0.8,16.0,936.0,1053.11,759.04
2017,4,3,11,45,996.0,99.5,0.8,16.0,942.5,1062.26,764.16
2017,4,3,12,0,996.0,100.0,0.8,16.0,949.0,1067.49,767.07
2017,4,3,12,15,994.5,100.0,0.8,16.0,946.5,1066.8,766.53
2017,4,3,12,30,993.0,100.0,0.8,16.0,944.0,1062.17,763.8
2017,4,3,12,45,991.5,99.0,0.85,16.5,934.0,1052.57,757.92
2017,4,3,13,0,990.0,98.0,0.9,17.0,924.0,1039.11,749.8
2017,4,3,13,15,985.5,97.0,0.9,17.0,905.5,1019.08,738.0
2017,4,3,13,30,981.0,96.0,0.9,17.0,887.0,995.45,724.07
2017,4,3,13,45,973.5,95.5,0.95,17.0,860.0,966.23,707.6
2017,4,3,14,0,966.0,95.0,1.0,17.0,833.0,933.82,688.99
2017,4,3,14,15,957.5,93.5,1.0,16.5,799.5,896.53,667.38
2017,4,3,14,30,949.0,92.0,1.0,16.0,766.0,856.5,643.71
2017,4,3,14,45,936.5,90.0,1.05,16.0,725.5,810.39,615.15
2017,4,3,15,0,924.0,88.0,1.1,16.0,685.0,762.32,584.73
2017,4,3,15,15,908.5,86.0,1.05,15.5,639.0,710.5,550.93
2017,4,3,15,30,893.0,84.0,1.0,15.0,593.0,657.51,513.74
2017,4,3,15,45,873.0,80.5,1.0,15.0,543.0,599.43,470.75
2017,4,3,16,0,853.0,77.0,1.0,15.0,493.0,542.45,427.09
2017,4,3,16,15,824.5,73.5,1.0,14.5,439.0,480.01,378.44
2017,4,3,16,30,796.0,70.0,1.0,14.0,385.0,418.98,328.9
2017,4,3,16,45,754.0,65.5,1.0,13.5,329.5,353.6,274.17
2017,4,3,17,0,712.0,61.0,1.0,13.0,274.0,291.84,220.57
2017,4,3,17,15,648.5,54.5,1.0,12.0,219.5,226.44,163.81
2017,4,3,17,30,585.0,48.0,1.0,11.0,165.0,167.58,112.46
2017,4,3,17,45,471.0,39.0,1.0,10.5,115.0,106.5,63.21
2017,4,3,18,0,357.0,30.0,1.0,10.0,65.0,58.93,28.38
2017,4,3,18,15,178.5,15.0,1.0,9.5,32.5,16.61,0.0
2017,4,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.5,0.5,6.5,7.5,0.0,0.0
2017,4,4,6,0,0.0,15.0,0.4,7.0,15.0,14.74,0.0
2017,4,4,6,15,188.0,28.0,0.35,7.5,53.0,38.21,17.42
2017,4,4,6,30,376.0,41.0,0.3,8.0,91.0,87.19,51.6
2017,4,4,6,45,472.5,50.0,0.25,8.5,141.5,137.32,91.4
2017,4,4,7,0,569.0,59.0,0.2,9.0,192.0,198.72,142.94
2017,4,4,7,15,625.5,65.5,0.25,9.5,246.0,256.57,193.81
2017,4,4,7,30,682.0,72.0,0.3,10.0,300.0,320.27,248.86
2017,4,4,7,45,719.5,77.0,0.35,11.0,353.5,380.09,299.19
2017,4,4,8,0,757.0,82.0,0.4,12.0,407.0,442.78,349.88
2017,4,4,8,15,784.0,86.0,0.4,12.5,458.5,501.62,395.99
2017,4,4,8,30,811.0,90.0,0.4,13.0,510.0,561.6,441.13
2017,4,4,8,45,831.5,92.5,0.4,13.5,557.5,616.79,481.11
2017,4,4,9,0,852.0,95.0,0.4,14.0,605.0,671.81,519.54
2017,4,4,9,15,866.0,97.5,0.4,14.5,647.5,721.74,552.02
2017,4,4,9,30,880.0,100.0,0.4,15.0,690.0,767.45,580.13
2017,4,4,9,45,724.0,173.5,0.45,15.5,676.0,760.73,573.27
2017,4,4,10,0,568.0,247.0,0.5,16.0,662.0,732.48,549.6
2017,4,4,10,15,569.0,261.0,0.5,16.0,691.5,766.48,572.17
2017,4,4,10,30,570.0,275.0,0.5,16.0,721.0,798.52,592.25
2017,4,4,10,45,748.5,191.5,0.5,16.5,794.5,889.13,652.71
2017,4,4,11,0,927.0,108.0,0.5,17.0,868.0,972.43,702.34
2017,4,4,11,15,930.0,108.5,0.55,17.0,882.5,990.91,713.1
2017,4,4,11,30,933.0,109.0,0.6,17.0,897.0,1005.89,722.86
2017,4,4,11,45,927.0,113.5,0.65,17.5,902.0,1012.91,726.49
2017,4,4,12,0,921.0,118.0,0.7,18.0,907.0,1016.19,728.04
2017,4,4,12,15,920.0,118.0,0.7,17.5,905.0,1015.85,729.12
2017,4,4,12,30,919.0,118.0,0.7,17.0,903.0,1011.87,728.12
2017,4,4,12,45,920.5,115.5,0.75,17.0,894.0,1004.01,724.65
2017,4,4,13,0,922.0,113.0,0.8,17.0,885.0,992.52,719.02
2017,4,4,13,15,732.5,207.0,0.8,17.0,812.5,910.98,667.67
2017,4,4,13,30,543.0,301.0,0.8,17.0,740.0,820.0,605.56
2017,4,4,13,45,462.5,320.0,0.8,17.0,686.5,755.1,561.85
2017,4,4,14,0,382.0,339.0,0.8,17.0,633.0,686.34,514.38
2017,4,4,14,15,422.0,306.5,0.8,16.5,618.5,679.28,513.14
2017,4,4,14,30,462.0,274.0,0.8,16.0,604.0,662.55,504.43
2017,4,4,14,45,415.0,273.5,0.85,16.0,558.0,608.11,466.34
2017,4,4,15,0,368.0,273.0,0.9,16.0,512.0,550.96,425.97
2017,4,4,15,15,321.5,261.5,0.9,15.5,460.0,491.0,383.1
2017,4,4,15,30,275.0,250.0,0.9,15.0,408.0,434.24,341.58
2017,4,4,15,45,345.0,213.5,0.9,15.0,394.0,423.65,335.3
2017,4,4,16,0,415.0,177.0,0.9,15.0,380.0,409.56,324.94
2017,4,4,16,15,459.5,147.0,0.85,14.5,349.5,377.76,300.04
2017,4,4,16,30,504.0,117.0,0.8,14.0,319.0,340.45,269.41
2017,4,4,16,45,454.0,109.5,0.75,13.5,271.5,284.96,223.47
2017,4,4,17,0,404.0,102.0,0.7,13.0,224.0,234.41,180.79
2017,4,4,17,15,357.5,86.0,0.65,12.5,178.5,181.57,135.71
2017,4,4,17,30,311.0,70.0,0.6,12.0,133.0,133.93,94.98
2017,4,4,17,45,234.0,53.0,0.6,11.5,92.5,86.4,56.65
2017,4,4,18,0,157.0,36.0,0.6,11.0,52.0,48.07,27.2
2017,4,4,18,15,78.5,18.0,0.6,10.5,26.0,17.86,0.0
2017,4,4,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
