Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.5,0.85,10.0,6.5,0.0,0.0
2017,4,5,6,0,0.0,13.0,0.9,10.0,13.0,12.78,0.0
2017,4,5,6,15,76.5,31.5,0.8,10.0,42.0,35.17,18.99
2017,4,5,6,30,153.0,50.0,0.7,10.0,71.0,68.26,45.21
2017,4,5,6,45,192.5,70.5,0.6,10.5,108.5,105.74,76.38
2017,4,5,7,0,232.0,91.0,0.5,11.0,146.0,147.97,112.23
2017,4,5,7,15,271.0,107.0,0.45,11.5,187.0,190.13,148.1
2017,4,5,7,30,310.0,123.0,0.4,12.0,228.0,236.57,187.02
2017,4,5,7,45,312.5,145.5,0.35,12.5,266.0,278.55,221.74
2017,4,5,8,0,315.0,168.0,0.3,13.0,304.0,320.45,255.05
2017,4,5,8,15,554.0,132.5,0.3,13.5,407.5,432.2,342.14
2017,4,5,8,30,793.0,97.0,0.3,14.0,511.0,560.97,438.74
2017,4,5,8,45,814.0,100.0,0.3,14.5,559.0,616.17,477.38
2017,4,5,9,0,835.0,103.0,0.3,15.0,607.0,671.28,515.5
2017,4,5,9,15,850.0,106.0,0.35,15.5,650.0,721.72,549.04
2017,4,5,9,30,865.0,109.0,0.4,16.0,693.0,770.95,580.18
2017,4,5,9,45,607.0,218.5,0.45,17.0,639.5,716.48,537.34
2017,4,5,10,0,349.0,328.0,0.5,18.0,586.0,631.82,471.84
2017,4,5,10,15,346.0,344.0,0.55,18.0,608.0,657.62,490.41
2017,4,5,10,30,343.0,360.0,0.6,18.0,630.0,682.04,506.56
2017,4,5,10,45,392.5,350.0,0.65,18.5,667.0,725.07,535.95
2017,4,5,11,0,442.0,340.0,0.7,19.0,704.0,775.62,569.53
2017,4,5,11,15,455.5,342.5,0.7,19.0,723.5,798.89,584.1
2017,4,5,11,30,469.0,345.0,0.7,19.0,743.0,820.61,597.96
2017,4,5,11,45,461.5,350.5,0.75,19.0,745.0,823.53,599.93
2017,4,5,12,0,454.0,356.0,0.8,19.0,747.0,824.32,600.83
2017,4,5,12,15,468.0,352.0,0.8,19.0,754.5,834.01,607.51
2017,4,5,12,30,482.0,348.0,0.8,19.0,762.0,841.58,612.75
2017,4,5,12,45,485.0,342.0,0.8,19.0,754.5,834.33,608.28
2017,4,5,13,0,488.0,336.0,0.8,19.0,747.0,824.93,602.67
2017,4,5,13,15,528.0,315.0,0.8,19.0,751.0,832.22,609.15
2017,4,5,13,30,568.0,294.0,0.8,19.0,755.0,835.98,613.12
2017,4,5,13,45,555.5,285.5,0.8,19.0,725.0,802.3,591.33
2017,4,5,14,0,543.0,277.0,0.8,19.0,695.0,767.13,568.81
2017,4,5,14,15,561.5,255.5,0.75,18.5,672.0,742.97,554.65
2017,4,5,14,30,580.0,234.0,0.7,18.0,649.0,715.73,538.02
2017,4,5,14,45,572.5,220.0,0.7,18.0,611.5,673.3,509.76
2017,4,5,15,0,565.0,206.0,0.7,18.0,574.0,629.69,480.29
2017,4,5,15,15,566.0,189.0,0.65,17.5,536.5,587.74,451.82
2017,4,5,15,30,567.0,172.0,0.6,17.0,499.0,544.2,421.39
2017,4,5,15,45,436.0,186.0,0.6,17.0,425.0,453.41,353.38
2017,4,5,16,0,305.0,200.0,0.6,17.0,351.0,370.38,290.17
2017,4,5,16,15,322.5,174.0,0.55,16.0,318.0,335.57,264.53
2017,4,5,16,30,340.0,148.0,0.5,15.0,285.0,298.46,235.44
2017,4,5,16,45,309.0,133.0,0.5,14.5,244.0,251.91,197.71
2017,4,5,17,0,278.0,118.0,0.5,14.0,203.0,208.47,161.67
2017,4,5,17,15,248.0,97.5,0.55,13.5,162.0,163.09,123.49
2017,4,5,17,30,218.0,77.0,0.6,13.0,121.0,121.13,87.8
2017,4,5,17,45,169.5,57.0,0.65,12.5,85.0,80.58,54.51
2017,4,5,18,0,121.0,37.0,0.7,12.0,49.0,45.95,26.91
2017,4,5,18,15,60.5,18.5,0.7,12.0,24.5,17.99,0.0
2017,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,8.5,0.85,9.5,8.5,0.0,0.0
2017,4,6,6,0,0.0,17.0,0.9,10.0,17.0,16.71,0.0
2017,4,6,6,15,139.0,33.5,0.9,10.0,53.5,41.66,22.5
2017,4,6,6,30,278.0,50.0,0.9,10.0,90.0,85.29,54.1
2017,4,6,6,45,363.5,63.0,0.9,10.5,138.0,132.02,91.56
2017,4,6,7,0,449.0,76.0,0.9,11.0,186.0,188.75,139.23
2017,4,6,7,15,533.0,76.0,0.9,11.5,237.0,243.05,185.83
2017,4,6,7,30,617.0,76.0,0.9,12.0,288.0,305.17,238.82
2017,4,6,7,45,367.5,131.5,0.9,12.5,263.5,291.12,232.72
2017,4,6,8,0,118.0,187.0,0.9,13.0,239.0,244.56,196.55
2017,4,6,8,15,126.0,211.0,0.9,13.0,272.5,279.95,225.0
2017,4,6,8,30,134.0,235.0,0.9,13.0,306.0,316.02,253.0
2017,4,6,8,45,100.0,250.5,0.95,13.5,306.5,313.5,249.57
2017,4,6,9,0,66.0,266.0,1.0,14.0,307.0,311.35,246.35
2017,4,6,9,15,105.5,295.0,1.05,14.0,365.0,372.47,293.78
2017,4,6,9,30,145.0,324.0,1.1,14.0,423.0,442.32,346.46
2017,4,6,9,45,165.5,343.0,1.2,14.5,461.5,484.29,376.75
2017,4,6,10,0,186.0,362.0,1.3,15.0,500.0,527.26,407.58
2017,4,6,10,15,104.5,330.0,1.35,15.0,408.5,430.26,333.64
2017,4,6,10,30,23.0,298.0,1.4,15.0,317.0,314.42,244.14
2017,4,6,10,45,40.0,338.0,1.5,15.0,371.0,378.95,294.05
2017,4,6,11,0,57.0,378.0,1.6,15.0,425.0,437.61,337.88
2017,4,6,11,15,44.0,363.0,1.65,14.5,400.0,410.62,317.54
2017,4,6,11,30,31.0,348.0,1.7,14.0,375.0,383.11,297.15
2017,4,6,11,45,32.0,350.0,1.75,14.0,378.0,386.5,299.9
2017,4,6,12,0,33.0,352.0,1.8,14.0,381.0,389.75,302.42
2017,4,6,12,15,22.0,289.0,1.75,13.5,308.0,313.41,244.63
2017,4,6,12,30,11.0,226.0,1.7,13.0,235.0,232.32,182.14
2017,4,6,12,45,12.5,244.0,1.7,13.0,254.5,251.68,197.7
2017,4,6,13,0,14.0,262.0,1.7,13.0,274.0,271.02,212.82
2017,4,6,13,15,86.0,336.0,1.65,13.0,406.5,420.76,330.11
2017,4,6,13,30,158.0,410.0,1.6,13.0,539.0,570.1,441.25
2017,4,6,13,45,105.5,377.5,1.55,13.0,462.5,477.83,371.16
2017,4,6,14,0,53.0,345.0,1.5,13.0,386.0,395.51,308.78
2017,4,6,14,15,26.5,232.0,1.5,12.5,252.5,254.56,201.2
2017,4,6,14,30,0.0,119.0,1.5,12.0,119.0,115.51,90.07
2017,4,6,14,45,0.0,121.5,1.55,12.0,121.5,117.95,92.56
2017,4,6,15,0,0.0,124.0,1.6,12.0,124.0,120.41,94.81
2017,4,6,15,15,16.0,176.5,1.6,12.0,186.0,183.24,146.85
2017,4,6,15,30,32.0,229.0,1.6,12.0,248.0,249.31,200.5
2017,4,6,15,45,45.5,217.5,1.65,12.0,242.0,243.9,196.71
2017,4,6,16,0,59.0,206.0,1.7,12.0,236.0,237.11,191.9
2017,4,6,16,15,29.5,131.0,1.65,11.5,146.0,143.64,115.81
2017,4,6,16,30,0.0,56.0,1.6,11.0,56.0,54.11,40.87
2017,4,6,16,45,0.0,47.5,1.6,11.0,47.5,45.88,34.02
2017,4,6,17,0,0.0,39.0,1.6,11.0,39.0,37.65,27.0
2017,4,6,17,15,0.0,31.0,1.65,10.5,31.0,29.92,20.34
2017,4,6,17,30,0.0,23.0,1.7,10.0,23.0,22.19,13.57
2017,4,6,17,45,0.0,16.0,1.75,10.0,16.0,15.43,7.54
2017,4,6,18,0,0.0,9.0,1.8,10.0,9.0,8.67,1.47
2017,4,6,18,15,0.0,4.5,1.85,9.5,4.5,4.33,0.0
2017,4,6,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,11.0,1.5,1.47,0.0
2017,4,7,6,0,0.0,3.0,0.8,11.0,3.0,2.89,0.0
2017,4,7,6,15,0.0,10.5,0.8,11.0,10.5,10.12,2.45
2017,4,7,6,30,0.0,18.0,0.8,11.0,18.0,17.36,9.11
2017,4,7,6,45,0.0,27.5,0.8,11.0,27.5,26.54,17.25
2017,4,7,7,0,0.0,37.0,0.8,11.0,37.0,35.72,25.33
2017,4,7,7,15,0.0,47.0,0.8,11.0,47.0,45.39,33.72
2017,4,7,7,30,0.0,57.0,0.8,11.0,57.0,55.08,41.97
2017,4,7,7,45,0.0,65.0,0.8,11.5,65.0,62.83,48.35
2017,4,7,8,0,0.0,73.0,0.8,12.0,73.0,70.58,54.63
2017,4,7,8,15,0.0,97.5,0.85,12.0,97.5,94.45,74.43
2017,4,7,8,30,0.0,122.0,0.9,12.0,122.0,118.48,94.05
2017,4,7,8,45,3.0,154.0,0.95,12.0,156.0,151.92,121.16
2017,4,7,9,0,6.0,186.0,1.0,12.0,190.0,185.81,148.21
2017,4,7,9,15,6.0,190.5,1.0,12.0,194.5,190.51,151.45
2017,4,7,9,30,6.0,195.0,1.0,12.0,199.0,195.2,154.83
2017,4,7,9,45,9.5,218.5,1.05,12.5,225.5,221.63,175.31
2017,4,7,10,0,13.0,242.0,1.1,13.0,252.0,248.37,195.69
2017,4,7,10,15,15.5,261.5,1.1,13.0,274.0,270.49,212.53
2017,4,7,10,30,18.0,281.0,1.1,13.0,296.0,292.77,229.38
2017,4,7,10,45,18.5,289.0,1.15,13.0,304.5,301.72,235.98
2017,4,7,11,0,19.0,297.0,1.2,13.0,313.0,310.64,242.65
2017,4,7,11,15,30.5,335.5,1.2,13.0,361.5,368.97,287.02
2017,4,7,11,30,42.0,374.0,1.2,13.0,410.0,420.79,325.51
2017,4,7,11,45,25.5,291.5,1.25,13.0,313.5,319.14,248.49
2017,4,7,12,0,9.0,209.0,1.3,13.0,217.0,213.44,166.82
2017,4,7,12,15,11.5,239.0,1.3,13.0,249.5,245.84,192.63
2017,4,7,12,30,14.0,269.0,1.3,13.0,282.0,278.32,217.75
2017,4,7,12,45,17.5,290.5,1.35,13.0,306.0,303.23,237.02
2017,4,7,13,0,21.0,312.0,1.4,13.0,330.0,328.09,256.21
2017,4,7,13,15,33.0,335.0,1.4,13.0,362.5,370.29,288.72
2017,4,7,13,30,45.0,358.0,1.4,13.0,395.0,404.56,314.87
2017,4,7,13,45,52.0,355.0,1.4,13.0,396.0,406.48,316.69
2017,4,7,14,0,59.0,352.0,1.4,13.0,397.0,407.88,318.37
2017,4,7,14,15,41.0,311.5,1.4,13.0,342.5,348.68,273.48
2017,4,7,14,30,23.0,271.0,1.4,13.0,288.0,285.25,224.84
2017,4,7,14,45,18.5,248.0,1.4,13.0,261.5,257.85,204.05
2017,4,7,15,0,14.0,225.0,1.4,13.0,235.0,230.82,183.16
2017,4,7,15,15,31.0,234.0,1.4,12.5,253.0,255.15,203.83
2017,4,7,15,30,48.0,243.0,1.4,12.0,271.0,273.77,219.71
2017,4,7,15,45,35.0,214.5,1.4,12.0,234.0,234.54,188.61
2017,4,7,16,0,22.0,186.0,1.4,12.0,197.0,193.87,156.19
2017,4,7,16,15,11.0,134.5,1.35,11.5,140.0,136.26,109.53
2017,4,7,16,30,0.0,83.0,1.3,11.0,83.0,80.32,63.15
2017,4,7,16,45,0.0,70.5,1.3,11.0,70.5,68.16,53.07
2017,4,7,17,0,0.0,58.0,1.3,11.0,58.0,56.05,42.81
2017,4,7,17,15,0.0,46.5,1.3,10.5,46.5,44.91,33.3
2017,4,7,17,30,0.0,35.0,1.3,10.0,35.0,33.79,23.61
2017,4,7,17,45,0.0,24.5,1.3,10.0,24.5,23.64,14.58
2017,4,7,18,0,0.0,14.0,1.3,10.0,14.0,13.5,5.49
2017,4,7,18,15,0.0,7.0,1.3,10.0,7.0,6.75,0.0
2017,4,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,45,68.0,9.5,1.2,5.5,12.5,9.34,0.0
2017,4,8,6,0,136.0,19.0,1.2,6.0,25.0,18.09,0.0
2017,4,8,6,15,272.5,32.5,1.2,6.0,66.5,52.27,27.32
2017,4,8,6,30,409.0,46.0,1.2,6.0,108.0,101.64,63.26
2017,4,8,6,45,496.0,55.0,1.3,6.5,159.5,153.15,105.99
2017,4,8,7,0,583.0,64.0,1.4,7.0,211.0,214.74,159.61
2017,4,8,7,15,636.0,70.5,1.45,7.5,265.5,272.95,212.11
2017,4,8,7,30,689.0,77.0,1.5,8.0,320.0,336.55,268.4
2017,4,8,7,45,477.5,129.5,1.55,8.5,310.5,337.89,274.77
2017,4,8,8,0,266.0,182.0,1.6,9.0,301.0,313.72,256.84
2017,4,8,8,15,133.0,116.5,1.6,9.0,176.0,190.73,156.9
2017,4,8,8,30,0.0,51.0,1.6,9.0,51.0,49.29,36.61
2017,4,8,8,45,3.5,121.0,1.65,9.0,123.0,119.66,96.09
2017,4,8,9,0,7.0,191.0,1.7,9.0,195.0,191.44,154.97
2017,4,8,9,15,82.5,259.5,1.7,9.0,316.0,319.4,259.35
2017,4,8,9,30,158.0,328.0,1.7,9.0,437.0,456.59,366.62
2017,4,8,9,45,103.5,327.5,1.7,9.0,400.5,413.15,330.34
2017,4,8,10,0,49.0,327.0,1.7,9.0,364.0,371.07,295.79
2017,4,8,10,15,113.5,362.0,1.7,9.0,451.5,471.53,374.6
2017,4,8,10,30,178.0,397.0,1.7,9.0,539.0,569.03,448.18
2017,4,8,10,45,169.0,409.0,1.75,9.0,547.0,578.16,453.54
2017,4,8,11,0,160.0,421.0,1.8,9.0,555.0,586.24,458.89
2017,4,8,11,15,191.5,427.0,1.8,9.0,589.5,625.31,488.15
2017,4,8,11,30,223.0,433.0,1.8,9.0,624.0,664.45,516.93
2017,4,8,11,45,282.0,422.0,1.8,9.0,666.0,720.03,558.21
2017,4,8,12,0,341.0,411.0,1.8,9.0,708.0,767.04,592.88
2017,4,8,12,15,170.5,227.5,1.8,9.0,376.0,407.47,326.24
2017,4,8,12,30,0.0,44.0,1.8,9.0,44.0,42.62,29.98
2017,4,8,12,45,454.5,90.0,1.8,9.5,476.5,539.25,439.92
2017,4,8,13,0,909.0,136.0,1.8,10.0,909.0,1009.31,772.24
2017,4,8,13,15,905.0,135.0,1.8,10.0,891.0,990.65,754.22
2017,4,8,13,30,901.0,134.0,1.8,10.0,873.0,968.69,740.31
2017,4,8,13,45,900.5,129.0,1.8,10.0,849.0,942.5,723.6
2017,4,8,14,0,900.0,124.0,1.8,10.0,825.0,913.06,704.67
2017,4,8,14,15,674.0,204.0,1.8,10.0,717.0,787.39,617.36
2017,4,8,14,30,448.0,284.0,1.8,10.0,609.0,662.76,523.08
2017,4,8,14,45,304.5,298.0,1.85,10.0,514.0,544.44,433.91
2017,4,8,15,0,161.0,312.0,1.9,10.0,419.0,436.54,349.64
2017,4,8,15,15,83.0,246.5,1.85,9.5,301.5,303.42,245.62
2017,4,8,15,30,5.0,181.0,1.8,9.0,184.0,179.98,145.36
2017,4,8,15,45,392.0,140.5,1.8,9.0,337.0,381.51,316.12
2017,4,8,16,0,779.0,100.0,1.8,9.0,490.0,530.53,433.32
2017,4,8,16,15,747.5,95.5,1.75,8.5,437.0,469.38,382.14
2017,4,8,16,30,716.0,91.0,1.7,8.0,384.0,409.76,332.15
2017,4,8,16,45,666.0,86.0,1.7,8.0,329.0,344.82,276.04
2017,4,8,17,0,616.0,81.0,1.7,8.0,274.0,284.52,222.54
2017,4,8,17,15,549.0,72.5,1.6,7.5,220.5,221.21,166.61
2017,4,8,17,30,482.0,64.0,1.5,7.0,167.0,165.26,117.23
2017,4,8,17,45,374.5,52.0,1.4,6.5,118.5,107.59,69.9
2017,4,8,18,0,267.0,40.0,1.3,6.0,70.0,61.97,35.52
2017,4,8,18,15,133.5,20.0,1.25,5.5,35.0,20.99,2.88
2017,4,8,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,5,45,12.0,8.5,1.0,4.5,9.0,8.36,0.0
2017,4,9,6,0,24.0,17.0,1.0,5.0,18.0,16.22,0.0
2017,4,9,6,15,84.5,43.5,0.9,5.0,55.5,48.11,31.22
2017,4,9,6,30,145.0,70.0,0.8,5.0,93.0,88.36,64.07
2017,4,9,6,45,221.5,92.5,0.75,5.5,142.0,135.36,102.5
2017,4,9,7,0,298.0,115.0,0.7,6.0,191.0,191.43,149.48
2017,4,9,7,15,352.0,131.5,0.7,6.5,242.0,243.27,193.78
2017,4,9,7,30,406.0,148.0,0.7,7.0,293.0,302.99,244.01
2017,4,9,7,45,492.0,147.0,0.75,7.5,350.5,363.02,293.61
2017,4,9,8,0,578.0,146.0,0.8,8.0,408.0,431.46,349.1
2017,4,9,8,15,610.5,154.0,0.75,8.5,458.5,488.42,393.52
2017,4,9,8,30,643.0,162.0,0.7,9.0,509.0,549.4,439.35
2017,4,9,8,45,687.5,159.5,0.65,10.0,560.0,607.33,480.72
2017,4,9,9,0,732.0,157.0,0.6,11.0,611.0,667.48,522.08
2017,4,9,9,15,558.0,224.0,0.55,11.0,583.5,641.09,498.38
2017,4,9,9,30,384.0,291.0,0.5,11.0,556.0,595.8,461.41
2017,4,9,9,45,346.0,319.0,0.45,11.5,567.5,609.7,468.79
2017,4,9,10,0,308.0,347.0,0.4,12.0,579.0,619.91,472.53
2017,4,9,10,15,404.0,326.0,0.35,12.5,642.5,690.89,522.32
2017,4,9,10,30,500.0,305.0,0.3,13.0,706.0,772.73,576.84
2017,4,9,10,45,685.0,231.5,0.25,13.5,796.0,880.06,648.93
2017,4,9,11,0,870.0,158.0,0.2,14.0,886.0,986.21,711.74
2017,4,9,11,15,874.0,158.5,0.25,14.0,901.0,1004.64,721.78
2017,4,9,11,30,878.0,159.0,0.3,14.0,916.0,1019.76,731.52
2017,4,9,11,45,886.5,155.5,0.4,14.0,924.5,1031.62,740.7
2017,4,9,12,0,895.0,152.0,0.5,14.0,933.0,1040.02,748.02
2017,4,9,12,15,507.0,295.0,0.55,14.0,737.0,814.61,600.73
2017,4,9,12,30,119.0,438.0,0.6,14.0,541.0,571.39,426.3
2017,4,9,12,45,503.0,294.5,0.65,14.0,724.5,804.06,602.45
2017,4,9,13,0,887.0,151.0,0.7,14.0,908.0,1010.97,739.22
2017,4,9,13,15,636.5,258.0,0.7,14.0,796.0,878.08,649.59
2017,4,9,13,30,386.0,365.0,0.7,14.0,684.0,738.55,551.35
2017,4,9,13,45,206.0,333.5,0.75,14.0,503.0,528.26,403.67
2017,4,9,14,0,26.0,302.0,0.8,14.0,322.0,326.95,252.41
2017,4,9,14,15,75.5,326.0,0.85,13.5,382.0,392.33,305.78
2017,4,9,14,30,125.0,350.0,0.9,13.0,442.0,460.47,358.49
2017,4,9,14,45,477.0,238.5,0.95,13.0,559.0,620.94,485.65
2017,4,9,15,0,829.0,127.0,1.0,13.0,676.0,742.59,577.8
2017,4,9,15,15,587.5,185.0,1.05,12.5,561.0,602.24,473.58
2017,4,9,15,30,346.0,243.0,1.1,12.0,446.0,472.74,375.59
2017,4,9,15,45,208.0,228.0,1.2,12.0,347.5,354.33,284.48
2017,4,9,16,0,70.0,213.0,1.3,12.0,249.0,249.95,201.31
2017,4,9,16,15,37.0,175.5,1.3,11.5,194.5,191.98,155.26
2017,4,9,16,30,4.0,138.0,1.3,11.0,140.0,136.07,109.81
2017,4,9,16,45,2.0,119.0,1.35,10.5,120.0,116.39,93.97
2017,4,9,17,0,0.0,100.0,1.4,10.0,100.0,96.99,77.94
2017,4,9,17,15,0.0,80.5,1.35,9.5,80.5,77.92,61.81
2017,4,9,17,30,0.0,61.0,1.3,9.0,61.0,58.94,45.4
2017,4,9,17,45,0.0,43.0,1.3,8.5,43.0,41.5,30.03
2017,4,9,18,0,0.0,25.0,1.3,8.0,25.0,24.14,14.55
2017,4,9,18,15,0.0,12.5,1.3,7.5,12.5,12.06,0.89
2017,4,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,5,45,68.0,11.0,1.0,5.5,15.0,10.81,0.0
2017,4,10,6,0,136.0,22.0,0.9,6.0,30.0,21.86,2.55
2017,4,10,6,15,260.5,36.0,0.85,6.5,71.0,55.92,30.94
2017,4,10,6,30,385.0,50.0,0.8,7.0,112.0,104.84,67.03
2017,4,10,6,45,466.5,60.0,0.8,8.0,163.0,155.37,108.81
2017,4,10,7,0,548.0,70.0,0.8,9.0,214.0,215.32,160.15
2017,4,10,7,15,601.0,77.0,0.8,9.5,267.5,272.31,210.39
2017,4,10,7,30,654.0,84.0,0.8,10.0,321.0,334.71,264.21
2017,4,10,7,45,687.0,90.5,0.85,10.5,373.5,393.07,313.76
2017,4,10,8,0,720.0,97.0,0.9,11.0,426.0,453.94,363.65
2017,4,10,8,15,537.0,157.0,0.85,11.5,418.0,453.62,363.08
2017,4,10,8,30,354.0,217.0,0.8,12.0,410.0,431.4,344.0
2017,4,10,8,45,583.0,166.0,0.75,12.5,515.5,549.28,435.34
2017,4,10,9,0,812.0,115.0,0.7,13.0,621.0,679.02,530.47
2017,4,10,9,15,827.0,117.5,0.65,13.0,663.5,727.83,562.04
2017,4,10,9,30,842.0,120.0,0.6,13.0,706.0,775.46,592.18
2017,4,10,9,45,498.0,245.0,0.6,13.5,596.0,661.21,505.51
2017,4,10,10,0,154.0,370.0,0.6,14.0,486.0,509.63,388.3
2017,4,10,10,15,512.0,252.5,0.6,14.0,660.0,715.07,544.93
2017,4,10,10,30,870.0,135.0,0.6,14.0,834.0,925.56,685.78
2017,4,10,10,45,649.0,244.5,0.6,14.5,774.0,861.65,637.91
2017,4,10,11,0,428.0,354.0,0.6,15.0,714.0,780.17,576.56
2017,4,10,11,15,386.5,382.0,0.6,15.0,711.5,770.94,569.83
2017,4,10,11,30,345.0,410.0,0.6,15.0,709.0,765.63,564.55
2017,4,10,11,45,441.0,377.5,0.65,15.5,762.0,834.23,612.38
2017,4,10,12,0,537.0,345.0,0.7,16.0,815.0,896.28,654.15
2017,4,10,12,15,506.5,351.5,0.7,16.0,794.5,873.44,637.71
2017,4,10,12,30,476.0,358.0,0.7,16.0,774.0,848.48,621.1
2017,4,10,12,45,298.5,394.0,0.75,16.0,654.0,704.46,521.86
2017,4,10,13,0,121.0,430.0,0.8,16.0,534.0,561.89,420.15
2017,4,10,13,15,518.5,271.5,0.8,16.0,702.5,780.3,585.79
2017,4,10,13,30,916.0,113.0,0.8,16.0,871.0,962.49,706.51
2017,4,10,13,45,463.5,174.0,0.85,16.0,557.5,608.68,465.76
2017,4,10,14,0,11.0,235.0,0.9,16.0,244.0,239.98,184.27
2017,4,10,14,15,444.0,173.0,0.9,15.5,498.0,563.71,442.82
2017,4,10,14,30,877.0,111.0,0.9,15.0,752.0,825.81,627.63
2017,4,10,14,45,442.0,155.0,0.95,14.5,478.0,510.57,400.78
2017,4,10,15,0,7.0,199.0,1.0,14.0,204.0,199.63,156.05
2017,4,10,15,15,8.5,197.0,1.05,13.5,203.0,198.4,157.15
2017,4,10,15,30,10.0,195.0,1.1,13.0,202.0,197.03,156.86
2017,4,10,15,45,153.5,201.5,1.15,13.0,280.0,294.98,238.02
2017,4,10,16,0,297.0,208.0,1.2,13.0,358.0,374.82,301.32
2017,4,10,16,15,301.5,183.5,1.15,12.5,322.0,335.73,270.03
2017,4,10,16,30,306.0,159.0,1.1,12.0,286.0,295.76,237.81
2017,4,10,16,45,478.5,114.5,1.1,12.0,282.0,301.48,239.02
2017,4,10,17,0,651.0,70.0,1.1,12.0,278.0,285.89,219.21
2017,4,10,17,15,591.0,63.0,1.05,11.5,225.0,223.94,164.87
2017,4,10,17,30,531.0,56.0,1.0,11.0,172.0,168.46,116.25
2017,4,10,17,45,438.0,46.0,0.95,10.5,124.0,111.85,69.72
2017,4,10,18,0,345.0,36.0,0.9,10.0,76.0,66.22,35.51
2017,4,10,18,15,172.5,18.0,0.85,9.5,38.0,20.75,4.08
2017,4,10,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,11,5,45,37.0,11.5,0.95,8.5,13.5,11.3,0.0
2017,4,11,6,0,74.0,23.0,1.0,9.0,27.0,22.44,5.58
2017,4,11,6,15,154.0,41.0,1.0,9.0,62.0,52.37,31.9
2017,4,11,6,30,234.0,59.0,1.0,9.0,97.0,92.11,62.59
2017,4,11,6,45,278.0,77.0,1.05,9.5,139.0,134.03,98.08
2017,4,11,7,0,322.0,95.0,1.1,10.0,181.0,181.11,138.76
2017,4,11,7,15,371.5,106.5,1.05,10.5,226.5,228.49,179.54
2017,4,11,7,30,421.0,118.0,1.0,11.0,272.0,281.17,224.18
2017,4,11,7,45,293.0,158.0,1.0,11.5,273.0,287.77,231.89
2017,4,11,8,0,165.0,198.0,1.0,12.0,274.0,279.64,225.59
2017,4,11,8,15,461.0,154.0,1.0,12.5,399.5,410.93,331.09
2017,4,11,8,30,757.0,110.0,1.0,13.0,525.0,566.77,451.15
2017,4,11,8,45,510.5,196.0,1.05,13.5,486.5,532.94,421.19
2017,4,11,9,0,264.0,282.0,1.1,14.0,448.0,472.35,371.07
2017,4,11,9,15,264.5,303.0,1.1,14.0,479.0,506.66,396.48
2017,4,11,9,30,265.0,324.0,1.1,14.0,510.0,540.32,420.19
2017,4,11,9,45,211.0,348.5,1.15,14.5,501.0,527.24,407.9
2017,4,11,10,0,157.0,373.0,1.2,15.0,492.0,515.35,396.62
2017,4,11,10,15,319.0,344.5,1.2,15.0,598.0,637.88,489.12
2017,4,11,10,30,481.0,316.0,1.2,15.0,704.0,768.68,582.71
2017,4,11,10,45,432.5,346.5,1.3,15.5,703.0,767.79,578.46
2017,4,11,11,0,384.0,377.0,1.4,16.0,702.0,757.11,569.14
2017,4,11,11,15,428.5,367.0,1.4,16.0,734.5,802.09,600.76
2017,4,11,11,30,473.0,357.0,1.4,16.0,767.0,840.44,627.11
2017,4,11,11,45,455.0,364.5,1.45,16.0,761.5,834.92,622.82
2017,4,11,12,0,437.0,372.0,1.5,16.0,756.0,827.18,617.58
2017,4,11,12,15,390.0,395.0,1.5,16.0,737.0,798.72,596.91
2017,4,11,12,30,343.0,418.0,1.5,16.0,718.0,775.67,579.89
2017,4,11,12,45,339.0,412.0,1.5,16.0,706.0,762.53,571.35
2017,4,11,13,0,335.0,406.0,1.5,16.0,694.0,748.02,561.77
2017,4,11,13,15,398.0,370.5,1.5,15.5,706.0,763.97,576.59
2017,4,11,13,30,461.0,335.0,1.5,15.0,718.0,782.98,593.02
2017,4,11,13,45,375.5,354.5,1.5,15.0,660.5,708.92,539.62
2017,4,11,14,0,290.0,374.0,1.5,15.0,603.0,644.28,492.67
2017,4,11,14,15,198.5,362.0,1.45,14.5,516.0,539.07,416.41
2017,4,11,14,30,107.0,350.0,1.4,14.0,429.0,439.77,342.41
2017,4,11,14,45,344.0,278.5,1.4,14.0,512.0,554.76,435.82
2017,4,11,15,0,581.0,207.0,1.4,14.0,595.0,644.8,506.1
2017,4,11,15,15,545.0,202.0,1.35,13.5,547.5,589.13,464.68
2017,4,11,15,30,509.0,197.0,1.3,13.0,500.0,535.08,424.99
2017,4,11,15,45,616.5,153.5,1.3,13.0,489.5,531.23,423.64
2017,4,11,16,0,724.0,110.0,1.3,13.0,479.0,513.33,409.98
2017,4,11,16,15,461.5,141.5,1.25,12.5,368.0,375.42,301.35
2017,4,11,16,30,199.0,173.0,1.2,12.0,257.0,260.6,209.87
2017,4,11,16,45,179.5,152.5,1.2,12.0,220.5,220.92,177.48
2017,4,11,17,0,160.0,132.0,1.2,12.0,184.0,183.27,145.84
2017,4,11,17,15,139.5,109.0,1.2,11.5,148.5,145.05,113.55
2017,4,11,17,30,119.0,86.0,1.2,11.0,113.0,109.26,83.0
2017,4,11,17,45,86.0,64.0,1.2,11.0,81.0,75.09,54.34
2017,4,11,18,0,53.0,42.0,1.2,11.0,49.0,45.08,29.66
2017,4,11,18,15,26.5,21.0,1.2,10.5,24.5,20.44,6.87
2017,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,45,57.5,13.0,1.1,11.0,16.5,12.78,0.0
2017,4,12,6,0,115.0,26.0,1.1,11.0,33.0,25.96,8.64
2017,4,12,6,15,230.5,41.0,1.1,11.0,74.0,59.69,34.73
2017,4,12,6,30,346.0,56.0,1.1,11.0,115.0,106.56,69.44
2017,4,12,6,45,173.0,38.5,1.15,11.5,68.0,74.98,51.87
2017,4,12,7,0,0.0,21.0,1.2,12.0,21.0,20.26,11.87
2017,4,12,7,15,0.0,26.5,1.2,12.0,26.5,25.57,16.49
2017,4,12,7,30,0.0,32.0,1.2,12.0,32.0,30.89,21.02
2017,4,12,7,45,0.0,45.0,1.2,12.0,45.0,43.47,31.71
2017,4,12,8,0,0.0,58.0,1.2,12.0,58.0,56.05,42.27
2017,4,12,8,15,0.0,50.0,1.2,12.0,50.0,48.32,35.55
2017,4,12,8,30,0.0,42.0,1.2,12.0,42.0,40.59,28.89
2017,4,12,8,45,0.0,82.5,1.2,12.5,82.5,79.82,61.59
2017,4,12,9,0,0.0,123.0,1.2,13.0,123.0,119.38,93.78
2017,4,12,9,15,0.0,118.5,1.2,13.0,118.5,114.97,89.83
2017,4,12,9,30,0.0,114.0,1.2,13.0,114.0,110.57,86.04
2017,4,12,9,45,1.5,136.0,1.3,13.0,137.5,133.39,104.48
2017,4,12,10,0,3.0,158.0,1.4,13.0,161.0,156.39,122.85
2017,4,12,10,15,6.0,185.5,1.4,13.0,191.0,186.31,146.61
2017,4,12,10,30,9.0,213.0,1.4,13.0,221.0,216.5,170.31
2017,4,12,10,45,8.0,200.5,1.45,13.0,208.0,203.39,159.68
2017,4,12,11,0,7.0,188.0,1.5,13.0,195.0,190.24,149.18
2017,4,12,11,15,5.5,172.0,1.5,13.0,177.5,173.1,135.46
2017,4,12,11,30,4.0,156.0,1.5,13.0,160.0,155.94,121.7
2017,4,12,11,45,76.0,303.5,1.55,13.0,371.0,380.29,299.23
2017,4,12,12,0,148.0,451.0,1.6,13.0,582.0,613.58,470.77
2017,4,12,12,15,87.5,398.5,1.6,13.0,476.0,490.92,378.39
2017,4,12,12,30,27.0,346.0,1.6,13.0,370.0,376.77,292.18
2017,4,12,12,45,37.0,365.0,1.65,13.0,397.5,405.94,315.36
2017,4,12,13,0,47.0,384.0,1.7,13.0,425.0,434.8,337.37
2017,4,12,13,15,34.5,345.5,1.7,13.0,375.0,381.98,297.45
2017,4,12,13,30,22.0,307.0,1.7,13.0,325.0,322.91,252.65
2017,4,12,13,45,16.0,266.0,1.7,13.0,279.5,275.74,216.62
2017,4,12,14,0,10.0,225.0,1.7,13.0,234.0,229.06,180.36
2017,4,12,14,15,13.5,240.5,1.7,13.0,251.0,247.16,195.17
2017,4,12,14,30,17.0,256.0,1.7,13.0,268.0,265.06,209.58
2017,4,12,14,45,25.0,262.5,1.75,13.0,279.5,277.13,219.7
2017,4,12,15,0,33.0,269.0,1.8,13.0,291.0,293.39,233.11
2017,4,12,15,15,96.5,271.5,1.8,12.5,330.0,338.08,270.7
2017,4,12,15,30,160.0,274.0,1.8,12.0,369.0,381.09,306.19
2017,4,12,15,45,169.0,249.5,1.8,12.0,342.5,353.13,284.67
2017,4,12,16,0,178.0,225.0,1.8,12.0,316.0,324.03,262.16
2017,4,12,16,15,89.0,154.0,1.75,11.5,199.5,198.49,161.04
2017,4,12,16,30,0.0,83.0,1.7,11.0,83.0,80.3,63.01
2017,4,12,16,45,0.0,71.5,1.7,11.0,71.5,69.12,53.86
2017,4,12,17,0,0.0,60.0,1.7,11.0,60.0,57.98,44.46
2017,4,12,17,15,0.0,48.5,1.65,10.5,48.5,46.85,34.98
2017,4,12,17,30,0.0,37.0,1.6,10.0,37.0,35.72,25.32
2017,4,12,17,45,0.0,26.5,1.6,10.0,26.5,25.57,16.32
2017,4,12,18,0,0.0,16.0,1.6,10.0,16.0,15.43,7.29
2017,4,12,18,15,0.0,9.0,1.6,9.5,9.0,8.67,0.18
2017,4,12,18,30,0.0,2.0,1.6,9.0,2.0,1.97,0.0
2017,4,12,18,45,0.0,1.0,1.6,9.0,1.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,5.0,1.15,8.5,5.0,4.91,0.0
2017,4,13,6,0,0.0,10.0,1.2,9.0,10.0,9.64,0.91
2017,4,13,6,15,0.0,21.0,1.2,9.0,21.0,20.26,11.43
2017,4,13,6,30,0.0,32.0,1.2,9.0,32.0,30.89,21.01
2017,4,13,6,45,0.0,44.5,1.25,9.5,44.5,42.98,31.68
2017,4,13,7,0,0.0,57.0,1.3,10.0,57.0,55.08,42.18
2017,4,13,7,15,0.0,70.0,1.35,10.0,70.0,67.68,52.99
2017,4,13,7,30,0.0,83.0,1.4,10.0,83.0,80.32,63.65
2017,4,13,7,45,0.0,110.5,1.5,10.5,110.5,107.17,86.02
2017,4,13,8,0,0.0,138.0,1.6,11.0,138.0,134.16,108.06
2017,4,13,8,15,11.0,172.5,1.65,11.0,178.5,174.21,140.84
2017,4,13,8,30,22.0,207.0,1.7,11.0,219.0,215.55,174.19
2017,4,13,8,45,49.5,245.5,1.75,11.5,276.5,276.64,222.83
2017,4,13,9,0,77.0,284.0,1.8,12.0,334.0,337.4,270.12
2017,4,13,9,15,38.5,204.5,1.8,12.0,229.5,231.53,185.18
2017,4,13,9,30,0.0,125.0,1.8,12.0,125.0,121.35,95.04
2017,4,13,9,45,22.0,227.5,1.85,12.0,244.5,244.84,195.26
2017,4,13,10,0,44.0,330.0,1.9,12.0,364.0,369.58,292.25
2017,4,13,10,15,68.0,362.0,1.9,12.0,416.5,425.24,334.33
2017,4,13,10,30,92.0,394.0,1.9,12.0,469.0,482.21,377.06
2017,4,13,10,45,294.5,366.5,1.95,12.0,616.0,656.53,511.49
2017,4,13,11,0,497.0,339.0,2.0,12.0,763.0,831.12,639.21
2017,4,13,11,15,372.0,388.5,2.0,12.0,709.0,765.09,587.02
2017,4,13,11,30,247.0,438.0,2.0,12.0,655.0,693.32,532.27
2017,4,13,11,45,251.0,438.5,2.05,12.0,660.0,707.88,543.42
2017,4,13,12,0,255.0,439.0,2.1,12.0,665.0,713.48,547.64
2017,4,13,12,15,366.0,397.5,2.1,12.0,721.0,778.38,597.49
2017,4,13,12,30,477.0,356.0,2.1,12.0,777.0,848.51,649.39
2017,4,13,12,45,478.0,354.0,2.1,12.0,771.5,843.25,645.26
2017,4,13,13,0,479.0,352.0,2.1,12.0,766.0,835.92,640.51
2017,4,13,13,15,341.0,385.5,2.1,11.5,677.5,726.53,561.03
2017,4,13,13,30,203.0,419.0,2.1,11.0,589.0,620.16,482.07
2017,4,13,13,45,325.0,368.5,2.1,11.0,631.0,678.5,530.04
2017,4,13,14,0,447.0,318.0,2.1,11.0,673.0,728.72,570.07
2017,4,13,14,15,258.0,327.5,2.1,11.0,530.5,559.36,441.53
2017,4,13,14,30,69.0,337.0,2.1,11.0,388.0,395.35,313.18
2017,4,13,14,45,311.0,277.5,2.1,11.0,489.5,528.5,423.65
2017,4,13,15,0,553.0,218.0,2.1,11.0,591.0,636.37,509.36
2017,4,13,15,15,509.0,217.0,2.1,10.5,542.5,580.32,466.69
2017,4,13,15,30,465.0,216.0,2.1,10.0,494.0,526.64,426.23
2017,4,13,15,45,626.5,157.0,2.1,10.0,498.5,541.58,440.11
2017,4,13,16,0,788.0,98.0,2.1,10.0,503.0,536.75,436.61
2017,4,13,16,15,508.0,135.5,2.05,9.5,386.5,392.92,320.84
2017,4,13,16,30,228.0,173.0,2.0,9.0,270.0,275.94,225.66
2017,4,13,16,45,431.0,126.5,2.0,9.0,279.0,296.27,239.57
2017,4,13,17,0,634.0,80.0,2.0,9.0,288.0,292.22,228.75
2017,4,13,17,15,571.5,72.5,1.9,8.5,234.0,229.86,173.33
2017,4,13,17,30,509.0,65.0,1.8,8.0,180.0,174.3,124.06
2017,4,13,17,45,412.0,54.0,1.75,7.5,131.0,117.09,76.49
2017,4,13,18,0,315.0,43.0,1.7,7.0,82.0,70.61,40.99
2017,4,13,18,15,174.5,27.0,1.65,6.5,47.0,29.77,12.02
2017,4,13,18,30,34.0,11.0,1.6,6.0,12.0,10.81,0.0
2017,4,13,18,45,17.0,5.5,1.55,6.0,6.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,5,45,99.5,14.5,1.55,5.5,22.0,14.25,0.0
2017,4,14,6,0,199.0,29.0,1.6,6.0,44.0,32.87,14.19
2017,4,14,6,15,320.5,42.0,1.7,6.0,89.0,71.41,41.69
2017,4,14,6,30,442.0,55.0,1.8,6.0,134.0,123.42,81.26
2017,4,14,6,45,518.5,64.0,1.9,6.5,186.5,176.21,126.46
2017,4,14,7,0,595.0,73.0,2.0,7.0,239.0,237.74,180.8
2017,4,14,7,15,645.0,79.5,2.0,7.5,294.0,296.42,233.67
2017,4,14,7,30,695.0,86.0,2.0,8.0,349.0,360.09,289.73
2017,4,14,7,45,720.0,94.0,2.05,8.5,401.5,418.86,340.67
2017,4,14,8,0,745.0,102.0,2.1,9.0,454.0,479.21,391.15
2017,4,14,8,15,771.0,106.5,2.1,9.0,505.5,537.77,439.22
2017,4,14,8,30,797.0,111.0,2.1,9.0,557.0,596.84,486.25
2017,4,14,8,45,809.0,117.5,2.1,9.5,603.0,649.96,526.33
2017,4,14,9,0,821.0,124.0,2.1,10.0,649.0,702.14,564.46
2017,4,14,9,15,835.5,127.0,2.05,10.5,691.0,751.36,598.15
2017,4,14,9,30,850.0,130.0,2.0,11.0,733.0,799.33,629.41
2017,4,14,9,45,870.5,127.5,2.0,11.5,772.0,844.87,658.79
2017,4,14,10,0,891.0,125.0,2.0,12.0,811.0,885.08,684.0
2017,4,14,10,15,899.0,126.5,1.95,12.0,840.5,920.4,706.31
2017,4,14,10,30,907.0,128.0,1.9,12.0,870.0,953.04,726.61
2017,4,14,10,45,910.0,130.5,1.9,12.0,891.5,979.23,743.09
2017,4,14,11,0,913.0,133.0,1.9,12.0,913.0,1002.18,757.46
2017,4,14,11,15,916.5,133.5,1.85,12.0,927.5,1020.21,767.92
2017,4,14,11,30,920.0,134.0,1.8,12.0,942.0,1034.81,776.2
2017,4,14,11,45,918.0,136.5,1.75,12.5,947.0,1042.62,778.68
2017,4,14,12,0,916.0,139.0,1.7,13.0,952.0,1046.81,778.97
2017,4,14,12,15,915.5,139.0,1.65,13.0,950.0,1046.29,777.78
2017,4,14,12,30,915.0,139.0,1.6,13.0,948.0,1042.17,774.44
2017,4,14,12,45,911.0,139.0,1.6,13.0,937.0,1031.1,767.56
2017,4,14,13,0,907.0,139.0,1.6,13.0,926.0,1016.57,758.62
2017,4,14,13,15,902.0,138.0,1.6,13.0,907.5,996.7,746.3
2017,4,14,13,30,897.0,137.0,1.6,13.0,889.0,973.6,731.96
2017,4,14,13,45,885.0,138.5,1.6,13.0,861.5,948.48,716.32
2017,4,14,14,0,873.0,140.0,1.6,13.0,834.0,915.69,695.5
2017,4,14,14,15,863.0,137.5,1.6,13.0,800.5,877.98,671.29
2017,4,14,14,30,853.0,135.0,1.6,13.0,767.0,837.99,645.34
2017,4,14,14,45,838.5,133.0,1.65,13.0,727.0,792.97,616.13
2017,4,14,15,0,824.0,131.0,1.7,13.0,687.0,746.45,585.4
2017,4,14,15,15,806.0,127.0,1.7,12.5,642.0,694.24,549.55
2017,4,14,15,30,788.0,123.0,1.7,12.0,597.0,641.4,511.52
2017,4,14,15,45,770.5,116.5,1.7,12.0,548.0,586.58,469.96
2017,4,14,16,0,753.0,110.0,1.7,12.0,499.0,530.89,426.48
2017,4,14,16,15,721.5,105.0,1.7,11.5,446.5,470.03,378.26
2017,4,14,16,30,690.0,100.0,1.7,11.0,394.0,411.13,329.91
2017,4,14,16,45,650.0,92.5,1.7,11.0,340.0,348.71,276.71
2017,4,14,17,0,610.0,85.0,1.7,11.0,286.0,289.89,225.14
2017,4,14,17,15,546.5,76.5,1.65,10.5,232.5,227.57,170.81
2017,4,14,17,30,483.0,68.0,1.6,10.0,179.0,172.2,122.41
2017,4,14,17,45,385.0,56.5,1.55,9.5,130.5,114.95,75.34
2017,4,14,18,0,287.0,45.0,1.5,9.0,82.0,70.16,41.47
2017,4,14,18,15,158.5,28.0,1.5,8.5,47.0,30.37,13.16
2017,4,14,18,30,30.0,11.0,1.5,8.0,12.0,10.81,0.0
2017,4,14,18,45,15.0,5.5,1.5,7.5,6.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
