Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,15,5,45,86.0,15.5,0.7,5.5,22.5,15.24,0.0
2017,4,15,6,0,172.0,31.0,0.7,6.0,45.0,34.45,16.59
2017,4,15,6,15,288.0,45.5,0.75,6.5,89.5,71.84,43.35
2017,4,15,6,30,404.0,60.0,0.8,7.0,134.0,122.78,82.11
2017,4,15,6,45,481.5,70.0,0.85,7.5,186.5,175.63,126.73
2017,4,15,7,0,559.0,80.0,0.9,8.0,239.0,236.49,179.44
2017,4,15,7,15,610.5,87.5,0.9,8.5,293.5,294.76,230.65
2017,4,15,7,30,662.0,95.0,0.9,9.0,348.0,358.22,285.04
2017,4,15,7,45,701.5,99.5,0.95,10.0,402.5,418.13,334.85
2017,4,15,8,0,741.0,104.0,1.0,11.0,457.0,481.17,385.31
2017,4,15,8,15,767.5,108.0,0.95,11.5,508.5,539.29,430.26
2017,4,15,8,30,794.0,112.0,0.9,12.0,560.0,597.97,473.86
2017,4,15,8,45,748.0,132.0,0.85,12.5,582.0,628.09,494.13
2017,4,15,9,0,702.0,152.0,0.8,13.0,604.0,651.58,508.87
2017,4,15,9,15,673.0,179.0,0.75,13.0,634.5,688.81,533.5
2017,4,15,9,30,644.0,206.0,0.7,13.0,665.0,721.58,554.05
2017,4,15,9,45,623.5,229.5,0.65,13.5,692.5,753.4,572.58
2017,4,15,10,0,603.0,253.0,0.6,14.0,720.0,780.18,587.19
2017,4,15,10,15,591.0,272.5,0.55,14.5,743.5,808.92,602.98
2017,4,15,10,30,579.0,292.0,0.5,15.0,767.0,834.9,616.53
2017,4,15,10,45,765.0,201.5,0.5,15.5,846.5,929.23,678.91
2017,4,15,11,0,951.0,111.0,0.5,16.0,926.0,1016.43,730.29
2017,4,15,11,15,953.0,111.5,0.45,16.0,940.0,1033.53,737.61
2017,4,15,11,30,955.0,112.0,0.4,16.0,954.0,1047.03,743.95
2017,4,15,11,45,949.0,116.5,0.4,16.5,957.5,1053.25,745.85
2017,4,15,12,0,943.0,121.0,0.4,17.0,961.0,1055.69,745.7
2017,4,15,12,15,942.0,121.0,0.35,17.0,958.0,1054.61,743.77
2017,4,15,12,30,941.0,121.0,0.3,17.0,955.0,1049.85,739.83
2017,4,15,12,45,775.0,214.0,0.3,17.0,896.0,988.41,702.68
2017,4,15,13,0,609.0,307.0,0.3,17.0,837.0,914.39,655.13
2017,4,15,13,15,764.5,214.0,0.35,17.0,865.5,956.36,687.08
2017,4,15,13,30,920.0,121.0,0.4,17.0,894.0,979.03,702.26
2017,4,15,13,45,911.0,120.5,0.45,17.0,867.0,949.2,685.1
2017,4,15,14,0,902.0,120.0,0.5,17.0,840.0,916.55,666.86
2017,4,15,14,15,726.0,188.0,0.5,17.0,752.5,818.1,604.52
2017,4,15,14,30,550.0,256.0,0.5,17.0,665.0,718.06,535.98
2017,4,15,14,45,705.0,184.0,0.55,17.0,680.0,744.96,560.6
2017,4,15,15,0,860.0,112.0,0.6,17.0,695.0,753.71,569.16
2017,4,15,15,15,743.5,137.0,0.6,16.5,617.5,663.09,507.16
2017,4,15,15,30,627.0,162.0,0.6,16.0,540.0,578.95,447.44
2017,4,15,15,45,611.0,150.0,0.65,16.0,494.0,526.09,409.96
2017,4,15,16,0,595.0,138.0,0.7,16.0,448.0,473.42,370.91
2017,4,15,16,15,517.5,140.0,0.7,15.5,389.0,402.88,316.98
2017,4,15,16,30,440.0,142.0,0.7,15.0,330.0,341.52,268.92
2017,4,15,16,45,417.0,127.5,0.7,14.5,287.0,292.44,229.14
2017,4,15,17,0,394.0,113.0,0.7,14.0,244.0,245.42,189.74
2017,4,15,17,15,487.0,84.5,0.7,13.0,217.5,219.73,163.73
2017,4,15,17,30,580.0,56.0,0.7,12.0,191.0,181.59,125.16
2017,4,15,17,45,486.5,47.5,0.7,11.5,140.5,123.08,77.0
2017,4,15,18,0,393.0,39.0,0.7,11.0,90.0,75.53,41.25
2017,4,15,18,15,196.5,27.0,0.7,10.5,52.5,31.17,13.22
2017,4,15,18,30,0.0,15.0,0.7,10.0,15.0,14.74,0.0
2017,4,15,18,45,0.0,7.5,0.75,10.0,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,13.5,1.0,8.5,13.5,13.27,0.0
2017,4,16,6,0,0.0,27.0,1.0,9.0,27.0,25.83,14.36
2017,4,16,6,15,22.0,48.0,1.0,9.5,52.0,48.11,34.13
2017,4,16,6,30,44.0,69.0,1.0,10.0,77.0,73.52,55.46
2017,4,16,6,45,57.5,91.5,1.05,10.5,106.0,101.29,79.18
2017,4,16,7,0,71.0,114.0,1.1,11.0,135.0,130.8,104.2
2017,4,16,7,15,81.5,136.5,1.15,11.5,164.5,160.94,129.49
2017,4,16,7,30,92.0,159.0,1.2,12.0,194.0,192.31,155.34
2017,4,16,7,45,130.0,183.5,1.25,12.5,241.5,241.43,195.05
2017,4,16,8,0,168.0,208.0,1.3,13.0,289.0,292.75,235.89
2017,4,16,8,15,185.5,231.0,1.3,13.0,329.5,335.03,269.13
2017,4,16,8,30,203.0,254.0,1.3,13.0,370.0,378.81,302.98
2017,4,16,8,45,191.0,278.5,1.3,13.0,394.5,406.28,323.2
2017,4,16,9,0,179.0,303.0,1.3,13.0,419.0,432.28,341.97
2017,4,16,9,15,261.0,309.5,1.3,13.0,490.5,512.65,403.37
2017,4,16,9,30,343.0,316.0,1.3,13.0,562.0,594.34,463.99
2017,4,16,9,45,198.5,330.5,1.3,13.0,474.5,499.52,389.84
2017,4,16,10,0,54.0,345.0,1.3,13.0,387.0,393.29,306.25
2017,4,16,10,15,71.0,371.5,1.3,12.5,429.0,437.53,340.75
2017,4,16,10,30,88.0,398.0,1.3,12.0,471.0,482.59,374.53
2017,4,16,10,45,60.5,376.5,1.3,12.0,427.0,436.95,339.19
2017,4,16,11,0,33.0,355.0,1.3,12.0,383.0,389.98,303.13
2017,4,16,11,15,16.5,222.0,1.25,11.5,236.0,238.03,186.95
2017,4,16,11,30,0.0,89.0,1.2,11.0,89.0,86.34,65.72
2017,4,16,11,45,6.0,163.0,1.2,11.0,168.5,164.85,129.9
2017,4,16,12,0,12.0,237.0,1.2,11.0,248.0,244.18,192.64
2017,4,16,12,15,11.0,222.5,1.2,11.0,232.5,228.75,180.15
2017,4,16,12,30,10.0,208.0,1.2,11.0,217.0,213.3,168.06
2017,4,16,12,45,9.0,199.0,1.3,11.0,207.0,203.3,160.32
2017,4,16,13,0,8.0,190.0,1.4,11.0,197.0,193.29,152.52
2017,4,16,13,15,20.5,268.0,1.4,10.5,285.5,288.36,228.34
2017,4,16,13,30,33.0,346.0,1.4,10.0,374.0,379.72,299.15
2017,4,16,13,45,32.5,335.0,1.45,10.0,362.0,366.91,289.24
2017,4,16,14,0,32.0,324.0,1.5,10.0,350.0,354.01,279.91
2017,4,16,14,15,19.0,255.0,1.5,10.0,270.5,266.13,211.66
2017,4,16,14,30,6.0,186.0,1.5,10.0,191.0,186.31,148.33
2017,4,16,14,45,3.0,136.0,1.5,10.0,138.5,134.45,106.6
2017,4,16,15,0,0.0,86.0,1.5,10.0,86.0,83.25,64.49
2017,4,16,15,15,0.0,75.0,1.45,10.0,75.0,72.57,55.8
2017,4,16,15,30,0.0,64.0,1.4,10.0,64.0,61.9,47.0
2017,4,16,15,45,0.0,69.5,1.35,10.0,69.5,67.21,51.67
2017,4,16,16,0,0.0,75.0,1.3,10.0,75.0,72.53,56.35
2017,4,16,16,15,0.0,59.5,1.25,10.0,59.5,57.51,43.77
2017,4,16,16,30,0.0,44.0,1.2,10.0,44.0,42.5,31.09
2017,4,16,16,45,0.0,38.0,1.15,10.0,38.0,36.69,26.2
2017,4,16,17,0,0.0,32.0,1.1,10.0,32.0,30.89,21.25
2017,4,16,17,15,0.0,26.0,1.05,10.0,26.0,25.09,16.24
2017,4,16,17,30,0.0,20.0,1.0,10.0,20.0,19.29,11.15
2017,4,16,17,45,0.0,14.5,1.0,10.0,14.5,13.98,6.43
2017,4,16,18,0,0.0,9.0,1.0,10.0,9.0,8.67,1.69
2017,4,16,18,15,0.0,5.0,1.0,10.0,5.0,4.82,0.0
2017,4,16,18,30,0.0,1.0,1.0,10.0,1.0,0.98,0.0
2017,4,16,18,45,0.0,0.5,1.05,10.0,0.5,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,8.0,0.8,10.5,8.0,7.86,0.0
2017,4,17,6,0,0.0,16.0,0.8,11.0,16.0,15.43,6.49
2017,4,17,6,15,0.0,31.0,0.8,11.0,31.0,29.94,19.68
2017,4,17,6,30,0.0,46.0,0.8,11.0,46.0,44.41,32.51
2017,4,17,6,45,0.0,63.0,0.8,11.0,63.0,60.83,46.86
2017,4,17,7,0,0.0,80.0,0.8,11.0,80.0,77.33,61.03
2017,4,17,7,15,0.0,98.0,0.8,11.0,98.0,94.86,75.8
2017,4,17,7,30,0.0,116.0,0.8,11.0,116.0,112.45,90.35
2017,4,17,7,45,0.0,127.0,0.8,11.5,127.0,123.24,98.8
2017,4,17,8,0,0.0,138.0,0.8,12.0,138.0,134.04,107.14
2017,4,17,8,15,1.5,154.0,0.8,12.0,155.5,150.61,120.32
2017,4,17,8,30,3.0,170.0,0.8,12.0,173.0,167.37,133.5
2017,4,17,8,45,19.5,216.5,0.8,12.0,230.0,224.36,179.07
2017,4,17,9,0,36.0,263.0,0.8,12.0,287.0,287.39,228.18
2017,4,17,9,15,18.0,172.0,0.8,12.0,184.0,183.66,145.4
2017,4,17,9,30,0.0,81.0,0.8,12.0,81.0,78.42,59.66
2017,4,17,9,45,3.0,133.0,0.85,12.5,135.5,131.65,103.19
2017,4,17,10,0,6.0,185.0,0.9,13.0,190.0,185.56,145.85
2017,4,17,10,15,9.5,218.5,0.9,13.0,226.5,222.06,174.25
2017,4,17,10,30,13.0,252.0,0.9,13.0,263.0,258.89,202.58
2017,4,17,10,45,10.5,225.0,0.9,13.5,234.5,230.0,179.38
2017,4,17,11,0,8.0,198.0,0.9,14.0,206.0,201.06,156.44
2017,4,17,11,15,16.5,269.5,0.9,14.0,284.5,280.61,218.21
2017,4,17,11,30,25.0,341.0,0.9,14.0,363.0,368.76,284.18
2017,4,17,11,45,25.0,342.5,0.9,14.0,364.5,370.6,284.8
2017,4,17,12,0,25.0,344.0,0.9,14.0,366.0,372.29,285.99
2017,4,17,12,15,24.0,338.5,0.85,14.0,359.5,357.83,275.04
2017,4,17,12,30,23.0,333.0,0.8,14.0,353.0,351.18,270.03
2017,4,17,12,45,18.5,298.0,0.8,14.0,314.0,311.34,240.23
2017,4,17,13,0,14.0,263.0,0.8,14.0,275.0,271.68,210.41
2017,4,17,13,15,29.0,316.0,0.75,14.0,341.0,345.64,267.08
2017,4,17,13,30,44.0,369.0,0.7,14.0,407.0,413.61,317.22
2017,4,17,13,45,36.0,342.5,0.7,14.0,373.0,377.68,290.28
2017,4,17,14,0,28.0,316.0,0.7,14.0,339.0,342.14,264.21
2017,4,17,14,15,17.0,253.5,0.7,14.0,267.5,262.91,204.5
2017,4,17,14,30,6.0,191.0,0.7,14.0,196.0,191.24,149.24
2017,4,17,14,45,3.0,165.0,0.7,14.0,167.5,162.98,127.4
2017,4,17,15,0,0.0,139.0,0.7,14.0,139.0,135.05,105.33
2017,4,17,15,15,0.0,102.5,0.65,13.5,102.5,99.29,76.82
2017,4,17,15,30,0.0,66.0,0.6,13.0,66.0,63.83,47.98
2017,4,17,15,45,0.0,59.0,0.55,13.0,59.0,57.04,42.54
2017,4,17,16,0,0.0,52.0,0.5,13.0,52.0,50.26,37.01
2017,4,17,16,15,0.0,29.5,0.5,12.5,29.5,28.49,18.75
2017,4,17,16,30,0.0,7.0,0.5,12.0,7.0,6.75,0.18
2017,4,17,16,45,0.0,6.0,0.5,12.0,6.0,5.79,0.0
2017,4,17,17,0,0.0,5.0,0.5,12.0,5.0,4.82,0.0
2017,4,17,17,15,0.0,4.0,0.5,11.5,4.0,3.86,0.0
2017,4,17,17,30,0.0,3.0,0.5,11.0,3.0,2.89,0.0
2017,4,17,17,45,0.0,2.0,0.55,11.0,2.0,1.93,0.0
2017,4,17,18,0,0.0,1.0,0.6,11.0,1.0,0.96,0.0
2017,4,17,18,15,0.0,0.5,0.6,11.0,0.5,0.48,0.0
2017,4,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,13.5,0.55,9.0,13.5,13.03,0.0
2017,4,18,6,0,0.0,27.0,0.5,9.0,27.0,25.95,15.23
2017,4,18,6,15,8.0,48.0,0.55,9.0,49.5,46.83,33.93
2017,4,18,6,30,16.0,69.0,0.6,9.0,72.0,68.95,53.14
2017,4,18,6,45,25.5,90.5,0.65,9.5,97.5,93.38,74.01
2017,4,18,7,0,35.0,112.0,0.7,10.0,123.0,118.92,95.54
2017,4,18,7,15,43.0,134.0,0.7,10.0,149.5,145.63,117.93
2017,4,18,7,30,51.0,156.0,0.7,10.0,176.0,173.32,140.79
2017,4,18,7,45,91.0,184.0,0.7,10.5,226.0,222.44,180.41
2017,4,18,8,0,131.0,212.0,0.7,11.0,276.0,278.6,224.92
2017,4,18,8,15,116.5,234.5,0.65,11.0,296.0,300.65,241.46
2017,4,18,8,30,102.0,257.0,0.6,11.0,316.0,317.55,253.72
2017,4,18,8,45,73.5,265.0,0.55,11.5,309.5,312.09,247.7
2017,4,18,9,0,45.0,273.0,0.5,12.0,303.0,303.82,239.5
2017,4,18,9,15,28.0,250.5,0.45,12.0,270.0,270.41,212.76
2017,4,18,9,30,11.0,228.0,0.4,12.0,237.0,231.63,181.83
2017,4,18,9,45,13.5,246.5,0.4,12.5,257.5,252.53,197.67
2017,4,18,10,0,16.0,265.0,0.4,13.0,278.0,273.6,213.05
2017,4,18,10,15,10.0,212.0,0.4,13.0,220.5,216.03,168.17
2017,4,18,10,30,4.0,159.0,0.4,13.0,163.0,158.49,123.05
2017,4,18,10,45,5.5,169.5,0.4,13.5,175.0,170.37,132.39
2017,4,18,11,0,7.0,180.0,0.4,14.0,187.0,182.3,141.36
2017,4,18,11,15,9.5,211.0,0.4,14.0,220.0,215.55,167.09
2017,4,18,11,30,12.0,242.0,0.4,14.0,253.0,248.97,192.49
2017,4,18,11,45,79.0,351.0,0.4,14.5,422.0,432.26,330.33
2017,4,18,12,0,146.0,460.0,0.4,15.0,591.0,620.44,461.04
2017,4,18,12,15,78.0,335.5,0.4,15.0,405.5,415.52,313.95
2017,4,18,12,30,10.0,211.0,0.4,15.0,220.0,216.27,165.47
2017,4,18,12,45,231.5,288.0,0.4,15.5,491.0,528.68,404.87
2017,4,18,13,0,453.0,365.0,0.4,16.0,762.0,825.43,605.19
2017,4,18,13,15,251.0,371.0,0.45,16.0,590.5,626.69,464.48
2017,4,18,13,30,49.0,377.0,0.5,16.0,419.0,426.4,320.42
2017,4,18,13,45,44.5,360.0,0.55,16.5,397.0,403.32,305.59
2017,4,18,14,0,40.0,343.0,0.6,17.0,375.0,380.36,289.05
2017,4,18,14,15,29.5,305.5,0.65,16.5,328.5,331.4,253.98
2017,4,18,14,30,19.0,268.0,0.7,16.0,282.0,278.39,215.16
2017,4,18,14,45,15.0,243.0,0.8,16.0,254.0,249.6,193.98
2017,4,18,15,0,11.0,218.0,0.9,16.0,226.0,221.16,172.56
2017,4,18,15,15,5.5,176.5,0.95,15.5,180.5,175.76,137.58
2017,4,18,15,30,0.0,135.0,1.0,15.0,135.0,131.09,102.4
2017,4,18,15,45,13.0,167.5,1.05,15.0,174.5,170.86,135.27
2017,4,18,16,0,26.0,200.0,1.1,15.0,214.0,209.48,166.64
2017,4,18,16,15,13.0,108.0,1.1,14.5,115.0,111.14,87.36
2017,4,18,16,30,0.0,16.0,1.1,14.0,16.0,15.44,7.52
2017,4,18,16,45,0.0,14.0,1.1,13.5,14.0,13.51,5.96
2017,4,18,17,0,0.0,12.0,1.1,13.0,12.0,11.57,4.34
2017,4,18,17,15,238.5,42.0,1.05,12.5,99.5,108.77,80.71
2017,4,18,17,30,477.0,72.0,1.0,12.0,187.0,176.7,125.95
2017,4,18,17,45,391.0,60.0,0.95,11.5,138.5,120.83,79.59
2017,4,18,18,0,305.0,48.0,0.9,11.0,90.0,76.0,45.34
2017,4,18,18,15,181.5,31.5,0.9,10.5,53.5,35.52,17.65
2017,4,18,18,30,58.0,15.0,0.9,10.0,17.0,14.74,0.0
2017,4,18,18,45,29.0,7.5,0.95,9.5,8.5,7.37,0.0
2017,4,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,5,45,135.5,17.0,0.7,7.5,30.5,13.26,0.0
2017,4,19,6,0,271.0,34.0,0.7,8.0,61.0,45.46,23.38
2017,4,19,6,15,378.5,46.0,0.6,9.0,108.0,86.51,51.44
2017,4,19,6,30,486.0,58.0,0.5,10.0,155.0,140.32,92.87
2017,4,19,6,45,550.5,67.0,0.4,11.0,208.0,193.91,138.17
2017,4,19,7,0,615.0,76.0,0.3,12.0,261.0,254.76,189.84
2017,4,19,7,15,661.0,82.5,0.25,12.5,316.0,313.66,240.09
2017,4,19,7,30,707.0,89.0,0.2,13.0,371.0,377.02,292.36
2017,4,19,7,45,733.0,96.0,0.2,13.5,423.5,435.91,339.79
2017,4,19,8,0,759.0,103.0,0.2,14.0,476.0,496.42,386.56
2017,4,19,8,15,783.5,107.0,0.25,14.0,527.5,554.06,430.76
2017,4,19,8,30,808.0,111.0,0.3,14.0,579.0,612.6,474.3
2017,4,19,8,45,823.0,116.0,0.4,14.5,625.5,666.41,512.93
2017,4,19,9,0,838.0,121.0,0.5,15.0,672.0,719.5,550.13
2017,4,19,9,15,851.5,123.5,0.5,15.0,713.5,767.91,581.25
2017,4,19,9,30,865.0,126.0,0.5,15.0,755.0,814.93,610.87
2017,4,19,9,45,875.0,128.5,0.55,15.0,791.0,857.42,638.04
2017,4,19,10,0,885.0,131.0,0.6,15.0,827.0,897.77,663.67
2017,4,19,10,15,684.0,229.0,0.6,15.0,778.5,851.49,631.46
2017,4,19,10,30,483.0,327.0,0.6,15.0,730.0,786.7,582.83
2017,4,19,10,45,352.5,381.5,0.6,15.5,680.0,727.37,538.7
2017,4,19,11,0,222.0,436.0,0.6,16.0,630.0,660.59,488.65
2017,4,19,11,15,322.0,409.0,0.6,16.0,694.5,739.98,545.94
2017,4,19,11,30,422.0,382.0,0.6,16.0,759.0,819.71,600.24
2017,4,19,11,45,666.0,263.0,0.6,16.5,862.0,941.87,684.35
2017,4,19,12,0,910.0,144.0,0.6,17.0,965.0,1051.02,749.31
2017,4,19,12,15,642.5,276.0,0.6,17.0,855.0,934.24,673.78
2017,4,19,12,30,375.0,408.0,0.6,17.0,745.0,797.39,579.01
2017,4,19,12,45,507.0,350.5,0.65,17.0,800.5,869.36,632.85
2017,4,19,13,0,639.0,293.0,0.7,17.0,856.0,931.14,676.54
2017,4,19,13,15,589.5,308.0,0.75,16.5,819.5,888.13,649.25
2017,4,19,13,30,540.0,323.0,0.8,16.0,783.0,845.35,623.09
2017,4,19,13,45,711.5,229.0,0.85,16.0,815.5,892.02,660.67
2017,4,19,14,0,883.0,135.0,0.9,16.0,848.0,922.41,681.61
2017,4,19,14,15,873.0,133.0,0.9,16.0,814.0,884.84,657.6
2017,4,19,14,30,863.0,131.0,0.9,16.0,780.0,844.97,632.81
2017,4,19,14,45,848.5,128.5,0.9,16.0,740.0,799.01,603.66
2017,4,19,15,0,834.0,126.0,0.9,16.0,700.0,751.56,573.12
2017,4,19,15,15,816.0,123.0,0.9,15.5,654.5,699.95,539.58
2017,4,19,15,30,798.0,120.0,0.9,15.0,609.0,647.69,503.45
2017,4,19,15,45,777.5,115.0,0.9,15.0,560.0,591.55,462.45
2017,4,19,16,0,757.0,110.0,0.9,15.0,511.0,535.89,420.52
2017,4,19,16,15,726.5,105.0,0.85,14.5,458.0,475.3,373.84
2017,4,19,16,30,696.0,100.0,0.8,14.0,405.0,416.58,327.01
2017,4,19,16,45,659.5,92.5,0.8,13.5,352.0,355.17,276.8
2017,4,19,17,0,623.0,85.0,0.8,13.0,299.0,296.95,227.49
2017,4,19,17,15,564.5,77.0,0.75,12.5,245.5,235.61,174.95
2017,4,19,17,30,506.0,69.0,0.7,12.0,192.0,180.58,127.46
2017,4,19,17,45,422.0,58.0,0.7,11.5,143.0,125.11,81.79
2017,4,19,18,0,338.0,47.0,0.7,11.0,94.0,78.74,46.26
2017,4,19,18,15,210.5,31.5,0.7,10.5,56.5,36.99,18.25
2017,4,19,18,30,83.0,16.0,0.7,10.0,19.0,12.54,0.0
2017,4,19,18,45,41.5,8.0,0.75,9.5,9.5,7.86,0.0
2017,4,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,5,45,141.0,17.5,0.9,8.5,32.0,13.61,0.0
2017,4,20,6,0,282.0,35.0,0.8,9.0,64.0,47.81,24.84
2017,4,20,6,15,388.0,46.0,0.85,9.5,111.0,88.65,52.76
2017,4,20,6,30,494.0,57.0,0.9,10.0,158.0,142.07,94.33
2017,4,20,6,45,563.5,64.5,0.95,10.5,211.5,195.94,140.48
2017,4,20,7,0,633.0,72.0,1.0,11.0,265.0,257.6,194.13
2017,4,20,7,15,678.0,77.5,1.0,11.0,319.5,316.2,245.95
2017,4,20,7,30,723.0,83.0,1.0,11.0,374.0,379.12,300.15
2017,4,20,7,45,757.5,86.5,1.0,11.5,428.0,439.33,350.19
2017,4,20,8,0,792.0,90.0,1.0,12.0,482.0,501.69,400.07
2017,4,20,8,15,815.0,93.5,1.0,12.5,533.0,559.67,444.82
2017,4,20,8,30,838.0,97.0,1.0,13.0,584.0,618.23,488.34
2017,4,20,8,45,856.0,99.0,1.0,13.5,631.5,672.19,527.03
2017,4,20,9,0,874.0,101.0,1.0,14.0,679.0,723.53,561.7
2017,4,20,9,15,887.0,103.5,1.0,14.0,721.0,772.58,593.95
2017,4,20,9,30,900.0,106.0,1.0,14.0,763.0,820.1,624.66
2017,4,20,9,45,632.5,228.0,1.0,14.5,701.0,764.28,581.45
2017,4,20,10,0,365.0,350.0,1.0,15.0,639.0,675.5,511.61
2017,4,20,10,15,370.0,362.0,1.0,15.0,663.5,704.04,531.86
2017,4,20,10,30,375.0,374.0,1.0,15.0,688.0,731.53,549.89
2017,4,20,10,45,406.0,369.0,1.05,15.5,716.5,764.4,572.0
2017,4,20,11,0,437.0,364.0,1.1,16.0,745.0,803.25,597.7
2017,4,20,11,15,687.5,242.5,1.1,16.0,853.0,928.97,687.7
2017,4,20,11,30,938.0,121.0,1.1,16.0,961.0,1045.57,760.31
2017,4,20,11,45,940.0,121.5,1.1,16.0,967.0,1054.98,764.23
2017,4,20,12,0,942.0,122.0,1.1,16.0,973.0,1060.76,767.6
2017,4,20,12,15,941.5,121.5,1.1,16.0,970.5,1059.38,766.66
2017,4,20,12,30,941.0,121.0,1.1,16.0,968.0,1054.34,763.66
2017,4,20,12,45,940.5,119.5,1.1,16.0,958.0,1044.62,757.91
2017,4,20,13,0,940.0,118.0,1.1,16.0,948.0,1031.3,750.05
2017,4,20,13,15,935.5,117.5,1.15,16.0,929.0,1011.68,739.3
2017,4,20,13,30,931.0,117.0,1.2,16.0,910.0,988.72,726.46
2017,4,20,13,45,924.0,115.5,1.25,16.0,883.5,959.26,709.36
2017,4,20,14,0,917.0,114.0,1.3,16.0,857.0,926.86,690.24
2017,4,20,14,15,908.0,112.5,1.3,15.5,823.5,890.0,668.49
2017,4,20,14,30,899.0,111.0,1.3,15.0,790.0,850.7,644.84
2017,4,20,14,45,888.5,108.0,1.35,15.0,750.5,806.44,616.92
2017,4,20,15,0,878.0,105.0,1.4,15.0,711.0,760.28,587.23
2017,4,20,15,15,862.5,102.5,1.4,15.0,666.0,711.54,554.67
2017,4,20,15,30,847.0,100.0,1.4,15.0,621.0,659.46,517.43
2017,4,20,15,45,828.5,96.0,1.4,15.0,572.0,603.33,475.76
2017,4,20,16,0,810.0,92.0,1.4,15.0,523.0,547.1,432.72
2017,4,20,16,15,782.5,88.0,1.4,14.5,470.0,486.57,385.67
2017,4,20,16,30,755.0,84.0,1.4,14.0,417.0,427.47,337.97
2017,4,20,16,45,718.5,78.5,1.4,13.5,363.0,364.72,285.75
2017,4,20,17,0,682.0,73.0,1.4,13.0,309.0,305.3,234.53
2017,4,20,17,15,627.0,67.0,1.4,12.5,255.0,243.62,180.77
2017,4,20,17,30,572.0,61.0,1.4,12.0,201.0,187.75,131.61
2017,4,20,17,45,485.0,52.0,1.4,11.5,151.0,129.85,83.34
2017,4,20,18,0,398.0,43.0,1.4,11.0,101.0,82.11,46.62
2017,4,20,18,15,261.0,30.0,1.4,10.5,61.5,38.52,18.26
2017,4,20,18,30,124.0,17.0,1.4,10.0,22.0,13.33,0.0
2017,4,20,18,45,62.0,8.5,1.4,10.0,11.0,8.36,0.0
2017,4,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,21,5,45,144.0,18.0,0.7,8.0,33.5,13.97,0.0
2017,4,21,6,0,288.0,36.0,0.7,9.0,67.0,49.93,26.34
2017,4,21,6,15,391.5,47.5,0.7,9.5,114.5,91.61,55.11
2017,4,21,6,30,495.0,59.0,0.7,10.0,162.0,145.56,97.31
2017,4,21,6,45,561.0,67.0,0.7,10.5,215.0,199.32,143.37
2017,4,21,7,0,627.0,75.0,0.7,11.0,268.0,260.46,196.32
2017,4,21,7,15,672.0,80.5,0.7,11.5,323.0,318.81,247.03
2017,4,21,7,30,717.0,86.0,0.7,12.0,378.0,381.46,299.85
2017,4,21,7,45,749.5,91.0,0.7,12.5,432.0,441.8,349.24
2017,4,21,8,0,782.0,96.0,0.7,13.0,486.0,504.45,398.52
2017,4,21,8,15,805.0,99.5,0.75,13.5,537.0,561.93,442.6
2017,4,21,8,30,828.0,103.0,0.8,14.0,588.0,620.0,485.65
2017,4,21,8,45,847.0,105.5,0.85,14.5,635.5,674.66,524.89
2017,4,21,9,0,866.0,108.0,0.9,15.0,683.0,728.91,562.0
2017,4,21,9,15,878.5,110.0,0.9,15.5,724.5,774.51,590.44
2017,4,21,9,30,891.0,112.0,0.9,16.0,766.0,820.74,618.85
2017,4,21,9,45,913.0,108.0,0.9,16.5,805.0,866.77,646.58
2017,4,21,10,0,935.0,104.0,0.9,17.0,844.0,911.33,672.85
2017,4,21,10,15,941.5,105.0,0.9,17.0,873.0,945.62,693.39
2017,4,21,10,30,948.0,106.0,0.9,17.0,902.0,977.0,712.08
2017,4,21,10,45,953.5,106.5,0.9,17.5,924.0,1003.85,726.5
2017,4,21,11,0,959.0,107.0,0.9,18.0,946.0,1027.43,738.85
2017,4,21,11,15,961.5,107.5,0.85,18.0,959.5,1044.72,747.61
2017,4,21,11,30,964.0,108.0,0.8,18.0,973.0,1058.41,754.26
2017,4,21,11,45,964.5,108.0,0.8,18.5,978.5,1065.95,756.99
2017,4,21,12,0,965.0,108.0,0.8,19.0,984.0,1069.77,757.66
2017,4,21,12,15,964.5,108.0,0.8,19.0,981.0,1068.84,757.05
2017,4,21,12,30,964.0,108.0,0.8,19.0,978.0,1064.18,754.36
2017,4,21,12,45,959.5,108.5,0.8,19.5,966.5,1052.42,746.11
2017,4,21,13,0,955.0,109.0,0.8,20.0,955.0,1037.07,735.89
2017,4,21,13,15,950.5,108.0,0.8,20.0,935.5,1016.66,724.1
2017,4,21,13,30,946.0,107.0,0.8,20.0,916.0,992.87,710.31
2017,4,21,13,45,939.0,106.0,0.8,20.0,889.5,963.57,693.11
2017,4,21,14,0,932.0,105.0,0.8,20.0,863.0,931.28,674.03
2017,4,21,14,15,923.5,103.5,0.8,19.5,829.5,894.39,653.13
2017,4,21,14,30,915.0,102.0,0.8,19.0,796.0,854.98,630.36
2017,4,21,14,45,900.0,102.0,0.85,19.0,755.5,809.76,603.05
2017,4,21,15,0,885.0,102.0,0.9,19.0,715.0,762.95,574.17
2017,4,21,15,15,870.0,99.5,0.9,18.5,670.0,712.24,542.4
2017,4,21,15,30,855.0,97.0,0.9,18.0,625.0,662.13,508.86
2017,4,21,15,45,830.0,95.5,0.9,18.0,574.5,604.32,467.03
2017,4,21,16,0,805.0,94.0,0.9,18.0,524.0,547.01,424.3
2017,4,21,16,15,777.5,90.0,0.9,17.5,471.5,486.73,378.68
2017,4,21,16,30,750.0,86.0,0.9,17.0,419.0,427.9,332.37
2017,4,21,16,45,706.0,82.5,0.9,16.5,364.0,364.49,280.93
2017,4,21,17,0,662.0,79.0,0.9,16.0,309.0,305.22,231.16
2017,4,21,17,15,608.0,71.5,0.85,15.0,255.5,243.39,178.74
2017,4,21,17,30,554.0,64.0,0.8,14.0,202.0,187.31,130.56
2017,4,21,17,45,475.5,54.0,0.8,13.5,152.5,130.79,83.77
2017,4,21,18,0,397.0,44.0,0.8,13.0,103.0,83.43,47.34
2017,4,21,18,15,267.5,30.5,0.75,12.5,63.0,39.59,18.83
2017,4,21,18,30,138.0,17.0,0.7,12.0,23.0,13.29,0.0
2017,4,21,18,45,69.0,8.5,0.7,11.5,11.5,8.36,0.0
2017,4,21,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,5,45,131.0,19.5,0.8,8.5,34.0,15.66,2.5
2017,4,22,6,0,262.0,39.0,0.7,9.0,68.0,51.31,28.25
2017,4,22,6,15,361.5,51.0,0.65,9.5,114.5,92.52,57.21
2017,4,22,6,30,461.0,63.0,0.6,10.0,161.0,144.73,98.18
2017,4,22,6,45,520.5,72.0,0.6,10.5,212.0,196.1,142.25
2017,4,22,7,0,580.0,81.0,0.6,11.0,263.0,254.12,192.43
2017,4,22,7,15,624.5,87.5,0.6,11.0,316.0,310.71,241.74
2017,4,22,7,30,669.0,94.0,0.6,11.0,369.0,371.61,293.41
2017,4,22,7,45,698.0,100.0,0.6,11.5,420.0,428.81,340.24
2017,4,22,8,0,727.0,106.0,0.6,12.0,471.0,487.97,386.85
2017,4,22,8,15,634.5,144.0,0.6,12.5,486.0,512.44,404.82
2017,4,22,8,30,542.0,182.0,0.6,13.0,501.0,524.21,412.25
2017,4,22,8,45,479.0,224.5,0.6,13.5,522.5,552.08,430.62
2017,4,22,9,0,416.0,267.0,0.6,14.0,544.0,572.96,442.86
2017,4,22,9,15,445.0,271.5,0.6,14.0,584.5,618.15,475.05
2017,4,22,9,30,474.0,276.0,0.6,14.0,625.0,664.3,507.04
2017,4,22,9,45,488.5,287.5,0.65,14.5,662.0,706.26,534.85
2017,4,22,10,0,503.0,299.0,0.7,15.0,699.0,747.62,561.83
2017,4,22,10,15,497.0,315.5,0.7,15.0,722.5,775.1,578.89
2017,4,22,10,30,491.0,332.0,0.7,15.0,746.0,800.48,594.54
2017,4,22,10,45,478.5,346.5,0.75,15.5,758.0,815.63,602.96
2017,4,22,11,0,466.0,361.0,0.8,16.0,770.0,828.41,609.92
2017,4,22,11,15,462.0,369.5,0.85,16.0,780.5,840.98,618.26
2017,4,22,11,30,458.0,378.0,0.9,16.0,791.0,851.51,625.29
2017,4,22,11,45,425.0,391.5,1.0,16.0,776.5,836.51,615.64
2017,4,22,12,0,392.0,405.0,1.1,16.0,762.0,813.32,600.87
2017,4,22,12,15,360.0,419.5,1.15,16.0,746.5,796.63,589.53
2017,4,22,12,30,328.0,434.0,1.2,16.0,731.0,778.49,577.09
2017,4,22,12,45,278.0,440.5,1.25,16.0,690.5,733.38,545.96
2017,4,22,13,0,228.0,447.0,1.3,16.0,650.0,680.79,509.61
2017,4,22,13,15,251.0,433.0,1.3,16.0,652.0,690.93,518.21
2017,4,22,13,30,274.0,419.0,1.3,16.0,654.0,692.0,520.07
2017,4,22,13,45,289.0,401.5,1.3,16.0,643.0,680.15,512.95
2017,4,22,14,0,304.0,384.0,1.3,16.0,632.0,666.51,504.68
2017,4,22,14,15,369.5,344.0,1.3,16.0,633.5,670.62,510.49
2017,4,22,14,30,435.0,304.0,1.3,16.0,635.0,674.69,515.81
2017,4,22,14,45,435.5,287.5,1.3,16.0,605.0,641.02,492.67
2017,4,22,15,0,436.0,271.0,1.3,16.0,575.0,606.0,468.57
2017,4,22,15,15,353.5,272.5,1.3,15.5,508.5,525.94,410.31
2017,4,22,15,30,271.0,274.0,1.3,15.0,442.0,456.69,358.92
2017,4,22,15,45,201.5,256.0,1.3,14.5,375.5,378.98,300.36
2017,4,22,16,0,132.0,238.0,1.3,14.0,309.0,311.51,248.37
2017,4,22,16,15,214.5,206.5,1.3,13.5,308.0,313.86,251.83
2017,4,22,16,30,297.0,175.0,1.3,13.0,307.0,309.54,248.3
2017,4,22,16,45,272.5,158.5,1.3,12.5,268.0,266.03,212.68
2017,4,22,17,0,248.0,142.0,1.3,12.0,229.0,224.94,178.49
2017,4,22,17,15,227.0,120.5,1.25,11.5,189.5,182.53,142.5
2017,4,22,17,30,206.0,99.0,1.2,11.0,150.0,142.5,108.1
2017,4,22,17,45,175.0,77.5,1.2,11.0,114.0,103.33,74.78
2017,4,22,18,0,144.0,56.0,1.2,11.0,78.0,67.98,45.59
2017,4,22,18,15,72.0,37.0,1.2,10.5,48.0,37.5,22.7
2017,4,22,18,30,0.0,18.0,1.2,10.0,18.0,17.12,0.0
2017,4,22,18,45,0.0,9.0,1.25,10.0,9.0,8.85,0.0
2017,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,23,5,45,162.5,19.0,1.65,8.5,37.5,15.69,3.91
2017,4,23,6,0,325.0,38.0,1.7,9.0,75.0,55.82,29.75
2017,4,23,6,15,424.0,48.0,1.7,9.0,123.0,98.19,59.45
2017,4,23,6,30,523.0,58.0,1.7,9.0,171.0,152.26,102.79
2017,4,23,6,45,584.5,65.5,1.75,9.5,224.0,206.35,150.17
2017,4,23,7,0,646.0,73.0,1.8,10.0,277.0,267.23,204.1
2017,4,23,7,15,689.0,78.0,1.75,10.5,332.0,325.53,255.82
2017,4,23,7,30,732.0,83.0,1.7,11.0,387.0,387.86,309.5
2017,4,23,7,45,764.0,87.0,1.7,11.5,440.5,448.0,359.98
2017,4,23,8,0,796.0,91.0,1.7,12.0,494.0,509.93,410.1
2017,4,23,8,15,818.5,94.5,1.65,12.0,545.0,567.76,455.9
2017,4,23,8,30,841.0,98.0,1.6,12.0,596.0,626.09,500.55
2017,4,23,8,45,855.5,101.5,1.6,12.5,642.5,679.29,539.34
2017,4,23,9,0,870.0,105.0,1.6,13.0,689.0,731.65,575.28
2017,4,23,9,15,882.5,107.5,1.6,13.0,730.5,777.9,606.29
2017,4,23,9,30,895.0,110.0,1.6,13.0,772.0,824.68,637.3
2017,4,23,9,45,885.0,122.5,1.6,13.5,802.5,861.37,659.73
2017,4,23,10,0,875.0,135.0,1.6,14.0,833.0,898.49,682.26
2017,4,23,10,15,882.5,136.5,1.6,14.0,861.5,928.32,700.92
2017,4,23,10,30,890.0,138.0,1.6,14.0,890.0,959.5,720.49
2017,4,23,10,45,892.5,140.5,1.6,14.5,910.5,984.2,734.31
2017,4,23,11,0,895.0,143.0,1.6,15.0,931.0,1005.73,746.08
2017,4,23,11,15,898.0,144.0,1.6,15.0,944.5,1022.94,756.49
2017,4,23,11,30,901.0,145.0,1.6,15.0,958.0,1036.82,764.86
2017,4,23,11,45,903.0,144.5,1.6,15.0,963.5,1044.77,769.56
2017,4,23,12,0,905.0,144.0,1.6,15.0,969.0,1049.25,772.23
2017,4,23,12,15,904.0,143.5,1.6,14.5,966.0,1047.26,772.34
2017,4,23,12,30,903.0,143.0,1.6,14.0,963.0,1041.77,770.4
2017,4,23,12,45,916.5,132.5,1.65,14.0,956.5,1036.72,768.28
2017,4,23,13,0,930.0,122.0,1.7,14.0,950.0,1027.82,763.74
2017,4,23,13,15,676.0,242.5,1.7,14.0,838.0,905.58,683.36
2017,4,23,13,30,422.0,363.0,1.7,14.0,726.0,777.14,589.34
2017,4,23,13,45,669.5,237.5,1.7,14.0,793.5,864.01,658.98
2017,4,23,14,0,917.0,112.0,1.7,14.0,861.0,926.57,701.72
2017,4,23,14,15,908.0,110.5,1.65,13.5,828.0,889.69,677.67
2017,4,23,14,30,899.0,109.0,1.6,13.0,795.0,850.38,652.92
2017,4,23,14,45,885.0,108.0,1.55,13.0,754.5,805.46,622.85
2017,4,23,15,0,871.0,107.0,1.5,13.0,714.0,758.94,591.41
2017,4,23,15,15,855.5,104.5,1.6,13.0,669.5,710.47,559.57
2017,4,23,15,30,840.0,102.0,1.7,13.0,625.0,658.73,522.86
2017,4,23,15,45,810.5,102.0,1.8,13.0,574.0,600.43,479.39
2017,4,23,16,0,781.0,102.0,1.9,13.0,523.0,543.09,435.19
2017,4,23,16,15,752.5,97.5,1.85,12.5,470.5,482.93,387.53
2017,4,23,16,30,724.0,93.0,1.8,12.0,418.0,424.32,339.5
2017,4,23,16,45,678.0,89.0,1.75,12.0,363.5,361.21,285.95
2017,4,23,17,0,632.0,85.0,1.7,12.0,309.0,302.26,234.62
2017,4,23,17,15,575.5,78.0,1.65,11.5,255.5,241.87,182.01
2017,4,23,17,30,519.0,71.0,1.6,11.0,202.0,187.52,134.31
2017,4,23,17,45,431.5,61.0,1.6,10.5,152.5,131.41,87.56
2017,4,23,18,0,344.0,51.0,1.6,10.0,103.0,84.7,51.32
2017,4,23,18,15,172.0,38.5,1.5,9.5,64.5,42.54,24.19
2017,4,23,18,30,0.0,26.0,1.4,9.0,26.0,23.57,0.0
2017,4,23,18,45,0.0,13.0,1.3,9.0,13.0,12.78,0.0
2017,4,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,14.5,1.2,8.5,14.5,13.99,3.8
2017,4,24,6,0,0.0,29.0,1.2,9.0,29.0,28.01,17.85
2017,4,24,6,15,0.0,47.0,1.2,9.0,47.0,45.2,33.22
2017,4,24,6,30,0.0,65.0,1.2,9.0,65.0,62.55,48.57
2017,4,24,6,45,0.0,85.0,1.25,9.5,85.0,81.92,65.3
2017,4,24,7,0,0.0,105.0,1.3,10.0,105.0,101.39,81.73
2017,4,24,7,15,4.0,124.0,1.3,10.0,125.5,121.4,98.38
2017,4,24,7,30,8.0,143.0,1.3,10.0,146.0,141.91,115.23
2017,4,24,7,45,38.5,179.0,1.3,10.5,198.0,193.67,157.45
2017,4,24,8,0,69.0,215.0,1.3,11.0,250.0,247.76,200.74
2017,4,24,8,15,164.0,238.5,1.3,11.0,333.0,332.47,268.81
2017,4,24,8,30,259.0,262.0,1.3,11.0,416.0,427.41,343.25
2017,4,24,8,45,277.5,281.0,1.3,11.5,458.0,472.24,376.05
2017,4,24,9,0,296.0,300.0,1.3,12.0,500.0,518.11,409.28
2017,4,24,9,15,178.0,315.5,1.3,12.0,437.5,453.77,357.69
2017,4,24,9,30,60.0,331.0,1.3,12.0,375.0,378.71,297.41
2017,4,24,9,45,35.5,280.0,1.3,12.5,306.5,308.82,242.9
2017,4,24,10,0,11.0,229.0,1.3,13.0,238.0,233.34,183.09
2017,4,24,10,15,11.5,238.5,1.3,13.0,248.5,243.59,191.18
2017,4,24,10,30,12.0,248.0,1.3,13.0,259.0,253.84,198.9
2017,4,24,10,45,9.5,216.5,1.3,13.0,225.5,220.55,172.63
2017,4,24,11,0,7.0,185.0,1.3,13.0,192.0,187.22,146.34
2017,4,24,11,15,10.5,227.0,1.35,13.0,237.0,232.34,181.96
2017,4,24,11,30,14.0,269.0,1.4,13.0,282.0,277.73,217.03
2017,4,24,11,45,15.5,286.5,1.45,13.5,301.0,296.83,231.11
2017,4,24,12,0,17.0,304.0,1.5,14.0,320.0,315.9,245.2
2017,4,24,12,15,11.5,237.0,1.55,14.0,248.0,243.56,189.54
2017,4,24,12,30,6.0,170.0,1.6,14.0,176.0,171.74,133.46
2017,4,24,12,45,12.5,241.0,1.7,14.0,252.5,248.32,194.09
2017,4,24,13,0,19.0,312.0,1.8,14.0,329.0,325.31,253.42
2017,4,24,13,15,13.0,247.0,1.75,14.0,258.5,254.32,198.44
2017,4,24,13,30,7.0,182.0,1.7,14.0,188.0,184.03,143.57
2017,4,24,13,45,13.0,236.0,1.7,14.0,247.0,242.71,190.29
2017,4,24,14,0,19.0,290.0,1.7,14.0,306.0,301.4,235.94
2017,4,24,14,15,16.0,267.0,1.65,13.5,280.0,275.25,216.07
2017,4,24,14,30,13.0,244.0,1.6,13.0,254.0,249.32,196.53
2017,4,24,14,45,14.5,243.0,1.6,13.0,253.5,248.97,196.78
2017,4,24,15,0,16.0,242.0,1.6,13.0,253.0,248.46,196.83
2017,4,24,15,15,12.0,218.5,1.6,12.5,226.5,221.64,176.26
2017,4,24,15,30,8.0,195.0,1.6,12.0,200.0,195.22,155.83
2017,4,24,15,45,29.5,209.0,1.6,12.0,225.5,224.25,180.21
2017,4,24,16,0,51.0,223.0,1.6,12.0,251.0,248.45,200.26
2017,4,24,16,15,25.5,141.0,1.6,11.5,155.0,151.13,121.55
2017,4,24,16,30,0.0,59.0,1.6,11.0,59.0,57.02,43.19
2017,4,24,16,45,0.0,51.5,1.6,11.0,51.5,49.75,37.23
2017,4,24,17,0,0.0,44.0,1.6,11.0,44.0,42.49,31.11
2017,4,24,17,15,0.0,36.5,1.55,10.5,36.5,35.24,24.97
2017,4,24,17,30,0.0,29.0,1.5,10.0,29.0,27.98,18.71
2017,4,24,17,45,0.0,22.0,1.45,10.0,22.0,21.22,12.74
2017,4,24,18,0,0.0,15.0,1.4,10.0,15.0,14.46,6.72
2017,4,24,18,15,0.0,9.5,1.35,10.0,9.5,9.16,1.87
2017,4,24,18,30,0.0,4.0,1.3,10.0,4.0,3.85,0.0
2017,4,24,18,45,0.0,2.0,1.3,10.0,2.0,1.97,0.0
2017,4,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
