Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,5,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.1,8.0,11.0,10.81,0.0
2017,4,25,5,45,149.5,26.0,1.15,8.5,44.5,22.77,9.02
2017,4,25,6,0,299.0,41.0,1.2,9.0,78.0,57.95,32.24
2017,4,25,6,15,391.0,51.5,1.2,9.0,124.0,99.59,62.15
2017,4,25,6,30,483.0,62.0,1.2,9.0,170.0,151.36,103.94
2017,4,25,6,45,548.5,68.0,1.3,9.5,221.5,202.85,148.71
2017,4,25,7,0,614.0,74.0,1.4,10.0,273.0,261.58,200.34
2017,4,25,7,15,654.5,79.5,1.4,10.5,325.5,317.75,249.96
2017,4,25,7,30,695.0,85.0,1.4,11.0,378.0,377.7,301.39
2017,4,25,7,45,734.5,86.0,1.4,11.5,431.0,436.33,350.31
2017,4,25,8,0,774.0,87.0,1.4,12.0,484.0,497.53,399.61
2017,4,25,8,15,601.0,156.0,1.4,12.0,483.0,508.8,407.73
2017,4,25,8,30,428.0,225.0,1.4,12.0,482.0,499.21,398.44
2017,4,25,8,45,294.5,272.0,1.45,12.5,455.0,474.8,377.13
2017,4,25,9,0,161.0,319.0,1.5,13.0,428.0,437.15,344.82
2017,4,25,9,15,518.5,209.5,1.5,13.0,590.5,612.34,484.51
2017,4,25,9,30,876.0,100.0,1.5,13.0,753.0,801.92,622.0
2017,4,25,9,45,876.0,106.5,1.55,13.5,785.0,839.88,644.39
2017,4,25,10,0,876.0,113.0,1.6,14.0,817.0,875.02,666.35
2017,4,25,10,15,882.5,114.0,1.6,14.0,844.0,907.34,686.88
2017,4,25,10,30,889.0,115.0,1.6,14.0,871.0,936.96,705.52
2017,4,25,10,45,892.5,116.5,1.6,14.5,891.5,961.42,719.37
2017,4,25,11,0,896.0,118.0,1.6,15.0,912.0,982.76,731.16
2017,4,25,11,15,706.0,244.5,1.6,15.0,876.0,951.8,710.05
2017,4,25,11,30,516.0,371.0,1.6,15.0,840.0,901.9,670.74
2017,4,25,11,45,502.0,378.5,1.6,15.0,837.0,899.79,669.3
2017,4,25,12,0,488.0,386.0,1.6,15.0,834.0,895.38,665.82
2017,4,25,12,15,492.5,383.5,1.6,15.0,834.5,896.94,667.09
2017,4,25,12,30,497.0,381.0,1.6,15.0,835.0,896.34,666.92
2017,4,25,12,45,472.0,378.0,1.65,15.0,805.0,864.17,645.72
2017,4,25,13,0,447.0,375.0,1.7,15.0,775.0,830.51,623.64
2017,4,25,13,15,338.0,403.0,1.7,15.0,702.0,742.1,560.48
2017,4,25,13,30,229.0,431.0,1.7,15.0,629.0,655.57,497.66
2017,4,25,13,45,284.0,404.0,1.75,15.0,642.5,677.93,516.86
2017,4,25,14,0,339.0,377.0,1.8,15.0,656.0,689.91,527.81
2017,4,25,14,15,429.5,326.5,1.8,14.5,665.0,708.89,545.59
2017,4,25,14,30,520.0,276.0,1.8,14.0,674.0,716.03,554.84
2017,4,25,14,45,472.0,277.5,1.8,14.0,625.0,659.69,513.82
2017,4,25,15,0,424.0,279.0,1.8,14.0,576.0,605.43,474.22
2017,4,25,15,15,362.5,275.0,1.75,13.5,518.0,534.97,422.41
2017,4,25,15,30,301.0,271.0,1.7,13.0,460.0,473.28,376.16
2017,4,25,15,45,389.5,227.5,1.65,13.0,452.0,467.72,373.89
2017,4,25,16,0,478.0,184.0,1.6,13.0,444.0,456.31,365.67
2017,4,25,16,15,458.5,170.5,1.55,12.5,400.0,406.91,326.74
2017,4,25,16,30,439.0,157.0,1.5,12.0,356.0,358.78,287.97
2017,4,25,16,45,526.5,120.5,1.5,12.0,330.0,332.01,263.94
2017,4,25,17,0,614.0,84.0,1.5,12.0,304.0,296.28,230.13
2017,4,25,17,15,560.5,76.5,1.4,11.5,252.5,237.24,178.61
2017,4,25,17,30,507.0,69.0,1.3,11.0,201.0,183.91,131.81
2017,4,25,17,45,434.5,59.0,1.25,11.0,153.5,130.89,86.92
2017,4,25,18,0,362.0,49.0,1.2,11.0,106.0,86.32,51.72
2017,4,25,18,15,242.5,35.5,1.15,10.5,67.5,43.88,23.22
2017,4,25,18,30,123.0,22.0,1.1,10.0,29.0,17.24,2.02
2017,4,25,18,45,61.5,11.0,1.05,10.0,14.5,10.81,0.0
2017,4,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.0,0.65,9.5,3.0,0.0,0.0
2017,4,26,5,30,0.0,6.0,0.7,10.0,6.0,5.9,0.0
2017,4,26,5,45,0.0,22.0,0.75,10.5,22.0,21.15,9.58
2017,4,26,6,0,0.0,38.0,0.8,11.0,38.0,36.36,24.82
2017,4,26,6,15,6.5,59.0,0.85,11.0,60.5,57.28,43.0
2017,4,26,6,30,13.0,80.0,0.9,11.0,83.0,79.19,61.85
2017,4,26,6,45,21.5,101.0,0.95,11.5,107.5,102.81,81.74
2017,4,26,7,0,30.0,122.0,1.0,12.0,132.0,127.47,102.2
2017,4,26,7,15,35.0,143.5,0.95,12.0,157.0,152.41,122.81
2017,4,26,7,30,40.0,165.0,0.9,12.0,182.0,177.99,143.6
2017,4,26,7,45,113.0,195.0,0.9,12.5,251.5,246.79,198.77
2017,4,26,8,0,186.0,225.0,0.9,13.0,321.0,321.71,257.61
2017,4,26,8,15,105.0,225.0,0.9,13.0,280.5,285.38,227.8
2017,4,26,8,30,24.0,225.0,0.9,13.0,240.0,234.48,186.11
2017,4,26,8,45,34.5,255.0,0.95,13.5,278.0,275.93,218.32
2017,4,26,9,0,45.0,285.0,1.0,14.0,316.0,315.59,248.12
2017,4,26,9,15,42.5,299.0,1.0,14.0,330.0,330.1,258.34
2017,4,26,9,30,40.0,313.0,1.0,14.0,344.0,344.32,268.44
2017,4,26,9,45,60.0,346.5,1.05,14.0,394.0,396.9,308.14
2017,4,26,10,0,80.0,380.0,1.1,14.0,444.0,450.84,347.97
2017,4,26,10,15,126.0,404.5,1.1,14.0,510.0,525.97,403.19
2017,4,26,10,30,172.0,429.0,1.1,14.0,576.0,597.37,454.37
2017,4,26,10,45,92.5,343.0,1.15,14.5,422.5,438.24,336.61
2017,4,26,11,0,13.0,257.0,1.2,15.0,269.0,264.32,204.01
2017,4,26,11,15,19.5,306.0,1.2,15.0,324.0,319.8,247.11
2017,4,26,11,30,26.0,355.0,1.2,15.0,379.0,383.2,294.18
2017,4,26,11,45,25.0,352.0,1.2,15.0,375.0,379.41,290.84
2017,4,26,12,0,24.0,349.0,1.2,15.0,371.0,367.96,282.31
2017,4,26,12,15,26.0,356.0,1.2,15.0,380.0,384.62,294.8
2017,4,26,12,30,28.0,363.0,1.2,15.0,389.0,393.63,301.46
2017,4,26,12,45,17.5,271.0,1.2,15.5,287.5,283.04,218.08
2017,4,26,13,0,7.0,179.0,1.2,16.0,186.0,181.39,139.75
2017,4,26,13,15,9.5,213.0,1.2,15.5,222.0,217.21,168.49
2017,4,26,13,30,12.0,247.0,1.2,15.0,258.0,253.02,196.59
2017,4,26,13,45,10.5,231.0,1.25,15.0,240.5,235.43,183.05
2017,4,26,14,0,9.0,215.0,1.3,15.0,223.0,217.92,169.74
2017,4,26,14,15,5.0,181.5,1.35,14.5,186.5,181.1,141.3
2017,4,26,14,30,1.0,148.0,1.4,14.0,150.0,144.68,112.74
2017,4,26,14,45,16.5,214.0,1.45,14.0,226.5,221.72,174.99
2017,4,26,15,0,32.0,280.0,1.5,14.0,303.0,302.29,238.44
2017,4,26,15,15,120.5,284.0,1.5,14.0,361.0,370.69,293.64
2017,4,26,15,30,209.0,288.0,1.5,14.0,419.0,426.47,337.91
2017,4,26,15,45,113.0,241.5,1.55,14.0,311.5,310.64,247.38
2017,4,26,16,0,17.0,195.0,1.6,14.0,204.0,199.26,158.62
2017,4,26,16,15,14.0,177.0,1.55,13.5,184.0,179.08,143.34
2017,4,26,16,30,11.0,159.0,1.5,13.0,164.0,159.23,127.81
2017,4,26,16,45,9.0,141.5,1.5,13.0,145.0,140.61,112.86
2017,4,26,17,0,7.0,124.0,1.5,13.0,126.0,122.24,97.9
2017,4,26,17,15,3.5,104.0,1.45,12.5,105.0,101.3,80.74
2017,4,26,17,30,0.0,84.0,1.4,12.0,84.0,80.84,63.67
2017,4,26,17,45,0.0,64.5,1.4,11.5,64.5,61.96,47.48
2017,4,26,18,0,0.0,45.0,1.4,11.0,45.0,43.23,31.13
2017,4,26,18,15,0.0,28.5,1.3,11.0,28.5,27.48,17.01
2017,4,26,18,30,0.0,12.0,1.2,11.0,12.0,11.57,0.38
2017,4,26,18,45,0.0,6.0,1.2,11.0,6.0,5.9,0.0
2017,4,26,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,15,24.5,6.5,1.2,9.0,7.0,0.0,0.0
2017,4,27,5,30,49.0,13.0,1.2,9.0,14.0,12.78,0.0
2017,4,27,5,45,181.0,28.5,1.3,9.0,49.5,26.5,12.18
2017,4,27,6,0,313.0,44.0,1.4,9.0,85.0,63.35,36.05
2017,4,27,6,15,402.5,54.5,1.4,9.5,132.0,105.97,67.03
2017,4,27,6,30,492.0,65.0,1.4,10.0,179.0,158.33,109.42
2017,4,27,6,45,519.0,73.5,1.4,10.5,221.0,203.43,150.07
2017,4,27,7,0,546.0,82.0,1.4,11.0,263.0,251.34,193.25
2017,4,27,7,15,555.0,97.0,1.3,11.5,308.5,301.78,237.81
2017,4,27,7,30,564.0,112.0,1.2,12.0,354.0,352.65,281.08
2017,4,27,7,45,666.5,104.0,1.15,12.5,425.0,425.01,339.57
2017,4,27,8,0,769.0,96.0,1.1,13.0,496.0,507.01,403.76
2017,4,27,8,15,791.0,99.5,1.1,13.0,545.5,563.07,447.25
2017,4,27,8,30,813.0,103.0,1.1,13.0,595.0,619.64,489.96
2017,4,27,8,45,689.0,159.5,1.1,13.5,598.0,633.22,496.7
2017,4,27,9,0,565.0,216.0,1.1,14.0,601.0,630.99,491.55
2017,4,27,9,15,499.5,257.0,1.15,14.5,613.0,647.51,500.92
2017,4,27,9,30,434.0,298.0,1.2,15.0,625.0,657.32,504.89
2017,4,27,9,45,469.0,301.5,1.25,15.5,669.5,706.77,539.27
2017,4,27,10,0,504.0,305.0,1.3,16.0,714.0,756.99,573.17
2017,4,27,10,15,707.5,210.5,1.3,16.0,805.0,859.65,647.17
2017,4,27,10,30,911.0,116.0,1.3,16.0,896.0,960.02,711.52
2017,4,27,10,45,918.5,115.0,1.35,16.0,917.5,986.02,727.14
2017,4,27,11,0,926.0,114.0,1.4,16.0,939.0,1008.96,741.83
2017,4,27,11,15,928.5,114.5,1.4,16.0,952.0,1025.41,751.59
2017,4,27,11,30,931.0,115.0,1.4,16.0,965.0,1038.41,759.31
2017,4,27,11,45,934.0,114.0,1.45,16.5,970.5,1046.84,763.72
2017,4,27,12,0,937.0,113.0,1.5,17.0,976.0,1051.72,766.02
2017,4,27,12,15,936.5,113.0,1.5,17.0,973.0,1050.56,765.24
2017,4,27,12,30,936.0,113.0,1.5,17.0,970.0,1045.81,762.38
2017,4,27,12,45,933.5,112.5,1.55,17.0,959.5,1034.99,756.65
2017,4,27,13,0,931.0,112.0,1.6,17.0,949.0,1020.68,748.81
2017,4,27,13,15,926.5,111.5,1.6,16.5,930.5,1001.04,738.24
2017,4,27,13,30,922.0,111.0,1.6,16.0,912.0,978.14,725.59
2017,4,27,13,45,911.0,112.5,1.65,16.0,884.5,948.27,707.69
2017,4,27,14,0,900.0,114.0,1.7,16.0,857.0,915.74,687.94
2017,4,27,14,15,685.0,204.0,1.7,16.0,756.5,804.02,613.28
2017,4,27,14,30,470.0,294.0,1.7,16.0,656.0,693.56,531.76
2017,4,27,14,45,663.0,201.5,1.7,16.0,684.5,734.24,567.26
2017,4,27,15,0,856.0,109.0,1.7,16.0,713.0,752.02,582.31
2017,4,27,15,15,841.5,106.5,1.7,15.5,669.0,704.88,550.99
2017,4,27,15,30,827.0,104.0,1.7,15.0,625.0,654.48,515.69
2017,4,27,15,45,808.5,100.0,1.7,14.5,577.0,599.4,475.39
2017,4,27,16,0,790.0,96.0,1.7,14.0,529.0,544.29,433.7
2017,4,27,16,15,630.0,121.5,1.75,13.5,445.5,447.37,357.95
2017,4,27,16,30,470.0,147.0,1.8,13.0,362.0,363.56,291.2
2017,4,27,16,45,510.0,119.5,1.85,13.0,327.0,325.27,258.48
2017,4,27,17,0,550.0,92.0,1.9,13.0,292.0,283.35,220.71
2017,4,27,17,15,493.5,86.5,1.85,12.0,244.0,228.98,173.93
2017,4,27,17,30,437.0,81.0,1.8,11.0,196.0,179.65,131.26
2017,4,27,17,45,424.0,65.0,1.8,10.5,156.0,135.95,92.07
2017,4,27,18,0,411.0,49.0,1.8,10.0,116.0,92.67,55.22
2017,4,27,18,15,292.0,36.0,1.75,9.5,75.0,48.18,25.3
2017,4,27,18,30,173.0,23.0,1.7,9.0,34.0,17.97,4.91
2017,4,27,18,45,86.5,11.5,1.7,9.0,17.0,11.3,0.0
2017,4,27,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,5,15,34.5,7.0,1.15,7.0,8.5,0.0,0.0
2017,4,28,5,30,69.0,14.0,1.2,7.0,17.0,13.76,0.0
2017,4,28,5,45,213.0,29.0,1.25,7.5,54.5,28.17,13.32
2017,4,28,6,0,357.0,44.0,1.3,8.0,92.0,68.3,38.61
2017,4,28,6,15,450.0,54.0,1.35,8.5,141.5,112.88,71.09
2017,4,28,6,30,543.0,64.0,1.4,9.0,191.0,168.39,116.37
2017,4,28,6,45,610.5,69.5,1.45,9.5,246.5,223.72,164.72
2017,4,28,7,0,678.0,75.0,1.5,10.0,302.0,286.44,219.82
2017,4,28,7,15,719.0,80.5,1.5,10.5,357.5,346.51,272.67
2017,4,28,7,30,760.0,86.0,1.5,11.0,413.0,410.75,327.41
2017,4,28,7,45,766.5,86.0,1.5,11.5,451.5,455.84,365.79
2017,4,28,8,0,773.0,86.0,1.5,12.0,490.0,500.27,402.23
2017,4,28,8,15,819.5,92.5,1.5,12.5,558.0,573.72,459.01
2017,4,28,8,30,866.0,99.0,1.5,13.0,626.0,650.08,515.7
2017,4,28,8,45,883.0,101.5,1.5,13.5,673.0,704.82,554.81
2017,4,28,9,0,900.0,104.0,1.5,14.0,720.0,756.86,589.34
2017,4,28,9,15,911.5,106.0,1.45,14.0,762.0,804.86,620.52
2017,4,28,9,30,923.0,108.0,1.4,14.0,804.0,851.14,649.97
2017,4,28,9,45,920.0,116.0,1.4,14.5,836.0,889.56,673.05
2017,4,28,10,0,917.0,124.0,1.4,15.0,868.0,924.82,693.8
2017,4,28,10,15,923.5,125.5,1.4,15.0,896.5,958.66,714.73
2017,4,28,10,30,930.0,127.0,1.4,15.0,925.0,989.66,733.7
2017,4,28,10,45,938.0,125.5,1.45,15.5,947.0,1015.99,749.05
2017,4,28,11,0,946.0,124.0,1.5,16.0,969.0,1039.23,762.43
2017,4,28,11,15,948.5,125.0,1.5,16.0,982.0,1056.42,772.6
2017,4,28,11,30,951.0,126.0,1.5,16.0,995.0,1070.11,780.7
2017,4,28,11,45,954.5,124.5,1.5,16.0,1001.0,1078.63,785.67
2017,4,28,12,0,958.0,123.0,1.5,16.0,1007.0,1083.52,788.54
2017,4,28,12,15,957.0,122.5,1.5,16.0,1004.0,1081.3,787.1
2017,4,28,12,30,956.0,122.0,1.5,16.0,1001.0,1075.41,783.56
2017,4,28,12,45,961.5,117.0,1.55,16.5,992.0,1067.6,778.38
2017,4,28,13,0,967.0,112.0,1.6,17.0,983.0,1056.02,770.92
2017,4,28,13,15,963.0,111.0,1.65,16.5,964.0,1035.75,760.88
2017,4,28,13,30,959.0,110.0,1.7,16.0,945.0,1012.08,748.67
2017,4,28,13,45,955.0,108.0,1.75,16.0,919.0,984.08,732.17
2017,4,28,14,0,951.0,106.0,1.8,16.0,893.0,952.93,713.51
2017,4,28,14,15,943.0,104.5,1.8,16.0,859.5,915.89,690.15
2017,4,28,14,30,935.0,103.0,1.8,16.0,826.0,876.26,664.91
2017,4,28,14,45,925.5,100.5,1.8,16.0,786.5,832.06,636.28
2017,4,28,15,0,916.0,98.0,1.8,16.0,747.0,785.81,605.92
2017,4,28,15,15,902.0,95.5,1.75,15.5,701.0,734.61,572.26
2017,4,28,15,30,888.0,93.0,1.7,15.0,655.0,682.24,536.26
2017,4,28,15,45,871.5,89.5,1.7,15.0,605.5,626.42,494.75
2017,4,28,16,0,855.0,86.0,1.7,15.0,556.0,571.0,452.22
2017,4,28,16,15,830.5,82.5,1.65,14.5,503.0,510.36,404.85
2017,4,28,16,30,806.0,79.0,1.6,14.0,450.0,450.77,356.62
2017,4,28,16,45,774.5,74.0,1.55,14.0,395.5,388.21,303.84
2017,4,28,17,0,743.0,69.0,1.5,14.0,341.0,328.1,251.54
2017,4,28,17,15,694.5,64.0,1.4,13.5,286.0,265.84,197.1
2017,4,28,17,30,646.0,59.0,1.3,13.0,231.0,207.72,145.72
2017,4,28,17,45,574.5,51.5,1.25,12.5,179.0,149.15,95.89
2017,4,28,18,0,503.0,44.0,1.2,12.0,127.0,98.77,55.88
2017,4,28,18,15,377.5,33.5,1.2,11.5,83.0,50.85,24.56
2017,4,28,18,30,252.0,23.0,1.2,11.0,39.0,18.18,5.88
2017,4,28,18,45,126.0,11.5,1.2,10.5,19.5,11.3,0.0
2017,4,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,15,72.5,7.5,1.05,6.5,10.5,7.37,0.0
2017,4,29,5,30,145.0,15.0,1.0,7.0,21.0,14.74,0.0
2017,4,29,5,45,291.0,27.5,0.95,8.0,60.5,29.43,13.2
2017,4,29,6,0,437.0,40.0,0.9,9.0,100.0,71.59,38.04
2017,4,29,6,15,523.5,48.0,0.8,9.5,151.0,118.22,72.08
2017,4,29,6,30,610.0,56.0,0.7,10.0,202.0,174.94,118.55
2017,4,29,6,45,663.5,62.0,0.65,10.5,256.5,231.12,167.84
2017,4,29,7,0,717.0,68.0,0.6,11.0,311.0,293.73,222.45
2017,4,29,7,15,754.5,73.0,0.55,11.5,366.0,354.06,274.41
2017,4,29,7,30,792.0,78.0,0.5,12.0,421.0,417.69,327.12
2017,4,29,7,45,819.0,81.0,0.5,13.0,475.0,477.23,374.41
2017,4,29,8,0,846.0,84.0,0.5,14.0,529.0,538.26,420.74
2017,4,29,8,15,865.5,87.0,0.55,14.5,580.0,596.1,464.12
2017,4,29,8,30,885.0,90.0,0.6,15.0,631.0,652.86,505.29
2017,4,29,8,45,900.5,92.0,0.65,16.0,677.5,706.54,541.84
2017,4,29,9,0,916.0,94.0,0.7,17.0,724.0,759.33,574.67
2017,4,29,9,15,927.0,96.0,0.7,17.0,765.5,807.52,605.12
2017,4,29,9,30,938.0,98.0,0.7,17.0,807.0,853.92,633.96
2017,4,29,9,45,944.0,100.5,0.75,17.5,841.5,894.62,658.41
2017,4,29,10,0,950.0,103.0,0.8,18.0,876.0,932.72,681.0
2017,4,29,10,15,956.0,104.0,0.8,18.0,904.5,966.46,700.97
2017,4,29,10,30,962.0,105.0,0.8,18.0,933.0,997.25,719.0
2017,4,29,10,45,967.5,105.0,0.85,18.5,954.5,1023.39,733.82
2017,4,29,11,0,973.0,105.0,0.9,19.0,976.0,1046.24,746.64
2017,4,29,11,15,975.0,105.5,0.9,19.0,988.5,1062.77,755.97
2017,4,29,11,30,977.0,106.0,0.9,19.0,1001.0,1075.68,763.26
2017,4,29,11,45,978.5,105.5,0.9,19.5,1006.0,1083.38,766.07
2017,4,29,12,0,980.0,105.0,0.9,20.0,1011.0,1087.35,766.8
2017,4,29,12,15,979.0,104.5,0.9,20.0,1008.0,1085.08,765.39
2017,4,29,12,30,978.0,104.0,0.9,20.0,1005.0,1079.05,761.92
2017,4,29,12,45,977.0,103.0,0.9,20.0,994.0,1068.79,756.05
2017,4,29,13,0,976.0,102.0,0.9,20.0,983.0,1054.84,748.1
2017,4,29,13,15,972.0,101.0,0.9,20.0,963.5,1034.42,736.29
2017,4,29,13,30,968.0,100.0,0.9,20.0,944.0,1010.56,722.49
2017,4,29,13,45,961.0,99.5,0.95,20.0,917.0,981.19,706.26
2017,4,29,14,0,954.0,99.0,1.0,20.0,890.0,948.8,688.02
2017,4,29,14,15,945.5,97.5,1.0,19.5,856.5,911.25,666.66
2017,4,29,14,30,937.0,96.0,1.0,19.0,823.0,871.15,643.4
2017,4,29,14,45,925.0,95.0,1.05,19.0,782.5,826.5,616.34
2017,4,29,15,0,913.0,94.0,1.1,19.0,742.0,780.0,587.55
2017,4,29,15,15,899.0,92.0,1.1,18.5,697.0,729.46,555.88
2017,4,29,15,30,885.0,90.0,1.1,18.0,652.0,677.78,521.95
2017,4,29,15,45,865.0,87.5,1.15,18.0,602.0,621.03,481.32
2017,4,29,16,0,845.0,85.0,1.2,18.0,552.0,564.99,439.75
2017,4,29,16,15,821.0,81.5,1.15,17.5,499.5,505.15,393.99
2017,4,29,16,30,797.0,78.0,1.1,17.0,447.0,446.33,347.34
2017,4,29,16,45,763.0,74.0,1.1,16.5,392.5,384.3,296.8
2017,4,29,17,0,729.0,70.0,1.1,16.0,338.0,325.0,246.68
2017,4,29,17,15,681.5,64.5,1.05,15.0,284.0,263.32,193.92
2017,4,29,17,30,634.0,59.0,1.0,14.0,230.0,205.66,143.77
2017,4,29,17,45,561.0,51.5,0.95,13.5,178.5,147.49,94.69
2017,4,29,18,0,488.0,44.0,0.9,13.0,127.0,97.67,55.35
2017,4,29,18,15,367.0,33.5,0.85,12.0,83.5,50.74,24.64
2017,4,29,18,30,246.0,23.0,0.8,11.0,40.0,18.01,6.52
2017,4,29,18,45,123.0,11.5,0.8,10.5,20.0,11.3,0.0
2017,4,29,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,5,15,63.5,8.5,0.8,7.5,11.0,8.36,0.0
2017,4,30,5,30,127.0,17.0,0.7,8.0,22.0,13.37,0.0
2017,4,30,5,45,268.0,29.5,0.6,8.5,60.5,31.52,15.11
2017,4,30,6,0,409.0,42.0,0.5,9.0,99.0,72.26,39.57
2017,4,30,6,15,494.5,50.5,0.45,9.5,149.0,117.77,72.98
2017,4,30,6,30,580.0,59.0,0.4,10.0,199.0,173.25,118.28
2017,4,30,6,45,636.0,64.5,0.4,11.0,252.5,227.93,165.59
2017,4,30,7,0,692.0,70.0,0.4,12.0,306.0,288.63,217.75
2017,4,30,7,15,729.0,74.5,0.35,12.5,360.5,347.58,268.01
2017,4,30,7,30,766.0,79.0,0.3,13.0,415.0,409.1,318.48
2017,4,30,7,45,794.0,82.5,0.3,13.5,468.0,468.21,365.6
2017,4,30,8,0,822.0,86.0,0.3,14.0,521.0,528.96,412.08
2017,4,30,8,15,841.5,89.0,0.25,15.0,571.0,585.56,452.32
2017,4,30,8,30,861.0,92.0,0.2,16.0,621.0,641.11,490.02
2017,4,30,8,45,878.0,93.5,0.15,17.0,667.0,694.13,524.28
2017,4,30,9,0,895.0,95.0,0.1,18.0,713.0,746.45,554.82
2017,4,30,9,15,906.0,97.0,0.1,18.5,754.0,793.73,582.84
2017,4,30,9,30,917.0,99.0,0.1,19.0,795.0,839.26,609.23
2017,4,30,9,45,930.5,97.5,0.1,19.5,831.0,881.27,632.92
2017,4,30,10,0,944.0,96.0,0.1,20.0,867.0,921.21,654.96
2017,4,30,10,15,949.5,97.0,0.15,20.5,894.5,954.27,673.27
2017,4,30,10,30,955.0,98.0,0.2,21.0,922.0,984.37,689.87
2017,4,30,10,45,959.0,98.5,0.25,21.5,942.5,1009.41,703.47
2017,4,30,11,0,963.0,99.0,0.3,22.0,963.0,1031.13,715.21
2017,4,30,11,15,965.0,99.5,0.35,22.0,975.5,1047.47,725.28
2017,4,30,11,30,967.0,100.0,0.4,22.0,988.0,1060.23,733.45
2017,4,30,11,45,966.5,101.0,0.5,22.0,992.5,1067.39,739.76
2017,4,30,12,0,966.0,102.0,0.6,22.0,997.0,1070.86,744.1
2017,4,30,12,15,964.5,101.5,0.65,22.0,993.5,1068.07,743.64
2017,4,30,12,30,963.0,101.0,0.7,22.0,990.0,1061.59,741.16
2017,4,30,12,45,959.0,101.5,0.8,22.0,978.0,1050.05,736.91
2017,4,30,13,0,955.0,102.0,0.9,22.0,966.0,1034.97,730.51
2017,4,30,13,15,951.0,101.5,0.95,21.5,947.0,1015.39,721.66
2017,4,30,13,30,947.0,101.0,1.0,21.0,928.0,992.46,710.7
2017,4,30,13,45,940.0,100.5,1.05,21.0,901.5,963.58,694.56
2017,4,30,14,0,933.0,100.0,1.1,21.0,875.0,931.75,676.45
2017,4,30,14,15,925.0,98.5,1.1,20.5,842.0,895.27,655.61
2017,4,30,14,30,917.0,97.0,1.1,20.0,809.0,856.28,632.89
2017,4,30,14,45,905.0,96.0,1.15,20.0,770.0,812.37,606.07
2017,4,30,15,0,893.0,95.0,1.2,20.0,731.0,766.67,577.6
2017,4,30,15,15,879.5,93.0,1.2,19.5,687.0,717.36,546.58
2017,4,30,15,30,866.0,91.0,1.2,19.0,643.0,666.9,513.29
2017,4,30,15,45,847.5,88.5,1.25,19.0,594.5,611.99,473.85
2017,4,30,16,0,829.0,86.0,1.3,19.0,546.0,557.67,433.46
2017,4,30,16,15,806.0,82.5,1.25,18.5,494.5,499.18,388.72
2017,4,30,16,30,783.0,79.0,1.2,18.0,443.0,441.63,343.11
2017,4,30,16,45,750.5,75.0,1.2,17.5,390.0,380.99,293.71
2017,4,30,17,0,718.0,71.0,1.2,17.0,337.0,322.91,244.67
2017,4,30,17,15,671.5,65.5,1.15,16.0,283.5,261.39,192.2
2017,4,30,17,30,625.0,60.0,1.1,15.0,230.0,205.26,143.45
2017,4,30,17,45,554.5,52.5,1.05,14.5,179.5,148.0,95.16
2017,4,30,18,0,484.0,45.0,1.0,14.0,129.0,98.79,56.25
2017,4,30,18,15,365.0,34.5,0.95,13.0,85.5,52.07,25.59
2017,4,30,18,30,246.0,24.0,0.9,12.0,42.0,19.15,7.88
2017,4,30,18,45,123.0,12.0,0.9,11.5,21.0,11.8,0.0
2017,4,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,1,5,15,98.5,8.5,0.8,8.5,12.5,8.36,0.0
2017,5,1,5,30,197.0,17.0,0.8,9.0,25.0,13.39,0.0
2017,5,1,5,45,337.0,27.0,0.85,10.0,65.5,31.56,13.67
2017,5,1,6,0,477.0,37.0,0.9,11.0,106.0,74.09,37.99
2017,5,1,6,15,556.0,44.5,0.85,11.5,156.5,121.82,73.26
2017,5,1,6,30,635.0,52.0,0.8,12.0,207.0,179.6,120.97
2017,5,1,6,45,684.5,57.0,0.75,12.5,261.0,235.16,169.83
2017,5,1,7,0,734.0,62.0,0.7,13.0,315.0,295.96,222.93
2017,5,1,7,15,767.5,66.0,0.7,13.5,369.0,354.72,273.77
2017,5,1,7,30,801.0,70.0,0.7,14.0,423.0,416.29,325.15
2017,5,1,7,45,824.5,73.5,0.7,14.5,475.5,475.03,372.52
2017,5,1,8,0,848.0,77.0,0.7,15.0,528.0,534.43,418.52
2017,5,1,8,15,866.0,79.5,0.7,15.5,577.5,590.56,460.34
2017,5,1,8,30,884.0,82.0,0.7,16.0,627.0,646.62,500.54
2017,5,1,8,45,899.0,83.5,0.75,17.0,673.0,699.26,535.97
2017,5,1,9,0,914.0,85.0,0.8,18.0,719.0,750.97,568.16
2017,5,1,9,15,924.0,86.5,0.8,18.5,759.0,797.66,596.63
2017,5,1,9,30,934.0,88.0,0.8,19.0,799.0,842.48,623.37
2017,5,1,9,45,947.5,86.0,0.85,19.5,835.0,884.47,648.68
2017,5,1,10,0,961.0,84.0,0.9,20.0,871.0,924.35,672.37
2017,5,1,10,15,966.5,84.5,0.9,20.5,898.5,957.3,690.52
2017,5,1,10,30,972.0,85.0,0.9,21.0,926.0,987.24,706.67
2017,5,1,10,45,975.0,86.5,0.95,21.5,946.5,1012.7,720.97
2017,5,1,11,0,978.0,88.0,1.0,22.0,967.0,1034.74,733.22
2017,5,1,11,15,980.0,88.5,1.0,22.0,980.0,1051.25,742.53
2017,5,1,11,30,982.0,89.0,1.0,22.0,993.0,1064.13,749.79
2017,5,1,11,45,981.5,90.0,1.0,22.5,998.0,1071.36,752.33
2017,5,1,12,0,981.0,91.0,1.0,23.0,1003.0,1074.85,752.78
2017,5,1,12,15,981.0,91.0,1.0,23.0,1000.0,1074.03,752.26
2017,5,1,12,30,981.0,91.0,1.0,23.0,997.0,1069.46,749.66
2017,5,1,12,45,970.0,96.5,1.05,23.0,984.0,1056.1,742.95
2017,5,1,13,0,959.0,102.0,1.1,23.0,971.0,1039.28,734.27
2017,5,1,13,15,955.5,101.0,1.15,23.0,952.5,1019.59,723.85
2017,5,1,13,30,952.0,100.0,1.2,23.0,934.0,996.52,711.33
2017,5,1,13,45,944.0,100.0,1.25,23.0,907.0,967.13,694.79
2017,5,1,14,0,936.0,100.0,1.3,23.0,880.0,934.85,676.31
2017,5,1,14,15,928.0,98.5,1.3,22.5,847.0,898.29,655.44
2017,5,1,14,30,920.0,97.0,1.3,22.0,814.0,859.22,632.69
2017,5,1,14,45,908.5,96.0,1.35,22.0,774.5,815.61,606.02
2017,5,1,15,0,897.0,95.0,1.4,22.0,735.0,770.17,577.69
2017,5,1,15,15,883.0,92.5,1.3,21.5,690.5,719.85,545.07
2017,5,1,15,30,869.0,90.0,1.2,21.0,646.0,668.42,510.47
2017,5,1,15,45,851.5,87.0,1.2,20.5,597.5,613.5,471.87
2017,5,1,16,0,834.0,84.0,1.2,20.0,549.0,559.03,432.19
2017,5,1,16,15,810.0,81.0,1.15,19.5,497.0,500.33,387.58
2017,5,1,16,30,786.0,78.0,1.1,19.0,445.0,442.67,342.16
2017,5,1,16,45,754.5,73.5,1.05,18.5,391.5,381.78,292.72
2017,5,1,17,0,723.0,69.0,1.0,18.0,338.0,323.37,243.61
2017,5,1,17,15,676.0,63.5,0.95,17.0,284.5,262.18,191.77
2017,5,1,17,30,629.0,58.0,0.9,16.0,231.0,204.94,142.42
2017,5,1,17,45,560.0,51.0,0.85,15.5,180.5,148.17,94.7
2017,5,1,18,0,491.0,44.0,0.8,15.0,130.0,99.26,56.1
2017,5,1,18,15,373.0,34.0,0.75,14.0,86.5,52.55,25.51
2017,5,1,18,30,255.0,24.0,0.7,13.0,43.0,19.49,8.61
2017,5,1,18,45,127.5,12.0,0.7,12.5,21.5,11.8,0.0
2017,5,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,0.5,10.5,12.5,12.29,0.0
2017,5,2,5,30,0.0,25.0,0.5,11.0,25.0,22.66,0.0
2017,5,2,5,45,211.0,32.5,0.55,12.0,64.0,33.51,17.27
2017,5,2,6,0,422.0,40.0,0.6,13.0,103.0,73.26,39.03
2017,5,2,6,15,502.0,48.0,0.6,13.5,151.5,118.58,72.37
2017,5,2,6,30,582.0,56.0,0.6,14.0,200.0,173.15,116.88
2017,5,2,6,45,634.5,61.5,0.6,14.5,253.0,227.13,163.63
2017,5,2,7,0,687.0,67.0,0.6,15.0,306.0,287.42,215.52
2017,5,2,7,15,723.0,71.0,0.6,15.5,359.0,344.5,264.25
2017,5,2,7,30,759.0,75.0,0.6,16.0,412.0,404.72,313.89
2017,5,2,7,45,786.0,78.5,0.6,17.0,464.0,462.9,359.59
2017,5,2,8,0,813.0,82.0,0.6,18.0,516.0,522.61,404.46
2017,5,2,8,15,832.0,85.0,0.6,18.5,565.5,578.35,445.38
2017,5,2,8,30,851.0,88.0,0.6,19.0,615.0,633.11,484.13
2017,5,2,8,45,865.5,90.5,0.65,19.5,660.0,684.88,519.83
2017,5,2,9,0,880.0,93.0,0.7,20.0,705.0,735.77,552.29
2017,5,2,9,15,891.0,94.5,0.7,20.0,745.0,781.79,581.27
2017,5,2,9,30,902.0,96.0,0.7,20.0,785.0,826.12,608.75
2017,5,2,9,45,916.5,94.5,0.75,20.5,821.0,868.33,634.19
2017,5,2,10,0,931.0,93.0,0.8,21.0,857.0,908.58,658.09
2017,5,2,10,15,937.0,94.0,0.8,21.5,884.5,941.6,676.24
2017,5,2,10,30,943.0,95.0,0.8,22.0,912.0,971.72,692.48
2017,5,2,10,45,945.5,96.5,0.85,22.5,932.5,996.02,706.06
2017,5,2,11,0,948.0,98.0,0.9,23.0,953.0,1017.0,717.67
2017,5,2,11,15,950.5,98.5,0.85,23.0,965.5,1033.51,725.92
2017,5,2,11,30,953.0,99.0,0.8,23.0,978.0,1046.53,732.12
2017,5,2,11,45,953.0,99.5,0.8,23.5,982.5,1053.5,734.49
2017,5,2,12,0,953.0,100.0,0.8,24.0,987.0,1056.84,734.87
2017,5,2,12,15,952.0,100.0,0.8,24.0,984.0,1055.02,733.75
2017,5,2,12,30,951.0,100.0,0.8,24.0,981.0,1049.57,730.66
2017,5,2,12,45,940.5,104.5,0.85,24.0,967.5,1035.86,723.86
2017,5,2,13,0,930.0,109.0,0.9,24.0,954.0,1018.82,715.17
2017,5,2,13,15,926.0,108.5,0.9,24.0,935.0,999.63,704.2
2017,5,2,13,30,922.0,108.0,0.9,24.0,916.0,977.19,691.29
2017,5,2,13,45,914.5,107.0,0.95,24.0,890.0,947.92,675.09
2017,5,2,14,0,907.0,106.0,1.0,24.0,864.0,915.82,657.02
2017,5,2,14,15,899.0,104.5,1.0,23.5,831.0,880.15,636.9
2017,5,2,14,30,891.0,103.0,1.0,23.0,798.0,842.06,614.98
2017,5,2,14,45,878.5,101.5,1.05,23.0,759.5,798.21,588.49
2017,5,2,15,0,866.0,100.0,1.1,23.0,721.0,752.7,560.44
2017,5,2,15,15,852.0,98.0,1.1,22.5,677.0,704.21,530.29
2017,5,2,15,30,838.0,96.0,1.1,22.0,633.0,656.06,498.7
2017,5,2,15,45,819.0,93.0,1.1,22.0,585.0,601.36,459.54
2017,5,2,16,0,800.0,90.0,1.1,22.0,537.0,546.67,419.2
2017,5,2,16,15,775.5,86.5,1.05,21.0,486.5,488.93,376.46
2017,5,2,16,30,751.0,83.0,1.0,20.0,436.0,432.35,332.88
2017,5,2,16,45,718.5,78.5,1.0,19.5,383.5,372.95,285.15
2017,5,2,17,0,686.0,74.0,1.0,19.0,331.0,315.5,237.33
2017,5,2,17,15,639.0,68.5,0.95,18.0,279.0,256.26,187.44
2017,5,2,17,30,592.0,63.0,0.9,17.0,227.0,201.85,140.79
2017,5,2,17,45,522.5,55.0,0.85,16.5,177.5,146.08,94.27
2017,5,2,18,0,453.0,47.0,0.8,16.0,128.0,98.26,56.68
2017,5,2,18,15,339.0,36.5,0.75,15.5,85.5,53.37,27.02
2017,5,2,18,30,225.0,26.0,0.7,15.0,43.0,21.68,10.57
2017,5,2,18,45,112.5,13.0,0.7,14.5,21.5,12.78,0.0
2017,5,2,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,15,77.5,9.5,0.5,13.5,13.5,9.34,0.0
2017,5,3,5,30,155.0,19.0,0.4,14.0,27.0,14.85,0.0
2017,5,3,5,45,285.5,30.0,0.35,14.5,66.0,34.35,16.18
2017,5,3,6,0,416.0,41.0,0.3,15.0,105.0,74.6,39.96
2017,5,3,6,15,495.5,49.0,0.3,15.5,153.5,119.63,72.93
2017,5,3,6,30,575.0,57.0,0.3,16.0,202.0,173.85,116.69
2017,5,3,6,45,627.5,62.5,0.3,16.5,254.5,227.49,162.49
2017,5,3,7,0,680.0,68.0,0.3,17.0,307.0,287.44,213.29
2017,5,3,7,15,716.0,72.5,0.25,17.5,359.5,344.64,261.0
2017,5,3,7,30,752.0,77.0,0.2,18.0,412.0,404.98,309.41
2017,5,3,7,45,778.0,80.5,0.15,19.0,464.0,462.29,353.06
2017,5,3,8,0,804.0,84.0,0.1,20.0,516.0,521.04,395.75
2017,5,3,8,15,823.5,86.5,0.15,20.5,564.5,576.07,435.58
2017,5,3,8,30,843.0,89.0,0.2,21.0,613.0,630.18,473.5
2017,5,3,8,45,857.0,92.0,0.25,21.5,658.0,681.71,508.22
2017,5,3,9,0,871.0,95.0,0.3,22.0,703.0,732.33,539.79
2017,5,3,9,15,882.0,96.5,0.3,22.5,742.5,777.93,566.7
2017,5,3,9,30,893.0,98.0,0.3,23.0,782.0,821.86,592.07
2017,5,3,9,45,911.0,94.5,0.35,24.0,818.5,864.57,615.96
2017,5,3,10,0,929.0,91.0,0.4,25.0,855.0,905.56,638.39
2017,5,3,10,15,934.5,92.0,0.45,25.0,882.0,938.02,657.85
2017,5,3,10,30,940.0,93.0,0.5,25.0,909.0,967.57,675.64
2017,5,3,10,45,943.0,94.0,0.55,25.5,929.0,991.7,688.87
2017,5,3,11,0,946.0,95.0,0.6,26.0,949.0,1012.54,700.21
2017,5,3,11,15,948.0,95.5,0.6,26.0,961.5,1028.5,708.95
2017,5,3,11,30,950.0,96.0,0.6,26.0,974.0,1040.96,715.76
2017,5,3,11,45,949.5,96.5,0.65,26.0,978.5,1047.37,720.33
2017,5,3,12,0,949.0,97.0,0.7,26.0,983.0,1050.17,722.96
2017,5,3,12,15,948.0,97.0,0.7,26.0,980.0,1048.34,721.85
2017,5,3,12,30,947.0,97.0,0.7,26.0,977.0,1042.89,718.8
2017,5,3,12,45,942.0,98.5,0.75,26.0,965.0,1031.49,713.48
2017,5,3,13,0,937.0,100.0,0.8,26.0,953.0,1016.66,706.23
2017,5,3,13,15,933.0,99.5,0.8,26.0,934.5,997.35,695.29
2017,5,3,13,30,929.0,99.0,0.8,26.0,916.0,974.79,682.45
2017,5,3,13,45,922.5,98.5,0.85,26.0,890.0,946.79,667.28
2017,5,3,14,0,916.0,98.0,0.9,26.0,864.0,915.9,650.22
2017,5,3,14,15,908.0,96.5,0.9,25.5,831.5,879.98,630.19
2017,5,3,14,30,900.0,95.0,0.9,25.0,799.0,841.62,608.37
2017,5,3,14,45,888.5,93.5,0.9,25.0,760.5,798.27,581.86
2017,5,3,15,0,877.0,92.0,0.9,25.0,722.0,753.16,553.86
2017,5,3,15,15,863.5,90.0,0.9,24.5,678.5,704.61,524.16
2017,5,3,15,30,850.0,88.0,0.9,24.0,635.0,654.96,492.44
2017,5,3,15,45,830.5,86.0,0.9,23.5,586.5,600.81,455.04
2017,5,3,16,0,811.0,84.0,0.9,23.0,538.0,547.29,416.75
2017,5,3,16,15,787.0,80.5,0.85,22.5,487.5,489.32,373.46
2017,5,3,16,30,763.0,77.0,0.8,22.0,437.0,432.42,329.45
2017,5,3,16,45,728.5,73.5,0.8,21.5,384.5,372.63,281.98
2017,5,3,17,0,694.0,70.0,0.8,21.0,332.0,315.66,235.06
2017,5,3,17,15,648.5,64.5,0.75,20.0,280.0,255.77,185.12
2017,5,3,17,30,603.0,59.0,0.7,19.0,228.0,201.2,138.7
2017,5,3,17,45,531.5,52.5,0.65,18.0,178.0,145.89,93.17
2017,5,3,18,0,460.0,46.0,0.6,17.0,128.0,98.71,56.5
2017,5,3,18,15,351.0,35.5,0.55,16.5,86.0,53.61,26.6
2017,5,3,18,30,242.0,25.0,0.5,16.0,44.0,21.1,10.47
2017,5,3,18,45,121.0,12.5,0.5,15.5,22.0,12.29,0.0
2017,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,4,5,15,73.5,10.0,0.6,11.5,14.0,9.83,0.0
2017,5,4,5,30,147.0,20.0,0.6,12.0,28.0,15.62,0.07
2017,5,4,5,45,270.5,32.0,0.65,12.5,66.5,36.41,18.12
2017,5,4,6,0,394.0,44.0,0.7,13.0,105.0,76.37,42.56
2017,5,4,6,15,472.5,53.0,0.7,13.5,153.5,121.08,75.9
2017,5,4,6,30,551.0,62.0,0.7,14.0,202.0,174.88,119.89
2017,5,4,6,45,604.0,68.0,0.7,14.5,254.0,227.84,165.63
2017,5,4,7,0,657.0,74.0,0.7,15.0,306.0,286.47,215.99
2017,5,4,7,15,693.0,78.5,0.7,15.5,358.5,342.54,263.75
2017,5,4,7,30,729.0,83.0,0.7,16.0,411.0,402.29,312.9
2017,5,4,7,45,754.5,87.5,0.75,16.5,462.0,459.15,358.52
2017,5,4,8,0,780.0,92.0,0.8,17.0,513.0,517.44,403.64
2017,5,4,8,15,799.5,95.0,0.8,17.5,561.0,571.79,443.94
2017,5,4,8,30,819.0,98.0,0.8,18.0,609.0,626.35,482.97
2017,5,4,8,45,832.0,101.5,0.85,18.5,653.0,676.93,518.39
2017,5,4,9,0,845.0,105.0,0.9,19.0,697.0,724.66,549.36
2017,5,4,9,15,856.5,107.5,0.9,19.0,736.5,770.59,578.82
2017,5,4,9,30,868.0,110.0,0.9,19.0,776.0,814.95,606.81
2017,5,4,9,45,886.0,106.5,0.95,19.5,812.5,856.8,632.39
2017,5,4,10,0,904.0,103.0,1.0,20.0,849.0,897.0,656.62
2017,5,4,10,15,910.5,104.5,1.0,20.0,876.5,930.12,676.49
2017,5,4,10,30,917.0,106.0,1.0,20.0,904.0,960.46,694.56
2017,5,4,10,45,921.0,107.0,1.0,20.5,924.5,984.99,707.58
2017,5,4,11,0,925.0,108.0,1.0,21.0,945.0,1006.35,718.64
2017,5,4,11,15,928.0,108.5,1.0,21.0,958.5,1022.94,728.16
2017,5,4,11,30,931.0,109.0,1.0,21.0,972.0,1036.14,735.73
2017,5,4,11,45,932.0,109.5,1.0,21.5,977.0,1043.89,738.67
2017,5,4,12,0,933.0,110.0,1.0,22.0,982.0,1048.1,739.62
2017,5,4,12,15,933.0,110.0,1.0,22.0,980.0,1047.25,739.07
2017,5,4,12,30,933.0,110.0,1.0,22.0,978.0,1042.85,736.54
2017,5,4,12,45,894.0,133.5,1.0,22.0,957.0,1020.65,723.26
2017,5,4,13,0,855.0,157.0,1.0,22.0,936.0,1001.36,712.04
2017,5,4,13,15,658.0,260.0,1.0,22.0,852.5,908.23,653.8
2017,5,4,13,30,461.0,363.0,1.0,22.0,769.0,813.47,588.07
2017,5,4,13,45,645.0,258.5,1.0,22.0,809.0,864.91,629.02
2017,5,4,14,0,829.0,154.0,1.0,22.0,849.0,900.77,653.45
2017,5,4,14,15,820.0,152.0,0.95,21.5,817.5,865.65,631.68
2017,5,4,14,30,811.0,150.0,0.9,21.0,786.0,828.41,609.26
2017,5,4,14,45,802.5,145.5,0.9,21.0,749.0,787.1,583.54
2017,5,4,15,0,794.0,141.0,0.9,21.0,712.0,744.05,556.36
2017,5,4,15,15,778.0,137.5,0.9,20.5,669.0,695.19,525.01
2017,5,4,15,30,762.0,134.0,0.9,20.0,626.0,646.22,491.98
2017,5,4,15,45,686.0,140.5,0.9,20.0,558.5,569.4,436.59
2017,5,4,16,0,610.0,147.0,0.9,20.0,491.0,498.11,384.02
2017,5,4,16,15,633.0,124.5,0.9,19.5,452.0,455.06,352.35
2017,5,4,16,30,656.0,102.0,0.9,19.0,413.0,408.55,316.21
2017,5,4,16,45,649.0,90.0,0.9,18.5,367.5,356.96,274.47
2017,5,4,17,0,642.0,78.0,0.9,18.0,322.0,305.37,231.07
2017,5,4,17,15,559.5,81.5,0.85,17.0,270.5,246.98,182.8
2017,5,4,17,30,477.0,85.0,0.8,16.0,219.0,196.31,140.84
2017,5,4,17,45,413.0,72.5,0.8,15.5,171.5,143.71,97.33
2017,5,4,18,0,349.0,60.0,0.8,15.0,124.0,98.43,61.55
2017,5,4,18,15,248.0,45.0,0.75,14.0,83.5,55.87,32.16
2017,5,4,18,30,147.0,30.0,0.7,13.0,43.0,24.99,14.03
2017,5,4,18,45,73.5,15.0,0.7,12.5,21.5,14.74,0.0
2017,5,4,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,5,5,15,67.0,11.0,1.15,8.0,15.0,10.81,0.0
2017,5,5,5,30,134.0,22.0,1.2,8.0,30.0,17.22,2.61
