Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,5,45,253.5,35.5,1.3,8.5,69.0,39.24,20.99
2017,5,5,6,0,373.0,49.0,1.4,9.0,108.0,80.09,47.2
2017,5,5,6,15,446.0,59.5,1.4,9.0,155.5,124.32,81.33
2017,5,5,6,30,519.0,70.0,1.4,9.0,203.0,177.03,125.73
2017,5,5,6,45,593.5,68.0,1.45,9.5,253.5,226.12,168.63
2017,5,5,7,0,668.0,66.0,1.5,10.0,304.0,283.94,219.44
2017,5,5,7,15,518.5,115.0,1.5,10.0,317.5,312.24,249.08
2017,5,5,7,30,369.0,164.0,1.5,10.0,331.0,323.27,261.51
2017,5,5,7,45,570.0,132.5,1.5,10.5,425.0,415.02,335.86
2017,5,5,8,0,771.0,101.0,1.5,11.0,519.0,522.77,421.19
2017,5,5,8,15,791.5,104.5,1.5,11.5,568.0,577.78,463.21
2017,5,5,8,30,812.0,108.0,1.5,12.0,617.0,633.12,504.45
2017,5,5,8,45,832.0,108.5,1.5,12.5,662.5,685.07,541.99
2017,5,5,9,0,852.0,109.0,1.5,13.0,708.0,736.67,576.65
2017,5,5,9,15,863.5,111.0,1.5,13.5,747.5,780.35,604.61
2017,5,5,9,30,875.0,113.0,1.5,14.0,787.0,824.41,632.43
2017,5,5,9,45,894.0,109.0,1.55,14.5,824.0,866.81,659.24
2017,5,5,10,0,913.0,105.0,1.6,15.0,861.0,907.6,684.66
2017,5,5,10,15,919.5,106.0,1.6,15.0,888.5,940.4,705.15
2017,5,5,10,30,926.0,107.0,1.6,15.0,916.0,970.4,723.78
2017,5,5,10,45,929.5,108.5,1.6,15.0,936.0,995.12,738.9
2017,5,5,11,0,933.0,110.0,1.6,15.0,956.0,1016.62,752.0
2017,5,5,11,15,935.5,110.5,1.6,15.0,969.0,1032.8,761.72
2017,5,5,11,30,938.0,111.0,1.6,15.0,982.0,1045.55,769.37
2017,5,5,11,45,937.0,113.0,1.6,15.0,986.5,1052.86,773.68
2017,5,5,12,0,936.0,115.0,1.6,15.0,991.0,1056.61,775.89
2017,5,5,12,15,936.0,114.5,1.6,15.0,988.5,1055.23,774.99
2017,5,5,12,30,936.0,114.0,1.6,15.0,986.0,1050.29,771.99
2017,5,5,12,45,927.0,118.5,1.6,15.0,973.5,1038.09,764.5
2017,5,5,13,0,918.0,123.0,1.6,15.0,961.0,1022.59,755.05
2017,5,5,13,15,914.5,122.0,1.6,15.0,943.0,1003.56,743.42
2017,5,5,13,30,911.0,121.0,1.6,15.0,925.0,981.32,729.77
2017,5,5,13,45,904.0,120.5,1.65,15.0,899.5,953.29,713.05
2017,5,5,14,0,897.0,120.0,1.7,15.0,874.0,922.47,694.38
2017,5,5,14,15,890.0,118.5,1.7,14.5,842.5,888.0,673.75
2017,5,5,14,30,883.0,117.0,1.7,14.0,811.0,851.08,651.23
2017,5,5,14,45,631.0,210.5,1.75,14.0,694.5,720.01,559.17
2017,5,5,15,0,379.0,304.0,1.8,14.0,578.0,593.58,463.36
2017,5,5,15,15,601.5,208.5,1.8,13.5,612.5,643.35,507.26
2017,5,5,15,30,824.0,113.0,1.8,13.0,647.0,665.85,528.53
2017,5,5,15,45,789.0,116.5,1.85,13.0,596.5,608.58,484.88
2017,5,5,16,0,754.0,120.0,1.9,13.0,546.0,552.86,441.87
2017,5,5,16,15,728.0,115.5,1.95,12.5,495.5,495.43,397.19
2017,5,5,16,30,702.0,111.0,2.0,12.0,445.0,439.4,351.97
2017,5,5,16,45,646.0,110.0,2.05,11.5,390.0,376.25,299.73
2017,5,5,17,0,590.0,109.0,2.1,11.0,335.0,318.32,250.48
2017,5,5,17,15,537.5,100.5,2.05,10.5,282.5,259.69,199.71
2017,5,5,17,30,485.0,92.0,2.0,10.0,230.0,205.48,152.35
2017,5,5,17,45,392.0,82.5,2.0,9.5,179.0,149.85,106.11
2017,5,5,18,0,299.0,73.0,2.0,9.0,128.0,104.78,70.76
2017,5,5,18,15,200.0,54.5,1.95,8.5,86.5,62.26,39.93
2017,5,5,18,30,101.0,36.0,1.9,8.0,45.0,31.09,19.63
2017,5,5,18,45,50.5,18.0,1.9,8.0,22.5,17.69,0.0
2017,5,5,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,2.0,2.3,7.0,2.0,1.97,0.0
2017,5,6,5,30,0.0,4.0,2.3,7.0,4.0,3.85,0.0
2017,5,6,5,45,0.0,10.0,2.3,7.0,10.0,9.64,2.42
2017,5,6,6,0,0.0,16.0,2.3,7.0,16.0,15.43,7.7
2017,5,6,6,15,0.0,23.5,2.3,7.0,23.5,22.67,14.21
2017,5,6,6,30,0.0,31.0,2.3,7.0,31.0,29.92,20.66
2017,5,6,6,45,0.0,39.5,2.35,7.5,39.5,38.14,27.82
2017,5,6,7,0,0.0,48.0,2.4,8.0,48.0,46.36,34.86
2017,5,6,7,15,0.0,82.0,2.35,8.5,82.0,79.28,63.03
2017,5,6,7,30,0.0,116.0,2.3,9.0,116.0,112.2,90.63
2017,5,6,7,45,0.0,134.0,2.25,9.5,134.0,129.75,104.8
2017,5,6,8,0,0.0,152.0,2.2,10.0,152.0,147.35,118.82
2017,5,6,8,15,4.5,176.0,2.15,10.0,179.0,173.53,140.04
2017,5,6,8,30,9.0,200.0,2.1,10.0,206.0,200.23,161.44
2017,5,6,8,45,54.0,264.0,2.1,10.0,302.0,297.78,240.41
2017,5,6,9,0,99.0,328.0,2.1,10.0,398.0,397.63,318.76
2017,5,6,9,15,58.0,296.5,2.05,10.0,338.5,338.81,270.89
2017,5,6,9,30,17.0,265.0,2.0,10.0,279.0,272.68,217.37
2017,5,6,9,45,16.5,270.5,2.0,10.5,284.5,278.4,221.35
2017,5,6,10,0,16.0,276.0,2.0,11.0,290.0,284.04,224.99
2017,5,6,10,15,13.5,251.5,1.95,11.0,263.5,258.04,204.19
2017,5,6,10,30,11.0,227.0,1.9,11.0,237.0,231.9,183.36
2017,5,6,10,45,9.5,205.5,1.9,11.0,214.5,209.56,165.54
2017,5,6,11,0,8.0,184.0,1.9,11.0,192.0,187.15,147.6
2017,5,6,11,15,9.5,197.0,1.85,11.0,206.0,201.59,159.12
2017,5,6,11,30,11.0,210.0,1.8,11.0,220.0,216.04,170.5
2017,5,6,11,45,5.5,160.5,1.8,11.0,165.5,161.9,127.06
2017,5,6,12,0,0.0,111.0,1.8,11.0,111.0,107.91,83.3
2017,5,6,12,15,2.0,130.0,1.75,11.0,132.0,128.5,100.21
2017,5,6,12,30,4.0,149.0,1.7,11.0,153.0,149.09,116.9
2017,5,6,12,45,5.5,160.5,1.7,11.0,166.0,161.8,127.18
2017,5,6,13,0,7.0,172.0,1.7,11.0,179.0,174.45,137.42
2017,5,6,13,15,3.5,149.5,1.7,10.5,153.0,148.85,116.97
2017,5,6,13,30,0.0,127.0,1.7,10.0,127.0,123.42,96.53
2017,5,6,13,45,0.0,115.5,1.7,10.0,115.5,112.14,87.47
2017,5,6,14,0,0.0,104.0,1.7,10.0,104.0,100.88,78.37
2017,5,6,14,15,4.5,158.0,1.7,10.0,161.5,157.5,124.98
2017,5,6,14,30,9.0,212.0,1.7,10.0,219.0,214.07,170.8
2017,5,6,14,45,8.0,205.0,1.75,10.0,211.5,205.99,164.42
2017,5,6,15,0,7.0,198.0,1.8,10.0,204.0,197.97,158.32
2017,5,6,15,15,59.0,248.0,1.8,10.0,287.5,286.67,231.29
2017,5,6,15,30,111.0,298.0,1.8,10.0,371.0,368.12,296.41
2017,5,6,15,45,136.0,276.0,1.8,10.0,358.5,358.69,289.57
2017,5,6,16,0,161.0,254.0,1.8,10.0,346.0,343.35,278.24
2017,5,6,16,15,80.5,166.0,1.8,10.0,212.0,205.87,167.38
2017,5,6,16,30,0.0,78.0,1.8,10.0,78.0,75.43,58.85
2017,5,6,16,45,0.0,90.0,1.8,10.0,90.0,87.02,69.1
2017,5,6,17,0,0.0,102.0,1.8,10.0,102.0,98.51,79.08
2017,5,6,17,15,193.0,105.5,1.75,9.5,160.5,160.47,127.14
2017,5,6,17,30,386.0,109.0,1.7,9.0,219.0,198.39,150.6
2017,5,6,17,45,325.5,92.0,1.65,9.0,172.0,147.09,106.75
2017,5,6,18,0,265.0,75.0,1.6,9.0,125.0,102.96,70.72
2017,5,6,18,15,175.5,55.5,1.55,8.5,84.5,61.8,40.4
2017,5,6,18,30,86.0,36.0,1.5,8.0,44.0,31.21,18.27
2017,5,6,18,45,43.0,18.0,1.5,7.5,22.0,17.69,0.0
2017,5,6,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,7,5,15,48.0,12.5,0.75,7.0,15.5,12.29,0.0
2017,5,7,5,30,96.0,25.0,0.7,7.0,31.0,20.9,7.45
2017,5,7,5,45,196.0,42.0,0.7,7.5,69.0,43.8,26.1
2017,5,7,6,0,296.0,59.0,0.7,8.0,107.0,82.58,52.63
2017,5,7,6,15,372.5,71.0,0.65,8.5,154.5,124.68,85.02
2017,5,7,6,30,449.0,83.0,0.6,9.0,202.0,175.54,126.96
2017,5,7,6,45,502.0,92.5,0.55,9.5,252.5,226.28,170.66
2017,5,7,7,0,555.0,102.0,0.5,10.0,303.0,283.91,219.81
2017,5,7,7,15,595.0,109.0,0.45,10.5,355.0,338.5,265.76
2017,5,7,7,30,635.0,116.0,0.4,11.0,407.0,396.82,313.22
2017,5,7,7,45,664.0,122.0,0.4,11.5,457.5,452.16,357.14
2017,5,7,8,0,693.0,128.0,0.4,12.0,508.0,509.46,400.97
2017,5,7,8,15,715.5,133.0,0.35,12.5,556.0,563.53,440.35
2017,5,7,8,30,738.0,138.0,0.3,13.0,604.0,618.3,478.71
2017,5,7,8,45,754.0,142.5,0.3,14.0,647.5,668.49,512.13
2017,5,7,9,0,770.0,147.0,0.3,15.0,691.0,718.21,544.07
2017,5,7,9,15,783.5,150.0,0.25,15.0,730.5,762.54,571.71
2017,5,7,9,30,797.0,153.0,0.2,15.0,770.0,806.62,598.41
2017,5,7,9,45,586.0,260.0,0.15,15.5,724.5,766.15,565.06
2017,5,7,10,0,375.0,367.0,0.1,16.0,679.0,705.03,516.79
2017,5,7,10,15,400.5,367.5,0.05,16.5,710.5,740.13,539.64
2017,5,7,10,30,426.0,368.0,0.0,17.0,742.0,780.32,564.06
2017,5,7,10,45,651.5,255.5,0.0,17.5,842.0,891.33,639.88
2017,5,7,11,0,877.0,143.0,0.0,18.0,942.0,997.1,702.11
2017,5,7,11,15,880.5,144.0,0.0,18.0,955.5,1013.9,709.92
2017,5,7,11,30,884.0,145.0,0.0,18.0,969.0,1027.5,717.48
2017,5,7,11,45,890.5,142.0,0.05,18.5,976.0,1036.79,721.63
2017,5,7,12,0,897.0,139.0,0.1,19.0,983.0,1042.76,724.27
2017,5,7,12,15,897.5,139.0,0.15,19.0,980.5,1042.4,724.86
2017,5,7,12,30,898.0,139.0,0.2,19.0,978.0,1038.63,723.76
2017,5,7,12,45,897.0,137.5,0.25,19.0,968.0,1028.48,719.08
2017,5,7,13,0,896.0,136.0,0.3,19.0,958.0,1014.99,712.62
2017,5,7,13,15,892.5,135.0,0.4,19.0,940.0,996.33,704.3
2017,5,7,13,30,889.0,134.0,0.5,19.0,922.0,974.54,694.11
2017,5,7,13,45,881.0,133.5,0.6,19.0,896.0,946.13,679.67
2017,5,7,14,0,873.0,133.0,0.7,19.0,870.0,915.05,663.33
2017,5,7,14,15,864.0,131.0,0.75,18.5,837.5,879.12,643.82
2017,5,7,14,30,855.0,129.0,0.8,18.0,805.0,844.1,624.57
2017,5,7,14,45,838.5,129.0,0.9,18.0,765.0,799.66,598.23
2017,5,7,15,0,822.0,129.0,1.0,18.0,725.0,753.96,570.43
2017,5,7,15,15,806.0,126.0,1.05,17.5,681.0,704.58,539.61
2017,5,7,15,30,790.0,123.0,1.1,17.0,637.0,654.47,505.77
2017,5,7,15,45,758.0,123.0,1.15,17.0,587.0,597.26,464.5
2017,5,7,16,0,726.0,123.0,1.2,17.0,537.0,541.04,422.71
2017,5,7,16,15,698.0,118.0,1.2,16.5,486.0,483.54,379.16
2017,5,7,16,30,670.0,113.0,1.2,16.0,435.0,427.69,335.34
2017,5,7,16,45,618.0,110.5,1.25,15.5,381.0,366.4,286.13
2017,5,7,17,0,566.0,108.0,1.3,15.0,327.0,309.94,239.42
2017,5,7,17,15,514.5,99.0,1.25,14.0,275.5,251.3,190.28
2017,5,7,17,30,463.0,90.0,1.2,13.0,224.0,199.34,146.05
2017,5,7,17,45,385.0,79.0,1.15,12.5,175.0,146.2,102.07
2017,5,7,18,0,307.0,68.0,1.1,12.0,126.0,101.92,67.17
2017,5,7,18,15,214.5,51.0,1.0,11.5,85.5,60.07,37.06
2017,5,7,18,30,122.0,34.0,0.9,11.0,45.0,30.29,17.19
2017,5,7,18,45,61.0,17.0,0.85,10.5,22.5,14.4,0.0
2017,5,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,5,15,36.0,13.5,0.75,7.5,16.0,13.27,0.0
2017,5,8,5,30,72.0,27.0,0.7,8.0,32.0,22.48,9.48
2017,5,8,5,45,173.5,45.0,0.7,8.5,70.5,46.9,29.08
2017,5,8,6,0,275.0,63.0,0.7,9.0,109.0,84.72,55.1
2017,5,8,6,15,353.0,76.0,0.65,9.5,156.0,126.94,87.52
2017,5,8,6,30,431.0,89.0,0.6,10.0,203.0,178.11,129.4
2017,5,8,6,45,494.0,97.0,0.55,10.5,255.5,229.21,172.75
2017,5,8,7,0,557.0,105.0,0.5,11.0,308.0,288.31,222.55
2017,5,8,7,15,597.5,112.0,0.45,11.5,360.0,343.22,268.48
2017,5,8,7,30,638.0,119.0,0.4,12.0,412.0,401.92,315.93
2017,5,8,7,45,673.5,122.5,0.4,12.5,464.0,458.13,360.27
2017,5,8,8,0,709.0,126.0,0.4,13.0,516.0,516.92,405.03
2017,5,8,8,15,731.5,130.5,0.4,13.5,564.5,571.24,444.89
2017,5,8,8,30,754.0,135.0,0.4,14.0,613.0,626.21,483.86
2017,5,8,8,45,772.5,138.5,0.4,14.5,658.0,677.76,519.14
2017,5,8,9,0,791.0,142.0,0.4,15.0,703.0,728.15,552.55
2017,5,8,9,15,804.5,145.0,0.4,15.5,743.0,774.23,580.74
2017,5,8,9,30,818.0,148.0,0.4,16.0,783.0,819.04,607.58
2017,5,8,9,45,831.5,148.0,0.4,17.0,817.5,859.28,629.78
2017,5,8,10,0,845.0,148.0,0.4,18.0,852.0,897.73,650.45
2017,5,8,10,15,852.5,150.0,0.45,18.0,879.5,930.81,670.92
2017,5,8,10,30,860.0,152.0,0.5,18.0,907.0,961.35,689.86
2017,5,8,10,45,864.5,153.5,0.55,18.5,927.0,985.83,703.74
2017,5,8,11,0,869.0,155.0,0.6,19.0,947.0,1007.33,715.86
2017,5,8,11,15,872.0,155.5,0.65,19.0,960.0,1017.43,722.44
2017,5,8,11,30,875.0,156.0,0.7,19.0,973.0,1029.91,730.77
2017,5,8,11,45,875.0,157.0,0.75,19.5,977.5,1036.68,734.27
2017,5,8,12,0,875.0,158.0,0.8,20.0,982.0,1040.13,735.93
2017,5,8,12,15,874.5,157.5,0.8,20.0,979.0,1038.28,734.78
2017,5,8,12,30,874.0,157.0,0.8,20.0,976.0,1033.13,731.8
2017,5,8,12,45,884.5,148.5,0.85,20.0,969.0,1027.5,729.79
2017,5,8,13,0,895.0,140.0,0.9,20.0,962.0,1018.3,725.65
2017,5,8,13,15,891.0,138.5,0.95,19.5,943.5,998.68,716.48
2017,5,8,13,30,887.0,137.0,1.0,19.0,925.0,975.96,705.42
2017,5,8,13,45,886.5,132.5,1.05,19.0,901.0,950.42,691.16
2017,5,8,14,0,886.0,128.0,1.1,19.0,877.0,921.83,674.84
2017,5,8,14,15,878.0,126.5,1.1,18.5,845.0,886.9,654.69
2017,5,8,14,30,870.0,125.0,1.1,18.0,813.0,849.63,632.81
2017,5,8,14,45,857.5,123.0,1.15,18.0,774.5,808.84,607.79
2017,5,8,15,0,845.0,121.0,1.2,18.0,736.0,763.41,579.2
2017,5,8,15,15,831.0,118.5,1.15,17.5,692.5,715.06,548.02
2017,5,8,15,30,817.0,116.0,1.1,17.0,649.0,665.75,514.02
2017,5,8,15,45,790.0,115.5,1.1,17.0,600.0,609.74,473.33
2017,5,8,16,0,763.0,115.0,1.1,17.0,551.0,554.48,432.06
2017,5,8,16,15,737.0,110.5,1.05,16.5,500.0,496.72,388.19
2017,5,8,16,30,711.0,106.0,1.0,16.0,449.0,440.34,343.88
2017,5,8,16,45,674.0,101.0,1.0,15.5,396.0,380.59,295.8
2017,5,8,17,0,637.0,96.0,1.0,15.0,343.0,324.0,248.69
2017,5,8,17,15,588.5,88.5,0.9,14.0,290.5,264.94,198.88
2017,5,8,17,30,540.0,81.0,0.8,13.0,238.0,210.92,152.56
2017,5,8,17,45,477.0,70.5,0.75,12.5,188.5,156.58,106.73
2017,5,8,18,0,414.0,60.0,0.7,12.0,139.0,109.45,68.71
2017,5,8,18,15,310.0,47.0,0.7,11.5,96.0,63.52,36.44
2017,5,8,18,30,206.0,34.0,0.7,11.0,53.0,30.33,16.5
2017,5,8,18,45,103.0,17.0,0.7,10.5,26.5,13.31,0.0
2017,5,8,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,15,56.0,13.5,0.55,8.0,17.5,13.27,0.0
2017,5,9,5,30,112.0,27.0,0.5,8.0,35.0,22.51,10.37
2017,5,9,5,45,212.5,43.0,0.5,8.5,73.5,46.23,27.43
2017,5,9,6,0,313.0,59.0,0.5,9.0,112.0,85.39,54.05
2017,5,9,6,15,379.0,72.0,0.45,9.5,158.5,127.93,87.21
2017,5,9,6,30,445.0,85.0,0.4,10.0,205.0,178.03,128.71
2017,5,9,6,45,530.0,82.5,0.4,10.5,255.0,226.77,169.6
2017,5,9,7,0,615.0,80.0,0.4,11.0,305.0,283.65,217.66
2017,5,9,7,15,646.5,86.0,0.4,11.5,355.5,337.17,263.34
2017,5,9,7,30,678.0,92.0,0.4,12.0,406.0,393.4,309.72
2017,5,9,7,45,725.0,99.5,0.4,13.0,469.5,461.24,362.46
2017,5,9,8,0,772.0,107.0,0.4,14.0,533.0,533.02,415.86
2017,5,9,8,15,793.0,110.5,0.4,14.5,582.0,588.24,456.04
2017,5,9,8,30,814.0,114.0,0.4,15.0,631.0,643.83,495.22
2017,5,9,8,45,832.5,115.5,0.4,15.5,677.0,695.72,530.53
2017,5,9,9,0,851.0,117.0,0.4,16.0,723.0,747.15,563.08
2017,5,9,9,15,862.5,119.5,0.4,16.5,762.5,793.44,591.04
2017,5,9,9,30,874.0,122.0,0.4,17.0,802.0,835.36,615.65
2017,5,9,9,45,884.0,123.0,0.45,18.0,836.5,875.11,638.27
2017,5,9,10,0,894.0,124.0,0.5,19.0,871.0,912.71,659.22
2017,5,9,10,15,900.0,125.5,0.55,19.5,898.0,944.86,677.77
2017,5,9,10,30,906.0,127.0,0.6,20.0,925.0,974.25,694.58
2017,5,9,10,45,912.5,127.0,0.65,20.5,945.5,999.69,708.93
2017,5,9,11,0,919.0,127.0,0.7,21.0,966.0,1022.1,721.46
2017,5,9,11,15,921.0,127.5,0.7,21.0,978.5,1037.46,730.01
2017,5,9,11,30,923.0,128.0,0.7,21.0,991.0,1049.44,736.7
2017,5,9,11,45,925.5,127.0,0.75,21.5,996.0,1056.97,740.61
2017,5,9,12,0,928.0,126.0,0.8,22.0,1001.0,1061.03,742.6
2017,5,9,12,15,927.5,126.0,0.85,22.0,998.5,1059.62,742.85
2017,5,9,12,30,927.0,126.0,0.9,22.0,996.0,1054.71,741.16
2017,5,9,12,45,918.5,129.5,0.95,22.0,983.0,1042.0,734.84
2017,5,9,13,0,910.0,133.0,1.0,22.0,970.0,1026.03,726.66
2017,5,9,13,15,906.5,132.0,1.0,21.5,952.0,1007.17,717.13
2017,5,9,13,30,903.0,131.0,1.0,21.0,934.0,985.14,705.66
2017,5,9,13,45,894.5,131.0,1.05,21.0,908.0,956.5,689.6
2017,5,9,14,0,886.0,131.0,1.1,21.0,882.0,925.17,671.74
2017,5,9,14,15,878.0,129.0,1.1,20.5,849.5,889.76,651.51
2017,5,9,14,30,870.0,127.0,1.1,20.0,817.0,852.02,629.53
2017,5,9,14,45,856.5,126.0,1.1,20.0,778.0,811.51,604.26
2017,5,9,15,0,843.0,125.0,1.1,20.0,739.0,766.42,575.6
2017,5,9,15,15,828.5,122.0,1.1,19.5,695.5,717.32,544.83
2017,5,9,15,30,814.0,119.0,1.1,19.0,652.0,667.3,511.1
2017,5,9,15,45,794.0,116.0,1.1,18.5,604.0,613.24,473.15
2017,5,9,16,0,774.0,113.0,1.1,18.0,556.0,559.33,434.02
2017,5,9,16,15,748.5,108.5,1.05,17.5,505.0,501.24,390.1
2017,5,9,16,30,723.0,104.0,1.0,17.0,454.0,444.54,345.75
2017,5,9,16,45,688.5,98.5,0.95,16.5,401.5,384.71,297.58
2017,5,9,17,0,654.0,93.0,0.9,16.0,349.0,327.75,250.2
2017,5,9,17,15,606.5,86.0,0.85,15.0,296.0,268.55,200.56
2017,5,9,17,30,559.0,79.0,0.8,14.0,243.0,214.24,154.15
2017,5,9,17,45,489.5,70.0,0.75,13.5,193.0,159.02,107.9
2017,5,9,18,0,420.0,61.0,0.7,13.0,143.0,111.74,70.1
2017,5,9,18,15,316.0,48.0,0.65,12.0,99.5,65.32,37.57
2017,5,9,18,30,212.0,35.0,0.6,11.0,56.0,31.65,17.44
2017,5,9,18,45,106.0,17.5,0.6,10.5,28.0,13.68,0.0
2017,5,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,5,15,72.5,14.0,0.8,9.0,19.5,13.76,0.0
2017,5,10,5,30,145.0,28.0,0.8,9.0,39.0,21.9,10.52
2017,5,10,5,45,256.5,42.5,0.8,9.0,79.5,48.22,27.7
2017,5,10,6,0,368.0,57.0,0.8,9.0,120.0,89.78,55.41
2017,5,10,6,15,184.0,52.5,0.8,9.0,84.0,78.93,54.47
2017,5,10,6,30,0.0,48.0,0.8,9.0,48.0,46.37,34.77
2017,5,10,6,45,0.0,59.5,0.8,9.5,59.5,57.5,44.36
2017,5,10,7,0,0.0,71.0,0.8,10.0,71.0,68.64,53.7
2017,5,10,7,15,160.5,124.5,0.75,10.5,199.0,184.93,149.28
2017,5,10,7,30,321.0,178.0,0.7,11.0,327.0,317.92,255.39
2017,5,10,7,45,163.5,175.5,0.7,11.5,252.0,253.98,204.21
2017,5,10,8,0,6.0,173.0,0.7,12.0,177.0,171.01,136.11
2017,5,10,8,15,283.0,183.5,0.7,12.5,364.0,353.36,284.39
2017,5,10,8,30,560.0,194.0,0.7,13.0,551.0,560.05,440.83
2017,5,10,8,45,345.5,265.5,0.7,13.5,491.0,506.77,394.87
2017,5,10,9,0,131.0,337.0,0.7,14.0,431.0,433.75,335.37
2017,5,10,9,15,178.5,356.0,0.7,14.5,491.5,495.78,381.35
2017,5,10,9,30,226.0,375.0,0.7,15.0,552.0,561.04,427.3
2017,5,10,9,45,201.5,395.0,0.75,15.5,558.0,569.36,430.76
2017,5,10,10,0,177.0,415.0,0.8,16.0,564.0,575.47,433.21
2017,5,10,10,15,155.5,428.5,0.8,16.0,562.5,575.65,432.03
2017,5,10,10,30,134.0,442.0,0.8,16.0,561.0,574.16,429.75
2017,5,10,10,45,89.5,423.5,0.85,16.5,503.5,510.23,382.86
2017,5,10,11,0,45.0,405.0,0.9,17.0,446.0,450.16,338.41
2017,5,10,11,15,125.5,441.5,0.9,17.0,558.5,574.29,429.35
2017,5,10,11,30,206.0,478.0,0.9,17.0,671.0,693.35,511.81
2017,5,10,11,45,221.5,478.0,0.95,17.0,687.0,710.45,522.91
2017,5,10,12,0,237.0,478.0,1.0,17.0,703.0,726.69,534.64
2017,5,10,12,15,141.5,448.5,1.0,17.0,582.5,600.56,445.86
2017,5,10,12,30,46.0,419.0,1.0,17.0,462.0,467.36,350.12
2017,5,10,12,45,169.0,434.5,1.05,17.0,591.0,610.84,457.38
2017,5,10,13,0,292.0,450.0,1.1,17.0,720.0,750.39,555.31
2017,5,10,13,15,349.0,416.5,1.1,17.0,732.5,765.18,566.09
2017,5,10,13,30,406.0,383.0,1.1,17.0,745.0,781.63,579.26
2017,5,10,13,45,341.0,395.5,1.1,17.0,694.0,719.67,535.87
2017,5,10,14,0,276.0,408.0,1.1,17.0,643.0,664.54,497.24
2017,5,10,14,15,405.5,346.5,1.1,16.5,676.5,708.33,533.61
2017,5,10,14,30,535.0,285.0,1.1,16.0,710.0,738.95,559.47
2017,5,10,14,45,495.5,280.5,1.1,16.0,659.5,682.55,519.8
2017,5,10,15,0,456.0,276.0,1.1,16.0,609.0,627.6,481.4
2017,5,10,15,15,513.5,237.5,1.1,16.0,591.5,609.54,470.89
2017,5,10,15,30,571.0,199.0,1.1,16.0,574.0,585.24,454.95
2017,5,10,15,45,561.5,184.0,1.1,16.0,530.5,536.51,419.33
2017,5,10,16,0,552.0,169.0,1.1,16.0,487.0,487.54,382.76
2017,5,10,16,15,534.5,157.5,1.05,15.5,442.0,437.8,344.85
2017,5,10,16,30,517.0,146.0,1.0,15.0,397.0,388.96,306.49
2017,5,10,16,45,583.0,119.0,1.0,14.5,372.0,361.99,283.56
2017,5,10,17,0,649.0,92.0,1.0,14.0,347.0,325.64,251.04
2017,5,10,17,15,601.5,85.0,0.95,13.5,294.5,266.72,200.68
2017,5,10,17,30,554.0,78.0,0.9,13.0,242.0,212.69,153.89
2017,5,10,17,45,487.0,69.0,0.85,12.5,192.5,158.19,107.89
2017,5,10,18,0,420.0,60.0,0.8,12.0,143.0,111.32,70.08
2017,5,10,18,15,319.0,47.5,0.75,11.5,100.0,65.57,37.68
2017,5,10,18,30,218.0,35.0,0.7,11.0,57.0,32.13,17.66
2017,5,10,18,45,109.0,17.5,0.65,10.5,28.5,13.63,0.0
2017,5,10,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,15,64.5,14.5,0.45,10.0,19.5,14.25,0.0
2017,5,11,5,30,129.0,29.0,0.4,10.0,39.0,22.66,11.59
2017,5,11,5,45,233.5,44.5,0.4,10.5,79.0,49.38,29.06
2017,5,11,6,0,338.0,60.0,0.4,11.0,119.0,89.99,56.39
2017,5,11,6,15,231.5,85.0,0.4,11.0,131.5,117.47,84.43
2017,5,11,6,30,125.0,110.0,0.4,11.0,144.0,132.28,102.38
2017,5,11,6,45,147.5,129.5,0.45,11.0,178.0,165.38,130.28
2017,5,11,7,0,170.0,149.0,0.5,11.0,212.0,201.02,160.08
2017,5,11,7,15,159.0,173.5,0.5,11.0,239.5,230.88,185.13
2017,5,11,7,30,148.0,198.0,0.5,11.0,267.0,259.51,208.41
2017,5,11,7,45,77.0,187.0,0.5,11.5,223.0,220.63,176.89
2017,5,11,8,0,6.0,176.0,0.5,12.0,179.0,173.92,138.32
2017,5,11,8,15,128.5,231.0,0.5,12.5,312.5,306.0,244.15
2017,5,11,8,30,251.0,286.0,0.5,13.0,446.0,449.61,352.66
2017,5,11,8,45,224.0,312.0,0.55,13.5,462.5,466.19,362.12
2017,5,11,9,0,197.0,338.0,0.6,14.0,479.0,483.03,372.74
2017,5,11,9,15,343.0,314.0,0.6,14.0,575.5,584.72,448.93
2017,5,11,9,30,489.0,290.0,0.6,14.0,672.0,697.28,529.34
2017,5,11,9,45,691.0,203.5,0.65,14.5,769.0,800.4,602.78
2017,5,11,10,0,893.0,117.0,0.7,15.0,866.0,905.58,669.6
2017,5,11,10,15,899.5,118.5,0.7,15.5,893.0,938.06,686.81
2017,5,11,10,30,906.0,120.0,0.7,16.0,920.0,967.82,703.21
2017,5,11,10,45,713.5,245.5,0.75,16.5,884.5,940.59,684.52
2017,5,11,11,0,521.0,371.0,0.8,17.0,849.0,893.9,648.22
2017,5,11,11,15,725.5,243.5,0.8,17.0,918.5,974.1,705.69
2017,5,11,11,30,930.0,116.0,0.8,17.0,988.0,1044.61,748.18
2017,5,11,11,45,934.0,114.0,0.85,17.5,994.0,1052.62,751.53
2017,5,11,12,0,938.0,112.0,0.9,18.0,1000.0,1057.15,753.82
2017,5,11,12,15,679.5,249.0,0.95,18.0,891.0,947.97,686.52
2017,5,11,12,30,421.0,386.0,1.0,18.0,782.0,825.71,601.99
2017,5,11,12,45,401.5,399.0,1.05,18.0,773.0,815.43,596.85
2017,5,11,13,0,382.0,412.0,1.1,18.0,764.0,798.89,586.26
2017,5,11,13,15,652.0,261.5,1.15,17.5,849.5,904.4,667.25
2017,5,11,13,30,922.0,111.0,1.2,17.0,935.0,983.08,720.09
2017,5,11,13,45,919.5,108.0,1.25,17.0,910.0,956.48,703.45
2017,5,11,14,0,917.0,105.0,1.3,17.0,885.0,926.83,686.14
2017,5,11,14,15,909.5,103.5,1.35,16.5,853.0,891.51,666.15
2017,5,11,14,30,902.0,102.0,1.4,16.0,821.0,853.75,644.22
2017,5,11,14,45,892.5,100.0,1.45,16.0,783.0,811.64,617.75
2017,5,11,15,0,883.0,98.0,1.5,16.0,745.0,767.63,589.56
2017,5,11,15,15,870.0,96.0,1.55,15.5,701.5,719.47,558.97
2017,5,11,15,30,857.0,94.0,1.6,15.0,658.0,670.17,526.3
2017,5,11,15,45,840.0,91.0,1.65,15.0,610.5,616.49,486.81
2017,5,11,16,0,823.0,88.0,1.7,15.0,563.0,563.11,446.26
2017,5,11,16,15,800.5,84.5,1.7,14.5,512.5,505.57,401.7
2017,5,11,16,30,778.0,81.0,1.7,14.0,462.0,448.93,356.22
2017,5,11,16,45,746.5,77.5,1.7,13.5,409.5,389.74,307.15
2017,5,11,17,0,715.0,74.0,1.7,13.0,357.0,332.99,258.44
2017,5,11,17,15,672.5,69.0,1.65,12.5,304.5,273.23,206.23
2017,5,11,17,30,630.0,64.0,1.6,12.0,252.0,218.47,157.52
2017,5,11,17,45,565.0,57.5,1.6,11.5,201.0,162.47,109.15
2017,5,11,18,0,500.0,51.0,1.6,11.0,150.0,113.75,69.07
2017,5,11,18,15,401.5,41.0,1.5,10.5,106.0,66.63,35.58
2017,5,11,18,30,303.0,31.0,1.4,10.0,62.0,30.87,15.49
2017,5,11,18,45,151.5,15.5,1.35,10.0,31.0,11.64,0.0
2017,5,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,5,15,113.5,14.0,1.3,7.5,23.0,13.76,0.0
2017,5,12,5,30,227.0,28.0,1.4,8.0,46.0,22.33,11.85
2017,5,12,5,45,342.0,39.0,1.5,8.5,88.5,50.68,27.05
2017,5,12,6,0,457.0,50.0,1.6,9.0,131.0,94.5,55.57
2017,5,12,6,15,530.0,57.5,1.7,9.0,181.5,141.33,92.64
2017,5,12,6,30,603.0,65.0,1.8,9.0,232.0,196.49,139.97
2017,5,12,6,45,656.5,70.0,1.9,9.5,286.5,251.87,189.44
2017,5,12,7,0,710.0,75.0,2.0,10.0,341.0,312.85,243.57
2017,5,12,7,15,744.5,79.5,2.05,10.0,395.0,371.95,296.11
2017,5,12,7,30,779.0,84.0,2.1,10.0,449.0,433.09,349.06
2017,5,12,7,45,805.0,87.5,2.15,10.5,502.0,491.58,397.82
2017,5,12,8,0,831.0,91.0,2.2,11.0,555.0,551.44,446.03
2017,5,12,8,15,850.0,94.0,2.2,11.0,605.0,607.66,490.58
2017,5,12,8,30,869.0,97.0,2.2,11.0,655.0,662.88,533.13
2017,5,12,8,45,882.0,100.5,2.25,11.5,700.0,714.96,570.9
2017,5,12,9,0,895.0,104.0,2.3,12.0,745.0,765.97,605.52
2017,5,12,9,15,906.5,106.0,2.25,12.0,786.0,812.98,637.09
2017,5,12,9,30,918.0,108.0,2.2,12.0,827.0,858.3,667.0
2017,5,12,9,45,933.0,106.0,2.2,12.5,863.5,900.55,693.56
2017,5,12,10,0,948.0,104.0,2.2,13.0,900.0,940.84,718.42
2017,5,12,10,15,954.0,105.0,2.2,13.0,928.0,973.85,739.42
2017,5,12,10,30,960.0,106.0,2.2,13.0,956.0,1003.95,758.44
2017,5,12,10,45,964.0,107.0,2.2,13.5,976.5,1029.07,772.68
2017,5,12,11,0,968.0,108.0,2.2,14.0,997.0,1050.9,784.76
2017,5,12,11,15,970.5,108.5,2.2,14.0,1010.0,1067.35,794.81
2017,5,12,11,30,973.0,109.0,2.2,14.0,1023.0,1080.28,802.7
2017,5,12,11,45,972.5,110.0,2.25,14.0,1027.5,1087.14,807.46
2017,5,12,12,0,972.0,111.0,2.3,14.0,1032.0,1090.35,810.03
2017,5,12,12,15,971.0,111.0,2.3,14.0,1028.5,1088.37,808.74
2017,5,12,12,30,970.0,111.0,2.3,14.0,1025.0,1082.76,805.27
2017,5,12,12,45,965.5,112.5,2.35,14.0,1013.5,1071.62,798.97
2017,5,12,13,0,961.0,114.0,2.4,14.0,1002.0,1056.99,790.5
2017,5,12,13,15,957.0,113.0,2.45,14.0,983.0,1036.88,778.48
2017,5,12,13,30,953.0,112.0,2.5,14.0,964.0,1013.46,764.3
2017,5,12,13,45,946.0,111.5,2.55,14.0,937.5,984.61,746.45
2017,5,12,14,0,939.0,111.0,2.6,14.0,911.0,952.86,726.55
2017,5,12,14,15,931.5,109.5,2.6,13.5,878.0,916.92,704.5
2017,5,12,14,30,924.0,108.0,2.6,13.0,845.0,878.47,680.48
2017,5,12,14,45,912.0,106.5,2.65,13.0,805.5,834.13,651.15
2017,5,12,15,0,900.0,105.0,2.7,13.0,766.0,788.03,620.18
2017,5,12,15,15,887.0,103.0,2.7,12.5,722.0,739.19,587.54
2017,5,12,15,30,874.0,101.0,2.7,12.0,678.0,689.17,552.7
2017,5,12,15,45,853.5,99.0,2.7,12.0,628.5,634.5,510.86
2017,5,12,16,0,833.0,97.0,2.7,12.0,579.0,578.64,467.02
2017,5,12,16,15,809.5,93.5,2.65,11.5,527.5,520.07,420.44
2017,5,12,16,30,786.0,90.0,2.6,11.0,476.0,462.48,373.09
2017,5,12,16,45,751.0,86.5,2.6,11.0,422.0,401.37,320.96
2017,5,12,17,0,716.0,83.0,2.6,11.0,368.0,342.27,269.13
2017,5,12,17,15,671.0,77.5,2.55,10.5,314.0,281.9,215.82
2017,5,12,17,30,626.0,72.0,2.5,10.0,260.0,226.06,165.74
2017,5,12,17,45,554.5,65.0,2.45,9.5,208.0,168.46,115.77
2017,5,12,18,0,483.0,58.0,2.4,9.0,156.0,118.94,74.86
2017,5,12,18,15,378.0,47.5,2.3,8.5,110.5,71.71,40.99
2017,5,12,18,30,273.0,37.0,2.2,8.0,65.0,35.74,19.85
2017,5,12,18,45,136.5,18.5,2.15,8.0,32.5,14.38,0.0
2017,5,12,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,5,15,111.5,15.0,1.75,6.0,24.0,14.74,0.0
2017,5,13,5,30,223.0,30.0,1.8,6.0,48.0,23.38,13.16
2017,5,13,5,45,344.5,41.0,1.85,6.5,92.0,53.29,29.25
2017,5,13,6,0,466.0,52.0,1.9,7.0,136.0,98.09,58.66
2017,5,13,6,15,538.0,59.5,1.9,7.5,187.0,145.33,96.33
2017,5,13,6,30,610.0,67.0,1.9,8.0,238.0,200.79,144.01
2017,5,13,6,45,664.5,71.5,1.95,8.5,292.5,256.4,193.81
2017,5,13,7,0,719.0,76.0,2.0,9.0,347.0,317.69,248.32
2017,5,13,7,15,752.5,80.5,1.95,9.5,401.0,376.9,300.39
2017,5,13,7,30,786.0,85.0,1.9,10.0,455.0,438.0,352.38
2017,5,13,7,45,812.0,88.0,1.9,10.5,507.5,496.33,400.64
2017,5,13,8,0,838.0,91.0,1.9,11.0,560.0,556.0,448.25
2017,5,13,8,15,856.0,94.0,1.85,11.0,610.0,611.92,491.97
2017,5,13,8,30,874.0,97.0,1.8,11.0,660.0,666.75,533.51
2017,5,13,8,45,889.0,99.0,1.75,11.5,705.5,718.86,570.11
2017,5,13,9,0,904.0,101.0,1.7,12.0,751.0,770.06,603.54
2017,5,13,9,15,914.0,103.0,1.65,12.0,791.0,816.22,633.8
2017,5,13,9,30,924.0,105.0,1.6,12.0,831.0,860.55,662.31
2017,5,13,9,45,934.5,105.0,1.55,12.5,866.0,901.2,686.6
2017,5,13,10,0,945.0,105.0,1.5,13.0,901.0,939.6,708.95
2017,5,13,10,15,950.5,106.0,1.5,13.0,928.0,972.04,729.07
2017,5,13,10,30,956.0,107.0,1.5,13.0,955.0,1001.55,747.24
2017,5,13,10,45,959.0,108.0,1.5,13.5,974.5,1025.61,760.43
2017,5,13,11,0,962.0,109.0,1.5,14.0,994.0,1046.36,771.51
2017,5,13,11,15,964.0,109.5,1.55,14.0,1006.5,1062.21,781.79
2017,5,13,11,30,966.0,110.0,1.6,14.0,1019.0,1074.56,789.99
2017,5,13,11,45,964.0,112.0,1.65,14.5,1022.5,1080.88,793.03
2017,5,13,12,0,962.0,114.0,1.7,15.0,1026.0,1083.58,793.93
2017,5,13,12,15,961.0,113.5,1.75,15.0,1023.0,1081.11,793.16
2017,5,13,12,30,960.0,113.0,1.8,15.0,1020.0,1075.04,790.25
2017,5,13,12,45,952.5,116.0,1.9,15.0,1007.0,1062.56,784.09
2017,5,13,13,0,945.0,119.0,2.0,15.0,994.0,1046.7,775.78
2017,5,13,13,15,698.5,245.0,2.05,14.5,885.5,932.36,702.77
2017,5,13,13,30,452.0,371.0,2.1,14.0,777.0,812.57,616.73
2017,5,13,13,45,690.0,242.5,2.15,14.0,841.5,890.8,680.64
2017,5,13,14,0,928.0,114.0,2.2,14.0,906.0,946.45,719.15
2017,5,13,14,15,920.0,112.5,2.2,13.5,873.5,910.44,696.3
2017,5,13,14,30,912.0,111.0,2.2,13.0,841.0,871.99,672.47
2017,5,13,14,45,903.0,108.5,2.25,13.0,802.5,829.48,644.72
2017,5,13,15,0,894.0,106.0,2.3,13.0,764.0,785.01,615.21
2017,5,13,15,15,676.5,173.5,2.3,12.5,654.5,663.84,527.1
2017,5,13,15,30,459.0,241.0,2.3,12.0,545.0,553.12,441.7
2017,5,13,15,45,372.5,243.5,2.3,12.0,478.5,476.03,382.28
2017,5,13,16,0,286.0,246.0,2.3,12.0,412.0,409.63,329.85
2017,5,13,16,15,216.5,229.0,2.3,11.5,348.5,338.75,274.11
2017,5,13,16,30,147.0,212.0,2.3,11.0,285.0,277.05,224.85
2017,5,13,16,45,434.5,146.5,2.3,11.0,327.5,327.17,263.9
2017,5,13,17,0,722.0,81.0,2.3,11.0,370.0,343.22,269.84
2017,5,13,17,15,678.5,75.5,2.25,10.5,316.0,283.0,216.4
2017,5,13,17,30,635.0,70.0,2.2,10.0,262.0,227.12,166.29
2017,5,13,17,45,565.5,63.5,2.15,9.5,210.0,169.85,116.51
2017,5,13,18,0,496.0,57.0,2.1,9.0,158.0,120.38,75.51
2017,5,13,18,15,394.0,46.5,2.0,8.5,112.5,72.52,40.97
2017,5,13,18,30,292.0,36.0,1.9,8.0,67.0,36.48,20.01
2017,5,13,18,45,146.0,18.0,1.8,8.0,33.5,13.93,0.6
2017,5,13,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,5,15,101.0,16.0,1.3,7.0,24.5,15.73,0.0
2017,5,14,5,30,202.0,32.0,1.3,7.0,49.0,24.99,14.71
2017,5,14,5,45,321.0,43.5,1.35,7.5,92.5,55.01,31.17
2017,5,14,6,0,440.0,55.0,1.4,8.0,136.0,98.8,60.14
2017,5,14,6,15,512.5,63.5,1.4,8.0,186.5,145.67,97.52
2017,5,14,6,30,585.0,72.0,1.4,8.0,237.0,200.82,144.82
2017,5,14,6,45,480.5,100.0,1.4,8.5,253.5,232.19,178.49
2017,5,14,7,0,376.0,128.0,1.4,9.0,270.0,252.42,200.68
2017,5,14,7,15,431.5,138.0,1.35,9.5,324.0,306.22,245.96
2017,5,14,7,30,487.0,148.0,1.3,10.0,378.0,365.59,294.72
2017,5,14,7,45,653.0,122.5,1.3,10.5,467.5,451.84,363.93
2017,5,14,8,0,819.0,97.0,1.3,11.0,557.0,552.3,442.51
2017,5,14,8,15,837.5,100.0,1.25,11.0,606.0,607.57,484.57
2017,5,14,8,30,856.0,103.0,1.2,11.0,655.0,662.87,525.61
2017,5,14,8,45,872.0,104.5,1.2,11.5,700.0,713.21,560.96
2017,5,14,9,0,888.0,106.0,1.2,12.0,745.0,763.89,593.95
2017,5,14,9,15,614.5,229.0,1.15,12.5,682.5,715.58,553.2
2017,5,14,9,30,341.0,352.0,1.1,13.0,620.0,635.49,487.7
2017,5,14,9,45,620.5,239.5,1.1,13.5,753.0,777.54,594.58
2017,5,14,10,0,900.0,127.0,1.1,14.0,886.0,922.85,690.73
2017,5,14,10,15,643.5,258.0,1.1,14.0,809.5,855.68,641.88
2017,5,14,10,30,387.0,389.0,1.1,14.0,733.0,760.3,569.72
2017,5,14,10,45,203.5,357.0,1.1,14.0,538.5,562.13,428.25
2017,5,14,11,0,20.0,325.0,1.1,14.0,344.0,338.25,259.54
2017,5,14,11,15,75.0,402.5,1.15,14.0,473.5,477.5,365.83
2017,5,14,11,30,130.0,480.0,1.2,14.0,603.0,619.36,467.31
2017,5,14,11,45,72.5,383.0,1.25,14.5,452.0,456.68,348.16
2017,5,14,12,0,15.0,286.0,1.3,15.0,301.0,295.35,227.07
2017,5,14,12,15,227.0,349.0,1.3,15.0,564.0,589.58,452.29
2017,5,14,12,30,439.0,412.0,1.3,15.0,827.0,869.43,646.06
2017,5,14,12,45,445.0,404.5,1.35,15.0,821.5,863.52,639.79
2017,5,14,13,0,451.0,397.0,1.4,15.0,816.0,855.62,635.79
2017,5,14,13,15,458.5,384.5,1.4,14.5,803.5,842.17,628.79
2017,5,14,13,30,466.0,372.0,1.4,14.0,791.0,826.66,620.45
2017,5,14,13,45,273.5,389.5,1.45,14.0,634.0,651.33,495.43
2017,5,14,14,0,81.0,407.0,1.5,14.0,477.0,478.84,367.35
2017,5,14,14,15,45.5,313.5,1.55,14.0,352.5,350.7,272.93
2017,5,14,14,30,10.0,220.0,1.6,14.0,228.0,222.64,174.15
2017,5,14,14,45,118.0,284.0,1.65,14.0,371.5,378.82,299.43
2017,5,14,15,0,226.0,348.0,1.7,14.0,515.0,519.06,406.43
2017,5,14,15,15,117.5,276.5,1.75,13.5,363.0,359.97,284.76
2017,5,14,15,30,9.0,205.0,1.8,13.0,211.0,205.24,162.53
2017,5,14,15,45,14.0,207.0,1.85,13.0,215.5,209.75,167.21
2017,5,14,16,0,19.0,209.0,1.9,13.0,220.0,213.7,170.94
2017,5,14,16,15,31.0,202.5,1.9,12.5,218.5,213.88,172.0
2017,5,14,16,30,43.0,196.0,1.9,12.0,217.0,210.97,170.4
2017,5,14,16,45,89.5,180.5,1.95,11.5,218.5,212.37,172.02
2017,5,14,17,0,136.0,165.0,2.0,11.0,220.0,209.46,169.15
2017,5,14,17,15,350.5,123.0,1.95,10.5,237.0,227.82,178.94
2017,5,14,17,30,565.0,81.0,1.9,10.0,254.0,221.03,163.61
2017,5,14,17,45,501.0,72.0,1.85,9.5,204.0,166.3,116.16
2017,5,14,18,0,437.0,63.0,1.8,9.0,154.0,118.81,76.79
2017,5,14,18,15,338.5,51.0,1.7,8.5,109.5,72.24,42.8
2017,5,14,18,30,240.0,39.0,1.6,8.0,65.0,37.65,21.65
2017,5,14,18,45,120.0,19.5,1.5,8.0,32.5,15.11,2.21
2017,5,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,5,15,76.5,17.5,1.2,7.0,24.0,17.2,0.0
2017,5,15,5,30,153.0,35.0,1.2,7.0,48.0,27.44,16.99
2017,5,15,5,45,262.0,49.0,1.25,7.5,90.0,56.47,34.14
2017,5,15,6,0,371.0,63.0,1.3,8.0,132.0,98.42,62.8
2017,5,15,6,15,444.5,73.0,1.3,8.0,181.0,143.16,98.38
2017,5,15,6,30,518.0,83.0,1.3,8.0,230.0,197.1,144.21
