Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,6,45,569.0,90.5,1.35,8.5,282.5,249.54,190.44
2017,5,15,7,0,620.0,98.0,1.4,9.0,335.0,307.39,241.05
2017,5,15,7,15,491.5,136.5,1.4,9.0,341.5,328.74,263.74
2017,5,15,7,30,363.0,175.0,1.4,9.0,348.0,335.11,271.78
2017,5,15,7,45,555.5,148.0,1.4,9.5,445.5,427.26,346.28
2017,5,15,8,0,748.0,121.0,1.4,10.0,543.0,537.71,433.12
2017,5,15,8,15,769.0,125.0,1.35,10.5,591.5,592.25,473.92
2017,5,15,8,30,790.0,129.0,1.3,11.0,640.0,646.98,513.83
2017,5,15,8,45,810.5,130.0,1.3,11.5,685.5,698.5,550.6
2017,5,15,9,0,831.0,131.0,1.3,12.0,731.0,749.76,585.21
2017,5,15,9,15,843.0,133.5,1.25,12.5,770.5,795.42,613.71
2017,5,15,9,30,855.0,136.0,1.2,13.0,810.0,839.6,640.59
2017,5,15,9,45,864.0,138.5,1.15,13.5,843.5,879.53,664.01
2017,5,15,10,0,873.0,141.0,1.1,14.0,877.0,913.49,683.06
2017,5,15,10,15,879.5,142.5,1.1,14.0,904.5,945.29,702.6
2017,5,15,10,30,886.0,144.0,1.1,14.0,932.0,974.44,720.33
2017,5,15,10,45,608.5,292.0,1.15,14.5,838.5,887.52,659.62
2017,5,15,11,0,331.0,440.0,1.2,15.0,745.0,774.76,575.08
2017,5,15,11,15,242.5,462.0,1.2,15.0,687.5,709.44,528.97
2017,5,15,11,30,154.0,484.0,1.2,15.0,630.0,647.11,483.35
2017,5,15,11,45,154.5,486.5,1.25,15.0,633.5,651.48,487.31
2017,5,15,12,0,155.0,489.0,1.3,15.0,637.0,655.11,490.13
2017,5,15,12,15,287.0,450.5,1.35,15.0,723.0,753.92,563.31
2017,5,15,12,30,419.0,412.0,1.4,15.0,809.0,849.37,631.43
2017,5,15,12,45,365.0,430.0,1.45,15.0,773.5,805.39,599.88
2017,5,15,13,0,311.0,448.0,1.5,15.0,738.0,766.08,572.58
2017,5,15,13,15,608.0,290.5,1.55,15.0,842.0,891.22,668.92
2017,5,15,13,30,905.0,133.0,1.6,15.0,946.0,990.39,736.56
2017,5,15,13,45,556.5,279.0,1.65,15.0,775.0,803.92,608.54
2017,5,15,14,0,208.0,425.0,1.7,15.0,604.0,615.48,468.14
2017,5,15,14,15,305.5,380.5,1.75,14.5,631.5,652.2,500.89
2017,5,15,14,30,403.0,336.0,1.8,14.0,659.0,676.81,522.94
2017,5,15,14,45,221.0,320.5,1.85,14.0,496.5,501.32,391.67
2017,5,15,15,0,39.0,305.0,1.9,14.0,334.0,331.04,259.51
2017,5,15,15,15,21.5,241.5,1.9,13.5,257.5,250.46,198.1
2017,5,15,15,30,4.0,178.0,1.9,13.0,181.0,175.48,138.92
2017,5,15,15,45,46.5,217.0,1.95,13.0,245.0,241.76,193.71
2017,5,15,16,0,89.0,256.0,2.0,13.0,309.0,301.83,242.13
2017,5,15,16,15,426.0,175.5,2.0,12.5,391.5,400.6,323.67
2017,5,15,16,30,763.0,95.0,2.0,12.0,474.0,458.79,368.1
2017,5,15,16,45,733.5,89.5,2.0,11.5,421.5,398.58,317.3
2017,5,15,17,0,704.0,84.0,2.0,11.0,369.0,341.17,267.86
2017,5,15,17,15,660.0,78.5,1.95,10.5,316.0,281.79,215.76
2017,5,15,17,30,616.0,73.0,1.9,10.0,263.0,226.8,166.71
2017,5,15,17,45,552.0,66.0,1.85,10.0,212.0,171.1,118.0
2017,5,15,18,0,488.0,59.0,1.8,10.0,161.0,122.58,77.46
2017,5,15,18,15,389.0,48.5,1.7,9.5,115.5,75.18,43.07
2017,5,15,18,30,290.0,38.0,1.6,9.0,70.0,39.26,21.89
2017,5,15,18,45,145.0,19.0,1.55,8.5,35.0,14.66,2.82
2017,5,15,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,5,15,100.5,16.5,1.1,8.0,25.5,12.94,0.0
2017,5,16,5,30,201.0,33.0,1.1,8.0,51.0,25.68,15.71
2017,5,16,5,45,317.0,43.5,1.15,8.5,93.0,55.62,31.44
2017,5,16,6,0,433.0,54.0,1.2,9.0,135.0,98.17,59.64
2017,5,16,6,15,500.0,62.0,1.2,9.0,183.5,143.34,95.83
2017,5,16,6,30,567.0,70.0,1.2,9.0,232.0,196.13,141.14
2017,5,16,6,45,607.0,77.5,1.25,9.5,282.5,248.19,187.63
2017,5,16,7,0,647.0,85.0,1.3,10.0,333.0,304.36,237.23
2017,5,16,7,15,680.0,90.0,1.3,10.0,384.0,359.16,285.3
2017,5,16,7,30,713.0,95.0,1.3,10.0,435.0,416.75,334.36
2017,5,16,7,45,733.0,101.0,1.3,10.5,484.0,471.35,379.0
2017,5,16,8,0,753.0,107.0,1.3,11.0,533.0,527.11,422.93
2017,5,16,8,15,772.0,110.5,1.3,11.0,580.0,579.9,464.02
2017,5,16,8,30,791.0,114.0,1.3,11.0,627.0,632.91,504.09
2017,5,16,8,45,804.5,117.5,1.35,11.5,670.0,682.04,539.68
2017,5,16,9,0,818.0,121.0,1.4,12.0,713.0,730.36,572.55
2017,5,16,9,15,674.5,201.5,1.4,12.0,707.0,735.06,572.52
2017,5,16,9,30,531.0,282.0,1.4,12.0,701.0,723.79,559.96
2017,5,16,9,45,363.0,350.5,1.45,12.0,642.5,665.35,513.88
2017,5,16,10,0,195.0,419.0,1.5,12.0,584.0,594.66,458.12
2017,5,16,10,15,175.5,433.5,1.5,12.0,586.0,598.06,459.98
2017,5,16,10,30,156.0,448.0,1.5,12.0,588.0,599.82,460.02
2017,5,16,10,45,113.0,443.5,1.55,12.5,545.5,558.37,427.88
2017,5,16,11,0,70.0,439.0,1.6,13.0,503.0,508.44,389.66
2017,5,16,11,15,58.0,429.5,1.55,13.0,483.0,488.21,374.44
2017,5,16,11,30,46.0,420.0,1.5,13.0,463.0,467.4,358.57
2017,5,16,11,45,36.0,394.0,1.5,13.0,428.0,431.26,331.74
2017,5,16,12,0,26.0,368.0,1.5,13.0,393.0,394.86,304.58
2017,5,16,12,15,21.5,339.5,1.5,13.0,360.5,355.02,274.87
2017,5,16,12,30,17.0,311.0,1.5,13.0,328.0,322.01,250.02
2017,5,16,12,45,37.0,369.5,1.5,13.5,404.5,406.58,314.11
2017,5,16,13,0,57.0,428.0,1.5,14.0,481.0,485.13,371.42
2017,5,16,13,15,47.5,404.0,1.5,14.0,448.0,450.24,345.3
2017,5,16,13,30,38.0,380.0,1.5,14.0,415.0,415.56,319.92
2017,5,16,13,45,43.0,378.0,1.5,14.0,416.0,416.86,321.62
2017,5,16,14,0,48.0,376.0,1.5,14.0,417.0,417.73,322.8
2017,5,16,14,15,45.5,358.5,1.5,13.5,396.5,395.98,307.51
2017,5,16,14,30,43.0,341.0,1.5,13.0,376.0,374.29,292.26
2017,5,16,14,45,33.0,308.5,1.55,13.0,334.5,331.69,260.25
2017,5,16,15,0,23.0,276.0,1.6,13.0,293.0,286.57,225.91
2017,5,16,15,15,14.0,231.5,1.6,12.5,241.5,235.27,186.47
2017,5,16,15,30,5.0,187.0,1.6,12.0,190.0,184.93,146.97
2017,5,16,15,45,53.5,223.5,1.6,11.5,255.0,252.52,203.19
2017,5,16,16,0,102.0,260.0,1.6,11.0,320.0,313.25,252.54
2017,5,16,16,15,112.0,237.0,1.6,10.5,298.0,291.99,236.22
2017,5,16,16,30,122.0,214.0,1.6,10.0,276.0,267.35,217.14
2017,5,16,16,45,67.0,177.5,1.6,10.0,211.0,200.14,162.57
2017,5,16,17,0,12.0,141.0,1.6,10.0,146.0,140.2,113.66
2017,5,16,17,15,7.0,122.0,1.55,10.0,125.0,119.43,96.64
2017,5,16,17,30,2.0,103.0,1.5,10.0,104.0,99.29,79.85
2017,5,16,17,45,1.0,83.5,1.45,10.0,84.0,80.12,63.51
2017,5,16,18,0,0.0,64.0,1.4,10.0,64.0,61.19,47.1
2017,5,16,18,15,0.0,46.0,1.3,10.0,46.0,44.0,31.93
2017,5,16,18,30,0.0,28.0,1.2,10.0,28.0,27.04,16.82
2017,5,16,18,45,0.0,14.0,1.2,10.0,14.0,13.51,2.76
2017,5,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,17,5,15,79.5,18.0,1.6,8.0,25.5,15.21,0.0
2017,5,17,5,30,159.0,36.0,1.6,8.0,51.0,28.24,18.01
2017,5,17,5,45,272.5,49.5,1.6,8.0,93.5,58.26,35.06
2017,5,17,6,0,386.0,63.0,1.6,8.0,136.0,101.07,64.41
2017,5,17,6,15,458.5,73.0,1.55,8.5,186.0,147.49,101.43
2017,5,17,6,30,531.0,83.0,1.5,9.0,236.0,201.15,146.87
2017,5,17,6,45,594.0,87.5,1.45,9.5,290.0,254.84,193.69
2017,5,17,7,0,657.0,92.0,1.4,10.0,344.0,315.21,245.96
2017,5,17,7,15,693.0,97.0,1.35,10.0,397.5,371.78,295.2
2017,5,17,7,30,729.0,102.0,1.3,10.0,451.0,431.44,345.57
2017,5,17,7,45,762.5,104.0,1.3,10.5,504.0,489.65,392.85
2017,5,17,8,0,796.0,106.0,1.3,11.0,557.0,550.32,440.4
2017,5,17,8,15,815.0,109.5,1.2,11.5,606.0,605.18,481.16
2017,5,17,8,30,834.0,113.0,1.1,12.0,655.0,660.17,520.32
2017,5,17,8,45,850.5,115.0,1.05,12.5,700.0,711.74,556.0
2017,5,17,9,0,867.0,117.0,1.0,13.0,745.0,762.63,588.27
2017,5,17,9,15,878.0,119.0,1.0,13.5,784.5,806.02,615.18
2017,5,17,9,30,889.0,121.0,1.0,14.0,824.0,849.68,641.9
2017,5,17,9,45,905.0,118.0,1.05,14.5,859.5,890.65,667.18
2017,5,17,10,0,921.0,115.0,1.1,15.0,895.0,929.8,691.0
2017,5,17,10,15,926.5,116.0,1.15,15.0,922.0,961.44,711.06
2017,5,17,10,30,932.0,117.0,1.2,15.0,949.0,990.25,729.34
2017,5,17,10,45,940.0,115.5,1.25,15.5,970.0,1015.9,744.25
2017,5,17,11,0,948.0,114.0,1.3,16.0,991.0,1038.53,757.25
2017,5,17,11,15,950.5,114.5,1.3,16.0,1003.5,1054.61,766.66
2017,5,17,11,30,953.0,115.0,1.3,16.0,1016.0,1067.27,774.07
2017,5,17,11,45,956.0,113.5,1.35,16.0,1021.5,1074.9,779.43
2017,5,17,12,0,959.0,112.0,1.4,16.0,1027.0,1079.01,782.75
2017,5,17,12,15,959.5,112.0,1.4,16.0,1024.5,1078.57,782.45
2017,5,17,12,30,960.0,112.0,1.4,16.0,1022.0,1074.56,780.08
2017,5,17,12,45,951.5,116.0,1.45,16.5,1010.0,1062.16,772.04
2017,5,17,13,0,943.0,120.0,1.5,17.0,998.0,1046.43,762.06
2017,5,17,13,15,940.0,119.0,1.5,17.0,980.0,1027.7,750.85
2017,5,17,13,30,937.0,118.0,1.5,17.0,962.0,1005.7,737.62
2017,5,17,13,45,932.5,116.5,1.5,17.0,937.0,978.65,721.17
2017,5,17,14,0,928.0,115.0,1.5,17.0,912.0,948.65,702.79
2017,5,17,14,15,921.0,113.5,1.5,16.5,880.0,913.66,682.35
2017,5,17,14,30,914.0,112.0,1.5,16.0,848.0,876.18,660.03
2017,5,17,14,45,908.0,108.0,1.5,16.0,810.5,834.64,633.47
2017,5,17,15,0,902.0,104.0,1.5,16.0,773.0,790.92,605.13
2017,5,17,15,15,889.5,101.5,1.5,15.5,729.5,742.09,573.91
2017,5,17,15,30,877.0,99.0,1.5,15.0,686.0,692.03,540.79
2017,5,17,15,45,860.5,96.0,1.55,15.0,637.5,638.82,502.08
2017,5,17,16,0,844.0,93.0,1.6,15.0,589.0,584.16,461.05
2017,5,17,16,15,822.0,89.5,1.6,14.5,538.0,526.05,416.53
2017,5,17,16,30,800.0,86.0,1.6,14.0,487.0,468.74,370.99
2017,5,17,16,45,772.5,81.5,1.6,14.0,434.0,409.21,321.47
2017,5,17,17,0,745.0,77.0,1.6,14.0,381.0,351.63,272.01
2017,5,17,17,15,704.0,72.0,1.6,13.0,327.5,290.64,219.67
2017,5,17,17,30,663.0,67.0,1.6,12.0,274.0,234.48,170.28
2017,5,17,17,45,603.0,60.5,1.6,11.5,222.0,177.36,120.61
2017,5,17,18,0,543.0,54.0,1.6,11.0,170.0,126.89,78.4
2017,5,17,18,15,448.0,45.0,1.55,10.0,123.5,77.91,42.78
2017,5,17,18,30,353.0,36.0,1.5,9.0,77.0,39.87,20.82
2017,5,17,18,45,205.5,23.0,1.45,8.5,44.0,18.07,6.38
2017,5,17,19,0,58.0,10.0,1.4,8.0,11.0,9.83,0.0
2017,5,17,19,15,29.0,5.0,1.35,7.5,5.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,5,15,144.5,15.0,0.8,6.5,28.5,11.42,0.0
2017,5,18,5,30,289.0,30.0,0.8,7.0,57.0,24.02,14.74
2017,5,18,5,45,394.0,40.0,0.85,8.0,101.0,57.45,30.33
2017,5,18,6,0,499.0,50.0,0.9,9.0,145.0,102.89,60.72
2017,5,18,6,15,565.0,57.0,0.85,9.5,195.5,150.77,99.13
2017,5,18,6,30,631.0,64.0,0.8,10.0,246.0,206.1,146.42
2017,5,18,6,45,675.0,69.0,0.75,10.5,299.0,260.41,194.47
2017,5,18,7,0,719.0,74.0,0.7,11.0,352.0,320.09,246.3
2017,5,18,7,15,751.0,78.0,0.65,11.5,405.0,377.19,294.92
2017,5,18,7,30,783.0,82.0,0.6,12.0,458.0,436.88,343.78
2017,5,18,7,45,805.0,86.5,0.6,13.0,509.5,494.35,388.69
2017,5,18,8,0,827.0,91.0,0.6,14.0,561.0,552.77,432.39
2017,5,18,8,15,845.0,93.5,0.65,14.5,610.0,607.41,472.96
2017,5,18,8,30,863.0,96.0,0.7,15.0,659.0,661.07,511.6
2017,5,18,8,45,875.0,99.5,0.75,15.5,703.0,711.9,546.36
2017,5,18,9,0,887.0,103.0,0.8,16.0,747.0,761.6,578.31
2017,5,18,9,15,898.0,104.5,0.8,16.5,787.0,807.13,606.14
2017,5,18,9,30,909.0,106.0,0.8,17.0,827.0,850.97,632.37
2017,5,18,9,45,919.5,106.5,0.85,18.0,861.5,891.44,655.63
2017,5,18,10,0,930.0,107.0,0.9,19.0,896.0,929.72,677.15
2017,5,18,10,15,936.0,108.0,0.95,19.0,923.0,962.03,697.23
2017,5,18,10,30,942.0,109.0,1.0,19.0,950.0,991.51,715.57
2017,5,18,10,45,947.0,109.5,1.05,19.5,970.5,1016.54,729.77
2017,5,18,11,0,952.0,110.0,1.1,20.0,991.0,1038.4,742.04
2017,5,18,11,15,954.0,110.5,1.1,20.0,1003.5,1054.04,750.95
2017,5,18,11,30,956.0,111.0,1.1,20.0,1016.0,1066.23,757.91
2017,5,18,11,45,958.0,110.5,1.15,20.5,1021.5,1073.91,761.8
2017,5,18,12,0,960.0,110.0,1.2,21.0,1027.0,1078.04,763.68
2017,5,18,12,15,959.0,110.0,1.2,21.0,1023.5,1076.11,762.47
2017,5,18,12,30,958.0,110.0,1.2,21.0,1020.0,1070.62,759.28
2017,5,18,12,45,953.0,111.5,1.3,21.0,1008.5,1059.18,754.48
2017,5,18,13,0,948.0,113.0,1.4,21.0,997.0,1044.33,747.59
2017,5,18,13,15,944.5,112.0,1.4,21.0,978.5,1025.06,736.24
2017,5,18,13,30,941.0,111.0,1.4,21.0,960.0,1002.54,722.93
2017,5,18,13,45,933.5,111.0,1.45,21.0,934.0,974.22,706.74
2017,5,18,14,0,926.0,111.0,1.5,21.0,908.0,943.08,688.65
2017,5,18,14,15,918.5,109.5,1.5,20.5,875.5,907.77,668.29
2017,5,18,14,30,911.0,108.0,1.5,20.0,843.0,870.0,646.08
2017,5,18,14,45,901.0,106.0,1.55,20.0,804.5,827.48,619.77
2017,5,18,15,0,891.0,104.0,1.6,20.0,766.0,783.09,591.79
2017,5,18,15,15,878.5,101.5,1.6,19.5,723.0,734.76,561.21
2017,5,18,15,30,866.0,99.0,1.6,19.0,680.0,685.23,528.76
2017,5,18,15,45,851.0,95.5,1.6,19.0,633.0,632.99,490.81
2017,5,18,16,0,836.0,92.0,1.6,19.0,586.0,579.19,450.64
2017,5,18,16,15,814.5,89.0,1.55,18.5,535.0,522.3,407.41
2017,5,18,16,30,793.0,86.0,1.5,18.0,484.0,466.17,363.26
2017,5,18,16,45,765.0,81.5,1.45,17.5,431.5,406.83,315.16
2017,5,18,17,0,737.0,77.0,1.4,17.0,379.0,349.51,267.09
2017,5,18,17,15,696.0,72.0,1.3,16.0,326.0,288.96,215.73
2017,5,18,17,30,655.0,67.0,1.2,15.0,273.0,233.26,167.37
2017,5,18,17,45,597.5,60.5,1.1,14.5,221.5,177.06,119.05
2017,5,18,18,0,540.0,54.0,1.0,14.0,170.0,127.22,77.8
2017,5,18,18,15,447.0,45.0,0.9,13.0,124.0,78.48,42.65
2017,5,18,18,30,354.0,36.0,0.8,12.0,78.0,40.43,20.75
2017,5,18,18,45,212.5,23.5,0.75,11.0,45.0,18.42,7.11
2017,5,18,19,0,71.0,11.0,0.7,10.0,12.0,10.81,0.0
2017,5,18,19,15,35.5,5.5,0.65,9.5,6.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,5,15,143.5,15.5,0.7,9.5,29.0,11.81,0.0
2017,5,19,5,30,287.0,31.0,0.6,10.0,58.0,25.33,15.76
2017,5,19,5,45,391.5,40.5,0.5,11.0,102.0,58.22,30.57
2017,5,19,6,0,496.0,50.0,0.4,12.0,146.0,103.06,60.23
2017,5,19,6,15,561.5,57.0,0.35,12.5,196.5,150.72,97.9
2017,5,19,6,30,627.0,64.0,0.3,13.0,247.0,205.75,144.06
2017,5,19,6,45,674.0,68.5,0.3,13.5,300.0,260.2,191.17
2017,5,19,7,0,721.0,73.0,0.3,14.0,353.0,320.33,242.31
2017,5,19,7,15,752.0,77.5,0.25,15.0,406.0,377.61,289.37
2017,5,19,7,30,783.0,82.0,0.2,16.0,459.0,437.38,336.33
2017,5,19,7,45,808.0,84.5,0.2,17.0,510.5,494.29,379.56
2017,5,19,8,0,833.0,87.0,0.2,18.0,562.0,552.44,421.83
2017,5,19,8,15,850.5,89.5,0.2,18.5,610.5,606.44,460.24
2017,5,19,8,30,868.0,92.0,0.2,19.0,659.0,660.62,497.38
2017,5,19,8,45,882.0,94.0,0.25,20.0,703.5,711.49,529.77
2017,5,19,9,0,896.0,96.0,0.3,21.0,748.0,761.39,559.61
2017,5,19,9,15,906.0,98.0,0.3,21.5,787.0,806.95,586.28
2017,5,19,9,30,916.0,100.0,0.3,22.0,826.0,850.74,611.34
2017,5,19,9,45,927.5,99.0,0.3,23.0,860.5,890.72,632.36
2017,5,19,10,0,939.0,98.0,0.3,24.0,895.0,928.55,651.66
2017,5,19,10,15,944.0,99.0,0.35,24.0,922.0,960.17,670.52
2017,5,19,10,30,949.0,100.0,0.4,24.0,949.0,988.9,687.71
2017,5,19,10,45,952.5,101.0,0.45,24.5,968.5,1013.14,700.93
2017,5,19,11,0,956.0,102.0,0.5,25.0,988.0,1034.15,712.3
2017,5,19,11,15,958.0,102.5,0.5,25.0,1000.5,1049.84,720.81
2017,5,19,11,30,960.0,103.0,0.5,25.0,1013.0,1062.07,727.43
2017,5,19,11,45,960.0,103.5,0.55,25.5,1017.5,1068.8,730.79
2017,5,19,12,0,960.0,104.0,0.6,26.0,1022.0,1071.96,732.25
2017,5,19,12,15,959.5,104.0,0.65,26.0,1019.0,1070.55,732.61
2017,5,19,12,30,959.0,104.0,0.7,26.0,1016.0,1065.58,731.05
2017,5,19,12,45,955.0,104.5,0.75,26.0,1004.5,1054.11,725.77
2017,5,19,13,0,951.0,105.0,0.8,26.0,993.0,1039.22,718.58
2017,5,19,13,15,947.5,104.0,0.85,25.5,974.5,1019.94,710.18
2017,5,19,13,30,944.0,103.0,0.9,25.0,956.0,997.39,699.77
2017,5,19,13,45,936.0,103.5,0.95,25.0,930.0,969.1,684.39
2017,5,19,14,0,928.0,104.0,1.0,25.0,904.0,938.01,667.16
2017,5,19,14,15,920.5,102.5,1.05,24.5,871.5,902.69,648.33
2017,5,19,14,30,913.0,101.0,1.1,24.0,839.0,864.91,627.6
2017,5,19,14,45,900.5,100.5,1.15,24.0,800.5,821.91,601.86
2017,5,19,15,0,888.0,100.0,1.2,24.0,762.0,777.23,574.58
2017,5,19,15,15,875.5,98.0,1.2,23.5,719.0,729.59,545.3
2017,5,19,15,30,863.0,96.0,1.2,23.0,676.0,680.77,514.33
2017,5,19,15,45,844.0,94.0,1.25,22.5,628.0,626.94,477.53
2017,5,19,16,0,825.0,92.0,1.3,22.0,580.0,573.5,439.61
2017,5,19,16,15,803.5,88.5,1.25,21.5,530.0,516.7,397.2
2017,5,19,16,30,782.0,85.0,1.2,21.0,480.0,460.67,353.9
2017,5,19,16,45,752.5,81.5,1.2,20.5,427.5,402.32,307.55
2017,5,19,17,0,723.0,78.0,1.2,20.0,375.0,346.15,261.29
2017,5,19,17,15,683.0,72.5,1.1,19.0,323.0,286.18,211.17
2017,5,19,17,30,643.0,67.0,1.0,18.0,271.0,230.98,163.91
2017,5,19,17,45,587.5,60.5,0.95,17.0,220.5,175.84,117.32
2017,5,19,18,0,532.0,54.0,0.9,16.0,170.0,126.82,77.22
2017,5,19,18,15,443.5,45.0,0.8,15.0,124.5,78.83,42.63
2017,5,19,18,30,355.0,36.0,0.7,14.0,79.0,41.0,20.76
2017,5,19,18,45,219.5,23.5,0.65,13.5,46.0,18.28,7.39
2017,5,19,19,0,84.0,11.0,0.6,13.0,13.0,10.81,0.0
2017,5,19,19,15,42.0,5.5,0.55,12.5,6.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,5,15,163.0,15.0,0.6,10.5,31.0,11.27,0.0
2017,5,20,5,30,326.0,30.0,0.5,11.0,62.0,24.83,15.39
2017,5,20,5,45,426.5,39.0,0.45,11.5,106.5,59.32,30.15
2017,5,20,6,0,527.0,48.0,0.4,12.0,151.0,105.28,60.73
2017,5,20,6,15,590.0,54.5,0.35,12.5,202.0,153.8,99.3
2017,5,20,6,30,653.0,61.0,0.3,13.0,253.0,209.38,146.16
2017,5,20,6,45,695.0,66.0,0.25,14.0,306.0,265.32,194.23
2017,5,20,7,0,737.0,71.0,0.2,15.0,359.0,324.35,243.82
2017,5,20,7,15,767.0,75.0,0.15,15.5,411.5,381.56,291.11
2017,5,20,7,30,797.0,79.0,0.1,16.0,464.0,441.13,338.4
2017,5,20,7,45,818.0,83.0,0.1,17.0,515.0,498.22,381.61
2017,5,20,8,0,839.0,87.0,0.1,18.0,566.0,556.15,423.51
2017,5,20,8,15,856.0,89.5,0.1,19.0,614.5,610.11,460.86
2017,5,20,8,30,873.0,92.0,0.1,20.0,663.0,664.18,496.74
2017,5,20,8,45,885.0,94.5,0.15,21.0,707.0,714.35,528.23
2017,5,20,9,0,897.0,97.0,0.2,22.0,751.0,763.37,557.16
2017,5,20,9,15,906.5,99.0,0.2,22.5,790.0,808.56,583.35
2017,5,20,9,30,916.0,101.0,0.2,23.0,829.0,851.92,607.92
2017,5,20,9,45,923.5,102.5,0.25,24.0,862.5,891.04,629.12
2017,5,20,10,0,931.0,104.0,0.3,25.0,896.0,927.77,648.61
2017,5,20,10,15,936.0,105.0,0.35,25.0,922.5,959.15,667.27
2017,5,20,10,30,941.0,106.0,0.4,25.0,949.0,987.66,684.28
2017,5,20,10,45,944.0,107.0,0.45,25.5,968.5,1011.24,697.06
2017,5,20,11,0,947.0,108.0,0.5,26.0,988.0,1031.61,708.02
2017,5,20,11,15,949.0,108.5,0.55,26.0,1000.0,1047.16,717.63
2017,5,20,11,30,951.0,109.0,0.6,26.0,1012.0,1059.3,725.41
2017,5,20,11,45,951.0,109.5,0.65,26.5,1016.0,1065.97,728.72
2017,5,20,12,0,951.0,110.0,0.7,27.0,1020.0,1069.12,730.13
2017,5,20,12,15,950.5,110.0,0.7,27.0,1017.0,1067.73,729.29
2017,5,20,12,30,950.0,110.0,0.7,27.0,1014.0,1062.82,726.57
2017,5,20,12,45,938.0,115.5,0.75,27.0,1000.5,1048.64,719.7
2017,5,20,13,0,926.0,121.0,0.8,27.0,987.0,1031.25,711.06
2017,5,20,13,15,922.0,120.0,0.85,26.5,968.5,1011.92,702.66
2017,5,20,13,30,918.0,119.0,0.9,26.0,950.0,989.43,692.27
2017,5,20,13,45,912.5,118.0,0.95,26.0,924.5,962.53,677.74
2017,5,20,14,0,907.0,117.0,1.0,26.0,899.0,932.79,661.35
2017,5,20,14,15,899.0,115.0,1.0,25.5,867.0,897.19,641.55
2017,5,20,14,30,891.0,113.0,1.0,25.0,835.0,859.22,620.04
2017,5,20,14,45,880.5,111.5,1.05,25.0,797.0,817.61,595.38
2017,5,20,15,0,870.0,110.0,1.1,25.0,759.0,774.22,569.15
2017,5,20,15,15,856.5,107.5,1.1,24.5,716.0,726.12,539.74
2017,5,20,15,30,843.0,105.0,1.1,24.0,673.0,678.17,509.18
2017,5,20,15,45,825.0,102.0,1.1,24.0,625.5,624.56,471.54
2017,5,20,16,0,807.0,99.0,1.1,24.0,578.0,570.85,432.74
2017,5,20,16,15,784.5,95.5,1.1,23.0,528.0,514.42,392.25
2017,5,20,16,30,762.0,92.0,1.1,22.0,478.0,458.9,350.74
2017,5,20,16,45,735.0,87.0,1.1,21.5,426.5,401.16,305.26
2017,5,20,17,0,708.0,82.0,1.1,21.0,375.0,344.49,259.03
2017,5,20,17,15,667.5,76.5,1.05,20.0,322.5,286.03,210.57
2017,5,20,17,30,627.0,71.0,1.0,19.0,270.0,231.53,164.32
2017,5,20,17,45,574.0,63.5,0.95,18.0,220.5,176.78,118.25
2017,5,20,18,0,521.0,56.0,0.9,17.0,171.0,127.89,78.3
2017,5,20,18,15,432.5,46.5,0.8,16.0,125.5,79.94,43.73
2017,5,20,18,30,344.0,37.0,0.7,15.0,80.0,42.15,21.6
2017,5,20,18,45,212.0,24.5,0.65,14.5,47.0,19.12,8.36
2017,5,20,19,0,80.0,12.0,0.6,14.0,14.0,11.8,0.0
2017,5,20,19,15,40.0,6.0,0.65,13.5,7.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,5,15,169.0,15.0,0.8,12.5,32.0,11.2,0.0
2017,5,21,5,30,338.0,30.0,0.7,13.0,64.0,25.24,15.65
2017,5,21,5,45,438.0,39.0,0.6,13.5,109.0,60.44,30.32
2017,5,21,6,0,538.0,48.0,0.5,14.0,154.0,107.06,61.26
2017,5,21,6,15,601.0,54.0,0.45,14.5,205.0,155.75,99.8
2017,5,21,6,30,664.0,60.0,0.4,15.0,256.0,212.61,147.51
2017,5,21,6,45,706.5,65.0,0.35,15.5,309.5,268.14,195.41
2017,5,21,7,0,749.0,70.0,0.3,16.0,363.0,327.96,245.96
2017,5,21,7,15,779.0,73.5,0.3,16.5,416.0,385.29,293.6
2017,5,21,7,30,809.0,77.0,0.3,17.0,469.0,444.96,341.31
2017,5,21,7,45,831.5,80.0,0.3,18.0,521.0,502.37,384.85
2017,5,21,8,0,854.0,83.0,0.3,19.0,573.0,560.52,427.01
2017,5,21,8,15,870.5,86.0,0.35,19.5,621.5,615.64,466.69
2017,5,21,8,30,887.0,89.0,0.4,20.0,670.0,670.52,504.91
2017,5,21,8,45,900.0,91.0,0.45,21.0,714.5,721.45,537.17
2017,5,21,9,0,913.0,93.0,0.5,22.0,759.0,771.29,567.0
2017,5,21,9,15,922.5,95.0,0.5,22.5,798.5,817.07,593.82
2017,5,21,9,30,932.0,97.0,0.5,23.0,838.0,860.98,618.98
2017,5,21,9,45,922.0,108.0,0.5,23.5,867.0,895.46,637.8
2017,5,21,10,0,912.0,119.0,0.5,24.0,896.0,926.39,654.31
2017,5,21,10,15,918.0,120.5,0.5,24.5,923.0,958.65,671.49
2017,5,21,10,30,924.0,122.0,0.5,25.0,950.0,988.14,686.79
2017,5,21,10,45,928.5,123.0,0.55,25.5,970.0,1012.78,700.24
2017,5,21,11,0,933.0,124.0,0.6,26.0,990.0,1034.31,711.9
2017,5,21,11,15,935.5,124.5,0.6,26.0,1003.0,1050.16,720.51
2017,5,21,11,30,938.0,125.0,0.6,26.0,1016.0,1062.65,727.3
2017,5,21,11,45,940.0,124.5,0.65,26.0,1021.0,1070.22,732.55
2017,5,21,12,0,942.0,124.0,0.7,26.0,1026.0,1074.34,735.96
2017,5,21,12,15,941.5,124.0,0.75,26.0,1023.0,1072.98,736.31
2017,5,21,12,30,941.0,124.0,0.8,26.0,1020.0,1068.13,734.77
2017,5,21,12,45,943.0,120.5,0.85,26.0,1011.0,1058.75,730.66
2017,5,21,13,0,945.0,117.0,0.9,26.0,1002.0,1045.87,724.57
2017,5,21,13,15,941.5,116.0,0.9,25.5,983.5,1026.75,715.16
2017,5,21,13,30,938.0,115.0,0.9,25.0,965.0,1004.4,703.86
2017,5,21,13,45,933.0,113.5,0.9,25.0,939.5,977.04,688.14
2017,5,21,14,0,928.0,112.0,0.9,25.0,914.0,946.75,670.61
2017,5,21,14,15,920.5,110.5,0.9,25.0,882.0,911.52,649.93
2017,5,21,14,30,913.0,109.0,0.9,25.0,850.0,873.84,627.56
2017,5,21,14,45,903.5,107.0,0.9,25.0,812.0,831.79,602.18
2017,5,21,15,0,894.0,105.0,0.9,25.0,774.0,787.83,575.27
2017,5,21,15,15,881.5,103.0,0.9,24.5,731.0,740.03,546.49
2017,5,21,15,30,869.0,101.0,0.9,24.0,688.0,691.04,515.95
2017,5,21,15,45,852.5,98.0,0.9,23.5,640.0,638.36,480.26
2017,5,21,16,0,836.0,95.0,0.9,23.0,592.0,584.27,442.34
2017,5,21,16,15,814.0,91.5,0.85,22.5,541.5,526.72,400.15
2017,5,21,16,30,792.0,88.0,0.8,22.0,491.0,469.98,357.06
2017,5,21,16,45,762.0,84.5,0.8,21.5,438.0,410.92,311.01
2017,5,21,17,0,732.0,81.0,0.8,21.0,385.0,354.09,265.01
2017,5,21,17,15,691.5,75.5,0.75,20.0,332.0,293.44,215.14
2017,5,21,17,30,651.0,70.0,0.7,19.0,279.0,237.61,168.01
2017,5,21,17,45,590.0,64.0,0.65,18.0,227.5,181.3,121.08
2017,5,21,18,0,529.0,58.0,0.6,17.0,176.0,131.73,81.0
2017,5,21,18,15,438.0,48.5,0.55,16.0,129.5,83.0,45.92
2017,5,21,18,30,347.0,39.0,0.5,15.0,83.0,44.72,23.42
2017,5,21,18,45,173.5,27.0,0.45,14.5,49.0,20.98,10.12
2017,5,21,19,0,0.0,15.0,0.4,14.0,15.0,14.74,0.0
2017,5,21,19,15,0.0,7.5,0.35,13.5,7.5,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,22,5,15,142.0,16.5,0.25,9.5,31.0,12.5,0.0
2017,5,22,5,30,284.0,33.0,0.2,10.0,62.0,28.14,18.51
2017,5,22,5,45,386.0,43.0,0.15,10.5,106.0,61.42,33.26
2017,5,22,6,0,488.0,53.0,0.1,11.0,150.0,106.36,63.49
2017,5,22,6,15,551.5,60.0,0.1,11.5,199.5,153.28,100.74
2017,5,22,6,30,615.0,67.0,0.1,12.0,249.0,207.34,146.13
2017,5,22,6,45,660.5,72.0,0.1,13.0,301.5,261.16,192.24
2017,5,22,7,0,706.0,77.0,0.1,14.0,354.0,319.6,241.3
2017,5,22,7,15,737.0,81.0,0.1,15.0,406.5,376.44,287.9
2017,5,22,7,30,768.0,85.0,0.1,16.0,459.0,434.81,333.89
2017,5,22,7,45,791.5,88.5,0.15,17.0,509.5,491.1,376.83
2017,5,22,8,0,815.0,92.0,0.2,18.0,560.0,548.51,418.91
2017,5,22,8,15,832.5,95.0,0.2,18.5,608.0,602.62,457.34
2017,5,22,8,30,850.0,98.0,0.2,19.0,656.0,655.76,493.76
2017,5,22,8,45,863.5,100.0,0.25,20.0,700.0,705.37,525.6
2017,5,22,9,0,877.0,102.0,0.3,21.0,744.0,754.03,554.73
2017,5,22,9,15,887.5,104.0,0.35,21.5,783.0,799.14,582.06
2017,5,22,9,30,898.0,106.0,0.4,22.0,822.0,842.57,607.97
2017,5,22,9,45,897.5,112.0,0.45,22.5,852.5,878.81,629.04
2017,5,22,10,0,897.0,118.0,0.5,23.0,883.0,912.22,648.25
2017,5,22,10,15,903.0,119.5,0.55,23.5,910.0,944.05,666.38
2017,5,22,10,30,909.0,121.0,0.6,24.0,937.0,973.16,682.76
2017,5,22,10,45,913.5,121.5,0.65,24.5,956.5,996.97,695.9
2017,5,22,11,0,918.0,122.0,0.7,25.0,976.0,1017.73,707.26
2017,5,22,11,15,920.5,123.0,0.75,25.0,988.5,1033.87,717.32
2017,5,22,11,30,923.0,124.0,0.8,25.0,1001.0,1046.72,725.57
2017,5,22,11,45,924.0,123.5,0.85,25.5,1006.0,1053.21,728.73
2017,5,22,12,0,925.0,123.0,0.9,26.0,1011.0,1056.29,730.05
2017,5,22,12,15,924.5,123.0,0.9,25.5,1008.0,1054.96,730.67
2017,5,22,12,30,924.0,123.0,0.9,25.0,1005.0,1050.22,729.41
2017,5,22,12,45,913.0,128.0,0.95,25.0,991.5,1036.75,722.69
2017,5,22,13,0,902.0,133.0,1.0,25.0,978.0,1020.14,714.19
2017,5,22,13,15,898.0,132.0,1.0,25.0,960.0,1001.27,703.38
2017,5,22,13,30,894.0,131.0,1.0,25.0,942.0,979.32,690.75
2017,5,22,13,45,887.5,130.0,1.05,25.0,916.5,952.13,675.78
2017,5,22,14,0,881.0,129.0,1.1,25.0,891.0,922.22,659.02
2017,5,22,14,15,872.5,127.5,1.1,24.5,859.5,887.54,639.53
2017,5,22,14,30,864.0,126.0,1.1,24.0,828.0,850.61,618.38
2017,5,22,14,45,852.0,124.0,1.1,24.0,790.0,808.33,592.29
2017,5,22,15,0,840.0,122.0,1.1,24.0,752.0,766.58,566.26
2017,5,22,15,15,826.0,119.5,1.1,23.5,709.5,719.05,537.01
2017,5,22,15,30,812.0,117.0,1.1,23.0,667.0,670.6,505.4
2017,5,22,15,45,793.0,114.0,1.1,22.5,620.0,617.81,469.1
2017,5,22,16,0,774.0,111.0,1.1,22.0,573.0,565.08,431.63
2017,5,22,16,15,750.5,107.0,1.05,21.5,523.0,509.28,390.29
2017,5,22,16,30,727.0,103.0,1.0,21.0,473.0,453.96,347.96
2017,5,22,16,45,695.0,98.0,0.95,20.5,421.5,395.78,302.11
2017,5,22,17,0,663.0,93.0,0.9,20.0,370.0,340.12,256.79
2017,5,22,17,15,620.0,87.0,0.85,19.0,318.5,282.79,209.61
2017,5,22,17,30,577.0,81.0,0.8,18.0,267.0,229.74,164.95
2017,5,22,17,45,516.5,73.0,0.8,17.5,217.0,175.68,119.85
2017,5,22,18,0,456.0,65.0,0.8,17.0,167.0,128.36,81.52
2017,5,22,18,15,367.5,54.0,0.75,16.0,122.5,81.81,47.73
2017,5,22,18,30,279.0,43.0,0.7,15.0,78.0,45.88,25.72
2017,5,22,18,45,162.0,28.0,0.65,14.5,46.0,21.76,11.03
2017,5,22,19,0,45.0,13.0,0.6,14.0,14.0,12.78,0.0
2017,5,22,19,15,22.5,6.5,0.55,13.5,7.0,0.0,0.0
2017,5,22,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,5,15,122.0,17.5,0.5,10.5,30.0,13.54,0.0
2017,5,23,5,30,244.0,35.0,0.5,11.0,60.0,29.38,19.52
2017,5,23,5,45,342.5,46.0,0.5,11.5,102.5,61.88,34.87
2017,5,23,6,0,441.0,57.0,0.5,12.0,145.0,104.95,64.2
2017,5,23,6,15,506.0,65.0,0.45,12.5,194.0,150.45,100.27
2017,5,23,6,30,571.0,73.0,0.4,13.0,243.0,203.28,144.45
2017,5,23,6,45,617.0,79.0,0.4,13.5,294.5,255.77,189.68
2017,5,23,7,0,663.0,85.0,0.4,14.0,346.0,312.99,238.22
2017,5,23,7,15,696.0,90.0,0.4,14.5,398.0,368.49,284.47
2017,5,23,7,30,729.0,95.0,0.4,15.0,450.0,426.75,331.33
2017,5,23,7,45,754.0,98.5,0.45,16.0,500.0,482.47,374.39
2017,5,23,8,0,779.0,102.0,0.5,17.0,550.0,538.83,416.33
2017,5,23,8,15,797.5,105.5,0.5,17.5,598.0,592.3,454.93
2017,5,23,8,30,816.0,109.0,0.5,18.0,646.0,645.9,492.27
2017,5,23,8,45,831.0,111.0,0.55,19.0,689.5,695.37,525.2
2017,5,23,9,0,846.0,113.0,0.6,20.0,733.0,742.35,553.84
2017,5,23,9,15,857.0,115.5,0.65,20.0,771.5,787.12,582.66
2017,5,23,9,30,868.0,118.0,0.7,20.0,810.0,830.32,610.18
2017,5,23,9,45,859.0,129.5,0.75,20.5,838.5,863.81,629.99
2017,5,23,10,0,850.0,141.0,0.8,21.0,867.0,897.7,650.02
2017,5,23,10,15,856.5,142.5,0.85,21.5,893.5,924.97,665.7
2017,5,23,10,30,863.0,144.0,0.9,22.0,920.0,953.41,682.12
2017,5,23,10,45,868.5,145.0,0.95,22.5,939.5,977.71,695.86
2017,5,23,11,0,874.0,146.0,1.0,23.0,959.0,999.15,707.88
2017,5,23,11,15,876.5,146.5,1.0,23.0,971.5,1014.17,716.4
2017,5,23,11,30,879.0,147.0,1.0,23.0,984.0,1026.06,723.17
2017,5,23,11,45,879.5,147.5,1.05,23.0,988.5,1032.77,727.89
2017,5,23,12,0,880.0,148.0,1.1,23.0,993.0,1036.24,730.81
2017,5,23,12,15,879.5,148.0,1.1,23.0,990.0,1034.98,730.01
2017,5,23,12,30,879.0,148.0,1.1,23.0,987.0,1030.47,727.41
2017,5,23,12,45,881.5,144.0,1.1,23.0,978.0,1021.71,722.35
2017,5,23,13,0,884.0,140.0,1.1,23.0,969.0,1009.67,715.41
2017,5,23,13,15,880.0,139.0,1.1,23.0,951.5,991.12,704.56
2017,5,23,13,30,876.0,138.0,1.1,23.0,934.0,969.56,691.95
2017,5,23,13,45,870.0,137.0,1.1,23.0,909.5,943.27,676.41
2017,5,23,14,0,864.0,136.0,1.1,23.0,885.0,914.31,659.18
2017,5,23,14,15,856.5,134.0,1.1,22.5,853.5,880.53,640.02
2017,5,23,14,30,849.0,132.0,1.1,22.0,822.0,847.47,621.15
2017,5,23,14,45,839.0,129.0,1.1,22.0,785.5,805.95,595.27
2017,5,23,15,0,829.0,126.0,1.1,22.0,749.0,762.75,568.04
2017,5,23,15,15,815.5,123.5,1.05,21.5,707.0,716.07,538.53
2017,5,23,15,30,802.0,121.0,1.0,21.0,665.0,668.44,506.6
2017,5,23,15,45,786.5,116.5,0.95,21.0,619.0,616.83,469.66
2017,5,23,16,0,771.0,112.0,0.9,21.0,573.0,564.97,431.61
2017,5,23,16,15,748.0,108.0,0.85,20.5,524.0,509.2,390.37
2017,5,23,16,30,725.0,104.0,0.8,20.0,475.0,454.69,348.71
2017,5,23,16,45,697.5,98.0,0.8,19.5,424.0,397.57,303.96
2017,5,23,17,0,670.0,92.0,0.8,19.0,373.0,342.49,259.23
2017,5,23,17,15,628.0,86.0,0.75,18.0,321.5,285.1,211.89
2017,5,23,17,30,586.0,80.0,0.7,17.0,270.0,231.86,166.93
2017,5,23,17,45,530.0,72.0,0.7,16.5,220.5,178.19,121.83
2017,5,23,18,0,474.0,64.0,0.7,16.0,171.0,130.74,83.02
2017,5,23,18,15,386.5,53.5,0.65,15.0,126.5,84.29,49.15
2017,5,23,18,30,299.0,43.0,0.6,14.0,82.0,47.12,26.2
2017,5,23,18,45,180.0,28.5,0.55,13.5,49.0,22.12,11.67
2017,5,23,19,0,61.0,14.0,0.5,13.0,16.0,13.76,0.0
2017,5,23,19,15,30.5,7.0,0.45,12.5,8.0,6.88,0.0
2017,5,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,15,97.5,18.0,0.7,9.0,28.0,13.92,0.53
2017,5,24,5,30,195.0,36.0,0.7,9.0,56.0,30.05,20.33
2017,5,24,5,45,266.5,51.0,0.7,9.5,95.0,61.21,37.18
2017,5,24,6,0,338.0,66.0,0.7,10.0,134.0,100.55,65.54
2017,5,24,6,15,381.5,80.0,0.7,10.5,177.5,142.17,99.55
2017,5,24,6,30,425.0,94.0,0.7,11.0,221.0,188.72,139.12
2017,5,24,6,45,471.5,101.0,0.7,11.5,267.0,234.25,178.23
2017,5,24,7,0,518.0,108.0,0.7,12.0,313.0,285.7,221.96
2017,5,24,7,15,571.0,110.5,0.7,12.5,365.5,338.96,266.34
2017,5,24,7,30,624.0,113.0,0.7,13.0,418.0,397.24,313.62
2017,5,24,7,45,725.0,102.5,0.7,13.5,493.0,471.48,371.83
2017,5,24,8,0,826.0,92.0,0.7,14.0,568.0,555.05,435.18
2017,5,24,8,15,843.5,95.0,0.7,14.5,616.5,609.62,474.91
2017,5,24,8,30,861.0,98.0,0.7,15.0,665.0,663.23,512.89
2017,5,24,8,45,876.0,99.5,0.7,15.5,709.5,713.81,546.73
2017,5,24,9,0,891.0,101.0,0.7,16.0,754.0,763.53,577.88
2017,5,24,9,15,901.5,103.0,0.7,16.5,793.5,809.13,605.61
2017,5,24,9,30,912.0,105.0,0.7,17.0,833.0,853.02,631.72
2017,5,24,9,45,921.5,105.5,0.7,17.5,867.5,892.58,654.6
2017,5,24,10,0,931.0,106.0,0.7,18.0,902.0,929.91,675.74
2017,5,24,10,15,937.0,107.0,0.7,18.5,929.5,962.13,693.41
2017,5,24,10,30,943.0,108.0,0.7,19.0,957.0,991.54,709.21
2017,5,24,10,45,949.0,108.0,0.75,19.5,977.5,1016.97,723.57
2017,5,24,11,0,955.0,108.0,0.8,20.0,998.0,1039.29,736.06
2017,5,24,11,15,958.0,108.5,0.8,20.0,1011.0,1055.94,745.43
2017,5,24,11,30,961.0,109.0,0.8,20.0,1024.0,1069.18,752.89
2017,5,24,11,45,963.5,108.5,0.8,20.0,1030.0,1077.44,757.46
2017,5,24,12,0,966.0,108.0,0.8,20.0,1036.0,1082.17,760.1
2017,5,24,12,15,966.0,108.0,0.8,20.0,1033.5,1081.35,759.56
2017,5,24,12,30,966.0,108.0,0.8,20.0,1031.0,1076.97,757.07
2017,5,24,12,45,948.0,118.5,0.85,20.5,1016.5,1061.9,748.0
2017,5,24,13,0,930.0,129.0,0.9,21.0,1002.0,1043.68,737.21
2017,5,24,13,15,926.5,128.0,0.9,20.5,984.0,1024.92,727.86
2017,5,24,13,30,923.0,127.0,0.9,20.0,966.0,1002.99,716.54
2017,5,24,13,45,918.5,125.0,0.9,20.0,941.0,976.06,700.76
2017,5,24,14,0,914.0,123.0,0.9,20.0,916.0,946.23,683.16
2017,5,24,14,15,781.0,184.5,0.9,19.5,845.0,869.88,636.74
2017,5,24,14,30,648.0,246.0,0.9,19.0,774.0,796.83,589.81
2017,5,24,14,45,629.0,238.5,0.9,19.0,732.0,750.15,559.7
2017,5,24,15,0,610.0,231.0,0.9,19.0,690.0,703.03,528.34
2017,5,24,15,15,731.0,170.5,0.9,18.5,689.5,703.82,533.39
2017,5,24,15,30,852.0,110.0,0.9,18.0,689.0,691.62,528.23
2017,5,24,15,45,689.5,148.0,0.9,18.0,596.0,587.96,452.27
2017,5,24,16,0,527.0,186.0,0.9,18.0,503.0,495.18,383.23
2017,5,24,16,15,549.0,162.0,0.9,17.5,467.0,455.8,354.92
2017,5,24,16,30,571.0,138.0,0.9,17.0,431.0,414.81,323.55
2017,5,24,16,45,658.5,101.5,0.9,16.5,405.0,385.02,298.93
2017,5,24,17,0,746.0,65.0,0.9,16.0,379.0,345.89,264.58
2017,5,24,17,15,672.0,72.5,0.9,15.0,327.0,286.74,215.21
2017,5,24,17,30,598.0,80.0,0.9,14.0,275.0,235.78,172.08
2017,5,24,17,45,542.5,72.0,0.95,13.5,225.5,181.51,125.79
2017,5,24,18,0,487.0,64.0,1.0,13.0,176.0,133.38,85.79
2017,5,24,18,15,413.5,53.0,1.0,12.5,131.5,86.95,50.75
2017,5,24,18,30,340.0,42.0,1.0,12.0,87.0,48.96,26.77
2017,5,24,18,45,210.0,28.5,1.0,11.5,52.5,22.07,12.0
2017,5,24,19,0,80.0,15.0,1.0,11.0,18.0,14.74,0.0
2017,5,24,19,15,40.0,7.5,1.0,10.5,9.0,7.37,0.0
2017,5,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
