Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,6.0,1.2,9.0,6.0,5.78,0.0
2017,5,25,5,30,0.0,12.0,1.2,9.0,12.0,11.57,3.92
2017,5,25,5,45,0.0,21.0,1.25,9.5,21.0,20.26,11.7
2017,5,25,6,0,0.0,30.0,1.3,10.0,30.0,28.95,19.42
2017,5,25,6,15,0.0,39.5,1.25,10.0,39.5,38.14,27.52
2017,5,25,6,30,0.0,49.0,1.2,10.0,49.0,47.33,35.51
2017,5,25,6,45,0.0,59.5,1.2,10.5,59.5,57.5,44.12
2017,5,25,7,0,0.0,70.0,1.2,11.0,70.0,67.67,52.57
2017,5,25,7,15,0.0,84.0,1.15,11.0,84.0,81.22,63.85
2017,5,25,7,30,0.0,98.0,1.1,11.0,98.0,94.76,74.97
2017,5,25,7,45,1.0,131.0,1.1,11.5,132.0,127.21,101.48
2017,5,25,8,0,2.0,164.0,1.1,12.0,166.0,159.88,127.59
2017,5,25,8,15,1.0,138.5,1.05,12.5,139.5,134.75,106.39
2017,5,25,8,30,0.0,113.0,1.0,13.0,113.0,109.44,85.29
2017,5,25,8,45,8.5,182.0,1.0,13.5,188.0,182.56,144.14
2017,5,25,9,0,17.0,251.0,1.0,14.0,263.0,256.81,201.74
2017,5,25,9,15,27.5,291.5,1.0,14.0,312.5,309.01,241.37
2017,5,25,9,30,38.0,332.0,1.0,14.0,362.0,359.52,279.09
2017,5,25,9,45,20.5,241.5,1.0,14.5,258.5,255.91,198.89
2017,5,25,10,0,3.0,151.0,1.0,15.0,155.0,149.36,115.12
2017,5,25,10,15,17.0,257.5,1.0,15.5,273.5,266.75,206.86
2017,5,25,10,30,31.0,364.0,1.0,16.0,392.0,391.41,299.14
2017,5,25,10,45,26.0,348.5,1.05,16.5,372.5,372.0,283.2
2017,5,25,11,0,21.0,333.0,1.1,17.0,353.0,346.78,264.01
2017,5,25,11,15,15.5,264.0,1.15,17.0,278.5,273.39,209.22
2017,5,25,11,30,10.0,195.0,1.2,17.0,204.0,200.13,153.48
2017,5,25,11,45,10.5,195.5,1.25,17.0,205.5,201.23,154.62
2017,5,25,12,0,11.0,196.0,1.3,17.0,207.0,202.27,155.47
2017,5,25,12,15,82.0,343.5,1.3,17.0,422.5,431.52,330.41
2017,5,25,12,30,153.0,491.0,1.3,17.0,638.0,652.38,486.55
2017,5,25,12,45,83.0,371.0,1.35,17.0,451.0,452.89,342.91
2017,5,25,13,0,13.0,251.0,1.4,17.0,264.0,257.99,197.44
2017,5,25,13,15,22.0,310.0,1.4,17.0,331.0,329.7,252.86
2017,5,25,13,30,31.0,369.0,1.4,17.0,398.0,397.05,302.81
2017,5,25,13,45,36.0,370.0,1.45,17.0,402.5,401.57,306.34
2017,5,25,14,0,41.0,371.0,1.5,17.0,407.0,405.68,310.0
2017,5,25,14,15,41.0,358.0,1.5,16.5,393.0,390.92,300.06
2017,5,25,14,30,41.0,345.0,1.5,16.0,379.0,376.04,290.07
2017,5,25,14,45,29.0,302.0,1.5,16.0,325.5,321.49,249.22
2017,5,25,15,0,17.0,259.0,1.5,16.0,272.0,265.13,206.45
2017,5,25,15,15,48.0,282.0,1.5,15.5,315.5,312.02,244.56
2017,5,25,15,30,79.0,305.0,1.5,15.0,359.0,353.12,277.42
2017,5,25,15,45,102.0,287.5,1.5,15.0,352.5,346.06,272.8
2017,5,25,16,0,125.0,270.0,1.5,15.0,346.0,338.77,268.02
2017,5,25,16,15,201.0,240.5,1.45,14.5,350.0,343.23,273.03
2017,5,25,16,30,277.0,211.0,1.4,14.0,354.0,341.3,271.98
2017,5,25,16,45,153.5,184.5,1.4,14.0,262.5,245.48,195.79
2017,5,25,17,0,30.0,158.0,1.4,14.0,171.0,163.54,130.59
2017,5,25,17,15,23.5,138.0,1.35,13.5,147.5,139.94,111.86
2017,5,25,17,30,17.0,118.0,1.3,13.0,124.0,117.41,93.57
2017,5,25,17,45,228.0,95.5,1.3,12.5,149.5,137.99,102.83
2017,5,25,18,0,439.0,73.0,1.3,12.0,175.0,134.46,89.35
2017,5,25,18,15,349.5,61.5,1.25,11.5,129.5,88.54,54.91
2017,5,25,18,30,260.0,50.0,1.2,11.0,84.0,52.66,31.82
2017,5,25,18,45,150.0,33.0,1.15,10.5,51.0,25.76,15.26
2017,5,25,19,0,40.0,16.0,1.1,10.0,18.0,15.73,0.0
2017,5,25,19,15,20.0,8.0,1.1,9.5,9.0,7.86,0.0
2017,5,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,26,5,15,136.5,18.5,0.7,9.0,33.0,14.29,1.93
2017,5,26,5,30,273.0,37.0,0.7,9.0,66.0,32.05,18.88
2017,5,26,5,45,365.0,48.0,0.7,9.5,109.5,66.0,37.67
2017,5,26,6,0,457.0,59.0,0.7,10.0,153.0,109.66,68.01
2017,5,26,6,15,228.5,57.5,0.7,10.0,104.5,94.34,65.87
2017,5,26,6,30,0.0,56.0,0.7,10.0,56.0,54.11,41.29
2017,5,26,6,45,0.0,67.5,0.7,10.5,67.5,65.25,50.76
2017,5,26,7,0,0.0,79.0,0.7,11.0,79.0,76.35,59.93
2017,5,26,7,15,58.5,144.0,0.65,11.0,173.0,162.64,131.27
2017,5,26,7,30,117.0,209.0,0.6,11.0,267.0,256.56,206.58
2017,5,26,7,45,58.5,169.5,0.6,11.5,198.5,194.42,155.79
2017,5,26,8,0,0.0,130.0,0.6,12.0,130.0,125.82,99.26
2017,5,26,8,15,0.0,137.5,0.6,12.0,137.5,133.17,105.18
2017,5,26,8,30,0.0,145.0,0.6,12.0,145.0,140.52,110.8
2017,5,26,8,45,2.0,159.5,0.65,12.5,161.0,156.1,122.89
2017,5,26,9,0,4.0,174.0,0.7,13.0,177.0,171.87,134.99
2017,5,26,9,15,6.0,189.5,0.65,13.0,194.5,188.81,148.06
2017,5,26,9,30,8.0,205.0,0.6,13.0,212.0,205.93,161.14
2017,5,26,9,45,7.5,194.0,0.6,13.5,201.0,195.08,152.01
2017,5,26,10,0,7.0,183.0,0.6,14.0,190.0,184.18,143.03
2017,5,26,10,15,11.5,237.0,0.6,14.0,248.5,241.56,187.53
2017,5,26,10,30,16.0,291.0,0.6,14.0,307.0,299.41,231.07
2017,5,26,10,45,14.0,266.0,0.65,14.5,280.0,273.25,210.42
2017,5,26,11,0,12.0,241.0,0.7,15.0,253.0,246.99,190.18
2017,5,26,11,15,11.5,227.5,0.7,15.5,239.0,233.43,179.54
2017,5,26,11,30,11.0,214.0,0.7,16.0,225.0,219.81,168.79
2017,5,26,11,45,12.0,231.5,0.7,16.5,244.0,238.17,182.51
2017,5,26,12,0,13.0,249.0,0.7,17.0,263.0,256.49,195.92
2017,5,26,12,15,14.5,271.5,0.75,17.0,286.0,280.22,213.79
2017,5,26,12,30,16.0,294.0,0.8,17.0,309.0,303.89,231.51
2017,5,26,12,45,136.0,381.5,0.85,17.5,509.5,522.11,393.83
2017,5,26,13,0,256.0,469.0,0.9,18.0,710.0,732.2,538.03
2017,5,26,13,15,135.5,376.0,0.9,18.0,503.5,511.4,382.22
2017,5,26,13,30,15.0,283.0,0.9,18.0,297.0,290.82,220.27
2017,5,26,13,45,176.0,342.0,0.95,18.0,495.5,507.43,386.07
2017,5,26,14,0,337.0,401.0,1.0,18.0,694.0,710.75,529.52
2017,5,26,14,15,342.5,383.5,1.05,18.0,672.0,686.93,512.35
2017,5,26,14,30,348.0,366.0,1.1,18.0,650.0,661.71,496.6
2017,5,26,14,45,394.5,328.5,1.15,18.0,637.0,647.82,489.76
2017,5,26,15,0,441.0,291.0,1.2,18.0,624.0,633.2,481.91
2017,5,26,15,15,633.5,202.5,1.2,17.5,651.0,666.3,511.19
2017,5,26,15,30,826.0,114.0,1.2,17.0,678.0,679.25,524.82
2017,5,26,15,45,807.0,111.5,1.25,17.0,631.0,626.52,486.53
2017,5,26,16,0,788.0,109.0,1.3,17.0,584.0,573.8,447.71
2017,5,26,16,15,765.0,105.0,1.3,16.5,534.5,517.74,405.59
2017,5,26,16,30,742.0,101.0,1.3,16.0,485.0,462.03,362.26
2017,5,26,16,45,709.0,97.0,1.35,15.5,433.0,403.71,315.6
2017,5,26,17,0,676.0,93.0,1.4,15.0,381.0,347.98,269.38
2017,5,26,17,15,634.5,87.0,1.4,14.5,329.0,290.41,220.44
2017,5,26,17,30,593.0,81.0,1.4,14.0,277.0,236.92,174.0
2017,5,26,17,45,532.0,74.0,1.4,13.5,227.0,182.67,127.64
2017,5,26,18,0,471.0,67.0,1.4,13.0,177.0,135.16,88.18
2017,5,26,18,15,385.5,56.5,1.3,12.5,132.0,88.79,53.38
2017,5,26,18,30,300.0,46.0,1.2,12.0,87.0,51.29,29.36
2017,5,26,18,45,181.5,31.0,1.2,11.5,53.0,24.03,13.99
2017,5,26,19,0,63.0,16.0,1.2,11.0,19.0,13.59,0.0
2017,5,26,19,15,31.5,8.0,1.15,10.5,9.5,7.86,0.0
2017,5,26,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,27,5,15,126.0,19.0,0.65,8.5,33.0,14.67,2.64
2017,5,27,5,30,252.0,38.0,0.6,9.0,66.0,32.87,19.64
2017,5,27,5,45,347.5,49.5,0.55,9.5,109.0,65.82,38.1
2017,5,27,6,0,443.0,61.0,0.5,10.0,152.0,110.1,68.97
2017,5,27,6,15,507.0,69.0,0.45,10.5,201.0,155.57,105.38
2017,5,27,6,30,571.0,77.0,0.4,11.0,250.0,208.23,149.73
2017,5,27,6,45,617.5,83.0,0.4,11.5,301.5,260.82,195.24
2017,5,27,7,0,664.0,89.0,0.4,12.0,353.0,318.19,244.09
2017,5,27,7,15,485.0,141.0,0.35,12.5,348.0,333.27,260.68
2017,5,27,7,30,306.0,193.0,0.3,13.0,343.0,328.18,258.54
2017,5,27,7,45,543.0,149.5,0.3,13.5,450.5,424.76,333.76
2017,5,27,8,0,780.0,106.0,0.3,14.0,558.0,543.86,423.23
2017,5,27,8,15,798.5,109.0,0.3,14.5,605.5,596.77,460.65
2017,5,27,8,30,817.0,112.0,0.3,15.0,653.0,649.79,497.66
2017,5,27,8,45,832.0,114.5,0.35,15.5,696.5,699.71,532.0
2017,5,27,9,0,847.0,117.0,0.4,16.0,740.0,748.9,563.34
2017,5,27,9,15,858.0,119.5,0.4,16.5,778.5,791.85,589.1
2017,5,27,9,30,869.0,122.0,0.4,17.0,817.0,835.01,614.61
2017,5,27,9,45,878.5,122.5,0.45,17.5,850.5,873.09,637.37
2017,5,27,10,0,888.0,123.0,0.5,18.0,884.0,909.08,658.64
2017,5,27,10,15,894.5,124.5,0.55,18.0,911.0,941.05,678.5
2017,5,27,10,30,901.0,126.0,0.6,18.0,938.0,970.39,696.73
2017,5,27,10,45,905.5,126.5,0.7,18.5,957.5,994.02,711.22
2017,5,27,11,0,910.0,127.0,0.8,19.0,977.0,1014.64,723.94
2017,5,27,11,15,912.5,128.0,0.85,19.0,989.5,1030.7,734.2
2017,5,27,11,30,915.0,129.0,0.9,19.0,1002.0,1043.51,742.62
2017,5,27,11,45,916.0,129.0,0.95,19.5,1007.0,1050.52,746.2
2017,5,27,12,0,917.0,129.0,1.0,20.0,1012.0,1054.18,747.9
2017,5,27,12,15,598.0,301.5,1.05,20.0,877.0,918.01,661.51
2017,5,27,12,30,279.0,474.0,1.1,20.0,742.0,766.39,554.54
2017,5,27,12,45,593.0,302.0,1.15,20.0,863.0,905.39,658.93
2017,5,27,13,0,907.0,130.0,1.2,20.0,984.0,1022.48,735.01
2017,5,27,13,15,903.0,129.0,1.2,19.5,966.5,1003.73,723.48
2017,5,27,13,30,899.0,128.0,1.2,19.0,949.0,981.91,711.88
2017,5,27,13,45,894.0,126.5,1.25,19.0,924.0,955.7,696.96
2017,5,27,14,0,889.0,125.0,1.3,19.0,899.0,926.71,680.17
2017,5,27,14,15,881.0,123.5,1.3,19.0,868.0,892.48,659.08
2017,5,27,14,30,873.0,122.0,1.3,19.0,837.0,855.95,636.36
2017,5,27,14,45,863.5,119.5,1.3,19.0,800.0,815.1,610.54
2017,5,27,15,0,854.0,117.0,1.3,19.0,763.0,772.46,583.24
2017,5,27,15,15,840.5,114.5,1.3,18.5,720.5,726.94,554.64
2017,5,27,15,30,827.0,112.0,1.3,18.0,678.0,678.47,522.66
2017,5,27,15,45,810.5,109.0,1.35,17.5,631.5,626.83,486.73
2017,5,27,16,0,794.0,106.0,1.4,17.0,585.0,574.96,449.33
2017,5,27,16,15,771.5,102.0,1.4,16.5,535.5,518.91,407.11
2017,5,27,16,30,749.0,98.0,1.4,16.0,486.0,463.78,364.1
2017,5,27,16,45,720.0,93.5,1.45,16.0,435.0,405.74,316.93
2017,5,27,17,0,691.0,89.0,1.5,16.0,384.0,350.48,270.48
2017,5,27,17,15,650.5,83.5,1.5,15.0,332.0,292.93,221.98
2017,5,27,17,30,610.0,78.0,1.5,14.0,280.0,239.32,175.67
2017,5,27,17,45,553.0,70.5,1.55,13.5,230.0,184.45,128.5
2017,5,27,18,0,496.0,63.0,1.6,13.0,180.0,135.85,87.78
2017,5,27,18,15,412.5,53.5,1.55,12.5,135.0,89.12,52.5
2017,5,27,18,30,329.0,44.0,1.5,12.0,90.0,51.95,28.97
2017,5,27,18,45,207.5,30.5,1.5,11.5,55.0,23.57,13.77
2017,5,27,19,0,86.0,17.0,1.5,11.0,20.0,13.32,0.0
2017,5,27,19,15,43.0,8.5,1.45,10.5,10.0,8.36,0.0
2017,5,27,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,5,15,125.5,19.0,1.0,8.0,33.0,14.65,3.05
2017,5,28,5,30,251.0,38.0,1.0,8.0,66.0,33.03,19.77
2017,5,28,5,45,348.0,49.5,1.05,8.5,109.5,66.04,38.37
2017,5,28,6,0,445.0,61.0,1.1,9.0,153.0,110.54,69.61
2017,5,28,6,15,509.0,69.0,1.1,9.5,202.5,156.11,106.52
2017,5,28,6,30,573.0,77.0,1.1,10.0,252.0,208.88,151.61
2017,5,28,6,45,615.0,84.0,1.1,10.5,303.0,261.23,197.79
2017,5,28,7,0,657.0,91.0,1.1,11.0,354.0,317.86,247.02
2017,5,28,7,15,690.0,96.5,1.1,11.5,406.0,373.42,294.47
2017,5,28,7,30,723.0,102.0,1.1,12.0,458.0,431.75,342.64
2017,5,28,7,45,750.0,105.0,1.15,12.5,508.5,487.02,387.22
2017,5,28,8,0,777.0,108.0,1.2,13.0,559.0,544.22,431.83
2017,5,28,8,15,795.5,111.5,1.2,13.5,606.5,597.46,471.71
2017,5,28,8,30,814.0,115.0,1.2,14.0,654.0,650.83,510.37
2017,5,28,8,45,830.0,117.0,1.2,14.5,697.5,700.79,545.4
2017,5,28,9,0,846.0,119.0,1.2,15.0,741.0,750.12,577.38
2017,5,28,9,15,856.5,121.0,1.15,15.5,780.0,792.09,602.91
2017,5,28,9,30,867.0,123.0,1.1,16.0,819.0,834.27,628.08
2017,5,28,9,45,868.5,129.0,1.1,16.5,850.0,871.01,649.85
2017,5,28,10,0,870.0,135.0,1.1,17.0,881.0,905.16,669.68
2017,5,28,10,15,876.5,136.0,1.1,17.0,907.5,936.13,688.53
2017,5,28,10,30,883.0,137.0,1.1,17.0,934.0,964.53,705.66
2017,5,28,10,45,887.5,138.0,1.1,17.5,953.5,988.29,718.45
2017,5,28,11,0,892.0,139.0,1.1,18.0,973.0,1009.11,729.39
2017,5,28,11,15,894.5,139.5,1.1,18.0,985.0,1024.41,738.28
2017,5,28,11,30,897.0,140.0,1.1,18.0,997.0,1036.55,745.33
2017,5,28,11,45,897.0,140.5,1.15,18.0,1001.5,1042.96,749.93
2017,5,28,12,0,897.0,141.0,1.2,18.0,1006.0,1046.08,752.67
2017,5,28,12,15,896.0,141.0,1.2,18.0,1003.0,1044.43,751.61
2017,5,28,12,30,895.0,141.0,1.2,18.0,1000.0,1039.49,748.68
2017,5,28,12,45,892.5,140.5,1.25,18.5,989.5,1029.32,742.15
2017,5,28,13,0,890.0,140.0,1.3,19.0,979.0,1015.96,733.74
2017,5,28,13,15,886.0,139.0,1.35,19.0,961.0,997.51,723.56
2017,5,28,13,30,882.0,138.0,1.4,19.0,943.0,976.06,711.49
2017,5,28,13,45,874.5,137.0,1.45,19.0,917.5,948.48,695.43
2017,5,28,14,0,867.0,136.0,1.5,19.0,892.0,918.3,677.6
2017,5,28,14,15,859.0,134.0,1.5,18.5,861.0,884.25,657.64
2017,5,28,14,30,851.0,132.0,1.5,18.0,830.0,847.96,635.99
2017,5,28,14,45,840.0,130.0,1.5,18.0,793.0,809.77,611.62
2017,5,28,15,0,829.0,128.0,1.5,18.0,756.0,767.04,583.86
2017,5,28,15,15,815.5,125.0,1.5,17.5,714.0,720.08,553.87
2017,5,28,15,30,802.0,122.0,1.5,17.0,672.0,672.18,521.45
2017,5,28,15,45,785.5,118.0,1.5,17.0,626.0,620.67,483.97
2017,5,28,16,0,769.0,114.0,1.5,17.0,580.0,568.99,445.34
2017,5,28,16,15,745.5,110.0,1.55,16.5,530.5,513.2,403.48
2017,5,28,16,30,722.0,106.0,1.6,16.0,481.0,458.73,361.08
2017,5,28,16,45,692.0,101.0,1.65,15.5,430.5,401.77,315.25
2017,5,28,17,0,662.0,96.0,1.7,15.0,380.0,347.11,269.7
2017,5,28,17,15,620.5,90.0,1.7,14.5,328.5,290.29,221.28
2017,5,28,17,30,579.0,84.0,1.7,14.0,277.0,237.54,175.42
2017,5,28,17,45,518.0,76.5,1.75,13.5,227.5,183.49,129.22
2017,5,28,18,0,457.0,69.0,1.8,13.0,178.0,136.18,89.83
2017,5,28,18,15,374.5,58.0,1.75,12.5,133.0,89.51,54.39
2017,5,28,18,30,292.0,47.0,1.7,12.0,88.0,52.8,30.52
2017,5,28,18,45,179.5,32.0,1.7,11.5,54.0,24.75,14.89
2017,5,28,19,0,67.0,17.0,1.7,11.0,20.0,14.42,0.0
2017,5,28,19,15,33.5,8.5,1.65,10.5,10.0,8.36,0.0
2017,5,28,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,5,15,117.0,20.0,1.4,9.0,33.0,15.44,3.85
2017,5,29,5,30,234.0,40.0,1.4,9.0,66.0,34.66,21.1
2017,5,29,5,45,333.5,51.0,1.45,9.5,109.0,66.55,39.12
2017,5,29,6,0,433.0,62.0,1.5,10.0,152.0,110.18,69.6
2017,5,29,6,15,495.5,70.0,1.55,10.0,200.0,154.8,105.95
2017,5,29,6,30,558.0,78.0,1.6,10.0,248.0,206.45,150.48
2017,5,29,6,45,448.5,110.0,1.65,10.5,263.5,236.79,182.67
2017,5,29,7,0,339.0,142.0,1.7,11.0,279.0,254.99,202.52
2017,5,29,7,15,503.5,122.0,1.7,11.5,355.5,322.4,257.39
2017,5,29,7,30,668.0,102.0,1.7,12.0,432.0,406.78,325.88
2017,5,29,7,45,557.0,154.5,1.7,12.5,449.0,436.74,350.16
2017,5,29,8,0,446.0,207.0,1.7,13.0,466.0,455.73,364.16
2017,5,29,8,15,523.0,198.0,1.65,13.0,526.5,516.7,411.94
2017,5,29,8,30,600.0,189.0,1.6,13.0,587.0,585.26,464.12
2017,5,29,8,45,614.5,201.5,1.55,13.5,632.0,635.65,499.62
2017,5,29,9,0,629.0,214.0,1.5,14.0,677.0,685.82,534.02
2017,5,29,9,15,739.5,169.5,1.45,14.0,742.0,753.21,583.26
2017,5,29,9,30,850.0,125.0,1.4,14.0,807.0,822.3,628.93
2017,5,29,9,45,662.5,232.0,1.4,14.5,776.5,804.88,612.87
2017,5,29,10,0,475.0,339.0,1.4,15.0,746.0,767.33,579.75
2017,5,29,10,15,661.5,245.0,1.45,15.0,831.0,857.68,647.83
2017,5,29,10,30,848.0,151.0,1.5,15.0,916.0,950.28,709.04
2017,5,29,10,45,684.5,266.0,1.55,15.0,892.5,932.23,695.71
2017,5,29,11,0,521.0,381.0,1.6,15.0,869.0,901.42,669.6
2017,5,29,11,15,450.0,404.5,1.6,15.0,830.0,863.19,642.13
2017,5,29,11,30,379.0,428.0,1.6,15.0,791.0,817.05,609.23
2017,5,29,11,45,395.0,425.5,1.65,15.0,805.5,833.39,621.63
2017,5,29,12,0,411.0,423.0,1.7,15.0,820.0,852.88,635.39
2017,5,29,12,15,408.0,422.0,1.7,15.0,815.0,843.87,629.2
2017,5,29,12,30,405.0,421.0,1.7,15.0,810.0,837.82,625.25
2017,5,29,12,45,402.5,416.5,1.75,15.0,799.5,827.06,618.73
2017,5,29,13,0,400.0,412.0,1.8,15.0,789.0,814.74,611.2
2017,5,29,13,15,451.5,392.5,1.8,15.0,811.5,842.33,631.87
2017,5,29,13,30,503.0,373.0,1.8,15.0,834.0,861.95,646.74
2017,5,29,13,45,672.0,259.0,1.85,15.0,857.0,892.13,674.12
2017,5,29,14,0,841.0,145.0,1.9,15.0,880.0,908.15,686.6
2017,5,29,14,15,833.0,143.0,1.9,15.0,849.0,874.5,664.46
2017,5,29,14,30,825.0,141.0,1.9,15.0,818.0,838.69,641.23
2017,5,29,14,45,815.5,138.0,1.9,15.0,782.0,798.7,614.9
2017,5,29,15,0,806.0,135.0,1.9,15.0,746.0,757.04,587.14
2017,5,29,15,15,792.0,132.0,1.9,14.5,704.5,710.68,556.71
2017,5,29,15,30,778.0,129.0,1.9,14.0,663.0,663.47,523.59
2017,5,29,15,45,762.5,124.5,1.95,14.0,618.0,613.2,486.46
2017,5,29,16,0,747.0,120.0,2.0,14.0,573.0,562.48,447.93
2017,5,29,16,15,724.0,115.5,2.0,13.5,525.0,507.8,405.74
2017,5,29,16,30,701.0,111.0,2.0,13.0,477.0,454.17,362.98
2017,5,29,16,45,675.0,105.0,2.05,13.0,427.5,399.05,317.22
2017,5,29,17,0,649.0,99.0,2.1,13.0,378.0,345.84,271.66
2017,5,29,17,15,608.5,92.5,2.05,12.5,327.5,289.54,223.11
2017,5,29,17,30,568.0,86.0,2.0,12.0,277.0,237.22,177.14
2017,5,29,17,45,514.5,77.5,2.0,11.5,228.5,184.38,131.27
2017,5,29,18,0,461.0,69.0,2.0,11.0,180.0,137.44,91.49
2017,5,29,18,15,379.5,58.5,1.9,10.5,135.5,91.04,55.88
2017,5,29,18,30,298.0,48.0,1.8,10.0,91.0,54.43,31.84
2017,5,29,18,45,186.5,33.5,1.75,10.0,56.5,25.94,16.13
2017,5,29,19,0,75.0,19.0,1.7,10.0,22.0,16.04,0.0
2017,5,29,19,15,37.5,9.5,1.65,9.5,11.0,9.34,0.0
2017,5,29,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,4,45,12.0,4.5,1.6,8.0,5.0,0.0,0.0
2017,5,30,5,0,24.0,9.0,1.6,8.0,10.0,8.85,0.0
2017,5,30,5,15,139.5,24.5,1.55,8.0,39.5,19.16,6.56
2017,5,30,5,30,255.0,40.0,1.5,8.0,69.0,35.05,21.27
2017,5,30,5,45,354.0,51.0,1.5,8.0,113.0,68.09,39.9
2017,5,30,6,0,453.0,62.0,1.5,8.0,157.0,112.79,71.48
2017,5,30,6,15,516.0,70.0,1.5,8.5,206.0,158.62,108.91
2017,5,30,6,30,579.0,78.0,1.5,9.0,255.0,211.52,154.48
2017,5,30,6,45,368.5,120.5,1.55,9.5,241.0,223.42,174.26
2017,5,30,7,0,158.0,163.0,1.6,10.0,227.0,211.59,170.52
2017,5,30,7,15,447.5,130.5,1.6,10.0,344.5,308.14,247.84
2017,5,30,7,30,737.0,98.0,1.6,10.0,462.0,434.19,349.36
2017,5,30,7,45,763.0,101.0,1.65,10.5,512.5,490.17,394.82
2017,5,30,8,0,789.0,104.0,1.7,11.0,563.0,546.83,439.84
2017,5,30,8,15,807.0,107.0,1.7,11.5,610.5,599.77,480.35
2017,5,30,8,30,825.0,110.0,1.7,12.0,658.0,652.78,519.61
2017,5,30,8,45,840.5,112.0,1.7,12.5,702.0,702.81,555.41
2017,5,30,9,0,856.0,114.0,1.7,13.0,746.0,750.47,586.84
2017,5,30,9,15,866.5,116.5,1.65,13.5,784.5,795.1,615.06
2017,5,30,9,30,877.0,119.0,1.6,14.0,823.0,838.11,641.6
2017,5,30,9,45,869.5,129.5,1.55,14.5,851.5,872.04,661.44
2017,5,30,10,0,862.0,140.0,1.5,15.0,880.0,902.78,678.9
2017,5,30,10,15,868.0,141.5,1.5,15.0,906.5,933.58,698.17
2017,5,30,10,30,874.0,143.0,1.5,15.0,933.0,961.81,715.64
2017,5,30,10,45,640.0,274.0,1.55,15.5,859.5,897.64,670.41
2017,5,30,11,0,406.0,405.0,1.6,16.0,786.0,813.68,605.8
2017,5,30,11,15,427.5,412.5,1.55,16.0,818.0,848.84,629.86
2017,5,30,11,30,449.0,420.0,1.5,16.0,850.0,882.79,651.54
2017,5,30,11,45,423.5,423.0,1.5,16.5,830.0,863.76,636.59
2017,5,30,12,0,398.0,426.0,1.5,17.0,810.0,838.11,618.0
2017,5,30,12,15,410.5,423.0,1.5,16.5,818.5,851.89,628.89
2017,5,30,12,30,423.0,420.0,1.5,16.0,827.0,859.27,635.25
2017,5,30,12,45,355.0,441.0,1.5,16.0,780.0,804.91,596.9
2017,5,30,13,0,287.0,462.0,1.5,16.0,733.0,754.95,561.59
2017,5,30,13,15,302.5,448.0,1.55,15.5,729.5,750.49,561.53
2017,5,30,13,30,318.0,434.0,1.6,15.0,726.0,744.33,559.83
2017,5,30,13,45,257.5,434.5,1.65,14.5,666.5,680.94,515.9
2017,5,30,14,0,197.0,435.0,1.7,14.0,607.0,614.74,469.51
2017,5,30,14,15,358.0,369.5,1.75,13.5,669.0,686.41,528.25
2017,5,30,14,30,519.0,304.0,1.8,13.0,731.0,746.96,576.96
2017,5,30,14,45,685.0,211.5,1.9,13.0,748.5,769.8,598.74
2017,5,30,15,0,851.0,119.0,2.0,13.0,766.0,773.64,604.4
2017,5,30,15,15,564.0,213.0,1.95,13.0,632.0,627.83,494.95
2017,5,30,15,30,277.0,307.0,1.9,13.0,498.0,495.42,390.99
2017,5,30,15,45,201.0,290.5,1.85,13.0,424.0,414.46,329.25
2017,5,30,16,0,125.0,274.0,1.8,13.0,350.0,342.93,273.37
2017,5,30,16,15,62.5,211.5,1.7,13.0,249.5,239.46,191.67
2017,5,30,16,30,0.0,149.0,1.6,13.0,149.0,143.98,114.52
2017,5,30,16,45,167.0,153.5,1.5,13.0,226.0,222.32,178.91
2017,5,30,17,0,334.0,158.0,1.4,13.0,303.0,281.08,223.19
2017,5,30,17,15,311.5,141.5,1.3,12.5,262.5,238.34,186.92
2017,5,30,17,30,289.0,125.0,1.2,12.0,222.0,197.89,152.51
2017,5,30,17,45,265.0,106.0,1.2,12.0,183.5,157.22,117.62
2017,5,30,18,0,241.0,87.0,1.2,12.0,145.0,119.3,85.39
2017,5,30,18,15,202.0,68.5,1.15,11.5,109.5,83.13,56.49
2017,5,30,18,30,163.0,50.0,1.1,11.0,74.0,51.61,33.13
2017,5,30,18,45,81.5,34.5,1.1,10.5,46.5,28.5,18.38
2017,5,30,19,0,0.0,19.0,1.1,10.0,19.0,17.97,0.0
2017,5,30,19,15,0.0,9.5,1.1,10.0,9.5,9.34,0.0
2017,5,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,3.5,0.5,9.0,3.5,0.0,0.0
2017,5,31,5,0,0.0,7.0,0.5,9.0,7.0,6.88,0.0
2017,5,31,5,15,57.0,23.0,0.55,9.0,29.5,19.32,6.99
2017,5,31,5,30,114.0,39.0,0.6,9.0,52.0,34.31,21.91
2017,5,31,5,45,162.5,57.0,0.7,9.5,85.5,61.69,41.17
2017,5,31,6,0,211.0,75.0,0.8,10.0,119.0,94.83,66.38
2017,5,31,6,15,241.5,93.0,0.85,10.5,157.0,130.37,95.74
2017,5,31,6,30,272.0,111.0,0.9,11.0,195.0,169.43,128.8
2017,5,31,6,45,296.0,128.5,0.95,11.5,235.0,209.53,163.07
2017,5,31,7,0,320.0,146.0,1.0,12.0,275.0,252.19,199.07
2017,5,31,7,15,522.0,119.0,1.0,12.5,362.5,328.09,259.38
2017,5,31,7,30,724.0,92.0,1.0,13.0,450.0,423.04,334.75
2017,5,31,7,45,751.0,94.5,1.0,14.0,500.0,477.55,377.37
2017,5,31,8,0,778.0,97.0,1.0,15.0,550.0,533.6,419.79
2017,5,31,8,15,796.0,100.0,1.0,15.5,596.5,585.94,458.66
2017,5,31,8,30,814.0,103.0,1.0,16.0,643.0,638.38,496.31
2017,5,31,8,45,832.5,103.0,1.05,16.5,687.0,686.77,530.13
2017,5,31,9,0,851.0,103.0,1.1,17.0,731.0,735.58,561.99
2017,5,31,9,15,861.5,105.0,1.1,17.5,769.5,779.47,589.32
2017,5,31,9,30,872.0,107.0,1.1,18.0,808.0,821.77,615.13
2017,5,31,9,45,885.0,105.5,1.15,18.5,841.5,860.84,639.11
2017,5,31,10,0,898.0,104.0,1.2,19.0,875.0,898.02,661.62
2017,5,31,10,15,903.5,105.0,1.2,19.0,901.5,928.85,680.33
2017,5,31,10,30,909.0,106.0,1.2,19.0,928.0,956.97,697.29
2017,5,31,10,45,916.0,105.0,1.2,19.5,948.5,981.65,710.67
2017,5,31,11,0,923.0,104.0,1.2,20.0,969.0,1003.4,722.17
2017,5,31,11,15,925.5,104.5,1.2,20.0,981.5,1019.2,731.35
2017,5,31,11,30,928.0,105.0,1.2,20.0,994.0,1031.73,738.64
2017,5,31,11,45,929.0,105.5,1.25,20.0,999.0,1039.44,743.98
2017,5,31,12,0,930.0,106.0,1.3,20.0,1004.0,1043.76,747.38
2017,5,31,12,15,929.0,106.0,1.35,20.0,1001.0,1042.18,747.25
2017,5,31,12,30,928.0,106.0,1.4,20.0,998.0,1037.21,745.16
2017,5,31,12,45,925.5,106.0,1.45,20.0,988.0,1027.38,740.14
2017,5,31,13,0,923.0,106.0,1.5,20.0,978.0,1014.25,733.14
2017,5,31,13,15,919.0,105.0,1.5,20.0,960.5,995.42,721.81
2017,5,31,13,30,915.0,104.0,1.5,20.0,943.0,973.48,708.6
2017,5,31,13,45,911.5,102.0,1.5,20.0,919.0,947.99,693.13
2017,5,31,14,0,908.0,100.0,1.5,20.0,895.0,919.59,675.77
2017,5,31,14,15,901.0,99.0,1.5,19.5,864.0,886.4,656.46
2017,5,31,14,30,894.0,98.0,1.5,19.0,833.0,850.8,635.36
2017,5,31,14,45,885.0,96.0,1.55,19.0,796.5,810.36,610.1
2017,5,31,15,0,876.0,94.0,1.6,19.0,760.0,768.04,583.2
2017,5,31,15,15,864.0,92.0,1.6,18.5,718.5,721.87,553.79
2017,5,31,15,30,852.0,90.0,1.6,18.0,677.0,674.51,522.98
2017,5,31,15,45,836.5,87.5,1.6,18.0,631.5,623.46,486.05
2017,5,31,16,0,821.0,85.0,1.6,18.0,586.0,572.03,447.48
2017,5,31,16,15,801.0,82.5,1.6,17.5,537.5,518.02,406.57
2017,5,31,16,30,781.0,80.0,1.6,17.0,489.0,464.35,364.47
2017,5,31,16,45,753.5,76.5,1.6,17.0,438.5,407.25,317.67
2017,5,31,17,0,726.0,73.0,1.6,17.0,388.0,352.09,271.02
2017,5,31,17,15,690.0,69.0,1.55,16.5,337.0,295.82,222.82
2017,5,31,17,30,654.0,65.0,1.5,16.0,286.0,241.81,175.6
2017,5,31,17,45,602.0,59.5,1.45,15.5,236.5,187.45,128.54
2017,5,31,18,0,550.0,54.0,1.4,15.0,187.0,138.7,87.32
2017,5,31,18,15,472.5,46.5,1.3,14.0,142.0,91.14,51.16
2017,5,31,18,30,395.0,39.0,1.2,13.0,97.0,52.35,26.56
2017,5,31,18,45,270.0,28.5,1.15,12.5,61.5,21.61,12.54
2017,5,31,19,0,145.0,18.0,1.1,12.0,26.0,14.02,0.0
2017,5,31,19,15,72.5,9.0,1.05,11.5,13.0,8.85,0.0
2017,5,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,1,4,45,20.0,4.5,0.75,9.5,5.0,0.0,0.0
2017,6,1,5,0,40.0,9.0,0.8,10.0,10.0,8.85,0.0
2017,6,1,5,15,170.5,22.5,0.8,10.0,40.0,17.45,5.97
2017,6,1,5,30,301.0,36.0,0.8,10.0,70.0,32.86,18.75
2017,6,1,5,45,383.5,46.5,0.8,10.5,112.5,66.63,37.18
2017,6,1,6,0,466.0,57.0,0.8,11.0,155.0,109.77,67.49
2017,6,1,6,15,528.0,64.5,0.85,11.5,204.0,155.66,104.53
2017,6,1,6,30,590.0,72.0,0.9,12.0,253.0,208.46,149.47
2017,6,1,6,45,622.0,80.5,0.95,12.5,302.5,260.16,195.13
2017,6,1,7,0,654.0,89.0,1.0,13.0,352.0,315.03,242.82
2017,6,1,7,15,686.5,94.0,1.05,13.5,403.5,369.61,289.25
2017,6,1,7,30,719.0,99.0,1.1,14.0,455.0,426.89,336.47
2017,6,1,7,45,743.0,103.0,1.15,14.5,504.5,481.89,380.53
2017,6,1,8,0,767.0,107.0,1.2,15.0,554.0,537.39,423.57
2017,6,1,8,15,785.5,110.5,1.2,15.5,601.0,590.03,462.79
2017,6,1,8,30,804.0,114.0,1.2,16.0,648.0,642.84,500.84
2017,6,1,8,45,821.0,115.5,1.25,16.5,692.0,692.46,535.96
2017,6,1,9,0,838.0,117.0,1.3,17.0,736.0,741.55,568.24
2017,6,1,9,15,849.0,119.5,1.3,17.0,775.0,784.13,595.92
2017,6,1,9,30,860.0,122.0,1.3,17.0,814.0,826.89,623.44
2017,6,1,9,45,868.0,124.5,1.3,17.5,846.5,865.37,646.54
2017,6,1,10,0,876.0,127.0,1.3,18.0,879.0,901.7,667.93
2017,6,1,10,15,882.5,128.5,1.3,18.0,906.0,933.34,687.31
2017,6,1,10,30,889.0,130.0,1.3,18.0,933.0,962.4,704.97
2017,6,1,10,45,893.0,131.0,1.35,18.5,953.0,985.84,718.45
2017,6,1,11,0,897.0,132.0,1.4,19.0,973.0,1006.32,730.1
2017,6,1,11,15,900.0,133.0,1.4,19.0,986.0,1022.76,739.81
2017,6,1,11,30,903.0,134.0,1.4,19.0,999.0,1036.03,747.64
2017,6,1,11,45,906.0,133.0,1.4,19.5,1005.0,1044.08,750.89
2017,6,1,12,0,909.0,132.0,1.4,20.0,1011.0,1048.86,752.24
2017,6,1,12,15,909.0,132.0,1.45,20.0,1008.5,1048.32,752.72
2017,6,1,12,30,909.0,132.0,1.5,20.0,1006.0,1044.48,751.29
2017,6,1,12,45,908.0,131.0,1.55,20.0,996.5,1035.34,746.64
2017,6,1,13,0,907.0,130.0,1.6,20.0,987.0,1022.93,740.05
2017,6,1,13,15,903.5,129.0,1.6,19.5,970.0,1004.88,730.6
2017,6,1,13,30,900.0,128.0,1.6,19.0,953.0,983.77,719.23
2017,6,1,13,45,895.0,126.5,1.65,19.0,929.0,957.79,704.05
2017,6,1,14,0,890.0,125.0,1.7,19.0,905.0,929.03,686.99
2017,6,1,14,15,883.0,123.5,1.65,19.0,874.0,895.89,665.72
2017,6,1,14,30,876.0,122.0,1.6,19.0,843.0,860.39,642.82
2017,6,1,14,45,865.5,120.0,1.6,19.0,806.5,819.4,616.64
2017,6,1,15,0,855.0,118.0,1.6,19.0,770.0,776.68,589.03
2017,6,1,15,15,842.0,115.5,1.6,18.5,728.0,731.71,560.56
2017,6,1,15,30,829.0,113.0,1.6,18.0,686.0,683.74,528.82
2017,6,1,15,45,810.5,110.5,1.65,18.0,639.5,631.46,491.21
2017,6,1,16,0,792.0,108.0,1.7,18.0,593.0,579.12,452.43
2017,6,1,16,15,770.0,104.5,1.7,17.5,543.5,524.11,410.97
2017,6,1,16,30,748.0,101.0,1.7,17.0,494.0,469.94,368.72
2017,6,1,16,45,715.0,97.5,1.75,16.5,442.5,411.25,321.74
2017,6,1,17,0,682.0,94.0,1.8,16.0,391.0,355.76,275.72
2017,6,1,17,15,642.0,88.5,1.75,15.5,339.5,298.82,227.26
2017,6,1,17,30,602.0,83.0,1.7,15.0,288.0,245.74,181.14
2017,6,1,17,45,546.0,75.5,1.7,14.5,238.0,191.34,134.47
2017,6,1,18,0,490.0,68.0,1.7,14.0,188.0,143.05,93.96
2017,6,1,18,15,408.0,58.0,1.65,13.0,142.5,95.89,58.07
2017,6,1,18,30,326.0,48.0,1.6,12.0,97.0,57.3,32.7
2017,6,1,18,45,209.5,34.0,1.55,11.5,61.0,26.2,16.56
2017,6,1,19,0,93.0,20.0,1.5,11.0,25.0,15.64,0.0
2017,6,1,19,15,46.5,10.0,1.45,10.5,12.5,9.83,0.0
2017,6,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,45,23.0,5.5,0.8,9.0,6.0,0.0,0.0
2017,6,2,5,0,46.0,11.0,0.8,9.0,12.0,10.81,0.0
2017,6,2,5,15,181.0,24.0,0.85,9.5,43.0,18.68,7.04
2017,6,2,5,30,316.0,37.0,0.9,10.0,74.0,34.11,19.59
2017,6,2,5,45,413.0,46.0,0.95,10.5,119.0,68.25,37.46
2017,6,2,6,0,510.0,55.0,1.0,11.0,164.0,113.41,68.65
2017,6,2,6,15,571.0,62.0,1.0,11.5,214.0,161.09,107.33
2017,6,2,6,30,632.0,69.0,1.0,12.0,264.0,215.54,153.91
2017,6,2,6,45,673.0,74.5,1.0,12.5,316.0,269.25,201.2
2017,6,2,7,0,714.0,80.0,1.0,13.0,368.0,327.05,251.28
2017,6,2,7,15,745.0,84.0,0.95,13.5,420.5,384.08,299.53
2017,6,2,7,30,776.0,88.0,0.9,14.0,473.0,442.55,347.22
2017,6,2,7,45,800.5,91.0,0.9,14.5,524.0,498.91,391.87
2017,6,2,8,0,825.0,94.0,0.9,15.0,575.0,556.48,435.79
2017,6,2,8,15,842.5,96.5,0.85,15.5,623.0,610.23,474.86
2017,6,2,8,30,860.0,99.0,0.8,16.0,671.0,663.15,511.85
2017,6,2,8,45,874.0,101.0,0.8,17.0,715.0,713.27,544.43
2017,6,2,9,0,888.0,103.0,0.8,18.0,759.0,762.48,574.13
2017,6,2,9,15,898.0,104.5,0.8,18.5,798.0,806.92,601.02
2017,6,2,9,30,908.0,106.0,0.8,19.0,837.0,849.63,626.33
2017,6,2,9,45,921.5,104.5,0.85,19.5,872.0,890.33,650.8
2017,6,2,10,0,935.0,103.0,0.9,20.0,907.0,929.07,673.77
2017,6,2,10,15,940.5,104.0,0.9,20.0,933.5,960.93,692.55
2017,6,2,10,30,946.0,105.0,0.9,20.0,960.0,989.98,709.55
2017,6,2,10,45,949.0,106.0,0.95,20.5,979.5,1013.68,722.86
2017,6,2,11,0,952.0,107.0,1.0,21.0,999.0,1034.21,734.27
2017,6,2,11,15,954.0,107.5,1.05,21.0,1011.5,1049.97,744.23
2017,6,2,11,30,956.0,108.0,1.1,21.0,1024.0,1062.34,752.28
2017,6,2,11,45,956.0,108.5,1.15,21.5,1029.0,1069.29,755.7
2017,6,2,12,0,956.0,109.0,1.2,22.0,1034.0,1072.76,757.16
2017,6,2,12,15,955.5,109.0,1.2,22.0,1031.0,1071.74,756.5
2017,6,2,12,30,955.0,109.0,1.2,22.0,1028.0,1067.23,753.9
2017,6,2,12,45,944.5,114.0,1.3,22.5,1015.5,1054.42,746.79
2017,6,2,13,0,934.0,119.0,1.4,23.0,1003.0,1038.39,737.75
2017,6,2,13,15,930.0,118.5,1.4,22.5,985.5,1020.0,728.41
2017,6,2,13,30,926.0,118.0,1.4,22.0,968.0,998.47,717.11
2017,6,2,13,45,921.5,116.5,1.45,22.0,943.5,972.43,702.37
2017,6,2,14,0,917.0,115.0,1.5,22.0,919.0,943.5,685.7
2017,6,2,14,15,909.5,113.5,1.5,21.5,887.5,909.21,666.04
2017,6,2,14,30,902.0,112.0,1.5,21.0,856.0,872.51,644.61
2017,6,2,14,45,893.0,110.0,1.55,21.0,819.0,831.89,619.65
2017,6,2,15,0,884.0,108.0,1.6,21.0,782.0,789.35,593.04
2017,6,2,15,15,871.5,105.5,1.6,20.5,740.0,742.07,563.35
2017,6,2,15,30,859.0,103.0,1.6,20.0,698.0,693.61,532.23
2017,6,2,15,45,843.0,100.5,1.6,20.0,651.5,642.7,495.59
2017,6,2,16,0,827.0,98.0,1.6,20.0,605.0,590.39,456.95
2017,6,2,16,15,806.0,94.5,1.55,19.5,555.0,534.29,414.89
2017,6,2,16,30,785.0,91.0,1.5,19.0,505.0,478.87,371.94
2017,6,2,16,45,756.0,87.5,1.5,18.5,453.0,420.89,325.8
2017,6,2,17,0,727.0,84.0,1.5,18.0,401.0,364.98,279.71
2017,6,2,17,15,689.0,79.0,1.45,17.0,349.0,305.87,230.26
2017,6,2,17,30,651.0,74.0,1.4,16.0,297.0,251.29,183.34
2017,6,2,17,45,594.5,68.5,1.4,15.5,246.0,195.98,135.9
2017,6,2,18,0,538.0,63.0,1.4,15.0,195.0,146.79,94.61
2017,6,2,18,15,458.0,54.0,1.3,14.5,148.5,98.02,57.31
2017,6,2,18,30,378.0,45.0,1.2,14.0,102.0,58.33,31.56
2017,6,2,18,45,256.0,33.0,1.2,13.5,65.0,25.73,16.09
2017,6,2,19,0,134.0,21.0,1.2,13.0,28.0,16.45,0.46
2017,6,2,19,15,67.0,10.5,1.2,12.5,14.0,10.32,0.0
2017,6,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,3.5,0.95,8.5,3.5,0.0,0.0
2017,6,3,5,0,0.0,7.0,1.0,9.0,7.0,6.88,0.0
2017,6,3,5,15,35.5,23.5,1.0,9.0,28.0,20.92,8.8
2017,6,3,5,30,71.0,40.0,1.0,9.0,49.0,36.27,23.95
2017,6,3,5,45,99.5,60.0,1.0,9.5,78.5,61.22,43.06
2017,6,3,6,0,128.0,80.0,1.0,10.0,108.0,89.84,65.86
2017,6,3,6,15,147.0,101.5,0.95,10.5,141.0,121.54,92.33
2017,6,3,6,30,166.0,123.0,0.9,11.0,174.0,155.58,120.99
2017,6,3,6,45,185.0,142.0,0.9,11.5,209.0,189.54,149.48
2017,6,3,7,0,204.0,161.0,0.9,12.0,244.0,225.57,179.33
2017,6,3,7,15,267.0,176.0,0.9,12.0,299.0,278.13,221.94
2017,6,3,7,30,330.0,191.0,0.9,12.0,354.0,336.77,268.96
2017,6,3,7,45,565.0,147.0,0.9,12.5,462.0,434.39,345.79
2017,6,3,8,0,800.0,103.0,0.9,13.0,570.0,551.43,435.66
2017,6,3,8,15,818.0,106.0,0.9,13.5,618.0,604.8,474.58
2017,6,3,8,30,836.0,109.0,0.9,14.0,666.0,658.23,512.83
2017,6,3,8,45,850.5,111.5,0.9,14.5,710.0,708.48,547.45
2017,6,3,9,0,865.0,114.0,0.9,15.0,754.0,756.32,577.78
2017,6,3,9,15,674.5,208.0,0.9,15.5,723.0,740.25,562.13
2017,6,3,9,30,484.0,302.0,0.9,16.0,692.0,703.36,530.49
2017,6,3,9,45,455.5,327.0,0.95,17.0,705.5,721.79,540.73
2017,6,3,10,0,427.0,352.0,1.0,18.0,719.0,736.98,547.89
2017,6,3,10,15,425.5,366.0,1.0,18.5,741.0,762.69,563.23
2017,6,3,10,30,424.0,380.0,1.0,19.0,763.0,786.86,577.22
2017,6,3,10,45,676.0,251.5,1.05,19.5,878.0,908.54,663.66
2017,6,3,11,0,928.0,123.0,1.1,20.0,993.0,1026.95,736.05
2017,6,3,11,15,930.0,123.5,1.1,20.0,1005.5,1042.39,743.49
2017,6,3,11,30,932.0,124.0,1.1,20.0,1018.0,1054.53,750.44
2017,6,3,11,45,935.5,122.0,1.15,20.5,1023.5,1062.33,754.42
2017,6,3,12,0,939.0,120.0,1.2,21.0,1029.0,1066.75,756.47
2017,6,3,12,15,938.0,120.0,1.2,21.0,1026.0,1065.28,755.51
2017,6,3,12,30,937.0,120.0,1.2,21.0,1023.0,1060.39,752.66
2017,6,3,12,45,936.5,118.5,1.3,21.0,1013.0,1051.1,749.11
2017,6,3,13,0,936.0,117.0,1.4,21.0,1003.0,1038.43,743.48
2017,6,3,13,15,932.5,116.0,1.4,20.5,985.5,1020.04,734.01
2017,6,3,13,30,929.0,115.0,1.4,20.0,968.0,998.48,722.59
2017,6,3,13,45,925.5,113.0,1.45,20.0,944.0,972.84,707.99
2017,6,3,14,0,922.0,111.0,1.5,20.0,920.0,944.25,691.41
2017,6,3,14,15,915.0,109.5,1.5,19.5,889.0,910.31,671.81
2017,6,3,14,30,908.0,108.0,1.5,19.0,858.0,873.92,650.41
2017,6,3,14,45,900.5,105.5,1.5,19.0,821.5,833.84,625.07
2017,6,3,15,0,893.0,103.0,1.5,19.0,785.0,791.72,598.1
2017,6,3,15,15,881.0,100.5,1.45,18.5,742.5,744.51,567.85
2017,6,3,15,30,869.0,98.0,1.4,18.0,700.0,696.04,536.26
2017,6,3,15,45,854.5,95.0,1.4,17.5,654.0,644.48,500.3
2017,6,3,16,0,840.0,92.0,1.4,17.0,608.0,592.72,462.76
2017,6,3,16,15,819.5,89.0,1.4,16.5,558.5,536.81,420.82
2017,6,3,16,30,799.0,86.0,1.4,16.0,509.0,481.52,377.81
2017,6,3,16,45,773.0,82.0,1.4,16.0,457.5,423.68,330.69
2017,6,3,17,0,747.0,78.0,1.4,16.0,406.0,367.57,283.47
2017,6,3,17,15,710.0,74.0,1.35,15.0,353.5,309.81,234.65
2017,6,3,17,30,673.0,70.0,1.3,14.0,301.0,254.31,186.54
2017,6,3,17,45,618.5,64.5,1.3,13.5,250.0,198.22,137.93
2017,6,3,18,0,564.0,59.0,1.3,13.0,199.0,147.99,95.26
2017,6,3,18,15,485.5,51.5,1.25,12.5,152.0,99.28,57.61
2017,6,3,18,30,407.0,44.0,1.2,12.0,105.0,59.47,31.71
2017,6,3,18,45,275.0,33.0,1.15,11.5,67.5,25.61,16.22
2017,6,3,19,0,143.0,22.0,1.1,11.0,30.0,17.25,1.86
2017,6,3,19,15,71.5,11.0,1.1,10.5,15.0,10.81,0.0
2017,6,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
