Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,4,45,22.5,5.5,1.55,8.5,6.5,0.0,0.0
2017,6,4,5,0,45.0,11.0,1.6,9.0,13.0,10.81,0.0
2017,6,4,5,15,176.5,24.5,1.65,9.0,43.5,19.06,7.68
2017,6,4,5,30,308.0,38.0,1.7,9.0,74.0,35.05,20.45
2017,6,4,5,45,405.5,46.5,1.75,9.5,118.5,68.28,37.88
2017,6,4,6,0,503.0,55.0,1.8,10.0,163.0,112.57,68.6
2017,6,4,6,15,563.5,61.5,1.8,10.5,212.0,159.25,106.77
2017,6,4,6,30,624.0,68.0,1.8,11.0,261.0,212.62,152.92
2017,6,4,6,45,669.5,72.0,1.8,11.5,313.5,265.68,200.15
2017,6,4,7,0,715.0,76.0,1.8,12.0,366.0,324.33,251.6
2017,6,4,7,15,745.0,80.0,1.75,12.5,417.5,379.89,299.69
2017,6,4,7,30,775.0,84.0,1.7,13.0,469.0,437.83,348.12
2017,6,4,7,45,798.5,87.0,1.7,13.5,519.5,493.55,393.41
2017,6,4,8,0,822.0,90.0,1.7,14.0,570.0,550.39,437.97
2017,6,4,8,15,839.0,93.0,1.7,14.0,617.5,604.14,479.58
2017,6,4,8,30,856.0,96.0,1.7,14.0,665.0,657.1,519.44
2017,6,4,8,45,868.0,98.5,1.75,14.5,708.5,706.11,553.97
2017,6,4,9,0,880.0,101.0,1.8,15.0,752.0,754.08,585.81
2017,6,4,9,15,890.5,103.0,1.8,15.0,791.0,799.07,615.75
2017,6,4,9,30,901.0,105.0,1.8,15.0,830.0,842.41,644.19
2017,6,4,9,45,912.0,105.0,1.8,15.5,864.5,882.27,668.69
2017,6,4,10,0,923.0,105.0,1.8,16.0,899.0,920.07,691.48
2017,6,4,10,15,929.5,106.0,1.75,16.0,926.5,952.52,711.15
2017,6,4,10,30,936.0,107.0,1.7,16.0,954.0,982.25,728.89
2017,6,4,10,45,938.5,109.5,1.7,16.5,974.5,1006.83,742.5
2017,6,4,11,0,941.0,112.0,1.7,17.0,995.0,1028.24,754.06
2017,6,4,11,15,945.5,112.5,1.65,17.0,1010.0,1046.35,764.17
2017,6,4,11,30,950.0,113.0,1.6,17.0,1025.0,1061.18,772.24
2017,6,4,11,45,952.0,114.0,1.6,17.0,1031.5,1070.65,777.82
2017,6,4,12,0,954.0,115.0,1.6,17.0,1038.0,1076.69,781.41
2017,6,4,12,15,955.0,115.0,1.6,17.0,1037.0,1077.24,781.7
2017,6,4,12,30,956.0,115.0,1.6,17.0,1036.0,1074.33,779.98
2017,6,4,12,45,954.5,115.0,1.6,17.5,1027.5,1065.45,773.2
2017,6,4,13,0,953.0,115.0,1.6,18.0,1019.0,1053.16,764.45
2017,6,4,13,15,950.5,114.5,1.6,18.0,1002.0,1036.03,754.21
2017,6,4,13,30,948.0,114.0,1.6,18.0,985.0,1015.64,741.99
2017,6,4,13,45,945.5,112.0,1.65,18.0,961.5,990.57,727.55
2017,6,4,14,0,943.0,110.0,1.7,18.0,938.0,962.43,711.05
2017,6,4,14,15,936.5,108.5,1.7,17.5,907.0,928.38,691.22
2017,6,4,14,30,930.0,107.0,1.7,17.0,876.0,891.78,669.51
2017,6,4,14,45,923.5,104.0,1.75,17.0,839.5,851.29,644.23
2017,6,4,15,0,917.0,101.0,1.8,17.0,803.0,808.63,617.1
2017,6,4,15,15,905.5,99.0,1.8,16.5,760.5,761.38,586.99
2017,6,4,15,30,894.0,97.0,1.8,16.0,718.0,712.77,555.38
2017,6,4,15,45,880.5,94.0,1.85,16.0,671.5,660.77,518.15
2017,6,4,16,0,867.0,91.0,1.9,16.0,625.0,608.1,478.84
2017,6,4,16,15,847.5,88.0,1.9,15.5,574.5,551.77,436.06
2017,6,4,16,30,828.0,85.0,1.9,15.0,524.0,495.59,391.86
2017,6,4,16,45,803.0,81.5,1.9,14.5,472.0,437.21,344.38
2017,6,4,17,0,778.0,78.0,1.9,14.0,420.0,380.41,296.49
2017,6,4,17,15,743.0,73.5,1.85,13.5,367.0,321.14,245.26
2017,6,4,17,30,708.0,69.0,1.8,13.0,314.0,265.09,195.63
2017,6,4,17,45,656.5,64.0,1.75,12.5,262.0,206.99,144.66
2017,6,4,18,0,605.0,59.0,1.7,12.0,210.0,155.58,100.37
2017,6,4,18,15,527.5,51.5,1.6,11.5,161.5,104.61,60.51
2017,6,4,18,30,450.0,44.0,1.5,11.0,113.0,62.43,32.78
2017,6,4,18,45,316.5,33.5,1.4,10.5,73.0,26.15,16.82
2017,6,4,19,0,183.0,23.0,1.3,10.0,33.0,18.06,3.18
2017,6,4,19,15,91.5,11.5,1.3,9.5,16.5,11.3,0.0
2017,6,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,4,45,23.5,6.5,1.25,7.5,7.0,0.0,0.0
2017,6,5,5,0,47.0,13.0,1.3,8.0,14.0,12.78,0.0
2017,6,5,5,15,185.0,27.0,1.35,8.0,46.5,21.15,9.35
2017,6,5,5,30,323.0,41.0,1.4,8.0,79.0,38.29,23.09
2017,6,5,5,45,419.0,50.5,1.45,8.5,124.5,73.08,41.63
2017,6,5,6,0,515.0,60.0,1.5,9.0,170.0,118.85,73.63
2017,6,5,6,15,577.5,67.0,1.45,9.5,221.0,167.0,113.0
2017,6,5,6,30,640.0,74.0,1.4,10.0,272.0,222.11,160.5
2017,6,5,6,45,687.0,78.5,1.35,10.5,326.0,276.99,209.05
2017,6,5,7,0,734.0,83.0,1.3,11.0,380.0,336.61,260.98
2017,6,5,7,15,764.5,87.0,1.2,11.5,433.5,394.49,310.37
2017,6,5,7,30,795.0,91.0,1.1,12.0,487.0,453.69,358.98
2017,6,5,7,45,823.0,92.5,1.0,13.0,539.5,511.24,403.68
2017,6,5,8,0,851.0,94.0,0.9,14.0,592.0,570.31,447.37
2017,6,5,8,15,868.0,97.0,0.85,14.5,640.5,625.45,487.42
2017,6,5,8,30,885.0,100.0,0.8,15.0,689.0,679.71,525.27
2017,6,5,8,45,900.5,101.0,0.75,15.5,734.5,730.94,558.82
2017,6,5,9,0,916.0,102.0,0.7,16.0,780.0,781.33,589.48
2017,6,5,9,15,926.0,104.0,0.7,16.5,819.5,827.34,617.25
2017,6,5,9,30,936.0,106.0,0.7,17.0,859.0,871.58,643.38
2017,6,5,9,45,941.5,108.5,0.7,18.0,892.5,910.51,664.4
2017,6,5,10,0,947.0,111.0,0.7,19.0,926.0,946.92,683.47
2017,6,5,10,15,952.0,112.0,0.7,19.5,953.0,978.69,700.65
2017,6,5,10,30,957.0,113.0,0.7,20.0,980.0,1007.6,715.95
2017,6,5,10,45,961.5,113.0,0.7,21.0,1000.0,1032.01,727.02
2017,6,5,11,0,966.0,113.0,0.7,22.0,1020.0,1053.26,736.14
2017,6,5,11,15,968.0,113.5,0.7,22.5,1032.5,1069.29,743.54
2017,6,5,11,30,970.0,114.0,0.7,23.0,1045.0,1081.9,749.03
2017,6,5,11,45,970.5,114.0,0.75,23.5,1050.0,1089.03,752.6
2017,6,5,12,0,971.0,114.0,0.8,24.0,1055.0,1092.65,754.27
2017,6,5,12,15,970.0,114.0,0.85,24.0,1052.0,1091.24,754.56
2017,6,5,12,30,969.0,114.0,0.9,24.0,1049.0,1086.31,752.93
2017,6,5,12,45,956.0,120.5,1.0,24.0,1035.0,1072.54,747.21
2017,6,5,13,0,943.0,127.0,1.1,24.0,1021.0,1055.55,739.57
2017,6,5,13,15,939.0,126.0,1.1,24.0,1002.5,1036.68,728.8
2017,6,5,13,30,935.0,125.0,1.1,24.0,984.0,1014.64,716.14
2017,6,5,13,45,926.0,125.5,1.15,24.0,958.0,986.41,700.58
2017,6,5,14,0,917.0,126.0,1.2,24.0,932.0,955.49,683.25
2017,6,5,14,15,909.0,124.5,1.2,23.5,900.0,920.92,663.95
2017,6,5,14,30,901.0,123.0,1.2,23.0,868.0,883.97,642.9
2017,6,5,14,45,888.5,121.5,1.3,23.0,830.0,841.21,617.88
2017,6,5,15,0,876.0,120.0,1.4,23.0,792.0,796.79,591.21
2017,6,5,15,15,863.0,117.5,1.4,22.5,749.0,751.18,563.2
2017,6,5,15,30,850.0,115.0,1.4,22.0,706.0,702.5,532.09
2017,6,5,15,45,833.5,112.0,1.4,21.5,659.5,650.2,496.12
2017,6,5,16,0,817.0,109.0,1.4,21.0,613.0,597.61,458.76
2017,6,5,16,15,795.0,105.5,1.35,20.5,563.0,541.49,417.23
2017,6,5,16,30,773.0,102.0,1.3,20.0,513.0,486.16,374.92
2017,6,5,16,45,745.5,97.0,1.3,19.5,461.0,427.16,328.66
2017,6,5,17,0,718.0,92.0,1.3,19.0,409.0,370.75,282.79
2017,6,5,17,15,679.5,87.0,1.25,18.0,356.5,312.84,234.86
2017,6,5,17,30,641.0,82.0,1.2,17.0,304.0,258.56,188.73
2017,6,5,17,45,587.0,75.0,1.2,16.5,253.0,202.77,141.27
2017,6,5,18,0,533.0,68.0,1.2,16.0,202.0,152.84,99.5
2017,6,5,18,15,453.0,59.0,1.15,15.0,154.5,104.1,62.35
2017,6,5,18,30,373.0,50.0,1.1,14.0,107.0,64.49,36.35
2017,6,5,18,45,253.0,37.0,1.05,13.0,69.5,29.09,19.19
2017,6,5,19,0,133.0,24.0,1.0,12.0,32.0,18.86,4.31
2017,6,5,19,15,66.5,12.0,0.95,11.5,16.0,11.8,0.0
2017,6,5,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,6,4,45,21.5,6.0,0.7,7.5,6.5,0.0,0.0
2017,6,6,5,0,43.0,12.0,0.7,8.0,13.0,11.8,0.0
2017,6,6,5,15,174.5,26.0,0.75,8.5,44.5,20.29,8.87
2017,6,6,5,30,306.0,40.0,0.8,9.0,76.0,37.0,22.13
2017,6,6,5,45,402.5,50.0,0.85,9.5,121.5,71.41,40.67
2017,6,6,6,0,499.0,60.0,0.9,10.0,167.0,116.78,72.25
2017,6,6,6,15,561.5,67.0,0.9,10.5,217.5,164.02,110.53
2017,6,6,6,30,624.0,74.0,0.9,11.0,268.0,218.21,156.8
2017,6,6,6,45,670.0,78.5,0.9,11.5,321.0,271.88,203.88
2017,6,6,7,0,716.0,83.0,0.9,12.0,374.0,330.18,254.25
2017,6,6,7,15,747.0,87.5,0.9,12.5,426.5,387.76,303.1
2017,6,6,7,30,778.0,92.0,0.9,13.0,479.0,446.73,351.46
2017,6,6,7,45,802.5,95.0,0.95,14.0,530.5,503.11,395.82
2017,6,6,8,0,827.0,98.0,1.0,15.0,582.0,560.71,439.41
2017,6,6,8,15,844.5,101.0,1.0,15.5,630.0,615.0,479.42
2017,6,6,8,30,862.0,104.0,1.0,16.0,678.0,669.26,518.02
2017,6,6,8,45,875.5,106.5,1.0,16.5,722.5,718.77,551.61
2017,6,6,9,0,889.0,109.0,1.0,17.0,767.0,768.15,582.77
2017,6,6,9,15,899.5,111.0,1.0,17.0,806.0,813.51,611.7
2017,6,6,9,30,910.0,113.0,1.0,17.0,845.0,857.19,639.16
2017,6,6,9,45,906.0,121.0,1.0,17.5,875.5,892.73,659.7
2017,6,6,10,0,902.0,129.0,1.0,18.0,906.0,925.24,678.11
2017,6,6,10,15,908.5,130.5,1.0,18.5,933.5,957.65,696.29
2017,6,6,10,30,915.0,132.0,1.0,19.0,961.0,987.4,712.59
2017,6,6,10,45,918.0,133.5,1.05,19.5,980.5,1011.03,725.93
2017,6,6,11,0,921.0,135.0,1.1,20.0,1000.0,1031.58,737.42
2017,6,6,11,15,923.5,136.0,1.1,20.0,1013.0,1047.99,746.84
2017,6,6,11,30,926.0,137.0,1.1,20.0,1026.0,1061.14,754.38
2017,6,6,11,45,926.5,137.0,1.15,20.0,1031.0,1068.0,759.2
2017,6,6,12,0,927.0,137.0,1.2,20.0,1036.0,1071.52,762.16
2017,6,6,12,15,926.5,137.0,1.2,20.0,1033.5,1070.67,761.6
2017,6,6,12,30,926.0,137.0,1.2,20.0,1031.0,1066.46,759.14
2017,6,6,12,45,923.5,136.5,1.25,20.0,1020.5,1056.43,754.21
2017,6,6,13,0,921.0,136.0,1.3,20.0,1010.0,1043.11,747.35
2017,6,6,13,15,917.5,135.0,1.3,20.0,992.5,1025.11,736.75
2017,6,6,13,30,914.0,134.0,1.3,20.0,975.0,1003.99,724.28
2017,6,6,13,45,908.5,133.0,1.35,20.0,950.5,978.01,709.58
2017,6,6,14,0,903.0,132.0,1.4,20.0,926.0,949.22,693.02
2017,6,6,14,15,895.0,130.0,1.4,19.5,895.0,914.6,673.09
2017,6,6,14,30,887.0,128.0,1.4,19.0,864.0,877.64,651.44
2017,6,6,14,45,877.5,126.0,1.4,19.0,827.0,837.31,626.07
2017,6,6,15,0,868.0,124.0,1.4,19.0,790.0,797.18,600.57
2017,6,6,15,15,855.0,121.5,1.4,18.5,747.5,749.97,570.96
2017,6,6,15,30,842.0,119.0,1.4,18.0,705.0,701.65,539.46
2017,6,6,15,45,826.0,115.5,1.4,17.5,658.5,649.56,503.09
2017,6,6,16,0,810.0,112.0,1.4,17.0,612.0,597.13,465.31
2017,6,6,16,15,788.0,108.0,1.35,16.5,562.5,540.88,423.08
2017,6,6,16,30,766.0,104.0,1.3,16.0,513.0,485.42,380.07
2017,6,6,16,45,737.5,99.5,1.3,16.0,461.0,426.84,332.85
2017,6,6,17,0,709.0,95.0,1.3,16.0,409.0,370.94,286.32
2017,6,6,17,15,670.0,89.5,1.3,15.0,356.5,312.84,237.9
2017,6,6,17,30,631.0,84.0,1.3,14.0,304.0,258.44,191.29
2017,6,6,17,45,575.5,77.0,1.3,13.5,253.0,202.82,143.52
2017,6,6,18,0,520.0,70.0,1.3,13.0,202.0,153.23,101.64
2017,6,6,18,15,439.0,60.5,1.25,12.0,154.5,104.55,64.07
2017,6,6,18,30,358.0,51.0,1.2,11.0,107.0,64.23,36.94
2017,6,6,18,45,240.0,37.5,1.15,10.5,69.5,29.87,20.15
2017,6,6,19,0,122.0,24.0,1.1,10.0,32.0,18.82,5.07
2017,6,6,19,15,61.0,12.0,1.1,9.5,16.0,11.8,0.0
2017,6,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,6.0,0.75,7.5,6.0,0.0,0.0
2017,6,7,5,0,0.0,12.0,0.8,8.0,12.0,11.8,0.0
2017,6,7,5,15,137.5,26.5,0.8,8.5,42.5,20.69,9.25
2017,6,7,5,30,275.0,41.0,0.8,9.0,73.0,36.54,22.08
2017,6,7,5,45,367.0,51.5,0.8,9.5,116.5,70.35,41.08
2017,6,7,6,0,459.0,62.0,0.8,10.0,160.0,113.63,71.34
2017,6,7,6,15,520.5,69.5,0.8,10.5,209.0,158.89,107.92
2017,6,7,6,30,582.0,77.0,0.8,11.0,258.0,211.01,152.24
2017,6,7,6,45,626.5,82.5,0.8,11.5,309.0,262.87,197.56
2017,6,7,7,0,671.0,88.0,0.8,12.0,360.0,319.24,246.11
2017,6,7,7,15,702.5,93.0,0.8,12.5,411.5,374.16,292.62
2017,6,7,7,30,734.0,98.0,0.8,13.0,463.0,431.66,339.68
2017,6,7,7,45,757.5,101.5,0.8,13.5,512.5,486.57,383.2
2017,6,7,8,0,781.0,105.0,0.8,14.0,562.0,541.87,425.48
2017,6,7,8,15,687.5,148.5,0.8,14.5,575.0,567.19,442.89
2017,6,7,8,30,594.0,192.0,0.8,15.0,588.0,582.5,452.03
2017,6,7,8,45,571.5,218.5,0.85,15.5,619.5,619.18,477.31
2017,6,7,9,0,549.0,245.0,0.9,16.0,651.0,654.16,500.41
2017,6,7,9,15,548.0,264.0,0.9,16.5,687.5,695.22,527.07
2017,6,7,9,30,547.0,283.0,0.9,17.0,724.0,734.74,551.97
2017,6,7,9,45,425.5,343.5,0.95,17.5,695.0,711.76,531.51
2017,6,7,10,0,304.0,404.0,1.0,18.0,666.0,676.44,503.01
2017,6,7,10,15,283.5,423.5,1.0,18.0,673.5,687.1,509.42
2017,6,7,10,30,263.0,443.0,1.0,18.0,681.0,695.75,513.92
2017,6,7,10,45,349.5,423.0,1.05,18.5,746.5,764.3,561.8
2017,6,7,11,0,436.0,403.0,1.1,19.0,812.0,839.14,612.0
2017,6,7,11,15,287.0,446.0,1.1,19.0,717.0,738.96,540.24
2017,6,7,11,30,138.0,489.0,1.1,19.0,622.0,632.81,464.29
2017,6,7,11,45,282.5,458.5,1.1,19.0,732.0,753.21,551.43
2017,6,7,12,0,427.0,428.0,1.1,19.0,842.0,872.6,632.51
2017,6,7,12,15,345.0,454.5,1.05,18.5,789.0,812.83,590.09
2017,6,7,12,30,263.0,481.0,1.0,18.0,736.0,756.24,551.24
2017,6,7,12,45,352.0,446.5,1.0,18.0,784.0,806.93,588.63
2017,6,7,13,0,441.0,412.0,1.0,18.0,832.0,858.89,624.91
2017,6,7,13,15,444.0,400.0,1.0,18.0,816.0,842.4,614.1
2017,6,7,13,30,447.0,388.0,1.0,18.0,800.0,824.11,602.99
2017,6,7,13,45,439.5,375.0,1.0,18.0,771.5,793.35,583.41
2017,6,7,14,0,432.0,362.0,1.0,18.0,743.0,761.39,562.99
2017,6,7,14,15,360.0,375.5,1.0,17.5,685.5,694.77,517.91
2017,6,7,14,30,288.0,389.0,1.0,17.0,628.0,635.3,477.02
2017,6,7,14,45,176.0,366.0,1.0,17.0,510.0,507.17,385.15
2017,6,7,15,0,64.0,343.0,1.0,17.0,392.0,387.21,296.3
2017,6,7,15,15,45.5,304.0,1.0,16.5,338.5,331.87,256.49
2017,6,7,15,30,27.0,265.0,1.0,16.0,285.0,278.19,216.54
2017,6,7,15,45,138.5,268.0,1.0,15.5,355.5,353.27,277.66
2017,6,7,16,0,250.0,271.0,1.0,15.0,426.0,416.99,327.65
2017,6,7,16,15,370.5,220.5,0.95,14.5,429.0,420.03,331.19
2017,6,7,16,30,491.0,170.0,0.9,14.0,432.0,412.46,325.62
2017,6,7,16,45,316.5,177.5,0.9,14.0,340.0,313.91,248.1
2017,6,7,17,0,142.0,185.0,0.9,14.0,248.0,233.85,185.42
2017,6,7,17,15,128.0,164.5,0.85,13.5,216.0,200.66,158.99
2017,6,7,17,30,114.0,144.0,0.8,13.0,184.0,168.99,133.16
2017,6,7,17,45,102.5,121.5,0.75,13.0,153.0,137.67,107.02
2017,6,7,18,0,91.0,99.0,0.7,13.0,122.0,107.8,81.98
2017,6,7,18,15,70.0,78.0,0.65,12.5,93.0,79.7,59.07
2017,6,7,18,30,49.0,57.0,0.6,12.0,64.0,55.43,39.56
2017,6,7,18,45,24.5,38.0,0.55,11.5,41.5,34.76,24.34
2017,6,7,19,0,0.0,19.0,0.5,11.0,19.0,18.3,5.33
2017,6,7,19,15,0.0,9.5,0.45,11.0,9.5,9.34,0.0
2017,6,7,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,4.0,0.8,9.5,4.0,0.0,0.0
2017,6,8,5,0,0.0,8.0,0.8,10.0,8.0,7.86,0.0
2017,6,8,5,15,39.5,24.0,0.8,10.5,29.0,21.37,9.72
2017,6,8,5,30,79.0,40.0,0.8,11.0,50.0,36.45,23.88
2017,6,8,5,45,108.0,59.0,0.85,11.5,79.0,60.97,42.24
2017,6,8,6,0,137.0,78.0,0.9,12.0,108.0,89.15,64.39
2017,6,8,6,15,154.0,98.5,0.9,12.0,140.5,119.98,90.19
2017,6,8,6,30,171.0,119.0,0.9,12.0,173.0,152.9,118.12
2017,6,8,6,45,181.5,141.0,0.9,12.5,207.0,187.3,147.15
2017,6,8,7,0,192.0,163.0,0.9,13.0,241.0,222.91,176.67
2017,6,8,7,15,97.0,157.0,0.9,13.0,196.5,190.83,152.42
2017,6,8,7,30,2.0,151.0,0.9,13.0,152.0,146.6,116.72
2017,6,8,7,45,34.0,199.0,0.95,13.5,219.0,210.16,167.82
2017,6,8,8,0,66.0,247.0,1.0,14.0,286.0,276.79,219.81
2017,6,8,8,15,66.0,268.0,0.95,14.0,310.0,301.21,237.85
2017,6,8,8,30,66.0,289.0,0.9,14.0,334.0,325.58,255.79
2017,6,8,8,45,77.5,314.5,0.9,14.5,370.5,362.29,282.72
2017,6,8,9,0,89.0,340.0,0.9,15.0,407.0,399.93,309.78
2017,6,8,9,15,61.5,332.5,0.9,15.0,379.5,375.33,289.97
2017,6,8,9,30,34.0,325.0,0.9,15.0,352.0,348.35,268.67
2017,6,8,9,45,44.5,355.5,0.9,15.0,393.0,389.35,299.22
2017,6,8,10,0,55.0,386.0,0.9,15.0,434.0,431.04,329.36
2017,6,8,10,15,41.5,370.5,0.9,15.0,407.5,405.29,309.41
2017,6,8,10,30,28.0,355.0,0.9,15.0,381.0,378.61,289.22
2017,6,8,10,45,31.0,371.5,0.9,15.0,400.5,399.06,304.26
2017,6,8,11,0,34.0,388.0,0.9,15.0,420.0,419.54,318.9
2017,6,8,11,15,30.5,382.5,0.9,15.0,411.5,411.35,312.47
2017,6,8,11,30,27.0,377.0,0.9,15.0,403.0,402.89,306.11
2017,6,8,11,45,30.0,377.0,0.9,15.5,406.5,406.26,308.12
2017,6,8,12,0,33.0,377.0,0.9,16.0,410.0,409.46,309.95
2017,6,8,12,15,22.0,295.0,0.9,16.0,317.0,315.64,240.77
2017,6,8,12,30,11.0,213.0,0.9,16.0,224.0,218.83,167.86
2017,6,8,12,45,10.0,200.0,0.95,16.5,209.5,204.94,157.39
2017,6,8,13,0,9.0,187.0,1.0,17.0,195.0,191.03,146.51
2017,6,8,13,15,12.5,237.5,1.0,17.0,249.0,243.82,187.28
2017,6,8,13,30,16.0,288.0,1.0,17.0,303.0,296.56,227.12
2017,6,8,13,45,21.5,315.0,1.0,17.0,334.5,327.83,250.56
2017,6,8,14,0,27.0,342.0,1.0,17.0,366.0,363.37,277.1
2017,6,8,14,15,105.0,374.5,1.0,17.0,462.5,467.24,355.77
2017,6,8,14,30,183.0,407.0,1.0,17.0,559.0,561.09,424.33
2017,6,8,14,45,93.0,282.0,1.0,17.0,359.5,356.6,274.29
2017,6,8,15,0,3.0,157.0,1.0,17.0,160.0,154.64,118.64
2017,6,8,15,15,27.0,226.5,1.0,17.0,246.0,241.86,188.45
2017,6,8,15,30,51.0,296.0,1.0,17.0,332.0,325.21,252.53
2017,6,8,15,45,98.0,288.5,1.0,17.0,351.5,345.06,268.57
2017,6,8,16,0,145.0,281.0,1.0,17.0,371.0,362.3,282.6
2017,6,8,16,15,75.5,224.5,0.95,16.5,271.0,259.55,203.72
2017,6,8,16,30,6.0,168.0,0.9,16.0,171.0,165.24,129.79
2017,6,8,16,45,350.5,125.5,0.9,16.0,282.0,280.29,221.99
2017,6,8,17,0,695.0,83.0,0.9,16.0,393.0,355.15,274.32
2017,6,8,17,15,659.0,78.5,0.85,15.5,343.0,299.87,226.78
2017,6,8,17,30,623.0,74.0,0.8,15.0,293.0,247.94,181.91
2017,6,8,17,45,575.0,67.5,0.8,15.0,244.5,194.94,136.11
2017,6,8,18,0,527.0,61.0,0.8,15.0,196.0,147.08,95.42
2017,6,8,18,15,454.0,53.0,0.75,14.5,151.0,100.2,59.07
2017,6,8,18,30,381.0,45.0,0.7,14.0,106.0,61.55,33.24
2017,6,8,18,45,273.0,34.0,0.65,13.5,70.0,28.07,18.45
2017,6,8,19,0,165.0,23.0,0.6,13.0,34.0,17.92,5.5
2017,6,8,19,15,82.5,11.5,0.6,12.5,17.0,11.3,0.0
2017,6,8,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,4,45,42.0,5.5,0.65,10.5,7.0,0.0,0.0
2017,6,9,5,0,84.0,11.0,0.7,11.0,14.0,10.81,0.0
2017,6,9,5,15,214.0,23.0,0.7,11.0,45.0,17.79,7.18
2017,6,9,5,30,344.0,35.0,0.7,11.0,76.0,32.45,17.85
2017,6,9,5,45,436.5,42.5,0.75,11.5,120.0,66.36,34.91
2017,6,9,6,0,529.0,50.0,0.8,12.0,164.0,110.67,65.26
2017,6,9,6,15,264.5,42.0,0.8,12.0,99.0,86.3,57.14
2017,6,9,6,30,0.0,34.0,0.8,12.0,34.0,32.82,22.71
2017,6,9,6,45,0.0,41.0,0.85,12.5,41.0,39.59,28.47
2017,6,9,7,0,0.0,48.0,0.9,13.0,48.0,46.37,34.08
2017,6,9,7,15,0.0,90.5,0.9,13.0,90.5,87.47,68.57
2017,6,9,7,30,0.0,133.0,0.9,13.0,133.0,128.41,102.14
2017,6,9,7,45,17.5,180.5,0.95,13.5,190.5,183.15,146.08
2017,6,9,8,0,35.0,228.0,1.0,14.0,248.0,241.11,191.53
2017,6,9,8,15,30.5,239.0,1.0,14.5,257.5,251.46,198.46
2017,6,9,8,30,26.0,250.0,1.0,15.0,267.0,259.41,203.65
2017,6,9,8,45,15.0,208.5,1.05,15.5,218.5,212.73,166.33
2017,6,9,9,0,4.0,167.0,1.1,16.0,170.0,164.95,128.04
2017,6,9,9,15,21.0,249.5,1.1,16.0,266.5,258.97,201.81
2017,6,9,9,30,38.0,332.0,1.1,16.0,363.0,358.51,276.79
2017,6,9,9,45,29.5,321.5,1.15,16.5,346.5,342.64,263.25
2017,6,9,10,0,21.0,311.0,1.2,17.0,330.0,322.06,246.96
2017,6,9,10,15,45.5,368.5,1.2,17.0,409.5,406.84,310.39
2017,6,9,10,30,70.0,426.0,1.2,17.0,489.0,489.14,369.72
2017,6,9,10,45,41.5,341.0,1.25,17.0,379.0,378.27,287.94
2017,6,9,11,0,13.0,256.0,1.3,17.0,269.0,262.55,201.06
2017,6,9,11,15,7.5,198.0,1.3,17.0,206.0,200.37,153.66
2017,6,9,11,30,2.0,140.0,1.3,17.0,143.0,138.21,105.14
2017,6,9,11,45,7.5,193.0,1.3,17.5,201.0,195.69,150.1
2017,6,9,12,0,13.0,246.0,1.3,18.0,259.0,253.4,193.93
2017,6,9,12,15,12.5,238.5,1.3,18.0,251.0,245.5,187.67
2017,6,9,12,30,12.0,231.0,1.3,18.0,243.0,237.54,181.66
2017,6,9,12,45,13.5,254.5,1.35,18.0,267.5,262.04,200.45
2017,6,9,13,0,15.0,278.0,1.4,18.0,292.0,286.46,218.96
2017,6,9,13,15,8.5,209.5,1.45,17.5,218.0,212.43,162.84
2017,6,9,13,30,2.0,141.0,1.5,17.0,144.0,138.96,105.97
2017,6,9,13,45,1.0,116.0,1.55,17.0,117.5,113.55,86.08
2017,6,9,14,0,0.0,91.0,1.6,17.0,91.0,88.25,65.96
2017,6,9,14,15,0.0,105.5,1.6,16.5,105.5,102.32,77.53
2017,6,9,14,30,0.0,120.0,1.6,16.0,120.0,116.4,89.08
2017,6,9,14,45,0.0,114.0,1.6,16.0,114.0,110.52,84.5
2017,6,9,15,0,0.0,108.0,1.6,16.0,108.0,104.66,79.95
2017,6,9,15,15,1.5,138.0,1.6,15.5,139.5,134.88,104.73
2017,6,9,15,30,3.0,168.0,1.6,15.0,171.0,164.95,129.31
2017,6,9,15,45,135.5,218.5,1.65,15.0,303.5,302.97,241.72
2017,6,9,16,0,268.0,269.0,1.7,15.0,436.0,426.14,337.59
2017,6,9,16,15,144.5,231.5,1.75,14.5,321.0,305.85,243.42
2017,6,9,16,30,21.0,194.0,1.8,14.0,206.0,197.72,157.55
2017,6,9,16,45,10.5,143.0,1.85,13.5,149.0,142.66,113.7
2017,6,9,17,0,0.0,92.0,1.9,13.0,92.0,88.9,69.7
2017,6,9,17,15,0.0,80.5,1.9,12.5,80.5,77.79,60.77
2017,6,9,17,30,0.0,69.0,1.9,12.0,69.0,66.7,51.65
2017,6,9,17,45,304.0,63.0,1.95,11.5,141.0,129.01,93.82
2017,6,9,18,0,608.0,57.0,2.0,11.0,213.0,157.96,103.19
2017,6,9,18,15,535.5,50.0,1.95,10.5,165.5,107.52,62.76
2017,6,9,18,30,463.0,43.0,1.9,10.0,118.0,65.25,34.0
2017,6,9,18,45,345.0,33.0,1.85,9.5,78.0,28.01,18.75
2017,6,9,19,0,227.0,23.0,1.8,9.0,38.0,18.12,6.2
2017,6,9,19,15,113.5,11.5,1.75,9.0,19.0,11.3,0.0
2017,6,9,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,4,45,42.0,6.0,1.15,8.5,7.0,0.0,0.0
2017,6,10,5,0,84.0,12.0,1.2,9.0,14.0,11.8,0.0
2017,6,10,5,15,221.0,24.0,1.2,9.0,46.5,18.76,8.0
2017,6,10,5,30,358.0,36.0,1.2,9.0,79.0,33.52,18.8
2017,6,10,5,45,445.0,44.5,1.25,9.5,123.0,68.71,36.9
2017,6,10,6,0,532.0,53.0,1.3,10.0,167.0,113.71,68.27
2017,6,10,6,15,589.5,59.0,1.35,10.5,216.5,160.8,106.82
2017,6,10,6,30,647.0,65.0,1.4,11.0,266.0,214.22,153.09
2017,6,10,6,45,688.5,69.5,1.45,11.5,318.0,268.82,201.67
2017,6,10,7,0,730.0,74.0,1.5,12.0,370.0,326.24,252.18
2017,6,10,7,15,758.5,77.5,1.5,12.5,421.5,381.35,299.9
2017,6,10,7,30,787.0,81.0,1.5,13.0,473.0,438.65,347.88
2017,6,10,7,45,810.0,84.0,1.55,13.5,523.5,494.59,393.44
2017,6,10,8,0,833.0,87.0,1.6,14.0,574.0,551.6,438.29
2017,6,10,8,15,849.0,89.5,1.6,14.0,621.5,604.37,479.13
2017,6,10,8,30,865.0,92.0,1.6,14.0,669.0,656.97,518.67
2017,6,10,8,45,878.0,94.0,1.65,14.5,712.5,706.52,553.46
2017,6,10,9,0,891.0,96.0,1.7,15.0,756.0,755.11,585.66
2017,6,10,9,15,901.0,98.0,1.7,15.0,794.5,800.15,615.52
2017,6,10,9,30,911.0,100.0,1.7,15.0,833.0,843.49,643.85
2017,6,10,9,45,917.0,102.0,1.7,15.5,866.0,881.54,667.02
2017,6,10,10,0,923.0,104.0,1.7,16.0,899.0,917.21,688.34
2017,6,10,10,15,644.0,254.5,1.7,16.0,817.5,848.33,639.58
2017,6,10,10,30,365.0,405.0,1.7,16.0,736.0,751.62,564.6
2017,6,10,10,45,654.5,256.0,1.7,16.5,865.0,890.98,668.42
2017,6,10,11,0,944.0,107.0,1.7,17.0,994.0,1024.79,753.24
2017,6,10,11,15,690.0,264.0,1.7,17.0,917.5,956.06,706.52
2017,6,10,11,30,436.0,421.0,1.7,17.0,841.0,868.97,640.7
2017,6,10,11,45,307.0,459.0,1.75,17.0,755.5,777.85,576.87
2017,6,10,12,0,178.0,497.0,1.8,17.0,670.0,682.78,508.43
2017,6,10,12,15,564.5,302.0,1.8,17.0,848.0,883.55,660.3
2017,6,10,12,30,951.0,107.0,1.8,17.0,1026.0,1061.36,777.27
2017,6,10,12,45,947.0,108.0,1.85,17.0,1016.0,1051.35,769.6
2017,6,10,13,0,943.0,109.0,1.9,17.0,1006.0,1038.01,762.21
2017,6,10,13,15,513.0,277.0,1.9,16.5,764.0,785.48,592.69
2017,6,10,13,30,83.0,445.0,1.9,16.0,522.0,522.39,395.54
2017,6,10,13,45,208.5,427.5,1.95,16.0,614.0,623.62,475.03
2017,6,10,14,0,334.0,410.0,2.0,16.0,706.0,717.58,544.87
2017,6,10,14,15,241.5,409.0,2.0,16.0,619.0,625.26,476.79
2017,6,10,14,30,149.0,408.0,2.0,16.0,532.0,533.58,409.18
2017,6,10,14,45,102.0,372.0,2.0,16.0,455.5,449.82,347.61
2017,6,10,15,0,55.0,336.0,2.0,16.0,379.0,373.35,289.99
2017,6,10,15,15,59.5,321.0,2.0,15.5,365.0,358.94,280.65
2017,6,10,15,30,64.0,306.0,2.0,15.0,351.0,344.04,270.5
2017,6,10,15,45,239.0,270.5,2.0,15.0,422.0,423.03,335.39
2017,6,10,16,0,414.0,235.0,2.0,15.0,493.0,482.58,382.72
2017,6,10,16,15,617.5,158.0,1.95,14.5,507.5,499.02,397.01
2017,6,10,16,30,821.0,81.0,1.9,14.0,522.0,492.76,391.95
2017,6,10,16,45,798.0,77.0,1.9,14.0,471.0,435.27,344.09
2017,6,10,17,0,775.0,73.0,1.9,14.0,420.0,379.15,296.19
2017,6,10,17,15,741.0,69.0,1.85,13.5,368.0,320.91,245.83
2017,6,10,17,30,707.0,65.0,1.8,13.0,316.0,265.73,196.93
2017,6,10,17,45,659.5,60.0,1.8,12.5,264.5,209.78,147.54
2017,6,10,18,0,612.0,55.0,1.8,12.0,213.0,157.47,102.09
2017,6,10,18,15,540.5,48.5,1.75,11.5,165.5,107.35,62.12
2017,6,10,18,30,469.0,42.0,1.7,11.0,118.0,65.25,33.5
2017,6,10,18,45,348.0,32.5,1.65,11.0,78.5,27.99,18.65
2017,6,10,19,0,227.0,23.0,1.6,11.0,39.0,18.03,6.43
2017,6,10,19,15,113.5,11.5,1.6,10.5,19.5,11.3,0.0
2017,6,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,45,40.0,6.0,1.65,8.0,7.0,0.0,0.0
2017,6,11,5,0,80.0,12.0,1.7,8.0,14.0,11.8,0.0
2017,6,11,5,15,221.0,24.0,1.8,8.5,46.5,18.75,8.03
2017,6,11,5,30,362.0,36.0,1.9,9.0,79.0,33.46,18.75
2017,6,11,5,45,458.5,43.5,2.05,9.5,125.0,68.53,36.29
2017,6,11,6,0,555.0,51.0,2.2,10.0,171.0,114.48,67.97
2017,6,11,6,15,612.5,57.0,2.25,10.0,221.0,162.8,107.93
2017,6,11,6,30,670.0,63.0,2.3,10.0,271.0,217.44,155.97
2017,6,11,6,45,710.5,67.0,2.35,10.5,323.5,272.46,205.6
2017,6,11,7,0,751.0,71.0,2.4,11.0,376.0,330.2,257.16
2017,6,11,7,15,778.5,75.0,2.4,11.0,428.0,386.5,307.23
2017,6,11,7,30,806.0,79.0,2.4,11.0,480.0,444.87,357.66
2017,6,11,7,45,825.0,82.5,2.4,11.5,529.5,500.25,403.62
2017,6,11,8,0,844.0,86.0,2.4,12.0,579.0,556.28,448.49
2017,6,11,8,15,860.0,88.5,2.35,12.0,626.5,609.59,490.5
2017,6,11,8,30,876.0,91.0,2.3,12.0,674.0,662.68,531.08
2017,6,11,8,45,623.0,201.5,2.3,12.5,630.0,638.35,507.07
2017,6,11,9,0,370.0,312.0,2.3,13.0,586.0,584.53,460.38
2017,6,11,9,15,375.5,327.5,2.25,13.0,618.0,620.03,486.34
2017,6,11,9,30,381.0,343.0,2.2,13.0,650.0,654.96,510.83
2017,6,11,9,45,660.0,220.5,2.2,13.5,778.5,787.88,612.64
2017,6,11,10,0,939.0,98.0,2.2,14.0,907.0,924.78,705.2
2017,6,11,10,15,944.0,99.0,2.2,14.0,933.5,956.45,724.31
2017,6,11,10,30,949.0,100.0,2.2,14.0,960.0,985.3,742.55
2017,6,11,10,45,642.0,270.5,2.2,14.5,858.0,893.33,677.08
2017,6,11,11,0,335.0,441.0,2.2,15.0,756.0,774.89,584.27
2017,6,11,11,15,646.5,272.0,2.2,15.0,890.0,921.18,696.39
2017,6,11,11,30,958.0,103.0,2.2,15.0,1024.0,1057.94,786.06
2017,6,11,11,45,654.0,276.0,2.25,15.0,906.5,945.01,709.63
2017,6,11,12,0,350.0,449.0,2.3,15.0,789.0,812.0,609.79
2017,6,11,12,15,384.5,436.0,2.3,14.5,809.0,833.31,628.0
2017,6,11,12,30,419.0,423.0,2.3,14.0,829.0,857.24,646.51
2017,6,11,12,45,671.5,272.0,2.3,14.0,914.5,952.88,720.77
2017,6,11,13,0,924.0,121.0,2.3,14.0,1000.0,1031.61,772.87
2017,6,11,13,15,595.0,287.0,2.3,14.0,849.5,875.62,665.16
2017,6,11,13,30,266.0,453.0,2.3,14.0,699.0,714.15,542.92
2017,6,11,13,45,588.0,284.0,2.3,14.0,809.0,840.92,644.87
2017,6,11,14,0,910.0,115.0,2.3,14.0,919.0,940.08,715.22
2017,6,11,14,15,680.0,221.0,2.3,14.0,810.5,825.66,636.1
2017,6,11,14,30,450.0,327.0,2.3,14.0,702.0,713.97,551.67
2017,6,11,14,45,453.5,309.0,2.35,14.0,673.0,682.18,530.86
2017,6,11,15,0,457.0,291.0,2.4,14.0,644.0,648.86,507.88
2017,6,11,15,15,654.0,198.0,2.4,13.5,673.0,682.92,539.27
2017,6,11,15,30,851.0,105.0,2.4,13.0,702.0,695.61,553.49
2017,6,11,15,45,830.0,104.5,2.45,13.0,655.5,644.2,514.71
2017,6,11,16,0,809.0,104.0,2.5,13.0,609.0,591.83,474.53
2017,6,11,16,15,789.0,101.0,2.5,12.5,560.5,537.88,432.67
2017,6,11,16,30,769.0,98.0,2.5,12.0,512.0,484.51,389.88
2017,6,11,16,45,737.5,95.0,2.5,12.0,460.5,425.99,341.03
2017,6,11,17,0,706.0,92.0,2.5,12.0,409.0,370.45,293.28
2017,6,11,17,15,669.5,87.0,2.45,11.5,358.0,313.82,244.08
2017,6,11,17,30,633.0,82.0,2.4,11.0,307.0,260.6,196.79
2017,6,11,17,45,577.5,76.0,2.35,11.0,256.5,205.65,148.23
2017,6,11,18,0,522.0,70.0,2.3,11.0,206.0,156.68,105.8
2017,6,11,18,15,445.0,61.0,2.15,10.5,159.5,108.43,67.48
2017,6,11,18,30,368.0,52.0,2.0,10.0,113.0,68.91,40.12
2017,6,11,18,45,245.0,40.0,1.95,10.0,74.5,33.82,20.74
2017,6,11,19,0,122.0,28.0,1.9,10.0,36.0,22.01,9.52
2017,6,11,19,15,61.0,14.0,1.8,9.5,18.0,13.76,0.0
2017,6,11,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,4,45,11.0,6.0,1.2,9.5,6.0,0.0,0.0
2017,6,12,5,0,22.0,12.0,1.2,10.0,12.0,11.8,0.0
2017,6,12,5,15,125.5,28.5,1.2,10.0,42.0,22.34,10.58
2017,6,12,5,30,229.0,45.0,1.2,10.0,72.0,38.93,24.62
2017,6,12,5,45,335.0,55.0,1.3,10.0,116.0,70.05,42.01
2017,6,12,6,0,441.0,65.0,1.4,10.0,160.0,113.53,72.15
2017,6,12,6,15,504.0,73.0,1.4,10.5,209.0,158.36,108.32
2017,6,12,6,30,567.0,81.0,1.4,11.0,258.0,210.21,152.47
2017,6,12,6,45,283.5,71.5,1.4,11.5,160.0,150.95,115.18
2017,6,12,7,0,0.0,62.0,1.4,12.0,62.0,59.92,45.63
2017,6,12,7,15,0.0,77.5,1.3,12.0,77.5,74.94,58.28
2017,6,12,7,30,0.0,93.0,1.2,12.0,93.0,89.93,70.61
2017,6,12,7,45,0.0,115.5,1.2,12.5,115.5,111.68,88.24
2017,6,12,8,0,0.0,138.0,1.2,13.0,138.0,133.5,105.61
2017,6,12,8,15,1.0,150.0,1.15,13.0,151.0,145.82,115.24
2017,6,12,8,30,2.0,162.0,1.1,13.0,164.0,158.25,124.92
2017,6,12,8,45,3.0,164.5,1.1,13.5,167.0,161.56,127.0
2017,6,12,9,0,4.0,167.0,1.1,14.0,170.0,164.94,129.18
2017,6,12,9,15,16.0,238.5,1.1,14.0,251.5,244.28,191.75
2017,6,12,9,30,28.0,310.0,1.1,14.0,333.0,328.36,255.87
2017,6,12,9,45,18.0,251.0,1.1,14.5,266.0,259.64,201.9
2017,6,12,10,0,8.0,192.0,1.1,15.0,199.0,193.74,150.21
2017,6,12,10,15,9.0,201.0,1.1,15.0,209.0,203.76,158.14
2017,6,12,10,30,10.0,210.0,1.1,15.0,219.0,213.82,165.79
2017,6,12,10,45,10.5,216.0,1.1,15.5,226.0,220.49,170.46
2017,6,12,11,0,11.0,222.0,1.1,16.0,233.0,227.14,175.12
2017,6,12,11,15,37.0,336.0,1.1,16.0,372.0,370.64,284.13
2017,6,12,11,30,63.0,450.0,1.1,16.0,511.0,512.45,386.25
2017,6,12,11,45,195.5,456.0,1.15,16.5,646.0,657.63,490.87
2017,6,12,12,0,328.0,462.0,1.2,17.0,781.0,803.07,590.84
2017,6,12,12,15,623.5,297.5,1.2,17.0,901.5,938.13,688.18
2017,6,12,12,30,919.0,133.0,1.2,17.0,1022.0,1055.58,762.83
2017,6,12,12,45,601.0,299.0,1.3,17.0,879.0,909.85,667.86
2017,6,12,13,0,283.0,465.0,1.4,17.0,736.0,753.38,556.01
2017,6,12,13,15,350.5,428.0,1.45,17.0,757.0,776.24,576.43
2017,6,12,13,30,418.0,391.0,1.5,17.0,778.0,799.9,595.31
2017,6,12,13,45,326.0,412.5,1.55,17.0,709.5,722.21,540.37
2017,6,12,14,0,234.0,434.0,1.6,17.0,641.0,647.16,486.99
2017,6,12,14,15,351.5,377.5,1.65,16.5,676.5,689.92,523.3
2017,6,12,14,30,469.0,321.0,1.7,16.0,712.0,724.25,552.32
2017,6,12,14,45,364.5,340.0,1.75,16.0,636.0,637.66,489.07
2017,6,12,15,0,260.0,359.0,1.8,16.0,560.0,561.18,432.62
2017,6,12,15,15,544.0,240.0,1.8,15.5,631.0,642.92,501.14
2017,6,12,15,30,828.0,121.0,1.8,15.0,702.0,697.57,546.8
2017,6,12,15,45,514.5,200.5,1.8,15.0,554.0,535.12,421.85
2017,6,12,16,0,201.0,280.0,1.8,15.0,406.0,395.3,311.89
2017,6,12,16,15,100.5,208.5,1.8,14.5,271.5,259.67,206.9
2017,6,12,16,30,0.0,137.0,1.8,14.0,137.0,132.4,104.5
2017,6,12,16,45,347.0,118.0,1.8,13.5,274.0,272.75,219.62
2017,6,12,17,0,694.0,99.0,1.8,13.0,411.0,373.24,294.08
2017,6,12,17,15,655.5,93.5,1.8,12.5,359.5,316.04,244.39
2017,6,12,17,30,617.0,88.0,1.8,12.0,308.0,262.47,197.55
2017,6,12,17,45,562.5,81.0,1.8,12.0,257.5,207.61,149.61
2017,6,12,18,0,508.0,74.0,1.8,12.0,207.0,158.64,107.54
2017,6,12,18,15,430.5,64.5,1.7,11.5,160.0,110.56,69.6
2017,6,12,18,30,353.0,55.0,1.6,11.0,113.0,70.27,41.52
2017,6,12,18,45,242.0,41.5,1.5,10.5,75.0,35.39,21.85
2017,6,12,19,0,131.0,28.0,1.4,10.0,37.0,21.98,9.84
2017,6,12,19,15,65.5,14.0,1.3,9.5,18.5,13.76,0.0
2017,6,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,4,45,13.5,5.5,1.2,8.5,6.0,0.0,0.0
2017,6,13,5,0,27.0,11.0,1.2,9.0,12.0,10.81,0.0
2017,6,13,5,15,140.0,26.5,1.2,9.0,42.0,20.66,9.41
2017,6,13,5,30,253.0,42.0,1.2,9.0,72.0,36.59,22.6
2017,6,13,5,45,351.0,52.0,1.2,9.5,115.5,68.34,40.1
2017,6,13,6,0,449.0,62.0,1.2,10.0,159.0,111.4,69.98
2017,6,13,6,15,511.5,70.0,1.15,10.5,207.5,156.56,106.4
2017,6,13,6,30,574.0,78.0,1.1,11.0,256.0,208.67,150.7
2017,6,13,6,45,625.5,81.5,1.1,11.5,308.0,260.0,195.54
2017,6,13,7,0,677.0,85.0,1.1,12.0,360.0,316.58,244.45
2017,6,13,7,15,708.5,89.5,1.05,12.5,411.0,371.17,290.95
2017,6,13,7,30,740.0,94.0,1.0,13.0,462.0,429.15,338.57
2017,6,13,7,45,768.5,96.0,1.0,13.5,513.0,484.47,382.79
2017,6,13,8,0,797.0,98.0,1.0,14.0,564.0,541.47,426.76
2017,6,13,8,15,815.0,101.0,1.0,14.5,611.0,594.54,466.27
2017,6,13,8,30,833.0,104.0,1.0,15.0,658.0,647.7,504.51
2017,6,13,8,45,849.0,105.0,1.0,16.0,702.0,696.21,537.07
2017,6,13,9,0,865.0,106.0,1.0,17.0,746.0,744.83,567.02
2017,6,13,9,15,875.5,108.0,1.0,17.0,785.0,789.28,595.61
2017,6,13,9,30,886.0,110.0,1.0,17.0,824.0,832.14,622.78
2017,6,13,9,45,898.5,109.0,1.05,17.5,858.0,871.87,647.12
2017,6,13,10,0,911.0,108.0,1.1,18.0,892.0,909.7,669.98
2017,6,13,10,15,916.5,109.5,1.15,18.5,919.0,941.6,688.81
2017,6,13,10,30,922.0,111.0,1.2,19.0,946.0,970.8,705.86
2017,6,13,10,45,927.5,111.0,1.25,19.5,966.5,995.64,720.09
2017,6,13,11,0,933.0,111.0,1.3,20.0,987.0,1017.51,732.48
2017,6,13,11,15,935.5,111.5,1.3,20.0,1000.0,1033.84,741.97
2017,6,13,11,30,938.0,112.0,1.3,20.0,1013.0,1046.9,749.56
2017,6,13,11,45,941.0,110.5,1.35,20.5,1019.5,1055.12,753.74
2017,6,13,12,0,944.0,109.0,1.4,21.0,1026.0,1059.98,755.97
2017,6,13,12,15,943.5,109.0,1.4,21.0,1024.0,1059.44,755.57
2017,6,13,12,30,943.0,109.0,1.4,21.0,1022.0,1055.49,753.25
2017,6,13,12,45,941.5,108.5,1.45,21.0,1012.5,1046.65,748.88
2017,6,13,13,0,940.0,108.0,1.5,21.0,1003.0,1034.45,742.54
2017,6,13,13,15,937.0,107.5,1.5,21.0,986.5,1017.5,732.48
2017,6,13,13,30,934.0,107.0,1.5,21.0,970.0,997.36,720.52
2017,6,13,13,45,929.5,105.5,1.55,21.0,946.0,971.72,705.83
2017,6,13,14,0,925.0,104.0,1.6,21.0,922.0,943.17,689.2
2017,6,13,14,15,918.0,103.0,1.6,20.5,892.0,910.16,670.2
2017,6,13,14,30,911.0,102.0,1.6,20.0,862.0,874.7,649.39
2017,6,13,14,45,902.0,100.5,1.65,20.0,825.5,834.82,624.71
2017,6,13,15,0,893.0,99.0,1.7,20.0,789.0,792.99,598.38
2017,6,13,15,15,881.5,97.0,1.7,19.5,748.0,747.1,569.45
2017,6,13,15,30,870.0,95.0,1.7,19.0,707.0,699.9,539.09
2017,6,13,15,45,854.0,93.0,1.75,19.0,661.0,648.71,503.14
2017,6,13,16,0,838.0,91.0,1.8,19.0,615.0,597.11,465.13
2017,6,13,16,15,819.0,88.0,1.8,18.5,566.5,542.71,424.39
2017,6,13,16,30,800.0,85.0,1.8,18.0,518.0,488.44,382.33
2017,6,13,16,45,772.5,82.5,1.85,17.5,467.0,431.53,336.91
2017,6,13,17,0,745.0,80.0,1.9,17.0,416.0,376.45,291.32
2017,6,13,17,15,711.0,75.5,1.85,16.5,364.5,319.28,242.62
2017,6,13,17,30,677.0,71.0,1.8,16.0,313.0,263.98,194.43
2017,6,13,17,45,626.0,66.0,1.8,15.5,262.5,208.61,146.39
2017,6,13,18,0,575.0,61.0,1.8,15.0,212.0,158.65,103.61
2017,6,13,18,15,503.0,53.5,1.75,14.0,165.0,109.35,64.76
2017,6,13,18,30,431.0,46.0,1.7,13.0,118.0,68.15,36.57
2017,6,13,18,45,316.0,35.5,1.65,12.5,79.0,31.72,17.82
2017,6,13,19,0,201.0,25.0,1.6,12.0,40.0,19.44,8.21
2017,6,13,19,15,100.5,12.5,1.55,11.5,20.0,12.29,0.0
2017,6,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
