Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,14,4,45,36.0,6.0,0.9,8.5,7.0,0.0,0.0
2017,6,14,5,0,72.0,12.0,0.9,9.0,14.0,11.8,0.0
2017,6,14,5,15,209.5,24.0,0.85,9.5,45.5,18.75,7.98
2017,6,14,5,30,347.0,36.0,0.8,10.0,77.0,32.79,18.58
2017,6,14,5,45,439.5,44.0,0.8,10.5,121.5,67.09,35.77
2017,6,14,6,0,532.0,52.0,0.8,11.0,166.0,111.8,66.37
2017,6,14,6,15,590.0,58.0,0.75,11.5,216.0,158.82,104.41
2017,6,14,6,30,648.0,64.0,0.7,12.0,266.0,212.22,150.05
2017,6,14,6,45,690.5,68.5,0.65,13.0,317.5,267.03,197.58
2017,6,14,7,0,733.0,73.0,0.6,14.0,369.0,324.78,246.65
2017,6,14,7,15,761.5,76.5,0.6,14.5,421.0,379.95,293.22
2017,6,14,7,30,790.0,80.0,0.6,15.0,473.0,437.33,339.93
2017,6,14,7,45,812.5,82.5,0.65,15.5,523.0,492.61,383.81
2017,6,14,8,0,835.0,85.0,0.7,16.0,573.0,548.95,426.96
2017,6,14,8,15,851.5,87.5,0.7,16.5,620.5,602.1,465.87
2017,6,14,8,30,868.0,90.0,0.7,17.0,668.0,655.13,503.31
2017,6,14,8,45,880.5,92.0,0.75,18.0,711.5,704.48,535.75
2017,6,14,9,0,893.0,94.0,0.8,19.0,755.0,752.83,565.53
2017,6,14,9,15,902.5,96.0,0.85,19.5,793.5,797.61,593.41
2017,6,14,9,30,912.0,98.0,0.9,20.0,832.0,840.66,619.79
2017,6,14,9,45,916.0,101.5,0.95,20.5,864.5,878.66,642.56
2017,6,14,10,0,920.0,105.0,1.0,21.0,897.0,914.16,663.56
2017,6,14,10,15,925.5,106.0,1.05,21.0,924.0,945.84,683.26
2017,6,14,10,30,931.0,107.0,1.1,21.0,951.0,974.79,701.26
2017,6,14,10,45,935.5,107.5,1.15,21.5,971.0,999.42,715.19
2017,6,14,11,0,940.0,108.0,1.2,22.0,991.0,1021.01,727.26
2017,6,14,11,15,942.5,108.5,1.2,22.5,1004.0,1037.48,735.3
2017,6,14,11,30,945.0,109.0,1.2,23.0,1017.0,1050.67,741.41
2017,6,14,11,45,946.5,108.5,1.3,23.5,1023.0,1058.49,746.21
2017,6,14,12,0,948.0,108.0,1.4,24.0,1029.0,1062.92,749.03
2017,6,14,12,15,947.5,108.0,1.4,24.0,1027.0,1062.43,748.67
2017,6,14,12,30,947.0,108.0,1.4,24.0,1025.0,1058.52,746.39
2017,6,14,12,45,945.0,108.0,1.45,24.0,1015.5,1049.71,742.1
2017,6,14,13,0,943.0,108.0,1.5,24.0,1006.0,1037.54,735.86
2017,6,14,13,15,940.5,107.5,1.55,23.5,990.0,1021.08,728.42
2017,6,14,13,30,938.0,107.0,1.6,23.0,974.0,1001.4,718.97
2017,6,14,13,45,934.0,105.5,1.65,23.0,950.5,976.18,704.59
2017,6,14,14,0,930.0,104.0,1.7,23.0,927.0,948.02,688.28
2017,6,14,14,15,923.5,103.0,1.7,23.0,897.0,915.37,668.33
2017,6,14,14,30,917.0,102.0,1.7,23.0,867.0,880.2,646.65
2017,6,14,14,45,909.5,100.0,1.7,23.0,831.5,840.87,622.05
2017,6,14,15,0,902.0,98.0,1.7,23.0,796.0,799.46,595.83
2017,6,14,15,15,891.5,96.0,1.65,22.5,755.0,753.99,567.17
2017,6,14,15,30,881.0,94.0,1.6,22.0,714.0,707.09,537.11
2017,6,14,15,45,868.0,91.0,1.6,22.0,669.0,656.4,501.91
2017,6,14,16,0,855.0,88.0,1.6,22.0,624.0,604.98,464.42
2017,6,14,16,15,837.0,85.5,1.55,21.5,575.0,550.81,424.3
2017,6,14,16,30,819.0,83.0,1.5,21.0,526.0,496.67,382.87
2017,6,14,16,45,796.5,79.0,1.5,20.5,475.5,439.56,337.96
2017,6,14,17,0,774.0,75.0,1.5,20.0,425.0,383.74,292.43
2017,6,14,17,15,741.5,71.0,1.45,19.0,373.0,326.03,244.45
2017,6,14,17,30,709.0,67.0,1.4,18.0,321.0,271.21,197.47
2017,6,14,17,45,664.5,62.0,1.4,17.5,270.5,215.73,149.5
2017,6,14,18,0,620.0,57.0,1.4,17.0,220.0,163.51,104.85
2017,6,14,18,15,550.0,50.0,1.3,16.0,172.0,112.38,64.66
2017,6,14,18,30,480.0,43.0,1.2,15.0,124.0,69.11,35.21
2017,6,14,18,45,367.5,33.5,1.15,14.0,83.5,30.84,16.28
2017,6,14,19,0,255.0,24.0,1.1,13.0,43.0,18.73,7.88
2017,6,14,19,15,127.5,12.0,1.1,12.5,21.5,11.8,0.0
2017,6,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,15,4,45,40.5,6.0,0.9,8.5,7.0,0.0,0.0
2017,6,15,5,0,81.0,12.0,0.9,9.0,14.0,11.8,0.0
2017,6,15,5,15,219.0,24.0,0.9,9.5,46.0,18.77,7.95
2017,6,15,5,30,357.0,36.0,0.9,10.0,78.0,32.72,18.54
2017,6,15,5,45,444.5,44.0,0.9,10.5,122.0,67.18,35.72
2017,6,15,6,0,532.0,52.0,0.9,11.0,166.0,111.49,66.13
2017,6,15,6,15,589.5,58.0,0.9,11.5,215.5,158.38,104.11
2017,6,15,6,30,647.0,64.0,0.9,12.0,265.0,211.59,149.74
2017,6,15,6,45,685.0,69.5,0.9,12.5,316.0,264.82,196.76
2017,6,15,7,0,723.0,75.0,0.9,13.0,367.0,322.87,247.12
2017,6,15,7,15,752.0,78.5,0.9,13.5,418.5,377.7,293.91
2017,6,15,7,30,781.0,82.0,0.9,14.0,470.0,434.79,340.96
2017,6,15,7,45,801.5,86.0,0.95,14.5,520.0,490.11,385.35
2017,6,15,8,0,822.0,90.0,1.0,15.0,570.0,546.28,428.85
2017,6,15,8,15,839.0,92.5,1.05,15.5,617.5,599.41,468.73
2017,6,15,8,30,856.0,95.0,1.1,16.0,665.0,651.9,506.92
2017,6,15,8,45,866.5,98.5,1.15,16.5,708.0,700.87,540.92
2017,6,15,9,0,877.0,102.0,1.2,17.0,751.0,748.7,572.0
2017,6,15,9,15,887.0,104.0,1.2,17.5,789.5,793.26,599.75
2017,6,15,9,30,897.0,106.0,1.2,18.0,828.0,836.18,625.91
2017,6,15,9,45,896.0,112.5,1.25,18.5,859.0,872.5,647.99
2017,6,15,10,0,895.0,119.0,1.3,19.0,890.0,906.05,668.11
2017,6,15,10,15,901.0,120.0,1.3,19.0,916.5,937.51,687.3
2017,6,15,10,30,907.0,121.0,1.3,19.0,943.0,966.36,704.72
2017,6,15,10,45,910.5,122.5,1.3,19.0,963.0,990.57,719.14
2017,6,15,11,0,914.0,124.0,1.3,19.0,983.0,1011.78,731.71
2017,6,15,11,15,916.0,124.5,1.3,19.0,995.0,1027.42,740.83
2017,6,15,11,30,918.0,125.0,1.3,19.0,1007.0,1039.85,748.08
2017,6,15,11,45,918.5,125.0,1.35,19.0,1012.0,1047.02,753.07
2017,6,15,12,0,919.0,125.0,1.4,19.0,1017.0,1050.89,756.17
2017,6,15,12,15,917.0,125.0,1.4,19.0,1014.0,1048.94,754.89
2017,6,15,12,30,915.0,125.0,1.4,19.0,1011.0,1043.7,751.74
2017,6,15,12,45,926.5,114.5,1.4,19.0,1004.5,1038.01,748.46
2017,6,15,13,0,938.0,104.0,1.4,19.0,998.0,1028.73,743.02
2017,6,15,13,15,933.0,103.5,1.4,19.0,979.5,1009.97,731.73
2017,6,15,13,30,928.0,103.0,1.4,19.0,961.0,988.1,718.61
2017,6,15,13,45,921.5,102.0,1.45,19.0,936.0,961.34,703.13
2017,6,15,14,0,915.0,101.0,1.5,19.0,911.0,931.79,685.76
2017,6,15,14,15,906.5,99.5,1.5,19.0,879.5,897.34,664.37
2017,6,15,14,30,898.0,98.0,1.5,19.0,848.0,860.55,641.31
2017,6,15,14,45,888.5,96.0,1.55,19.0,811.5,820.29,616.27
2017,6,15,15,0,879.0,94.0,1.6,19.0,775.0,778.16,589.58
2017,6,15,15,15,867.0,92.0,1.6,19.0,734.0,732.53,559.58
2017,6,15,15,30,855.0,90.0,1.6,19.0,693.0,685.67,528.31
2017,6,15,15,45,841.5,87.0,1.6,19.0,648.0,635.84,493.17
2017,6,15,16,0,828.0,84.0,1.6,19.0,603.0,585.39,455.77
2017,6,15,16,15,809.0,81.5,1.55,18.5,555.0,532.03,415.6
2017,6,15,16,30,790.0,79.0,1.5,18.0,507.0,478.76,374.19
2017,6,15,16,45,767.0,75.0,1.5,18.0,457.5,422.95,329.01
2017,6,15,17,0,744.0,71.0,1.5,18.0,408.0,368.52,283.51
2017,6,15,17,15,711.5,67.5,1.45,17.5,358.0,312.93,236.34
2017,6,15,17,30,679.0,64.0,1.4,17.0,308.0,260.25,190.46
2017,6,15,17,45,635.0,58.5,1.35,16.5,259.0,206.04,143.34
2017,6,15,18,0,591.0,53.0,1.3,16.0,210.0,155.15,99.64
2017,6,15,18,15,524.5,47.0,1.2,15.5,164.0,106.98,61.41
2017,6,15,18,30,458.0,41.0,1.1,15.0,118.0,66.24,33.48
2017,6,15,18,45,354.5,32.0,1.05,14.5,79.5,29.66,15.15
2017,6,15,19,0,251.0,23.0,1.0,14.0,41.0,17.7,7.26
2017,6,15,19,15,125.5,11.5,0.95,13.5,20.5,11.3,0.0
2017,6,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,45,57.0,5.5,0.65,11.5,7.0,0.0,0.0
2017,6,16,5,0,114.0,11.0,0.7,12.0,14.0,10.81,0.0
2017,6,16,5,15,247.5,21.0,0.7,12.5,45.0,15.91,5.72
2017,6,16,5,30,381.0,31.0,0.7,13.0,76.0,28.06,14.38
2017,6,16,5,45,464.0,38.0,0.75,13.5,119.0,62.6,30.83
2017,6,16,6,0,547.0,45.0,0.8,14.0,162.0,106.41,60.47
2017,6,16,6,15,600.5,50.0,0.8,14.5,210.0,153.64,98.5
2017,6,16,6,30,654.0,55.0,0.8,15.0,258.0,205.34,142.62
2017,6,16,6,45,691.5,59.0,0.85,16.0,308.0,257.13,187.83
2017,6,16,7,0,729.0,63.0,0.9,17.0,358.0,312.61,235.43
2017,6,16,7,15,756.0,66.0,0.9,17.5,408.0,366.38,281.02
2017,6,16,7,30,783.0,69.0,0.9,18.0,458.0,422.19,326.7
2017,6,16,7,45,804.0,71.5,0.95,18.5,506.5,476.68,370.08
2017,6,16,8,0,825.0,74.0,1.0,19.0,555.0,531.41,412.17
2017,6,16,8,15,840.5,76.0,1.0,19.5,601.0,582.93,450.16
2017,6,16,8,30,856.0,78.0,1.0,20.0,647.0,634.26,486.71
2017,6,16,8,45,868.0,80.0,1.05,21.0,689.5,682.72,518.42
2017,6,16,9,0,880.0,82.0,1.1,22.0,732.0,730.18,547.78
2017,6,16,9,15,889.0,83.5,1.15,22.5,770.0,773.57,574.9
2017,6,16,9,30,898.0,85.0,1.2,23.0,808.0,815.24,600.54
2017,6,16,9,45,898.5,90.5,1.25,23.5,838.5,851.92,622.6
2017,6,16,10,0,899.0,96.0,1.3,24.0,869.0,885.93,642.75
2017,6,16,10,15,904.5,97.0,1.3,24.0,895.5,917.08,661.5
2017,6,16,10,30,910.0,98.0,1.3,24.0,922.0,945.58,678.5
2017,6,16,10,45,914.5,98.5,1.35,24.5,942.0,969.84,692.22
2017,6,16,11,0,919.0,99.0,1.4,25.0,962.0,991.13,704.11
2017,6,16,11,15,921.5,99.5,1.4,25.0,975.0,1007.39,713.51
2017,6,16,11,30,924.0,100.0,1.4,25.0,988.0,1020.44,721.05
2017,6,16,11,45,926.0,99.5,1.45,25.5,994.0,1028.7,725.15
2017,6,16,12,0,928.0,99.0,1.5,26.0,1000.0,1033.65,727.35
2017,6,16,12,15,928.0,99.0,1.5,26.0,999.0,1033.75,727.35
2017,6,16,12,30,928.0,99.0,1.5,26.0,998.0,1030.51,725.46
2017,6,16,12,45,927.0,98.5,1.55,26.5,989.0,1022.42,720.08
2017,6,16,13,0,926.0,98.0,1.6,27.0,980.0,1011.01,712.78
2017,6,16,13,15,923.0,97.5,1.6,27.0,964.0,994.41,703.05
2017,6,16,13,30,920.0,97.0,1.6,27.0,948.0,974.66,691.46
2017,6,16,13,45,915.5,96.0,1.65,27.0,925.0,949.97,677.46
2017,6,16,14,0,911.0,95.0,1.7,27.0,902.0,922.41,661.59
2017,6,16,14,15,905.0,94.0,1.7,26.5,873.0,890.82,643.72
2017,6,16,14,30,899.0,93.0,1.7,26.0,844.0,856.74,624.07
2017,6,16,14,45,890.5,91.5,1.75,26.0,809.0,817.81,600.29
2017,6,16,15,0,882.0,90.0,1.8,26.0,774.0,776.93,574.89
2017,6,16,15,15,871.5,88.5,1.75,25.5,734.0,732.83,547.22
2017,6,16,15,30,861.0,87.0,1.7,25.0,694.0,687.37,518.19
2017,6,16,15,45,848.0,84.5,1.7,24.5,650.0,638.13,485.27
2017,6,16,16,0,835.0,82.0,1.7,24.0,606.0,588.22,449.8
2017,6,16,16,15,817.0,79.5,1.65,23.5,558.5,535.11,410.53
2017,6,16,16,30,799.0,77.0,1.6,23.0,511.0,481.94,369.93
2017,6,16,16,45,777.0,73.5,1.6,22.5,462.0,426.64,326.51
2017,6,16,17,0,755.0,70.0,1.6,22.0,413.0,372.59,282.5
2017,6,16,17,15,723.0,66.5,1.5,21.0,362.5,316.58,235.99
2017,6,16,17,30,691.0,63.0,1.4,20.0,312.0,263.41,190.56
2017,6,16,17,45,648.5,58.0,1.35,19.5,262.5,209.36,143.97
2017,6,16,18,0,606.0,53.0,1.3,19.0,213.0,158.45,100.6
2017,6,16,18,15,539.0,46.5,1.2,18.0,166.5,108.86,61.71
2017,6,16,18,30,472.0,40.0,1.1,17.0,120.0,66.76,33.02
2017,6,16,18,45,367.0,31.5,1.05,16.5,81.5,29.76,14.71
2017,6,16,19,0,262.0,23.0,1.0,16.0,43.0,17.65,7.28
2017,6,16,19,15,131.0,11.5,0.95,15.5,21.5,11.3,0.0
2017,6,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,4,45,60.0,5.5,0.45,11.5,7.0,0.0,0.0
2017,6,17,5,0,120.0,11.0,0.5,12.0,14.0,10.81,0.0
2017,6,17,5,15,255.5,20.5,0.5,12.5,45.0,15.46,5.35
2017,6,17,5,30,391.0,30.0,0.5,13.0,76.0,27.0,13.6
2017,6,17,5,45,476.5,36.5,0.5,13.5,119.5,61.74,29.76
2017,6,17,6,0,562.0,43.0,0.5,14.0,163.0,107.35,60.58
2017,6,17,6,15,615.0,48.0,0.5,14.5,211.5,153.86,97.88
2017,6,17,6,30,668.0,53.0,0.5,15.0,260.0,206.19,142.42
2017,6,17,6,45,707.0,56.5,0.55,16.0,310.5,258.66,187.99
2017,6,17,7,0,746.0,60.0,0.6,17.0,361.0,314.97,236.03
2017,6,17,7,15,772.5,63.0,0.65,17.5,411.5,369.41,282.12
2017,6,17,7,30,799.0,66.0,0.7,18.0,462.0,426.5,328.78
2017,6,17,7,45,820.0,68.0,0.8,19.0,511.0,480.65,371.36
2017,6,17,8,0,841.0,70.0,0.9,20.0,560.0,535.65,413.03
2017,6,17,8,15,856.0,72.0,0.95,20.5,606.5,587.64,451.5
2017,6,17,8,30,871.0,74.0,1.0,21.0,653.0,639.36,488.56
2017,6,17,8,45,883.5,75.0,1.05,22.0,695.5,687.81,519.91
2017,6,17,9,0,896.0,76.0,1.1,23.0,738.0,735.27,549.09
2017,6,17,9,15,905.0,77.5,1.1,23.5,776.5,779.3,575.88
2017,6,17,9,30,914.0,79.0,1.1,24.0,815.0,821.59,601.05
2017,6,17,9,45,908.5,88.0,1.1,25.0,844.5,857.38,620.41
2017,6,17,10,0,903.0,97.0,1.1,26.0,874.0,890.06,637.5
2017,6,17,10,15,908.5,98.0,1.1,26.5,900.5,921.35,654.74
2017,6,17,10,30,914.0,99.0,1.1,27.0,927.0,949.99,670.16
2017,6,17,10,45,917.5,100.0,1.15,27.5,946.5,973.94,683.43
2017,6,17,11,0,921.0,101.0,1.2,28.0,966.0,994.87,694.88
2017,6,17,11,15,923.0,101.5,1.2,28.0,979.0,1010.71,703.83
2017,6,17,11,30,925.0,102.0,1.2,28.0,992.0,1023.32,710.94
2017,6,17,11,45,925.5,102.5,1.3,28.5,997.5,1031.15,715.61
2017,6,17,12,0,926.0,103.0,1.4,29.0,1003.0,1035.66,718.36
2017,6,17,12,15,925.5,103.0,1.4,29.0,1001.0,1035.31,718.09
2017,6,17,12,30,925.0,103.0,1.4,29.0,999.0,1031.62,715.97
2017,6,17,12,45,925.5,101.5,1.45,29.0,990.5,1024.08,712.44
2017,6,17,13,0,926.0,100.0,1.5,29.0,982.0,1013.2,706.99
2017,6,17,13,15,923.0,99.0,1.5,29.0,966.0,996.14,697.09
2017,6,17,13,30,920.0,98.0,1.5,29.0,950.0,975.93,685.36
2017,6,17,13,45,914.5,97.5,1.55,29.0,926.5,950.87,671.34
2017,6,17,14,0,909.0,97.0,1.6,29.0,903.0,922.99,655.5
2017,6,17,14,15,902.5,96.0,1.6,28.5,874.0,891.06,637.64
2017,6,17,14,30,896.0,95.0,1.6,28.0,845.0,856.67,618.03
2017,6,17,14,45,887.5,93.5,1.6,28.0,809.5,817.88,594.13
2017,6,17,15,0,879.0,92.0,1.6,28.0,774.0,777.14,568.72
2017,6,17,15,15,868.5,90.0,1.6,27.5,734.0,732.69,541.59
2017,6,17,15,30,858.0,88.0,1.6,27.0,694.0,686.87,513.04
2017,6,17,15,45,844.0,86.0,1.6,27.0,650.0,637.65,479.52
2017,6,17,16,0,830.0,84.0,1.6,27.0,606.0,587.84,443.69
2017,6,17,16,15,812.0,81.5,1.55,26.5,558.5,534.97,405.16
2017,6,17,16,30,794.0,79.0,1.5,26.0,511.0,482.09,365.34
2017,6,17,16,45,771.0,75.5,1.45,25.5,461.5,426.58,322.24
2017,6,17,17,0,748.0,72.0,1.4,25.0,412.0,372.43,278.73
2017,6,17,17,15,716.0,68.0,1.3,24.0,361.5,316.29,232.84
2017,6,17,17,30,684.0,64.0,1.2,23.0,311.0,262.98,188.0
2017,6,17,17,45,641.0,59.0,1.15,22.5,262.0,209.17,142.3
2017,6,17,18,0,598.0,54.0,1.1,22.0,213.0,158.52,99.75
2017,6,17,18,15,531.5,47.5,1.0,21.0,166.5,109.38,61.65
2017,6,17,18,30,465.0,41.0,0.9,20.0,120.0,67.66,33.46
2017,6,17,18,45,363.0,32.0,0.85,19.0,81.5,30.53,14.96
2017,6,17,19,0,261.0,23.0,0.8,18.0,43.0,17.6,7.29
2017,6,17,19,15,130.5,11.5,0.75,17.5,21.5,11.3,0.0
2017,6,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,4,45,64.5,5.0,0.35,15.5,7.0,0.0,0.0
2017,6,18,5,0,129.0,10.0,0.3,16.0,14.0,9.83,0.0
2017,6,18,5,15,264.0,20.0,0.3,16.5,45.5,15.03,4.82
2017,6,18,5,30,399.0,30.0,0.3,17.0,77.0,26.8,13.29
2017,6,18,5,45,478.0,37.0,0.3,18.0,120.0,61.94,29.39
2017,6,18,6,0,557.0,44.0,0.3,19.0,163.0,107.31,59.5
2017,6,18,6,15,609.5,49.0,0.3,19.5,211.0,153.41,95.65
2017,6,18,6,30,662.0,54.0,0.3,20.0,259.0,205.29,138.8
2017,6,18,6,45,697.0,58.0,0.3,20.5,308.5,256.75,182.83
2017,6,18,7,0,732.0,62.0,0.3,21.0,358.0,311.62,228.97
2017,6,18,7,15,759.0,65.5,0.3,22.0,408.0,366.01,273.14
2017,6,18,7,30,786.0,69.0,0.3,23.0,458.0,422.46,317.12
2017,6,18,7,45,804.0,72.0,0.35,24.0,506.0,476.11,357.69
2017,6,18,8,0,822.0,75.0,0.4,25.0,554.0,529.68,396.63
2017,6,18,8,15,837.5,77.5,0.4,25.5,600.0,581.58,433.21
2017,6,18,8,30,853.0,80.0,0.4,26.0,646.0,633.3,468.34
2017,6,18,8,45,862.5,83.0,0.45,27.0,688.0,680.96,498.29
2017,6,18,9,0,872.0,86.0,0.5,28.0,730.0,727.41,525.75
2017,6,18,9,15,881.5,87.5,0.5,28.5,767.5,770.92,551.05
2017,6,18,9,30,891.0,89.0,0.5,29.0,805.0,812.78,574.86
2017,6,18,9,45,901.5,88.5,0.55,29.5,838.5,851.57,597.25
2017,6,18,10,0,912.0,88.0,0.6,30.0,872.0,888.35,618.19
2017,6,18,10,15,917.0,89.0,0.65,30.5,898.5,919.48,635.53
2017,6,18,10,30,922.0,90.0,0.7,31.0,925.0,947.91,651.19
2017,6,18,10,45,923.0,92.5,0.75,31.5,944.0,971.24,663.78
2017,6,18,11,0,924.0,95.0,0.8,32.0,963.0,991.43,674.56
2017,6,18,11,15,926.5,95.0,0.85,32.0,976.0,1007.34,684.25
2017,6,18,11,30,929.0,95.0,0.9,32.0,989.0,1020.03,692.17
2017,6,18,11,45,927.5,97.0,1.0,32.0,994.0,1027.48,698.12
2017,6,18,12,0,926.0,99.0,1.1,32.0,999.0,1031.56,702.2
2017,6,18,12,15,925.5,99.0,1.1,32.0,997.5,1031.26,701.96
2017,6,18,12,30,925.0,99.0,1.1,32.0,996.0,1027.62,699.91
2017,6,18,12,45,914.5,105.0,1.15,32.0,984.5,1016.82,694.66
2017,6,18,13,0,904.0,111.0,1.2,32.0,973.0,1002.9,687.66
2017,6,18,13,15,901.0,110.0,1.2,32.0,957.0,986.21,678.23
2017,6,18,13,30,898.0,109.0,1.2,32.0,941.0,966.45,667.02
2017,6,18,13,45,891.5,109.5,1.25,32.0,918.0,941.98,653.74
2017,6,18,14,0,885.0,110.0,1.3,32.0,895.0,914.82,638.75
2017,6,18,14,15,879.0,108.5,1.3,31.5,866.0,883.52,621.66
2017,6,18,14,30,873.0,107.0,1.3,31.0,837.0,849.81,602.89
2017,6,18,14,45,863.0,106.0,1.3,31.0,802.0,811.11,579.52
2017,6,18,15,0,853.0,105.0,1.3,31.0,767.0,770.63,554.78
2017,6,18,15,15,842.0,103.0,1.25,30.5,727.5,726.84,528.13
2017,6,18,15,30,831.0,101.0,1.2,30.0,688.0,681.78,500.24
2017,6,18,15,45,815.0,99.0,1.2,29.5,644.0,633.11,468.25
2017,6,18,16,0,799.0,97.0,1.2,29.0,600.0,583.11,433.94
2017,6,18,16,15,780.0,94.0,1.15,28.5,553.0,530.35,396.21
2017,6,18,16,30,761.0,91.0,1.1,28.0,506.0,478.06,357.57
2017,6,18,16,45,734.5,87.5,1.05,27.5,456.5,422.6,315.34
2017,6,18,17,0,708.0,84.0,1.0,27.0,407.0,368.9,273.06
2017,6,18,17,15,674.0,79.5,0.95,26.0,357.0,312.55,228.11
2017,6,18,17,30,640.0,75.0,0.9,25.0,307.0,260.23,185.05
2017,6,18,17,45,592.5,69.0,0.85,24.5,257.5,206.57,140.49
2017,6,18,18,0,545.0,63.0,0.8,24.0,208.0,157.94,100.46
2017,6,18,18,15,475.5,55.0,0.7,22.5,162.5,109.83,63.91
2017,6,18,18,30,406.0,47.0,0.6,21.0,117.0,69.51,36.81
2017,6,18,18,45,303.5,36.0,0.55,20.0,79.0,33.63,17.87
2017,6,18,19,0,201.0,25.0,0.5,19.0,41.0,19.47,8.74
2017,6,18,19,15,100.5,12.5,0.45,18.5,20.5,12.29,0.0
2017,6,18,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,4,45,27.5,5.0,0.55,13.5,5.5,0.0,0.0
2017,6,19,5,0,55.0,10.0,0.6,14.0,11.0,9.83,0.0
2017,6,19,5,15,171.5,23.0,0.6,14.5,40.5,17.8,6.73
2017,6,19,5,30,288.0,36.0,0.6,15.0,70.0,31.08,17.86
2017,6,19,5,45,372.0,45.5,0.6,15.5,111.0,62.7,34.05
2017,6,19,6,0,456.0,55.0,0.6,16.0,152.0,103.75,61.7
2017,6,19,6,15,514.5,62.0,0.55,16.5,199.0,147.37,95.93
2017,6,19,6,30,573.0,69.0,0.5,17.0,246.0,197.47,137.48
2017,6,19,6,45,616.0,74.5,0.5,18.0,295.5,247.97,180.26
2017,6,19,7,0,659.0,80.0,0.5,19.0,345.0,302.83,225.93
2017,6,19,7,15,689.0,84.5,0.5,19.5,394.5,355.7,269.6
2017,6,19,7,30,719.0,89.0,0.5,20.0,444.0,411.86,314.37
2017,6,19,7,45,743.0,92.0,0.5,21.0,493.0,464.75,354.56
2017,6,19,8,0,767.0,95.0,0.5,22.0,542.0,518.93,394.08
2017,6,19,8,15,784.5,98.0,0.5,23.0,588.0,570.24,429.96
2017,6,19,8,30,802.0,101.0,0.5,24.0,634.0,621.68,464.51
2017,6,19,8,45,815.5,103.5,0.5,25.0,676.0,669.71,495.44
2017,6,19,9,0,829.0,106.0,0.5,26.0,718.0,715.68,522.33
2017,6,19,9,15,840.0,108.0,0.5,26.5,756.5,759.2,548.0
2017,6,19,9,30,851.0,110.0,0.5,27.0,795.0,801.3,572.3
2017,6,19,9,45,852.5,116.0,0.55,27.5,825.5,837.77,593.52
2017,6,19,10,0,854.0,122.0,0.6,28.0,856.0,871.77,613.06
2017,6,19,10,15,860.5,123.5,0.65,28.5,883.0,903.17,630.87
2017,6,19,10,30,867.0,125.0,0.7,29.0,910.0,932.12,647.08
2017,6,19,10,45,872.5,125.5,0.8,29.5,930.5,956.51,661.46
2017,6,19,11,0,878.0,126.0,0.9,30.0,951.0,978.13,674.19
2017,6,19,11,15,881.0,127.0,0.95,30.0,964.5,994.89,684.48
2017,6,19,11,30,884.0,128.0,1.0,30.0,978.0,1008.61,693.08
2017,6,19,11,45,886.5,127.5,1.05,30.5,984.5,1017.2,697.35
2017,6,19,12,0,889.0,127.0,1.1,31.0,991.0,1022.64,699.88
2017,6,19,12,15,889.0,127.0,1.15,31.0,990.0,1022.88,700.85
2017,6,19,12,30,889.0,127.0,1.2,31.0,989.0,1019.92,700.05
2017,6,19,12,45,881.5,130.5,1.25,31.0,978.5,1009.82,695.09
2017,6,19,13,0,874.0,134.0,1.3,31.0,968.0,996.68,688.42
2017,6,19,13,15,870.5,133.5,1.3,30.5,952.0,980.49,680.55
2017,6,19,13,30,867.0,133.0,1.3,30.0,936.0,961.36,670.91
2017,6,19,13,45,861.5,131.5,1.3,30.0,913.5,936.51,656.43
2017,6,19,14,0,856.0,130.0,1.3,30.0,891.0,909.0,640.33
2017,6,19,14,15,849.0,128.5,1.3,29.5,861.5,877.67,623.02
2017,6,19,14,30,842.0,127.0,1.3,29.0,832.0,844.06,604.09
2017,6,19,14,45,832.5,125.0,1.3,29.0,797.0,805.82,580.78
2017,6,19,15,0,823.0,123.0,1.3,29.0,762.0,767.86,557.44
2017,6,19,15,15,810.0,120.5,1.3,28.5,722.0,722.9,530.23
2017,6,19,15,30,797.0,118.0,1.3,28.0,682.0,676.92,501.49
2017,6,19,15,45,781.5,114.5,1.3,27.5,637.5,627.52,468.34
2017,6,19,16,0,766.0,111.0,1.3,27.0,593.0,577.81,433.92
2017,6,19,16,15,745.0,107.5,1.25,26.5,545.5,524.97,395.8
2017,6,19,16,30,724.0,104.0,1.2,26.0,498.0,472.2,356.54
2017,6,19,16,45,697.0,99.0,1.2,25.5,449.0,416.7,314.22
2017,6,19,17,0,670.0,94.0,1.2,25.0,400.0,363.07,271.89
2017,6,19,17,15,634.0,88.5,1.15,24.0,350.0,307.95,227.6
2017,6,19,17,30,598.0,83.0,1.1,23.0,300.0,256.18,184.81
2017,6,19,17,45,549.0,76.0,1.05,22.5,251.5,203.43,140.85
2017,6,19,18,0,500.0,69.0,1.0,22.0,203.0,155.91,101.61
2017,6,19,18,15,431.0,60.0,0.95,21.0,158.0,109.33,65.86
2017,6,19,18,30,362.0,51.0,0.9,20.0,113.0,70.53,39.32
2017,6,19,18,45,265.0,38.5,0.85,19.0,76.0,35.29,19.61
2017,6,19,19,0,168.0,26.0,0.8,18.0,39.0,20.13,9.38
2017,6,19,19,15,84.0,13.0,0.75,17.5,19.5,12.78,0.0
2017,6,19,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,5.5,0.4,12.5,5.5,0.0,0.0
2017,6,20,5,0,0.0,11.0,0.4,13.0,11.0,10.81,0.0
2017,6,20,5,15,132.5,24.5,0.4,13.5,40.0,19.05,7.52
2017,6,20,5,30,265.0,38.0,0.4,14.0,69.0,32.03,22.0
2017,6,20,5,45,357.0,48.0,0.45,14.5,111.5,63.84,35.74
2017,6,20,6,0,449.0,58.0,0.5,15.0,154.0,105.41,63.62
2017,6,20,6,15,508.5,66.0,0.55,15.5,201.5,149.73,98.45
2017,6,20,6,30,568.0,74.0,0.6,16.0,249.0,200.66,140.8
2017,6,20,6,45,615.0,79.0,0.65,16.5,299.5,251.55,184.35
2017,6,20,7,0,662.0,84.0,0.7,17.0,350.0,307.23,231.51
2017,6,20,7,15,693.0,88.5,0.7,17.5,400.5,360.67,276.12
2017,6,20,7,30,724.0,93.0,0.7,18.0,451.0,417.51,321.95
2017,6,20,7,45,750.5,95.5,0.7,19.0,500.5,471.42,363.41
2017,6,20,8,0,777.0,98.0,0.7,20.0,550.0,526.87,404.35
2017,6,20,8,15,795.0,101.5,0.7,20.5,597.0,579.49,442.45
2017,6,20,8,30,813.0,105.0,0.7,21.0,644.0,632.27,479.34
2017,6,20,8,45,828.5,106.5,0.75,21.5,687.5,681.18,513.01
2017,6,20,9,0,844.0,108.0,0.8,22.0,731.0,728.14,542.87
2017,6,20,9,15,854.5,110.0,0.8,22.5,769.5,771.9,569.33
2017,6,20,9,30,865.0,112.0,0.8,23.0,808.0,814.16,594.34
2017,6,20,9,45,884.5,107.5,0.8,24.0,844.0,855.71,617.28
2017,6,20,10,0,904.0,103.0,0.8,25.0,880.0,895.86,638.83
2017,6,20,10,15,910.0,104.0,0.8,25.0,907.5,927.75,657.38
2017,6,20,10,30,916.0,105.0,0.8,25.0,935.0,957.0,674.29
2017,6,20,10,45,921.0,105.5,0.85,25.5,955.5,982.02,688.23
2017,6,20,11,0,926.0,106.0,0.9,26.0,976.0,1004.09,700.39
2017,6,20,11,15,929.0,106.5,0.9,26.0,989.5,1021.12,709.93
2017,6,20,11,30,932.0,107.0,0.9,26.0,1003.0,1034.92,717.65
2017,6,20,11,45,933.0,107.0,0.95,26.5,1009.0,1042.94,721.66
2017,6,20,12,0,934.0,107.0,1.0,27.0,1015.0,1047.61,723.82
2017,6,20,12,15,934.0,107.0,1.05,27.0,1014.0,1047.91,724.92
2017,6,20,12,30,934.0,107.0,1.1,27.0,1013.0,1044.85,724.15
2017,6,20,12,45,931.5,107.5,1.15,27.0,1004.0,1036.44,720.29
2017,6,20,13,0,929.0,108.0,1.2,27.0,995.0,1024.73,714.54
2017,6,20,13,15,926.5,107.5,1.2,26.5,979.0,1008.77,706.79
2017,6,20,13,30,924.0,107.0,1.2,26.0,963.0,989.63,697.16
2017,6,20,13,45,920.5,105.0,1.25,26.0,940.0,964.96,683.58
2017,6,20,14,0,917.0,103.0,1.3,26.0,917.0,937.36,668.11
2017,6,20,14,15,911.0,102.0,1.3,25.5,888.0,905.77,650.56
2017,6,20,14,30,905.0,101.0,1.3,25.0,859.0,871.67,631.23
2017,6,20,14,45,897.5,99.0,1.35,25.0,823.5,832.98,608.12
2017,6,20,15,0,890.0,97.0,1.4,25.0,788.0,792.25,583.32
2017,6,20,15,15,879.0,95.0,1.4,24.5,747.5,747.08,555.72
2017,6,20,15,30,868.0,93.0,1.4,24.0,707.0,700.55,526.7
2017,6,20,15,45,855.5,90.0,1.4,23.5,662.5,650.91,493.8
2017,6,20,16,0,843.0,87.0,1.4,23.0,618.0,600.52,458.35
2017,6,20,16,15,825.0,84.5,1.4,22.0,570.0,547.06,420.2
2017,6,20,16,30,807.0,82.0,1.4,21.0,522.0,493.57,380.47
2017,6,20,16,45,784.5,78.0,1.45,20.5,472.5,437.12,336.43
2017,6,20,17,0,762.0,74.0,1.5,20.0,423.0,381.95,291.68
2017,6,20,17,15,730.5,70.0,1.45,19.0,372.0,325.18,244.53
2017,6,20,17,30,699.0,66.0,1.4,18.0,321.0,271.17,198.27
2017,6,20,17,45,656.0,61.0,1.4,17.0,270.5,216.43,151.16
2017,6,20,18,0,613.0,56.0,1.4,16.0,220.0,164.82,106.96
2017,6,20,18,15,547.5,49.5,1.3,15.5,173.0,114.79,66.87
2017,6,20,18,30,482.0,43.0,1.2,15.0,126.0,72.08,36.98
2017,6,20,18,45,379.5,33.5,1.15,14.5,86.0,33.26,16.69
2017,6,20,19,0,277.0,24.0,1.1,14.0,46.0,18.43,8.41
2017,6,20,19,15,138.5,12.0,1.05,13.5,23.0,11.8,0.0
2017,6,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,6.0,0.7,11.0,6.0,0.0,0.0
2017,6,21,5,0,0.0,12.0,0.7,11.0,12.0,11.8,0.0
2017,6,21,5,15,181.0,22.5,0.7,11.0,43.5,17.42,6.36
2017,6,21,5,30,362.0,33.0,0.7,11.0,75.0,28.33,19.05
2017,6,21,5,45,449.0,41.5,0.7,11.5,119.0,63.15,32.52
2017,6,21,6,0,536.0,50.0,0.7,12.0,163.0,107.72,62.58
2017,6,21,6,15,592.0,56.0,0.65,12.5,212.0,154.29,99.88
2017,6,21,6,30,648.0,62.0,0.6,13.0,261.0,207.03,144.71
2017,6,21,6,45,684.0,67.5,0.6,13.5,311.5,260.74,191.77
2017,6,21,7,0,720.0,73.0,0.6,14.0,362.0,316.71,240.11
2017,6,21,7,15,748.5,77.0,0.6,14.5,413.0,371.57,286.54
2017,6,21,7,30,777.0,81.0,0.6,15.0,464.0,428.67,333.16
2017,6,21,7,45,799.0,84.0,0.6,16.0,514.0,483.5,375.76
2017,6,21,8,0,821.0,87.0,0.6,17.0,564.0,539.35,417.32
2017,6,21,8,15,837.5,89.5,0.6,17.5,611.0,591.92,455.67
2017,6,21,8,30,854.0,92.0,0.6,18.0,658.0,644.37,492.58
2017,6,21,8,45,867.0,94.0,0.6,19.0,701.0,693.55,524.48
2017,6,21,9,0,880.0,96.0,0.6,20.0,744.0,741.83,553.35
2017,6,21,9,15,889.5,98.0,0.6,20.5,783.0,786.26,580.02
2017,6,21,9,30,899.0,100.0,0.6,21.0,822.0,829.02,605.14
2017,6,21,9,45,897.5,106.5,0.6,22.0,852.5,865.2,624.43
2017,6,21,10,0,896.0,113.0,0.6,23.0,883.0,898.59,641.68
2017,6,21,10,15,902.0,114.5,0.6,23.5,910.5,930.8,659.18
2017,6,21,10,30,908.0,116.0,0.6,24.0,938.0,960.4,674.9
2017,6,21,10,45,912.5,116.5,0.65,25.0,958.5,984.82,687.1
2017,6,21,11,0,917.0,117.0,0.7,26.0,979.0,1006.29,697.52
2017,6,21,11,15,919.5,117.5,0.7,26.5,992.0,1022.74,705.23
2017,6,21,11,30,922.0,118.0,0.7,27.0,1005.0,1035.98,711.12
2017,6,21,11,45,923.5,118.5,0.75,27.5,1011.0,1044.97,715.73
2017,6,21,12,0,925.0,119.0,0.8,28.0,1017.0,1050.65,718.52
2017,6,21,12,15,924.5,118.5,0.8,28.0,1015.5,1050.0,718.04
2017,6,21,12,30,924.0,118.0,0.8,28.0,1014.0,1046.01,715.79
2017,6,21,12,45,919.0,119.5,0.85,28.5,1004.0,1036.24,709.95
2017,6,21,13,0,914.0,121.0,0.9,29.0,994.0,1023.27,702.33
2017,6,21,13,15,910.5,120.5,0.95,29.0,977.5,1006.6,693.97
2017,6,21,13,30,907.0,120.0,1.0,29.0,961.0,986.85,683.76
2017,6,21,13,45,902.0,118.5,1.05,29.5,937.5,961.7,668.92
2017,6,21,14,0,897.0,117.0,1.1,30.0,914.0,933.74,652.35
2017,6,21,14,15,889.5,116.0,1.1,29.5,884.0,901.42,634.77
2017,6,21,14,30,882.0,115.0,1.1,29.0,854.0,866.73,615.54
2017,6,21,14,45,872.5,113.0,1.1,29.0,818.0,827.22,591.81
2017,6,21,15,0,863.0,111.0,1.1,29.0,782.0,785.86,566.65
2017,6,21,15,15,851.0,109.0,1.1,28.5,741.5,741.01,539.96
2017,6,21,15,30,839.0,107.0,1.1,28.0,701.0,694.94,511.95
2017,6,21,15,45,822.5,104.5,1.15,28.0,655.5,645.23,478.71
2017,6,21,16,0,806.0,102.0,1.2,28.0,610.0,594.09,443.14
2017,6,21,16,15,786.0,98.5,1.2,27.5,562.0,539.94,404.76
2017,6,21,16,30,766.0,95.0,1.2,27.0,514.0,486.35,365.41
2017,6,21,16,45,739.0,91.5,1.2,26.5,463.5,430.37,322.9
2017,6,21,17,0,712.0,88.0,1.2,26.0,413.0,375.23,279.56
2017,6,21,17,15,677.0,83.0,1.15,25.0,362.5,318.7,234.26
2017,6,21,17,30,642.0,78.0,1.1,24.0,312.0,265.36,190.22
2017,6,21,17,45,592.5,72.0,1.05,23.0,262.0,210.98,145.2
2017,6,21,18,0,543.0,66.0,1.0,22.0,212.0,161.86,104.73
2017,6,21,18,15,474.0,57.5,0.9,21.0,166.0,113.26,67.2
2017,6,21,18,30,405.0,49.0,0.8,20.0,120.0,72.42,39.17
2017,6,21,18,45,301.5,38.0,0.75,19.0,81.0,36.32,19.71
2017,6,21,19,0,198.0,27.0,0.7,18.0,42.0,20.94,10.17
2017,6,21,19,15,99.0,13.5,0.6,17.5,21.0,13.27,0.0
2017,6,21,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,5.0,0.45,14.5,5.0,0.0,0.0
2017,6,22,5,0,0.0,10.0,0.5,15.0,10.0,9.83,0.0
2017,6,22,5,15,120.0,24.0,0.5,15.5,38.0,18.66,6.83
2017,6,22,5,30,240.0,38.0,0.5,16.0,66.0,31.33,21.14
2017,6,22,5,45,326.0,49.0,0.55,16.5,106.5,61.79,34.93
2017,6,22,6,0,412.0,60.0,0.6,17.0,147.0,102.21,62.1
2017,6,22,6,15,471.5,68.0,0.6,18.0,193.0,144.37,94.61
2017,6,22,6,30,531.0,76.0,0.6,19.0,239.0,193.15,134.36
2017,6,22,6,45,576.0,82.0,0.6,20.0,288.0,242.34,175.49
2017,6,22,7,0,621.0,88.0,0.6,21.0,337.0,296.14,219.84
2017,6,22,7,15,653.0,93.0,0.65,21.5,386.5,348.26,262.74
2017,6,22,7,30,685.0,98.0,0.7,22.0,436.0,403.09,306.55
2017,6,22,7,45,710.0,102.5,0.75,23.0,484.5,456.41,347.28
2017,6,22,8,0,735.0,107.0,0.8,24.0,533.0,511.73,387.97
2017,6,22,8,15,754.0,110.5,0.85,24.5,579.5,562.97,425.15
2017,6,22,8,30,773.0,114.0,0.9,25.0,626.0,614.54,461.47
2017,6,22,8,45,787.5,117.0,0.95,25.5,668.5,662.58,494.32
2017,6,22,9,0,802.0,120.0,1.0,26.0,711.0,710.04,525.05
2017,6,22,9,15,814.0,122.5,1.05,26.0,749.0,754.23,553.48
2017,6,22,9,30,826.0,125.0,1.1,26.0,787.0,797.14,580.8
2017,6,22,9,45,841.0,123.0,1.15,26.5,822.0,833.89,602.7
2017,6,22,10,0,856.0,121.0,1.2,27.0,857.0,871.39,624.91
2017,6,22,10,15,863.0,122.5,1.2,27.0,884.0,903.42,643.97
2017,6,22,10,30,870.0,124.0,1.2,27.0,911.0,933.01,661.44
2017,6,22,10,45,875.0,125.0,1.3,27.5,931.5,957.62,675.98
2017,6,22,11,0,880.0,126.0,1.4,28.0,952.0,979.43,688.81
2017,6,22,11,15,883.0,127.0,1.4,28.0,966.0,996.36,698.55
2017,6,22,11,30,886.0,128.0,1.4,28.0,980.0,1010.23,706.51
2017,6,22,11,45,889.0,127.5,1.4,28.0,987.0,1019.48,711.77
2017,6,22,12,0,892.0,127.0,1.4,28.0,994.0,1025.57,715.24
2017,6,22,12,15,892.5,127.0,1.4,28.0,993.0,1026.45,715.69
2017,6,22,12,30,893.0,127.0,1.4,28.0,992.0,1024.12,714.35
2017,6,22,12,45,895.5,124.0,1.4,28.0,985.0,1017.55,710.58
2017,6,22,13,0,898.0,121.0,1.4,28.0,978.0,1007.72,704.96
2017,6,22,13,15,895.5,120.5,1.35,28.0,963.0,992.29,695.24
2017,6,22,13,30,893.0,120.0,1.3,28.0,948.0,973.79,683.78
2017,6,22,13,45,890.5,117.5,1.3,28.0,926.0,950.3,670.08
2017,6,22,14,0,888.0,115.0,1.3,28.0,904.0,923.92,654.62
2017,6,22,14,15,882.0,113.5,1.25,27.5,875.5,892.7,636.64
2017,6,22,14,30,876.0,112.0,1.2,27.0,847.0,859.04,617.01
2017,6,22,14,45,870.0,109.0,1.2,27.0,813.0,821.61,594.26
2017,6,22,15,0,864.0,106.0,1.2,27.0,779.0,782.09,569.93
2017,6,22,15,15,853.0,104.0,1.15,26.5,739.0,737.97,542.79
2017,6,22,15,30,842.0,102.0,1.1,26.0,699.0,692.55,514.38
2017,6,22,15,45,830.0,98.5,1.1,26.0,655.5,643.9,481.41
2017,6,22,16,0,818.0,95.0,1.1,26.0,612.0,594.86,446.69
2017,6,22,16,15,799.5,92.0,1.05,25.5,564.0,541.51,408.29
2017,6,22,16,30,781.0,89.0,1.0,25.0,516.0,488.54,368.91
2017,6,22,16,45,759.0,84.5,1.0,24.5,467.0,433.11,326.63
2017,6,22,17,0,737.0,80.0,1.0,24.0,418.0,378.95,283.74
2017,6,22,17,15,704.0,75.5,0.95,23.0,367.0,322.44,238.08
2017,6,22,17,30,671.0,71.0,0.9,22.0,316.0,267.7,192.55
2017,6,22,17,45,627.5,65.5,0.9,21.5,266.5,213.67,146.94
2017,6,22,18,0,584.0,60.0,0.9,21.0,217.0,164.2,105.38
2017,6,22,18,15,517.5,52.5,0.85,20.0,170.5,114.57,66.67
2017,6,22,18,30,451.0,45.0,0.8,19.0,124.0,72.4,37.57
2017,6,22,18,45,349.5,35.0,0.75,18.5,84.5,34.67,17.61
2017,6,22,19,0,248.0,25.0,0.7,18.0,45.0,19.32,9.02
2017,6,22,19,15,124.0,12.5,0.7,17.5,22.5,12.29,0.0
2017,6,22,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,5.5,0.6,12.5,5.5,0.0,0.0
2017,6,23,5,0,0.0,11.0,0.6,13.0,11.0,10.81,0.0
2017,6,23,5,15,145.0,23.5,0.6,13.5,40.0,18.27,6.46
2017,6,23,5,30,290.0,36.0,0.6,14.0,69.0,30.09,20.25
2017,6,23,5,45,376.5,46.0,0.6,14.5,111.0,62.15,33.92
2017,6,23,6,0,463.0,56.0,0.6,15.0,153.0,103.93,61.85
2017,6,23,6,15,521.5,63.0,0.6,15.5,200.5,147.76,96.2
2017,6,23,6,30,580.0,70.0,0.6,16.0,248.0,198.06,138.1
2017,6,23,6,45,624.0,75.5,0.65,16.5,298.0,249.12,181.99
2017,6,23,7,0,668.0,81.0,0.7,17.0,348.0,304.66,229.21
2017,6,23,7,15,698.5,85.5,0.7,17.5,398.0,358.16,273.99
2017,6,23,7,30,729.0,90.0,0.7,18.0,448.0,415.02,319.95
2017,6,23,7,45,753.5,93.0,0.7,19.0,497.5,468.67,361.32
2017,6,23,8,0,778.0,96.0,0.7,20.0,547.0,523.66,402.02
2017,6,23,8,15,796.0,99.0,0.7,20.5,593.5,575.85,439.91
2017,6,23,8,30,814.0,102.0,0.7,21.0,640.0,628.2,476.6
2017,6,23,8,45,829.0,104.0,0.75,21.5,683.0,676.39,509.86
2017,6,23,9,0,844.0,106.0,0.8,22.0,726.0,724.59,540.59
2017,6,23,9,15,854.5,108.0,0.8,22.5,765.0,768.43,567.13
2017,6,23,9,30,865.0,110.0,0.8,23.0,804.0,810.78,592.24
2017,6,23,9,45,870.0,113.5,0.85,23.5,836.0,848.3,614.61
2017,6,23,10,0,875.0,117.0,0.9,24.0,868.0,883.55,635.36
2017,6,23,10,15,881.5,118.5,0.9,24.0,895.5,915.7,654.4
2017,6,23,10,30,888.0,120.0,0.9,24.0,923.0,945.33,671.77
2017,6,23,10,45,894.0,120.0,0.95,24.5,944.0,970.32,685.83
2017,6,23,11,0,900.0,120.0,1.0,25.0,965.0,992.49,698.17
2017,6,23,11,15,903.0,121.0,1.0,25.0,978.5,1009.77,707.99
2017,6,23,11,30,906.0,122.0,1.0,25.0,992.0,1023.92,716.02
2017,6,23,11,45,907.5,121.5,1.05,25.5,998.5,1031.87,719.99
2017,6,23,12,0,909.0,121.0,1.1,26.0,1005.0,1036.58,722.16
2017,6,23,12,15,909.0,121.0,1.15,26.0,1004.0,1037.02,723.29
2017,6,23,12,30,909.0,121.0,1.2,26.0,1003.0,1034.18,722.57
2017,6,23,12,45,904.5,122.5,1.25,26.0,993.5,1025.1,718.18
2017,6,23,13,0,900.0,124.0,1.3,26.0,984.0,1012.86,711.97
2017,6,23,13,15,897.0,123.5,1.3,26.0,968.0,996.97,702.76
2017,6,23,13,30,894.0,123.0,1.3,26.0,952.0,978.01,691.74
2017,6,23,13,45,887.0,123.0,1.35,26.0,928.5,952.86,677.68
2017,6,23,14,0,880.0,123.0,1.4,26.0,905.0,925.04,661.88
2017,6,23,14,15,873.0,121.5,1.35,25.5,876.0,893.2,643.33
2017,6,23,14,30,866.0,120.0,1.3,25.0,847.0,859.0,623.15
2017,6,23,14,45,854.5,119.5,1.3,24.5,811.0,819.95,600.23
2017,6,23,15,0,843.0,119.0,1.3,24.0,775.0,779.23,575.88
2017,6,23,15,15,831.0,116.5,1.25,23.5,735.0,736.28,549.11
2017,6,23,15,30,819.0,114.0,1.2,23.0,695.0,690.22,519.79
2017,6,23,15,45,801.0,112.0,1.15,23.0,650.0,639.81,484.09
2017,6,23,16,0,783.0,110.0,1.1,23.0,605.0,589.24,447.46
2017,6,23,16,15,763.0,106.5,1.05,22.5,557.5,536.17,408.89
2017,6,23,16,30,743.0,103.0,1.0,22.0,510.0,483.69,369.5
2017,6,23,16,45,714.0,99.0,1.0,22.0,459.5,426.61,325.06
2017,6,23,17,0,685.0,95.0,1.0,22.0,409.0,372.22,281.34
2017,6,23,17,15,650.0,89.5,0.95,21.5,359.0,316.57,235.87
2017,6,23,17,30,615.0,84.0,0.9,21.0,309.0,264.12,191.92
2017,6,23,17,45,565.0,77.5,0.9,20.5,259.5,210.53,147.11
2017,6,23,18,0,515.0,71.0,0.9,20.0,210.0,162.26,107.02
2017,6,23,18,15,447.5,61.5,0.85,19.0,164.0,114.35,69.76
2017,6,23,18,30,380.0,52.0,0.8,18.0,118.0,74.05,41.64
2017,6,23,18,45,283.5,39.5,0.75,17.0,80.0,37.47,20.86
2017,6,23,19,0,187.0,27.0,0.7,16.0,42.0,20.91,10.41
2017,6,23,19,15,93.5,13.5,0.7,15.5,21.0,13.27,0.0
2017,6,23,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
