Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2017,6,24,5,0,0.0,6.0,0.5,13.0,6.0,5.9,0.0
2017,6,24,5,15,49.0,23.0,0.5,13.0,28.5,20.48,7.7
2017,6,24,5,30,98.0,40.0,0.5,13.0,51.0,33.67,23.4
2017,6,24,5,45,146.0,58.5,0.55,13.5,84.5,60.04,40.06
2017,6,24,6,0,194.0,77.0,0.6,14.0,118.0,92.1,63.85
2017,6,24,6,15,229.5,95.0,0.6,14.5,156.0,127.12,91.8
2017,6,24,6,30,265.0,113.0,0.6,15.0,194.0,166.2,123.86
2017,6,24,6,45,298.5,127.5,0.65,15.5,234.0,205.41,156.41
2017,6,24,7,0,332.0,142.0,0.7,16.0,274.0,248.16,191.68
2017,6,24,7,15,447.5,136.0,0.7,16.0,340.0,307.5,239.03
2017,6,24,7,30,563.0,130.0,0.7,16.0,406.0,379.23,295.91
2017,6,24,7,45,598.5,137.5,0.75,16.5,459.0,434.58,339.24
2017,6,24,8,0,634.0,145.0,0.8,17.0,512.0,492.66,383.52
2017,6,24,8,15,655.0,150.5,0.8,17.5,557.5,542.59,420.18
2017,6,24,8,30,676.0,156.0,0.8,18.0,603.0,593.24,456.28
2017,6,24,8,45,686.0,164.0,0.85,18.5,643.0,639.32,488.43
2017,6,24,9,0,696.0,172.0,0.9,19.0,683.0,684.68,519.29
2017,6,24,9,15,566.5,243.0,0.9,19.0,673.5,683.28,514.39
2017,6,24,9,30,437.0,314.0,0.9,19.0,664.0,671.83,502.55
2017,6,24,9,45,603.0,241.5,0.9,19.0,746.5,756.65,564.64
2017,6,24,10,0,769.0,169.0,0.9,19.0,829.0,846.46,624.67
2017,6,24,10,15,509.0,306.0,0.9,19.0,748.5,773.75,570.01
2017,6,24,10,30,249.0,443.0,0.9,19.0,668.0,680.55,499.31
2017,6,24,10,45,519.0,311.0,0.9,19.5,794.0,814.18,597.17
2017,6,24,11,0,789.0,179.0,0.9,20.0,920.0,949.46,685.05
2017,6,24,11,15,612.0,299.5,0.9,20.0,879.0,912.77,657.43
2017,6,24,11,30,435.0,420.0,0.9,20.0,838.0,865.65,621.05
2017,6,24,11,45,398.5,431.0,0.9,20.0,816.0,839.96,604.07
2017,6,24,12,0,362.0,442.0,0.9,20.0,794.0,816.46,588.05
2017,6,24,12,15,251.5,468.0,0.9,20.0,712.5,732.28,529.84
2017,6,24,12,30,141.0,494.0,0.9,20.0,631.0,641.72,466.62
2017,6,24,12,45,266.5,456.0,0.9,20.0,712.0,731.92,532.47
2017,6,24,13,0,392.0,418.0,0.9,20.0,793.0,813.38,589.01
2017,6,24,13,15,269.0,442.5,0.9,20.0,698.0,712.87,518.51
2017,6,24,13,30,146.0,467.0,0.9,20.0,603.0,610.04,446.61
2017,6,24,13,45,218.0,445.5,0.9,20.0,642.5,651.48,478.7
2017,6,24,14,0,290.0,424.0,0.9,20.0,682.0,693.49,509.17
2017,6,24,14,15,224.5,418.0,0.9,20.0,614.0,616.48,455.28
2017,6,24,14,30,159.0,412.0,0.9,20.0,546.0,547.04,406.67
2017,6,24,14,45,101.0,369.5,0.95,20.0,453.0,447.23,336.22
2017,6,24,15,0,43.0,327.0,1.0,20.0,360.0,355.5,269.41
2017,6,24,15,15,91.5,329.5,1.0,19.5,395.5,391.53,298.95
2017,6,24,15,30,140.0,332.0,1.0,19.0,431.0,426.0,326.11
2017,6,24,15,45,251.5,292.5,1.0,19.0,457.0,455.23,350.1
2017,6,24,16,0,363.0,253.0,1.0,19.0,483.0,471.34,363.62
2017,6,24,16,15,324.5,239.0,1.0,18.5,432.5,417.32,323.59
2017,6,24,16,30,286.0,225.0,1.0,18.0,382.0,366.52,285.67
2017,6,24,16,45,324.5,195.0,1.0,18.0,357.0,339.14,264.52
2017,6,24,17,0,363.0,165.0,1.0,18.0,332.0,307.57,238.79
2017,6,24,17,15,220.0,154.5,0.95,17.5,252.0,226.23,175.53
2017,6,24,17,30,77.0,144.0,0.9,17.0,172.0,160.11,125.04
2017,6,24,17,45,66.0,123.0,0.9,17.0,144.5,132.54,102.72
2017,6,24,18,0,55.0,102.0,0.9,17.0,117.0,106.31,81.2
2017,6,24,18,15,180.0,80.0,0.85,16.5,114.0,96.72,67.61
2017,6,24,18,30,305.0,58.0,0.8,16.0,111.0,73.41,44.24
2017,6,24,18,45,223.5,43.0,0.8,15.5,75.5,39.35,23.36
2017,6,24,19,0,142.0,28.0,0.8,15.0,40.0,21.72,11.14
2017,6,24,19,15,71.0,14.0,0.75,14.5,20.0,13.76,0.0
2017,6,24,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,4,45,40.5,4.5,0.7,10.5,5.5,0.0,0.0
2017,6,25,5,0,81.0,9.0,0.7,11.0,11.0,8.85,0.0
2017,6,25,5,15,210.0,21.5,0.7,11.5,41.5,16.68,5.03
2017,6,25,5,30,339.0,34.0,0.7,12.0,72.0,27.8,18.4
2017,6,25,5,45,425.5,43.0,0.7,12.5,115.5,61.46,32.21
2017,6,25,6,0,512.0,52.0,0.7,13.0,159.0,104.84,61.04
2017,6,25,6,15,570.0,59.0,0.7,13.5,208.0,151.2,97.71
2017,6,25,6,30,628.0,66.0,0.7,14.0,257.0,203.97,142.2
2017,6,25,6,45,669.5,71.5,0.7,14.5,308.5,256.89,188.23
2017,6,25,7,0,711.0,77.0,0.7,15.0,360.0,315.1,238.1
2017,6,25,7,15,741.0,81.5,0.7,15.5,412.0,370.54,284.87
2017,6,25,7,30,771.0,86.0,0.7,16.0,464.0,428.4,332.02
2017,6,25,7,45,794.0,89.5,0.75,16.5,514.5,483.97,376.17
2017,6,25,8,0,817.0,93.0,0.8,17.0,565.0,540.67,419.68
2017,6,25,8,15,834.5,95.5,0.8,17.5,612.5,593.97,458.83
2017,6,25,8,30,852.0,98.0,0.8,18.0,660.0,646.7,496.23
2017,6,25,8,45,865.0,100.5,0.85,18.5,704.0,696.42,530.71
2017,6,25,9,0,878.0,103.0,0.9,19.0,748.0,745.24,561.99
2017,6,25,9,15,888.5,105.0,0.9,19.0,787.5,790.49,590.76
2017,6,25,9,30,899.0,107.0,0.9,19.0,827.0,834.17,618.11
2017,6,25,9,45,906.0,109.0,0.95,19.5,860.5,873.11,641.62
2017,6,25,10,0,913.0,111.0,1.0,20.0,894.0,909.8,663.49
2017,6,25,10,15,919.0,112.5,1.0,20.5,922.0,942.66,681.85
2017,6,25,10,30,925.0,114.0,1.0,21.0,950.0,972.87,698.39
2017,6,25,10,45,928.0,115.5,1.05,21.5,970.5,997.43,712.23
2017,6,25,11,0,931.0,117.0,1.1,22.0,991.0,1018.94,724.23
2017,6,25,11,15,933.5,117.5,1.1,22.0,1004.5,1035.79,733.86
2017,6,25,11,30,936.0,118.0,1.1,22.0,1018.0,1049.39,741.61
2017,6,25,11,45,937.5,118.5,1.15,22.0,1024.5,1058.68,747.85
2017,6,25,12,0,939.0,119.0,1.2,22.0,1031.0,1064.62,752.19
2017,6,25,12,15,938.5,118.5,1.2,22.0,1029.5,1064.16,751.81
2017,6,25,12,30,938.0,118.0,1.2,22.0,1028.0,1060.33,749.56
2017,6,25,12,45,946.0,111.5,1.25,22.0,1022.0,1055.51,747.81
2017,6,25,13,0,954.0,105.0,1.3,22.0,1016.0,1047.12,743.95
2017,6,25,13,15,951.5,104.5,1.3,21.5,1000.0,1031.04,735.94
2017,6,25,13,30,949.0,104.0,1.3,21.0,984.0,1011.69,726.01
2017,6,25,13,45,949.0,100.5,1.3,21.0,962.0,988.44,712.28
2017,6,25,14,0,949.0,97.0,1.3,21.0,940.0,961.99,696.56
2017,6,25,14,15,943.0,95.5,1.3,21.0,910.5,929.2,676.74
2017,6,25,14,30,937.0,94.0,1.3,21.0,881.0,893.79,655.16
2017,6,25,14,45,933.5,90.5,1.3,21.0,846.5,855.93,631.81
2017,6,25,15,0,930.0,87.0,1.3,21.0,812.0,815.62,606.61
2017,6,25,15,15,920.5,85.5,1.3,20.5,771.5,770.64,579.06
2017,6,25,15,30,911.0,84.0,1.3,20.0,731.0,724.07,549.93
2017,6,25,15,45,902.0,80.5,1.3,19.5,686.5,674.43,517.56
2017,6,25,16,0,893.0,77.0,1.3,19.0,642.0,623.61,481.61
2017,6,25,16,15,876.5,74.5,1.3,18.5,593.0,568.66,441.28
2017,6,25,16,30,860.0,72.0,1.3,18.0,544.0,513.74,399.47
2017,6,25,16,45,841.0,68.5,1.3,18.0,493.5,456.95,353.98
2017,6,25,17,0,822.0,65.0,1.3,18.0,443.0,400.98,307.56
2017,6,25,17,15,793.0,61.5,1.25,17.5,390.5,341.52,257.47
2017,6,25,17,30,764.0,58.0,1.2,17.0,338.0,285.3,208.64
2017,6,25,17,45,724.0,54.0,1.2,16.5,286.5,228.58,159.1
2017,6,25,18,0,684.0,50.0,1.2,16.0,235.0,175.97,113.34
2017,6,25,18,15,622.0,44.5,1.15,15.0,186.0,123.34,70.81
2017,6,25,18,30,560.0,39.0,1.1,14.0,137.0,77.69,38.51
2017,6,25,18,45,459.0,31.0,1.1,13.5,94.5,35.83,16.91
2017,6,25,19,0,358.0,23.0,1.1,13.0,52.0,18.92,9.12
2017,6,25,19,15,179.0,11.5,1.1,12.5,26.0,11.3,0.0
2017,6,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,4,45,46.0,5.0,1.0,10.5,5.5,0.0,0.0
2017,6,26,5,0,92.0,10.0,1.0,11.0,11.0,9.83,0.0
2017,6,26,5,15,235.0,21.0,1.0,11.0,42.5,16.25,4.5
2017,6,26,5,30,378.0,32.0,1.0,11.0,74.0,25.68,16.61
2017,6,26,5,45,468.5,39.5,1.05,11.5,118.0,60.24,30.03
2017,6,26,6,0,559.0,47.0,1.1,12.0,162.0,104.95,59.4
2017,6,26,6,15,615.5,52.5,1.05,12.5,211.5,152.17,97.06
2017,6,26,6,30,672.0,58.0,1.0,13.0,261.0,206.83,143.7
2017,6,26,6,45,712.5,62.0,1.0,13.5,313.0,260.22,190.87
2017,6,26,7,0,753.0,66.0,1.0,14.0,365.0,317.66,240.98
2017,6,26,7,15,781.0,69.5,0.95,14.5,417.0,373.53,288.78
2017,6,26,7,30,809.0,73.0,0.9,15.0,469.0,431.57,336.59
2017,6,26,7,45,831.5,75.5,0.9,15.5,519.5,488.18,381.82
2017,6,26,8,0,854.0,78.0,0.9,16.0,570.0,545.17,425.66
2017,6,26,8,15,870.0,80.0,0.9,16.5,618.0,598.55,465.25
2017,6,26,8,30,886.0,82.0,0.9,17.0,666.0,651.75,503.32
2017,6,26,8,45,899.0,83.5,0.9,17.5,710.5,701.95,537.12
2017,6,26,9,0,912.0,85.0,0.9,18.0,755.0,751.19,568.14
2017,6,26,9,15,921.5,87.0,0.9,18.5,794.5,797.04,596.22
2017,6,26,9,30,931.0,89.0,0.9,19.0,834.0,841.16,622.66
2017,6,26,9,45,936.0,91.5,0.95,19.5,867.0,880.07,646.08
2017,6,26,10,0,941.0,94.0,1.0,20.0,900.0,916.51,667.73
2017,6,26,10,15,946.5,95.0,1.0,20.5,928.0,949.26,685.97
2017,6,26,10,30,952.0,96.0,1.0,21.0,956.0,979.24,702.31
2017,6,26,10,45,956.5,96.5,1.05,21.5,977.0,1004.86,716.77
2017,6,26,11,0,961.0,97.0,1.1,22.0,998.0,1027.39,729.35
2017,6,26,11,15,963.0,97.5,1.15,22.0,1011.5,1044.26,739.92
2017,6,26,11,30,965.0,98.0,1.2,22.0,1025.0,1057.77,748.58
2017,6,26,11,45,966.5,98.0,1.25,22.0,1031.0,1066.85,754.66
2017,6,26,12,0,968.0,98.0,1.3,22.0,1037.0,1072.46,758.78
2017,6,26,12,15,967.5,98.0,1.35,22.0,1036.0,1072.58,759.68
2017,6,26,12,30,967.0,98.0,1.4,22.0,1035.0,1069.19,758.59
2017,6,26,12,45,962.5,99.5,1.45,22.0,1025.5,1059.88,753.97
2017,6,26,13,0,958.0,101.0,1.5,22.0,1016.0,1047.18,747.37
2017,6,26,13,15,955.5,100.5,1.5,21.5,1000.0,1031.08,739.34
2017,6,26,13,30,953.0,100.0,1.5,21.0,984.0,1011.7,729.3
2017,6,26,13,45,949.0,99.0,1.55,21.0,961.0,987.22,715.41
2017,6,26,14,0,945.0,98.0,1.6,21.0,938.0,959.72,699.55
2017,6,26,14,15,939.0,96.5,1.6,20.5,908.5,927.08,680.88
2017,6,26,14,30,933.0,95.0,1.6,20.0,879.0,891.82,660.34
2017,6,26,14,45,926.0,93.0,1.65,20.0,843.5,852.79,636.39
2017,6,26,15,0,919.0,91.0,1.7,20.0,808.0,811.58,610.64
2017,6,26,15,15,909.0,89.5,1.7,19.5,767.0,766.67,582.6
2017,6,26,15,30,899.0,88.0,1.7,19.0,726.0,720.23,553.0
2017,6,26,15,45,887.5,85.0,1.7,19.0,681.5,669.99,518.46
2017,6,26,16,0,876.0,82.0,1.7,19.0,637.0,618.82,480.82
2017,6,26,16,15,858.5,79.5,1.7,18.5,588.0,564.11,440.24
2017,6,26,16,30,841.0,77.0,1.7,18.0,539.0,509.54,398.3
2017,6,26,16,45,820.0,73.5,1.7,17.5,488.5,452.22,352.74
2017,6,26,17,0,799.0,70.0,1.7,17.0,438.0,396.28,306.57
2017,6,26,17,15,768.0,66.5,1.7,16.5,385.5,338.11,257.24
2017,6,26,17,30,737.0,63.0,1.7,16.0,333.0,282.6,208.76
2017,6,26,17,45,694.0,58.5,1.7,15.5,282.0,226.09,159.2
2017,6,26,18,0,651.0,54.0,1.7,15.0,231.0,174.05,113.81
2017,6,26,18,15,585.5,48.0,1.65,14.5,182.0,120.79,70.52
2017,6,26,18,30,520.0,42.0,1.6,14.0,133.0,76.15,38.7
2017,6,26,18,45,412.0,33.5,1.55,13.5,91.5,35.62,17.34
2017,6,26,19,0,304.0,25.0,1.5,13.0,50.0,19.25,9.39
2017,6,26,19,15,152.0,12.5,1.45,12.5,25.0,12.29,0.0
2017,6,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,4,45,47.0,4.5,0.95,11.0,5.5,0.0,0.0
2017,6,27,5,0,94.0,9.0,1.0,11.0,11.0,8.85,0.0
2017,6,27,5,15,240.0,20.0,1.05,11.5,42.5,15.35,3.62
2017,6,27,5,30,386.0,31.0,1.1,12.0,74.0,24.34,15.34
2017,6,27,5,45,479.0,38.0,1.15,12.5,118.5,58.94,28.62
2017,6,27,6,0,572.0,45.0,1.2,13.0,163.0,103.95,57.8
2017,6,27,6,15,628.0,50.5,1.2,13.0,212.5,153.06,97.08
2017,6,27,6,30,684.0,56.0,1.2,13.0,262.0,206.88,143.37
2017,6,27,6,45,533.5,94.0,1.2,13.5,273.0,239.38,179.06
2017,6,27,7,0,383.0,132.0,1.2,14.0,284.0,255.14,198.32
2017,6,27,7,15,600.0,100.5,1.15,14.5,376.0,332.14,259.29
2017,6,27,7,30,817.0,69.0,1.1,15.0,468.0,431.04,337.37
2017,6,27,7,45,838.0,71.5,1.1,15.5,518.5,486.68,381.89
2017,6,27,8,0,859.0,74.0,1.1,16.0,569.0,543.18,425.71
2017,6,27,8,15,874.0,76.0,1.1,16.5,616.0,596.21,465.38
2017,6,27,8,30,889.0,78.0,1.1,17.0,663.0,648.97,503.46
2017,6,27,8,45,901.5,79.5,1.1,17.5,707.0,698.99,537.33
2017,6,27,9,0,914.0,81.0,1.1,18.0,751.0,747.99,568.49
2017,6,27,9,15,923.0,82.5,1.1,18.0,790.0,793.06,597.45
2017,6,27,9,30,932.0,84.0,1.1,18.0,829.0,836.36,624.87
2017,6,27,9,45,936.5,86.5,1.15,18.5,862.0,874.93,648.35
2017,6,27,10,0,941.0,89.0,1.2,19.0,895.0,911.01,670.01
2017,6,27,10,15,946.0,90.0,1.2,19.0,922.5,943.35,689.59
2017,6,27,10,30,951.0,91.0,1.2,19.0,950.0,972.91,707.32
2017,6,27,10,45,954.5,92.0,1.25,19.5,970.5,998.12,721.75
2017,6,27,11,0,958.0,93.0,1.3,20.0,991.0,1020.21,734.23
2017,6,27,11,15,960.5,93.5,1.35,20.0,1005.0,1037.58,745.23
2017,6,27,11,30,963.0,94.0,1.4,20.0,1019.0,1051.61,754.27
2017,6,27,11,45,964.0,94.5,1.45,20.5,1025.5,1060.74,758.95
2017,6,27,12,0,965.0,95.0,1.5,21.0,1032.0,1066.4,761.61
2017,6,27,12,15,965.0,95.0,1.5,21.0,1031.0,1067.06,761.93
2017,6,27,12,30,965.0,95.0,1.5,21.0,1030.0,1064.23,760.25
2017,6,27,12,45,956.0,99.5,1.55,21.0,1019.0,1053.56,754.68
2017,6,27,13,0,947.0,104.0,1.6,21.0,1008.0,1039.59,747.18
2017,6,27,13,15,944.0,103.5,1.6,20.5,992.0,1023.2,738.87
2017,6,27,13,30,941.0,103.0,1.6,20.0,976.0,1003.58,728.55
2017,6,27,13,45,937.0,102.0,1.65,20.0,953.5,979.39,714.66
2017,6,27,14,0,933.0,101.0,1.7,20.0,931.0,952.22,698.79
2017,6,27,14,15,927.5,99.5,1.7,19.5,901.5,920.37,680.43
2017,6,27,14,30,922.0,98.0,1.7,19.0,872.0,885.91,660.19
2017,6,27,14,45,914.0,96.5,1.7,19.0,837.0,846.97,635.49
2017,6,27,15,0,906.0,95.0,1.7,19.0,802.0,805.94,609.16
2017,6,27,15,15,896.0,93.0,1.7,18.5,761.5,761.04,580.95
2017,6,27,15,30,886.0,91.0,1.7,18.0,721.0,714.64,551.19
2017,6,27,15,45,873.0,88.5,1.7,18.0,676.0,664.49,516.37
2017,6,27,16,0,860.0,86.0,1.7,18.0,631.0,613.58,478.73
2017,6,27,16,15,842.5,83.5,1.7,17.5,582.5,559.62,438.53
2017,6,27,16,30,825.0,81.0,1.7,17.0,534.0,505.56,396.82
2017,6,27,16,45,803.0,77.5,1.7,16.5,483.5,448.87,351.6
2017,6,27,17,0,781.0,74.0,1.7,16.0,433.0,393.38,305.69
2017,6,27,17,15,750.0,70.0,1.7,15.5,381.5,335.64,256.61
2017,6,27,17,30,719.0,66.0,1.7,15.0,330.0,280.58,208.43
2017,6,27,17,45,675.0,61.0,1.7,14.5,279.0,224.28,159.01
2017,6,27,18,0,631.0,56.0,1.7,14.0,228.0,171.22,112.75
2017,6,27,18,15,565.0,50.0,1.65,13.5,179.5,120.25,71.25
2017,6,27,18,30,499.0,44.0,1.6,13.0,131.0,76.66,40.03
2017,6,27,18,45,392.0,35.0,1.6,12.5,90.0,36.77,18.59
2017,6,27,19,0,285.0,26.0,1.6,12.0,49.0,20.21,10.21
2017,6,27,19,15,142.5,13.0,1.55,11.5,24.5,12.78,0.0
2017,6,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,5,15,188.0,16.0,1.15,10.5,36.5,11.72,1.19
2017,6,28,5,30,376.0,32.0,1.2,11.0,73.0,24.84,15.81
2017,6,28,5,45,468.5,39.5,1.25,11.5,117.5,59.22,29.47
2017,6,28,6,0,561.0,47.0,1.3,12.0,162.0,103.98,58.57
2017,6,28,6,15,618.5,53.0,1.3,12.0,212.0,151.85,96.82
2017,6,28,6,30,676.0,59.0,1.3,12.0,262.0,207.33,144.54
2017,6,28,6,45,719.5,62.0,1.3,12.5,314.5,260.76,192.0
2017,6,28,7,0,763.0,65.0,1.3,13.0,367.0,318.55,242.83
2017,6,28,7,15,791.0,68.5,1.25,13.5,419.0,374.95,291.63
2017,6,28,7,30,819.0,72.0,1.2,14.0,471.0,433.52,340.47
2017,6,28,7,45,843.0,73.5,1.2,15.0,522.5,490.42,385.81
2017,6,28,8,0,867.0,75.0,1.2,16.0,574.0,547.82,429.68
2017,6,28,8,15,883.0,77.0,1.2,16.0,622.5,601.86,471.05
2017,6,28,8,30,899.0,79.0,1.2,16.0,671.0,655.71,511.0
2017,6,28,8,45,585.5,205.5,1.2,16.5,601.5,609.88,471.57
2017,6,28,9,0,272.0,332.0,1.2,17.0,532.0,529.27,405.88
2017,6,28,9,15,608.5,208.5,1.2,17.5,686.0,681.31,522.24
2017,6,28,9,30,945.0,85.0,1.2,18.0,840.0,847.31,635.0
2017,6,28,9,45,946.5,90.0,1.2,18.5,873.0,886.42,656.54
2017,6,28,10,0,948.0,95.0,1.2,19.0,906.0,922.8,677.55
2017,6,28,10,15,953.5,96.0,1.2,19.0,934.0,955.84,697.49
2017,6,28,10,30,959.0,97.0,1.2,19.0,962.0,986.1,715.57
2017,6,28,10,45,963.5,97.5,1.25,19.5,983.5,1011.97,730.33
2017,6,28,11,0,968.0,98.0,1.3,20.0,1005.0,1034.73,743.16
2017,6,28,11,15,971.0,98.5,1.35,20.0,1019.0,1052.79,754.54
2017,6,28,11,30,974.0,99.0,1.4,20.0,1033.0,1067.49,763.96
2017,6,28,11,45,975.0,99.0,1.45,20.5,1040.0,1076.24,768.36
2017,6,28,12,0,976.0,99.0,1.5,21.0,1047.0,1081.49,770.76
2017,6,28,12,15,976.5,99.0,1.55,20.5,1046.0,1082.71,773.76
2017,6,28,12,30,977.0,99.0,1.6,20.0,1045.0,1080.4,774.72
2017,6,28,12,45,965.0,106.0,1.65,20.0,1033.5,1069.23,768.8
2017,6,28,13,0,953.0,113.0,1.7,20.0,1022.0,1054.77,760.97
2017,6,28,13,15,950.0,112.0,1.7,20.0,1006.0,1037.84,750.89
2017,6,28,13,30,947.0,111.0,1.7,20.0,990.0,1017.66,738.81
2017,6,28,13,45,943.0,110.0,1.7,20.0,967.0,993.38,724.18
2017,6,28,14,0,939.0,109.0,1.7,20.0,944.0,966.1,707.63
2017,6,28,14,15,933.0,107.5,1.65,20.0,914.5,933.68,687.06
2017,6,28,14,30,927.0,106.0,1.6,20.0,885.0,898.65,664.77
2017,6,28,14,45,918.0,105.0,1.6,20.0,849.0,859.24,640.06
2017,6,28,15,0,909.0,104.0,1.6,20.0,813.0,817.8,613.75
2017,6,28,15,15,898.0,102.0,1.6,19.5,771.5,772.04,585.3
2017,6,28,15,30,887.0,100.0,1.6,19.0,730.0,724.85,555.34
2017,6,28,15,45,872.5,97.5,1.6,19.0,684.5,673.66,519.84
2017,6,28,16,0,858.0,95.0,1.6,19.0,639.0,621.82,481.91
2017,6,28,16,15,839.0,92.0,1.6,18.5,589.5,566.68,441.26
2017,6,28,16,30,820.0,89.0,1.6,18.0,540.0,511.48,399.11
2017,6,28,16,45,795.5,85.5,1.6,17.5,488.5,453.84,353.59
2017,6,28,17,0,771.0,82.0,1.6,17.0,437.0,397.66,307.58
2017,6,28,17,15,737.5,77.5,1.6,16.0,384.5,339.02,258.75
2017,6,28,17,30,704.0,73.0,1.6,15.0,332.0,282.15,209.93
2017,6,28,17,45,658.5,67.5,1.65,14.5,280.5,225.61,160.63
2017,6,28,18,0,613.0,62.0,1.7,14.0,229.0,173.83,115.66
2017,6,28,18,15,544.5,55.0,1.65,13.5,180.0,122.51,74.02
2017,6,28,18,30,476.0,48.0,1.6,13.0,131.0,78.87,42.72
2017,6,28,18,45,370.0,37.5,1.55,12.5,90.0,38.81,20.56
2017,6,28,19,0,264.0,27.0,1.5,12.0,49.0,21.18,10.99
2017,6,28,19,15,132.0,13.5,1.45,11.5,24.5,13.27,0.0
2017,6,28,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,5,15,179.0,16.5,1.1,10.5,36.0,12.2,1.17
2017,6,29,5,30,358.0,33.0,1.1,11.0,72.0,25.36,16.23
2017,6,29,5,45,453.5,41.0,1.15,11.5,116.5,59.27,30.15
2017,6,29,6,0,549.0,49.0,1.2,12.0,161.0,103.91,59.05
2017,6,29,6,15,608.0,55.0,1.2,12.0,211.0,151.33,96.75
2017,6,29,6,30,667.0,61.0,1.2,12.0,261.0,206.58,144.09
2017,6,29,6,45,710.5,65.0,1.2,12.5,313.5,260.47,191.78
2017,6,29,7,0,754.0,69.0,1.2,13.0,366.0,318.76,242.84
2017,6,29,7,15,783.0,72.5,1.15,13.5,418.5,375.08,291.39
2017,6,29,7,30,812.0,76.0,1.1,14.0,471.0,433.69,340.09
2017,6,29,7,45,835.5,78.0,1.05,14.5,522.5,490.1,385.34
2017,6,29,8,0,859.0,80.0,1.0,15.0,574.0,547.78,429.72
2017,6,29,8,15,875.0,82.5,1.0,15.5,622.0,601.98,470.19
2017,6,29,8,30,891.0,85.0,1.0,16.0,670.0,656.01,509.1
2017,6,29,8,45,904.5,86.5,1.05,16.5,715.0,706.89,544.34
2017,6,29,9,0,918.0,88.0,1.1,17.0,760.0,756.84,576.7
2017,6,29,9,15,927.5,90.0,1.1,17.5,799.5,803.06,605.3
2017,6,29,9,30,937.0,92.0,1.1,18.0,839.0,847.53,632.24
2017,6,29,9,45,937.5,97.0,1.15,18.5,871.5,885.56,655.25
2017,6,29,10,0,938.0,102.0,1.2,19.0,904.0,920.83,676.3
2017,6,29,10,15,943.5,103.0,1.2,19.0,932.0,953.64,696.12
2017,6,29,10,30,949.0,104.0,1.2,19.0,960.0,983.7,714.09
2017,6,29,10,45,953.0,105.0,1.25,19.5,981.0,1009.43,728.78
2017,6,29,11,0,957.0,106.0,1.3,20.0,1002.0,1032.07,741.55
2017,6,29,11,15,959.5,106.5,1.3,20.0,1016.0,1049.52,751.65
2017,6,29,11,30,962.0,107.0,1.3,20.0,1030.0,1063.63,759.8
2017,6,29,11,45,963.0,107.0,1.35,20.5,1036.5,1072.34,764.21
2017,6,29,12,0,964.0,107.0,1.4,21.0,1043.0,1077.58,766.64
2017,6,29,12,15,964.0,107.0,1.4,20.5,1042.0,1078.34,768.48
2017,6,29,12,30,964.0,107.0,1.4,20.0,1041.0,1075.61,768.33
2017,6,29,12,45,962.0,107.5,1.45,20.0,1032.5,1067.91,764.69
2017,6,29,13,0,960.0,108.0,1.5,20.0,1024.0,1056.79,759.03
2017,6,29,13,15,957.0,107.0,1.55,20.0,1008.0,1039.8,749.77
2017,6,29,13,30,954.0,106.0,1.6,20.0,992.0,1019.52,738.49
2017,6,29,13,45,950.0,105.0,1.65,20.0,968.5,995.13,724.57
2017,6,29,14,0,946.0,104.0,1.7,20.0,945.0,967.71,708.65
2017,6,29,14,15,940.0,103.0,1.7,19.5,915.5,935.63,690.27
2017,6,29,14,30,934.0,102.0,1.7,19.0,886.0,900.93,670.0
2017,6,29,14,45,926.5,100.0,1.75,19.0,850.5,861.52,645.67
2017,6,29,15,0,919.0,98.0,1.8,19.0,815.0,819.95,619.56
2017,6,29,15,15,908.5,96.0,1.8,18.5,773.5,774.2,590.83
2017,6,29,15,30,898.0,94.0,1.8,18.0,732.0,726.94,560.55
2017,6,29,15,45,885.0,91.5,1.8,17.5,686.5,676.27,526.39
2017,6,29,16,0,872.0,89.0,1.8,17.0,641.0,624.8,489.23
2017,6,29,16,15,854.0,86.0,1.8,16.5,592.0,569.46,447.91
2017,6,29,16,30,836.0,83.0,1.8,16.0,543.0,514.09,405.1
2017,6,29,16,45,813.5,79.5,1.85,15.5,491.5,456.58,359.25
2017,6,29,17,0,791.0,76.0,1.9,15.0,440.0,400.28,312.62
2017,6,29,17,15,759.0,72.0,1.9,14.5,387.5,341.6,262.54
2017,6,29,17,30,727.0,68.0,1.9,14.0,335.0,285.69,213.42
2017,6,29,17,45,683.5,63.0,1.9,13.5,283.5,228.99,163.4
2017,6,29,18,0,640.0,58.0,1.9,13.0,232.0,175.44,116.44
2017,6,29,18,15,573.0,51.5,1.8,12.5,183.0,123.27,73.72
2017,6,29,18,30,506.0,45.0,1.7,12.0,134.0,78.6,41.48
2017,6,29,18,45,395.0,36.0,1.65,11.5,92.0,38.12,19.59
2017,6,29,19,0,284.0,27.0,1.6,11.0,50.0,21.19,11.05
2017,6,29,19,15,142.0,13.5,1.5,10.5,25.0,13.27,0.0
2017,6,29,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,5,15,197.0,15.0,1.1,10.5,36.0,10.92,0.13
2017,6,30,5,30,394.0,30.0,1.1,11.0,72.0,22.58,13.8
2017,6,30,5,45,486.5,37.0,1.15,11.5,116.5,56.79,27.2
2017,6,30,6,0,579.0,44.0,1.2,12.0,161.0,103.36,57.34
2017,6,30,6,15,635.0,49.5,1.2,12.0,211.0,151.22,95.45
2017,6,30,6,30,691.0,55.0,1.2,12.0,261.0,205.3,142.06
2017,6,30,6,45,724.5,60.0,1.2,12.5,312.5,258.69,189.86
2017,6,30,7,0,758.0,65.0,1.2,13.0,364.0,315.38,240.01
2017,6,30,7,15,786.5,68.5,1.15,13.5,416.0,371.71,288.69
2017,6,30,7,30,815.0,72.0,1.1,14.0,468.0,430.26,337.47
2017,6,30,7,45,835.0,75.0,1.1,14.5,518.5,486.51,382.96
2017,6,30,8,0,855.0,78.0,1.1,15.0,569.0,542.9,426.86
2017,6,30,8,15,871.5,80.5,1.1,15.5,617.0,597.22,467.64
2017,6,30,8,30,888.0,83.0,1.1,16.0,665.0,651.43,506.88
2017,6,30,8,45,901.0,84.5,1.15,16.5,709.5,701.86,541.95
2017,6,30,9,0,914.0,86.0,1.2,17.0,754.0,751.33,574.13
2017,6,30,9,15,924.0,87.5,1.2,17.0,794.0,797.3,603.89
2017,6,30,9,30,934.0,89.0,1.2,17.0,834.0,841.57,632.12
2017,6,30,9,45,929.5,97.5,1.25,17.5,865.0,878.94,654.9
2017,6,30,10,0,925.0,106.0,1.3,18.0,896.0,913.21,675.5
2017,6,30,10,15,931.0,107.0,1.3,18.5,924.0,946.15,694.32
2017,6,30,10,30,937.0,108.0,1.3,19.0,952.0,976.4,711.23
2017,6,30,10,45,941.5,109.0,1.35,19.5,973.5,1002.39,726.15
2017,6,30,11,0,946.0,110.0,1.4,20.0,995.0,1025.34,739.16
2017,6,30,11,15,949.0,110.5,1.4,20.0,1009.5,1043.16,749.56
2017,6,30,11,30,952.0,111.0,1.4,20.0,1024.0,1057.69,758.03
2017,6,30,11,45,953.5,111.0,1.4,20.0,1030.5,1066.87,763.28
2017,6,30,12,0,955.0,111.0,1.4,20.0,1037.0,1072.61,766.58
2017,6,30,12,15,955.0,111.0,1.45,20.0,1036.0,1073.41,767.86
2017,6,30,12,30,955.0,111.0,1.5,20.0,1035.0,1070.75,767.16
2017,6,30,12,45,949.5,113.0,1.55,20.5,1025.5,1061.19,760.82
2017,6,30,13,0,944.0,115.0,1.6,21.0,1016.0,1048.3,752.56
2017,6,30,13,15,941.0,114.5,1.6,20.5,1000.0,1032.08,744.38
2017,6,30,13,30,938.0,114.0,1.6,20.0,984.0,1012.62,734.2
2017,6,30,13,45,933.5,112.5,1.65,20.0,961.0,987.63,719.84
2017,6,30,14,0,929.0,111.0,1.7,20.0,938.0,959.67,703.53
2017,6,30,14,15,922.5,109.5,1.7,19.5,908.0,927.13,684.79
2017,6,30,14,30,916.0,108.0,1.7,19.0,878.0,892.04,664.19
2017,6,30,14,45,908.0,106.5,1.75,19.0,842.5,853.35,640.26
2017,6,30,15,0,900.0,105.0,1.8,19.0,807.0,812.57,614.59
2017,6,30,15,15,889.0,102.5,1.8,18.5,766.0,766.68,585.68
2017,6,30,15,30,878.0,100.0,1.8,18.0,725.0,719.38,555.26
2017,6,30,15,45,864.0,97.5,1.8,17.5,679.5,668.91,520.89
2017,6,30,16,0,850.0,95.0,1.8,17.0,634.0,617.77,483.93
2017,6,30,16,15,831.5,92.0,1.75,16.5,585.0,563.3,442.97
2017,6,30,16,30,813.0,89.0,1.7,16.0,536.0,508.7,400.59
2017,6,30,16,45,789.0,85.5,1.7,15.5,485.0,451.63,355.05
2017,6,30,17,0,765.0,82.0,1.7,15.0,434.0,395.96,309.01
2017,6,30,17,15,732.0,77.5,1.7,14.5,382.0,337.77,259.62
2017,6,30,17,30,699.0,73.0,1.7,14.0,330.0,281.31,210.4
2017,6,30,17,45,653.5,67.0,1.7,13.5,278.5,224.5,160.62
2017,6,30,18,0,608.0,61.0,1.7,13.0,227.0,172.46,115.22
2017,6,30,18,15,540.5,54.0,1.65,12.5,178.5,121.47,73.62
2017,6,30,18,30,473.0,47.0,1.6,12.0,130.0,78.06,42.26
2017,6,30,18,45,365.5,37.0,1.55,11.5,89.0,38.5,20.33
2017,6,30,19,0,258.0,27.0,1.5,11.0,48.0,21.18,11.04
2017,6,30,19,15,129.0,13.5,1.45,10.5,24.0,13.27,0.0
2017,6,30,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,1,5,15,158.0,16.5,1.5,10.0,33.0,12.29,0.45
2017,7,1,5,30,316.0,33.0,1.5,10.0,66.0,25.5,16.33
2017,7,1,5,45,409.0,42.0,1.55,10.5,109.0,56.8,29.91
2017,7,1,6,0,502.0,51.0,1.6,11.0,152.0,99.46,57.64
2017,7,1,6,15,563.5,58.0,1.6,11.0,201.5,145.53,94.17
2017,7,1,6,30,625.0,65.0,1.6,11.0,251.0,198.43,139.49
2017,7,1,6,45,663.0,71.0,1.6,11.5,301.5,250.56,186.01
2017,7,1,7,0,701.0,77.0,1.6,12.0,352.0,306.52,235.5
2017,7,1,7,15,732.0,81.5,1.6,12.0,403.5,362.9,285.02
2017,7,1,7,30,763.0,86.0,1.6,12.0,455.0,420.72,334.48
2017,7,1,7,45,785.0,90.0,1.65,12.5,505.5,475.94,380.06
2017,7,1,8,0,807.0,94.0,1.7,13.0,556.0,532.25,424.98
2017,7,1,8,15,824.5,96.5,1.7,13.0,603.5,585.19,466.55
2017,7,1,8,30,842.0,99.0,1.7,13.0,651.0,638.22,506.98
2017,7,1,8,45,854.0,102.5,1.7,13.5,694.5,687.39,542.46
2017,7,1,9,0,866.0,106.0,1.7,14.0,738.0,736.23,574.97
2017,7,1,9,15,876.5,108.0,1.7,14.0,777.0,781.24,605.1
2017,7,1,9,30,887.0,110.0,1.7,14.0,816.0,824.72,633.8
2017,7,1,9,45,882.0,119.0,1.7,14.5,846.5,860.52,655.69
2017,7,1,10,0,877.0,128.0,1.7,15.0,877.0,893.32,675.35
2017,7,1,10,15,883.5,129.5,1.7,15.5,905.0,925.89,694.66
2017,7,1,10,30,890.0,131.0,1.7,16.0,933.0,955.94,712.1
2017,7,1,10,45,898.0,130.0,1.7,16.5,955.0,982.24,726.96
2017,7,1,11,0,906.0,129.0,1.7,17.0,977.0,1005.79,739.98
2017,7,1,11,15,909.0,129.5,1.7,17.0,991.0,1023.04,750.34
2017,7,1,11,30,912.0,130.0,1.7,17.0,1005.0,1037.13,758.81
2017,7,1,11,45,915.5,129.0,1.7,17.5,1012.0,1047.02,763.26
2017,7,1,12,0,919.0,128.0,1.7,18.0,1019.0,1053.64,765.77
2017,7,1,12,15,918.5,128.0,1.7,18.0,1018.0,1053.94,765.85
2017,7,1,12,30,918.0,128.0,1.7,18.0,1017.0,1050.93,764.02
2017,7,1,12,45,928.0,120.0,1.7,18.0,1012.0,1047.01,761.77
2017,7,1,13,0,938.0,112.0,1.7,18.0,1007.0,1039.55,757.37
2017,7,1,13,15,935.5,111.5,1.65,18.0,991.5,1023.92,747.16
2017,7,1,13,30,933.0,111.0,1.6,18.0,976.0,1005.07,735.05
2017,7,1,13,45,931.0,108.5,1.6,18.0,954.0,981.52,720.74
2017,7,1,14,0,929.0,106.0,1.6,18.0,932.0,954.91,704.49
2017,7,1,14,15,923.0,104.5,1.6,18.0,902.5,922.84,684.62
2017,7,1,14,30,917.0,103.0,1.6,18.0,873.0,888.18,662.97
2017,7,1,14,45,909.5,101.0,1.6,18.0,837.5,849.37,638.37
2017,7,1,15,0,902.0,99.0,1.6,18.0,802.0,808.45,612.12
2017,7,1,15,15,891.5,97.0,1.55,17.5,761.5,763.37,583.3
2017,7,1,15,30,881.0,95.0,1.5,17.0,721.0,716.83,553.05
2017,7,1,15,45,867.0,92.5,1.5,17.0,676.0,666.25,517.96
2017,7,1,16,0,853.0,90.0,1.5,17.0,631.0,614.98,480.18
2017,7,1,16,15,834.5,87.0,1.45,16.5,582.0,560.32,439.29
2017,7,1,16,30,816.0,84.0,1.4,16.0,533.0,505.59,397.01
2017,7,1,16,45,791.0,81.0,1.4,16.0,482.0,448.41,350.96
2017,7,1,17,0,766.0,78.0,1.4,16.0,431.0,392.73,304.62
2017,7,1,17,15,733.0,74.0,1.35,15.5,379.0,334.97,255.8
2017,7,1,17,30,700.0,70.0,1.3,15.0,327.0,280.11,208.12
2017,7,1,17,45,651.0,65.0,1.3,14.5,275.5,222.21,157.94
2017,7,1,18,0,602.0,60.0,1.3,14.0,224.0,170.58,113.32
2017,7,1,18,15,534.0,53.0,1.3,13.5,176.0,119.82,72.18
2017,7,1,18,30,466.0,46.0,1.3,13.0,128.0,76.69,41.18
2017,7,1,18,45,350.5,36.5,1.3,12.5,87.0,37.75,19.84
2017,7,1,19,0,235.0,27.0,1.3,12.0,46.0,21.19,10.97
2017,7,1,19,15,117.5,13.5,1.3,11.5,23.0,13.27,0.0
2017,7,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,5,15,161.5,16.0,0.9,10.0,32.5,11.89,0.0
2017,7,2,5,30,323.0,32.0,0.9,10.0,65.0,24.62,15.55
2017,7,2,5,45,420.5,40.0,0.9,10.5,108.5,55.01,28.22
2017,7,2,6,0,518.0,48.0,0.9,11.0,152.0,97.75,55.51
2017,7,2,6,15,577.5,54.5,0.85,11.5,201.0,143.84,91.74
2017,7,2,6,30,637.0,61.0,0.8,12.0,250.0,196.53,136.35
2017,7,2,6,45,675.5,66.5,0.8,12.5,300.5,250.11,183.54
2017,7,2,7,0,714.0,72.0,0.8,13.0,351.0,306.27,232.53
2017,7,2,7,15,744.0,76.0,0.8,13.5,402.5,361.32,279.77
2017,7,2,7,30,774.0,80.0,0.8,14.0,454.0,418.83,327.44
2017,7,2,7,45,798.0,82.5,0.8,14.5,504.5,474.09,371.8
2017,7,2,8,0,822.0,85.0,0.8,15.0,555.0,530.59,415.47
2017,7,2,8,15,839.0,88.0,0.8,15.5,602.5,584.26,455.44
2017,7,2,8,30,856.0,91.0,0.8,16.0,650.0,637.85,493.94
2017,7,2,8,45,870.5,92.0,0.85,17.0,694.5,687.47,527.76
2017,7,2,9,0,885.0,93.0,0.9,18.0,739.0,736.32,558.3
2017,7,2,9,15,895.0,95.0,0.95,18.5,778.0,781.73,586.97
2017,7,2,9,30,905.0,97.0,1.0,19.0,817.0,825.52,614.17
2017,7,2,9,45,908.5,101.0,1.05,19.5,850.0,864.08,637.57
2017,7,2,10,0,912.0,105.0,1.1,20.0,883.0,900.17,659.16
2017,7,2,10,15,917.5,106.0,1.1,20.0,910.5,932.38,678.57
2017,7,2,10,30,923.0,107.0,1.1,20.0,938.0,961.93,696.2
2017,7,2,10,45,928.0,107.5,1.15,20.5,959.0,987.68,710.93
2017,7,2,11,0,933.0,108.0,1.2,21.0,980.0,1010.45,723.81
2017,7,2,11,15,935.5,108.5,1.2,21.0,994.0,1027.69,733.76
2017,7,2,11,30,938.0,109.0,1.2,21.0,1008.0,1041.66,741.83
2017,7,2,11,45,939.0,109.5,1.25,21.5,1014.5,1050.82,746.55
2017,7,2,12,0,940.0,110.0,1.3,22.0,1021.0,1056.6,749.33
2017,7,2,12,15,940.0,110.0,1.3,22.0,1020.5,1057.47,749.75
2017,7,2,12,30,940.0,110.0,1.3,22.0,1020.0,1054.94,748.27
2017,7,2,12,45,928.5,116.0,1.35,22.0,1008.0,1043.62,742.4
2017,7,2,13,0,917.0,122.0,1.4,22.0,996.0,1029.14,734.72
2017,7,2,13,15,913.5,121.5,1.4,22.0,980.5,1012.86,725.16
2017,7,2,13,30,910.0,121.0,1.4,22.0,965.0,993.47,713.7
2017,7,2,13,45,905.5,119.5,1.4,22.0,942.0,969.11,699.16
2017,7,2,14,0,901.0,118.0,1.4,22.0,919.0,941.87,682.82
2017,7,2,14,15,894.0,117.0,1.35,21.5,890.0,910.2,664.16
2017,7,2,14,30,887.0,116.0,1.3,21.0,861.0,876.08,643.8
2017,7,2,14,45,878.0,114.0,1.3,21.0,825.5,837.06,619.5
2017,7,2,15,0,869.0,112.0,1.3,21.0,790.0,796.09,593.69
2017,7,2,15,15,857.5,109.5,1.25,20.5,749.5,751.04,565.32
2017,7,2,15,30,846.0,107.0,1.2,20.0,709.0,704.67,535.64
2017,7,2,15,45,831.0,104.5,1.2,20.0,664.0,655.78,501.77
2017,7,2,16,0,816.0,102.0,1.2,20.0,619.0,605.2,465.21
2017,7,2,16,15,796.5,98.5,1.15,19.5,570.5,550.82,425.29
2017,7,2,16,30,777.0,95.0,1.1,19.0,522.0,496.89,384.4
2017,7,2,16,45,752.0,91.0,1.1,19.0,472.0,440.64,339.99
2017,7,2,17,0,727.0,87.0,1.1,19.0,422.0,385.94,295.38
2017,7,2,17,15,692.5,82.0,1.05,18.5,370.5,327.63,247.16
2017,7,2,17,30,658.0,77.0,1.0,18.0,319.0,273.33,200.96
2017,7,2,17,45,611.5,71.0,1.0,17.5,268.5,218.45,154.13
2017,7,2,18,0,565.0,65.0,1.0,17.0,218.0,168.46,111.62
2017,7,2,18,15,496.5,57.0,0.95,16.0,171.0,118.69,72.09
2017,7,2,18,30,428.0,49.0,0.9,15.0,124.0,76.64,42.2
2017,7,2,18,45,325.5,38.0,0.85,14.0,84.5,38.66,20.84
2017,7,2,19,0,223.0,27.0,0.8,13.0,45.0,21.2,10.9
2017,7,2,19,15,111.5,13.5,0.8,12.5,22.5,13.27,0.0
2017,7,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,142.5,16.5,0.55,10.5,31.0,12.4,0.0
2017,7,3,5,30,285.0,33.0,0.5,11.0,62.0,25.68,16.35
2017,7,3,5,45,379.0,43.0,0.5,11.5,104.5,55.25,29.74
2017,7,3,6,0,473.0,53.0,0.5,12.0,147.0,97.1,56.68
2017,7,3,6,15,534.5,60.5,0.5,12.5,195.0,141.92,91.44
2017,7,3,6,30,596.0,68.0,0.5,13.0,243.0,193.6,134.55
2017,7,3,6,45,641.5,73.0,0.5,14.0,294.5,245.19,178.87
2017,7,3,7,0,687.0,78.0,0.5,15.0,346.0,301.45,226.58
2017,7,3,7,15,718.5,82.5,0.5,15.5,397.0,357.27,273.52
2017,7,3,7,30,750.0,87.0,0.5,16.0,448.0,414.61,320.18
2017,7,3,7,45,774.5,90.0,0.5,17.0,498.5,469.42,362.71
2017,7,3,8,0,799.0,93.0,0.5,18.0,549.0,525.57,404.47
2017,7,3,8,15,816.5,96.0,0.55,18.5,596.5,578.68,443.67
2017,7,3,8,30,834.0,99.0,0.6,19.0,644.0,631.9,481.72
2017,7,3,8,45,848.5,101.0,0.65,20.0,688.0,680.97,514.82
2017,7,3,9,0,863.0,103.0,0.7,21.0,732.0,729.96,545.17
2017,7,3,9,15,873.5,105.0,0.75,21.5,771.0,774.93,573.1
2017,7,3,9,30,884.0,107.0,0.8,22.0,810.0,818.38,599.65
2017,7,3,9,45,890.0,110.0,0.9,22.5,843.5,857.33,623.75
2017,7,3,10,0,896.0,113.0,1.0,23.0,877.0,894.03,646.24
2017,7,3,10,15,902.0,114.5,1.05,23.5,904.5,926.78,665.27
2017,7,3,10,30,908.0,116.0,1.1,24.0,932.0,956.95,682.58
2017,7,3,10,45,912.5,116.5,1.15,24.5,953.0,981.94,696.6
2017,7,3,11,0,917.0,117.0,1.2,25.0,974.0,1003.99,708.83
2017,7,3,11,15,919.5,117.5,1.2,25.0,988.0,1021.02,718.55
2017,7,3,11,30,922.0,118.0,1.2,25.0,1002.0,1034.85,726.41
2017,7,3,11,45,923.0,118.5,1.25,25.0,1008.5,1043.92,732.42
2017,7,3,12,0,924.0,119.0,1.3,25.0,1015.0,1049.66,736.55
2017,7,3,12,15,924.0,119.0,1.3,25.0,1014.0,1050.56,736.99
2017,7,3,12,30,924.0,119.0,1.3,25.0,1013.0,1048.11,735.57
2017,7,3,12,45,926.5,116.0,1.35,25.0,1006.0,1041.77,732.8
2017,7,3,13,0,929.0,113.0,1.4,25.0,999.0,1032.05,728.06
2017,7,3,13,15,926.0,112.5,1.4,25.0,983.0,1016.13,718.77
2017,7,3,13,30,923.0,112.0,1.4,25.0,967.0,997.02,707.64
2017,7,3,13,45,919.5,110.5,1.45,25.0,945.0,973.34,694.46
2017,7,3,14,0,916.0,109.0,1.5,25.0,923.0,946.7,679.37
2017,7,3,14,15,909.5,107.5,1.45,24.5,894.0,914.58,660.64
2017,7,3,14,30,903.0,106.0,1.4,24.0,865.0,879.93,640.19
2017,7,3,14,45,895.5,104.0,1.4,24.0,830.0,841.61,616.59
2017,7,3,15,0,888.0,102.0,1.4,24.0,795.0,801.21,591.38
2017,7,3,15,15,877.5,100.0,1.4,23.5,754.5,756.68,564.2
2017,7,3,15,30,867.0,98.0,1.4,23.0,714.0,710.71,535.55
2017,7,3,15,45,854.0,95.0,1.4,23.0,669.5,660.88,501.71
2017,7,3,16,0,841.0,92.0,1.4,23.0,625.0,610.3,465.36
2017,7,3,16,15,823.0,89.0,1.3,22.5,577.0,556.51,425.79
