Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,16,30,805.0,86.0,1.2,22.0,529.0,502.57,384.9
2017,7,3,16,45,782.5,82.0,1.2,21.5,478.5,446.06,341.26
2017,7,3,17,0,760.0,78.0,1.2,21.0,428.0,390.81,296.96
2017,7,3,17,15,728.5,74.0,1.15,20.0,376.5,333.86,250.29
2017,7,3,17,30,697.0,70.0,1.1,19.0,325.0,279.64,204.42
2017,7,3,17,45,654.0,64.0,1.1,18.5,274.5,222.37,155.43
2017,7,3,18,0,611.0,58.0,1.1,18.0,224.0,170.71,111.26
2017,7,3,18,15,545.0,51.5,1.0,17.0,176.5,120.14,70.91
2017,7,3,18,30,479.0,45.0,0.9,16.0,129.0,76.97,40.35
2017,7,3,18,45,378.5,35.0,0.85,15.5,88.0,37.14,18.54
2017,7,3,19,0,278.0,25.0,0.8,15.0,47.0,19.28,9.25
2017,7,3,19,15,139.0,12.5,0.75,14.5,23.5,12.29,0.0
2017,7,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,5,15,179.5,14.5,0.4,10.5,32.5,10.66,0.0
2017,7,4,5,30,359.0,29.0,0.3,11.0,65.0,21.94,13.12
2017,7,4,5,45,454.5,37.0,0.25,11.5,109.0,52.82,25.67
2017,7,4,6,0,550.0,45.0,0.2,12.0,153.0,97.01,53.35
2017,7,4,6,15,608.5,50.5,0.2,12.5,202.5,145.02,90.59
2017,7,4,6,30,667.0,56.0,0.2,13.0,252.0,198.0,134.95
2017,7,4,6,45,710.5,60.0,0.2,14.0,304.0,251.76,181.26
2017,7,4,7,0,754.0,64.0,0.2,15.0,356.0,309.94,230.61
2017,7,4,7,15,782.0,67.5,0.2,15.5,408.0,365.87,277.7
2017,7,4,7,30,810.0,71.0,0.2,16.0,460.0,424.01,324.86
2017,7,4,7,45,833.5,73.0,0.25,17.0,511.0,480.78,369.01
2017,7,4,8,0,857.0,75.0,0.3,18.0,562.0,538.05,411.79
2017,7,4,8,15,872.5,77.0,0.35,18.5,610.0,591.49,451.02
2017,7,4,8,30,888.0,79.0,0.4,19.0,658.0,644.73,488.84
2017,7,4,8,45,902.0,80.0,0.45,20.0,702.5,695.47,522.09
2017,7,4,9,0,916.0,81.0,0.5,21.0,747.0,745.35,552.41
2017,7,4,9,15,925.0,82.5,0.6,21.5,786.5,790.81,581.09
2017,7,4,9,30,934.0,84.0,0.7,22.0,826.0,834.5,608.35
2017,7,4,9,45,941.5,85.0,0.8,23.0,860.0,874.45,631.71
2017,7,4,10,0,949.0,86.0,0.9,24.0,894.0,912.11,653.35
2017,7,4,10,15,954.0,87.0,0.95,24.0,922.0,945.03,673.51
2017,7,4,10,30,959.0,88.0,1.0,24.0,950.0,975.15,691.94
2017,7,4,10,45,963.0,88.5,1.1,24.5,971.0,1000.87,707.2
2017,7,4,11,0,967.0,89.0,1.2,25.0,992.0,1023.45,720.56
2017,7,4,11,15,969.0,89.5,1.2,25.0,1005.5,1040.83,730.4
2017,7,4,11,30,971.0,90.0,1.2,25.0,1019.0,1054.82,738.31
2017,7,4,11,45,972.0,90.0,1.3,25.0,1025.5,1063.85,745.19
2017,7,4,12,0,973.0,90.0,1.4,25.0,1032.0,1069.37,750.06
2017,7,4,12,15,972.5,90.0,1.4,25.0,1031.0,1069.86,750.26
2017,7,4,12,30,972.0,90.0,1.4,25.0,1030.0,1066.81,748.48
2017,7,4,12,45,963.0,94.5,1.45,25.0,1019.0,1056.39,743.21
2017,7,4,13,0,954.0,99.0,1.5,25.0,1008.0,1042.62,736.02
2017,7,4,13,15,951.0,98.5,1.5,24.5,992.5,1026.38,728.0
2017,7,4,13,30,948.0,98.0,1.5,24.0,977.0,1006.87,717.98
2017,7,4,13,45,946.0,95.5,1.5,24.0,954.5,983.07,703.92
2017,7,4,14,0,944.0,93.0,1.5,24.0,932.0,956.15,687.92
2017,7,4,14,15,937.5,92.0,1.45,23.5,902.5,923.79,669.03
2017,7,4,14,30,931.0,91.0,1.4,23.0,873.0,888.83,648.36
2017,7,4,14,45,925.5,88.5,1.4,23.0,838.0,850.72,624.88
2017,7,4,15,0,920.0,86.0,1.4,23.0,803.0,810.3,599.65
2017,7,4,15,15,909.5,84.5,1.35,22.5,762.0,765.07,571.46
2017,7,4,15,30,899.0,83.0,1.3,22.0,721.0,718.31,541.83
2017,7,4,15,45,886.5,80.5,1.3,22.0,676.5,667.94,508.31
2017,7,4,16,0,874.0,78.0,1.3,22.0,632.0,616.71,471.46
2017,7,4,16,15,856.5,75.5,1.25,21.5,583.0,562.05,431.48
2017,7,4,16,30,839.0,73.0,1.2,21.0,534.0,507.52,390.24
2017,7,4,16,45,816.0,70.0,1.2,20.5,483.0,450.33,345.79
2017,7,4,17,0,793.0,67.0,1.2,20.0,432.0,393.62,300.06
2017,7,4,17,15,762.0,63.5,1.15,19.0,380.0,335.61,252.18
2017,7,4,17,30,731.0,60.0,1.1,18.0,328.0,280.25,204.94
2017,7,4,17,45,684.0,56.0,1.1,17.5,276.5,223.33,155.86
2017,7,4,18,0,637.0,52.0,1.1,17.0,225.0,171.32,111.17
2017,7,4,18,15,573.0,46.0,1.05,16.5,177.0,120.2,69.9
2017,7,4,18,30,509.0,40.0,1.0,16.0,129.0,74.74,37.36
2017,7,4,18,45,401.5,32.0,0.95,15.5,88.0,34.95,16.34
2017,7,4,19,0,294.0,24.0,0.9,15.0,47.0,18.35,8.49
2017,7,4,19,15,147.0,12.0,0.85,14.5,23.5,11.8,0.0
2017,7,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,5,15,184.0,13.5,0.9,10.5,32.0,9.83,0.0
2017,7,5,5,30,368.0,27.0,0.9,11.0,64.0,20.16,11.51
2017,7,5,5,45,454.5,35.0,0.9,11.5,106.5,50.38,23.78
2017,7,5,6,0,541.0,43.0,0.9,12.0,149.0,93.53,50.91
2017,7,5,6,15,597.5,49.0,0.9,12.5,197.0,141.07,88.1
2017,7,5,6,30,654.0,55.0,0.9,13.0,245.0,193.46,132.49
2017,7,5,6,45,689.5,60.0,0.9,13.5,295.0,245.29,178.43
2017,7,5,7,0,725.0,65.0,0.9,14.0,345.0,300.69,227.04
2017,7,5,7,15,753.0,68.5,0.85,14.5,395.5,355.06,273.79
2017,7,5,7,30,781.0,72.0,0.8,15.0,446.0,411.66,320.69
2017,7,5,7,45,800.5,75.0,0.8,15.5,495.0,465.6,364.14
2017,7,5,8,0,820.0,78.0,0.8,16.0,544.0,520.49,406.66
2017,7,5,8,15,836.0,80.5,0.8,16.5,591.0,572.96,445.85
2017,7,5,8,30,852.0,83.0,0.8,17.0,638.0,625.35,483.58
2017,7,5,8,45,865.0,85.0,0.8,18.0,681.0,674.87,516.65
2017,7,5,9,0,878.0,87.0,0.8,19.0,724.0,723.51,546.42
2017,7,5,9,15,887.5,88.5,0.8,19.5,762.5,767.88,573.62
2017,7,5,9,30,897.0,90.0,0.8,20.0,801.0,810.61,599.27
2017,7,5,9,45,613.5,239.0,0.8,20.5,734.5,759.99,560.91
2017,7,5,10,0,330.0,388.0,0.8,21.0,668.0,679.02,497.41
2017,7,5,10,15,216.5,413.0,0.8,21.5,599.5,608.81,446.41
2017,7,5,10,30,103.0,438.0,0.8,22.0,531.0,531.03,388.95
2017,7,5,10,45,160.5,452.5,0.85,22.5,601.0,608.01,443.27
2017,7,5,11,0,218.0,467.0,0.9,23.0,671.0,681.79,492.74
2017,7,5,11,15,352.0,437.5,0.95,23.5,772.0,792.26,567.63
2017,7,5,11,30,486.0,408.0,1.0,24.0,873.0,904.27,640.48
2017,7,5,11,45,669.0,279.5,1.1,24.5,924.5,962.55,682.47
2017,7,5,12,0,852.0,151.0,1.2,25.0,976.0,1009.48,711.32
2017,7,5,12,15,852.0,151.0,1.2,25.0,975.0,1010.38,711.22
2017,7,5,12,30,852.0,151.0,1.2,25.0,974.0,1008.2,709.94
2017,7,5,12,45,885.0,127.5,1.3,25.0,976.5,1012.34,714.42
2017,7,5,13,0,918.0,104.0,1.4,25.0,979.0,1012.43,716.35
2017,7,5,13,15,915.5,103.5,1.4,25.0,964.0,997.19,707.3
2017,7,5,13,30,913.0,103.0,1.4,25.0,949.0,978.79,696.52
2017,7,5,13,45,912.0,100.0,1.45,25.0,927.5,956.16,683.88
2017,7,5,14,0,911.0,97.0,1.5,25.0,906.0,930.47,669.26
2017,7,5,14,15,905.0,96.0,1.5,24.5,877.5,899.46,651.77
2017,7,5,14,30,899.0,95.0,1.5,24.0,849.0,865.92,632.5
2017,7,5,14,45,893.0,92.5,1.5,24.0,815.0,828.47,609.24
2017,7,5,15,0,887.0,90.0,1.5,24.0,781.0,788.84,584.33
2017,7,5,15,15,876.5,88.0,1.5,23.5,741.5,744.37,556.94
2017,7,5,15,30,866.0,86.0,1.5,23.0,702.0,698.46,528.09
2017,7,5,15,45,853.5,84.0,1.5,22.5,658.0,650.02,496.34
2017,7,5,16,0,841.0,82.0,1.5,22.0,614.0,600.8,461.49
2017,7,5,16,15,823.5,79.5,1.45,21.5,567.0,547.69,422.33
2017,7,5,16,30,806.0,77.0,1.4,21.0,520.0,494.76,382.01
2017,7,5,16,45,783.5,73.5,1.4,20.5,470.0,438.46,337.99
2017,7,5,17,0,761.0,70.0,1.4,20.0,420.0,383.66,293.51
2017,7,5,17,15,730.0,66.5,1.35,19.5,369.5,327.32,246.35
2017,7,5,17,30,699.0,63.0,1.3,19.0,319.0,273.66,200.13
2017,7,5,17,45,655.5,58.5,1.3,18.5,269.5,218.84,152.83
2017,7,5,18,0,612.0,54.0,1.3,18.0,220.0,167.29,108.57
2017,7,5,18,15,548.5,47.5,1.25,17.0,173.0,116.98,68.21
2017,7,5,18,30,485.0,41.0,1.2,16.0,126.0,73.78,37.48
2017,7,5,18,45,384.5,32.5,1.2,15.5,86.0,34.99,16.67
2017,7,5,19,0,284.0,24.0,1.2,15.0,46.0,18.38,8.44
2017,7,5,19,15,142.0,12.0,1.15,14.5,23.0,11.8,0.0
2017,7,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,5,15,144.0,14.5,0.75,11.5,29.0,10.75,0.0
2017,7,6,5,30,288.0,29.0,0.7,12.0,58.0,22.1,13.02
2017,7,6,5,45,383.5,38.0,0.7,12.5,99.0,49.26,24.97
2017,7,6,6,0,479.0,47.0,0.7,13.0,140.0,90.26,50.63
2017,7,6,6,15,538.5,54.0,0.7,13.5,187.0,134.44,84.69
2017,7,6,6,30,598.0,61.0,0.7,14.0,234.0,185.26,127.13
2017,7,6,6,45,642.0,65.5,0.75,15.0,284.5,235.95,171.01
2017,7,6,7,0,686.0,70.0,0.8,16.0,335.0,292.19,219.15
2017,7,6,7,15,716.0,74.0,0.8,16.5,385.0,345.73,264.78
2017,7,6,7,30,746.0,78.0,0.8,17.0,435.0,401.77,310.98
2017,7,6,7,45,769.0,81.0,0.85,18.0,484.0,455.64,353.65
2017,7,6,8,0,792.0,84.0,0.9,19.0,533.0,510.73,395.61
2017,7,6,8,15,809.5,87.0,0.95,19.5,580.0,563.54,435.16
2017,7,6,8,30,827.0,90.0,1.0,20.0,627.0,615.99,473.21
2017,7,6,8,45,840.0,92.5,1.05,21.0,670.0,664.94,506.69
2017,7,6,9,0,853.0,95.0,1.1,22.0,713.0,713.08,536.78
2017,7,6,9,15,863.0,96.5,1.1,22.5,751.5,756.88,563.75
2017,7,6,9,30,873.0,98.0,1.1,23.0,790.0,799.15,589.26
2017,7,6,9,45,885.0,97.5,1.15,23.5,824.5,839.3,613.63
2017,7,6,10,0,897.0,97.0,1.2,24.0,859.0,877.62,636.54
2017,7,6,10,15,902.5,98.0,1.2,24.0,886.5,909.59,655.72
2017,7,6,10,30,908.0,99.0,1.2,24.0,914.0,938.95,673.19
2017,7,6,10,45,913.0,99.5,1.3,24.5,935.0,964.56,688.51
2017,7,6,11,0,918.0,100.0,1.4,25.0,956.0,987.25,702.01
2017,7,6,11,15,920.5,100.5,1.4,25.0,969.5,1004.45,711.96
2017,7,6,11,30,923.0,101.0,1.4,25.0,983.0,1018.44,720.05
2017,7,6,11,45,924.5,101.0,1.45,25.5,990.0,1027.65,724.69
2017,7,6,12,0,926.0,101.0,1.5,26.0,997.0,1033.53,727.42
2017,7,6,12,15,926.0,101.0,1.5,26.0,996.0,1034.54,727.94
2017,7,6,12,30,926.0,101.0,1.5,26.0,995.0,1032.19,726.56
2017,7,6,12,45,923.5,101.5,1.55,26.0,987.0,1024.5,722.81
2017,7,6,13,0,921.0,102.0,1.6,26.0,979.0,1013.51,717.14
2017,7,6,13,15,918.0,101.5,1.6,26.0,964.0,997.77,707.88
2017,7,6,13,30,915.0,101.0,1.6,26.0,949.0,978.86,696.75
2017,7,6,13,45,911.5,99.5,1.6,26.0,927.0,955.4,682.81
2017,7,6,14,0,908.0,98.0,1.6,26.0,905.0,929.0,667.04
2017,7,6,14,15,902.5,97.0,1.6,25.5,876.5,898.52,649.89
2017,7,6,14,30,897.0,96.0,1.6,25.0,848.0,865.48,630.94
2017,7,6,14,45,889.5,94.0,1.6,25.0,814.0,827.39,607.26
2017,7,6,15,0,882.0,92.0,1.6,25.0,780.0,787.22,582.0
2017,7,6,15,15,872.0,90.5,1.6,24.5,740.5,743.82,555.34
2017,7,6,15,30,862.0,89.0,1.6,24.0,701.0,698.94,527.21
2017,7,6,15,45,849.0,86.5,1.65,23.5,657.0,649.83,495.27
2017,7,6,16,0,836.0,84.0,1.7,23.0,613.0,599.97,460.3
2017,7,6,16,15,819.0,81.0,1.65,22.5,566.0,546.86,421.15
2017,7,6,16,30,802.0,78.0,1.6,22.0,519.0,493.66,380.65
2017,7,6,16,45,779.5,75.0,1.6,21.5,469.5,438.29,337.3
2017,7,6,17,0,757.0,72.0,1.6,21.0,420.0,384.16,293.35
2017,7,6,17,15,726.0,68.0,1.6,20.0,369.5,327.5,246.58
2017,7,6,17,30,695.0,64.0,1.6,19.0,319.0,273.52,200.54
2017,7,6,17,45,652.5,59.0,1.6,18.5,269.0,218.65,153.03
2017,7,6,18,0,610.0,54.0,1.6,18.0,219.0,166.95,108.5
2017,7,6,18,15,546.5,47.5,1.55,17.0,172.5,116.72,68.13
2017,7,6,18,30,483.0,41.0,1.5,16.0,126.0,73.61,37.43
2017,7,6,18,45,383.5,32.5,1.45,15.5,86.0,34.95,16.66
2017,7,6,19,0,284.0,24.0,1.4,15.0,46.0,18.41,8.39
2017,7,6,19,15,142.0,12.0,1.35,14.5,23.0,11.8,0.0
2017,7,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,7,5,15,167.0,14.0,0.8,12.5,30.0,10.36,0.0
2017,7,7,5,30,334.0,28.0,0.8,13.0,60.0,21.26,12.17
2017,7,7,5,45,429.5,36.0,0.8,13.5,102.5,48.96,23.52
2017,7,7,6,0,525.0,44.0,0.8,14.0,145.0,91.46,49.56
2017,7,7,6,15,584.0,50.0,0.85,14.5,193.0,137.12,84.62
2017,7,7,6,30,643.0,56.0,0.9,15.0,241.0,190.55,129.34
2017,7,7,6,45,687.0,59.5,0.95,16.0,292.5,242.57,174.51
2017,7,7,7,0,731.0,63.0,1.0,17.0,344.0,299.09,223.14
2017,7,7,7,15,760.0,66.5,1.0,17.5,395.0,354.17,270.28
2017,7,7,7,30,789.0,70.0,1.0,18.0,446.0,411.6,317.78
2017,7,7,7,45,812.5,72.5,1.05,19.0,496.5,467.83,362.34
2017,7,7,8,0,836.0,75.0,1.1,20.0,547.0,524.61,405.61
2017,7,7,8,15,852.5,77.0,1.1,20.5,595.0,577.72,445.06
2017,7,7,8,30,869.0,79.0,1.1,21.0,643.0,630.76,483.07
2017,7,7,8,45,883.0,80.5,1.15,22.0,687.5,681.28,517.0
2017,7,7,9,0,897.0,82.0,1.2,23.0,732.0,730.98,547.84
2017,7,7,9,15,907.0,83.5,1.2,23.5,771.5,776.58,575.78
2017,7,7,9,30,917.0,85.0,1.2,24.0,811.0,820.54,602.16
2017,7,7,9,45,918.0,90.5,1.25,24.5,843.5,859.24,625.33
2017,7,7,10,0,919.0,96.0,1.3,25.0,876.0,895.28,646.58
2017,7,7,10,15,925.0,97.0,1.35,25.5,904.0,928.38,665.8
2017,7,7,10,30,931.0,98.0,1.4,26.0,932.0,958.83,683.23
2017,7,7,10,45,936.0,98.5,1.45,27.0,954.0,985.01,696.55
2017,7,7,11,0,941.0,99.0,1.5,28.0,976.0,1008.18,707.94
2017,7,7,11,15,943.5,99.5,1.5,28.0,990.0,1025.79,717.98
2017,7,7,11,30,946.0,100.0,1.5,28.0,1004.0,1040.1,726.14
2017,7,7,11,45,947.5,100.5,1.55,28.5,1011.0,1050.06,731.09
2017,7,7,12,0,949.0,101.0,1.6,29.0,1018.0,1056.6,734.1
2017,7,7,12,15,948.5,101.0,1.6,29.0,1017.0,1057.18,734.34
2017,7,7,12,30,948.0,101.0,1.6,29.0,1016.0,1054.3,732.67
2017,7,7,12,45,943.0,102.5,1.65,29.5,1006.5,1045.03,726.57
2017,7,7,13,0,938.0,104.0,1.7,30.0,997.0,1032.43,718.58
2017,7,7,13,15,934.5,103.5,1.7,30.0,981.0,1016.0,709.09
2017,7,7,13,30,931.0,103.0,1.7,30.0,965.0,996.36,697.72
2017,7,7,13,45,925.5,102.5,1.75,30.0,942.0,971.74,683.96
2017,7,7,14,0,920.0,102.0,1.8,30.0,919.0,944.22,668.35
2017,7,7,14,15,913.5,101.0,1.8,30.0,889.5,912.54,649.45
2017,7,7,14,30,907.0,100.0,1.8,30.0,860.0,878.32,628.84
2017,7,7,14,45,898.0,98.0,1.8,30.0,824.5,838.66,604.58
2017,7,7,15,0,889.0,96.0,1.8,30.0,789.0,797.0,578.79
2017,7,7,15,15,878.0,94.5,1.8,29.5,748.5,752.57,551.95
2017,7,7,15,30,867.0,93.0,1.8,29.0,708.0,706.72,523.69
2017,7,7,15,45,854.0,90.0,1.8,29.0,663.5,656.86,490.4
2017,7,7,16,0,841.0,87.0,1.8,29.0,619.0,606.25,454.44
2017,7,7,16,15,822.5,84.0,1.75,28.5,571.0,552.01,415.43
2017,7,7,16,30,804.0,81.0,1.7,28.0,523.0,497.87,375.2
2017,7,7,16,45,783.0,77.0,1.7,27.5,473.0,442.05,332.52
2017,7,7,17,0,762.0,73.0,1.7,27.0,423.0,387.31,289.1
2017,7,7,17,15,730.0,69.0,1.6,26.0,371.5,329.99,242.71
2017,7,7,17,30,698.0,65.0,1.5,25.0,320.0,275.46,197.2
2017,7,7,17,45,656.5,59.5,1.45,24.0,270.0,220.15,150.7
2017,7,7,18,0,615.0,54.0,1.4,23.0,220.0,167.89,106.85
2017,7,7,18,15,550.0,48.0,1.3,22.0,173.0,117.63,67.31
2017,7,7,18,30,485.0,42.0,1.2,21.0,126.0,74.65,37.4
2017,7,7,18,45,385.0,33.0,1.1,20.0,86.0,35.39,16.66
2017,7,7,19,0,285.0,24.0,1.0,19.0,46.0,18.45,8.13
2017,7,7,19,15,142.5,12.0,0.95,18.5,23.0,11.8,0.0
2017,7,7,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,5,15,153.5,14.0,0.4,13.5,29.0,10.42,0.0
2017,7,8,5,30,307.0,28.0,0.4,14.0,58.0,21.35,12.12
2017,7,8,5,45,403.0,37.0,0.45,15.0,99.5,48.15,23.64
2017,7,8,6,0,499.0,46.0,0.5,16.0,141.0,90.07,49.12
2017,7,8,6,15,560.0,52.5,0.5,16.5,189.0,135.02,83.09
2017,7,8,6,30,621.0,59.0,0.5,17.0,237.0,186.78,125.66
2017,7,8,6,45,664.5,63.5,0.55,18.0,288.0,239.71,170.81
2017,7,8,7,0,708.0,68.0,0.6,19.0,339.0,295.82,218.28
2017,7,8,7,15,738.0,72.0,0.65,20.0,390.0,350.56,263.94
2017,7,8,7,30,768.0,76.0,0.7,21.0,441.0,407.79,309.99
2017,7,8,7,45,790.0,79.0,0.8,22.0,491.0,462.36,352.76
2017,7,8,8,0,812.0,82.0,0.9,23.0,541.0,518.02,394.78
2017,7,8,8,15,829.0,85.0,0.95,23.5,588.0,571.39,434.12
2017,7,8,8,30,846.0,88.0,1.0,24.0,635.0,624.72,472.14
2017,7,8,8,45,858.0,90.5,1.1,25.0,678.5,673.93,505.62
2017,7,8,9,0,870.0,93.0,1.2,26.0,722.0,722.21,535.69
2017,7,8,9,15,880.0,94.5,1.2,26.0,761.0,766.79,563.84
2017,7,8,9,30,890.0,96.0,1.2,26.0,800.0,809.79,590.6
2017,7,8,9,45,891.5,101.0,1.3,26.5,832.0,847.49,613.66
2017,7,8,10,0,893.0,106.0,1.4,27.0,864.0,882.63,634.93
2017,7,8,10,15,898.5,107.5,1.45,27.5,891.5,915.1,653.73
2017,7,8,10,30,904.0,109.0,1.5,28.0,919.0,944.96,670.76
2017,7,8,10,45,907.0,110.5,1.6,28.5,939.0,969.7,685.21
2017,7,8,11,0,910.0,112.0,1.7,29.0,959.0,991.46,697.83
2017,7,8,11,15,912.5,112.5,1.7,29.0,973.0,1008.62,707.72
2017,7,8,11,30,915.0,113.0,1.7,29.0,987.0,1022.59,715.76
2017,7,8,11,45,915.0,114.0,1.75,29.5,993.0,1031.33,719.96
2017,7,8,12,0,915.0,115.0,1.8,30.0,999.0,1036.74,722.26
2017,7,8,12,15,914.5,115.0,1.8,29.5,998.0,1037.32,723.96
2017,7,8,12,30,914.0,115.0,1.8,29.0,997.0,1034.56,723.79
2017,7,8,12,45,909.0,117.0,1.85,29.0,988.0,1026.03,719.43
2017,7,8,13,0,904.0,119.0,1.9,29.0,979.0,1014.28,713.21
2017,7,8,13,15,900.5,118.0,1.9,29.0,963.5,997.83,703.53
2017,7,8,13,30,897.0,117.0,1.9,29.0,948.0,978.29,692.02
2017,7,8,13,45,893.5,115.5,1.9,29.0,926.0,955.23,678.36
2017,7,8,14,0,890.0,114.0,1.9,29.0,904.0,929.29,662.89
2017,7,8,14,15,883.5,112.5,1.9,28.5,875.5,897.92,645.22
2017,7,8,14,30,877.0,111.0,1.9,28.0,847.0,864.1,625.81
2017,7,8,14,45,870.5,108.5,1.9,27.5,813.0,826.98,604.01
2017,7,8,15,0,864.0,106.0,1.9,27.0,779.0,787.75,580.52
2017,7,8,15,15,853.0,103.5,1.85,26.5,739.0,743.26,552.72
2017,7,8,15,30,842.0,101.0,1.8,26.0,699.0,697.41,523.59
2017,7,8,15,45,830.0,97.5,1.8,25.5,655.5,648.77,491.28
2017,7,8,16,0,818.0,94.0,1.8,25.0,612.0,599.81,456.86
2017,7,8,16,15,799.5,91.0,1.75,24.5,564.5,546.34,417.75
2017,7,8,16,30,781.0,88.0,1.7,24.0,517.0,493.2,377.63
2017,7,8,16,45,759.0,84.0,1.65,23.5,467.5,438.03,334.65
2017,7,8,17,0,737.0,80.0,1.6,23.0,418.0,384.08,291.15
2017,7,8,17,15,704.5,75.5,1.55,22.0,367.0,327.37,244.79
2017,7,8,17,30,672.0,71.0,1.5,21.0,316.0,272.41,198.53
2017,7,8,17,45,628.0,65.0,1.45,20.0,266.0,217.25,151.68
2017,7,8,18,0,584.0,59.0,1.4,19.0,216.0,166.7,108.81
2017,7,8,18,15,517.0,52.0,1.3,18.0,169.5,116.9,69.22
2017,7,8,18,30,450.0,45.0,1.2,17.0,123.0,74.64,39.38
2017,7,8,18,45,348.5,35.0,1.15,16.5,83.5,36.33,18.36
2017,7,8,19,0,247.0,25.0,1.1,16.0,44.0,19.45,8.94
2017,7,8,19,15,123.5,12.5,1.05,15.5,22.0,12.29,0.0
2017,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,5,15,166.0,13.5,0.75,11.5,29.0,10.03,0.0
2017,7,9,5,30,332.0,27.0,0.7,12.0,58.0,20.5,11.43
2017,7,9,5,45,435.0,35.0,0.65,12.5,101.5,47.1,22.38
2017,7,9,6,0,538.0,43.0,0.6,13.0,145.0,90.44,48.48
2017,7,9,6,15,598.0,49.0,0.6,13.5,193.5,138.2,85.06
2017,7,9,6,30,658.0,55.0,0.6,14.0,242.0,191.19,129.32
2017,7,9,6,45,701.0,58.5,0.65,15.0,294.0,243.74,174.99
2017,7,9,7,0,744.0,62.0,0.7,16.0,346.0,300.68,224.03
2017,7,9,7,15,773.0,65.5,0.7,16.5,397.5,356.49,271.69
2017,7,9,7,30,802.0,69.0,0.7,17.0,449.0,414.64,319.63
2017,7,9,7,45,824.0,71.5,0.75,18.0,499.5,470.87,364.09
2017,7,9,8,0,846.0,74.0,0.8,19.0,550.0,527.49,407.12
2017,7,9,8,15,861.5,76.5,0.8,19.5,598.0,581.08,446.68
2017,7,9,8,30,877.0,79.0,0.8,20.0,646.0,634.51,484.68
2017,7,9,8,45,889.5,81.0,0.85,21.0,690.0,684.97,518.43
2017,7,9,9,0,902.0,83.0,0.9,22.0,734.0,734.48,548.94
2017,7,9,9,15,911.0,84.5,0.95,22.5,773.5,779.63,576.98
2017,7,9,9,30,920.0,86.0,1.0,23.0,813.0,823.04,603.5
2017,7,9,9,45,913.5,95.0,1.05,23.5,843.0,859.29,625.04
2017,7,9,10,0,907.0,104.0,1.1,24.0,873.0,892.36,644.4
2017,7,9,10,15,912.5,105.5,1.1,24.0,900.5,925.29,664.04
2017,7,9,10,30,918.0,107.0,1.1,24.0,928.0,955.56,681.89
2017,7,9,10,45,920.5,108.5,1.15,24.5,948.5,980.2,695.69
2017,7,9,11,0,923.0,110.0,1.2,25.0,969.0,1001.78,707.64
2017,7,9,11,15,925.5,110.5,1.2,25.0,983.0,1019.19,717.58
2017,7,9,11,30,928.0,111.0,1.2,25.0,997.0,1033.37,725.66
2017,7,9,11,45,927.5,112.5,1.3,25.5,1003.0,1042.27,731.0
2017,7,9,12,0,927.0,114.0,1.4,26.0,1009.0,1047.79,734.39
2017,7,9,12,15,926.5,114.0,1.4,26.0,1008.0,1048.41,734.66
2017,7,9,12,30,926.0,114.0,1.4,26.0,1007.0,1045.65,733.04
2017,7,9,12,45,920.5,115.5,1.45,26.0,997.5,1036.07,728.23
2017,7,9,13,0,915.0,117.0,1.5,26.0,988.0,1023.24,721.55
2017,7,9,13,15,911.5,116.5,1.5,25.5,972.0,1007.16,713.57
2017,7,9,13,30,908.0,116.0,1.5,25.0,956.0,987.95,703.68
2017,7,9,13,45,903.5,114.5,1.5,25.0,933.5,963.75,689.32
2017,7,9,14,0,899.0,113.0,1.5,25.0,911.0,936.67,673.17
2017,7,9,14,15,892.0,111.5,1.5,24.5,881.5,904.62,655.07
2017,7,9,14,30,885.0,110.0,1.5,24.0,852.0,870.11,635.23
2017,7,9,14,45,877.5,107.5,1.5,24.0,817.0,831.9,611.51
2017,7,9,15,0,870.0,105.0,1.5,24.0,782.0,791.64,586.22
2017,7,9,15,15,858.5,103.0,1.5,23.5,742.0,747.03,558.77
2017,7,9,15,30,847.0,101.0,1.5,23.0,702.0,701.09,529.93
2017,7,9,15,45,835.5,97.0,1.55,22.5,658.0,652.04,497.68
2017,7,9,16,0,824.0,93.0,1.6,22.0,614.0,602.62,463.09
2017,7,9,16,15,805.5,90.0,1.55,21.5,566.0,548.84,423.47
2017,7,9,16,30,787.0,87.0,1.5,21.0,518.0,495.38,382.8
2017,7,9,16,45,767.5,82.0,1.5,20.5,469.0,440.04,339.53
2017,7,9,17,0,748.0,77.0,1.5,20.0,420.0,385.66,295.41
2017,7,9,17,15,716.0,73.0,1.45,19.5,369.0,329.01,248.07
2017,7,9,17,30,684.0,69.0,1.4,19.0,318.0,275.17,201.81
2017,7,9,17,45,644.5,62.5,1.4,18.5,268.5,218.88,153.28
2017,7,9,18,0,605.0,56.0,1.4,18.0,219.0,167.79,109.27
2017,7,9,18,15,539.0,49.5,1.3,17.0,171.5,117.43,68.98
2017,7,9,18,30,473.0,43.0,1.2,16.0,124.0,74.48,38.55
2017,7,9,18,45,373.0,33.5,1.1,15.5,84.5,35.41,17.34
2017,7,9,19,0,273.0,24.0,1.0,15.0,45.0,18.54,8.19
2017,7,9,19,15,136.5,12.0,0.9,14.5,22.5,11.8,0.0
2017,7,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,5,15,177.0,13.0,0.6,11.5,29.0,9.64,0.0
2017,7,10,5,30,354.0,26.0,0.6,12.0,58.0,19.66,10.64
2017,7,10,5,45,457.5,33.5,0.6,13.0,102.0,46.04,21.11
2017,7,10,6,0,561.0,41.0,0.6,14.0,146.0,91.51,48.3
2017,7,10,6,15,620.0,46.0,0.6,14.5,195.0,137.88,83.47
2017,7,10,6,30,679.0,51.0,0.6,15.0,244.0,190.87,127.67
2017,7,10,6,45,721.5,54.5,0.65,15.5,296.0,244.43,174.49
2017,7,10,7,0,764.0,58.0,0.7,16.0,348.0,302.31,224.78
2017,7,10,7,15,792.0,61.0,0.7,16.5,400.0,358.32,272.77
2017,7,10,7,30,820.0,64.0,0.7,17.0,452.0,417.2,321.4
2017,7,10,7,45,841.0,66.5,0.75,18.0,502.5,473.26,365.83
2017,7,10,8,0,862.0,69.0,0.8,19.0,553.0,530.23,409.17
2017,7,10,8,15,877.5,71.0,0.8,19.5,601.0,584.11,448.99
2017,7,10,8,30,893.0,73.0,0.8,20.0,649.0,637.81,487.21
2017,7,10,8,45,905.0,74.5,0.85,20.5,693.0,688.19,521.64
2017,7,10,9,0,917.0,76.0,0.9,21.0,737.0,737.53,553.11
2017,7,10,9,15,926.0,77.5,0.95,21.5,776.5,783.32,581.66
2017,7,10,9,30,935.0,79.0,1.0,22.0,816.0,827.35,608.65
2017,7,10,9,45,932.5,86.0,1.05,22.5,847.5,865.49,631.45
2017,7,10,10,0,930.0,93.0,1.1,23.0,879.0,900.68,652.19
2017,7,10,10,15,935.5,94.0,1.15,23.0,907.5,933.81,672.76
2017,7,10,10,30,941.0,95.0,1.2,23.0,936.0,964.22,691.57
2017,7,10,10,45,945.0,95.5,1.25,23.5,957.0,989.83,706.01
2017,7,10,11,0,949.0,96.0,1.3,24.0,978.0,1012.36,718.55
2017,7,10,11,15,951.0,96.5,1.35,24.0,992.0,1029.74,729.37
2017,7,10,11,30,953.0,97.0,1.4,24.0,1006.0,1043.79,738.28
2017,7,10,11,45,954.5,97.0,1.45,24.5,1013.0,1053.42,743.15
2017,7,10,12,0,956.0,97.0,1.5,25.0,1020.0,1059.6,746.04
2017,7,10,12,15,955.5,97.0,1.5,24.5,1019.5,1060.29,747.81
2017,7,10,12,30,955.0,97.0,1.5,24.0,1019.0,1057.49,747.61
2017,7,10,12,45,951.0,98.5,1.5,24.0,1009.5,1049.26,742.76
2017,7,10,13,0,947.0,100.0,1.5,24.0,1000.0,1037.63,735.98
2017,7,10,13,15,944.0,99.5,1.5,23.5,984.5,1021.62,728.02
2017,7,10,13,30,941.0,99.0,1.5,23.0,969.0,1002.35,718.07
2017,7,10,13,45,937.5,97.5,1.5,23.0,947.0,978.41,703.83
2017,7,10,14,0,934.0,96.0,1.5,23.0,925.0,951.42,687.7
2017,7,10,14,15,928.0,95.0,1.45,22.5,895.5,919.83,669.18
2017,7,10,14,30,922.0,94.0,1.4,22.0,866.0,885.6,648.87
2017,7,10,14,45,915.0,92.0,1.4,22.0,831.0,847.08,624.98
2017,7,10,15,0,908.0,90.0,1.4,22.0,796.0,806.36,599.42
2017,7,10,15,15,897.5,88.0,1.4,21.5,755.5,761.03,571.54
2017,7,10,15,30,887.0,86.0,1.4,21.0,715.0,714.19,542.12
2017,7,10,15,45,874.5,83.5,1.4,20.5,670.0,664.26,509.5
2017,7,10,16,0,862.0,81.0,1.4,20.0,625.0,613.47,473.53
2017,7,10,16,15,844.0,78.5,1.35,19.5,576.5,558.96,433.25
2017,7,10,16,30,826.0,76.0,1.3,19.0,528.0,504.64,391.76
2017,7,10,16,45,804.0,72.5,1.3,18.5,477.5,447.47,346.89
2017,7,10,17,0,782.0,69.0,1.3,18.0,427.0,391.65,301.4
2017,7,10,17,15,750.5,65.5,1.3,17.5,375.0,333.87,252.9
2017,7,10,17,30,719.0,62.0,1.3,17.0,323.0,278.79,205.24
2017,7,10,17,45,675.0,57.5,1.3,16.5,272.0,222.61,156.37
2017,7,10,18,0,631.0,53.0,1.3,16.0,221.0,171.02,111.66
2017,7,10,18,15,565.5,46.5,1.25,15.5,173.5,118.05,68.73
2017,7,10,18,30,500.0,40.0,1.2,15.0,126.0,73.67,37.04
2017,7,10,18,45,391.0,31.5,1.15,14.5,85.0,33.85,15.92
2017,7,10,19,0,282.0,23.0,1.1,14.0,44.0,17.63,7.43
2017,7,10,19,15,141.0,11.5,1.1,13.5,22.0,11.3,0.0
2017,7,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,5,15,132.0,15.0,0.8,10.5,26.5,11.54,0.0
2017,7,11,5,30,264.0,30.0,0.8,11.0,53.0,23.62,13.84
2017,7,11,5,45,373.0,39.0,0.85,12.0,95.5,47.2,24.55
2017,7,11,6,0,482.0,48.0,0.9,13.0,138.0,88.37,49.21
2017,7,11,6,15,547.0,55.0,0.85,13.5,186.5,133.31,83.2
2017,7,11,6,30,612.0,62.0,0.8,14.0,235.0,185.54,126.43
2017,7,11,6,45,661.0,66.5,0.8,14.5,287.0,238.26,172.12
2017,7,11,7,0,710.0,71.0,0.8,15.0,339.0,297.1,222.78
2017,7,11,7,15,741.5,75.0,0.8,15.5,391.0,352.56,270.22
2017,7,11,7,30,773.0,79.0,0.8,16.0,443.0,410.68,318.29
2017,7,11,7,45,799.5,81.5,0.85,17.0,494.5,467.27,363.23
2017,7,11,8,0,826.0,84.0,0.9,18.0,546.0,525.41,407.6
2017,7,11,8,15,844.0,86.5,0.9,18.5,595.0,579.63,447.87
2017,7,11,8,30,862.0,89.0,0.9,19.0,644.0,633.92,486.76
2017,7,11,8,45,878.0,90.5,0.95,19.5,689.5,685.68,523.1
2017,7,11,9,0,894.0,92.0,1.0,20.0,735.0,736.81,556.03
2017,7,11,9,15,904.5,93.5,1.0,20.5,775.5,782.88,584.31
2017,7,11,9,30,915.0,95.0,1.0,21.0,816.0,827.36,611.03
2017,7,11,9,45,925.0,96.0,1.0,21.5,851.5,869.09,635.5
2017,7,11,10,0,935.0,97.0,1.0,22.0,887.0,908.74,658.25
2017,7,11,10,15,941.0,98.0,1.05,22.5,916.0,942.52,677.85
2017,7,11,10,30,947.0,99.0,1.1,23.0,945.0,973.58,695.66
2017,7,11,10,45,952.5,99.0,1.15,23.5,967.5,1000.27,710.69
2017,7,11,11,0,958.0,99.0,1.2,24.0,990.0,1023.92,723.84
2017,7,11,11,15,961.5,100.0,1.2,24.0,1005.0,1043.47,735.02
2017,7,11,11,30,965.0,101.0,1.2,24.0,1020.0,1059.67,744.25
2017,7,11,11,45,967.0,100.5,1.25,24.0,1027.5,1069.43,750.64
2017,7,11,12,0,969.0,100.0,1.3,24.0,1035.0,1075.7,755.09
2017,7,11,12,15,969.5,100.0,1.3,24.0,1035.0,1077.44,756.03
2017,7,11,12,30,970.0,100.0,1.3,24.0,1035.0,1075.64,754.98
2017,7,11,12,45,970.5,98.5,1.35,24.0,1027.5,1068.75,751.92
2017,7,11,13,0,971.0,97.0,1.4,24.0,1020.0,1058.33,746.83
2017,7,11,13,15,968.5,96.5,1.4,24.0,1004.0,1042.5,737.65
2017,7,11,13,30,966.0,96.0,1.4,24.0,988.0,1023.3,726.51
2017,7,11,13,45,963.5,93.5,1.4,24.0,965.5,998.77,712.13
2017,7,11,14,0,961.0,91.0,1.4,24.0,943.0,971.05,695.78
2017,7,11,14,15,955.0,90.0,1.4,23.5,913.0,938.72,677.79
2017,7,11,14,30,949.0,89.0,1.4,23.0,883.0,903.68,657.9
2017,7,11,14,45,943.0,86.5,1.45,23.0,848.0,864.56,634.51
2017,7,11,15,0,937.0,84.0,1.5,23.0,813.0,823.09,609.24
2017,7,11,15,15,926.5,82.5,1.5,22.5,771.5,777.14,581.15
2017,7,11,15,30,916.0,81.0,1.5,22.0,730.0,729.6,551.48
2017,7,11,15,45,905.0,78.0,1.5,21.5,684.0,678.86,518.83
2017,7,11,16,0,894.0,75.0,1.5,21.0,638.0,627.07,482.33
2017,7,11,16,15,876.5,72.5,1.45,20.5,588.5,571.3,441.29
2017,7,11,16,30,859.0,70.0,1.4,20.0,539.0,515.62,398.9
2017,7,11,16,45,838.0,66.5,1.4,20.0,487.5,457.66,352.84
2017,7,11,17,0,817.0,63.0,1.4,20.0,436.0,400.69,305.96
2017,7,11,17,15,786.0,60.0,1.35,19.0,383.5,340.99,256.51
2017,7,11,17,30,755.0,57.0,1.3,18.0,331.0,284.62,208.17
2017,7,11,17,45,712.5,52.5,1.3,17.5,279.0,226.81,157.9
2017,7,11,18,0,670.0,48.0,1.3,17.0,227.0,173.41,111.59
2017,7,11,18,15,605.5,42.5,1.25,16.0,178.0,120.71,69.05
2017,7,11,18,30,541.0,37.0,1.2,15.0,129.0,75.31,36.88
2017,7,11,18,45,431.0,29.5,1.15,14.5,87.5,34.35,15.79
2017,7,11,19,0,321.0,22.0,1.1,14.0,46.0,16.75,6.62
2017,7,11,19,15,160.5,11.0,1.1,13.5,23.0,10.81,0.0
2017,7,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,12,5,15,166.5,13.0,0.5,11.5,27.5,9.76,0.0
2017,7,12,5,30,333.0,26.0,0.5,12.0,55.0,19.86,10.56
2017,7,12,5,45,435.5,33.5,0.5,12.5,97.5,43.91,20.45
2017,7,12,6,0,538.0,41.0,0.5,13.0,140.0,86.41,45.33
2017,7,12,6,15,599.0,46.5,0.5,13.5,189.0,133.63,81.06
2017,7,12,6,30,660.0,52.0,0.5,14.0,238.0,186.26,124.82
2017,7,12,6,45,702.5,56.0,0.5,15.0,289.5,239.24,170.73
2017,7,12,7,0,745.0,60.0,0.5,16.0,341.0,296.56,219.89
2017,7,12,7,15,774.5,63.5,0.5,16.5,392.5,352.65,267.63
2017,7,12,7,30,804.0,67.0,0.5,17.0,444.0,411.13,315.69
2017,7,12,7,45,826.0,69.5,0.55,18.0,495.0,467.54,360.17
2017,7,12,8,0,848.0,72.0,0.6,19.0,546.0,524.35,403.21
2017,7,12,8,15,864.5,74.0,0.6,19.5,594.0,578.23,442.8
2017,7,12,8,30,881.0,76.0,0.6,20.0,642.0,632.04,480.87
2017,7,12,8,45,893.5,78.0,0.65,21.0,686.5,682.82,514.67
2017,7,12,9,0,906.0,80.0,0.7,22.0,731.0,732.64,545.21
2017,7,12,9,15,916.0,81.5,0.75,22.5,771.0,778.85,573.79
2017,7,12,9,30,926.0,83.0,0.8,23.0,811.0,823.4,600.88
2017,7,12,9,45,924.5,89.5,0.85,23.5,843.0,861.65,623.55
2017,7,12,10,0,923.0,96.0,0.9,24.0,875.0,897.03,644.24
2017,7,12,10,15,929.0,97.5,0.95,24.0,904.0,931.02,665.18
2017,7,12,10,30,935.0,99.0,1.0,24.0,933.0,962.33,684.39
2017,7,12,10,45,940.0,99.5,1.05,24.5,954.5,988.84,699.26
2017,7,12,11,0,945.0,100.0,1.1,25.0,976.0,1012.32,712.29
2017,7,12,11,15,947.5,100.5,1.15,25.0,991.0,1030.22,723.35
2017,7,12,11,30,950.0,101.0,1.2,25.0,1006.0,1044.79,732.54
2017,7,12,11,45,952.0,101.0,1.25,25.5,1013.5,1054.97,737.74
2017,7,12,12,0,954.0,101.0,1.3,26.0,1021.0,1061.7,740.99
2017,7,12,12,15,954.5,101.0,1.3,25.5,1020.5,1063.46,743.38
2017,7,12,12,30,955.0,101.0,1.3,25.0,1020.0,1061.72,743.82
2017,7,12,12,45,950.5,103.0,1.35,25.0,1011.5,1053.54,739.95
2017,7,12,13,0,946.0,105.0,1.4,25.0,1003.0,1041.98,734.14
2017,7,12,13,15,943.5,104.0,1.4,25.0,987.5,1025.99,724.86
2017,7,12,13,30,941.0,103.0,1.4,25.0,972.0,1006.71,713.66
2017,7,12,13,45,937.0,102.0,1.4,25.0,950.0,982.83,699.65
2017,7,12,14,0,933.0,101.0,1.4,25.0,928.0,955.92,683.78
2017,7,12,14,15,927.5,100.0,1.35,24.5,898.5,924.79,665.79
2017,7,12,14,30,922.0,99.0,1.3,24.0,869.0,890.99,646.0
2017,7,12,14,45,914.5,97.0,1.3,24.0,834.0,852.04,622.15
2017,7,12,15,0,907.0,95.0,1.3,24.0,799.0,810.92,596.67
2017,7,12,15,15,896.5,93.0,1.25,23.5,758.5,765.59,568.62
2017,7,12,15,30,886.0,91.0,1.2,23.0,718.0,718.74,539.14
2017,7,12,15,45,873.0,88.5,1.2,23.0,673.0,668.46,505.67
2017,7,12,16,0,860.0,86.0,1.2,23.0,628.0,617.37,469.23
2017,7,12,16,15,842.0,83.5,1.15,22.5,579.5,562.89,429.68
2017,7,12,16,30,824.0,81.0,1.1,22.0,531.0,508.45,388.84
2017,7,12,16,45,801.0,77.5,1.1,21.5,480.0,451.03,344.6
2017,7,12,17,0,778.0,74.0,1.1,21.0,429.0,394.87,299.64
2017,7,12,17,15,746.0,70.0,1.05,20.0,376.5,336.53,251.89
2017,7,12,17,30,714.0,66.0,1.0,19.0,324.0,280.97,204.89
2017,7,12,17,45,669.0,61.0,1.0,18.5,272.5,224.25,156.28
2017,7,12,18,0,624.0,56.0,1.0,18.0,221.0,170.96,110.79
2017,7,12,18,15,555.5,49.0,0.95,17.0,172.5,118.69,69.19
2017,7,12,18,30,487.0,42.0,0.9,16.0,124.0,74.14,37.81
2017,7,12,18,45,378.0,32.5,0.85,15.5,83.5,34.14,16.48
2017,7,12,19,0,269.0,23.0,0.8,15.0,43.0,17.75,7.13
2017,7,12,19,15,134.5,11.5,0.75,14.5,21.5,11.3,0.0
2017,7,12,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,5,15,149.0,13.0,0.55,10.5,26.0,12.78,0.0
2017,7,13,5,30,298.0,26.0,0.5,11.0,52.0,19.95,10.55
2017,7,13,5,45,400.5,35.0,0.5,12.0,94.0,43.39,21.17
2017,7,13,6,0,503.0,44.0,0.5,13.0,136.0,85.24,45.87
2017,7,13,6,15,566.5,50.5,0.5,13.5,184.5,130.53,79.86
2017,7,13,6,30,630.0,57.0,0.5,14.0,233.0,182.94,123.17
2017,7,13,6,45,672.5,62.0,0.5,14.5,284.0,236.48,169.63
2017,7,13,7,0,715.0,67.0,0.5,15.0,335.0,293.16,218.56
2017,7,13,7,15,745.5,71.0,0.5,15.5,387.0,348.53,265.74
2017,7,13,7,30,776.0,75.0,0.5,16.0,439.0,406.46,313.42
2017,7,13,7,45,797.0,79.0,0.55,17.0,489.0,462.11,357.43
2017,7,13,8,0,818.0,83.0,0.6,18.0,539.0,518.77,400.44
2017,7,13,8,15,835.0,85.5,0.6,18.5,586.5,572.09,439.75
2017,7,13,8,30,852.0,88.0,0.6,19.0,634.0,625.4,477.63
2017,7,13,8,45,862.5,91.5,0.65,20.0,677.5,675.12,511.3
2017,7,13,9,0,873.0,95.0,0.7,21.0,721.0,723.77,541.45
2017,7,13,9,15,883.5,97.0,0.75,21.5,760.5,769.6,570.0
2017,7,13,9,30,894.0,99.0,0.8,22.0,800.0,813.89,597.13
2017,7,13,9,45,902.5,100.0,0.85,22.5,834.5,853.74,621.02
2017,7,13,10,0,911.0,101.0,0.9,23.0,869.0,891.46,643.32
2017,7,13,10,15,916.5,102.0,0.95,23.5,897.0,924.19,662.27
2017,7,13,10,30,922.0,103.0,1.0,24.0,925.0,954.26,679.48
2017,7,13,10,45,925.5,104.5,1.05,24.5,946.0,980.12,694.02
2017,7,13,11,0,929.0,106.0,1.1,25.0,967.0,1002.95,706.69
2017,7,13,11,15,931.0,106.5,1.15,25.0,981.0,1020.14,717.35
2017,7,13,11,30,933.0,107.0,1.2,25.0,995.0,1034.05,726.16
2017,7,13,11,45,933.5,107.5,1.25,25.0,1001.5,1043.13,732.15
2017,7,13,12,0,934.0,108.0,1.3,25.0,1008.0,1048.81,736.23
2017,7,13,12,15,934.0,108.0,1.3,25.0,1007.5,1050.06,736.88
2017,7,13,12,30,934.0,108.0,1.3,25.0,1007.0,1047.89,735.61
2017,7,13,12,45,932.5,107.0,1.35,25.0,998.5,1039.79,731.75
2017,7,13,13,0,931.0,106.0,1.4,25.0,990.0,1028.32,725.94
2017,7,13,13,15,928.0,105.5,1.4,25.0,974.5,1012.57,716.76
2017,7,13,13,30,925.0,105.0,1.4,25.0,959.0,993.59,705.69
2017,7,13,13,45,920.5,104.0,1.45,25.0,936.5,969.57,692.27
2017,7,13,14,0,916.0,103.0,1.5,25.0,914.0,942.6,676.94
2017,7,13,14,15,909.5,102.0,1.45,24.5,885.0,911.04,658.55
2017,7,13,14,30,903.0,101.0,1.4,24.0,856.0,876.92,638.41
2017,7,13,14,45,895.0,99.5,1.4,24.0,821.0,838.69,614.83
2017,7,13,15,0,887.0,98.0,1.4,24.0,786.0,798.37,589.65
