Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,15,15,876.0,96.0,1.4,23.5,745.5,753.42,562.16
2017,7,13,15,30,865.0,94.0,1.4,23.0,705.0,707.05,533.2
2017,7,13,15,45,850.5,91.5,1.4,22.5,660.0,656.67,500.07
2017,7,13,16,0,836.0,89.0,1.4,22.0,615.0,605.66,464.18
2017,7,13,16,15,817.5,86.0,1.4,21.5,567.0,551.68,424.87
2017,7,13,16,30,799.0,83.0,1.4,21.0,519.0,497.53,384.04
2017,7,13,16,45,774.0,80.0,1.4,20.5,468.5,440.93,339.85
2017,7,13,17,0,749.0,77.0,1.4,20.0,418.0,385.82,295.24
2017,7,13,17,15,716.5,72.5,1.35,19.5,366.5,328.33,247.3
2017,7,13,17,30,684.0,68.0,1.3,19.0,315.0,273.71,200.45
2017,7,13,17,45,637.5,63.0,1.3,18.5,264.5,217.08,151.89
2017,7,13,18,0,591.0,58.0,1.3,18.0,214.0,166.39,108.54
2017,7,13,18,15,523.5,50.5,1.25,17.0,167.0,115.6,68.1
2017,7,13,18,30,456.0,43.0,1.2,16.0,120.0,72.45,37.64
2017,7,13,18,45,349.5,33.0,1.15,15.5,80.0,33.79,16.73
2017,7,13,19,0,243.0,23.0,1.1,15.0,40.0,17.81,6.95
2017,7,13,19,15,121.5,11.5,1.05,14.5,20.0,11.3,0.0
2017,7,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,5,15,126.0,13.0,0.7,10.5,23.5,12.78,0.0
2017,7,14,5,30,252.0,26.0,0.7,11.0,47.0,20.05,10.44
2017,7,14,5,45,357.5,36.0,0.75,12.0,88.5,42.23,21.43
2017,7,14,6,0,463.0,46.0,0.8,13.0,130.0,82.79,45.53
2017,7,14,6,15,528.5,53.5,0.8,13.5,178.0,127.04,78.66
2017,7,14,6,30,594.0,61.0,0.8,14.0,226.0,178.66,121.21
2017,7,14,6,45,647.0,65.0,0.8,14.5,278.0,230.86,166.28
2017,7,14,7,0,700.0,69.0,0.8,15.0,330.0,289.62,216.82
2017,7,14,7,15,731.5,73.5,0.8,15.5,382.0,345.06,264.34
2017,7,14,7,30,763.0,78.0,0.8,16.0,434.0,403.18,312.54
2017,7,14,7,45,793.0,79.5,0.85,16.5,486.0,459.98,358.44
2017,7,14,8,0,823.0,81.0,0.9,17.0,538.0,518.7,404.26
2017,7,14,8,15,841.0,83.5,0.9,17.5,586.5,572.89,444.8
2017,7,14,8,30,859.0,86.0,0.9,18.0,635.0,627.15,483.95
2017,7,14,8,45,877.0,86.5,0.95,19.0,681.0,679.22,519.79
2017,7,14,9,0,895.0,87.0,1.0,20.0,727.0,730.85,552.16
2017,7,14,9,15,905.5,88.5,1.0,20.5,767.5,777.1,580.62
2017,7,14,9,30,916.0,90.0,1.0,21.0,808.0,821.76,607.52
2017,7,14,9,45,921.5,93.0,1.05,21.5,842.0,861.99,631.82
2017,7,14,10,0,927.0,96.0,1.1,22.0,876.0,899.83,654.34
2017,7,14,10,15,933.0,97.0,1.1,22.0,905.0,933.53,674.5
2017,7,14,10,30,939.0,98.0,1.1,22.0,934.0,964.53,692.87
2017,7,14,10,45,945.0,98.0,1.15,22.5,956.5,991.65,708.27
2017,7,14,11,0,951.0,98.0,1.2,23.0,979.0,1015.76,721.81
2017,7,14,11,15,953.5,98.5,1.2,23.0,993.5,1033.84,732.15
2017,7,14,11,30,956.0,99.0,1.2,23.0,1008.0,1048.56,740.56
2017,7,14,11,45,958.0,99.0,1.25,23.5,1015.5,1058.87,745.89
2017,7,14,12,0,960.0,99.0,1.3,24.0,1023.0,1065.69,749.23
2017,7,14,12,15,960.0,99.0,1.3,24.0,1022.5,1067.01,749.9
2017,7,14,12,30,960.0,99.0,1.3,24.0,1022.0,1064.8,748.6
2017,7,14,12,45,954.0,101.5,1.35,24.0,1012.5,1055.65,744.13
2017,7,14,13,0,948.0,104.0,1.4,24.0,1003.0,1043.12,737.72
2017,7,14,13,15,945.0,103.0,1.4,24.0,987.0,1026.64,728.12
2017,7,14,13,30,942.0,102.0,1.4,24.0,971.0,1006.87,716.57
2017,7,14,13,45,937.0,101.5,1.4,24.0,948.0,982.55,702.24
2017,7,14,14,0,932.0,101.0,1.4,24.0,925.0,955.24,686.05
2017,7,14,14,15,925.5,100.0,1.4,23.5,895.5,923.24,668.14
2017,7,14,14,30,919.0,99.0,1.4,23.0,866.0,888.63,648.39
2017,7,14,14,45,910.5,97.0,1.4,23.0,830.5,848.93,623.85
2017,7,14,15,0,902.0,95.0,1.4,23.0,795.0,807.13,597.71
2017,7,14,15,15,891.0,93.5,1.4,22.5,754.0,762.09,570.15
2017,7,14,15,30,880.0,92.0,1.4,22.0,713.0,715.58,541.09
2017,7,14,15,45,866.5,89.0,1.4,22.0,668.0,664.67,506.75
2017,7,14,16,0,853.0,86.0,1.4,22.0,623.0,613.01,469.51
2017,7,14,16,15,835.0,83.5,1.4,21.5,574.0,558.8,430.08
2017,7,14,16,30,817.0,81.0,1.4,21.0,525.0,504.68,389.28
2017,7,14,16,45,795.0,77.0,1.4,21.0,474.5,447.51,344.03
2017,7,14,17,0,773.0,73.0,1.4,21.0,424.0,391.51,298.2
2017,7,14,17,15,740.5,69.0,1.35,20.0,372.0,333.21,250.19
2017,7,14,17,30,708.0,65.0,1.3,19.0,320.0,277.75,203.02
2017,7,14,17,45,665.5,59.5,1.3,18.5,269.0,221.45,154.43
2017,7,14,18,0,623.0,54.0,1.3,18.0,218.0,168.36,108.83
2017,7,14,18,15,555.5,47.5,1.2,17.0,170.0,116.76,67.65
2017,7,14,18,30,488.0,41.0,1.1,16.0,122.0,72.77,36.75
2017,7,14,18,45,382.0,31.5,1.05,15.5,81.5,32.85,15.6
2017,7,14,19,0,276.0,22.0,1.0,15.0,41.0,16.93,6.08
2017,7,14,19,15,138.0,11.0,0.95,14.5,20.5,10.81,0.0
2017,7,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,5,15,160.0,12.0,0.65,11.5,25.0,11.8,0.0
2017,7,15,5,30,320.0,24.0,0.6,12.0,50.0,18.27,8.78
2017,7,15,5,45,423.0,32.0,0.6,12.5,91.5,40.22,18.47
2017,7,15,6,0,526.0,40.0,0.6,13.0,133.0,82.18,42.55
2017,7,15,6,15,588.0,45.5,0.6,13.5,181.5,128.71,77.38
2017,7,15,6,30,650.0,51.0,0.6,14.0,230.0,180.81,120.55
2017,7,15,6,45,692.5,55.0,0.65,15.0,281.0,233.19,166.13
2017,7,15,7,0,735.0,59.0,0.7,16.0,332.0,289.95,215.19
2017,7,15,7,15,764.5,62.5,0.7,16.5,383.5,345.53,262.9
2017,7,15,7,30,794.0,66.0,0.7,17.0,435.0,403.53,311.01
2017,7,15,7,45,816.0,68.5,0.75,18.0,485.0,459.49,355.55
2017,7,15,8,0,838.0,71.0,0.8,19.0,535.0,515.9,398.68
2017,7,15,8,15,854.0,73.0,0.85,19.5,583.0,569.11,438.67
2017,7,15,8,30,870.0,75.0,0.9,20.0,631.0,622.23,477.27
2017,7,15,8,45,882.5,77.5,0.95,21.0,675.0,673.17,511.76
2017,7,15,9,0,895.0,80.0,1.0,22.0,719.0,723.17,542.85
2017,7,15,9,15,905.0,81.5,1.0,22.5,759.0,769.08,570.97
2017,7,15,9,30,915.0,83.0,1.0,23.0,799.0,813.37,597.51
2017,7,15,9,45,919.0,86.0,1.05,23.5,832.5,852.37,620.89
2017,7,15,10,0,923.0,89.0,1.1,24.0,866.0,888.89,642.48
2017,7,15,10,15,929.0,90.0,1.15,24.5,894.0,922.52,662.04
2017,7,15,10,30,935.0,91.0,1.2,25.0,922.0,953.46,679.79
2017,7,15,10,45,939.0,91.5,1.25,25.5,944.0,979.16,694.21
2017,7,15,11,0,943.0,92.0,1.3,26.0,966.0,1001.8,706.75
2017,7,15,11,15,946.0,92.5,1.35,26.0,980.5,1020.27,718.17
2017,7,15,11,30,949.0,93.0,1.4,26.0,995.0,1035.44,727.69
2017,7,15,11,45,950.0,93.5,1.45,26.5,1002.0,1045.23,732.6
2017,7,15,12,0,951.0,94.0,1.5,27.0,1009.0,1051.56,735.55
2017,7,15,12,15,951.0,94.0,1.5,27.0,1008.5,1052.89,736.24
2017,7,15,12,30,951.0,94.0,1.5,27.0,1008.0,1050.72,734.97
2017,7,15,12,45,727.0,244.5,1.55,27.5,939.5,984.42,693.78
2017,7,15,13,0,503.0,395.0,1.6,28.0,871.0,907.39,639.31
2017,7,15,13,15,718.0,247.0,1.6,28.0,914.5,960.65,680.62
2017,7,15,13,30,933.0,99.0,1.6,28.0,958.0,995.29,702.07
2017,7,15,13,45,927.5,98.5,1.6,28.0,935.5,970.69,686.98
2017,7,15,14,0,922.0,98.0,1.6,28.0,913.0,943.14,670.71
2017,7,15,14,15,915.5,97.0,1.6,27.5,884.0,911.4,653.03
2017,7,15,14,30,909.0,96.0,1.6,27.0,855.0,877.08,633.55
2017,7,15,14,45,693.0,190.5,1.65,27.0,755.0,769.31,564.62
2017,7,15,15,0,477.0,285.0,1.7,27.0,655.0,666.52,491.44
2017,7,15,15,15,523.0,251.5,1.7,26.5,637.5,647.48,481.83
2017,7,15,15,30,569.0,218.0,1.7,26.0,620.0,623.4,467.55
2017,7,15,15,45,704.0,152.5,1.7,26.0,616.5,622.6,469.68
2017,7,15,16,0,839.0,87.0,1.7,26.0,613.0,605.34,459.08
2017,7,15,16,15,820.5,84.0,1.65,25.0,565.0,550.99,420.11
2017,7,15,16,30,802.0,81.0,1.6,24.0,517.0,496.81,380.07
2017,7,15,16,45,778.5,77.5,1.6,23.5,466.5,440.19,336.15
2017,7,15,17,0,755.0,74.0,1.6,23.0,416.0,384.92,291.68
2017,7,15,17,15,722.5,70.0,1.55,22.0,365.0,327.55,244.63
2017,7,15,17,30,690.0,66.0,1.5,21.0,314.0,273.05,198.48
2017,7,15,17,45,644.5,61.0,1.45,20.5,263.5,216.34,149.95
2017,7,15,18,0,599.0,56.0,1.4,20.0,213.0,165.43,106.58
2017,7,15,18,15,530.0,49.0,1.3,19.0,165.5,114.49,66.35
2017,7,15,18,30,461.0,42.0,1.2,18.0,118.0,71.35,36.33
2017,7,15,18,45,351.0,32.5,1.2,17.5,78.5,32.9,16.06
2017,7,15,19,0,241.0,23.0,1.2,17.0,39.0,17.97,6.4
2017,7,15,19,15,120.5,11.5,1.15,16.5,19.5,11.3,0.0
2017,7,15,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,5,15,132.0,12.5,0.35,13.5,23.5,12.29,0.0
2017,7,16,5,30,264.0,25.0,0.3,14.0,47.0,19.33,9.29
2017,7,16,5,45,375.5,34.0,0.3,14.5,88.0,39.9,19.36
2017,7,16,6,0,487.0,43.0,0.3,15.0,129.0,80.81,42.7
2017,7,16,6,15,553.5,49.5,0.3,15.5,177.0,125.48,75.45
2017,7,16,6,30,620.0,56.0,0.3,16.0,225.0,177.62,117.79
2017,7,16,6,45,671.0,59.5,0.35,17.0,277.5,231.26,163.3
2017,7,16,7,0,722.0,63.0,0.4,18.0,330.0,289.02,212.12
2017,7,16,7,15,753.0,66.5,0.45,19.0,381.5,344.48,258.65
2017,7,16,7,30,784.0,70.0,0.5,20.0,433.0,402.55,305.65
2017,7,16,7,45,811.0,71.5,0.55,21.0,485.0,459.37,350.04
2017,7,16,8,0,838.0,73.0,0.6,22.0,537.0,517.2,393.46
2017,7,16,8,15,855.5,75.5,0.65,23.0,585.5,571.84,432.89
2017,7,16,8,30,873.0,78.0,0.7,24.0,634.0,626.54,470.87
2017,7,16,8,45,888.0,79.0,0.8,25.0,679.0,677.81,505.46
2017,7,16,9,0,903.0,80.0,0.9,26.0,724.0,728.35,536.8
2017,7,16,9,15,913.0,81.5,0.95,26.5,764.5,774.64,565.18
2017,7,16,9,30,923.0,83.0,1.0,27.0,805.0,819.29,592.08
2017,7,16,9,45,928.0,86.0,1.1,28.0,839.0,859.45,615.26
2017,7,16,10,0,933.0,89.0,1.2,29.0,873.0,897.19,636.6
2017,7,16,10,15,939.0,90.0,1.2,29.5,902.0,931.15,655.18
2017,7,16,10,30,945.0,91.0,1.2,30.0,931.0,962.4,671.91
2017,7,16,10,45,949.5,92.0,1.3,30.5,953.0,989.36,687.51
2017,7,16,11,0,954.0,93.0,1.4,31.0,975.0,1013.24,701.24
2017,7,16,11,15,957.0,93.5,1.4,31.0,990.0,1031.93,711.74
2017,7,16,11,30,960.0,94.0,1.4,31.0,1005.0,1047.27,720.33
2017,7,16,11,45,961.5,94.0,1.45,31.5,1012.5,1057.17,725.14
2017,7,16,12,0,963.0,94.0,1.5,32.0,1020.0,1063.58,728.02
2017,7,16,12,15,963.0,94.0,1.55,32.0,1019.5,1064.95,729.51
2017,7,16,12,30,963.0,94.0,1.6,32.0,1019.0,1062.77,729.04
2017,7,16,12,45,961.0,94.0,1.65,32.0,1011.0,1055.06,725.39
2017,7,16,13,0,959.0,94.0,1.7,32.0,1003.0,1043.87,719.77
2017,7,16,13,15,956.5,93.5,1.7,31.5,987.5,1028.24,712.31
2017,7,16,13,30,954.0,93.0,1.7,31.0,972.0,1009.27,702.87
2017,7,16,13,45,950.0,92.0,1.75,31.0,949.5,985.12,689.52
2017,7,16,14,0,946.0,91.0,1.8,31.0,927.0,957.88,674.23
2017,7,16,14,15,940.0,90.0,1.8,30.5,897.5,925.92,656.64
2017,7,16,14,30,934.0,89.0,1.8,30.0,868.0,891.28,637.19
2017,7,16,14,45,927.5,87.0,1.85,30.0,833.0,852.69,614.21
2017,7,16,15,0,921.0,85.0,1.9,30.0,798.0,811.8,589.45
2017,7,16,15,15,911.5,83.5,1.85,29.5,757.5,767.11,562.13
2017,7,16,15,30,902.0,82.0,1.8,29.0,717.0,720.77,533.3
2017,7,16,15,45,891.0,79.0,1.8,28.5,672.5,670.5,501.39
2017,7,16,16,0,880.0,76.0,1.8,28.0,628.0,619.2,465.86
2017,7,16,16,15,863.0,73.5,1.75,27.5,579.0,564.22,426.17
2017,7,16,16,30,846.0,71.0,1.7,27.0,530.0,509.29,385.16
2017,7,16,16,45,827.0,67.5,1.7,26.5,479.5,452.75,341.65
2017,7,16,17,0,808.0,64.0,1.7,26.0,429.0,397.0,297.08
2017,7,16,17,15,777.5,60.5,1.6,25.0,376.5,337.35,248.43
2017,7,16,17,30,747.0,57.0,1.5,24.0,324.0,280.94,200.89
2017,7,16,17,45,706.5,52.5,1.45,23.5,273.0,223.94,152.12
2017,7,16,18,0,666.0,48.0,1.4,23.0,222.0,171.14,107.19
2017,7,16,18,15,600.0,42.5,1.3,21.5,173.0,118.44,65.89
2017,7,16,18,30,534.0,37.0,1.2,20.0,124.0,73.25,34.96
2017,7,16,18,45,424.5,28.5,1.1,19.0,83.0,31.91,14.3
2017,7,16,19,0,315.0,20.0,1.0,18.0,42.0,15.19,4.2
2017,7,16,19,15,157.5,10.0,0.95,17.5,21.0,9.83,0.0
2017,7,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,17,5,15,144.5,12.0,0.7,12.5,23.0,11.8,0.0
2017,7,17,5,30,289.0,24.0,0.7,13.0,46.0,18.48,8.41
2017,7,17,5,45,404.5,32.0,0.7,13.5,88.5,38.4,17.81
2017,7,17,6,0,520.0,40.0,0.7,14.0,131.0,80.2,41.15
2017,7,17,6,15,585.0,46.0,0.75,14.5,180.0,127.22,75.94
2017,7,17,6,30,650.0,52.0,0.8,15.0,229.0,180.16,119.51
2017,7,17,6,45,700.5,55.0,0.85,15.5,282.0,233.6,165.94
2017,7,17,7,0,751.0,58.0,0.9,16.0,335.0,292.31,216.92
2017,7,17,7,15,781.0,61.5,0.9,16.5,387.0,348.99,265.81
2017,7,17,7,30,811.0,65.0,0.9,17.0,439.0,408.73,315.57
2017,7,17,7,45,835.5,66.5,0.95,18.0,491.0,465.22,360.79
2017,7,17,8,0,860.0,68.0,1.0,19.0,543.0,523.0,405.21
2017,7,17,8,15,876.0,70.5,1.05,19.5,591.5,577.89,446.6
2017,7,17,8,30,892.0,73.0,1.1,20.0,640.0,632.66,486.52
2017,7,17,8,45,905.5,74.5,1.15,20.5,685.0,684.34,522.54
2017,7,17,9,0,919.0,76.0,1.2,21.0,730.0,735.13,555.3
2017,7,17,9,15,928.5,77.5,1.2,21.5,770.5,781.74,584.08
2017,7,17,9,30,938.0,79.0,1.2,22.0,811.0,826.63,611.19
2017,7,17,9,45,934.0,86.5,1.25,22.5,843.0,864.57,633.97
2017,7,17,10,0,930.0,94.0,1.3,23.0,875.0,899.42,654.59
2017,7,17,10,15,936.0,95.5,1.35,23.0,903.5,933.86,676.1
2017,7,17,10,30,942.0,97.0,1.4,23.0,932.0,965.59,695.8
2017,7,17,10,45,945.0,98.0,1.45,23.5,954.0,991.11,710.2
2017,7,17,11,0,948.0,99.0,1.5,24.0,976.0,1013.5,722.68
2017,7,17,11,15,951.0,100.0,1.5,24.0,991.0,1032.64,733.81
2017,7,17,11,30,954.0,101.0,1.5,24.0,1006.0,1048.45,742.97
2017,7,17,11,45,956.0,101.0,1.55,24.5,1013.5,1058.83,748.25
2017,7,17,12,0,958.0,101.0,1.6,25.0,1021.0,1065.73,751.53
2017,7,17,12,15,958.5,101.0,1.6,25.0,1021.0,1067.61,752.56
2017,7,17,12,30,959.0,101.0,1.6,25.0,1021.0,1065.96,751.59
2017,7,17,12,45,960.5,99.0,1.65,25.0,1014.0,1059.72,748.75
2017,7,17,13,0,962.0,97.0,1.7,25.0,1007.0,1049.94,743.85
2017,7,17,13,15,959.5,96.5,1.7,24.5,992.0,1034.28,736.1
2017,7,17,13,30,957.0,96.0,1.7,24.0,977.0,1015.26,726.33
2017,7,17,13,45,955.0,94.0,1.75,24.0,955.0,991.88,713.14
2017,7,17,14,0,953.0,92.0,1.8,24.0,933.0,965.31,697.88
2017,7,17,14,15,947.5,91.0,1.8,23.5,903.5,933.6,679.94
2017,7,17,14,30,942.0,90.0,1.8,23.0,874.0,899.13,660.08
2017,7,17,14,45,936.5,87.5,1.8,23.0,839.5,860.56,636.03
2017,7,17,15,0,931.0,85.0,1.8,23.0,805.0,819.6,610.19
2017,7,17,15,15,921.5,83.0,1.75,22.5,764.0,773.97,581.56
2017,7,17,15,30,912.0,81.0,1.7,22.0,723.0,726.67,551.37
2017,7,17,15,45,901.0,78.5,1.7,22.0,678.0,676.44,517.79
2017,7,17,16,0,890.0,76.0,1.7,22.0,633.0,625.15,480.53
2017,7,17,16,15,873.0,73.5,1.7,21.5,583.5,569.65,439.9
2017,7,17,16,30,856.0,71.0,1.7,21.0,534.0,514.19,397.79
2017,7,17,16,45,836.0,67.5,1.7,20.5,483.0,456.62,352.51
2017,7,17,17,0,816.0,64.0,1.7,20.0,432.0,399.94,306.19
2017,7,17,17,15,785.5,60.5,1.65,19.5,379.0,339.85,255.62
2017,7,17,17,30,755.0,57.0,1.6,19.0,326.0,282.96,206.28
2017,7,17,17,45,713.5,52.5,1.55,18.5,274.0,225.24,155.95
2017,7,17,18,0,672.0,48.0,1.5,18.0,222.0,171.84,109.65
2017,7,17,18,15,605.5,42.5,1.4,17.0,173.0,118.74,67.13
2017,7,17,18,30,539.0,37.0,1.3,16.0,124.0,73.22,35.45
2017,7,17,18,45,428.0,28.5,1.25,15.5,82.5,31.64,14.49
2017,7,17,19,0,317.0,20.0,1.2,15.0,41.0,16.6,4.85
2017,7,17,19,15,158.5,10.0,1.2,14.5,20.5,9.83,0.0
2017,7,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,5,15,164.0,11.5,1.1,10.5,23.5,11.3,0.0
2017,7,18,5,30,328.0,23.0,1.1,11.0,47.0,17.65,7.58
2017,7,18,5,45,436.0,31.0,1.1,11.5,90.0,37.82,17.13
2017,7,18,6,0,544.0,39.0,1.1,12.0,133.0,82.02,42.17
2017,7,18,6,15,609.0,44.5,1.05,12.5,182.5,128.4,76.49
2017,7,18,6,30,674.0,50.0,1.0,13.0,232.0,182.16,121.15
2017,7,18,6,45,718.0,54.0,1.0,13.5,284.5,236.25,168.85
2017,7,18,7,0,762.0,58.0,1.0,14.0,337.0,294.9,220.43
2017,7,18,7,15,792.5,61.5,1.0,14.5,390.0,352.39,270.48
2017,7,18,7,30,823.0,65.0,1.0,15.0,443.0,412.98,321.41
2017,7,18,7,45,845.0,67.5,1.0,15.5,495.0,469.97,367.88
2017,7,18,8,0,867.0,70.0,1.0,16.0,547.0,527.97,413.35
2017,7,18,8,15,884.0,72.5,1.0,16.5,596.5,583.85,455.5
2017,7,18,8,30,901.0,75.0,1.0,17.0,646.0,639.68,496.06
2017,7,18,8,45,913.5,77.0,1.05,17.5,691.5,691.67,532.62
2017,7,18,9,0,926.0,79.0,1.1,18.0,737.0,742.67,565.72
2017,7,18,9,15,936.0,80.5,1.1,18.0,778.0,790.0,596.23
2017,7,18,9,30,946.0,82.0,1.1,18.0,819.0,835.63,625.17
2017,7,18,9,45,949.5,85.5,1.15,18.5,853.5,876.0,649.78
2017,7,18,10,0,953.0,89.0,1.2,19.0,888.0,913.76,672.46
2017,7,18,10,15,958.5,90.0,1.2,19.5,917.0,947.97,691.86
2017,7,18,10,30,964.0,91.0,1.2,20.0,946.0,979.36,709.28
2017,7,18,10,45,969.0,91.5,1.25,20.5,968.5,1006.8,724.95
2017,7,18,11,0,974.0,92.0,1.3,21.0,991.0,1031.11,738.66
2017,7,18,11,15,977.0,92.5,1.3,21.0,1006.0,1050.19,749.69
2017,7,18,11,30,980.0,93.0,1.3,21.0,1021.0,1065.85,758.71
2017,7,18,11,45,982.0,92.5,1.35,21.0,1028.5,1075.98,765.38
2017,7,18,12,0,984.0,92.0,1.4,21.0,1036.0,1082.52,770.03
2017,7,18,12,15,984.0,92.0,1.45,21.0,1036.0,1083.96,771.68
2017,7,18,12,30,984.0,92.0,1.5,21.0,1036.0,1081.77,771.26
2017,7,18,12,45,979.5,94.0,1.55,21.0,1026.5,1073.52,767.23
2017,7,18,13,0,975.0,96.0,1.6,21.0,1017.0,1061.76,761.14
2017,7,18,13,15,972.5,95.5,1.6,21.0,1001.5,1045.92,751.8
2017,7,18,13,30,970.0,95.0,1.6,21.0,986.0,1026.67,740.42
2017,7,18,13,45,967.0,93.5,1.65,21.0,964.0,1002.6,726.79
2017,7,18,14,0,964.0,92.0,1.7,21.0,942.0,975.34,711.07
2017,7,18,14,15,958.5,91.0,1.7,20.5,912.5,943.31,692.86
2017,7,18,14,30,953.0,90.0,1.7,20.0,883.0,908.49,672.66
2017,7,18,14,45,947.5,87.5,1.7,20.0,847.5,869.52,648.24
2017,7,18,15,0,942.0,85.0,1.7,20.0,812.0,828.13,621.98
2017,7,18,15,15,932.5,83.0,1.7,19.5,771.0,782.04,593.33
2017,7,18,15,30,923.0,81.0,1.7,19.0,730.0,734.25,562.99
2017,7,18,15,45,912.5,78.0,1.7,19.0,684.5,683.32,528.66
2017,7,18,16,0,902.0,75.0,1.7,19.0,639.0,631.25,490.49
2017,7,18,16,15,885.5,73.0,1.65,18.5,589.5,575.93,449.27
2017,7,18,16,30,869.0,71.0,1.6,18.0,540.0,520.56,406.57
2017,7,18,16,45,849.0,67.5,1.6,17.5,488.0,462.29,360.34
2017,7,18,17,0,829.0,64.0,1.6,17.0,436.0,404.87,313.0
2017,7,18,17,15,799.0,60.5,1.55,16.5,383.0,344.22,261.47
2017,7,18,17,30,769.0,57.0,1.5,16.0,330.0,286.71,211.06
2017,7,18,17,45,727.0,52.5,1.5,15.5,277.5,228.06,159.46
2017,7,18,18,0,685.0,48.0,1.5,15.0,225.0,173.79,111.94
2017,7,18,18,15,618.5,42.0,1.45,14.0,175.0,119.48,67.98
2017,7,18,18,30,552.0,36.0,1.4,13.0,125.0,72.75,35.12
2017,7,18,18,45,437.0,28.0,1.35,12.5,83.0,30.93,14.24
2017,7,18,19,0,322.0,20.0,1.3,12.0,41.0,16.7,4.56
2017,7,18,19,15,161.0,10.0,1.25,11.5,20.5,9.83,0.0
2017,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,5,15,171.0,11.0,0.95,10.5,23.5,10.81,0.0
2017,7,19,5,30,342.0,22.0,1.0,11.0,47.0,16.81,6.64
2017,7,19,5,45,450.5,30.0,1.05,11.5,90.0,38.22,17.5
2017,7,19,6,0,559.0,38.0,1.1,12.0,133.0,81.55,41.3
2017,7,19,6,15,623.0,43.5,1.05,12.5,183.0,128.59,76.01
2017,7,19,6,30,687.0,49.0,1.0,13.0,233.0,182.9,121.14
2017,7,19,6,45,730.0,53.0,1.0,13.5,286.0,237.46,169.31
2017,7,19,7,0,773.0,57.0,1.0,14.0,339.0,296.46,221.29
2017,7,19,7,15,802.5,60.5,1.0,14.5,392.0,354.21,271.65
2017,7,19,7,30,832.0,64.0,1.0,15.0,445.0,414.94,322.76
2017,7,19,7,45,854.0,66.5,1.05,16.0,497.0,472.44,369.24
2017,7,19,8,0,876.0,69.0,1.1,17.0,549.0,530.95,414.62
2017,7,19,8,15,892.5,71.0,1.1,17.5,598.5,586.52,456.54
2017,7,19,8,30,909.0,73.0,1.1,18.0,648.0,641.98,496.83
2017,7,19,8,45,921.0,75.0,1.15,18.5,693.5,694.05,533.34
2017,7,19,9,0,933.0,77.0,1.2,19.0,739.0,745.06,566.39
2017,7,19,9,15,942.5,78.5,1.2,19.0,780.0,792.36,596.85
2017,7,19,9,30,952.0,80.0,1.2,19.0,821.0,837.89,625.71
2017,7,19,9,45,946.0,89.0,1.25,19.5,852.5,876.33,649.0
2017,7,19,10,0,940.0,98.0,1.3,20.0,884.0,911.5,669.98
2017,7,19,10,15,946.0,99.0,1.3,20.0,913.5,945.82,690.81
2017,7,19,10,30,952.0,100.0,1.3,20.0,943.0,977.39,709.75
2017,7,19,10,45,957.0,100.5,1.35,20.5,965.5,1004.59,725.32
2017,7,19,11,0,962.0,101.0,1.4,21.0,988.0,1028.7,738.93
2017,7,19,11,15,965.0,101.5,1.4,21.0,1003.0,1047.62,749.93
2017,7,19,11,30,968.0,102.0,1.4,21.0,1018.0,1063.16,758.93
2017,7,19,11,45,970.5,101.5,1.45,21.5,1026.0,1073.7,764.38
2017,7,19,12,0,973.0,101.0,1.5,22.0,1034.0,1080.71,767.8
2017,7,19,12,15,973.0,101.0,1.5,22.0,1033.5,1082.15,768.55
2017,7,19,12,30,973.0,101.0,1.5,22.0,1033.0,1079.99,767.27
2017,7,19,12,45,972.5,100.5,1.55,22.0,1025.0,1073.24,764.17
2017,7,19,13,0,972.0,100.0,1.6,22.0,1017.0,1062.92,758.98
2017,7,19,13,15,969.0,99.5,1.6,21.5,1001.5,1046.64,750.82
2017,7,19,13,30,966.0,99.0,1.6,21.0,986.0,1026.96,740.63
2017,7,19,13,45,962.5,97.5,1.6,21.0,963.5,1002.5,726.02
2017,7,19,14,0,959.0,96.0,1.6,21.0,941.0,974.87,709.43
2017,7,19,14,15,953.5,95.0,1.6,20.5,911.0,942.95,691.36
2017,7,19,14,30,948.0,94.0,1.6,20.0,881.0,908.26,671.32
2017,7,19,14,45,941.0,92.0,1.6,20.0,845.5,868.72,646.6
2017,7,19,15,0,934.0,90.0,1.6,20.0,810.0,826.87,620.11
2017,7,19,15,15,923.5,88.0,1.6,19.5,768.5,780.31,591.22
2017,7,19,15,30,913.0,86.0,1.6,19.0,727.0,732.15,560.71
2017,7,19,15,45,901.0,83.5,1.6,19.0,681.0,681.13,526.14
2017,7,19,16,0,889.0,81.0,1.6,19.0,635.0,629.13,488.11
2017,7,19,16,15,871.5,78.5,1.55,18.5,585.5,573.3,446.62
2017,7,19,16,30,854.0,76.0,1.5,18.0,536.0,517.55,403.76
2017,7,19,16,45,832.5,72.0,1.5,18.0,484.0,458.79,356.64
2017,7,19,17,0,811.0,68.0,1.5,18.0,432.0,400.5,308.3
2017,7,19,17,15,779.0,64.5,1.45,17.0,378.5,340.68,258.26
2017,7,19,17,30,747.0,61.0,1.4,16.0,325.0,283.61,208.92
2017,7,19,17,45,704.0,56.0,1.4,15.5,272.5,225.42,157.92
2017,7,19,18,0,661.0,51.0,1.4,15.0,220.0,171.74,111.12
2017,7,19,18,15,591.0,44.5,1.3,14.0,170.5,117.85,67.78
2017,7,19,18,30,521.0,38.0,1.2,13.0,121.0,71.98,35.71
2017,7,19,18,45,405.0,29.0,1.2,12.5,79.5,29.31,13.58
2017,7,19,19,0,289.0,20.0,1.2,12.0,38.0,15.42,3.26
2017,7,19,19,15,144.5,10.0,1.15,11.5,19.0,9.83,0.0
2017,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,173.5,10.0,1.05,11.5,22.5,9.83,0.0
2017,7,20,5,30,347.0,20.0,1.1,12.0,45.0,16.34,5.87
2017,7,20,5,45,455.5,27.5,1.15,12.5,87.5,35.22,15.17
2017,7,20,6,0,564.0,35.0,1.2,13.0,130.0,78.25,38.3
2017,7,20,6,15,626.5,40.5,1.2,13.5,179.5,125.33,72.84
2017,7,20,6,30,689.0,46.0,1.2,14.0,229.0,179.49,117.8
2017,7,20,6,45,728.5,50.0,1.25,14.5,280.5,233.26,165.48
2017,7,20,7,0,768.0,54.0,1.3,15.0,332.0,291.08,216.75
2017,7,20,7,15,797.0,57.0,1.3,15.5,384.5,348.66,267.15
2017,7,20,7,30,826.0,60.0,1.3,16.0,437.0,407.6,317.13
2017,7,20,7,45,847.0,63.0,1.35,16.5,488.5,464.83,364.33
2017,7,20,8,0,868.0,66.0,1.4,17.0,540.0,522.98,410.55
2017,7,20,8,15,884.0,68.0,1.4,17.0,589.0,577.9,453.32
2017,7,20,8,30,900.0,70.0,1.4,17.0,638.0,632.68,494.62
2017,7,20,8,45,912.5,71.5,1.45,17.5,683.0,684.21,531.25
2017,7,20,9,0,925.0,73.0,1.5,18.0,728.0,734.73,564.49
2017,7,20,9,15,934.5,74.5,1.5,18.5,768.5,781.74,594.22
2017,7,20,9,30,944.0,76.0,1.5,19.0,809.0,827.01,622.23
2017,7,20,9,45,948.5,79.0,1.55,19.5,844.0,867.72,647.31
2017,7,20,10,0,953.0,82.0,1.6,20.0,879.0,905.9,670.47
2017,7,20,10,15,959.0,83.0,1.6,20.0,908.0,940.65,691.85
2017,7,20,10,30,965.0,84.0,1.6,20.0,937.0,972.6,711.3
2017,7,20,10,45,969.0,85.0,1.65,20.0,959.0,999.72,728.32
2017,7,20,11,0,973.0,86.0,1.7,20.0,981.0,1023.66,743.36
2017,7,20,11,15,975.5,86.5,1.7,20.0,996.0,1042.32,754.4
2017,7,20,11,30,978.0,87.0,1.7,20.0,1011.0,1057.53,763.37
2017,7,20,11,45,979.0,87.0,1.75,20.0,1018.5,1067.21,769.75
2017,7,20,12,0,980.0,87.0,1.8,20.0,1026.0,1073.29,774.06
2017,7,20,12,15,980.0,87.0,1.8,20.0,1025.5,1074.76,774.86
2017,7,20,12,30,980.0,87.0,1.8,20.0,1025.0,1072.6,773.55
2017,7,20,12,45,969.5,93.0,1.85,20.0,1014.5,1062.55,768.17
2017,7,20,13,0,959.0,99.0,1.9,20.0,1004.0,1049.08,760.78
2017,7,20,13,15,956.0,98.5,1.9,20.0,988.5,1032.97,751.1
2017,7,20,13,30,953.0,98.0,1.9,20.0,973.0,1013.51,739.36
2017,7,20,13,45,949.0,97.0,1.9,20.0,950.0,989.34,724.65
2017,7,20,14,0,945.0,96.0,1.9,20.0,927.0,962.07,707.96
2017,7,20,14,15,939.0,95.0,1.9,19.5,897.5,930.07,689.45
2017,7,20,14,30,933.0,94.0,1.9,19.0,868.0,895.37,668.99
2017,7,20,14,45,925.0,92.0,1.9,19.0,832.5,855.48,643.58
2017,7,20,15,0,917.0,90.0,1.9,19.0,797.0,813.39,616.44
2017,7,20,15,15,906.5,88.5,1.9,18.5,755.5,767.98,587.8
2017,7,20,15,30,896.0,87.0,1.9,18.0,714.0,721.0,557.55
2017,7,20,15,45,883.0,84.5,1.9,18.0,668.5,670.03,522.34
2017,7,20,16,0,870.0,82.0,1.9,18.0,623.0,618.21,483.89
2017,7,20,16,15,852.0,79.5,1.85,17.5,574.0,562.98,442.34
2017,7,20,16,30,834.0,77.0,1.8,17.0,525.0,507.9,399.49
2017,7,20,16,45,811.0,73.5,1.8,16.5,473.5,449.62,352.89
2017,7,20,17,0,788.0,70.0,1.8,16.0,422.0,392.67,305.61
2017,7,20,17,15,755.5,66.0,1.75,15.5,369.5,333.39,254.94
2017,7,20,17,30,723.0,62.0,1.7,15.0,317.0,276.94,205.33
2017,7,20,17,45,677.0,57.0,1.7,14.5,265.0,219.34,154.66
2017,7,20,18,0,631.0,52.0,1.7,14.0,213.0,166.62,108.61
2017,7,20,18,15,560.0,45.5,1.6,13.5,164.5,113.0,65.26
2017,7,20,18,30,489.0,39.0,1.5,13.0,116.0,68.62,34.19
2017,7,20,18,45,369.0,29.5,1.45,12.5,75.5,28.79,13.82
2017,7,20,19,0,249.0,20.0,1.4,12.0,35.0,15.51,2.67
2017,7,20,19,15,124.5,10.0,1.3,11.5,17.5,9.83,0.0
2017,7,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,5,15,174.5,10.0,1.1,10.5,22.0,9.83,0.0
2017,7,21,5,30,349.0,20.0,1.1,11.0,44.0,16.46,5.56
2017,7,21,5,45,459.5,28.0,1.15,11.5,87.0,35.16,15.46
2017,7,21,6,0,570.0,36.0,1.2,12.0,130.0,78.93,38.93
2017,7,21,6,15,633.5,41.0,1.15,12.5,180.0,125.95,73.3
2017,7,21,6,30,697.0,46.0,1.1,13.0,230.0,180.19,118.35
2017,7,21,6,45,739.5,50.0,1.1,13.5,283.0,235.17,167.01
2017,7,21,7,0,782.0,54.0,1.1,14.0,336.0,294.53,219.52
2017,7,21,7,15,811.0,57.0,1.1,14.5,389.0,352.9,270.62
2017,7,21,7,30,840.0,60.0,1.1,15.0,442.0,412.64,321.24
2017,7,21,7,45,861.5,62.5,1.1,16.0,494.0,470.38,367.91
2017,7,21,8,0,883.0,65.0,1.1,17.0,546.0,529.08,413.3
2017,7,21,8,15,898.5,67.0,1.1,17.5,595.0,584.5,455.2
2017,7,21,8,30,914.0,69.0,1.1,18.0,644.0,639.72,495.39
2017,7,21,8,45,926.0,71.0,1.15,18.5,689.5,692.11,532.11
2017,7,21,9,0,938.0,73.0,1.2,19.0,735.0,743.44,565.39
2017,7,21,9,15,947.0,74.0,1.2,19.0,776.0,790.15,595.47
2017,7,21,9,30,956.0,75.0,1.2,19.0,817.0,835.04,623.93
2017,7,21,9,45,953.0,82.5,1.2,19.5,850.0,874.69,647.34
2017,7,21,10,0,950.0,90.0,1.2,20.0,883.0,911.27,668.45
2017,7,21,10,15,955.5,91.0,1.2,20.5,912.0,945.52,687.83
2017,7,21,10,30,961.0,92.0,1.2,21.0,941.0,976.97,705.22
2017,7,21,10,45,965.0,93.0,1.3,21.5,963.0,1004.04,721.45
2017,7,21,11,0,969.0,94.0,1.4,22.0,985.0,1027.93,735.71
2017,7,21,11,15,971.5,94.5,1.4,22.0,1000.0,1046.55,746.48
2017,7,21,11,30,974.0,95.0,1.4,22.0,1015.0,1061.73,755.23
2017,7,21,11,45,975.0,95.0,1.45,22.0,1022.0,1071.4,761.59
2017,7,21,12,0,976.0,95.0,1.5,22.0,1029.0,1077.48,765.91
2017,7,21,12,15,976.0,95.0,1.5,22.0,1028.5,1078.95,766.69
2017,7,21,12,30,976.0,95.0,1.5,22.0,1028.0,1076.81,765.42
2017,7,21,12,45,972.5,96.5,1.55,22.0,1019.5,1069.11,761.72
2017,7,21,13,0,969.0,98.0,1.6,22.0,1011.0,1057.88,755.97
2017,7,21,13,15,966.5,97.5,1.6,21.5,995.5,1042.12,748.13
2017,7,21,13,30,964.0,97.0,1.6,21.0,980.0,1022.94,738.21
2017,7,21,13,45,960.0,95.5,1.65,21.0,957.5,998.02,724.02
2017,7,21,14,0,956.0,94.0,1.7,21.0,935.0,969.96,707.77
2017,7,21,14,15,950.5,93.0,1.7,20.5,905.0,938.08,689.62
2017,7,21,14,30,945.0,92.0,1.7,20.0,875.0,903.42,669.49
2017,7,21,14,45,937.5,90.5,1.7,20.0,839.5,864.02,644.74
2017,7,21,15,0,930.0,89.0,1.7,20.0,804.0,822.36,618.24
2017,7,21,15,15,919.5,87.0,1.7,19.5,762.5,775.88,589.26
2017,7,21,15,30,909.0,85.0,1.7,19.0,721.0,727.81,558.65
2017,7,21,15,45,896.0,83.0,1.7,19.0,675.0,676.74,523.86
2017,7,21,16,0,883.0,81.0,1.7,19.0,629.0,624.79,485.68
2017,7,21,16,15,865.5,78.0,1.65,18.5,579.5,568.66,443.84
2017,7,21,16,30,848.0,75.0,1.6,18.0,530.0,512.62,400.63
2017,7,21,16,45,825.0,72.0,1.55,17.5,478.0,454.09,353.98
2017,7,21,17,0,802.0,69.0,1.5,17.0,426.0,396.86,306.69
2017,7,21,17,15,770.0,65.0,1.45,16.0,373.0,336.96,256.36
2017,7,21,17,30,738.0,61.0,1.4,15.0,320.0,279.84,206.77
2017,7,21,17,45,691.5,56.5,1.4,14.5,267.5,221.77,155.81
2017,7,21,18,0,645.0,52.0,1.4,14.0,215.0,168.62,109.49
2017,7,21,18,15,573.0,45.5,1.3,13.5,166.0,114.1,65.56
2017,7,21,18,30,501.0,39.0,1.2,13.0,117.0,68.95,34.13
2017,7,21,18,45,376.0,29.5,1.15,12.5,76.0,28.48,13.75
2017,7,21,19,0,251.0,20.0,1.1,12.0,35.0,15.61,1.96
2017,7,21,19,15,125.5,10.0,1.05,11.5,17.5,9.83,0.0
2017,7,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,5,15,151.0,10.5,0.7,10.5,20.5,10.32,0.0
2017,7,22,5,30,302.0,21.0,0.6,11.0,41.0,16.19,4.88
2017,7,22,5,45,412.0,30.0,0.5,12.0,82.5,33.74,15.42
2017,7,22,6,0,522.0,39.0,0.4,13.0,124.0,75.79,38.13
2017,7,22,6,15,589.5,45.5,0.4,13.5,174.0,123.49,72.69
2017,7,22,6,30,657.0,52.0,0.4,14.0,224.0,177.45,116.63
2017,7,22,6,45,700.0,57.0,0.4,15.0,276.0,231.32,163.06
2017,7,22,7,0,743.0,62.0,0.4,16.0,328.0,289.67,213.08
2017,7,22,7,15,774.5,65.5,0.4,16.5,381.0,346.6,261.6
2017,7,22,7,30,806.0,69.0,0.4,17.0,434.0,406.19,310.64
2017,7,22,7,45,828.0,72.5,0.4,18.0,486.0,463.7,355.71
2017,7,22,8,0,850.0,76.0,0.4,19.0,538.0,522.3,399.59
2017,7,22,8,15,867.5,78.5,0.4,20.0,587.5,577.83,439.36
2017,7,22,8,30,885.0,81.0,0.4,21.0,637.0,633.39,477.45
2017,7,22,8,45,897.0,83.5,0.4,22.0,682.0,685.05,511.28
2017,7,22,9,0,909.0,86.0,0.4,23.0,727.0,735.7,541.19
2017,7,22,9,15,919.5,88.0,0.4,23.5,768.0,783.45,569.44
2017,7,22,9,30,930.0,90.0,0.4,24.0,809.0,829.56,596.09
2017,7,22,9,45,938.0,91.0,0.45,25.0,844.5,870.7,618.87
2017,7,22,10,0,946.0,92.0,0.5,26.0,880.0,909.58,639.93
2017,7,22,10,15,951.5,93.0,0.55,26.5,909.0,943.76,659.13
2017,7,22,10,30,957.0,94.0,0.6,27.0,938.0,975.14,676.56
2017,7,22,10,45,960.5,95.0,0.65,28.0,960.0,1001.69,689.68
2017,7,22,11,0,964.0,96.0,0.7,29.0,982.0,1025.05,700.87
2017,7,22,11,15,966.5,96.5,0.75,29.0,996.5,1043.61,712.07
2017,7,22,11,30,969.0,97.0,0.8,29.0,1011.0,1058.76,721.41
2017,7,22,11,45,969.5,97.5,0.85,29.5,1018.0,1068.41,726.23
2017,7,22,12,0,970.0,98.0,0.9,30.0,1025.0,1074.5,729.12
2017,7,22,12,15,970.0,98.0,0.95,30.0,1024.5,1075.97,730.92
2017,7,22,12,30,970.0,98.0,1.0,30.0,1024.0,1073.85,730.78
2017,7,22,12,45,968.5,97.5,1.05,30.5,1016.0,1066.12,726.02
2017,7,22,13,0,967.0,97.0,1.1,31.0,1008.0,1054.84,719.31
2017,7,22,13,15,964.0,96.5,1.1,30.5,992.0,1038.61,711.69
2017,7,22,13,30,961.0,96.0,1.1,30.0,976.0,1018.98,702.14
2017,7,22,13,45,956.0,95.5,1.15,30.0,953.0,994.2,688.99
2017,7,22,14,0,951.0,95.0,1.2,30.0,930.0,966.32,673.91
2017,7,22,14,15,944.5,94.0,1.2,30.0,900.0,933.67,655.0
2017,7,22,14,30,938.0,93.0,1.2,30.0,870.0,898.32,634.33
2017,7,22,14,45,929.0,92.0,1.25,30.0,833.5,858.4,611.28
2017,7,22,15,0,920.0,91.0,1.3,30.0,797.0,816.34,586.51
2017,7,22,15,15,909.0,89.0,1.3,29.5,755.5,769.84,559.01
2017,7,22,15,30,898.0,87.0,1.3,29.0,714.0,721.81,529.98
2017,7,22,15,45,882.5,85.5,1.3,28.5,667.5,670.05,497.21
2017,7,22,16,0,867.0,84.0,1.3,28.0,621.0,617.65,461.35
2017,7,22,16,15,848.0,81.0,1.3,27.5,571.5,561.4,421.52
2017,7,22,16,30,829.0,78.0,1.3,27.0,522.0,505.39,380.35
2017,7,22,16,45,803.0,75.5,1.3,26.5,469.5,446.99,335.85
2017,7,22,17,0,777.0,73.0,1.3,26.0,417.0,390.15,290.87
2017,7,22,17,15,743.0,68.5,1.2,25.0,364.5,330.36,242.48
2017,7,22,17,30,709.0,64.0,1.1,24.0,312.0,273.6,195.09
2017,7,22,17,45,658.0,59.0,1.05,23.0,259.5,215.56,146.58
2017,7,22,18,0,607.0,54.0,1.0,22.0,207.0,161.76,101.89
2017,7,22,18,15,533.5,47.0,0.9,20.5,158.5,109.93,61.95
2017,7,22,18,30,460.0,40.0,0.8,19.0,110.0,66.48,32.8
2017,7,22,18,45,337.0,29.5,0.75,18.0,70.5,27.5,13.22
2017,7,22,19,0,214.0,19.0,0.7,17.0,31.0,14.74,0.51
2017,7,22,19,15,107.0,9.5,0.65,16.5,15.5,9.34,0.0
2017,7,22,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,5,15,109.5,10.5,0.6,13.5,17.5,10.32,0.0
2017,7,23,5,30,219.0,21.0,0.6,14.0,35.0,16.29,4.21
2017,7,23,5,45,333.5,31.5,0.6,14.5,74.5,32.78,15.97
2017,7,23,6,0,448.0,42.0,0.6,15.0,114.0,72.08,37.65
2017,7,23,6,15,518.0,49.0,0.55,15.5,161.5,115.09,68.32
2017,7,23,6,30,588.0,56.0,0.5,16.0,209.0,166.08,109.25
2017,7,23,6,45,637.5,61.0,0.5,17.0,260.0,217.81,153.19
2017,7,23,7,0,687.0,66.0,0.5,18.0,311.0,275.74,202.19
2017,7,23,7,15,720.0,70.5,0.5,19.0,362.5,331.15,248.62
2017,7,23,7,30,753.0,75.0,0.5,20.0,414.0,389.46,295.72
2017,7,23,7,45,778.5,78.0,0.55,21.0,465.0,445.35,339.61
2017,7,23,8,0,804.0,81.0,0.6,22.0,516.0,502.77,382.9
2017,7,23,8,15,822.5,83.5,0.65,22.5,564.5,556.58,422.77
2017,7,23,8,30,841.0,86.0,0.7,23.0,613.0,610.65,461.51
2017,7,23,8,45,855.0,88.5,0.75,24.0,657.5,661.68,495.94
2017,7,23,9,0,869.0,91.0,0.8,25.0,702.0,711.96,527.19
2017,7,23,9,15,880.0,93.0,0.85,25.5,742.5,758.48,555.93
2017,7,23,9,30,891.0,95.0,0.9,26.0,783.0,803.51,583.28
2017,7,23,9,45,890.0,101.5,1.0,26.5,815.5,841.51,606.46
2017,7,23,10,0,889.0,108.0,1.1,27.0,848.0,876.74,627.75
2017,7,23,10,15,895.5,109.5,1.15,27.0,876.5,910.67,648.63
2017,7,23,10,30,902.0,111.0,1.2,27.0,905.0,942.03,667.82
2017,7,23,10,45,906.5,112.0,1.3,27.5,927.0,968.27,683.27
2017,7,23,11,0,911.0,113.0,1.4,28.0,949.0,991.54,696.9
2017,7,23,11,15,914.0,113.5,1.4,27.5,964.0,1009.76,708.71
2017,7,23,11,30,917.0,114.0,1.4,27.0,979.0,1024.75,718.7
2017,7,23,11,45,918.5,114.5,1.45,27.0,986.0,1034.95,725.29
