Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,12,0,920.0,115.0,1.5,27.0,993.0,1041.77,729.97
2017,7,23,12,15,920.0,115.0,1.5,27.0,993.0,1043.18,730.7
2017,7,23,12,30,920.0,115.0,1.5,27.0,993.0,1041.17,729.52
2017,7,23,12,45,909.5,120.5,1.55,27.0,982.5,1030.89,724.21
2017,7,23,13,0,899.0,126.0,1.6,27.0,972.0,1017.4,717.07
2017,7,23,13,15,896.0,125.0,1.6,27.0,956.5,1001.56,707.83
2017,7,23,13,30,893.0,124.0,1.6,27.0,941.0,982.57,696.7
2017,7,23,13,45,887.5,123.5,1.6,27.0,918.5,958.69,682.57
2017,7,23,14,0,882.0,123.0,1.6,27.0,896.0,931.96,666.68
2017,7,23,14,15,875.0,121.5,1.55,26.5,867.0,900.19,648.21
2017,7,23,14,30,868.0,120.0,1.5,26.0,838.0,865.97,628.06
2017,7,23,14,45,858.5,118.0,1.5,26.0,802.5,826.91,603.94
2017,7,23,15,0,849.0,116.0,1.5,26.0,767.0,785.94,578.35
2017,7,23,15,15,837.0,113.5,1.45,25.5,726.5,742.78,551.59
2017,7,23,15,30,825.0,111.0,1.4,25.0,686.0,696.11,522.04
2017,7,23,15,45,809.0,108.0,1.4,24.5,640.5,645.28,487.83
2017,7,23,16,0,793.0,105.0,1.4,24.0,595.0,594.03,451.99
2017,7,23,16,15,772.0,101.5,1.3,23.5,546.5,539.32,411.83
2017,7,23,16,30,751.0,98.0,1.2,23.0,498.0,485.23,370.91
2017,7,23,16,45,723.5,93.5,1.2,22.5,447.5,427.42,326.38
2017,7,23,17,0,696.0,89.0,1.2,22.0,397.0,371.95,282.06
2017,7,23,17,15,658.5,83.5,1.15,21.0,345.5,314.11,234.99
2017,7,23,17,30,621.0,78.0,1.1,20.0,294.0,259.78,189.43
2017,7,23,17,45,569.0,71.0,1.05,19.5,243.5,204.28,142.51
2017,7,23,18,0,517.0,64.0,1.0,19.0,193.0,154.42,100.75
2017,7,23,18,15,439.5,54.5,0.9,18.0,146.5,104.81,62.42
2017,7,23,18,30,362.0,45.0,0.8,17.0,100.0,64.09,34.67
2017,7,23,18,45,248.5,32.0,0.7,16.5,63.5,28.46,15.05
2017,7,23,19,0,135.0,19.0,0.6,16.0,27.0,14.79,0.0
2017,7,23,19,15,67.5,9.5,0.55,15.5,13.5,9.34,0.0
2017,7,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,24,5,15,87.0,11.0,0.7,11.5,16.0,10.81,0.0
2017,7,24,5,30,174.0,22.0,0.7,12.0,32.0,17.15,4.03
2017,7,24,5,45,287.5,34.0,0.75,12.5,71.0,33.76,17.83
2017,7,24,6,0,401.0,46.0,0.8,13.0,110.0,71.68,39.52
2017,7,24,6,15,475.0,54.5,0.8,13.5,157.0,113.93,69.8
2017,7,24,6,30,549.0,63.0,0.8,14.0,204.0,164.66,110.6
2017,7,24,6,45,600.0,69.0,0.85,14.5,255.0,215.57,154.41
2017,7,24,7,0,651.0,75.0,0.9,15.0,306.0,271.94,203.12
2017,7,24,7,15,687.0,80.0,0.9,15.5,358.0,327.14,250.55
2017,7,24,7,30,723.0,85.0,0.9,16.0,410.0,386.34,299.83
2017,7,24,7,45,750.0,89.0,0.95,17.0,461.0,442.44,344.85
2017,7,24,8,0,777.0,93.0,1.0,18.0,512.0,500.27,389.48
2017,7,24,8,15,796.5,96.0,1.0,18.5,560.5,554.23,430.08
2017,7,24,8,30,816.0,99.0,1.0,19.0,609.0,608.58,469.52
2017,7,24,8,45,831.5,101.5,1.05,19.5,654.0,659.85,505.93
2017,7,24,9,0,847.0,104.0,1.1,20.0,699.0,709.12,539.0
2017,7,24,9,15,858.5,106.0,1.15,20.5,739.5,755.18,568.33
2017,7,24,9,30,870.0,108.0,1.2,21.0,780.0,799.83,596.27
2017,7,24,9,45,880.5,109.0,1.25,21.5,815.0,841.0,621.52
2017,7,24,10,0,891.0,110.0,1.3,22.0,850.0,880.23,645.22
2017,7,24,10,15,897.0,111.5,1.3,22.0,878.5,913.81,665.61
2017,7,24,10,30,903.0,113.0,1.3,22.0,907.0,944.79,684.25
2017,7,24,10,45,907.5,114.0,1.35,22.5,929.0,971.08,699.29
2017,7,24,11,0,912.0,115.0,1.4,23.0,951.0,994.4,712.47
2017,7,24,11,15,914.5,115.5,1.45,23.0,965.0,1012.17,723.6
2017,7,24,11,30,917.0,116.0,1.5,23.0,979.0,1026.7,732.85
2017,7,24,11,45,918.0,116.5,1.55,23.5,986.0,1036.41,737.8
2017,7,24,12,0,919.0,117.0,1.6,24.0,993.0,1042.75,740.79
2017,7,24,12,15,918.5,117.0,1.6,23.5,992.5,1043.66,742.67
2017,7,24,12,30,918.0,117.0,1.6,23.0,992.0,1041.15,742.61
2017,7,24,12,45,922.0,112.5,1.65,23.0,985.0,1035.12,739.82
2017,7,24,13,0,926.0,108.0,1.7,23.0,978.0,1025.61,734.97
2017,7,24,13,15,922.5,107.5,1.65,22.5,962.5,1009.41,725.98
2017,7,24,13,30,919.0,107.0,1.6,22.0,947.0,989.98,715.06
2017,7,24,13,45,916.0,105.0,1.6,22.0,924.5,966.35,700.85
2017,7,24,14,0,913.0,103.0,1.6,22.0,902.0,939.66,684.71
2017,7,24,14,15,906.0,102.0,1.55,21.5,872.5,907.54,665.66
2017,7,24,14,30,899.0,101.0,1.5,21.0,843.0,872.86,644.83
2017,7,24,14,45,893.0,98.0,1.5,21.0,808.0,834.58,620.83
2017,7,24,15,0,887.0,95.0,1.5,21.0,773.0,794.05,595.1
2017,7,24,15,15,875.5,93.0,1.5,20.5,732.5,748.39,566.64
2017,7,24,15,30,864.0,91.0,1.5,20.0,692.0,701.32,536.7
2017,7,24,15,45,851.0,88.0,1.5,20.0,647.0,651.09,502.1
2017,7,24,16,0,838.0,85.0,1.5,20.0,602.0,600.06,464.73
2017,7,24,16,15,819.0,82.0,1.45,19.5,553.0,545.14,423.88
2017,7,24,16,30,800.0,79.0,1.4,19.0,504.0,490.55,381.89
2017,7,24,16,45,775.5,75.5,1.35,19.0,453.5,433.25,335.76
2017,7,24,17,0,751.0,72.0,1.3,19.0,403.0,377.42,289.38
2017,7,24,17,15,717.0,67.5,1.25,18.5,351.0,319.01,240.32
2017,7,24,17,30,683.0,63.0,1.2,18.0,299.0,263.66,192.51
2017,7,24,17,45,634.0,58.0,1.2,17.5,248.0,206.51,143.28
2017,7,24,18,0,585.0,53.0,1.2,17.0,197.0,155.53,99.71
2017,7,24,18,15,512.0,45.5,1.1,16.5,150.5,104.63,59.57
2017,7,24,18,30,439.0,38.0,1.0,16.0,104.0,62.06,30.58
2017,7,24,18,45,319.0,27.5,0.95,15.5,66.0,24.56,11.67
2017,7,24,19,0,199.0,17.0,0.9,15.0,28.0,13.03,0.0
2017,7,24,19,15,99.5,8.5,0.85,14.5,14.0,8.36,0.0
2017,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,5,15,98.0,10.0,0.6,11.5,16.0,9.83,0.0
2017,7,25,5,30,196.0,20.0,0.6,12.0,32.0,15.56,2.28
2017,7,25,5,45,311.5,31.0,0.65,13.0,70.5,30.92,15.34
2017,7,25,6,0,427.0,42.0,0.7,14.0,109.0,69.26,36.47
2017,7,25,6,15,498.5,49.5,0.7,14.5,156.0,111.64,66.56
2017,7,25,6,30,570.0,57.0,0.7,15.0,203.0,162.19,107.18
2017,7,25,6,45,618.5,63.0,0.75,15.5,253.5,213.62,151.45
2017,7,25,7,0,667.0,69.0,0.8,16.0,304.0,270.22,200.35
2017,7,25,7,15,701.0,73.5,0.8,16.5,355.5,325.89,248.11
2017,7,25,7,30,735.0,78.0,0.8,17.0,407.0,383.64,296.18
2017,7,25,7,45,760.0,81.5,0.8,17.5,457.5,438.94,340.87
2017,7,25,8,0,785.0,85.0,0.8,18.0,508.0,495.73,385.04
2017,7,25,8,15,804.0,88.0,0.8,18.5,556.0,549.81,425.59
2017,7,25,8,30,823.0,91.0,0.8,19.0,604.0,604.21,464.91
2017,7,25,8,45,838.0,93.0,0.8,19.5,648.5,653.96,499.63
2017,7,25,9,0,853.0,95.0,0.8,20.0,693.0,703.8,532.01
2017,7,25,9,15,864.0,97.0,0.85,20.5,733.0,749.76,561.05
2017,7,25,9,30,875.0,99.0,0.9,21.0,773.0,794.25,588.71
2017,7,25,9,45,876.0,105.0,0.95,22.0,805.5,832.91,610.98
2017,7,25,10,0,877.0,111.0,1.0,23.0,838.0,868.97,631.28
2017,7,25,10,15,883.5,112.5,1.05,23.0,867.0,902.62,652.29
2017,7,25,10,30,890.0,114.0,1.1,23.0,896.0,933.73,671.64
2017,7,25,10,45,895.0,115.0,1.2,23.5,918.0,960.22,687.57
2017,7,25,11,0,900.0,116.0,1.3,24.0,940.0,983.8,701.68
2017,7,25,11,15,903.0,116.5,1.35,24.0,954.5,1001.88,712.97
2017,7,25,11,30,906.0,117.0,1.4,24.0,969.0,1016.77,722.43
2017,7,25,11,45,908.0,117.0,1.45,24.5,976.5,1026.89,727.63
2017,7,25,12,0,910.0,117.0,1.5,25.0,984.0,1033.67,730.91
2017,7,25,12,15,910.0,117.0,1.55,25.0,984.0,1035.07,732.43
2017,7,25,12,30,910.0,117.0,1.6,25.0,984.0,1033.08,732.01
2017,7,25,12,45,913.0,114.0,1.65,25.0,977.5,1027.63,729.58
2017,7,25,13,0,916.0,111.0,1.7,25.0,971.0,1018.74,725.12
2017,7,25,13,15,913.5,110.5,1.7,24.5,955.5,1003.63,717.58
2017,7,25,13,30,911.0,110.0,1.7,24.0,940.0,985.29,708.08
2017,7,25,13,45,907.0,108.5,1.7,24.0,918.0,961.37,693.72
2017,7,25,14,0,903.0,107.0,1.7,24.0,896.0,934.47,677.48
2017,7,25,14,15,896.5,106.0,1.65,23.5,867.0,903.03,658.96
2017,7,25,14,30,890.0,105.0,1.6,23.0,838.0,869.03,638.67
2017,7,25,14,45,881.0,103.0,1.6,22.5,803.0,829.58,615.14
2017,7,25,15,0,872.0,101.0,1.6,22.0,768.0,788.12,589.93
2017,7,25,15,15,861.0,99.0,1.55,21.5,727.5,743.37,561.61
2017,7,25,15,30,850.0,97.0,1.5,21.0,687.0,697.2,531.88
2017,7,25,15,45,835.0,94.5,1.5,21.0,642.0,646.72,496.87
2017,7,25,16,0,820.0,92.0,1.5,21.0,597.0,596.35,460.05
2017,7,25,16,15,800.5,89.0,1.45,20.5,548.5,541.66,419.52
2017,7,25,16,30,781.0,86.0,1.4,20.0,500.0,487.38,377.96
2017,7,25,16,45,755.5,82.0,1.35,19.5,449.0,430.04,332.67
2017,7,25,17,0,730.0,78.0,1.3,19.0,398.0,374.31,287.09
2017,7,25,17,15,694.5,73.5,1.25,18.5,346.5,316.46,238.6
2017,7,25,17,30,659.0,69.0,1.2,18.0,295.0,260.88,190.8
2017,7,25,17,45,609.0,63.0,1.15,17.5,244.5,204.76,142.57
2017,7,25,18,0,559.0,57.0,1.1,17.0,194.0,154.03,99.42
2017,7,25,18,15,482.5,49.0,1.05,16.0,147.0,103.72,60.19
2017,7,25,18,30,406.0,41.0,1.0,15.0,100.0,62.19,32.09
2017,7,25,18,45,286.5,29.5,0.95,14.5,63.0,25.72,15.83
2017,7,25,19,0,167.0,18.0,0.9,14.0,26.0,14.1,0.0
2017,7,25,19,15,83.5,9.0,0.85,13.5,13.0,8.85,0.0
2017,7,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,26,5,15,113.5,9.5,0.65,11.5,16.0,9.34,0.0
2017,7,26,5,30,227.0,19.0,0.6,12.0,32.0,14.72,0.88
2017,7,26,5,45,348.5,29.0,0.6,12.5,71.5,29.24,13.76
2017,7,26,6,0,470.0,39.0,0.6,13.0,111.0,69.03,34.94
2017,7,26,6,15,541.0,45.5,0.55,13.5,159.0,112.77,65.87
2017,7,26,6,30,612.0,52.0,0.5,14.0,207.0,165.73,108.58
2017,7,26,6,45,455.0,88.5,0.5,14.5,218.0,196.65,143.14
2017,7,26,7,0,298.0,125.0,0.5,15.0,229.0,210.78,161.66
2017,7,26,7,15,536.0,97.5,0.5,15.5,322.0,289.1,222.12
2017,7,26,7,30,774.0,70.0,0.5,16.0,415.0,391.01,301.48
2017,7,26,7,45,798.0,72.5,0.5,17.0,466.0,446.9,345.48
2017,7,26,8,0,822.0,75.0,0.5,18.0,517.0,504.08,388.95
2017,7,26,8,15,839.5,77.5,0.5,18.5,565.0,558.38,429.26
2017,7,26,8,30,857.0,80.0,0.5,19.0,613.0,612.77,468.12
2017,7,26,8,45,871.0,82.0,0.5,20.0,658.0,664.14,502.53
2017,7,26,9,0,885.0,84.0,0.5,21.0,703.0,714.74,533.29
2017,7,26,9,15,895.0,86.0,0.55,21.5,743.0,761.3,562.19
2017,7,26,9,30,905.0,88.0,0.6,22.0,783.0,806.25,589.62
2017,7,26,9,45,900.5,96.0,0.65,22.5,814.5,843.58,611.77
2017,7,26,10,0,896.0,104.0,0.7,23.0,846.0,877.85,631.85
2017,7,26,10,15,902.0,105.5,0.75,23.5,874.5,911.66,651.5
2017,7,26,10,30,908.0,107.0,0.8,24.0,903.0,942.83,669.36
2017,7,26,10,45,911.0,108.5,0.85,24.5,924.0,968.41,683.69
2017,7,26,11,0,914.0,110.0,0.9,25.0,945.0,990.93,696.19
2017,7,26,11,15,916.5,110.5,0.95,25.0,959.5,1008.78,707.25
2017,7,26,11,30,919.0,111.0,1.0,25.0,974.0,1023.37,716.47
2017,7,26,11,45,918.5,112.5,1.05,25.5,980.5,1032.66,721.21
2017,7,26,12,0,918.0,114.0,1.1,26.0,987.0,1038.53,724.03
2017,7,26,12,15,918.0,114.0,1.1,26.0,987.0,1039.95,724.75
2017,7,26,12,30,918.0,114.0,1.1,26.0,987.0,1037.93,723.59
2017,7,26,12,45,923.0,109.5,1.15,26.5,980.5,1032.87,720.26
2017,7,26,13,0,928.0,105.0,1.2,27.0,974.0,1024.29,714.91
2017,7,26,13,15,925.5,104.0,1.2,27.0,959.0,1008.49,705.81
2017,7,26,13,30,923.0,103.0,1.2,27.0,944.0,989.4,694.84
2017,7,26,13,45,919.5,101.5,1.25,27.0,922.0,965.67,681.88
2017,7,26,14,0,916.0,100.0,1.3,27.0,900.0,938.89,666.98
2017,7,26,14,15,910.0,99.0,1.3,26.5,870.5,907.51,649.63
2017,7,26,14,30,904.0,98.0,1.3,26.0,841.0,873.49,630.45
2017,7,26,14,45,896.0,96.0,1.3,26.0,806.0,834.35,606.53
2017,7,26,15,0,888.0,94.0,1.3,26.0,771.0,793.08,581.01
2017,7,26,15,15,877.0,92.0,1.25,25.5,730.5,747.67,552.96
2017,7,26,15,30,866.0,90.0,1.2,25.0,690.0,700.8,523.5
2017,7,26,15,45,852.5,87.5,1.2,25.0,645.0,650.57,489.83
2017,7,26,16,0,839.0,85.0,1.2,25.0,600.0,599.58,453.49
2017,7,26,16,15,820.0,82.5,1.15,24.5,551.0,545.35,414.13
2017,7,26,16,30,801.0,80.0,1.1,24.0,502.0,490.84,373.25
2017,7,26,16,45,776.5,76.0,1.1,23.5,451.0,432.91,328.63
2017,7,26,17,0,752.0,72.0,1.1,23.0,400.0,376.45,283.46
2017,7,26,17,15,717.0,68.0,1.05,22.0,348.5,318.08,235.75
2017,7,26,17,30,682.0,64.0,1.0,21.0,297.0,262.89,189.18
2017,7,26,17,45,633.5,58.5,1.0,20.5,246.0,205.43,140.37
2017,7,26,18,0,585.0,53.0,1.0,20.0,195.0,154.09,97.12
2017,7,26,18,15,508.5,45.5,0.95,19.0,147.5,102.87,57.65
2017,7,26,18,30,432.0,38.0,0.9,18.0,100.0,60.4,29.48
2017,7,26,18,45,309.0,27.0,0.85,17.0,62.5,23.07,13.33
2017,7,26,19,0,186.0,16.0,0.8,16.0,25.0,12.29,0.0
2017,7,26,19,15,93.0,8.0,0.75,15.5,12.5,7.86,0.0
2017,7,26,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,5,15,110.0,9.0,0.45,11.5,15.0,8.85,0.0
2017,7,27,5,30,220.0,18.0,0.4,12.0,30.0,13.87,0.0
2017,7,27,5,45,339.5,28.0,0.4,12.5,69.0,27.65,12.88
2017,7,27,6,0,459.0,38.0,0.4,13.0,108.0,66.64,33.49
2017,7,27,6,15,531.5,45.0,0.4,13.5,156.0,110.36,64.24
2017,7,27,6,30,604.0,52.0,0.4,14.0,204.0,162.37,105.98
2017,7,27,6,45,653.0,57.0,0.4,15.0,255.5,215.8,151.64
2017,7,27,7,0,702.0,62.0,0.4,16.0,307.0,273.34,200.8
2017,7,27,7,15,735.0,66.0,0.4,17.0,359.0,329.15,248.03
2017,7,27,7,30,768.0,70.0,0.4,18.0,411.0,387.84,295.9
2017,7,27,7,45,793.5,73.0,0.45,19.0,462.5,444.65,340.88
2017,7,27,8,0,819.0,76.0,0.5,20.0,514.0,502.9,385.15
2017,7,27,8,15,837.0,78.5,0.5,20.5,562.5,557.38,425.3
2017,7,27,8,30,855.0,81.0,0.5,21.0,611.0,612.01,464.04
2017,7,27,8,45,870.0,83.0,0.55,22.0,656.5,664.0,499.26
2017,7,27,9,0,885.0,85.0,0.6,23.0,702.0,715.31,531.08
2017,7,27,9,15,895.5,86.5,0.65,23.5,742.5,761.78,559.78
2017,7,27,9,30,906.0,88.0,0.7,24.0,783.0,806.67,587.04
2017,7,27,9,45,915.0,89.0,0.75,24.5,818.5,847.99,611.64
2017,7,27,10,0,924.0,90.0,0.8,25.0,854.0,887.17,634.62
2017,7,27,10,15,930.5,91.0,0.8,25.5,883.0,921.77,653.61
2017,7,27,10,30,937.0,92.0,0.8,26.0,912.0,953.68,670.76
2017,7,27,10,45,942.0,92.5,0.85,26.5,934.5,980.81,685.84
2017,7,27,11,0,947.0,93.0,0.9,27.0,957.0,1004.86,699.06
2017,7,27,11,15,950.0,94.0,0.9,27.5,972.5,1024.28,708.52
2017,7,27,11,30,953.0,95.0,0.9,28.0,988.0,1040.32,716.02
2017,7,27,11,45,954.5,95.0,0.95,28.5,995.5,1050.39,721.11
2017,7,27,12,0,956.0,95.0,1.0,29.0,1003.0,1056.93,724.26
2017,7,27,12,15,956.5,95.0,1.0,29.0,1003.0,1058.9,725.29
2017,7,27,12,30,957.0,95.0,1.0,29.0,1003.0,1057.3,724.39
2017,7,27,12,45,950.5,98.0,1.05,29.5,993.5,1048.25,718.8
2017,7,27,13,0,944.0,101.0,1.1,30.0,984.0,1035.78,711.33
2017,7,27,13,15,941.0,100.5,1.1,30.0,968.5,1019.76,702.34
2017,7,27,13,30,938.0,100.0,1.1,30.0,953.0,1000.42,691.45
2017,7,27,13,45,933.5,99.0,1.15,30.0,930.0,975.93,678.36
2017,7,27,14,0,929.0,98.0,1.2,30.0,907.0,948.39,663.35
2017,7,27,14,15,922.5,97.0,1.2,29.5,877.5,916.17,645.88
2017,7,27,14,30,916.0,96.0,1.2,29.0,848.0,881.31,626.58
2017,7,27,14,45,907.0,94.5,1.25,29.0,812.0,841.42,603.29
2017,7,27,15,0,898.0,93.0,1.3,29.0,776.0,799.44,578.3
2017,7,27,15,15,886.5,91.0,1.3,28.5,735.0,753.21,550.66
2017,7,27,15,30,875.0,89.0,1.3,28.0,694.0,705.55,521.54
2017,7,27,15,45,860.0,87.0,1.3,28.0,648.0,654.39,487.59
2017,7,27,16,0,845.0,85.0,1.3,28.0,602.0,602.61,451.01
2017,7,27,16,15,825.5,82.0,1.3,27.5,552.5,546.93,411.35
2017,7,27,16,30,806.0,79.0,1.3,27.0,503.0,491.67,370.51
2017,7,27,16,45,780.0,75.5,1.3,26.5,451.5,433.26,325.83
2017,7,27,17,0,754.0,72.0,1.3,26.0,400.0,376.48,280.71
2017,7,27,17,15,718.5,68.0,1.25,25.0,347.5,317.81,233.14
2017,7,27,17,30,683.0,64.0,1.2,24.0,295.0,262.37,186.76
2017,7,27,17,45,632.5,58.5,1.15,23.0,244.0,204.4,138.24
2017,7,27,18,0,582.0,53.0,1.1,22.0,193.0,152.78,95.39
2017,7,27,18,15,504.0,45.5,1.0,21.0,145.5,101.61,56.36
2017,7,27,18,30,426.0,38.0,0.9,20.0,98.0,59.38,28.75
2017,7,27,18,45,213.0,31.0,0.8,19.0,61.0,25.49,15.01
2017,7,27,19,0,0.0,24.0,0.7,18.0,24.0,21.76,0.0
2017,7,27,19,15,0.0,12.0,0.65,17.5,12.0,11.8,0.0
2017,7,27,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,14.5,0.7,12.5,14.5,14.25,0.0
2017,7,28,5,30,0.0,29.0,0.7,13.0,29.0,25.82,1.2
2017,7,28,5,45,231.5,33.5,0.7,13.5,68.0,30.35,16.36
2017,7,28,6,0,463.0,38.0,0.7,14.0,107.0,66.3,33.02
2017,7,28,6,15,536.5,45.0,0.7,14.5,155.5,110.32,63.77
2017,7,28,6,30,610.0,52.0,0.7,15.0,204.0,162.76,105.76
2017,7,28,6,45,659.0,57.0,0.7,15.5,255.5,216.52,152.07
2017,7,28,7,0,708.0,62.0,0.7,16.0,307.0,274.41,202.16
2017,7,28,7,15,741.5,66.0,0.7,16.5,359.5,330.74,250.68
2017,7,28,7,30,775.0,70.0,0.7,17.0,412.0,390.03,300.1
2017,7,28,7,45,799.5,73.0,0.75,18.0,463.5,446.78,345.62
2017,7,28,8,0,824.0,76.0,0.8,19.0,515.0,504.85,390.33
2017,7,28,8,15,842.0,78.5,0.8,19.5,564.0,559.63,431.3
2017,7,28,8,30,860.0,81.0,0.8,20.0,613.0,614.54,470.84
2017,7,28,8,45,874.0,83.0,0.8,20.5,658.0,666.15,506.66
2017,7,28,9,0,888.0,85.0,0.8,21.0,703.0,716.98,539.01
2017,7,28,9,15,898.5,87.0,0.85,21.5,744.0,764.13,568.57
2017,7,28,9,30,909.0,89.0,0.9,22.0,785.0,809.69,596.65
2017,7,28,9,45,907.0,96.0,0.95,22.5,817.5,848.29,619.79
2017,7,28,10,0,905.0,103.0,1.0,23.0,850.0,883.99,640.9
2017,7,28,10,15,911.5,104.5,1.0,23.0,879.0,918.58,661.58
2017,7,28,10,30,918.0,106.0,1.0,23.0,908.0,950.53,680.46
2017,7,28,10,45,922.5,107.0,1.05,23.5,930.5,977.28,695.59
2017,7,28,11,0,927.0,108.0,1.1,24.0,953.0,1001.0,708.86
2017,7,28,11,15,930.5,108.5,1.15,24.0,968.0,1020.07,720.69
2017,7,28,11,30,934.0,109.0,1.2,24.0,983.0,1035.85,730.64
2017,7,28,11,45,935.5,109.5,1.25,24.0,991.0,1046.27,737.44
2017,7,28,12,0,937.0,110.0,1.3,24.0,999.0,1053.22,742.29
2017,7,28,12,15,937.0,110.0,1.3,24.0,999.0,1054.66,743.03
2017,7,28,12,30,937.0,110.0,1.3,24.0,999.0,1052.59,741.82
2017,7,28,12,45,935.0,110.5,1.35,24.0,990.5,1045.54,738.59
2017,7,28,13,0,933.0,111.0,1.4,24.0,982.0,1035.05,733.38
2017,7,28,13,15,930.0,110.5,1.4,23.5,967.0,1019.16,725.5
2017,7,28,13,30,927.0,110.0,1.4,23.0,952.0,999.98,715.65
2017,7,28,13,45,923.5,108.5,1.45,23.0,929.5,976.11,702.27
2017,7,28,14,0,920.0,107.0,1.5,23.0,907.0,949.17,686.9
2017,7,28,14,15,913.5,105.5,1.5,22.5,877.5,916.64,668.45
2017,7,28,14,30,907.0,104.0,1.5,22.0,848.0,881.48,648.14
2017,7,28,14,45,900.0,102.0,1.5,22.0,813.0,842.97,624.16
2017,7,28,15,0,893.0,100.0,1.5,22.0,778.0,802.24,598.48
2017,7,28,15,15,882.0,97.5,1.45,21.5,736.5,756.01,569.36
2017,7,28,15,30,871.0,95.0,1.4,21.0,695.0,708.31,538.8
2017,7,28,15,45,858.0,92.0,1.4,21.0,649.5,657.56,503.9
2017,7,28,16,0,845.0,89.0,1.4,21.0,604.0,606.0,466.43
2017,7,28,16,15,825.5,86.0,1.35,20.5,554.5,550.65,425.52
2017,7,28,16,30,806.0,83.0,1.3,20.0,505.0,494.99,382.99
2017,7,28,16,45,782.5,78.5,1.3,19.5,454.0,436.65,337.17
2017,7,28,17,0,759.0,74.0,1.3,19.0,403.0,379.68,290.68
2017,7,28,17,15,722.5,70.0,1.25,18.0,350.0,320.36,241.3
2017,7,28,17,30,686.0,66.0,1.2,17.0,297.0,264.39,193.25
2017,7,28,17,45,636.5,60.0,1.15,16.5,245.5,205.96,142.77
2017,7,28,18,0,587.0,54.0,1.1,16.0,194.0,153.82,98.22
2017,7,28,18,15,506.5,46.0,1.05,15.5,146.0,101.65,57.57
2017,7,28,18,30,426.0,38.0,1.0,15.0,98.0,58.74,29.02
2017,7,28,18,45,213.0,30.5,1.0,14.5,60.5,24.66,14.5
2017,7,28,19,0,0.0,23.0,1.0,14.0,23.0,20.89,0.0
2017,7,28,19,15,0.0,11.5,0.95,13.5,11.5,11.3,0.0
2017,7,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,29,5,15,109.0,9.0,0.8,10.5,14.5,8.85,0.0
2017,7,29,5,30,218.0,18.0,0.8,11.0,29.0,14.11,0.0
2017,7,29,5,45,349.5,27.5,0.8,11.5,68.5,26.34,12.3
2017,7,29,6,0,481.0,37.0,0.8,12.0,108.0,65.99,32.53
2017,7,29,6,15,556.0,43.5,0.75,12.5,157.0,110.7,63.73
2017,7,29,6,30,631.0,50.0,0.7,13.0,206.0,165.06,107.53
2017,7,29,6,45,681.5,54.5,0.65,14.0,258.5,218.76,153.8
2017,7,29,7,0,732.0,59.0,0.6,15.0,311.0,277.85,204.71
2017,7,29,7,15,765.0,62.5,0.6,15.5,364.5,334.85,253.98
2017,7,29,7,30,798.0,66.0,0.6,16.0,418.0,394.72,304.03
2017,7,29,7,45,823.0,69.0,0.6,17.0,470.0,453.14,350.6
2017,7,29,8,0,848.0,72.0,0.6,18.0,522.0,512.54,395.87
2017,7,29,8,15,866.0,74.0,0.6,18.5,571.5,568.04,437.21
2017,7,29,8,30,884.0,76.0,0.6,19.0,621.0,623.64,477.05
2017,7,29,8,45,898.0,78.0,0.65,20.0,667.0,676.39,513.09
2017,7,29,9,0,912.0,80.0,0.7,21.0,713.0,728.31,545.31
2017,7,29,9,15,922.5,81.5,0.7,21.5,754.5,775.98,574.23
2017,7,29,9,30,933.0,83.0,0.7,22.0,796.0,822.0,601.52
2017,7,29,9,45,935.5,87.5,0.75,22.5,830.0,862.65,625.72
2017,7,29,10,0,938.0,92.0,0.8,23.0,864.0,900.63,648.01
2017,7,29,10,15,944.0,93.0,0.85,23.5,893.5,935.28,668.01
2017,7,29,10,30,950.0,94.0,0.9,24.0,923.0,967.16,686.18
2017,7,29,10,45,954.5,95.0,0.95,24.5,945.5,994.69,701.6
2017,7,29,11,0,959.0,96.0,1.0,25.0,968.0,1019.07,715.09
2017,7,29,11,15,961.5,96.5,1.05,25.0,983.0,1037.71,726.55
2017,7,29,11,30,964.0,97.0,1.1,25.0,998.0,1052.92,736.08
2017,7,29,11,45,965.0,97.5,1.15,25.5,1005.5,1063.11,741.28
2017,7,29,12,0,966.0,98.0,1.2,26.0,1013.0,1069.73,744.46
2017,7,29,12,15,966.0,98.0,1.2,26.0,1013.0,1071.21,745.21
2017,7,29,12,30,966.0,98.0,1.2,26.0,1013.0,1069.06,743.97
2017,7,29,12,45,958.5,102.0,1.25,26.0,1003.0,1059.97,739.65
2017,7,29,13,0,951.0,106.0,1.3,26.0,993.0,1047.42,733.37
2017,7,29,13,15,948.0,105.0,1.3,25.5,977.0,1030.75,725.21
2017,7,29,13,30,945.0,104.0,1.3,25.0,961.0,1010.72,715.04
2017,7,29,13,45,939.5,103.5,1.3,25.0,937.5,985.6,700.36
2017,7,29,14,0,934.0,103.0,1.3,25.0,914.0,957.44,683.82
2017,7,29,14,15,927.5,102.0,1.3,24.5,884.0,925.0,665.82
2017,7,29,14,30,921.0,101.0,1.3,24.0,854.0,889.89,645.95
2017,7,29,14,45,912.0,99.5,1.3,24.0,818.0,849.74,621.34
2017,7,29,15,0,903.0,98.0,1.3,24.0,782.0,807.47,595.11
2017,7,29,15,15,891.5,96.0,1.25,23.5,740.0,760.94,566.25
2017,7,29,15,30,880.0,94.0,1.2,23.0,698.0,712.95,535.96
2017,7,29,15,45,865.0,91.5,1.2,22.5,651.5,660.95,501.7
2017,7,29,16,0,850.0,89.0,1.2,22.0,605.0,608.31,464.8
2017,7,29,16,15,830.0,86.0,1.15,21.5,555.0,552.41,423.85
2017,7,29,16,30,810.0,83.0,1.1,21.0,505.0,496.22,381.29
2017,7,29,16,45,784.0,79.0,1.05,21.0,453.0,437.0,334.33
2017,7,29,17,0,758.0,75.0,1.0,21.0,401.0,379.41,287.16
2017,7,29,17,15,721.0,70.5,0.95,20.0,348.0,319.45,237.92
2017,7,29,17,30,684.0,66.0,0.9,19.0,295.0,262.91,190.02
2017,7,29,17,45,631.0,60.0,0.9,18.5,243.0,203.81,139.76
2017,7,29,18,0,578.0,54.0,0.9,18.0,191.0,151.39,95.66
2017,7,29,18,15,495.5,46.0,0.8,17.0,143.0,99.58,55.96
2017,7,29,18,30,413.0,38.0,0.7,16.0,95.0,57.28,28.29
2017,7,29,18,45,279.0,26.5,0.65,15.0,58.0,21.0,11.31
2017,7,29,19,0,145.0,15.0,0.6,14.0,21.0,11.67,0.0
2017,7,29,19,15,72.5,7.5,0.6,13.5,10.5,7.37,0.0
2017,7,29,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,30,5,15,92.5,8.5,0.75,10.5,13.0,8.36,0.0
2017,7,30,5,30,185.0,17.0,0.7,11.0,26.0,13.25,0.0
2017,7,30,5,45,313.5,27.5,0.65,12.0,64.0,25.41,12.09
2017,7,30,6,0,442.0,38.0,0.6,13.0,102.0,63.62,31.95
2017,7,30,6,15,519.0,45.5,0.55,13.5,150.0,107.25,62.18
2017,7,30,6,30,596.0,53.0,0.5,14.0,198.0,159.71,103.94
2017,7,30,6,45,647.5,58.0,0.45,14.5,250.0,213.29,149.84
2017,7,30,7,0,699.0,63.0,0.4,15.0,302.0,271.27,199.68
2017,7,30,7,15,733.5,67.0,0.4,15.5,355.0,327.51,247.94
2017,7,30,7,30,768.0,71.0,0.4,16.0,408.0,386.82,297.17
2017,7,30,7,45,794.5,74.0,0.4,17.0,460.0,444.2,342.64
2017,7,30,8,0,821.0,77.0,0.4,18.0,512.0,503.2,387.34
2017,7,30,8,15,839.5,79.5,0.45,19.0,561.0,558.08,427.69
2017,7,30,8,30,858.0,82.0,0.5,20.0,610.0,613.27,466.71
2017,7,30,8,45,873.0,84.0,0.55,21.0,656.0,665.54,502.26
2017,7,30,9,0,888.0,86.0,0.6,22.0,702.0,717.11,534.49
2017,7,30,9,15,899.0,88.0,0.65,22.5,743.0,764.72,564.03
2017,7,30,9,30,910.0,90.0,0.7,23.0,784.0,810.78,592.12
2017,7,30,9,45,909.0,96.0,0.75,23.5,816.5,849.3,614.96
2017,7,30,10,0,908.0,102.0,0.8,24.0,849.0,884.98,635.83
2017,7,30,10,15,914.5,103.5,0.85,24.5,878.5,919.72,655.96
2017,7,30,10,30,921.0,105.0,0.9,25.0,908.0,951.8,674.28
2017,7,30,10,45,927.0,105.0,0.95,25.5,930.5,979.05,689.54
2017,7,30,11,0,933.0,105.0,1.0,26.0,953.0,1003.3,702.98
2017,7,30,11,15,936.0,105.5,1.0,26.0,968.0,1022.01,713.51
2017,7,30,11,30,939.0,106.0,1.0,26.0,983.0,1037.39,722.14
2017,7,30,11,45,941.5,105.5,1.05,26.5,990.5,1047.82,727.5
2017,7,30,12,0,944.0,105.0,1.1,27.0,998.0,1054.78,730.92
2017,7,30,12,15,944.5,105.0,1.1,27.0,998.0,1056.72,731.93
2017,7,30,12,30,945.0,105.0,1.1,27.0,998.0,1055.11,731.01
2017,7,30,12,45,938.0,108.5,1.15,27.0,988.5,1046.1,726.77
2017,7,30,13,0,931.0,112.0,1.2,27.0,979.0,1033.69,720.62
2017,7,30,13,15,928.0,111.5,1.2,27.0,963.5,1017.77,711.53
2017,7,30,13,30,925.0,111.0,1.2,27.0,948.0,998.56,700.53
2017,7,30,13,45,922.0,109.0,1.2,27.0,926.0,974.61,686.69
2017,7,30,14,0,919.0,107.0,1.2,27.0,904.0,947.56,670.95
2017,7,30,14,15,913.0,105.5,1.2,27.0,874.5,915.41,652.0
2017,7,30,14,30,907.0,104.0,1.2,27.0,845.0,880.61,631.29
2017,7,30,14,45,899.5,102.0,1.2,27.0,809.0,841.59,607.72
2017,7,30,15,0,892.0,100.0,1.2,27.0,773.0,800.38,582.5
2017,7,30,15,15,880.0,97.5,1.15,26.5,731.5,753.36,553.65
2017,7,30,15,30,868.0,95.0,1.1,26.0,690.0,704.94,523.44
2017,7,30,15,45,854.0,92.5,1.1,25.5,644.5,654.08,490.28
2017,7,30,16,0,840.0,90.0,1.1,25.0,599.0,603.23,455.09
2017,7,30,16,15,820.0,86.5,1.1,24.5,549.0,546.56,414.48
2017,7,30,16,30,800.0,83.0,1.1,24.0,499.0,490.32,372.67
2017,7,30,16,45,773.5,79.5,1.1,23.5,447.0,431.87,327.6
2017,7,30,17,0,747.0,76.0,1.1,23.0,395.0,375.12,282.13
2017,7,30,17,15,710.0,71.0,1.1,22.0,342.5,315.25,233.36
2017,7,30,17,30,673.0,66.0,1.1,21.0,290.0,257.88,185.15
2017,7,30,17,45,619.5,60.0,1.1,20.5,238.5,200.25,136.32
2017,7,30,18,0,566.0,54.0,1.1,20.0,187.0,148.43,93.02
2017,7,30,18,15,483.5,46.0,1.05,19.0,139.5,97.4,54.29
2017,7,30,18,30,401.0,38.0,1.0,18.0,92.0,55.89,27.48
2017,7,30,18,45,268.0,26.0,0.95,17.0,55.5,20.01,10.18
2017,7,30,19,0,135.0,14.0,0.9,16.0,19.0,13.76,0.0
2017,7,30,19,15,67.5,7.0,0.85,15.5,9.5,6.88,0.0
2017,7,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,5,15,85.5,8.0,0.7,11.5,12.0,7.86,0.0
2017,7,31,5,30,171.0,16.0,0.6,12.0,24.0,12.4,0.0
2017,7,31,5,45,299.5,27.0,0.55,12.5,62.0,24.35,11.52
2017,7,31,6,0,428.0,38.0,0.5,13.0,100.0,62.1,31.31
2017,7,31,6,15,505.5,46.0,0.45,13.5,147.5,105.4,61.2
2017,7,31,6,30,583.0,54.0,0.4,14.0,195.0,157.62,102.6
2017,7,31,6,45,636.0,59.0,0.4,15.0,247.0,209.82,146.96
2017,7,31,7,0,689.0,64.0,0.4,16.0,299.0,268.59,196.98
2017,7,31,7,15,724.0,68.5,0.4,16.5,351.5,324.98,245.13
2017,7,31,7,30,759.0,73.0,0.4,17.0,404.0,384.51,294.33
2017,7,31,7,45,785.5,76.0,0.4,18.0,456.0,441.45,339.31
2017,7,31,8,0,812.0,79.0,0.4,19.0,508.0,500.03,383.56
2017,7,31,8,15,831.5,82.0,0.4,19.5,557.0,555.54,424.52
2017,7,31,8,30,851.0,85.0,0.4,20.0,606.0,611.52,464.23
2017,7,31,8,45,866.0,87.0,0.45,21.0,652.0,663.51,499.47
2017,7,31,9,0,881.0,89.0,0.5,22.0,698.0,714.82,531.6
2017,7,31,9,15,892.5,91.0,0.55,22.5,739.0,762.56,561.15
2017,7,31,9,30,904.0,93.0,0.6,23.0,780.0,808.8,589.28
2017,7,31,9,45,912.0,94.5,0.65,24.0,815.5,849.9,612.52
2017,7,31,10,0,920.0,96.0,0.7,25.0,851.0,888.78,634.04
2017,7,31,10,15,926.5,97.0,0.75,25.5,880.5,923.39,653.87
2017,7,31,10,30,933.0,98.0,0.8,26.0,910.0,955.31,671.93
2017,7,31,10,45,938.5,98.5,0.85,27.0,933.0,982.9,685.93
2017,7,31,11,0,944.0,99.0,0.9,28.0,956.0,1007.43,698.02
2017,7,31,11,15,947.0,99.5,0.95,28.0,971.0,1026.34,709.51
2017,7,31,11,30,950.0,100.0,1.0,28.0,986.0,1041.86,719.14
2017,7,31,11,45,952.5,100.0,1.05,28.5,994.0,1052.91,724.79
2017,7,31,12,0,955.0,100.0,1.1,29.0,1002.0,1060.43,728.48
2017,7,31,12,15,955.0,100.0,1.15,29.0,1001.5,1061.87,730.16
2017,7,31,12,30,955.0,100.0,1.2,29.0,1001.0,1059.72,729.87
2017,7,31,12,45,957.0,97.5,1.25,29.0,994.0,1053.38,727.22
2017,7,31,13,0,959.0,95.0,1.3,29.0,987.0,1043.43,722.51
2017,7,31,13,15,956.0,94.5,1.3,28.5,971.0,1027.1,714.63
2017,7,31,13,30,953.0,94.0,1.3,28.0,955.0,1007.37,704.77
2017,7,31,13,45,949.0,93.0,1.35,28.0,932.0,982.89,691.43
2017,7,31,14,0,945.0,92.0,1.4,28.0,909.0,955.27,676.09
2017,7,31,14,15,938.5,90.5,1.4,27.5,879.0,921.92,657.66
2017,7,31,14,30,932.0,89.0,1.4,27.0,849.0,885.86,637.34
2017,7,31,14,45,923.5,87.5,1.4,27.0,812.5,845.65,612.87
2017,7,31,15,0,915.0,86.0,1.4,27.0,776.0,803.26,586.73
2017,7,31,15,15,903.5,84.5,1.4,26.5,734.0,756.69,558.58
2017,7,31,15,30,892.0,83.0,1.4,26.0,692.0,708.62,528.9
2017,7,31,15,45,877.0,81.0,1.4,26.0,645.5,656.52,494.03
2017,7,31,16,0,862.0,79.0,1.4,26.0,599.0,603.76,456.3
2017,7,31,16,15,842.5,76.0,1.35,25.5,549.5,547.08,415.11
2017,7,31,16,30,823.0,73.0,1.3,25.0,500.0,490.74,372.72
2017,7,31,16,45,796.5,70.0,1.3,24.5,447.5,431.67,326.98
2017,7,31,17,0,770.0,67.0,1.3,24.0,395.0,374.21,280.75
2017,7,31,17,15,734.5,63.0,1.25,23.0,342.0,314.62,231.81
2017,7,31,17,30,699.0,59.0,1.2,22.0,289.0,258.27,184.08
2017,7,31,17,45,646.0,54.0,1.15,21.5,237.5,200.44,134.93
2017,7,31,18,0,593.0,49.0,1.1,21.0,186.0,147.28,90.52
2017,7,31,18,15,512.0,41.5,1.05,20.0,138.5,95.48,51.34
2017,7,31,18,30,431.0,34.0,1.0,19.0,91.0,53.01,24.31
2017,7,31,18,45,294.5,23.5,0.95,18.0,54.5,17.75,8.11
2017,7,31,19,0,158.0,13.0,0.9,17.0,18.0,12.78,0.0
2017,7,31,19,15,79.0,6.5,0.85,16.5,9.0,0.0,0.0
2017,7,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,11.0,0.65,12.5,11.0,10.81,0.0
2017,8,1,5,30,0.0,22.0,0.6,13.0,22.0,20.13,0.0
2017,8,1,5,45,198.5,30.5,0.55,13.5,58.5,25.99,13.53
2017,8,1,6,0,397.0,39.0,0.5,14.0,95.0,60.46,31.01
2017,8,1,6,15,475.0,47.0,0.5,14.5,141.5,101.98,59.44
2017,8,1,6,30,553.0,55.0,0.5,15.0,188.0,152.49,99.23
2017,8,1,6,45,607.5,60.5,0.5,16.0,239.0,203.82,142.61
2017,8,1,7,0,662.0,66.0,0.5,17.0,290.0,261.04,191.17
2017,8,1,7,15,698.0,70.5,0.5,18.0,342.0,317.18,238.54
2017,8,1,7,30,734.0,75.0,0.5,19.0,394.0,375.72,286.28
2017,8,1,7,45,761.5,79.0,0.5,20.0,445.5,432.84,331.21
2017,8,1,8,0,789.0,83.0,0.5,21.0,497.0,491.74,375.54
2017,8,1,8,15,809.0,86.0,0.5,22.0,546.0,546.86,415.31
2017,8,1,8,30,829.0,89.0,0.5,23.0,595.0,602.4,453.7
2017,8,1,8,45,844.0,91.5,0.55,24.0,640.5,653.14,487.88
2017,8,1,9,0,859.0,94.0,0.6,25.0,686.0,704.03,519.87
2017,8,1,9,15,870.5,96.0,0.6,25.5,727.0,750.9,548.0
2017,8,1,9,30,882.0,98.0,0.6,26.0,768.0,796.32,574.64
2017,8,1,9,45,873.5,109.0,0.65,27.0,798.5,832.84,594.82
2017,8,1,10,0,865.0,120.0,0.7,28.0,829.0,866.06,612.74
2017,8,1,10,15,872.0,121.5,0.75,28.5,858.0,900.01,632.15
2017,8,1,10,30,879.0,123.0,0.8,29.0,887.0,931.46,649.87
2017,8,1,10,45,884.5,124.5,0.85,30.0,909.5,958.83,663.69
2017,8,1,11,0,890.0,126.0,0.9,31.0,932.0,983.32,675.71
2017,8,1,11,15,893.0,126.5,0.95,31.0,946.5,1001.35,686.61
2017,8,1,11,30,896.0,127.0,1.0,31.0,961.0,1016.18,695.76
2017,8,1,11,45,897.5,127.5,1.05,31.5,968.5,1026.25,700.81
2017,8,1,12,0,899.0,128.0,1.1,32.0,976.0,1032.99,704.02
2017,8,1,12,15,898.5,128.0,1.1,32.0,975.0,1033.83,704.38
2017,8,1,12,30,898.0,128.0,1.1,32.0,974.0,1031.29,702.94
2017,8,1,12,45,898.5,126.0,1.15,32.5,966.5,1024.33,698.52
2017,8,1,13,0,899.0,124.0,1.2,33.0,959.0,1014.0,692.23
2017,8,1,13,15,894.5,123.0,1.2,32.5,942.5,996.49,683.71
2017,8,1,13,30,890.0,122.0,1.2,32.0,926.0,975.84,673.38
2017,8,1,13,45,881.5,122.5,1.25,32.0,901.5,949.97,659.32
2017,8,1,14,0,873.0,123.0,1.3,32.0,877.0,921.38,643.51
2017,8,1,14,15,864.5,121.5,1.3,31.5,846.5,888.2,625.31
2017,8,1,14,30,856.0,120.0,1.3,31.0,816.0,852.66,605.45
2017,8,1,14,45,842.0,119.5,1.35,31.0,779.0,811.48,581.11
2017,8,1,15,0,828.0,119.0,1.4,31.0,742.0,771.18,556.99
2017,8,1,15,15,814.5,116.5,1.4,30.5,700.5,725.09,529.23
2017,8,1,15,30,801.0,114.0,1.4,30.0,659.0,677.9,499.96
2017,8,1,15,45,780.0,111.5,1.4,29.5,612.5,624.98,464.47
2017,8,1,16,0,759.0,109.0,1.4,29.0,566.0,572.17,427.95
2017,8,1,16,15,736.0,105.0,1.3,28.5,517.5,517.14,388.1
2017,8,1,16,30,713.0,101.0,1.2,28.0,469.0,462.64,347.42
2017,8,1,16,45,534.0,125.5,1.2,27.5,385.0,367.85,276.5
2017,8,1,17,0,355.0,150.0,1.2,27.0,301.0,287.83,216.2
2017,8,1,17,15,330.0,133.5,1.15,26.0,259.0,242.44,180.8
2017,8,1,17,30,305.0,117.0,1.1,25.0,217.0,199.62,146.44
2017,8,1,17,45,272.0,99.0,1.05,24.0,176.5,156.26,111.49
2017,8,1,18,0,239.0,81.0,1.0,23.0,136.0,116.68,79.7
2017,8,1,18,15,192.0,63.0,0.9,22.0,99.5,79.44,51.23
2017,8,1,18,30,145.0,45.0,0.8,21.0,63.0,47.82,28.62
2017,8,1,18,45,72.5,27.5,0.75,20.0,36.5,22.95,11.65
2017,8,1,19,0,0.0,10.0,0.7,19.0,10.0,9.83,0.0
2017,8,1,19,15,0.0,5.0,0.65,18.5,5.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,0.5,16.5,8.5,8.36,0.0
2017,8,2,5,30,0.0,17.0,0.7,17.0,17.0,16.06,0.0
2017,8,2,5,45,117.5,33.0,0.9,17.5,49.5,28.62,17.3
2017,8,2,6,0,235.0,49.0,1.1,18.0,82.0,58.24,34.19
2017,8,2,6,15,310.0,63.5,1.1,18.5,125.5,96.27,60.88
2017,8,2,6,30,385.0,78.0,1.1,19.0,169.0,142.99,96.96
2017,8,2,6,45,444.5,87.5,1.1,19.5,218.0,189.86,135.44
2017,8,2,7,0,504.0,97.0,1.1,20.0,267.0,243.27,179.84
2017,8,2,7,15,544.5,105.0,1.0,20.0,316.5,296.15,224.22
2017,8,2,7,30,585.0,113.0,0.9,20.0,366.0,351.91,269.89
2017,8,2,7,45,618.5,118.5,0.85,20.5,415.5,405.67,312.45
2017,8,2,8,0,652.0,124.0,0.8,21.0,465.0,462.08,355.48
2017,8,2,8,15,675.5,129.0,0.75,21.5,512.5,514.68,394.16
2017,8,2,8,30,699.0,134.0,0.7,22.0,560.0,568.31,432.12
2017,8,2,8,45,724.0,134.5,0.65,22.5,605.5,619.08,466.79
