Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,9,0,749.0,135.0,0.6,23.0,651.0,669.74,500.2
2017,8,2,9,15,763.0,138.5,0.5,23.5,690.5,715.92,528.06
2017,8,2,9,30,777.0,142.0,0.4,24.0,730.0,761.13,553.52
2017,8,2,9,45,782.0,147.5,0.35,24.5,763.5,799.78,574.85
2017,8,2,10,0,787.0,153.0,0.3,25.0,797.0,836.36,594.53
2017,8,2,10,15,795.5,155.0,0.3,25.5,825.5,870.26,613.09
2017,8,2,10,30,804.0,157.0,0.3,26.0,854.0,901.95,630.1
2017,8,2,10,45,624.0,266.5,0.35,26.5,816.0,867.61,606.24
2017,8,2,11,0,444.0,376.0,0.4,27.0,778.0,818.96,570.08
2017,8,2,11,15,451.5,385.5,0.5,27.5,800.0,844.08,586.58
2017,8,2,11,30,459.0,395.0,0.6,28.0,822.0,867.59,601.02
2017,8,2,11,45,650.0,274.5,0.7,28.5,884.0,940.39,652.23
2017,8,2,12,0,841.0,154.0,0.8,29.0,946.0,1001.14,688.9
2017,8,2,12,15,840.5,154.0,0.9,29.0,945.5,1001.88,690.45
2017,8,2,12,30,840.0,154.0,1.0,29.0,945.0,999.46,690.96
2017,8,2,12,45,837.0,154.5,1.1,29.5,936.5,997.85,690.65
2017,8,2,13,0,834.0,155.0,1.2,30.0,928.0,987.03,684.76
2017,8,2,13,15,830.0,154.0,1.2,29.5,912.5,970.61,676.65
2017,8,2,13,30,826.0,153.0,1.2,29.0,897.0,951.21,666.79
2017,8,2,13,45,816.0,153.5,1.25,29.0,873.0,924.91,652.1
2017,8,2,14,0,806.0,154.0,1.3,29.0,849.0,896.15,635.82
2017,8,2,14,15,797.5,152.5,1.25,29.0,820.0,864.37,616.18
2017,8,2,14,30,789.0,151.0,1.2,29.0,791.0,830.42,595.11
2017,8,2,14,45,765.5,155.0,1.2,29.0,753.0,787.86,568.98
2017,8,2,15,0,742.0,159.0,1.2,29.0,715.0,745.91,543.0
2017,8,2,15,15,726.5,155.5,1.2,28.5,675.0,700.33,514.58
2017,8,2,15,30,711.0,152.0,1.2,28.0,635.0,654.05,484.43
2017,8,2,15,45,676.0,154.0,1.2,27.5,587.5,600.21,447.88
2017,8,2,16,0,641.0,156.0,1.2,27.0,540.0,547.92,411.42
2017,8,2,16,15,614.5,149.5,1.15,26.5,492.5,493.8,372.5
2017,8,2,16,30,588.0,143.0,1.1,26.0,445.0,441.17,333.51
2017,8,2,16,45,547.0,137.0,1.05,26.0,394.5,382.85,288.63
2017,8,2,17,0,506.0,131.0,1.0,26.0,344.0,329.71,246.67
2017,8,2,17,15,461.5,120.5,1.0,25.5,294.5,274.87,203.26
2017,8,2,17,30,417.0,110.0,1.0,25.0,245.0,224.59,162.66
2017,8,2,17,45,351.0,97.5,1.0,24.5,197.0,172.33,121.04
2017,8,2,18,0,285.0,85.0,1.0,24.0,149.0,127.49,86.03
2017,8,2,18,15,216.0,66.0,1.0,23.5,107.5,84.35,53.84
2017,8,2,18,30,147.0,47.0,1.0,23.0,66.0,49.28,29.48
2017,8,2,18,45,73.5,27.5,1.05,23.0,37.0,22.93,10.98
2017,8,2,19,0,0.0,8.0,1.1,23.0,8.0,7.86,0.0
2017,8,2,19,15,0.0,4.0,1.0,23.0,4.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.0,0.85,20.0,5.0,4.91,0.0
2017,8,3,5,30,0.0,10.0,0.8,20.0,10.0,9.83,0.0
2017,8,3,5,45,34.0,29.0,0.75,20.0,34.0,25.99,14.78
2017,8,3,6,0,68.0,48.0,0.7,20.0,58.0,48.34,31.46
2017,8,3,6,15,101.0,69.0,0.7,20.0,90.0,76.72,53.39
2017,8,3,6,30,134.0,90.0,0.7,20.0,122.0,109.23,79.25
2017,8,3,6,45,156.5,112.0,0.7,20.5,158.0,144.17,107.69
2017,8,3,7,0,179.0,134.0,0.7,21.0,194.0,181.8,138.17
2017,8,3,7,15,201.5,153.0,0.65,21.5,231.5,219.12,167.95
2017,8,3,7,30,224.0,172.0,0.6,22.0,269.0,260.12,200.0
2017,8,3,7,45,178.5,199.0,0.6,22.5,282.0,277.39,213.38
2017,8,3,8,0,133.0,226.0,0.6,23.0,295.0,291.02,223.1
2017,8,3,8,15,231.5,237.5,0.55,23.5,372.5,368.01,280.48
2017,8,3,8,30,330.0,249.0,0.5,24.0,450.0,452.26,341.15
2017,8,3,8,45,350.0,265.5,0.5,24.5,493.0,498.6,372.61
2017,8,3,9,0,370.0,282.0,0.5,25.0,536.0,545.99,404.35
2017,8,3,9,15,260.0,321.5,0.65,25.0,505.5,520.6,384.79
2017,8,3,9,30,150.0,361.0,0.8,25.0,475.0,481.31,355.35
2017,8,3,9,45,241.0,364.5,1.0,25.5,557.5,570.69,420.08
2017,8,3,10,0,332.0,368.0,1.2,26.0,640.0,661.2,483.14
2017,8,3,10,15,295.0,393.0,1.2,26.0,641.0,665.13,483.18
2017,8,3,10,30,258.0,418.0,1.2,26.0,642.0,665.99,481.95
2017,8,3,10,45,207.5,435.5,1.3,26.5,619.0,637.81,461.04
2017,8,3,11,0,157.0,453.0,1.4,27.0,596.0,612.42,441.93
2017,8,3,11,15,109.0,441.5,1.4,27.0,541.5,557.16,403.0
2017,8,3,11,30,61.0,430.0,1.4,27.0,487.0,493.04,357.63
2017,8,3,11,45,66.5,428.5,1.4,27.0,491.0,497.72,361.42
2017,8,3,12,0,72.0,427.0,1.4,27.0,495.0,502.13,364.6
2017,8,3,12,15,43.5,352.5,1.35,27.0,393.5,397.3,290.62
2017,8,3,12,30,15.0,278.0,1.3,27.0,292.0,287.5,211.53
2017,8,3,12,45,34.0,348.0,1.3,27.0,379.5,382.76,281.13
2017,8,3,13,0,53.0,418.0,1.3,27.0,467.0,472.64,344.1
2017,8,3,13,15,37.5,372.5,1.25,27.0,407.0,409.98,299.36
2017,8,3,13,30,22.0,327.0,1.2,27.0,347.0,341.99,251.11
2017,8,3,13,45,54.0,368.5,1.15,27.5,415.5,419.18,306.86
2017,8,3,14,0,86.0,410.0,1.1,28.0,484.0,488.89,355.08
2017,8,3,14,15,95.0,398.0,1.05,28.0,477.5,481.69,350.09
2017,8,3,14,30,104.0,386.0,1.0,28.0,471.0,473.66,345.13
2017,8,3,14,45,71.5,347.0,0.95,28.5,404.0,403.61,295.17
2017,8,3,15,0,39.0,308.0,0.9,29.0,337.0,335.91,246.52
2017,8,3,15,15,115.5,310.0,0.9,29.0,390.0,396.13,292.39
2017,8,3,15,30,192.0,312.0,0.9,29.0,443.0,445.25,328.64
2017,8,3,15,45,234.5,283.0,0.95,29.0,431.5,434.13,321.98
2017,8,3,16,0,277.0,254.0,1.0,29.0,420.0,421.51,314.18
2017,8,3,16,15,163.5,229.5,1.0,28.0,325.5,317.31,238.7
2017,8,3,16,30,50.0,205.0,1.0,27.0,231.0,225.25,170.49
2017,8,3,16,45,45.5,182.5,1.0,26.5,204.0,198.0,150.66
2017,8,3,17,0,41.0,160.0,1.0,26.0,177.0,171.28,130.57
2017,8,3,17,15,31.5,139.5,0.95,25.5,151.5,145.37,110.76
2017,8,3,17,30,22.0,119.0,0.9,25.0,126.0,120.42,91.42
2017,8,3,17,45,12.0,96.5,0.85,24.5,100.5,95.09,71.52
2017,8,3,18,0,2.0,74.0,0.8,24.0,75.0,71.05,52.4
2017,8,3,18,15,1.0,52.5,0.8,23.5,53.0,50.27,35.25
2017,8,3,18,30,0.0,31.0,0.8,23.0,31.0,29.89,18.25
2017,8,3,18,45,0.0,16.5,0.8,22.5,16.5,15.92,5.54
2017,8,3,19,0,0.0,2.0,0.8,22.0,2.0,1.97,0.0
2017,8,3,19,15,0.0,1.0,0.8,21.5,1.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,1.0,17.0,0.5,0.49,0.0
2017,8,4,5,30,0.0,1.0,0.9,17.0,1.0,0.98,0.0
2017,8,4,5,45,0.0,7.5,0.85,17.5,7.5,7.23,0.01
2017,8,4,6,0,0.0,14.0,0.8,18.0,14.0,13.5,5.46
2017,8,4,6,15,0.0,23.0,0.7,18.0,23.0,22.19,12.97
2017,8,4,6,30,0.0,32.0,0.6,18.0,32.0,30.89,20.46
2017,8,4,6,45,0.0,42.5,0.55,18.5,42.5,41.04,29.01
2017,8,4,7,0,0.0,53.0,0.5,19.0,53.0,51.2,37.41
2017,8,4,7,15,0.0,56.0,0.45,19.5,56.0,54.11,39.62
2017,8,4,7,30,0.0,59.0,0.4,20.0,59.0,57.02,41.79
2017,8,4,7,45,0.0,87.5,0.35,21.0,87.5,84.63,63.91
2017,8,4,8,0,0.0,116.0,0.3,22.0,116.0,112.29,85.39
2017,8,4,8,15,1.5,142.0,0.3,22.5,143.0,138.47,105.41
2017,8,4,8,30,3.0,168.0,0.3,23.0,170.0,164.9,125.23
2017,8,4,8,45,1.5,106.5,0.3,24.0,107.5,104.13,77.23
2017,8,4,9,0,0.0,45.0,0.3,25.0,45.0,43.52,29.21
2017,8,4,9,15,1.0,99.0,0.3,25.5,100.0,96.63,70.93
2017,8,4,9,30,2.0,153.0,0.3,26.0,155.0,150.2,111.52
2017,8,4,9,45,7.5,201.5,0.35,27.0,208.0,202.44,149.91
2017,8,4,10,0,13.0,250.0,0.4,28.0,261.0,255.31,187.68
2017,8,4,10,15,13.0,249.5,0.45,28.5,261.0,255.3,186.84
2017,8,4,10,30,13.0,249.0,0.5,29.0,261.0,255.25,186.33
2017,8,4,10,45,80.5,350.5,0.6,29.5,423.5,426.01,308.56
2017,8,4,11,0,148.0,452.0,0.7,30.0,586.0,602.98,426.8
2017,8,4,11,15,118.0,451.5,0.8,30.0,559.0,576.38,407.22
2017,8,4,11,30,88.0,451.0,0.9,30.0,532.0,541.41,383.89
2017,8,4,11,45,118.5,463.5,1.0,30.5,574.5,592.68,418.87
2017,8,4,12,0,149.0,476.0,1.1,31.0,617.0,636.88,448.08
2017,8,4,12,15,163.5,463.0,1.15,31.0,616.5,638.21,449.6
2017,8,4,12,30,178.0,450.0,1.2,31.0,616.0,638.76,451.04
2017,8,4,12,45,97.5,374.0,1.3,31.0,465.0,479.33,343.47
2017,8,4,13,0,17.0,298.0,1.4,31.0,314.0,309.05,223.52
2017,8,4,13,15,74.5,373.0,1.4,30.5,440.0,446.38,323.5
2017,8,4,13,30,132.0,448.0,1.4,30.0,566.0,582.87,417.82
2017,8,4,13,45,315.5,391.0,1.45,30.0,664.0,697.41,499.61
2017,8,4,14,0,499.0,334.0,1.5,30.0,762.0,801.89,572.46
2017,8,4,14,15,634.5,244.0,1.5,29.5,769.0,816.03,586.69
2017,8,4,14,30,770.0,154.0,1.5,29.0,776.0,816.37,590.16
2017,8,4,14,45,558.5,238.5,1.5,29.0,679.0,703.32,513.24
2017,8,4,15,0,347.0,323.0,1.5,29.0,582.0,598.34,438.02
2017,8,4,15,15,533.0,232.0,1.45,28.5,604.0,632.37,467.81
2017,8,4,15,30,719.0,141.0,1.4,28.0,626.0,647.04,482.32
2017,8,4,15,45,702.5,135.5,1.4,28.0,582.0,597.23,447.12
2017,8,4,16,0,686.0,130.0,1.4,28.0,538.0,547.32,411.48
2017,8,4,16,15,661.0,124.5,1.3,27.5,490.0,492.88,371.81
2017,8,4,16,30,636.0,119.0,1.2,27.0,442.0,439.71,331.94
2017,8,4,16,45,608.5,111.5,1.2,26.5,393.5,384.98,290.1
2017,8,4,17,0,581.0,104.0,1.2,26.0,345.0,332.34,248.46
2017,8,4,17,15,538.5,96.0,1.15,25.0,295.5,276.54,203.76
2017,8,4,17,30,496.0,88.0,1.1,24.0,246.0,225.02,161.5
2017,8,4,17,45,443.5,77.0,1.1,23.5,199.0,172.0,117.9
2017,8,4,18,0,391.0,66.0,1.1,23.0,152.0,125.86,80.62
2017,8,4,18,15,311.0,53.0,1.0,22.0,110.0,80.98,47.57
2017,8,4,18,30,231.0,40.0,0.9,21.0,68.0,45.36,24.41
2017,8,4,18,45,135.5,24.0,0.85,20.5,38.5,18.63,6.95
2017,8,4,19,0,40.0,8.0,0.8,20.0,9.0,7.86,0.0
2017,8,4,19,15,20.0,4.0,0.75,19.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,6.5,0.45,14.5,6.5,0.0,0.0
2017,8,5,5,30,0.0,13.0,0.4,15.0,13.0,12.78,0.0
2017,8,5,5,45,94.5,28.0,0.4,15.5,40.5,23.81,12.86
2017,8,5,6,0,189.0,43.0,0.4,16.0,68.0,49.15,28.71
2017,8,5,6,15,232.5,60.5,0.4,16.5,105.0,83.27,53.89
2017,8,5,6,30,276.0,78.0,0.4,17.0,142.0,122.59,85.14
2017,8,5,6,45,307.0,94.5,0.45,18.0,182.0,163.12,118.7
2017,8,5,7,0,338.0,111.0,0.5,19.0,222.0,207.15,155.14
2017,8,5,7,15,516.0,95.0,0.5,19.5,298.5,275.09,207.71
2017,8,5,7,30,694.0,79.0,0.5,20.0,375.0,361.24,274.78
2017,8,5,7,45,720.0,83.5,0.5,21.0,425.0,416.16,317.78
2017,8,5,8,0,746.0,88.0,0.5,22.0,475.0,472.77,360.47
2017,8,5,8,15,766.5,91.5,0.5,22.5,523.0,526.67,400.21
2017,8,5,8,30,787.0,95.0,0.5,23.0,571.0,581.12,438.87
2017,8,5,8,45,801.5,98.5,0.55,24.0,615.0,631.88,473.26
2017,8,5,9,0,816.0,102.0,0.6,25.0,659.0,682.05,505.61
2017,8,5,9,15,828.5,104.0,0.6,25.5,699.0,726.38,532.34
2017,8,5,9,30,841.0,106.0,0.6,26.0,739.0,771.06,558.85
2017,8,5,9,45,837.5,115.0,0.65,26.5,770.5,808.28,580.87
2017,8,5,10,0,834.0,124.0,0.7,27.0,802.0,842.65,600.94
2017,8,5,10,15,841.5,125.5,0.75,27.5,830.5,876.19,620.34
2017,8,5,10,30,849.0,127.0,0.8,28.0,859.0,907.33,638.11
2017,8,5,10,45,854.5,128.0,0.85,28.5,881.0,933.54,652.76
2017,8,5,11,0,860.0,129.0,0.9,29.0,903.0,956.95,665.71
2017,8,5,11,15,863.5,130.0,0.95,29.0,917.5,975.49,677.09
2017,8,5,11,30,867.0,131.0,1.0,29.0,932.0,990.93,686.73
2017,8,5,11,45,869.5,130.5,1.05,29.5,939.5,1000.69,691.69
2017,8,5,12,0,872.0,130.0,1.1,30.0,947.0,1007.2,694.84
2017,8,5,12,15,871.5,130.0,1.15,30.0,946.5,1007.94,696.04
2017,8,5,12,30,871.0,130.0,1.2,30.0,946.0,1005.37,695.42
2017,8,5,12,45,868.5,130.0,1.3,30.0,937.5,997.52,692.54
2017,8,5,13,0,866.0,130.0,1.4,30.0,929.0,986.44,687.73
2017,8,5,13,15,862.5,129.0,1.4,29.5,913.0,970.2,679.67
2017,8,5,13,30,859.0,128.0,1.4,29.0,897.0,950.89,669.78
2017,8,5,13,45,854.5,126.0,1.45,29.0,874.5,926.65,656.19
2017,8,5,14,0,850.0,124.0,1.5,29.0,852.0,899.6,640.78
2017,8,5,14,15,842.5,122.5,1.5,28.5,822.5,867.74,622.85
2017,8,5,14,30,835.0,121.0,1.5,28.0,793.0,833.53,603.23
2017,8,5,14,45,826.5,117.5,1.5,27.5,758.0,794.29,580.07
2017,8,5,15,0,818.0,114.0,1.5,27.0,723.0,755.53,556.92
2017,8,5,15,15,805.0,111.5,1.45,26.5,682.5,710.02,528.36
2017,8,5,15,30,792.0,109.0,1.4,26.0,642.0,663.4,498.3
2017,8,5,15,45,778.5,104.5,1.4,26.0,597.5,613.53,463.32
2017,8,5,16,0,765.0,100.0,1.4,26.0,553.0,563.1,426.97
2017,8,5,16,15,742.5,96.0,1.3,25.5,504.5,507.94,386.3
2017,8,5,16,30,720.0,92.0,1.2,25.0,456.0,453.63,345.01
2017,8,5,16,45,696.0,86.0,1.2,24.5,406.5,397.26,301.26
2017,8,5,17,0,672.0,80.0,1.2,24.0,357.0,342.85,257.42
2017,8,5,17,15,631.5,74.5,1.15,23.0,306.5,285.3,210.34
2017,8,5,17,30,591.0,69.0,1.1,22.0,256.0,231.69,165.3
2017,8,5,17,45,540.0,61.0,1.05,21.5,207.5,177.52,119.64
2017,8,5,18,0,489.0,53.0,1.0,21.0,159.0,129.01,79.61
2017,8,5,18,15,403.5,43.5,0.95,20.0,115.0,81.35,44.51
2017,8,5,18,30,318.0,34.0,0.9,19.0,71.0,43.63,21.06
2017,8,5,18,45,194.0,21.0,0.85,18.5,40.5,16.13,4.69
2017,8,5,19,0,70.0,8.0,0.8,18.0,10.0,7.86,0.0
2017,8,5,19,15,35.0,4.0,0.75,17.5,5.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,5,15,58.5,6.0,0.6,13.5,7.5,0.0,0.0
2017,8,6,5,30,117.0,12.0,0.6,14.0,15.0,11.8,0.0
2017,8,6,5,45,251.5,23.5,0.6,14.5,49.5,18.48,8.49
2017,8,6,6,0,386.0,35.0,0.6,15.0,84.0,53.49,26.07
2017,8,6,6,15,467.5,43.0,0.55,15.5,130.0,94.46,53.29
2017,8,6,6,30,549.0,51.0,0.5,16.0,176.0,144.87,92.4
2017,8,6,6,45,606.5,56.0,0.5,16.5,227.5,196.07,135.65
2017,8,6,7,0,664.0,61.0,0.5,17.0,279.0,254.33,185.4
2017,8,6,7,15,700.5,65.5,0.5,17.5,330.5,309.93,233.05
2017,8,6,7,30,737.0,70.0,0.5,18.0,382.0,368.89,282.02
2017,8,6,7,45,764.0,73.0,0.5,19.0,433.5,425.05,326.69
2017,8,6,8,0,791.0,76.0,0.5,20.0,485.0,482.92,370.76
2017,8,6,8,15,811.0,79.0,0.55,20.5,533.5,537.79,412.02
2017,8,6,8,30,831.0,82.0,0.6,21.0,582.0,593.27,452.32
2017,8,6,8,45,844.5,85.0,0.65,22.0,627.0,644.59,487.45
2017,8,6,9,0,858.0,88.0,0.7,23.0,672.0,695.13,519.61
2017,8,6,9,15,869.5,90.0,0.75,23.5,713.0,742.11,548.98
2017,8,6,9,30,881.0,92.0,0.8,24.0,754.0,787.64,576.95
2017,8,6,9,45,878.5,99.5,0.85,24.5,786.0,825.67,599.67
2017,8,6,10,0,876.0,107.0,0.9,25.0,818.0,860.82,620.37
2017,8,6,10,15,882.5,108.5,0.95,25.0,846.5,894.75,641.39
2017,8,6,10,30,889.0,110.0,1.0,25.0,875.0,926.09,660.72
2017,8,6,10,45,892.0,112.0,1.05,25.5,896.5,951.94,675.29
2017,8,6,11,0,895.0,114.0,1.1,26.0,918.0,974.74,688.01
2017,8,6,11,15,898.0,115.0,1.15,26.0,933.0,993.37,699.56
2017,8,6,11,30,901.0,116.0,1.2,26.0,948.0,1008.76,709.25
2017,8,6,11,45,900.5,117.5,1.25,26.5,954.5,1017.89,713.83
2017,8,6,12,0,900.0,119.0,1.3,27.0,961.0,1023.6,716.49
2017,8,6,12,15,900.0,119.0,1.35,27.0,960.0,1024.85,717.98
2017,8,6,12,30,900.0,119.0,1.4,27.0,959.0,1022.68,717.53
2017,8,6,12,45,895.0,120.5,1.45,27.0,950.0,1013.68,713.02
2017,8,6,13,0,890.0,122.0,1.5,27.0,941.0,1001.39,706.61
2017,8,6,13,15,886.5,121.0,1.5,26.5,925.0,984.77,698.24
2017,8,6,13,30,883.0,120.0,1.5,26.0,909.0,965.0,687.96
2017,8,6,13,45,877.0,119.0,1.5,26.0,885.5,939.84,672.96
2017,8,6,14,0,871.0,118.0,1.5,26.0,862.0,911.85,656.19
2017,8,6,14,15,863.5,116.5,1.5,25.5,832.5,879.36,637.72
2017,8,6,14,30,856.0,115.0,1.5,25.0,803.0,844.43,617.5
2017,8,6,14,45,846.0,113.0,1.5,25.0,767.0,804.73,592.7
2017,8,6,15,0,836.0,111.0,1.5,25.0,731.0,763.17,566.42
2017,8,6,15,15,823.0,108.5,1.5,24.5,690.0,719.25,539.27
2017,8,6,15,30,810.0,106.0,1.5,24.0,649.0,671.81,508.99
2017,8,6,15,45,793.5,102.5,1.5,23.5,603.5,620.18,473.32
2017,8,6,16,0,777.0,99.0,1.5,23.0,558.0,568.23,436.27
2017,8,6,16,15,754.5,95.5,1.5,22.5,509.0,512.95,395.45
2017,8,6,16,30,732.0,92.0,1.5,22.0,460.0,458.49,353.8
2017,8,6,16,45,702.0,87.5,1.5,21.5,409.0,400.33,307.9
2017,8,6,17,0,672.0,83.0,1.5,21.0,358.0,344.74,262.43
2017,8,6,17,15,631.5,77.0,1.5,20.0,307.0,286.68,214.28
2017,8,6,17,30,591.0,71.0,1.5,19.0,256.0,232.57,168.18
2017,8,6,17,45,530.0,63.5,1.5,18.0,206.5,176.76,121.14
2017,8,6,18,0,469.0,56.0,1.5,17.0,157.0,127.77,80.76
2017,8,6,18,15,383.0,45.5,1.45,16.5,112.5,80.38,45.29
2017,8,6,18,30,297.0,35.0,1.4,16.0,68.0,43.03,21.61
2017,8,6,18,45,148.5,17.5,1.4,15.5,34.0,13.01,2.08
2017,8,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,5,15,18.0,4.0,0.9,12.5,4.5,0.0,0.0
2017,8,7,5,30,36.0,8.0,0.9,13.0,9.0,7.86,0.0
2017,8,7,5,45,116.0,26.0,0.95,13.5,39.0,20.21,9.49
2017,8,7,6,0,196.0,44.0,1.0,14.0,69.0,49.98,29.43
2017,8,7,6,15,267.0,61.0,0.95,14.0,111.5,87.23,56.22
2017,8,7,6,30,338.0,78.0,0.9,14.0,154.0,132.82,92.08
2017,8,7,6,45,392.0,91.0,0.9,14.5,201.5,178.92,130.48
2017,8,7,7,0,446.0,104.0,0.9,15.0,249.0,231.07,174.41
2017,8,7,7,15,488.5,114.5,0.85,15.5,299.0,282.66,217.81
2017,8,7,7,30,531.0,125.0,0.8,16.0,349.0,338.54,263.65
2017,8,7,7,45,566.0,132.5,0.8,16.5,399.0,393.61,307.82
2017,8,7,8,0,601.0,140.0,0.8,17.0,449.0,450.18,351.79
2017,8,7,8,15,626.5,146.5,0.8,17.5,496.5,503.04,391.61
2017,8,7,8,30,652.0,153.0,0.8,18.0,544.0,557.23,431.1
2017,8,7,8,45,672.5,158.0,0.85,18.5,589.0,607.65,467.14
2017,8,7,9,0,693.0,163.0,0.9,19.0,634.0,658.34,502.42
2017,8,7,9,15,708.5,167.5,0.9,19.5,674.5,704.79,533.27
2017,8,7,9,30,724.0,172.0,0.9,20.0,715.0,750.53,562.83
2017,8,7,9,45,779.5,151.5,0.95,20.5,761.5,800.71,594.44
2017,8,7,10,0,835.0,131.0,1.0,21.0,808.0,853.64,627.27
2017,8,7,10,15,843.0,133.0,1.05,21.5,837.0,884.64,645.36
2017,8,7,10,30,851.0,135.0,1.1,22.0,866.0,916.82,664.36
2017,8,7,10,45,856.0,136.5,1.15,22.5,888.0,943.13,679.49
2017,8,7,11,0,861.0,138.0,1.2,23.0,910.0,966.6,692.85
2017,8,7,11,15,864.5,139.0,1.2,23.0,924.5,985.14,703.67
2017,8,7,11,30,868.0,140.0,1.2,23.0,939.0,1000.59,712.66
2017,8,7,11,45,868.0,141.0,1.3,23.0,946.0,1009.37,719.37
2017,8,7,12,0,868.0,142.0,1.4,23.0,953.0,1014.87,724.18
2017,8,7,12,15,868.0,142.0,1.4,23.0,952.0,1016.05,724.8
2017,8,7,12,30,868.0,142.0,1.4,23.0,951.0,1013.92,723.54
2017,8,7,12,45,866.0,141.5,1.45,23.0,943.0,1006.01,719.61
2017,8,7,13,0,864.0,141.0,1.5,23.0,935.0,994.86,713.78
2017,8,7,13,15,860.0,140.0,1.5,22.5,918.5,978.08,705.1
2017,8,7,13,30,856.0,139.0,1.5,22.0,902.0,958.24,694.55
2017,8,7,13,45,849.5,138.0,1.55,22.0,878.5,933.13,679.99
2017,8,7,14,0,843.0,137.0,1.6,22.0,855.0,905.3,663.61
2017,8,7,14,15,835.0,135.0,1.6,21.5,825.0,876.46,647.12
2017,8,7,14,30,827.0,133.0,1.6,21.0,795.0,841.05,626.08
2017,8,7,14,45,816.0,130.5,1.6,21.0,759.0,800.56,600.25
2017,8,7,15,0,805.0,128.0,1.6,21.0,723.0,758.36,573.0
2017,8,7,15,15,790.5,125.0,1.55,20.5,681.5,711.6,542.86
2017,8,7,15,30,776.0,122.0,1.5,20.0,640.0,663.88,510.59
2017,8,7,15,45,758.5,118.0,1.5,20.0,594.5,612.53,473.63
2017,8,7,16,0,741.0,114.0,1.5,20.0,549.0,561.11,435.61
2017,8,7,16,15,717.0,109.5,1.5,19.5,500.0,505.51,394.12
2017,8,7,16,30,693.0,105.0,1.5,19.0,451.0,450.97,352.01
2017,8,7,16,45,663.0,99.0,1.5,18.5,400.5,393.63,306.32
2017,8,7,17,0,633.0,93.0,1.5,18.0,350.0,338.57,260.92
2017,8,7,17,15,590.0,86.0,1.5,17.5,299.0,280.82,212.32
2017,8,7,17,30,547.0,79.0,1.5,17.0,248.0,227.36,166.36
2017,8,7,17,45,489.5,69.5,1.5,16.5,199.5,172.9,120.03
2017,8,7,18,0,432.0,60.0,1.5,16.0,151.0,124.92,80.22
2017,8,7,18,15,346.0,47.5,1.45,15.5,107.5,77.88,44.98
2017,8,7,18,30,260.0,35.0,1.4,15.0,64.0,40.44,20.72
2017,8,7,18,45,130.0,17.5,1.35,14.5,32.0,13.46,1.44
2017,8,7,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,5,15,41.0,5.0,1.15,12.5,6.0,0.0,0.0
2017,8,8,5,30,82.0,10.0,1.2,13.0,12.0,9.83,0.0
2017,8,8,5,45,208.0,23.5,1.25,13.5,45.0,18.2,7.58
2017,8,8,6,0,334.0,37.0,1.3,14.0,78.0,51.59,26.44
2017,8,8,6,15,418.0,46.5,1.25,14.0,123.5,91.13,53.0
2017,8,8,6,30,502.0,56.0,1.2,14.0,169.0,140.48,91.56
2017,8,8,6,45,561.0,63.0,1.2,14.5,219.5,191.27,134.79
2017,8,8,7,0,620.0,70.0,1.2,15.0,270.0,248.59,184.32
2017,8,8,7,15,659.5,75.5,1.15,15.5,322.0,303.95,232.37
2017,8,8,7,30,699.0,81.0,1.1,16.0,374.0,363.06,282.2
2017,8,8,7,45,730.5,84.5,1.05,17.0,426.0,420.42,328.52
2017,8,8,8,0,762.0,88.0,1.0,18.0,478.0,479.45,374.18
2017,8,8,8,15,784.0,91.5,0.95,18.5,527.5,535.11,416.15
2017,8,8,8,30,806.0,95.0,0.9,19.0,577.0,591.42,456.92
2017,8,8,8,45,824.5,97.0,0.9,19.5,623.0,644.25,494.16
2017,8,8,9,0,843.0,99.0,0.9,20.0,669.0,695.13,528.17
2017,8,8,9,15,855.5,101.0,0.9,20.5,710.5,742.3,557.58
2017,8,8,9,30,868.0,103.0,0.9,21.0,752.0,788.12,585.52
2017,8,8,9,45,868.0,110.0,0.9,21.5,785.5,827.25,608.55
2017,8,8,10,0,868.0,117.0,0.9,22.0,819.0,863.68,629.55
2017,8,8,10,15,876.0,118.5,0.9,22.5,848.5,898.72,649.4
2017,8,8,10,30,884.0,120.0,0.9,23.0,878.0,931.28,667.45
2017,8,8,10,45,890.5,120.5,0.95,23.5,901.0,958.74,683.08
2017,8,8,11,0,897.0,121.0,1.0,24.0,924.0,983.3,696.93
2017,8,8,11,15,900.5,121.5,1.05,24.0,939.0,1001.92,708.51
2017,8,8,11,30,904.0,122.0,1.1,24.0,954.0,1017.3,718.25
2017,8,8,11,45,907.0,122.0,1.15,24.0,961.5,1028.34,725.47
2017,8,8,12,0,910.0,122.0,1.2,24.0,969.0,1035.99,730.77
2017,8,8,12,15,909.5,122.0,1.2,24.0,968.5,1036.7,731.06
2017,8,8,12,30,909.0,122.0,1.2,24.0,968.0,1033.94,729.44
2017,8,8,12,45,900.0,126.0,1.25,24.0,957.0,1023.42,724.11
2017,8,8,13,0,891.0,130.0,1.3,24.0,946.0,1009.63,716.9
2017,8,8,13,15,886.5,129.0,1.3,24.0,929.5,991.95,706.51
2017,8,8,13,30,882.0,128.0,1.3,24.0,913.0,971.12,694.24
2017,8,8,13,45,874.5,127.5,1.35,24.0,888.5,945.0,679.44
2017,8,8,14,0,867.0,127.0,1.4,24.0,864.0,916.12,662.81
2017,8,8,14,15,858.5,125.5,1.4,23.5,833.5,882.74,643.74
2017,8,8,14,30,850.0,124.0,1.4,23.0,803.0,847.01,622.93
2017,8,8,14,45,837.0,122.5,1.4,23.0,766.0,808.42,598.82
2017,8,8,15,0,824.0,121.0,1.4,23.0,729.0,764.9,571.13
2017,8,8,15,15,809.5,118.0,1.4,22.5,686.5,717.35,541.39
2017,8,8,15,30,795.0,115.0,1.4,22.0,644.0,668.79,509.68
2017,8,8,15,45,774.0,112.5,1.4,21.5,597.5,615.84,472.82
2017,8,8,16,0,753.0,110.0,1.4,21.0,551.0,563.02,434.88
2017,8,8,16,15,728.5,106.0,1.4,20.5,501.5,507.11,393.37
2017,8,8,16,30,704.0,102.0,1.4,20.0,452.0,452.23,351.19
2017,8,8,16,45,666.5,97.5,1.4,19.5,399.5,392.53,303.92
2017,8,8,17,0,629.0,93.0,1.4,19.0,347.0,335.91,257.57
2017,8,8,17,15,585.0,86.0,1.35,18.5,296.0,278.07,209.08
2017,8,8,17,30,541.0,79.0,1.3,18.0,245.0,224.66,163.38
2017,8,8,17,45,471.0,70.5,1.3,17.5,195.0,168.95,116.8
2017,8,8,18,0,401.0,62.0,1.3,17.0,145.0,120.39,77.38
2017,8,8,18,15,315.0,48.5,1.3,16.5,102.5,74.48,43.29
2017,8,8,18,30,229.0,35.0,1.3,16.0,60.0,38.6,20.02
2017,8,8,18,45,114.5,17.5,1.3,15.5,30.0,13.51,0.18
2017,8,8,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,9,5,15,17.0,3.5,0.95,12.0,4.0,0.0,0.0
2017,8,9,5,30,34.0,7.0,1.0,12.0,8.0,6.88,0.0
2017,8,9,5,45,121.5,25.0,1.05,12.5,38.0,19.44,8.05
2017,8,9,6,0,209.0,43.0,1.1,13.0,68.0,49.31,28.64
2017,8,9,6,15,285.0,58.5,1.05,13.5,111.0,86.38,54.82
2017,8,9,6,30,361.0,74.0,1.0,14.0,154.0,132.33,90.62
2017,8,9,6,45,298.5,96.5,1.0,14.5,174.0,161.62,119.5
2017,8,9,7,0,236.0,119.0,1.0,15.0,194.0,183.75,141.6
2017,8,9,7,15,403.0,116.5,1.0,15.5,273.5,254.54,197.39
2017,8,9,7,30,570.0,114.0,1.0,16.0,353.0,343.98,268.33
2017,8,9,7,45,607.0,120.0,1.0,16.5,403.5,399.15,312.84
2017,8,9,8,0,644.0,126.0,1.0,17.0,454.0,457.36,358.5
2017,8,9,8,15,668.5,131.5,1.0,17.5,502.0,510.83,399.13
2017,8,9,8,30,693.0,137.0,1.0,18.0,550.0,565.43,439.26
2017,8,9,8,45,715.0,140.0,1.05,18.5,595.5,616.69,476.18
2017,8,9,9,0,737.0,143.0,1.1,19.0,641.0,668.22,512.31
2017,8,9,9,15,751.5,147.0,1.1,19.5,681.5,715.21,543.74
2017,8,9,9,30,766.0,151.0,1.1,20.0,722.0,759.95,571.72
2017,8,9,9,45,775.0,155.0,1.1,20.5,756.5,800.13,596.08
2017,8,9,10,0,784.0,159.0,1.1,21.0,791.0,838.53,618.92
2017,8,9,10,15,792.5,161.0,1.1,21.0,820.0,872.45,639.74
2017,8,9,10,30,801.0,163.0,1.1,21.0,849.0,904.15,659.03
2017,8,9,10,45,808.0,164.0,1.15,21.5,871.0,931.03,674.67
2017,8,9,11,0,815.0,165.0,1.2,22.0,893.0,955.28,688.64
2017,8,9,11,15,819.0,166.0,1.2,22.0,908.0,973.84,699.55
2017,8,9,11,30,823.0,167.0,1.2,22.0,923.0,989.41,708.7
2017,8,9,11,45,825.5,167.0,1.25,22.0,930.0,999.39,715.33
2017,8,9,12,0,828.0,167.0,1.3,22.0,937.0,1006.2,720.15
2017,8,9,12,15,828.0,167.0,1.3,22.0,936.5,1007.3,720.7
2017,8,9,12,30,828.0,167.0,1.3,22.0,936.0,1005.15,719.43
2017,8,9,12,45,816.5,172.5,1.35,22.0,925.0,994.09,713.53
2017,8,9,13,0,805.0,178.0,1.4,22.0,914.0,980.01,705.9
2017,8,9,13,15,801.0,176.5,1.4,21.5,898.0,963.16,697.14
2017,8,9,13,30,797.0,175.0,1.4,21.0,882.0,943.41,686.57
2017,8,9,13,45,789.0,174.0,1.4,21.0,858.5,917.68,670.85
2017,8,9,14,0,781.0,173.0,1.4,21.0,835.0,889.46,653.53
2017,8,9,14,15,772.0,170.5,1.4,20.5,805.5,856.52,634.27
2017,8,9,14,30,763.0,168.0,1.4,20.0,776.0,821.51,613.44
2017,8,9,14,45,748.5,165.5,1.4,20.0,739.5,782.0,588.17
2017,8,9,15,0,734.0,163.0,1.4,20.0,703.0,739.18,560.39
2017,8,9,15,15,718.0,159.0,1.35,19.5,661.5,692.7,529.07
2017,8,9,15,30,702.0,155.0,1.3,19.0,620.0,645.59,496.54
2017,8,9,15,45,678.0,151.0,1.3,19.0,574.0,592.99,458.65
2017,8,9,16,0,654.0,147.0,1.3,19.0,528.0,541.02,420.28
2017,8,9,16,15,627.5,140.5,1.3,18.5,479.5,486.14,379.43
2017,8,9,16,30,601.0,134.0,1.3,18.0,431.0,432.75,338.38
2017,8,9,16,45,561.0,127.5,1.35,17.5,380.5,375.26,293.05
2017,8,9,17,0,521.0,121.0,1.4,17.0,330.0,319.93,248.09
2017,8,9,17,15,476.0,110.0,1.4,16.5,280.0,263.89,201.47
2017,8,9,17,30,431.0,99.0,1.4,16.0,230.0,212.51,157.95
2017,8,9,17,45,365.5,86.0,1.4,15.5,182.0,159.79,114.09
2017,8,9,18,0,300.0,73.0,1.4,15.0,134.0,114.53,77.43
2017,8,9,18,15,226.0,54.5,1.4,14.5,93.0,70.94,44.36
2017,8,9,18,30,152.0,36.0,1.4,14.0,52.0,36.13,20.06
2017,8,9,18,45,76.0,18.0,1.4,14.0,26.0,15.27,0.0
2017,8,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,5,15,17.0,3.5,1.0,13.0,3.5,0.0,0.0
2017,8,10,5,30,34.0,7.0,1.0,13.0,7.0,6.88,0.0
2017,8,10,5,45,130.5,24.0,1.0,13.5,37.5,18.67,6.87
2017,8,10,6,0,227.0,41.0,1.0,14.0,68.0,48.23,27.1
2017,8,10,6,15,306.0,55.5,0.95,14.0,111.5,85.64,53.18
2017,8,10,6,30,385.0,70.0,0.9,14.0,155.0,132.28,89.48
2017,8,10,6,45,442.0,81.5,0.9,14.5,203.5,180.19,129.55
2017,8,10,7,0,499.0,93.0,0.9,15.0,252.0,234.47,175.58
2017,8,10,7,15,542.5,101.5,0.85,15.5,303.0,288.63,221.48
2017,8,10,7,30,586.0,110.0,0.8,16.0,354.0,346.01,268.89
2017,8,10,7,45,621.5,116.0,0.8,16.5,405.0,401.36,313.63
2017,8,10,8,0,657.0,122.0,0.8,17.0,456.0,459.57,359.1
2017,8,10,8,15,681.5,127.0,0.8,17.5,504.5,513.2,399.65
2017,8,10,8,30,706.0,132.0,0.8,18.0,553.0,567.93,439.64
2017,8,10,8,45,729.0,135.0,0.8,18.5,599.0,620.44,476.75
2017,8,10,9,0,752.0,138.0,0.8,19.0,645.0,673.29,512.95
2017,8,10,9,15,766.5,141.5,0.8,19.5,685.5,719.38,543.14
2017,8,10,9,30,781.0,145.0,0.8,20.0,726.0,765.31,571.46
2017,8,10,9,45,759.0,166.0,0.85,20.5,753.0,799.86,592.43
2017,8,10,10,0,737.0,187.0,0.9,21.0,780.0,829.23,609.95
2017,8,10,10,15,746.0,190.0,0.9,21.5,809.0,863.52,629.81
2017,8,10,10,30,755.0,193.0,0.9,22.0,838.0,895.76,648.05
2017,8,10,10,45,764.0,193.5,0.95,22.5,860.5,923.17,663.94
2017,8,10,11,0,773.0,194.0,1.0,23.0,883.0,944.64,676.09
2017,8,10,11,15,777.5,195.0,1.05,23.0,898.0,963.04,687.72
2017,8,10,11,30,782.0,196.0,1.1,23.0,913.0,978.59,697.69
2017,8,10,11,45,786.5,195.0,1.15,23.5,920.5,989.19,703.34
2017,8,10,12,0,791.0,194.0,1.2,24.0,928.0,996.77,707.25
2017,8,10,12,15,791.0,194.0,1.2,24.0,927.5,997.79,707.75
2017,8,10,12,30,791.0,194.0,1.2,24.0,927.0,995.69,706.52
2017,8,10,12,45,816.0,176.0,1.25,24.0,926.5,996.79,708.27
2017,8,10,13,0,841.0,158.0,1.3,24.0,926.0,994.12,707.75
2017,8,10,13,15,837.0,157.0,1.35,24.0,910.0,977.26,698.47
2017,8,10,13,30,833.0,156.0,1.4,24.0,894.0,957.37,687.44
2017,8,10,13,45,829.5,153.0,1.45,24.0,871.0,932.96,673.53
2017,8,10,14,0,826.0,150.0,1.5,24.0,848.0,905.72,657.76
2017,8,10,14,15,817.5,148.0,1.5,23.5,818.0,872.47,638.58
2017,8,10,14,30,809.0,146.0,1.5,23.0,788.0,836.97,617.76
2017,8,10,14,45,799.5,142.0,1.55,22.5,752.5,796.56,593.9
2017,8,10,15,0,790.0,138.0,1.6,22.0,717.0,754.38,568.39
2017,8,10,15,15,775.5,134.5,1.6,21.5,675.0,707.52,538.68
2017,8,10,15,30,761.0,131.0,1.6,21.0,633.0,659.75,506.2
2017,8,10,15,45,743.5,126.0,1.6,21.0,587.5,608.32,469.19
2017,8,10,16,0,726.0,121.0,1.6,21.0,542.0,556.15,430.66
2017,8,10,16,15,701.0,116.0,1.6,20.0,493.0,500.12,389.59
2017,8,10,16,30,676.0,111.0,1.6,19.0,444.0,445.28,347.84
2017,8,10,16,45,644.5,104.5,1.6,18.5,393.0,387.62,301.76
2017,8,10,17,0,613.0,98.0,1.6,18.0,342.0,332.46,256.18
2017,8,10,17,15,568.5,90.0,1.55,17.5,290.5,274.4,207.25
2017,8,10,17,30,524.0,82.0,1.5,17.0,239.0,220.86,161.27
2017,8,10,17,45,463.5,71.5,1.5,16.5,190.0,166.34,115.19
2017,8,10,18,0,403.0,61.0,1.5,16.0,141.0,118.72,76.09
2017,8,10,18,15,315.0,47.0,1.45,15.5,98.5,71.57,41.16
2017,8,10,18,30,227.0,33.0,1.4,15.0,56.0,35.53,17.92
2017,8,10,18,45,113.5,16.5,1.35,14.5,28.0,12.8,0.0
2017,8,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,5,45,150.0,18.5,0.75,11.5,36.0,14.2,3.43
2017,8,11,6,0,300.0,37.0,0.7,12.0,72.0,48.71,25.59
2017,8,11,6,15,386.5,48.5,0.7,12.5,117.5,88.27,52.24
2017,8,11,6,30,473.0,60.0,0.7,13.0,163.0,137.98,90.7
2017,8,11,6,45,533.5,68.5,0.7,14.0,214.0,188.86,133.39
2017,8,11,7,0,594.0,77.0,0.7,15.0,265.0,246.51,182.33
2017,8,11,7,15,636.0,83.5,0.7,15.5,317.5,302.34,230.2
2017,8,11,7,30,678.0,90.0,0.7,16.0,370.0,362.24,280.15
2017,8,11,7,45,710.0,95.0,0.7,16.5,422.5,419.89,326.92
2017,8,11,8,0,742.0,100.0,0.7,17.0,475.0,479.89,373.79
2017,8,11,8,15,765.0,104.0,0.7,17.5,525.0,535.95,416.05
2017,8,11,8,30,788.0,108.0,0.7,18.0,575.0,592.59,457.21
2017,8,11,8,45,807.5,110.5,0.75,19.0,622.0,645.88,494.21
2017,8,11,9,0,827.0,113.0,0.8,20.0,669.0,699.01,529.84
2017,8,11,9,15,840.0,116.0,0.85,20.5,710.5,747.38,560.53
2017,8,11,9,30,853.0,119.0,0.9,21.0,752.0,794.46,589.89
2017,8,11,9,45,850.0,128.0,0.95,21.5,784.5,833.18,613.32
2017,8,11,10,0,847.0,137.0,1.0,22.0,817.0,869.05,634.73
2017,8,11,10,15,855.0,139.0,1.0,22.5,846.5,904.39,654.82
2017,8,11,10,30,863.0,141.0,1.0,23.0,876.0,932.74,670.25
2017,8,11,10,45,870.0,141.5,1.05,23.5,899.0,960.18,685.95
2017,8,11,11,0,877.0,142.0,1.1,24.0,922.0,984.8,699.85
2017,8,11,11,15,881.0,143.0,1.1,24.0,937.0,1004.05,710.92
2017,8,11,11,30,885.0,144.0,1.1,24.0,952.0,1020.13,720.16
2017,8,11,11,45,887.5,143.5,1.15,24.5,960.0,1029.93,725.2
2017,8,11,12,0,890.0,143.0,1.2,25.0,968.0,1036.39,728.36
2017,8,11,12,15,890.0,143.0,1.2,25.0,967.0,1037.47,728.9
2017,8,11,12,30,890.0,143.0,1.2,25.0,966.0,1035.14,727.54
2017,8,11,12,45,885.5,144.0,1.3,25.0,956.5,1025.98,723.94
2017,8,11,13,0,881.0,145.0,1.4,25.0,947.0,1013.52,718.36
2017,8,11,13,15,876.5,144.0,1.4,25.0,930.0,995.82,707.96
2017,8,11,13,30,872.0,143.0,1.4,25.0,913.0,975.01,695.72
2017,8,11,13,45,867.0,141.0,1.45,25.0,889.5,949.71,681.43
2017,8,11,14,0,862.0,139.0,1.5,25.0,866.0,921.55,665.26
2017,8,11,14,15,853.0,137.0,1.5,24.5,834.5,891.18,648.18
2017,8,11,14,30,844.0,135.0,1.5,24.0,803.0,854.11,626.56
2017,8,11,14,45,833.5,132.0,1.55,24.0,766.0,812.68,601.17
2017,8,11,15,0,823.0,129.0,1.6,24.0,729.0,769.45,574.2
2017,8,11,15,15,808.0,126.0,1.6,23.5,686.5,721.37,544.09
2017,8,11,15,30,793.0,123.0,1.6,23.0,644.0,672.34,511.54
2017,8,11,15,45,774.5,118.5,1.6,23.0,597.0,618.87,473.42
2017,8,11,16,0,756.0,114.0,1.6,23.0,550.0,565.46,434.29
2017,8,11,16,15,731.0,109.5,1.6,22.0,499.5,508.45,392.83
2017,8,11,16,30,706.0,105.0,1.6,21.0,449.0,452.58,350.59
2017,8,11,16,45,672.5,99.0,1.6,20.5,397.0,392.98,303.29
2017,8,11,17,0,639.0,93.0,1.6,20.0,345.0,336.06,256.56
2017,8,11,17,15,593.5,85.5,1.6,19.0,293.0,276.77,207.31
2017,8,11,17,30,548.0,78.0,1.6,18.0,241.0,222.1,160.83
2017,8,11,17,45,483.0,68.0,1.6,17.5,191.0,165.87,113.5
2017,8,11,18,0,418.0,58.0,1.6,17.0,141.0,117.04,73.71
2017,8,11,18,15,325.5,45.0,1.55,16.0,97.5,70.45,39.8
2017,8,11,18,30,233.0,32.0,1.5,15.0,54.0,34.19,16.82
2017,8,11,18,45,116.5,16.0,1.5,14.5,27.0,12.45,0.0
2017,8,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,45,139.5,18.0,0.85,12.5,34.0,13.83,2.52
2017,8,12,6,0,279.0,36.0,0.9,13.0,68.0,46.34,24.2
2017,8,12,6,15,365.5,48.5,0.9,13.5,113.0,85.58,50.68
2017,8,12,6,30,452.0,61.0,0.9,14.0,158.0,134.98,88.76
2017,8,12,6,45,511.0,70.0,0.95,14.5,208.0,184.77,130.72
2017,8,12,7,0,570.0,79.0,1.0,15.0,258.0,241.18,179.08
2017,8,12,7,15,613.0,86.0,1.0,15.5,310.5,296.51,226.71
2017,8,12,7,30,656.0,93.0,1.0,16.0,363.0,356.06,276.64
2017,8,12,7,45,691.5,97.0,1.0,16.5,415.5,413.11,323.31
2017,8,12,8,0,727.0,101.0,1.0,17.0,468.0,472.91,370.5
2017,8,12,8,15,750.5,105.5,1.0,17.5,517.5,528.98,413.25
2017,8,12,8,30,774.0,110.0,1.0,18.0,567.0,585.75,455.0
2017,8,12,8,45,795.0,112.5,1.05,18.5,614.0,639.4,493.59
2017,8,12,9,0,816.0,115.0,1.1,19.0,661.0,693.04,531.08
2017,8,12,9,15,830.0,117.5,1.1,19.5,703.0,741.2,561.66
