Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,9,30,844.0,120.0,1.1,20.0,745.0,788.17,590.74
2017,8,12,9,45,854.5,122.5,1.15,20.5,781.5,830.84,617.09
2017,8,12,10,0,865.0,125.0,1.2,21.0,818.0,868.07,639.57
2017,8,12,10,15,873.5,126.5,1.2,21.0,847.5,903.49,661.24
2017,8,12,10,30,882.0,128.0,1.2,21.0,877.0,936.44,681.17
2017,8,12,10,45,888.0,129.0,1.3,21.5,900.0,963.89,697.8
2017,8,12,11,0,894.0,130.0,1.4,22.0,923.0,988.41,712.58
2017,8,12,11,15,897.5,131.0,1.45,22.0,938.5,1007.44,724.54
2017,8,12,11,30,901.0,132.0,1.5,22.0,954.0,1023.21,734.61
2017,8,12,11,45,903.5,132.0,1.55,22.0,961.5,1033.63,741.45
2017,8,12,12,0,906.0,132.0,1.6,22.0,969.0,1040.64,746.33
2017,8,12,12,15,906.0,132.0,1.65,21.5,969.0,1041.7,749.08
2017,8,12,12,30,906.0,132.0,1.7,21.0,969.0,1039.29,749.82
2017,8,12,12,45,904.0,132.0,1.75,21.0,960.0,1031.43,745.82
2017,8,12,13,0,902.0,132.0,1.8,21.0,951.0,1020.16,739.8
2017,8,12,13,15,898.5,131.0,1.8,21.0,935.0,1003.07,729.47
2017,8,12,13,30,895.0,130.0,1.8,21.0,919.0,982.75,717.19
2017,8,12,13,45,892.0,127.5,1.8,21.0,895.5,958.23,702.25
2017,8,12,14,0,889.0,125.0,1.8,21.0,872.0,930.66,685.36
2017,8,12,14,15,881.0,123.0,1.75,20.5,841.0,896.35,664.68
2017,8,12,14,30,873.0,121.0,1.7,20.0,810.0,859.57,642.24
2017,8,12,14,45,866.0,117.0,1.7,20.0,774.0,819.27,616.55
2017,8,12,15,0,859.0,113.0,1.7,20.0,738.0,776.83,589.14
2017,8,12,15,15,845.5,110.5,1.65,19.5,695.0,731.39,559.96
2017,8,12,15,30,832.0,108.0,1.6,19.0,652.0,682.29,527.15
2017,8,12,15,45,819.5,102.5,1.6,19.0,606.0,629.81,489.23
2017,8,12,16,0,807.0,97.0,1.6,19.0,560.0,576.6,449.67
2017,8,12,16,15,783.5,93.0,1.55,18.5,509.0,518.56,405.7
2017,8,12,16,30,760.0,89.0,1.5,18.0,458.0,461.41,360.92
2017,8,12,16,45,736.5,82.5,1.5,17.5,406.5,402.94,313.73
2017,8,12,17,0,713.0,76.0,1.5,17.0,355.0,345.97,265.98
2017,8,12,17,15,669.5,70.5,1.45,16.5,301.5,284.74,213.63
2017,8,12,17,30,626.0,65.0,1.4,16.0,248.0,228.37,164.39
2017,8,12,17,45,570.5,56.5,1.4,15.5,197.5,171.2,115.1
2017,8,12,18,0,515.0,48.0,1.4,15.0,147.0,120.27,72.65
2017,8,12,18,15,415.5,38.0,1.3,14.5,102.0,70.55,36.68
2017,8,12,18,30,316.0,28.0,1.2,14.0,57.0,32.48,14.15
2017,8,12,18,45,158.0,14.0,1.15,13.5,28.5,10.61,0.0
2017,8,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,45,202.5,14.5,1.0,12.5,37.0,10.48,0.0
2017,8,13,6,0,405.0,29.0,1.0,13.0,74.0,45.54,19.96
2017,8,13,6,15,493.5,37.0,1.0,13.5,121.0,87.89,47.18
2017,8,13,6,30,582.0,45.0,1.0,14.0,168.0,141.46,88.57
2017,8,13,6,45,638.0,50.0,1.0,14.5,219.5,193.95,133.62
2017,8,13,7,0,694.0,55.0,1.0,15.0,271.0,252.6,184.86
2017,8,13,7,15,731.0,59.0,1.0,15.5,324.0,309.64,234.97
2017,8,13,7,30,768.0,63.0,1.0,16.0,377.0,370.08,286.49
2017,8,13,7,45,795.5,65.5,1.0,16.5,429.0,427.79,334.32
2017,8,13,8,0,823.0,68.0,1.0,17.0,481.0,486.91,381.44
2017,8,13,8,15,842.5,70.5,1.0,17.5,531.0,543.03,424.54
2017,8,13,8,30,862.0,73.0,1.0,18.0,581.0,599.43,466.2
2017,8,13,8,45,877.0,75.0,1.05,18.5,627.0,652.34,504.35
2017,8,13,9,0,892.0,77.0,1.1,19.0,673.0,704.51,539.17
2017,8,13,9,15,902.5,78.5,1.1,19.5,714.0,751.81,568.89
2017,8,13,9,30,913.0,80.0,1.1,20.0,755.0,797.46,596.95
2017,8,13,9,45,911.5,87.0,1.15,20.5,788.0,837.18,621.26
2017,8,13,10,0,910.0,94.0,1.2,21.0,821.0,873.96,643.42
2017,8,13,10,15,916.5,95.0,1.2,21.0,850.0,908.44,664.45
2017,8,13,10,30,923.0,96.0,1.2,21.0,879.0,940.2,683.59
2017,8,13,10,45,928.5,96.0,1.25,21.5,901.0,967.08,699.05
2017,8,13,11,0,934.0,96.0,1.3,22.0,923.0,990.87,712.56
2017,8,13,11,15,936.0,96.5,1.3,22.0,937.5,1008.56,722.84
2017,8,13,11,30,938.0,97.0,1.3,22.0,952.0,1022.81,731.11
2017,8,13,11,45,940.0,97.0,1.35,22.5,958.5,1033.03,736.45
2017,8,13,12,0,942.0,97.0,1.4,23.0,965.0,1039.69,739.71
2017,8,13,12,15,941.5,96.5,1.45,23.0,964.0,1039.73,740.45
2017,8,13,12,30,941.0,96.0,1.5,23.0,963.0,1036.15,739.13
2017,8,13,12,45,935.5,98.0,1.55,23.0,953.0,1026.66,734.25
2017,8,13,13,0,930.0,100.0,1.6,23.0,943.0,1013.69,727.33
2017,8,13,13,15,926.5,99.0,1.6,22.5,926.5,996.14,718.25
2017,8,13,13,30,923.0,98.0,1.6,22.0,910.0,975.26,707.11
2017,8,13,13,45,919.0,96.5,1.65,22.0,886.5,950.17,692.61
2017,8,13,14,0,915.0,95.0,1.7,22.0,863.0,922.0,676.05
2017,8,13,14,15,908.0,94.0,1.7,21.5,832.5,888.79,656.77
2017,8,13,14,30,901.0,93.0,1.7,21.0,802.0,852.99,635.57
2017,8,13,14,45,893.0,90.5,1.75,21.0,765.5,812.39,610.21
2017,8,13,15,0,885.0,88.0,1.8,21.0,729.0,769.66,583.03
2017,8,13,15,15,873.0,86.0,1.75,20.5,687.0,722.62,552.69
2017,8,13,15,30,861.0,84.0,1.7,20.0,645.0,674.21,520.91
2017,8,13,15,45,847.0,81.0,1.7,20.0,599.0,622.38,483.61
2017,8,13,16,0,833.0,78.0,1.7,20.0,553.0,569.89,444.3
2017,8,13,16,15,811.5,75.0,1.65,19.5,503.0,513.5,401.35
2017,8,13,16,30,790.0,72.0,1.6,19.0,453.0,456.97,356.8
2017,8,13,16,45,764.5,68.0,1.6,18.5,401.5,398.63,309.44
2017,8,13,17,0,739.0,64.0,1.6,18.0,350.0,341.97,261.67
2017,8,13,17,15,698.0,59.5,1.55,17.5,297.5,281.85,209.92
2017,8,13,17,30,657.0,55.0,1.5,17.0,245.0,225.73,160.58
2017,8,13,17,45,599.5,48.5,1.45,16.5,195.0,168.58,111.24
2017,8,13,18,0,542.0,42.0,1.4,16.0,145.0,116.97,68.4
2017,8,13,18,15,440.5,33.5,1.3,15.5,100.0,67.21,32.96
2017,8,13,18,30,339.0,25.0,1.2,15.0,55.0,29.32,11.44
2017,8,13,18,45,169.5,12.5,1.2,14.5,27.5,12.29,0.0
2017,8,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,169.0,15.5,1.15,13.0,34.0,11.43,0.0
2017,8,14,6,0,338.0,31.0,1.2,13.0,68.0,43.75,20.49
2017,8,14,6,15,431.5,39.5,1.2,13.0,113.0,83.15,45.96
2017,8,14,6,30,525.0,48.0,1.2,13.0,158.0,133.49,84.7
2017,8,14,6,45,584.5,54.0,1.2,13.5,208.5,184.57,128.4
2017,8,14,7,0,644.0,60.0,1.2,14.0,259.0,242.94,179.3
2017,8,14,7,15,684.5,64.5,1.2,14.5,311.5,298.88,228.52
2017,8,14,7,30,725.0,69.0,1.2,15.0,364.0,358.66,279.71
2017,8,14,7,45,755.5,72.0,1.2,15.5,416.0,415.95,327.5
2017,8,14,8,0,786.0,75.0,1.2,16.0,468.0,475.33,375.22
2017,8,14,8,15,808.0,78.0,1.2,16.5,518.0,531.8,418.99
2017,8,14,8,30,830.0,81.0,1.2,17.0,568.0,587.89,460.94
2017,8,14,8,45,846.0,83.5,1.25,17.5,614.5,640.51,499.3
2017,8,14,9,0,862.0,86.0,1.3,18.0,661.0,692.55,534.95
2017,8,14,9,15,874.5,88.0,1.3,18.0,702.5,740.61,566.78
2017,8,14,9,30,887.0,90.0,1.3,18.0,744.0,787.26,597.17
2017,8,14,9,45,893.0,94.0,1.35,18.5,779.0,829.01,623.27
2017,8,14,10,0,899.0,98.0,1.4,19.0,814.0,868.4,647.52
2017,8,14,10,15,906.0,99.5,1.4,18.5,844.0,903.51,670.57
2017,8,14,10,30,913.0,101.0,1.4,18.0,874.0,935.95,691.84
2017,8,14,10,45,919.5,101.5,1.45,18.0,897.0,964.04,709.7
2017,8,14,11,0,926.0,102.0,1.5,18.0,920.0,989.1,725.66
2017,8,14,11,15,709.5,238.0,1.5,17.5,871.0,944.76,697.38
2017,8,14,11,30,493.0,374.0,1.5,17.0,822.0,880.23,649.69
2017,8,14,11,45,714.0,238.5,1.55,17.0,892.5,965.69,713.78
2017,8,14,12,0,935.0,103.0,1.6,17.0,963.0,1038.45,760.29
2017,8,14,12,15,605.5,276.5,1.6,17.0,833.5,901.3,668.53
2017,8,14,12,30,276.0,450.0,1.6,17.0,704.0,744.39,552.89
2017,8,14,12,45,593.0,282.0,1.6,17.0,820.5,888.42,663.19
2017,8,14,13,0,910.0,114.0,1.6,17.0,937.0,1008.03,742.33
2017,8,14,13,15,646.0,248.5,1.6,17.0,827.5,889.57,663.25
2017,8,14,13,30,382.0,383.0,1.6,17.0,718.0,758.9,567.95
2017,8,14,13,45,638.0,246.0,1.6,17.5,787.0,852.57,640.7
2017,8,14,14,0,894.0,109.0,1.6,18.0,856.0,916.76,682.93
2017,8,14,14,15,886.0,107.5,1.6,18.0,825.0,882.69,660.43
2017,8,14,14,30,878.0,106.0,1.6,18.0,794.0,846.15,637.27
2017,8,14,14,45,680.5,182.0,1.65,18.0,700.5,740.34,566.12
2017,8,14,15,0,483.0,258.0,1.7,18.0,607.0,638.02,490.61
2017,8,14,15,15,654.5,178.5,1.7,17.5,621.0,662.03,514.01
2017,8,14,15,30,826.0,99.0,1.7,17.0,635.0,666.24,521.32
2017,8,14,15,45,805.0,97.0,1.7,17.0,587.5,612.21,481.01
2017,8,14,16,0,784.0,95.0,1.7,17.0,540.0,558.26,440.14
2017,8,14,16,15,760.0,91.5,1.7,16.5,490.0,501.57,396.73
2017,8,14,16,30,736.0,88.0,1.7,16.0,440.0,445.87,352.53
2017,8,14,16,45,704.0,83.5,1.75,16.0,388.5,386.64,303.61
2017,8,14,17,0,672.0,79.0,1.8,16.0,337.0,330.18,255.41
2017,8,14,17,15,626.5,73.0,1.75,15.5,285.0,270.74,204.21
2017,8,14,17,30,581.0,67.0,1.7,15.0,233.0,215.9,156.1
2017,8,14,17,45,517.0,59.0,1.7,14.5,184.0,160.3,108.41
2017,8,14,18,0,453.0,51.0,1.7,14.0,135.0,111.98,68.63
2017,8,14,18,15,346.0,40.0,1.65,13.5,92.0,64.75,34.95
2017,8,14,18,30,239.0,29.0,1.6,13.0,49.0,30.09,13.77
2017,8,14,18,45,119.5,14.5,1.55,12.5,24.5,14.25,0.0
2017,8,14,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,15,5,45,161.0,16.5,1.05,11.5,33.5,12.43,0.0
2017,8,15,6,0,322.0,33.0,1.1,12.0,67.0,44.59,21.78
2017,8,15,6,15,418.5,42.5,1.1,12.5,113.0,84.25,47.52
2017,8,15,6,30,515.0,52.0,1.1,13.0,159.0,135.26,86.49
2017,8,15,6,45,581.0,58.0,1.1,13.5,210.5,187.22,130.53
2017,8,15,7,0,647.0,64.0,1.1,14.0,262.0,246.53,181.88
2017,8,15,7,15,687.5,68.5,1.05,14.5,315.0,303.39,231.62
2017,8,15,7,30,728.0,73.0,1.0,15.0,368.0,363.38,282.62
2017,8,15,7,45,761.5,75.5,1.0,15.5,421.0,421.72,330.95
2017,8,15,8,0,795.0,78.0,1.0,16.0,474.0,482.46,379.38
2017,8,15,8,15,816.0,81.0,1.0,16.5,523.5,538.87,422.8
2017,8,15,8,30,837.0,84.0,1.0,17.0,573.0,594.74,464.24
2017,8,15,8,45,505.5,195.5,1.05,17.5,498.5,532.77,414.02
2017,8,15,9,0,174.0,307.0,1.1,18.0,424.0,430.63,332.13
2017,8,15,9,15,534.5,199.0,1.1,18.0,586.5,604.36,467.61
2017,8,15,9,30,895.0,91.0,1.1,18.0,749.0,794.11,601.18
2017,8,15,9,45,872.5,109.5,1.15,18.5,776.5,827.98,620.01
2017,8,15,10,0,850.0,128.0,1.2,19.0,804.0,861.02,640.03
2017,8,15,10,15,858.0,130.0,1.2,19.0,833.5,892.41,659.34
2017,8,15,10,30,866.0,132.0,1.2,19.0,863.0,924.98,679.31
2017,8,15,10,45,874.5,131.0,1.25,19.5,886.0,952.3,695.26
2017,8,15,11,0,883.0,130.0,1.3,20.0,909.0,976.81,709.43
2017,8,15,11,15,886.5,131.0,1.3,20.0,924.0,995.6,720.53
2017,8,15,11,30,890.0,132.0,1.3,20.0,939.0,1011.15,729.71
2017,8,15,11,45,894.0,131.0,1.35,20.0,946.5,1021.84,736.81
2017,8,15,12,0,898.0,130.0,1.4,20.0,954.0,1029.14,741.95
2017,8,15,12,15,897.5,130.0,1.4,20.0,953.0,1029.57,742.09
2017,8,15,12,30,897.0,130.0,1.4,20.0,952.0,1026.54,740.27
2017,8,15,12,45,896.0,129.0,1.45,20.0,943.5,1018.54,736.31
2017,8,15,13,0,895.0,128.0,1.5,20.0,935.0,1007.13,730.31
2017,8,15,13,15,891.0,127.0,1.5,20.0,918.5,989.48,719.66
2017,8,15,13,30,887.0,126.0,1.5,20.0,902.0,968.63,707.09
2017,8,15,13,45,882.5,124.5,1.5,20.0,878.0,943.73,691.96
2017,8,15,14,0,878.0,123.0,1.5,20.0,854.0,915.88,674.92
2017,8,15,14,15,870.0,121.0,1.5,19.5,823.5,881.68,654.9
2017,8,15,14,30,862.0,119.0,1.5,19.0,793.0,845.05,633.09
2017,8,15,14,45,853.5,116.0,1.5,19.0,756.0,804.75,607.35
2017,8,15,15,0,845.0,113.0,1.5,19.0,719.0,764.99,581.73
2017,8,15,15,15,830.5,110.0,1.45,18.5,676.5,716.22,550.07
2017,8,15,15,30,816.0,107.0,1.4,18.0,634.0,666.4,516.35
2017,8,15,15,45,800.5,103.0,1.4,18.0,587.5,614.14,478.39
2017,8,15,16,0,785.0,99.0,1.4,18.0,541.0,561.48,439.01
2017,8,15,16,15,760.0,95.0,1.35,17.5,490.5,503.64,394.97
2017,8,15,16,30,735.0,91.0,1.3,17.0,440.0,446.91,350.3
2017,8,15,16,45,704.5,85.5,1.3,17.0,388.0,387.36,301.57
2017,8,15,17,0,674.0,80.0,1.3,17.0,336.0,330.4,253.39
2017,8,15,17,15,627.0,73.5,1.3,16.0,283.5,269.93,202.33
2017,8,15,17,30,580.0,67.0,1.3,15.0,231.0,214.23,154.22
2017,8,15,17,45,514.5,58.5,1.3,14.5,181.5,158.01,106.29
2017,8,15,18,0,449.0,50.0,1.3,14.0,132.0,109.27,66.44
2017,8,15,18,15,340.0,38.5,1.25,13.5,89.0,61.89,32.93
2017,8,15,18,30,231.0,27.0,1.2,13.0,46.0,27.23,11.64
2017,8,15,18,45,115.5,13.5,1.15,12.5,23.0,13.27,0.0
2017,8,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,5,45,123.5,17.5,0.95,11.5,30.0,13.58,0.0
2017,8,16,6,0,247.0,35.0,1.0,12.0,60.0,42.17,21.88
2017,8,16,6,15,340.5,47.5,0.95,12.0,104.0,80.58,47.83
2017,8,16,6,30,434.0,60.0,0.9,12.0,148.0,129.4,85.3
2017,8,16,6,45,495.0,69.0,0.9,12.5,198.0,178.49,126.75
2017,8,16,7,0,556.0,78.0,0.9,13.0,248.0,234.46,174.94
2017,8,16,7,15,600.5,85.0,0.85,13.5,299.5,289.5,222.53
2017,8,16,7,30,645.0,92.0,0.8,14.0,351.0,348.96,272.53
2017,8,16,7,45,677.5,97.0,0.8,14.5,402.5,405.13,318.76
2017,8,16,8,0,710.0,102.0,0.8,15.0,454.0,463.75,365.27
2017,8,16,8,15,733.5,106.5,0.75,15.5,503.0,519.02,407.24
2017,8,16,8,30,757.0,111.0,0.7,16.0,552.0,574.96,448.04
2017,8,16,8,45,776.0,114.0,0.65,17.0,597.5,627.09,483.62
2017,8,16,9,0,795.0,117.0,0.6,18.0,643.0,679.06,517.6
2017,8,16,9,15,808.5,120.0,0.6,18.5,684.0,726.54,547.68
2017,8,16,9,30,822.0,123.0,0.6,19.0,725.0,772.84,575.98
2017,8,16,9,45,841.0,120.5,0.65,19.5,762.5,816.43,602.8
2017,8,16,10,0,860.0,118.0,0.7,20.0,800.0,855.24,626.18
2017,8,16,10,15,867.5,119.5,0.7,20.5,829.0,889.61,645.62
2017,8,16,10,30,875.0,121.0,0.7,21.0,858.0,921.45,663.27
2017,8,16,10,45,882.0,121.0,0.75,21.5,880.5,948.58,678.82
2017,8,16,11,0,889.0,121.0,0.8,22.0,903.0,972.81,692.6
2017,8,16,11,15,892.0,121.5,0.8,22.5,917.5,990.67,701.43
2017,8,16,11,30,895.0,122.0,0.8,23.0,932.0,1005.26,708.37
2017,8,16,11,45,898.5,121.0,0.85,23.5,939.0,1015.45,713.79
2017,8,16,12,0,902.0,120.0,0.9,24.0,946.0,1022.22,717.27
2017,8,16,12,15,901.5,120.0,0.9,24.0,945.0,1022.61,717.38
2017,8,16,12,30,901.0,120.0,0.9,24.0,944.0,1019.51,715.58
2017,8,16,12,45,904.5,116.5,0.95,24.5,936.5,1013.26,711.65
2017,8,16,13,0,908.0,113.0,1.0,25.0,929.0,1003.47,705.69
2017,8,16,13,15,904.0,112.0,1.0,25.0,912.0,985.57,695.29
2017,8,16,13,30,900.0,111.0,1.0,25.0,895.0,964.42,683.04
2017,8,16,13,45,895.0,109.5,1.05,25.0,871.5,938.71,668.85
2017,8,16,14,0,890.0,108.0,1.1,25.0,848.0,910.03,652.72
2017,8,16,14,15,882.0,106.5,1.1,25.0,817.0,875.95,632.25
2017,8,16,14,30,874.0,105.0,1.1,25.0,786.0,839.39,610.08
2017,8,16,14,45,864.0,103.0,1.15,25.0,749.0,798.45,585.48
2017,8,16,15,0,854.0,101.0,1.2,25.0,712.0,755.6,559.22
2017,8,16,15,15,840.5,98.5,1.2,24.5,669.5,708.02,529.8
2017,8,16,15,30,827.0,96.0,1.2,24.0,627.0,660.93,499.68
2017,8,16,15,45,810.0,93.0,1.2,24.0,580.5,608.26,462.33
2017,8,16,16,0,793.0,90.0,1.2,24.0,534.0,555.3,423.67
2017,8,16,16,15,769.0,86.0,1.2,23.5,484.0,497.6,381.06
2017,8,16,16,30,745.0,82.0,1.2,23.0,434.0,440.91,337.6
2017,8,16,16,45,713.5,77.5,1.25,22.5,382.0,381.85,290.92
2017,8,16,17,0,682.0,73.0,1.3,22.0,330.0,324.69,243.99
2017,8,16,17,15,636.5,67.5,1.3,21.0,278.0,265.33,194.51
2017,8,16,17,30,591.0,62.0,1.3,20.0,226.0,210.57,147.81
2017,8,16,17,45,524.0,54.0,1.3,19.5,176.5,154.07,100.5
2017,8,16,18,0,457.0,46.0,1.3,19.0,127.0,105.22,61.42
2017,8,16,18,15,350.0,35.0,1.25,18.0,85.0,58.29,29.14
2017,8,16,18,30,243.0,24.0,1.2,17.0,43.0,23.77,8.63
2017,8,16,18,45,121.5,12.0,1.15,16.0,21.5,11.8,0.0
2017,8,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,5,45,112.0,16.5,0.55,13.0,28.0,12.8,0.0
2017,8,17,6,0,224.0,33.0,0.5,14.0,56.0,39.05,19.81
2017,8,17,6,15,314.5,46.0,0.5,14.5,98.5,75.49,44.21
2017,8,17,6,30,405.0,59.0,0.5,15.0,141.0,123.33,80.37
2017,8,17,6,45,467.0,68.5,0.5,15.5,190.0,171.4,120.18
2017,8,17,7,0,529.0,78.0,0.5,16.0,239.0,226.5,166.68
2017,8,17,7,15,573.0,85.5,0.5,16.5,289.5,280.33,212.43
2017,8,17,7,30,617.0,93.0,0.5,17.0,340.0,338.56,260.64
2017,8,17,7,45,649.0,99.0,0.5,18.0,390.5,394.0,304.84
2017,8,17,8,0,681.0,105.0,0.5,19.0,441.0,451.89,349.16
2017,8,17,8,15,705.0,109.5,0.55,19.5,489.0,505.98,390.11
2017,8,17,8,30,729.0,114.0,0.6,20.0,537.0,561.07,430.46
2017,8,17,8,45,747.0,118.0,0.65,20.5,582.0,611.97,466.62
2017,8,17,9,0,765.0,122.0,0.7,21.0,627.0,663.01,501.84
2017,8,17,9,15,779.0,125.0,0.7,21.5,667.5,709.61,531.7
2017,8,17,9,30,793.0,128.0,0.7,22.0,708.0,755.15,559.52
2017,8,17,9,45,780.5,143.0,0.75,22.5,736.5,790.22,580.69
2017,8,17,10,0,768.0,158.0,0.8,23.0,765.0,821.89,599.58
2017,8,17,10,15,777.0,160.0,0.85,23.5,794.0,855.76,619.77
2017,8,17,10,30,786.0,162.0,0.9,24.0,823.0,887.45,638.38
2017,8,17,10,45,792.0,164.0,0.95,24.5,844.5,913.99,653.64
2017,8,17,11,0,798.0,166.0,1.0,25.0,866.0,937.88,667.25
2017,8,17,11,15,802.0,167.0,1.05,25.0,880.0,956.01,678.62
2017,8,17,11,30,806.0,168.0,1.1,25.0,894.0,971.18,688.29
2017,8,17,11,45,807.5,168.0,1.15,25.5,901.0,979.79,692.68
2017,8,17,12,0,809.0,168.0,1.2,26.0,908.0,985.23,695.28
2017,8,17,12,15,809.0,168.0,1.2,26.0,907.0,986.0,695.66
2017,8,17,12,30,809.0,168.0,1.2,26.0,906.0,983.56,694.23
2017,8,17,12,45,821.0,158.5,1.25,26.0,901.0,979.82,692.98
2017,8,17,13,0,833.0,149.0,1.3,26.0,896.0,972.61,689.68
2017,8,17,13,15,828.5,148.0,1.3,26.0,879.5,955.01,679.22
2017,8,17,13,30,824.0,147.0,1.3,26.0,863.0,934.41,667.05
2017,8,17,13,45,818.5,145.0,1.3,26.0,839.5,908.97,651.86
2017,8,17,14,0,813.0,143.0,1.3,26.0,816.0,880.83,634.96
2017,8,17,14,15,803.5,140.5,1.3,25.5,785.5,846.16,614.99
2017,8,17,14,30,794.0,138.0,1.3,25.0,755.0,809.35,593.43
2017,8,17,14,45,783.0,135.0,1.3,25.0,718.5,768.89,568.03
2017,8,17,15,0,772.0,132.0,1.3,25.0,682.0,726.82,541.28
2017,8,17,15,15,756.5,128.5,1.25,24.5,640.5,679.63,510.9
2017,8,17,15,30,741.0,125.0,1.2,24.0,599.0,632.32,478.59
2017,8,17,15,45,721.5,120.5,1.2,24.0,553.0,580.16,441.48
2017,8,17,16,0,702.0,116.0,1.2,24.0,507.0,528.17,403.45
2017,8,17,16,15,675.0,111.0,1.15,23.5,458.0,472.16,361.77
2017,8,17,16,30,648.0,106.0,1.1,23.0,409.0,417.65,319.87
2017,8,17,16,45,613.0,99.0,1.1,22.5,358.5,359.57,274.14
2017,8,17,17,0,578.0,92.0,1.1,22.0,308.0,304.47,229.29
2017,8,17,17,15,529.0,84.0,1.05,21.0,258.0,247.36,182.29
2017,8,17,17,30,480.0,76.0,1.0,20.0,208.0,195.39,138.75
2017,8,17,17,45,411.5,65.0,0.95,19.5,161.0,141.33,94.32
2017,8,17,18,0,343.0,54.0,0.9,19.0,114.0,96.16,58.79
2017,8,17,18,15,245.5,39.0,0.85,18.5,74.5,53.16,28.74
2017,8,17,18,30,148.0,24.0,0.8,18.0,35.0,21.53,7.6
2017,8,17,18,45,74.0,12.0,0.8,17.5,17.5,11.8,0.0
2017,8,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,5,45,82.0,17.0,0.55,13.5,25.5,13.25,0.0
2017,8,18,6,0,164.0,34.0,0.5,14.0,51.0,37.08,19.74
2017,8,18,6,15,248.0,50.5,0.5,14.5,92.0,72.59,44.56
2017,8,18,6,30,332.0,67.0,0.5,15.0,133.0,118.07,79.09
2017,8,18,6,45,398.5,78.5,0.5,15.5,181.5,164.76,117.19
2017,8,18,7,0,465.0,90.0,0.5,16.0,230.0,219.0,162.36
2017,8,18,7,15,511.0,99.0,0.5,16.5,280.0,272.56,207.39
2017,8,18,7,30,557.0,108.0,0.5,17.0,330.0,329.66,254.33
2017,8,18,7,45,596.0,114.0,0.55,18.0,381.0,385.05,298.48
2017,8,18,8,0,635.0,120.0,0.6,19.0,432.0,443.73,343.64
2017,8,18,8,15,661.0,125.5,0.6,19.5,480.5,497.69,384.11
2017,8,18,8,30,687.0,131.0,0.6,20.0,529.0,552.94,424.13
2017,8,18,8,45,709.0,134.5,0.65,20.5,574.0,604.52,460.77
2017,8,18,9,0,731.0,138.0,0.7,21.0,619.0,656.38,496.61
2017,8,18,9,15,746.5,141.5,0.7,21.5,659.5,703.43,527.53
2017,8,18,9,30,762.0,145.0,0.7,22.0,700.0,748.24,555.05
2017,8,18,9,45,768.0,151.0,0.75,23.0,733.5,787.95,578.25
2017,8,18,10,0,774.0,157.0,0.8,24.0,767.0,825.64,599.81
2017,8,18,10,15,782.5,159.0,0.85,24.0,796.0,859.24,620.83
2017,8,18,10,30,791.0,161.0,0.9,24.0,825.0,890.61,640.42
2017,8,18,10,45,799.0,162.0,0.95,24.5,847.0,918.07,656.24
2017,8,18,11,0,807.0,163.0,1.0,25.0,869.0,942.93,670.43
2017,8,18,11,15,810.5,164.0,1.0,25.5,883.5,960.69,679.33
2017,8,18,11,30,814.0,165.0,1.0,26.0,898.0,975.44,686.48
2017,8,18,11,45,818.0,164.0,1.05,26.5,905.0,985.49,691.75
2017,8,18,12,0,822.0,163.0,1.1,27.0,912.0,992.37,695.21
2017,8,18,12,15,821.5,163.0,1.1,27.0,911.0,992.61,695.24
2017,8,18,12,30,821.0,163.0,1.1,27.0,910.0,989.59,693.48
2017,8,18,12,45,828.0,156.5,1.15,27.0,903.5,983.9,691.11
2017,8,18,13,0,835.0,150.0,1.2,27.0,897.0,974.83,686.77
2017,8,18,13,15,830.5,149.0,1.2,27.0,880.5,957.14,676.38
2017,8,18,13,30,826.0,148.0,1.2,27.0,864.0,936.44,664.26
2017,8,18,13,45,821.5,145.5,1.25,27.0,840.5,911.28,650.12
2017,8,18,14,0,817.0,143.0,1.3,27.0,817.0,883.36,634.16
2017,8,18,14,15,807.5,140.5,1.3,26.5,786.0,848.51,614.19
2017,8,18,14,30,798.0,138.0,1.3,26.0,755.0,811.51,592.62
2017,8,18,14,45,787.5,134.5,1.3,26.0,719.0,770.73,567.13
2017,8,18,15,0,777.0,131.0,1.3,26.0,683.0,728.29,540.25
2017,8,18,15,15,761.5,127.5,1.25,25.5,641.0,680.85,509.84
2017,8,18,15,30,746.0,124.0,1.2,25.0,599.0,632.63,477.04
2017,8,18,15,45,726.0,119.5,1.2,24.5,553.0,580.54,440.94
2017,8,18,16,0,706.0,115.0,1.2,24.0,507.0,528.01,403.34
2017,8,18,16,15,679.0,110.0,1.2,23.5,457.5,471.8,361.72
2017,8,18,16,30,652.0,105.0,1.2,23.0,408.0,417.07,319.75
2017,8,18,16,45,616.0,98.5,1.2,22.5,357.5,358.89,273.77
2017,8,18,17,0,580.0,92.0,1.2,22.0,307.0,303.79,228.77
2017,8,18,17,15,530.0,84.0,1.15,21.0,256.5,246.33,181.4
2017,8,18,17,30,480.0,76.0,1.1,20.0,206.0,194.14,137.63
2017,8,18,17,45,408.5,65.0,1.05,19.5,158.5,139.66,92.97
2017,8,18,18,0,337.0,54.0,1.0,19.0,111.0,94.42,57.59
2017,8,18,18,15,238.0,38.5,0.95,18.0,72.0,51.44,27.75
2017,8,18,18,30,139.0,23.0,0.9,17.0,33.0,20.02,6.11
2017,8,18,18,45,69.5,11.5,0.85,16.5,16.5,11.3,0.0
2017,8,18,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,45,80.5,16.5,0.7,13.5,24.0,12.87,0.0
2017,8,19,6,0,161.0,33.0,0.7,14.0,48.0,35.88,18.76
2017,8,19,6,15,244.5,49.5,0.7,14.5,89.5,71.09,43.43
2017,8,19,6,30,328.0,66.0,0.7,15.0,131.0,116.21,77.71
2017,8,19,6,45,387.5,79.5,0.7,15.5,178.5,163.02,116.25
2017,8,19,7,0,447.0,93.0,0.7,16.0,226.0,216.62,161.19
2017,8,19,7,15,494.0,102.5,0.7,16.5,276.0,268.67,205.1
2017,8,19,7,30,541.0,112.0,0.7,17.0,326.0,327.04,253.18
2017,8,19,7,45,579.5,119.0,0.75,17.5,377.0,382.36,297.97
2017,8,19,8,0,618.0,126.0,0.8,18.0,428.0,440.96,343.99
2017,8,19,8,15,645.0,132.0,0.8,18.5,476.5,495.15,385.02
2017,8,19,8,30,672.0,138.0,0.8,19.0,525.0,550.76,425.73
2017,8,19,8,45,693.5,142.5,0.8,19.5,570.5,602.39,462.25
2017,8,19,9,0,715.0,147.0,0.8,20.0,616.0,654.29,497.84
2017,8,19,9,15,731.0,151.0,0.8,20.5,657.0,701.6,529.19
2017,8,19,9,30,747.0,155.0,0.8,21.0,698.0,748.14,558.61
2017,8,19,9,45,745.0,165.5,0.85,21.5,729.5,785.81,581.71
2017,8,19,10,0,743.0,176.0,0.9,22.0,761.0,820.98,603.03
2017,8,19,10,15,753.0,178.5,0.95,22.5,790.0,855.73,623.89
2017,8,19,10,30,763.0,181.0,1.0,23.0,819.0,888.42,643.26
2017,8,19,10,45,769.5,183.0,1.05,23.5,841.0,911.89,656.64
2017,8,19,11,0,776.0,185.0,1.1,24.0,863.0,935.79,670.4
2017,8,19,11,15,780.5,186.5,1.1,24.0,878.0,954.53,681.37
2017,8,19,11,30,785.0,188.0,1.1,24.0,893.0,970.38,690.65
2017,8,19,11,45,787.0,189.0,1.15,24.5,900.0,980.27,695.86
2017,8,19,12,0,789.0,190.0,1.2,25.0,907.0,987.07,699.3
2017,8,19,12,15,788.5,189.5,1.2,25.0,905.5,986.72,698.97
2017,8,19,12,30,788.0,189.0,1.2,25.0,904.0,983.22,696.9
2017,8,19,12,45,782.5,190.5,1.25,25.0,894.5,973.74,692.09
2017,8,19,13,0,777.0,192.0,1.3,25.0,885.0,961.26,685.52
2017,8,19,13,15,772.0,190.5,1.3,24.5,868.0,943.3,676.14
2017,8,19,13,30,767.0,189.0,1.3,24.0,851.0,922.54,665.04
2017,8,19,13,45,760.0,186.0,1.3,24.0,827.0,898.99,650.89
2017,8,19,14,0,753.0,183.0,1.3,24.0,803.0,869.52,632.92
2017,8,19,14,15,742.5,180.5,1.3,23.5,772.0,835.27,612.97
2017,8,19,14,30,732.0,178.0,1.3,23.0,741.0,799.12,591.57
2017,8,19,14,45,719.5,173.5,1.3,23.0,704.5,757.63,565.17
2017,8,19,15,0,707.0,169.0,1.3,23.0,668.0,714.83,536.71
2017,8,19,15,15,689.0,164.0,1.25,22.5,626.0,666.53,504.22
2017,8,19,15,30,671.0,159.0,1.2,22.0,584.0,617.86,470.73
2017,8,19,15,45,649.0,153.0,1.2,22.0,538.0,565.61,433.28
2017,8,19,16,0,627.0,147.0,1.2,22.0,492.0,513.92,395.24
2017,8,19,16,15,597.5,139.5,1.15,21.0,443.0,457.69,353.87
2017,8,19,16,30,568.0,132.0,1.1,20.0,394.0,403.38,312.54
2017,8,19,16,45,530.0,122.5,1.1,19.5,343.5,344.29,265.84
2017,8,19,17,0,492.0,113.0,1.1,19.0,293.0,290.35,221.83
2017,8,19,17,15,441.5,101.0,1.05,18.0,243.5,233.92,175.4
2017,8,19,17,30,391.0,89.0,1.0,17.0,194.0,182.92,132.82
2017,8,19,17,45,324.0,74.0,1.0,16.5,147.5,131.66,90.78
2017,8,19,18,0,257.0,59.0,1.0,16.0,101.0,88.19,56.56
2017,8,19,18,15,174.0,40.0,0.95,15.5,63.5,47.87,27.38
2017,8,19,18,30,91.0,21.0,0.9,15.0,26.0,17.43,4.8
2017,8,19,18,45,45.5,10.5,0.85,14.5,13.0,10.32,0.0
2017,8,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,5,45,60.0,16.5,0.75,12.5,22.0,14.0,0.0
2017,8,20,6,0,120.0,33.0,0.8,13.0,44.0,34.77,18.86
2017,8,20,6,15,196.0,52.5,0.8,13.5,84.5,69.02,43.87
2017,8,20,6,30,272.0,72.0,0.8,14.0,125.0,112.77,77.53
2017,8,20,6,45,337.5,86.5,0.8,14.5,172.5,158.62,114.92
2017,8,20,7,0,403.0,101.0,0.8,15.0,220.0,211.98,159.34
2017,8,20,7,15,449.5,112.5,0.8,15.5,269.5,263.38,202.65
2017,8,20,7,30,496.0,124.0,0.8,16.0,319.0,319.62,249.07
2017,8,20,7,45,533.0,132.5,0.8,16.5,368.5,373.19,292.39
2017,8,20,8,0,570.0,141.0,0.8,17.0,418.0,429.95,336.86
2017,8,20,8,15,596.5,148.0,0.8,17.5,465.5,484.25,378.04
2017,8,20,8,30,623.0,155.0,0.8,18.0,513.0,538.27,417.71
2017,8,20,8,45,474.5,216.5,0.85,19.0,502.0,533.2,410.42
2017,8,20,9,0,326.0,278.0,0.9,20.0,491.0,511.17,390.39
2017,8,20,9,15,508.5,228.0,0.9,20.0,585.0,614.21,467.6
2017,8,20,9,30,691.0,178.0,0.9,20.0,679.0,728.25,548.93
2017,8,20,9,45,507.5,266.5,0.95,20.5,644.0,694.14,518.7
2017,8,20,10,0,324.0,355.0,1.0,21.0,609.0,642.52,477.5
2017,8,20,10,15,516.5,280.5,1.05,21.5,703.0,751.25,556.54
2017,8,20,10,30,709.0,206.0,1.1,22.0,797.0,865.44,633.79
2017,8,20,10,45,718.0,207.0,1.15,22.5,819.0,892.18,648.47
2017,8,20,11,0,727.0,208.0,1.2,23.0,841.0,916.6,662.7
2017,8,20,11,15,731.5,209.5,1.2,23.0,855.5,934.74,673.46
2017,8,20,11,30,736.0,211.0,1.2,23.0,870.0,950.13,682.61
2017,8,20,11,45,741.5,209.0,1.3,23.0,877.0,959.98,689.97
2017,8,20,12,0,747.0,207.0,1.4,23.0,884.0,966.9,695.61
2017,8,20,12,15,746.5,207.0,1.4,23.0,883.0,967.0,695.56
2017,8,20,12,30,746.0,207.0,1.4,23.0,882.0,964.05,693.79
2017,8,20,12,45,744.0,206.0,1.45,23.0,873.0,955.58,689.39
2017,8,20,13,0,742.0,205.0,1.5,23.0,864.0,944.15,683.24
2017,8,20,13,15,737.0,203.0,1.45,23.0,847.5,925.94,671.46
2017,8,20,13,30,732.0,201.0,1.4,23.0,831.0,905.04,658.08
2017,8,20,13,45,729.5,195.5,1.4,23.0,808.5,880.19,642.89
2017,8,20,14,0,727.0,190.0,1.4,23.0,786.0,852.8,626.03
2017,8,20,14,15,716.5,187.0,1.4,22.5,756.0,818.7,605.85
2017,8,20,14,30,706.0,184.0,1.4,22.0,726.0,782.79,584.27
2017,8,20,14,45,697.5,177.5,1.4,22.0,690.5,743.24,558.56
2017,8,20,15,0,689.0,171.0,1.4,22.0,655.0,702.17,530.94
2017,8,20,15,15,671.0,166.0,1.35,21.5,613.5,654.56,498.59
2017,8,20,15,30,653.0,161.0,1.3,21.0,572.0,606.64,465.27
2017,8,20,15,45,634.0,153.5,1.3,21.0,527.0,555.53,428.33
2017,8,20,16,0,615.0,146.0,1.3,21.0,482.0,504.76,390.64
2017,8,20,16,15,585.5,138.5,1.25,20.5,433.5,449.14,348.68
2017,8,20,16,30,556.0,131.0,1.2,20.0,385.0,393.79,305.71
2017,8,20,16,45,518.5,121.5,1.2,19.5,335.5,337.3,260.78
2017,8,20,17,0,481.0,112.0,1.2,19.0,286.0,284.23,217.29
2017,8,20,17,15,430.0,100.0,1.15,18.5,237.0,228.37,170.9
2017,8,20,17,30,379.0,88.0,1.1,18.0,188.0,178.03,128.67
2017,8,20,17,45,310.0,72.5,1.1,17.5,142.0,126.78,86.91
2017,8,20,18,0,241.0,57.0,1.1,17.0,96.0,83.6,53.21
2017,8,20,18,15,159.5,38.0,1.05,16.5,60.0,44.56,25.07
2017,8,20,18,30,78.0,19.0,1.0,16.0,24.0,16.62,2.78
2017,8,20,18,45,39.0,9.5,0.95,15.5,12.0,9.34,0.0
2017,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,5,45,47.5,15.5,0.75,14.5,20.0,15.24,0.0
2017,8,21,6,0,95.0,31.0,0.8,15.0,40.0,31.86,16.85
2017,8,21,6,15,163.5,52.0,0.8,15.0,79.0,65.16,41.72
2017,8,21,6,30,232.0,73.0,0.8,15.0,118.0,106.9,74.03
2017,8,21,6,45,294.0,90.0,0.8,15.5,164.5,152.34,110.89
2017,8,21,7,0,356.0,107.0,0.8,16.0,211.0,204.65,154.09
2017,8,21,7,15,281.0,131.5,0.8,16.5,223.5,224.2,173.79
2017,8,21,7,30,206.0,156.0,0.8,17.0,236.0,234.46,184.27
2017,8,21,7,45,371.5,152.5,0.8,17.5,322.5,321.14,252.32
2017,8,21,8,0,537.0,149.0,0.8,18.0,409.0,421.3,329.41
2017,8,21,8,15,565.0,157.0,0.8,18.5,456.5,473.82,368.77
2017,8,21,8,30,593.0,165.0,0.8,19.0,504.0,530.05,409.89
2017,8,21,8,45,620.5,168.5,0.8,19.5,549.5,581.0,446.08
2017,8,21,9,0,648.0,172.0,0.8,20.0,595.0,632.91,481.93
2017,8,21,9,15,664.5,177.0,0.8,20.5,634.5,678.91,512.52
2017,8,21,9,30,681.0,182.0,0.8,21.0,674.0,724.35,541.97
2017,8,21,9,45,716.5,174.0,0.8,21.5,714.0,770.95,571.56
2017,8,21,10,0,752.0,166.0,0.8,22.0,754.0,817.54,599.6
2017,8,21,10,15,761.0,168.5,0.8,22.5,782.5,849.1,617.41
2017,8,21,10,30,770.0,171.0,0.8,23.0,811.0,880.82,635.31
2017,8,21,10,45,777.0,172.0,0.85,23.5,833.0,906.82,650.3
2017,8,21,11,0,784.0,173.0,0.9,24.0,855.0,930.23,663.7
2017,8,21,11,15,788.5,174.0,0.95,24.0,869.0,948.51,675.22
2017,8,21,11,30,793.0,175.0,1.0,24.0,883.0,963.85,685.06
2017,8,21,11,45,800.5,172.0,1.05,24.5,891.0,974.98,691.07
2017,8,21,12,0,808.0,169.0,1.1,25.0,899.0,983.01,695.3
2017,8,21,12,15,807.5,169.0,1.15,25.0,898.0,983.09,696.09
2017,8,21,12,30,807.0,169.0,1.2,25.0,897.0,979.94,695.09
2017,8,21,12,45,815.5,161.5,1.25,25.5,890.5,974.58,691.49
2017,8,21,13,0,824.0,154.0,1.3,26.0,884.0,965.84,685.89
2017,8,21,13,15,819.5,153.0,1.3,25.5,867.5,948.12,676.68
2017,8,21,13,30,815.0,152.0,1.3,25.0,851.0,927.41,665.7
2017,8,21,13,45,817.0,145.5,1.35,25.0,829.0,904.03,652.44
2017,8,21,14,0,819.0,139.0,1.4,25.0,807.0,877.58,637.14
2017,8,21,14,15,653.0,209.5,1.4,24.5,729.5,786.54,579.24
2017,8,21,14,30,487.0,280.0,1.4,24.0,652.0,697.57,517.24
2017,8,21,14,45,482.0,265.5,1.45,24.0,618.0,660.14,493.43
2017,8,21,15,0,477.0,251.0,1.5,24.0,584.0,621.61,467.84
2017,8,21,15,15,275.5,262.5,1.5,23.5,452.0,465.0,354.03
2017,8,21,15,30,74.0,274.0,1.5,23.0,320.0,321.85,246.0
2017,8,21,15,45,130.0,256.0,1.5,23.0,329.5,337.88,260.32
2017,8,21,16,0,186.0,238.0,1.5,23.0,339.0,344.3,266.12
2017,8,21,16,15,93.0,183.0,1.45,22.5,233.5,230.89,179.13
2017,8,21,16,30,0.0,128.0,1.4,22.0,128.0,124.15,95.33
2017,8,21,16,45,0.0,122.0,1.4,21.5,122.0,118.24,91.33
2017,8,21,17,0,0.0,116.0,1.4,21.0,116.0,112.3,86.98
2017,8,21,17,15,0.0,96.5,1.4,20.0,96.5,93.25,71.89
2017,8,21,17,30,0.0,77.0,1.4,19.0,77.0,74.28,56.49
2017,8,21,17,45,183.5,62.0,1.4,18.5,90.5,92.93,64.16
2017,8,21,18,0,367.0,47.0,1.4,18.0,104.0,89.02,52.11
2017,8,21,18,15,256.5,33.0,1.4,17.5,65.5,45.67,22.74
2017,8,21,18,30,146.0,19.0,1.4,17.0,27.0,15.09,0.06
2017,8,21,18,45,73.0,9.5,1.4,16.5,13.5,9.34,0.0
2017,8,21,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,45,79.0,15.5,0.65,13.5,22.5,15.24,0.0
2017,8,22,6,0,158.0,31.0,0.6,14.0,45.0,33.48,16.54
2017,8,22,6,15,247.0,47.0,0.55,14.5,86.0,68.36,41.01
2017,8,22,6,30,336.0,63.0,0.5,15.0,127.0,113.81,75.17
2017,8,22,6,45,402.0,75.0,0.5,15.5,175.0,160.92,113.65
