Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,7,0,468.0,87.0,0.5,16.0,223.0,215.57,159.27
2017,8,22,7,15,515.0,96.0,0.45,16.5,273.0,269.58,204.66
2017,8,22,7,30,562.0,105.0,0.4,17.0,323.0,327.27,251.92
2017,8,22,7,45,597.5,112.0,0.4,18.0,373.5,382.37,295.61
2017,8,22,8,0,633.0,119.0,0.4,19.0,424.0,440.4,339.85
2017,8,22,8,15,659.5,124.5,0.4,19.5,472.0,494.55,380.28
2017,8,22,8,30,686.0,130.0,0.4,20.0,520.0,550.05,420.26
2017,8,22,8,45,707.5,134.0,0.45,21.0,565.5,601.78,455.95
2017,8,22,9,0,729.0,138.0,0.5,22.0,611.0,653.75,490.66
2017,8,22,9,15,744.5,141.5,0.55,22.5,651.5,700.71,521.87
2017,8,22,9,30,760.0,145.0,0.6,23.0,692.0,745.32,549.87
2017,8,22,9,45,781.0,142.5,0.7,23.5,729.0,788.37,577.0
2017,8,22,10,0,802.0,140.0,0.8,24.0,766.0,830.33,603.14
2017,8,22,10,15,810.0,142.0,0.9,24.0,794.5,864.22,625.08
2017,8,22,10,30,818.0,144.0,1.0,24.0,823.0,895.74,645.58
2017,8,22,10,45,826.5,144.0,1.1,24.5,845.5,923.09,662.15
2017,8,22,11,0,835.0,144.0,1.2,25.0,868.0,947.74,677.02
2017,8,22,11,15,838.5,145.0,1.25,25.0,882.0,965.79,688.32
2017,8,22,11,30,842.0,146.0,1.3,25.0,896.0,980.69,697.82
2017,8,22,11,45,846.0,145.0,1.4,25.5,903.0,984.83,700.16
2017,8,22,12,0,850.0,144.0,1.5,26.0,910.0,991.56,704.3
2017,8,22,12,15,850.0,143.5,1.5,26.0,909.0,991.58,704.2
2017,8,22,12,30,850.0,143.0,1.5,26.0,908.0,988.27,702.25
2017,8,22,12,45,844.5,144.5,1.55,26.0,898.0,978.35,697.02
2017,8,22,13,0,839.0,146.0,1.6,26.0,888.0,970.98,693.54
2017,8,22,13,15,835.0,145.0,1.6,26.0,871.0,953.46,683.02
2017,8,22,13,30,831.0,144.0,1.6,26.0,854.0,932.88,670.73
2017,8,22,13,45,826.5,141.0,1.6,26.0,830.5,906.82,654.96
2017,8,22,14,0,822.0,138.0,1.6,26.0,807.0,877.97,637.42
2017,8,22,14,15,813.0,136.0,1.6,25.5,776.5,843.68,617.47
2017,8,22,14,30,804.0,134.0,1.6,25.0,746.0,807.19,595.87
2017,8,22,14,45,793.0,130.5,1.6,25.0,709.0,765.56,569.4
2017,8,22,15,0,782.0,127.0,1.6,25.0,672.0,722.31,541.54
2017,8,22,15,15,766.0,124.0,1.55,24.5,630.0,674.63,510.39
2017,8,22,15,30,750.0,121.0,1.5,24.0,588.0,626.22,476.92
2017,8,22,15,45,729.5,116.5,1.5,24.0,541.5,573.55,438.89
2017,8,22,16,0,709.0,112.0,1.5,24.0,495.0,520.46,399.51
2017,8,22,16,15,681.0,107.0,1.45,23.5,445.0,463.56,356.61
2017,8,22,16,30,653.0,102.0,1.4,23.0,395.0,408.28,313.54
2017,8,22,16,45,614.5,95.5,1.4,22.5,344.0,349.16,266.37
2017,8,22,17,0,576.0,89.0,1.4,22.0,293.0,293.42,220.46
2017,8,22,17,15,523.5,80.5,1.35,21.0,242.5,235.31,172.28
2017,8,22,17,30,471.0,72.0,1.3,20.0,192.0,182.81,128.15
2017,8,22,17,45,394.5,60.5,1.3,19.5,145.0,128.2,83.69
2017,8,22,18,0,318.0,49.0,1.3,19.0,98.0,83.48,49.36
2017,8,22,18,15,213.0,33.0,1.25,18.5,60.5,41.95,21.06
2017,8,22,18,30,108.0,17.0,1.2,18.0,23.0,13.19,0.0
2017,8,22,18,45,54.0,8.5,1.2,17.5,11.5,8.36,0.0
2017,8,22,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,5,45,116.0,14.0,0.95,13.5,24.0,13.76,0.0
2017,8,23,6,0,232.0,28.0,1.0,14.0,48.0,33.81,14.92
2017,8,23,6,15,333.0,40.5,0.95,14.5,91.0,70.89,39.56
2017,8,23,6,30,434.0,53.0,0.9,15.0,134.0,119.92,76.03
2017,8,23,6,45,497.5,62.5,0.9,15.5,183.5,169.82,117.56
2017,8,23,7,0,561.0,72.0,0.9,16.0,233.0,226.94,166.25
2017,8,23,7,15,606.5,78.5,0.9,16.5,285.0,282.04,213.77
2017,8,23,7,30,652.0,85.0,0.9,17.0,337.0,341.67,263.91
2017,8,23,7,45,686.5,90.0,0.9,17.5,389.0,399.11,311.05
2017,8,23,8,0,721.0,95.0,0.9,18.0,441.0,459.21,358.57
2017,8,23,8,15,745.0,99.0,0.9,18.5,490.5,514.73,401.01
2017,8,23,8,30,769.0,103.0,0.9,19.0,540.0,571.12,442.57
2017,8,23,8,45,789.0,105.5,0.9,19.5,586.0,623.96,480.15
2017,8,23,9,0,809.0,108.0,0.9,20.0,632.0,676.68,516.43
2017,8,23,9,15,823.0,110.5,0.9,20.5,673.0,724.58,546.82
2017,8,23,9,30,837.0,113.0,0.9,21.0,714.0,771.26,575.56
2017,8,23,9,45,835.5,121.5,0.9,21.5,746.5,810.23,598.66
2017,8,23,10,0,834.0,130.0,0.9,22.0,779.0,846.44,619.68
2017,8,23,10,15,842.0,131.5,0.9,22.5,807.5,880.72,639.21
2017,8,23,10,30,850.0,133.0,0.9,23.0,836.0,907.97,654.06
2017,8,23,10,45,856.0,134.5,0.95,23.5,858.0,934.96,669.61
2017,8,23,11,0,862.0,136.0,1.0,24.0,880.0,959.06,683.31
2017,8,23,11,15,865.5,136.5,1.05,24.0,894.5,976.73,694.38
2017,8,23,11,30,869.0,137.0,1.1,24.0,909.0,991.19,703.63
2017,8,23,11,45,870.0,137.5,1.15,24.5,915.5,999.93,708.11
2017,8,23,12,0,871.0,138.0,1.2,25.0,922.0,1005.31,710.67
2017,8,23,12,15,871.0,138.0,1.2,25.0,920.5,1005.79,710.88
2017,8,23,12,30,871.0,138.0,1.2,25.0,919.0,1002.86,709.18
2017,8,23,12,45,867.0,138.5,1.25,25.5,909.0,993.17,702.93
2017,8,23,13,0,863.0,139.0,1.3,26.0,899.0,980.2,694.8
2017,8,23,13,15,859.0,138.0,1.35,25.5,882.0,962.48,686.5
2017,8,23,13,30,855.0,137.0,1.4,25.0,865.0,941.67,676.24
2017,8,23,13,45,849.0,135.0,1.45,25.0,841.0,919.72,663.9
2017,8,23,14,0,843.0,133.0,1.5,25.0,817.0,889.95,646.47
2017,8,23,14,15,834.5,131.0,1.5,25.0,785.5,855.42,625.25
2017,8,23,14,30,826.0,129.0,1.5,25.0,754.0,818.59,602.4
2017,8,23,14,45,815.0,126.0,1.5,25.0,717.0,776.65,575.92
2017,8,23,15,0,804.0,123.0,1.5,25.0,680.0,733.01,548.02
2017,8,23,15,15,788.0,120.0,1.5,24.5,637.0,684.39,517.0
2017,8,23,15,30,772.0,117.0,1.5,24.0,594.0,634.98,483.28
2017,8,23,15,45,752.5,112.5,1.5,23.5,547.5,581.38,445.5
2017,8,23,16,0,733.0,108.0,1.5,23.0,501.0,528.16,406.72
2017,8,23,16,15,705.5,103.0,1.45,22.0,450.5,470.31,363.62
2017,8,23,16,30,678.0,98.0,1.4,21.0,400.0,413.99,320.06
2017,8,23,16,45,642.5,91.0,1.4,20.5,348.5,354.26,271.92
2017,8,23,17,0,607.0,84.0,1.4,20.0,297.0,297.58,224.67
2017,8,23,17,15,553.5,76.0,1.3,19.0,245.5,238.03,174.7
2017,8,23,17,30,500.0,68.0,1.2,18.0,194.0,184.18,128.94
2017,8,23,17,45,426.0,57.0,1.2,17.5,146.0,129.84,84.2
2017,8,23,18,0,352.0,46.0,1.2,17.0,98.0,84.15,48.85
2017,8,23,18,15,176.0,34.0,1.15,16.5,60.0,40.18,20.9
2017,8,23,18,30,0.0,22.0,1.1,16.0,22.0,20.3,0.0
2017,8,23,18,45,0.0,11.0,1.05,15.5,11.0,10.81,0.0
2017,8,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,5,45,140.5,13.0,0.95,13.5,24.5,12.78,0.0
2017,8,24,6,0,281.0,26.0,1.0,14.0,49.0,33.36,13.33
2017,8,24,6,15,385.5,36.5,1.05,14.5,93.0,71.7,38.09
2017,8,24,6,30,490.0,47.0,1.1,15.0,137.0,122.32,75.58
2017,8,24,6,45,552.0,54.5,1.15,15.5,187.5,173.14,118.28
2017,8,24,7,0,614.0,62.0,1.2,16.0,238.0,230.95,168.21
2017,8,24,7,15,658.0,67.5,1.2,16.5,290.5,287.49,217.59
2017,8,24,7,30,702.0,73.0,1.2,17.0,343.0,348.68,269.64
2017,8,24,7,45,734.0,77.0,1.3,17.5,395.0,406.55,318.07
2017,8,24,8,0,766.0,81.0,1.4,18.0,447.0,466.71,366.74
2017,8,24,8,15,788.5,84.0,1.4,18.0,496.5,522.61,410.96
2017,8,24,8,30,811.0,87.0,1.4,18.0,546.0,579.15,454.26
2017,8,24,8,45,828.0,90.0,1.4,18.5,592.0,632.48,492.95
2017,8,24,9,0,845.0,93.0,1.4,19.0,638.0,683.4,528.21
2017,8,24,9,15,858.0,95.0,1.4,19.5,679.5,731.16,558.89
2017,8,24,9,30,871.0,97.0,1.4,20.0,721.0,777.53,588.03
2017,8,24,9,45,864.0,108.0,1.4,20.5,752.5,815.47,610.95
2017,8,24,10,0,857.0,119.0,1.4,21.0,784.0,850.12,631.45
2017,8,24,10,15,865.0,120.5,1.4,21.0,813.0,884.7,652.93
2017,8,24,10,30,873.0,122.0,1.4,21.0,842.0,916.75,672.6
2017,8,24,10,45,879.0,123.0,1.4,21.5,864.0,943.71,687.6
2017,8,24,11,0,885.0,124.0,1.4,22.0,886.0,967.71,700.66
2017,8,24,11,15,888.5,124.5,1.4,22.0,901.0,985.69,711.27
2017,8,24,11,30,892.0,125.0,1.4,22.0,916.0,1000.39,719.93
2017,8,24,11,45,894.0,125.0,1.45,22.0,922.5,1009.72,726.16
2017,8,24,12,0,896.0,125.0,1.5,22.0,929.0,1015.61,730.39
2017,8,24,12,15,896.0,125.5,1.5,22.0,928.0,1016.56,730.9
2017,8,24,12,30,896.0,126.0,1.5,22.0,927.0,1014.01,729.39
2017,8,24,12,45,907.0,118.0,1.55,22.0,921.5,1009.82,727.79
2017,8,24,13,0,918.0,110.0,1.6,22.0,916.0,1001.89,723.93
2017,8,24,13,15,914.5,109.0,1.6,22.0,899.0,983.76,712.98
2017,8,24,13,30,911.0,108.0,1.6,22.0,882.0,962.3,700.08
2017,8,24,13,45,908.0,106.0,1.65,22.0,858.0,937.04,685.42
2017,8,24,14,0,905.0,104.0,1.7,22.0,834.0,908.66,668.67
2017,8,24,14,15,897.5,102.5,1.7,21.5,802.5,873.99,648.33
2017,8,24,14,30,890.0,101.0,1.7,21.0,771.0,836.77,626.1
2017,8,24,14,45,883.0,97.5,1.7,21.0,734.0,795.5,599.67
2017,8,24,15,0,876.0,94.0,1.7,21.0,697.0,752.03,571.45
2017,8,24,15,15,862.5,91.5,1.7,20.5,654.0,703.08,540.05
2017,8,24,15,30,849.0,89.0,1.7,20.0,611.0,652.93,506.24
2017,8,24,15,45,832.5,85.5,1.75,20.0,563.5,600.32,467.74
2017,8,24,16,0,816.0,82.0,1.8,20.0,516.0,545.7,426.5
2017,8,24,16,15,791.5,78.5,1.8,19.0,465.0,486.95,381.97
2017,8,24,16,30,767.0,75.0,1.8,18.0,414.0,429.25,336.38
2017,8,24,16,45,732.5,71.0,1.85,17.5,361.0,368.41,286.08
2017,8,24,17,0,698.0,67.0,1.9,17.0,308.0,310.34,236.32
2017,8,24,17,15,648.0,61.0,1.9,16.5,255.0,248.39,182.54
2017,8,24,17,30,598.0,55.0,1.9,16.0,202.0,192.07,133.03
2017,8,24,17,45,516.5,47.5,1.9,15.5,152.0,134.42,84.81
2017,8,24,18,0,435.0,40.0,1.9,15.0,102.0,86.23,47.5
2017,8,24,18,15,301.5,28.0,1.8,14.5,62.5,40.67,17.85
2017,8,24,18,30,168.0,16.0,1.7,14.0,23.0,12.53,0.0
2017,8,24,18,45,84.0,8.0,1.65,13.5,11.5,7.86,0.0
2017,8,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,25,5,45,138.5,13.0,1.05,11.0,24.0,12.78,0.0
2017,8,25,6,0,277.0,26.0,1.1,12.0,48.0,32.91,12.98
2017,8,25,6,15,388.0,36.5,1.1,12.5,93.0,71.61,38.22
2017,8,25,6,30,499.0,47.0,1.1,13.0,138.0,123.29,76.52
2017,8,25,6,45,567.0,54.5,1.1,13.5,190.0,175.9,120.76
2017,8,25,7,0,635.0,62.0,1.1,14.0,242.0,236.18,172.91
2017,8,25,7,15,679.5,67.0,1.05,14.5,295.5,293.59,223.29
2017,8,25,7,30,724.0,72.0,1.0,15.0,349.0,355.65,276.21
2017,8,25,7,45,756.0,76.0,0.95,16.0,402.0,414.73,324.61
2017,8,25,8,0,788.0,80.0,0.9,17.0,455.0,476.07,372.6
2017,8,25,8,15,810.0,83.5,0.9,17.5,505.0,533.35,416.57
2017,8,25,8,30,832.0,87.0,0.9,18.0,555.0,591.19,459.28
2017,8,25,8,45,848.5,89.5,0.9,19.0,601.5,643.05,495.3
2017,8,25,9,0,865.0,92.0,0.9,20.0,648.0,695.62,529.81
2017,8,25,9,15,877.5,94.5,0.9,20.5,690.0,744.38,560.27
2017,8,25,9,30,890.0,97.0,0.9,21.0,732.0,791.65,589.14
2017,8,25,9,45,902.5,97.0,0.9,21.5,768.5,834.54,614.59
2017,8,25,10,0,915.0,97.0,0.9,22.0,805.0,875.43,638.35
2017,8,25,10,15,921.5,98.0,0.9,22.5,834.0,909.88,657.65
2017,8,25,10,30,928.0,99.0,0.9,23.0,863.0,941.52,675.04
2017,8,25,10,45,932.5,100.0,0.95,23.5,885.0,968.33,690.22
2017,8,25,11,0,937.0,101.0,1.0,24.0,907.0,991.92,703.44
2017,8,25,11,15,939.5,101.5,1.0,24.5,921.0,1009.71,712.17
2017,8,25,11,30,942.0,102.0,1.0,25.0,935.0,1023.99,718.87
2017,8,25,11,45,943.0,102.5,1.05,25.5,941.0,1033.23,723.59
2017,8,25,12,0,944.0,103.0,1.1,26.0,947.0,1038.8,726.25
2017,8,25,12,15,943.5,103.0,1.1,26.0,945.0,1038.7,726.1
2017,8,25,12,30,943.0,103.0,1.1,26.0,943.0,1034.9,723.92
2017,8,25,12,45,942.5,101.5,1.15,26.5,933.5,1025.86,718.24
2017,8,25,13,0,942.0,100.0,1.2,27.0,924.0,1013.18,710.49
2017,8,25,13,15,938.0,99.5,1.2,27.0,906.5,994.66,699.79
2017,8,25,13,30,934.0,99.0,1.2,27.0,889.0,972.75,687.12
2017,8,25,13,45,928.0,98.0,1.25,27.0,863.5,945.23,671.79
2017,8,25,14,0,922.0,97.0,1.3,27.0,838.0,914.67,654.47
2017,8,25,14,15,914.0,95.5,1.3,26.5,806.0,879.0,634.31
2017,8,25,14,30,906.0,94.0,1.3,26.0,774.0,840.76,612.26
2017,8,25,14,45,895.5,92.0,1.3,26.0,735.5,797.68,585.56
2017,8,25,15,0,885.0,90.0,1.3,26.0,697.0,752.64,557.25
2017,8,25,15,15,871.0,88.0,1.3,25.5,653.5,703.43,526.72
2017,8,25,15,30,857.0,86.0,1.3,25.0,610.0,653.05,493.84
2017,8,25,15,45,839.0,83.0,1.3,25.0,562.0,598.31,454.66
2017,8,25,16,0,821.0,80.0,1.3,25.0,514.0,544.34,414.78
2017,8,25,16,15,594.5,118.5,1.25,24.5,416.0,426.5,326.46
2017,8,25,16,30,368.0,157.0,1.2,24.0,318.0,327.96,251.5
2017,8,25,16,45,349.5,139.5,1.2,23.5,276.5,279.21,213.5
2017,8,25,17,0,331.0,122.0,1.2,23.0,235.0,234.82,177.52
2017,8,25,17,15,465.0,87.5,1.15,22.0,216.5,219.99,160.32
2017,8,25,17,30,599.0,53.0,1.1,21.0,198.0,188.46,126.89
2017,8,25,17,45,518.0,45.5,1.1,20.0,148.5,131.07,80.17
2017,8,25,18,0,437.0,38.0,1.1,19.0,99.0,83.09,44.06
2017,8,25,18,15,218.5,29.0,1.05,18.0,59.5,36.37,16.4
2017,8,25,18,30,0.0,20.0,1.0,17.0,20.0,19.66,0.0
2017,8,25,18,45,0.0,10.0,0.95,16.5,10.0,9.83,0.0
2017,8,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,26,5,45,127.5,12.5,0.25,14.5,22.5,12.29,0.0
2017,8,26,6,0,255.0,25.0,0.2,15.0,45.0,30.85,11.49
2017,8,26,6,15,364.5,35.5,0.2,15.5,88.0,68.1,35.83
2017,8,26,6,30,474.0,46.0,0.2,16.0,131.0,118.07,72.12
2017,8,26,6,45,543.0,53.5,0.25,17.0,182.0,169.37,114.02
2017,8,26,7,0,612.0,61.0,0.3,18.0,233.0,228.48,163.52
2017,8,26,7,15,657.0,66.0,0.35,18.5,285.5,284.71,211.63
2017,8,26,7,30,702.0,71.0,0.4,19.0,338.0,345.66,262.44
2017,8,26,7,45,735.0,75.0,0.45,20.0,390.5,403.96,309.3
2017,8,26,8,0,768.0,79.0,0.5,21.0,443.0,464.66,356.14
2017,8,26,8,15,791.0,82.5,0.55,22.0,492.5,521.44,398.3
2017,8,26,8,30,814.0,86.0,0.6,23.0,542.0,578.91,439.3
2017,8,26,8,45,831.5,88.5,0.65,24.0,588.5,632.17,475.83
2017,8,26,9,0,849.0,91.0,0.7,25.0,635.0,683.02,509.01
2017,8,26,9,15,862.5,93.0,0.7,25.5,676.5,731.29,538.48
2017,8,26,9,30,876.0,95.0,0.7,26.0,718.0,778.19,566.45
2017,8,26,9,45,877.0,101.5,0.75,27.0,751.5,818.08,589.01
2017,8,26,10,0,878.0,108.0,0.8,28.0,785.0,855.23,609.54
2017,8,26,10,15,886.0,109.5,0.8,28.5,814.5,890.38,628.93
2017,8,26,10,30,894.0,111.0,0.8,29.0,844.0,922.91,646.48
2017,8,26,10,45,900.0,111.5,0.85,29.5,866.5,949.75,661.35
2017,8,26,11,0,906.0,112.0,0.9,30.0,889.0,973.54,674.41
2017,8,26,11,15,910.0,113.0,0.9,30.5,904.0,992.75,683.79
2017,8,26,11,30,914.0,114.0,0.9,31.0,919.0,1008.6,691.22
2017,8,26,11,45,916.0,114.0,0.95,31.5,925.5,1018.0,695.91
2017,8,26,12,0,918.0,114.0,1.0,32.0,932.0,1023.85,698.68
2017,8,26,12,15,918.0,114.0,1.0,32.0,930.5,1024.16,698.77
2017,8,26,12,30,918.0,114.0,1.0,32.0,929.0,1020.87,696.93
2017,8,26,12,45,915.0,114.0,1.05,32.0,919.5,1011.09,692.34
2017,8,26,13,0,912.0,114.0,1.1,32.0,910.0,997.82,685.81
2017,8,26,13,15,908.0,113.5,1.1,32.0,892.5,979.68,675.55
2017,8,26,13,30,904.0,113.0,1.1,32.0,875.0,958.25,663.41
2017,8,26,13,45,898.0,111.5,1.15,32.0,849.5,930.79,648.43
2017,8,26,14,0,892.0,110.0,1.2,32.0,824.0,900.4,631.56
2017,8,26,14,15,883.5,108.5,1.2,31.5,792.0,865.12,612.03
2017,8,26,14,30,875.0,107.0,1.2,31.0,760.0,827.39,590.73
2017,8,26,14,45,863.0,105.0,1.25,31.0,722.0,784.17,565.0
2017,8,26,15,0,851.0,103.0,1.3,31.0,684.0,739.21,537.71
2017,8,26,15,15,836.0,100.5,1.3,30.5,640.0,692.28,509.18
2017,8,26,15,30,821.0,98.0,1.3,30.0,596.0,641.86,476.06
2017,8,26,15,45,800.0,95.0,1.3,30.0,548.0,586.58,437.19
2017,8,26,16,0,779.0,92.0,1.3,30.0,500.0,531.46,397.26
2017,8,26,16,15,751.5,87.5,1.3,29.0,448.5,471.98,354.32
2017,8,26,16,30,724.0,83.0,1.3,28.0,397.0,413.97,310.63
2017,8,26,16,45,685.5,78.0,1.3,27.5,344.5,352.64,262.22
2017,8,26,17,0,647.0,73.0,1.3,27.0,292.0,294.77,214.93
2017,8,26,17,15,592.0,66.5,1.25,26.0,239.5,234.4,165.33
2017,8,26,17,30,537.0,60.0,1.2,25.0,187.0,179.89,120.02
2017,8,26,17,45,452.0,50.5,1.15,24.0,138.5,123.68,75.54
2017,8,26,18,0,367.0,41.0,1.1,23.0,90.0,77.44,41.65
2017,8,26,18,15,183.5,28.5,1.0,22.0,53.0,33.58,14.63
2017,8,26,18,30,0.0,16.0,0.9,21.0,16.0,15.73,0.0
2017,8,26,18,45,0.0,8.0,0.85,20.0,8.0,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,27,5,45,109.0,12.5,0.35,15.5,20.5,12.29,0.0
2017,8,27,6,0,218.0,25.0,0.3,16.0,41.0,29.33,10.67
2017,8,27,6,15,326.5,37.0,0.25,16.5,83.5,65.77,35.26
2017,8,27,6,30,435.0,49.0,0.2,17.0,126.0,114.74,70.71
2017,8,27,6,45,507.5,57.0,0.2,17.5,176.5,164.96,111.42
2017,8,27,7,0,580.0,65.0,0.2,18.0,227.0,223.44,160.15
2017,8,27,7,15,626.5,71.0,0.2,19.0,279.0,279.35,207.1
2017,8,27,7,30,673.0,77.0,0.2,20.0,331.0,339.89,256.39
2017,8,27,7,45,708.5,81.0,0.2,21.0,383.5,397.83,302.12
2017,8,27,8,0,744.0,85.0,0.2,22.0,436.0,458.53,348.0
2017,8,27,8,15,768.0,89.0,0.25,23.0,485.5,515.17,389.46
2017,8,27,8,30,792.0,93.0,0.3,24.0,535.0,572.65,429.9
2017,8,27,8,45,812.0,95.0,0.35,25.5,581.5,625.98,465.11
2017,8,27,9,0,832.0,97.0,0.4,27.0,628.0,679.11,498.68
2017,8,27,9,15,845.5,99.5,0.4,28.0,669.0,725.11,525.01
2017,8,27,9,30,859.0,102.0,0.4,29.0,710.0,771.85,551.22
2017,8,27,9,45,869.0,103.5,0.45,30.0,745.5,813.13,574.17
2017,8,27,10,0,879.0,105.0,0.5,31.0,781.0,852.32,595.5
2017,8,27,10,15,887.0,106.5,0.5,31.5,810.5,887.46,614.34
2017,8,27,10,30,895.0,108.0,0.5,32.0,840.0,919.98,631.4
2017,8,27,10,45,901.5,108.5,0.55,33.0,862.0,947.25,644.92
2017,8,27,11,0,908.0,109.0,0.6,34.0,884.0,971.49,656.61
2017,8,27,11,15,911.5,109.5,0.65,34.0,898.5,989.68,667.48
2017,8,27,11,30,915.0,110.0,0.7,34.0,913.0,1004.48,676.54
2017,8,27,11,45,917.5,109.5,0.75,34.5,920.0,1013.78,681.16
2017,8,27,12,0,920.0,109.0,0.8,35.0,927.0,1019.54,683.88
2017,8,27,12,15,920.0,109.0,0.8,35.0,925.5,1019.78,683.93
2017,8,27,12,30,920.0,109.0,0.8,35.0,924.0,1016.41,682.08
2017,8,27,12,45,915.0,110.5,0.85,35.0,913.5,1006.18,677.42
2017,8,27,13,0,910.0,112.0,0.9,35.0,903.0,992.5,670.87
2017,8,27,13,15,906.5,111.0,0.95,34.5,885.5,974.25,663.03
2017,8,27,13,30,903.0,110.0,1.0,34.0,868.0,952.71,653.22
2017,8,27,13,45,897.0,108.5,1.05,34.0,843.0,925.2,638.41
2017,8,27,14,0,891.0,107.0,1.1,34.0,818.0,894.76,621.72
2017,8,27,14,15,882.5,105.5,1.1,33.5,786.0,859.43,602.37
2017,8,27,14,30,874.0,104.0,1.1,33.0,754.0,821.67,581.26
2017,8,27,14,45,862.0,102.0,1.15,33.0,715.5,778.43,555.81
2017,8,27,15,0,850.0,100.0,1.2,33.0,677.0,733.45,528.8
2017,8,27,15,15,835.0,97.5,1.2,32.5,633.5,686.48,500.51
2017,8,27,15,30,820.0,95.0,1.2,32.0,590.0,636.08,467.67
2017,8,27,15,45,799.0,92.0,1.2,31.5,541.5,580.84,430.02
2017,8,27,16,0,778.0,89.0,1.2,31.0,493.0,525.76,391.14
2017,8,27,16,15,750.5,85.0,1.2,30.0,442.0,466.87,348.75
2017,8,27,16,30,723.0,81.0,1.2,29.0,391.0,409.44,305.62
2017,8,27,16,45,683.5,76.0,1.2,28.5,338.5,347.83,257.18
2017,8,27,17,0,644.0,71.0,1.2,28.0,286.0,289.81,209.96
2017,8,27,17,15,589.0,64.0,1.15,26.5,234.0,229.25,160.72
2017,8,27,17,30,534.0,57.0,1.1,25.0,182.0,174.56,115.61
2017,8,27,17,45,448.0,47.5,1.05,24.0,134.0,118.64,71.51
2017,8,27,18,0,362.0,38.0,1.0,23.0,86.0,72.8,38.17
2017,8,27,18,15,181.0,26.0,0.9,22.0,50.0,30.37,12.0
2017,8,27,18,30,0.0,14.0,0.8,21.0,14.0,13.76,0.0
2017,8,27,18,45,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,8,28,5,45,137.0,11.5,0.1,15.5,21.0,11.3,0.0
2017,8,28,6,0,274.0,23.0,0.1,16.0,42.0,28.95,8.98
2017,8,28,6,15,386.5,33.0,0.1,16.5,86.0,67.06,33.93
2017,8,28,6,30,499.0,43.0,0.1,17.0,130.0,118.1,70.61
2017,8,28,6,45,569.0,49.5,0.15,18.0,181.5,169.98,112.77
2017,8,28,7,0,639.0,56.0,0.2,19.0,233.0,230.24,163.08
2017,8,28,7,15,683.5,61.0,0.2,20.0,286.0,287.71,211.53
2017,8,28,7,30,728.0,66.0,0.2,21.0,339.0,349.5,261.94
2017,8,28,7,45,759.5,70.0,0.25,22.0,391.5,408.54,308.88
2017,8,28,8,0,791.0,74.0,0.3,23.0,444.0,469.77,355.54
2017,8,28,8,15,813.5,77.0,0.35,24.0,494.5,526.91,397.41
2017,8,28,8,30,836.0,80.0,0.4,25.0,545.0,583.35,437.16
2017,8,28,8,45,853.0,82.5,0.45,26.0,591.5,636.98,473.43
2017,8,28,9,0,870.0,85.0,0.5,27.0,638.0,690.04,507.28
2017,8,28,9,15,882.5,87.0,0.55,27.5,679.5,738.43,536.94
2017,8,28,9,30,895.0,89.0,0.6,28.0,721.0,785.3,565.16
2017,8,28,9,45,904.0,91.0,0.65,28.5,756.5,827.57,590.04
2017,8,28,10,0,913.0,93.0,0.7,29.0,792.0,867.57,613.24
2017,8,28,10,15,919.5,94.0,0.75,29.5,821.0,901.86,632.68
2017,8,28,10,30,926.0,95.0,0.8,30.0,850.0,933.32,650.31
2017,8,28,10,45,930.0,96.5,0.85,30.5,871.5,960.02,664.98
2017,8,28,11,0,934.0,98.0,0.9,31.0,893.0,983.46,677.72
2017,8,28,11,15,937.0,98.5,0.95,31.5,907.0,1001.52,687.28
2017,8,28,11,30,940.0,99.0,1.0,32.0,921.0,1016.08,694.88
2017,8,28,11,45,941.0,99.0,1.05,32.5,927.5,1024.58,699.0
2017,8,28,12,0,942.0,99.0,1.1,33.0,934.0,1029.42,701.12
2017,8,28,12,15,941.0,99.0,1.15,33.0,931.5,1028.61,701.48
2017,8,28,12,30,940.0,99.0,1.2,33.0,929.0,1024.12,699.83
2017,8,28,12,45,931.5,102.5,1.25,33.0,917.0,1012.41,694.0
2017,8,28,13,0,923.0,106.0,1.3,33.0,905.0,997.25,686.24
2017,8,28,13,15,918.5,105.0,1.3,32.5,886.5,977.78,676.53
2017,8,28,13,30,914.0,104.0,1.3,32.0,868.0,955.01,664.85
2017,8,28,13,45,905.0,104.0,1.3,32.0,842.0,926.06,648.03
2017,8,28,14,0,896.0,104.0,1.3,32.0,816.0,894.29,629.45
2017,8,28,14,15,887.0,102.5,1.3,31.5,783.5,858.32,609.37
2017,8,28,14,30,878.0,101.0,1.3,31.0,751.0,819.94,587.5
2017,8,28,14,45,863.0,100.5,1.3,30.5,711.5,775.75,561.54
2017,8,28,15,0,848.0,100.0,1.3,30.0,672.0,730.04,534.13
2017,8,28,15,15,832.5,97.5,1.25,29.5,628.0,682.78,504.69
2017,8,28,15,30,817.0,95.0,1.2,29.0,584.0,632.11,470.63
2017,8,28,15,45,792.5,93.0,1.2,28.5,535.5,575.94,431.74
2017,8,28,16,0,768.0,91.0,1.2,28.0,487.0,520.27,391.85
2017,8,28,16,15,560.0,122.5,1.2,27.0,395.0,408.7,309.87
2017,8,28,16,30,352.0,154.0,1.2,26.0,303.0,312.28,237.73
2017,8,28,16,45,488.5,113.5,1.2,25.5,290.5,306.57,231.17
2017,8,28,17,0,625.0,73.0,1.2,25.0,278.0,283.62,207.99
2017,8,28,17,15,568.0,66.0,1.15,24.0,226.5,223.7,158.28
2017,8,28,17,30,511.0,59.0,1.1,23.0,175.0,169.93,113.43
2017,8,28,17,45,422.0,49.0,1.05,22.0,127.5,114.63,69.82
2017,8,28,18,0,333.0,39.0,1.0,21.0,80.0,69.82,37.28
2017,8,28,18,15,166.5,25.0,0.95,20.0,45.5,28.12,10.32
2017,8,28,18,30,0.0,11.0,0.9,19.0,11.0,10.81,0.0
2017,8,28,18,45,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,5,45,106.5,11.5,0.7,13.5,19.0,11.3,0.0
2017,8,29,6,0,213.0,23.0,0.7,14.0,38.0,26.77,8.1
2017,8,29,6,15,322.5,35.0,0.65,14.5,79.5,62.95,33.33
2017,8,29,6,30,432.0,47.0,0.6,15.0,121.0,111.65,68.85
2017,8,29,6,45,504.5,55.0,0.6,15.5,171.0,161.58,109.86
2017,8,29,7,0,577.0,63.0,0.6,16.0,221.0,219.8,159.17
2017,8,29,7,15,623.5,69.0,0.55,16.5,272.5,275.49,207.12
2017,8,29,7,30,670.0,75.0,0.5,17.0,324.0,335.81,257.6
2017,8,29,7,45,510.0,124.5,0.5,17.5,330.5,352.58,274.23
2017,8,29,8,0,350.0,174.0,0.5,18.0,337.0,349.44,272.95
2017,8,29,8,15,569.5,131.5,0.5,18.5,431.5,450.39,350.83
2017,8,29,8,30,789.0,89.0,0.5,19.0,526.0,565.71,436.37
2017,8,29,8,45,809.0,91.0,0.55,20.0,572.0,618.84,472.78
2017,8,29,9,0,829.0,93.0,0.6,21.0,618.0,671.78,508.31
2017,8,29,9,15,842.0,95.0,0.65,21.5,658.5,716.73,536.71
2017,8,29,9,30,855.0,97.0,0.7,22.0,699.0,762.36,565.22
2017,8,29,9,45,859.5,102.0,0.75,23.0,733.0,802.68,588.65
2017,8,29,10,0,864.0,107.0,0.8,24.0,767.0,840.54,610.16
2017,8,29,10,15,871.5,108.5,0.85,24.0,795.5,874.73,631.48
2017,8,29,10,30,879.0,110.0,0.9,24.0,824.0,906.3,651.1
2017,8,29,10,45,885.5,110.0,1.0,24.5,845.5,932.58,666.97
2017,8,29,11,0,892.0,110.0,1.1,25.0,867.0,955.88,681.0
2017,8,29,11,15,895.5,110.5,1.1,25.0,881.5,973.7,691.3
2017,8,29,11,30,899.0,111.0,1.1,25.0,896.0,988.19,699.67
2017,8,29,11,45,902.0,110.5,1.15,25.0,902.5,997.72,706.0
2017,8,29,12,0,905.0,110.0,1.2,25.0,909.0,1003.76,710.35
2017,8,29,12,15,905.5,110.0,1.2,25.0,908.0,1004.34,710.63
2017,8,29,12,30,906.0,110.0,1.2,25.0,907.0,1001.36,708.9
2017,8,29,12,45,902.5,110.5,1.25,25.0,897.0,991.49,703.93
2017,8,29,13,0,899.0,111.0,1.3,25.0,887.0,978.19,696.96
2017,8,29,13,15,895.5,110.5,1.3,24.5,870.0,960.48,687.86
2017,8,29,13,30,892.0,110.0,1.3,24.0,853.0,939.51,676.76
2017,8,29,13,45,888.5,107.5,1.3,24.0,829.0,913.29,661.02
2017,8,29,14,0,885.0,105.0,1.3,24.0,805.0,884.04,643.35
2017,8,29,14,15,877.0,103.5,1.3,24.0,773.5,849.17,621.95
2017,8,29,14,30,869.0,102.0,1.3,24.0,742.0,811.85,598.83
2017,8,29,14,45,860.5,98.5,1.3,24.0,704.5,769.79,572.31
2017,8,29,15,0,852.0,95.0,1.3,24.0,667.0,725.74,544.15
2017,8,29,15,15,837.5,92.5,1.3,23.5,623.5,676.83,513.21
2017,8,29,15,30,823.0,90.0,1.3,23.0,580.0,628.63,480.41
2017,8,29,15,45,805.5,86.5,1.3,22.5,533.0,574.78,442.06
2017,8,29,16,0,788.0,83.0,1.3,22.0,486.0,520.76,402.22
2017,8,29,16,15,761.0,79.0,1.3,21.5,435.0,461.64,357.04
2017,8,29,16,30,734.0,75.0,1.3,21.0,384.0,403.93,311.23
2017,8,29,16,45,698.0,70.0,1.3,20.5,332.0,343.46,261.69
2017,8,29,17,0,662.0,65.0,1.3,20.0,280.0,285.68,212.72
2017,8,29,17,15,606.5,58.5,1.25,19.0,228.0,224.75,160.95
2017,8,29,17,30,551.0,52.0,1.2,18.0,176.0,169.75,113.84
2017,8,29,17,45,464.0,43.5,1.2,17.5,128.0,114.19,68.84
2017,8,29,18,0,377.0,35.0,1.2,17.0,80.0,68.85,35.42
2017,8,29,18,15,188.5,23.0,1.2,16.5,45.5,26.54,8.28
2017,8,29,18,30,0.0,11.0,1.2,16.0,11.0,10.81,0.0
2017,8,29,18,45,0.0,5.5,1.2,15.5,5.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,113.5,11.0,0.95,12.5,18.5,10.81,0.0
2017,8,30,6,0,227.0,22.0,1.0,13.0,37.0,26.0,6.77
2017,8,30,6,15,341.5,33.5,1.0,13.5,79.5,62.93,32.65
2017,8,30,6,30,456.0,45.0,1.0,14.0,122.0,112.91,69.12
2017,8,30,6,45,529.5,52.0,1.0,14.5,172.5,163.41,110.95
2017,8,30,7,0,603.0,59.0,1.0,15.0,223.0,222.27,161.41
2017,8,30,7,15,649.5,65.0,0.95,15.5,275.5,279.42,211.32
2017,8,30,7,30,696.0,71.0,0.9,16.0,328.0,341.41,263.98
2017,8,30,7,45,730.0,75.0,0.9,17.0,380.5,399.8,311.95
2017,8,30,8,0,764.0,79.0,0.9,18.0,433.0,460.69,359.9
2017,8,30,8,15,788.0,82.0,0.9,18.5,483.0,517.26,403.45
2017,8,30,8,30,812.0,85.0,0.9,19.0,533.0,574.62,445.94
2017,8,30,8,45,830.0,88.0,0.95,19.5,579.5,628.58,484.92
2017,8,30,9,0,848.0,91.0,1.0,20.0,626.0,680.07,520.67
2017,8,30,9,15,862.0,93.0,1.0,20.5,667.5,728.59,551.34
2017,8,30,9,30,876.0,95.0,1.0,21.0,709.0,775.75,580.49
2017,8,30,9,45,891.5,94.0,1.05,22.0,746.0,819.33,606.23
2017,8,30,10,0,907.0,93.0,1.1,23.0,783.0,861.11,630.37
2017,8,30,10,15,914.5,94.0,1.15,23.5,812.5,896.0,650.95
2017,8,30,10,30,922.0,95.0,1.2,24.0,842.0,928.13,669.69
2017,8,30,10,45,927.0,96.0,1.25,24.5,864.0,955.03,685.03
2017,8,30,11,0,932.0,97.0,1.3,25.0,886.0,978.71,698.38
2017,8,30,11,15,935.5,97.5,1.3,25.0,900.0,997.1,709.04
2017,8,30,11,30,939.0,98.0,1.3,25.0,914.0,1011.99,717.65
2017,8,30,11,45,940.0,98.5,1.35,25.0,920.5,1020.88,723.54
2017,8,30,12,0,941.0,99.0,1.4,25.0,927.0,1026.1,727.35
2017,8,30,12,15,941.0,99.0,1.45,25.0,925.5,1026.11,728.11
2017,8,30,12,30,941.0,99.0,1.5,25.0,924.0,1022.43,726.75
2017,8,30,12,45,937.0,100.0,1.55,25.0,913.5,1012.28,721.49
2017,8,30,13,0,933.0,101.0,1.6,25.0,903.0,998.55,714.15
2017,8,30,13,15,930.0,100.0,1.6,24.5,885.5,980.18,704.62
2017,8,30,13,30,927.0,99.0,1.6,24.0,868.0,958.4,692.98
2017,8,30,13,45,923.5,97.0,1.65,24.0,843.5,931.81,677.58
2017,8,30,14,0,920.0,95.0,1.7,24.0,819.0,902.07,660.08
2017,8,30,14,15,912.5,94.0,1.7,23.5,787.0,867.03,639.64
2017,8,30,14,30,905.0,93.0,1.7,23.0,755.0,829.4,617.27
2017,8,30,14,45,896.0,90.5,1.75,23.0,717.0,786.63,590.44
2017,8,30,15,0,887.0,88.0,1.8,23.0,679.0,741.8,561.8
2017,8,30,15,15,873.0,85.5,1.75,22.5,635.0,691.71,529.28
2017,8,30,15,30,859.0,83.0,1.7,22.0,591.0,640.46,493.85
2017,8,30,15,45,841.0,80.0,1.7,21.5,543.0,585.44,454.12
2017,8,30,16,0,823.0,77.0,1.7,21.0,495.0,531.26,413.54
2017,8,30,16,15,797.0,73.5,1.65,20.5,443.0,471.37,366.95
2017,8,30,16,30,771.0,70.0,1.6,20.0,391.0,412.73,319.65
2017,8,30,16,45,734.5,65.5,1.55,19.5,337.5,350.61,268.08
2017,8,30,17,0,698.0,61.0,1.5,19.0,284.0,291.55,217.4
2017,8,30,17,15,642.0,55.0,1.45,18.0,231.0,229.14,163.89
2017,8,30,17,30,586.0,49.0,1.4,17.0,178.0,172.21,114.75
2017,8,30,17,45,495.0,41.0,1.35,16.5,129.0,114.77,68.13
2017,8,30,18,0,404.0,33.0,1.3,16.0,80.0,68.01,33.87
2017,8,30,18,15,202.0,16.5,1.25,15.5,40.0,19.96,3.14
2017,8,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,5,45,119.5,10.5,0.75,12.5,18.0,10.32,0.0
2017,8,31,6,0,239.0,21.0,0.7,13.0,36.0,25.15,5.32
2017,8,31,6,15,358.5,32.5,0.65,13.5,79.5,63.18,32.17
2017,8,31,6,30,478.0,44.0,0.6,14.0,123.0,114.81,69.6
2017,8,31,6,45,550.5,51.5,0.55,14.5,174.5,166.86,112.59
2017,8,31,7,0,623.0,59.0,0.5,15.0,226.0,227.15,163.94
2017,8,31,7,15,670.0,64.5,0.45,16.0,279.5,285.08,213.63
2017,8,31,7,30,717.0,70.0,0.4,17.0,333.0,347.87,265.68
2017,8,31,7,45,751.0,74.0,0.4,18.0,386.5,407.41,313.68
2017,8,31,8,0,785.0,78.0,0.4,19.0,440.0,469.41,361.49
2017,8,31,8,15,808.5,81.5,0.35,20.0,490.5,527.31,403.77
2017,8,31,8,30,832.0,85.0,0.3,21.0,541.0,585.9,444.5
2017,8,31,8,45,851.5,86.5,0.3,22.5,588.5,638.45,478.96
2017,8,31,9,0,871.0,88.0,0.3,24.0,636.0,692.05,512.04
2017,8,31,9,15,884.0,90.5,0.3,25.0,678.0,741.31,540.54
2017,8,31,9,30,897.0,93.0,0.3,26.0,720.0,789.07,567.35
2017,8,31,9,45,899.0,98.0,0.3,27.0,753.5,828.87,588.48
2017,8,31,10,0,901.0,103.0,0.3,28.0,787.0,865.9,607.54
2017,8,31,10,15,908.0,104.5,0.4,29.0,816.0,900.68,626.83
2017,8,31,10,30,915.0,106.0,0.5,30.0,845.0,932.67,644.36
2017,8,31,10,45,919.5,107.5,0.6,31.0,866.5,959.43,658.66
2017,8,31,11,0,924.0,109.0,0.7,32.0,888.0,982.97,671.06
2017,8,31,11,15,926.5,109.5,0.75,32.0,901.5,1000.22,681.47
2017,8,31,11,30,929.0,110.0,0.8,32.0,915.0,1013.98,690.0
2017,8,31,11,45,928.0,111.0,0.85,32.5,920.0,1021.3,693.5
2017,8,31,12,0,927.0,112.0,0.9,33.0,925.0,1024.98,695.03
2017,8,31,12,15,926.0,112.0,0.9,33.0,922.5,1023.95,694.38
2017,8,31,12,30,925.0,112.0,0.9,33.0,920.0,1019.27,691.78
2017,8,31,12,45,919.5,113.0,0.95,33.0,908.0,1007.71,686.25
2017,8,31,13,0,914.0,114.0,1.0,33.0,896.0,992.68,678.79
2017,8,31,13,15,909.0,113.0,1.0,33.0,877.5,972.64,667.52
2017,8,31,13,30,904.0,112.0,1.0,33.0,859.0,949.35,654.37
2017,8,31,13,45,895.5,111.5,1.0,33.0,832.0,920.32,637.77
2017,8,31,14,0,887.0,111.0,1.0,33.0,805.0,888.49,619.44
2017,8,31,14,15,877.5,109.0,1.0,32.5,772.0,851.63,599.1
2017,8,31,14,30,868.0,107.0,1.0,32.0,739.0,812.41,577.03
2017,8,31,14,45,853.0,105.5,1.0,32.0,699.5,767.37,549.76
2017,8,31,15,0,838.0,104.0,1.0,32.0,660.0,723.43,522.86
2017,8,31,15,15,821.5,101.0,0.95,31.5,615.5,672.74,491.25
2017,8,31,15,30,805.0,98.0,0.9,31.0,571.0,621.26,456.82
2017,8,31,15,45,781.5,95.0,0.9,31.0,522.0,565.14,417.65
2017,8,31,16,0,758.0,92.0,0.9,31.0,473.0,509.48,377.56
2017,8,31,16,15,728.0,87.5,0.85,30.0,422.0,449.89,334.41
2017,8,31,16,30,698.0,83.0,0.8,29.0,371.0,392.06,290.81
2017,8,31,16,45,655.0,77.5,0.8,28.5,318.0,330.36,242.46
2017,8,31,17,0,612.0,72.0,0.8,28.0,265.0,272.57,195.64
2017,8,31,17,15,551.5,64.0,0.75,26.5,213.5,211.9,146.68
2017,8,31,17,30,491.0,56.0,0.7,25.0,162.0,157.84,102.68
2017,8,31,17,45,394.5,45.5,0.65,24.0,115.0,102.97,60.59
2017,8,31,18,0,298.0,35.0,0.6,23.0,68.0,59.53,30.14
2017,8,31,18,15,149.0,17.5,0.6,22.5,34.0,18.67,1.7
2017,8,31,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
