Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,5,45,45.0,10.0,0.9,21.5,12.5,9.83,0.0
2017,9,1,6,0,90.0,20.0,0.8,22.0,25.0,19.62,2.95
2017,9,1,6,15,178.5,38.5,0.75,23.0,63.0,52.5,29.12
2017,9,1,6,30,267.0,57.0,0.7,24.0,101.0,95.5,60.19
2017,9,1,6,45,324.0,73.5,0.65,25.0,146.0,140.64,95.69
2017,9,1,7,0,381.0,90.0,0.6,26.0,191.0,192.43,137.18
2017,9,1,7,15,432.0,102.0,0.55,26.5,240.5,244.22,178.98
2017,9,1,7,30,483.0,114.0,0.5,27.0,290.0,301.42,224.15
2017,9,1,7,45,516.5,124.5,0.5,28.0,338.5,354.59,264.94
2017,9,1,8,0,550.0,135.0,0.5,29.0,387.0,410.61,306.34
2017,9,1,8,15,579.5,142.5,0.45,29.5,435.0,466.01,346.04
2017,9,1,8,30,609.0,150.0,0.4,30.0,483.0,521.37,384.24
2017,9,1,8,45,630.5,156.5,0.4,31.0,527.0,572.07,417.49
2017,9,1,9,0,652.0,163.0,0.4,32.0,571.0,623.14,449.8
2017,9,1,9,15,669.5,168.0,0.4,32.5,611.0,669.86,479.11
2017,9,1,9,30,687.0,173.0,0.4,33.0,651.0,716.03,507.28
2017,9,1,9,45,727.0,163.0,0.4,34.0,692.0,763.75,534.6
2017,9,1,10,0,767.0,153.0,0.4,35.0,733.0,809.42,559.07
2017,9,1,10,15,776.5,155.0,0.45,35.0,761.5,843.29,579.11
2017,9,1,10,30,786.0,157.0,0.5,35.0,790.0,874.93,597.89
2017,9,1,10,45,794.0,158.0,0.6,35.5,812.0,901.74,613.46
2017,9,1,11,0,802.0,159.0,0.7,36.0,834.0,925.88,627.48
2017,9,1,11,15,806.5,160.0,0.75,36.0,848.0,943.88,638.29
2017,9,1,11,30,811.0,161.0,0.8,36.0,862.0,958.83,647.46
2017,9,1,11,45,812.5,161.5,0.85,36.0,867.5,967.22,652.9
2017,9,1,12,0,814.0,162.0,0.9,36.0,873.0,972.36,656.62
2017,9,1,12,15,814.0,161.5,0.9,36.0,871.5,971.71,656.18
2017,9,1,12,30,814.0,161.0,0.9,36.0,870.0,967.78,654.0
2017,9,1,12,45,794.0,170.5,0.95,36.0,855.0,951.83,645.74
2017,9,1,13,0,774.0,180.0,1.0,36.0,840.0,932.99,635.9
2017,9,1,13,15,768.5,178.0,1.05,35.5,822.0,913.27,626.82
2017,9,1,13,30,763.0,176.0,1.1,35.0,804.0,890.77,615.97
2017,9,1,13,45,745.0,179.0,1.15,35.0,776.5,862.9,600.46
2017,9,1,14,0,727.0,182.0,1.2,35.0,749.0,829.84,581.6
2017,9,1,14,15,715.5,178.5,1.2,35.0,717.0,793.75,560.07
2017,9,1,14,30,704.0,175.0,1.2,35.0,685.0,755.94,537.26
2017,9,1,14,45,670.5,178.0,1.2,35.0,643.0,706.56,505.42
2017,9,1,15,0,637.0,181.0,1.2,35.0,601.0,657.52,473.24
2017,9,1,15,15,616.5,175.0,1.2,34.5,558.5,608.95,441.97
2017,9,1,15,30,596.0,169.0,1.2,34.0,516.0,560.48,409.85
2017,9,1,15,45,546.0,168.0,1.2,33.5,465.0,498.22,366.9
2017,9,1,16,0,496.0,167.0,1.2,33.0,414.0,441.73,326.87
2017,9,1,16,15,462.5,155.0,1.15,32.0,366.0,386.12,286.95
2017,9,1,16,30,429.0,143.0,1.1,31.0,318.0,333.24,247.74
2017,9,1,16,45,365.5,131.5,1.05,30.5,266.0,272.62,201.46
2017,9,1,17,0,302.0,120.0,1.0,30.0,214.0,216.89,158.31
2017,9,1,17,15,253.5,99.5,0.9,28.5,168.0,165.4,118.25
2017,9,1,17,30,205.0,79.0,0.8,27.0,122.0,119.51,82.32
2017,9,1,17,45,140.5,54.5,0.7,26.0,80.0,73.27,47.07
2017,9,1,18,0,76.0,30.0,0.6,25.0,38.0,35.07,18.9
2017,9,1,18,15,38.0,15.0,0.6,24.5,19.0,14.29,0.0
2017,9,1,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,45,23.5,6.5,0.8,23.5,7.5,6.39,0.0
2017,9,2,6,0,47.0,13.0,0.8,24.0,15.0,13.03,0.0
2017,9,2,6,15,104.0,34.0,0.7,24.5,48.5,41.69,23.17
2017,9,2,6,30,161.0,55.0,0.6,25.0,82.0,77.44,49.94
2017,9,2,6,45,218.5,76.5,0.55,25.5,126.5,120.78,83.63
2017,9,2,7,0,276.0,98.0,0.5,26.0,171.0,170.99,123.38
2017,9,2,7,15,320.5,115.5,0.45,27.0,218.5,219.65,161.85
2017,9,2,7,30,365.0,133.0,0.4,28.0,266.0,275.5,204.92
2017,9,2,7,45,408.0,146.0,0.4,29.0,315.5,328.88,245.12
2017,9,2,8,0,451.0,159.0,0.4,30.0,365.0,386.34,287.03
2017,9,2,8,15,480.5,170.0,0.4,31.0,411.5,438.23,323.55
2017,9,2,8,30,510.0,181.0,0.4,32.0,458.0,492.14,360.19
2017,9,2,8,45,540.5,187.0,0.4,33.0,503.5,543.28,393.75
2017,9,2,9,0,571.0,193.0,0.4,34.0,549.0,595.86,427.12
2017,9,2,9,15,589.5,200.0,0.4,34.5,589.0,641.87,455.88
2017,9,2,9,30,608.0,207.0,0.4,35.0,629.0,689.98,485.2
2017,9,2,9,45,642.5,202.5,0.4,36.0,668.5,736.52,512.25
2017,9,2,10,0,677.0,198.0,0.4,37.0,708.0,783.17,538.61
2017,9,2,10,15,687.5,201.5,0.45,37.5,736.5,817.11,557.78
2017,9,2,10,30,698.0,205.0,0.5,38.0,765.0,849.15,575.56
2017,9,2,10,45,715.0,202.5,0.55,38.5,789.0,878.77,591.8
2017,9,2,11,0,732.0,200.0,0.6,39.0,813.0,906.32,606.76
2017,9,2,11,15,736.5,201.5,0.65,39.0,827.0,923.92,617.19
2017,9,2,11,30,741.0,203.0,0.7,39.0,841.0,938.69,626.19
2017,9,2,11,45,753.0,198.0,0.75,39.5,850.0,950.91,632.48
2017,9,2,12,0,765.0,193.0,0.8,40.0,859.0,960.15,637.16
2017,9,2,12,15,764.5,193.0,0.8,39.5,857.0,959.48,638.01
2017,9,2,12,30,764.0,193.0,0.8,39.0,855.0,955.67,637.27
2017,9,2,12,45,769.0,187.5,0.85,39.0,847.5,944.17,631.75
2017,9,2,13,0,774.0,182.0,0.9,39.0,840.0,933.75,627.0
2017,9,2,13,15,768.5,180.0,0.9,39.0,821.5,913.96,615.9
2017,9,2,13,30,763.0,178.0,0.9,39.0,803.0,894.77,605.31
2017,9,2,13,45,763.0,171.5,0.95,39.0,780.0,869.47,591.81
2017,9,2,14,0,763.0,165.0,1.0,39.0,757.0,841.37,576.57
2017,9,2,14,15,752.0,162.0,1.0,38.5,725.0,805.16,556.69
2017,9,2,14,30,741.0,159.0,1.0,38.0,693.0,767.07,535.43
2017,9,2,14,45,734.5,151.5,1.05,38.0,657.0,726.02,511.44
2017,9,2,15,0,728.0,144.0,1.1,38.0,621.0,683.22,484.99
2017,9,2,15,15,708.5,139.5,1.1,37.5,577.5,633.18,453.3
2017,9,2,15,30,689.0,135.0,1.1,37.0,534.0,582.91,420.53
2017,9,2,15,45,672.0,126.5,1.1,36.5,488.5,530.06,385.0
2017,9,2,16,0,655.0,118.0,1.1,36.0,443.0,477.33,348.29
2017,9,2,16,15,622.0,111.5,1.05,35.5,392.5,419.35,306.24
2017,9,2,16,30,589.0,105.0,1.0,35.0,342.0,363.71,264.55
2017,9,2,16,45,552.0,95.0,1.0,34.5,292.0,305.72,220.04
2017,9,2,17,0,515.0,85.0,1.0,34.0,242.0,251.19,176.86
2017,9,2,17,15,453.0,74.0,0.9,32.5,192.5,192.99,131.27
2017,9,2,17,30,391.0,63.0,0.8,31.0,143.0,140.78,90.31
2017,9,2,17,45,307.5,48.0,0.75,29.5,99.5,90.0,52.45
2017,9,2,18,0,224.0,33.0,0.7,28.0,56.0,49.18,24.04
2017,9,2,18,15,112.0,16.5,0.7,27.0,28.0,15.88,0.0
2017,9,2,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,1.05,18.5,6.0,5.9,0.0
2017,9,3,6,0,0.0,12.0,1.1,19.0,12.0,11.58,0.0
2017,9,3,6,15,27.0,35.0,1.1,19.5,39.0,35.98,21.96
2017,9,3,6,30,54.0,58.0,1.1,20.0,66.0,64.37,44.88
2017,9,3,6,45,88.0,82.5,1.1,20.5,102.5,99.1,72.79
2017,9,3,7,0,122.0,107.0,1.1,21.0,139.0,138.05,104.33
2017,9,3,7,15,165.0,124.0,1.1,21.5,177.5,176.44,135.2
2017,9,3,7,30,208.0,141.0,1.1,22.0,216.0,221.78,171.44
2017,9,3,7,45,122.0,158.0,1.1,23.0,203.5,211.57,164.02
2017,9,3,8,0,36.0,175.0,1.1,24.0,191.0,191.06,147.29
2017,9,3,8,15,266.0,182.5,1.1,24.5,324.5,331.29,256.33
2017,9,3,8,30,496.0,190.0,1.1,25.0,458.0,492.82,376.3
2017,9,3,8,45,514.5,201.5,1.1,26.0,501.0,541.31,408.65
2017,9,3,9,0,533.0,213.0,1.1,27.0,544.0,590.22,441.12
2017,9,3,9,15,551.5,221.0,1.05,27.5,583.5,635.72,470.8
2017,9,3,9,30,570.0,229.0,1.0,28.0,623.0,681.11,499.55
2017,9,3,9,45,573.5,241.5,1.0,28.5,655.0,718.79,522.62
2017,9,3,10,0,577.0,254.0,1.0,29.0,687.0,754.86,544.2
2017,9,3,10,15,410.0,319.5,0.95,29.5,633.5,696.64,499.34
2017,9,3,10,30,243.0,385.0,0.9,30.0,580.0,615.04,439.56
2017,9,3,10,45,246.5,393.5,0.9,31.0,595.5,640.7,454.96
2017,9,3,11,0,250.0,402.0,0.9,32.0,611.0,658.31,464.0
2017,9,3,11,15,235.0,414.5,0.9,32.0,613.0,653.75,460.15
2017,9,3,11,30,220.0,427.0,0.9,32.0,615.0,655.59,460.57
2017,9,3,11,45,229.5,423.0,0.9,32.5,620.5,662.39,464.25
2017,9,3,12,0,239.0,419.0,0.9,33.0,626.0,668.3,467.32
2017,9,3,12,15,437.5,343.5,0.9,33.0,721.5,796.69,554.73
2017,9,3,12,30,636.0,268.0,0.9,33.0,817.0,909.21,628.12
2017,9,3,12,45,546.5,304.0,0.95,33.5,772.0,853.79,590.12
2017,9,3,13,0,457.0,340.0,1.0,34.0,727.0,799.46,554.25
2017,9,3,13,15,282.5,368.0,1.05,34.0,606.0,651.88,457.54
2017,9,3,13,30,108.0,396.0,1.1,34.0,485.0,501.57,355.11
2017,9,3,13,45,56.5,287.5,1.15,34.0,334.0,339.84,244.83
2017,9,3,14,0,5.0,179.0,1.2,34.0,183.0,179.05,128.96
2017,9,3,14,15,282.5,211.0,1.2,34.0,414.0,462.99,340.91
2017,9,3,14,30,560.0,243.0,1.2,34.0,645.0,706.18,506.95
2017,9,3,14,45,560.5,228.0,1.25,34.0,611.5,669.16,481.31
2017,9,3,15,0,561.0,213.0,1.3,34.0,578.0,630.4,456.69
2017,9,3,15,15,540.0,204.5,1.3,33.5,536.0,582.2,425.18
2017,9,3,15,30,519.0,196.0,1.3,33.0,494.0,534.39,393.14
2017,9,3,15,45,502.0,182.5,1.35,32.5,450.0,484.47,359.05
2017,9,3,16,0,485.0,169.0,1.4,32.0,406.0,435.12,324.19
2017,9,3,16,15,406.0,157.0,1.4,31.0,341.0,358.43,268.53
2017,9,3,16,30,327.0,145.0,1.4,30.0,276.0,286.65,215.16
2017,9,3,16,45,277.5,133.0,1.45,29.0,233.0,237.23,177.42
2017,9,3,17,0,228.0,121.0,1.5,28.0,190.0,193.04,142.99
2017,9,3,17,15,189.5,99.0,1.45,26.5,148.5,147.15,106.83
2017,9,3,17,30,151.0,77.0,1.4,25.0,107.0,105.77,74.03
2017,9,3,17,45,97.0,54.0,1.4,24.0,71.0,65.62,43.05
2017,9,3,18,0,43.0,31.0,1.4,23.0,35.0,33.05,18.28
2017,9,3,18,15,21.5,15.5,1.3,22.0,17.5,14.64,0.0
2017,9,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,5.0,0.8,16.5,5.0,4.91,0.0
2017,9,4,6,0,0.0,10.0,0.9,17.0,10.0,9.64,0.0
2017,9,4,6,15,39.0,32.0,0.95,17.5,38.0,34.22,20.21
2017,9,4,6,30,78.0,54.0,1.0,18.0,66.0,63.97,43.86
2017,9,4,6,45,130.0,78.0,1.05,18.5,107.5,103.23,75.12
2017,9,4,7,0,182.0,102.0,1.1,19.0,149.0,150.12,113.16
2017,9,4,7,15,235.0,116.5,1.15,19.5,191.5,193.03,148.16
2017,9,4,7,30,288.0,131.0,1.2,20.0,234.0,241.8,187.79
2017,9,4,7,45,194.5,160.5,1.25,21.0,235.0,245.47,191.84
2017,9,4,8,0,101.0,190.0,1.3,22.0,236.0,238.0,185.57
2017,9,4,8,15,50.5,144.5,1.3,22.5,167.5,170.05,131.77
2017,9,4,8,30,0.0,99.0,1.3,23.0,99.0,95.89,71.94
2017,9,4,8,45,8.5,158.5,1.35,23.5,164.0,159.9,122.4
2017,9,4,9,0,17.0,218.0,1.4,24.0,229.0,225.34,172.32
2017,9,4,9,15,16.0,226.0,1.35,24.0,237.0,233.29,177.63
2017,9,4,9,30,15.0,234.0,1.3,24.0,245.0,241.13,183.06
2017,9,4,9,45,13.5,234.5,1.3,24.5,244.5,240.94,182.12
2017,9,4,10,0,12.0,235.0,1.3,25.0,244.0,240.61,181.15
2017,9,4,10,15,6.0,176.5,1.25,25.0,181.0,177.47,132.99
2017,9,4,10,30,0.0,118.0,1.2,25.0,118.0,114.6,84.5
2017,9,4,10,45,0.0,125.5,1.2,25.0,126.0,122.0,90.24
2017,9,4,11,0,0.0,133.0,1.2,25.0,134.0,129.4,95.84
2017,9,4,11,15,31.5,264.0,1.2,25.0,292.0,295.81,222.27
2017,9,4,11,30,63.0,395.0,1.2,25.0,450.0,463.22,342.21
2017,9,4,11,45,256.5,374.5,1.2,25.5,596.5,645.33,472.18
2017,9,4,12,0,450.0,354.0,1.2,26.0,743.0,819.35,589.17
2017,9,4,12,15,345.0,389.5,1.2,26.0,687.5,747.72,537.61
2017,9,4,12,30,240.0,425.0,1.2,26.0,632.0,674.26,486.57
2017,9,4,12,45,294.0,405.5,1.25,26.0,655.5,711.12,514.05
2017,9,4,13,0,348.0,386.0,1.3,26.0,679.0,737.37,533.48
2017,9,4,13,15,370.5,367.0,1.35,26.0,673.0,732.02,531.37
2017,9,4,13,30,393.0,348.0,1.4,26.0,667.0,724.42,528.08
2017,9,4,13,45,554.0,259.5,1.45,26.5,694.0,771.15,564.16
2017,9,4,14,0,715.0,171.0,1.5,27.0,721.0,803.37,588.14
2017,9,4,14,15,703.0,168.0,1.5,26.5,689.5,767.66,566.13
2017,9,4,14,30,691.0,165.0,1.5,26.0,658.0,730.3,543.41
2017,9,4,14,45,665.0,165.5,1.55,26.0,618.5,684.6,512.86
2017,9,4,15,0,639.0,166.0,1.6,26.0,579.0,638.76,481.53
2017,9,4,15,15,576.0,174.0,1.6,25.5,527.0,575.89,437.43
2017,9,4,15,30,513.0,182.0,1.6,25.0,475.0,514.9,393.74
2017,9,4,15,45,467.0,178.5,1.6,24.5,427.0,458.79,352.88
2017,9,4,16,0,421.0,175.0,1.6,24.0,379.0,406.05,313.48
2017,9,4,16,15,369.0,160.0,1.55,23.5,324.5,339.42,262.67
2017,9,4,16,30,317.0,145.0,1.5,23.0,270.0,281.48,217.45
2017,9,4,16,45,251.0,134.0,1.5,22.5,224.0,227.76,174.93
2017,9,4,17,0,185.0,123.0,1.5,22.0,178.0,179.47,136.5
2017,9,4,17,15,148.5,99.5,1.4,21.5,138.0,135.61,100.87
2017,9,4,17,30,112.0,76.0,1.3,21.0,98.0,96.07,68.8
2017,9,4,17,45,56.0,51.5,1.25,20.5,62.5,57.53,38.79
2017,9,4,18,0,0.0,27.0,1.2,20.0,27.0,26.01,14.29
2017,9,4,18,15,0.0,13.5,1.1,19.5,13.5,13.03,0.0
2017,9,4,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,5,45,24.0,7.5,0.45,17.5,9.0,7.37,0.0
2017,9,5,6,0,48.0,15.0,0.5,18.0,18.0,14.59,0.0
2017,9,5,6,15,123.5,36.0,0.55,18.0,53.0,45.06,25.5
2017,9,5,6,30,199.0,57.0,0.6,18.0,88.0,84.59,55.46
2017,9,5,6,45,283.5,71.5,0.65,18.5,134.0,129.78,90.7
2017,9,5,7,0,368.0,86.0,0.7,19.0,180.0,184.23,134.75
2017,9,5,7,15,420.5,98.0,0.7,19.5,229.0,235.6,177.56
2017,9,5,7,30,473.0,110.0,0.7,20.0,278.0,292.55,224.22
2017,9,5,7,45,528.5,114.0,0.75,20.5,329.0,347.93,268.9
2017,9,5,8,0,584.0,118.0,0.8,21.0,380.0,410.55,317.97
2017,9,5,8,15,613.5,124.5,0.8,21.5,428.0,464.69,359.05
2017,9,5,8,30,643.0,131.0,0.8,22.0,476.0,520.51,400.02
2017,9,5,8,45,678.5,130.5,0.85,23.0,522.5,574.23,437.96
2017,9,5,9,0,714.0,130.0,0.9,24.0,569.0,629.39,475.72
2017,9,5,9,15,730.5,133.5,0.9,24.5,609.0,676.12,506.71
2017,9,5,9,30,747.0,137.0,0.9,25.0,649.0,722.03,535.65
2017,9,5,9,45,774.5,132.5,0.95,25.5,687.0,765.47,562.54
2017,9,5,10,0,802.0,128.0,1.0,26.0,725.0,809.79,589.66
2017,9,5,10,15,811.0,129.5,1.05,26.5,753.0,843.46,609.53
2017,9,5,10,30,820.0,131.0,1.1,27.0,781.0,874.74,627.84
2017,9,5,10,45,832.0,128.5,1.15,27.5,804.0,901.9,643.46
2017,9,5,11,0,844.0,126.0,1.2,28.0,827.0,921.29,654.2
2017,9,5,11,15,847.5,127.0,1.2,28.0,840.0,938.47,664.22
2017,9,5,11,30,851.0,128.0,1.2,28.0,853.0,952.46,672.35
2017,9,5,11,45,856.0,126.0,1.3,28.5,859.5,961.48,677.75
2017,9,5,12,0,861.0,124.0,1.4,29.0,866.0,967.17,681.21
2017,9,5,12,15,860.0,124.0,1.4,29.0,863.0,965.77,680.29
2017,9,5,12,30,859.0,124.0,1.4,29.0,860.0,960.98,677.48
2017,9,5,12,45,854.0,125.0,1.45,29.0,849.0,950.06,671.71
2017,9,5,13,0,849.0,126.0,1.5,29.0,838.0,935.9,664.04
2017,9,5,13,15,844.5,125.0,1.5,28.5,820.0,916.97,654.09
2017,9,5,13,30,840.0,124.0,1.5,28.0,802.0,895.0,642.24
2017,9,5,13,45,831.0,123.0,1.55,28.0,776.5,870.64,628.2
2017,9,5,14,0,822.0,122.0,1.6,28.0,751.0,838.93,609.3
2017,9,5,14,15,812.5,120.0,1.6,27.5,719.5,803.36,588.4
2017,9,5,14,30,803.0,118.0,1.6,27.0,688.0,765.65,565.82
2017,9,5,14,45,789.5,115.5,1.6,27.0,650.0,722.46,538.13
2017,9,5,15,0,776.0,113.0,1.6,27.0,612.0,677.88,509.16
2017,9,5,15,15,758.0,110.0,1.55,26.5,569.0,628.62,475.59
2017,9,5,15,30,740.0,107.0,1.5,26.0,526.0,578.88,440.58
2017,9,5,15,45,717.5,102.5,1.45,25.5,479.0,525.34,401.75
2017,9,5,16,0,695.0,98.0,1.4,25.0,432.0,471.69,361.62
2017,9,5,16,15,662.5,92.5,1.3,24.5,382.0,413.15,316.33
2017,9,5,16,30,630.0,87.0,1.2,24.0,332.0,356.86,271.36
2017,9,5,16,45,587.0,80.0,1.2,23.5,282.0,297.8,223.3
2017,9,5,17,0,544.0,73.0,1.2,23.0,232.0,242.81,177.23
2017,9,5,17,15,478.5,64.0,1.15,22.0,182.5,184.66,128.99
2017,9,5,17,30,413.0,55.0,1.1,21.0,133.0,133.85,87.11
2017,9,5,17,45,316.5,42.0,1.1,20.5,90.5,82.74,48.0
2017,9,5,18,0,220.0,29.0,1.1,20.0,48.0,42.69,19.41
2017,9,5,18,15,110.0,14.5,1.0,19.5,24.0,15.22,0.0
2017,9,5,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,5,45,43.5,8.0,0.65,14.5,10.0,7.86,0.0
2017,9,6,6,0,87.0,16.0,0.7,15.0,20.0,15.5,0.0
2017,9,6,6,15,184.0,34.0,0.7,15.5,57.0,48.21,25.9
2017,9,6,6,30,281.0,52.0,0.7,16.0,94.0,91.88,58.3
2017,9,6,6,45,348.0,66.5,0.75,17.0,140.0,137.67,95.12
2017,9,6,7,0,415.0,81.0,0.8,18.0,186.0,191.26,139.5
2017,9,6,7,15,343.5,106.0,0.8,18.5,206.5,218.89,166.61
2017,9,6,7,30,272.0,131.0,0.8,19.0,227.0,235.59,183.08
2017,9,6,7,45,431.0,126.0,0.85,19.5,305.5,317.87,247.95
2017,9,6,8,0,590.0,121.0,0.9,20.0,384.0,416.13,324.02
2017,9,6,8,15,619.0,127.5,0.9,20.5,431.5,470.31,365.07
2017,9,6,8,30,648.0,134.0,0.9,21.0,479.0,526.11,406.25
2017,9,6,8,45,667.0,140.5,0.95,21.5,523.0,576.86,442.81
2017,9,6,9,0,686.0,147.0,1.0,22.0,567.0,627.65,478.38
2017,9,6,9,15,703.0,151.0,1.0,22.5,607.0,674.15,509.6
2017,9,6,9,30,720.0,155.0,1.0,23.0,647.0,719.95,539.52
2017,9,6,9,45,717.5,166.0,1.05,23.5,678.0,756.6,562.35
2017,9,6,10,0,715.0,177.0,1.1,24.0,709.0,790.72,583.18
2017,9,6,10,15,724.5,180.0,1.15,24.0,736.5,824.13,604.55
2017,9,6,10,30,734.0,183.0,1.2,24.0,764.0,855.45,624.48
2017,9,6,10,45,734.0,189.0,1.25,24.5,783.0,879.04,638.16
2017,9,6,11,0,734.0,195.0,1.3,25.0,802.0,899.83,650.1
2017,9,6,11,15,572.5,277.0,1.3,25.0,755.0,842.55,609.83
2017,9,6,11,30,411.0,359.0,1.3,25.0,708.0,780.91,564.74
2017,9,6,11,45,430.0,345.0,1.35,25.0,712.0,788.11,571.32
2017,9,6,12,0,449.0,331.0,1.4,25.0,716.0,793.53,576.05
2017,9,6,12,15,594.0,266.0,1.4,25.0,773.5,866.88,628.31
2017,9,6,12,30,739.0,201.0,1.4,25.0,831.0,935.39,673.35
2017,9,6,12,45,420.0,303.5,1.45,25.0,661.0,730.52,533.72
2017,9,6,13,0,101.0,406.0,1.5,25.0,491.0,509.76,374.7
2017,9,6,13,15,282.0,360.0,1.5,25.0,588.5,641.96,474.16
2017,9,6,13,30,463.0,314.0,1.5,25.0,686.0,757.61,556.44
2017,9,6,13,45,594.0,245.0,1.5,25.0,707.0,790.97,582.0
2017,9,6,14,0,725.0,176.0,1.5,25.0,728.0,813.96,599.89
2017,9,6,14,15,713.0,172.5,1.5,24.5,695.5,777.3,577.25
2017,9,6,14,30,701.0,169.0,1.5,24.0,663.0,738.97,553.64
2017,9,6,14,45,491.0,225.0,1.5,24.0,561.5,609.91,460.63
2017,9,6,15,0,281.0,281.0,1.5,24.0,460.0,492.68,373.81
2017,9,6,15,15,293.0,257.0,1.45,23.5,432.5,462.72,354.16
2017,9,6,15,30,305.0,233.0,1.4,23.0,405.0,431.0,332.06
2017,9,6,15,45,430.5,186.5,1.4,23.0,405.0,443.42,342.94
2017,9,6,16,0,556.0,140.0,1.4,23.0,405.0,438.23,339.09
2017,9,6,16,15,520.5,130.5,1.35,22.5,356.5,381.51,294.98
2017,9,6,16,30,485.0,121.0,1.3,22.0,308.0,327.66,252.16
2017,9,6,16,45,438.0,109.0,1.3,21.5,258.5,270.33,205.77
2017,9,6,17,0,391.0,97.0,1.3,21.0,209.0,217.78,162.28
2017,9,6,17,15,330.0,81.5,1.25,20.0,162.5,163.43,117.62
2017,9,6,17,30,269.0,66.0,1.2,19.0,116.0,116.06,79.0
2017,9,6,17,45,197.0,46.5,1.15,18.5,76.5,70.63,43.54
2017,9,6,18,0,125.0,27.0,1.1,18.0,37.0,33.77,15.41
2017,9,6,18,15,62.5,13.5,1.05,17.5,18.5,13.6,0.0
2017,9,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,5,45,32.0,7.5,0.85,14.5,8.5,7.37,0.0
2017,9,7,6,0,64.0,15.0,0.9,15.0,17.0,14.79,0.0
2017,9,7,6,15,154.0,33.5,0.9,15.5,52.5,45.21,24.44
2017,9,7,6,30,244.0,52.0,0.9,16.0,88.0,86.52,55.44
2017,9,7,6,45,305.5,68.5,0.9,16.5,132.5,130.94,91.43
2017,9,7,7,0,367.0,85.0,0.9,17.0,177.0,182.57,134.49
2017,9,7,7,15,183.5,72.0,0.9,17.0,118.0,131.51,100.33
2017,9,7,7,30,0.0,59.0,0.9,17.0,59.0,57.01,42.43
2017,9,7,7,45,0.0,74.5,0.9,17.5,74.5,72.03,54.82
2017,9,7,8,0,0.0,90.0,0.9,18.0,90.0,87.15,66.95
2017,9,7,8,15,56.5,161.5,0.9,18.5,191.5,190.54,150.56
2017,9,7,8,30,113.0,233.0,0.9,19.0,293.0,303.58,238.16
2017,9,7,8,45,66.5,227.5,0.95,19.5,263.5,269.88,210.24
2017,9,7,9,0,20.0,222.0,1.0,20.0,234.0,231.57,179.13
2017,9,7,9,15,78.5,271.0,1.0,20.5,323.5,329.34,254.32
2017,9,7,9,30,137.0,320.0,1.0,21.0,413.0,433.8,331.01
2017,9,7,9,45,91.5,318.0,1.0,21.5,381.5,394.72,299.5
2017,9,7,10,0,46.0,316.0,1.0,22.0,350.0,358.02,270.48
2017,9,7,10,15,203.0,332.5,1.0,22.0,491.5,518.53,390.83
2017,9,7,10,30,360.0,349.0,1.0,22.0,633.0,687.88,509.7
2017,9,7,10,45,410.5,337.0,1.05,22.5,669.0,736.55,540.99
2017,9,7,11,0,461.0,325.0,1.1,23.0,705.0,779.57,569.54
2017,9,7,11,15,426.5,346.0,1.1,23.0,702.0,776.51,565.53
2017,9,7,11,30,392.0,367.0,1.1,23.0,699.0,763.83,555.92
2017,9,7,11,45,415.5,350.5,1.1,23.0,704.0,779.44,566.99
2017,9,7,12,0,439.0,334.0,1.1,23.0,709.0,786.48,572.32
2017,9,7,12,15,245.0,356.5,1.1,23.0,565.5,615.53,452.73
2017,9,7,12,30,51.0,379.0,1.1,23.0,422.0,435.6,322.26
2017,9,7,12,45,73.0,390.5,1.15,23.0,451.5,468.14,347.76
2017,9,7,13,0,95.0,402.0,1.2,23.0,481.0,499.94,371.06
2017,9,7,13,15,282.5,356.0,1.2,23.0,583.5,637.82,473.14
2017,9,7,13,30,470.0,310.0,1.2,23.0,686.0,758.9,559.06
2017,9,7,13,45,483.5,288.0,1.2,23.0,664.5,735.72,543.39
2017,9,7,14,0,497.0,266.0,1.2,23.0,643.0,710.03,527.48
2017,9,7,14,15,615.5,210.0,1.2,23.0,655.5,734.74,548.17
2017,9,7,14,30,734.0,154.0,1.2,23.0,668.0,747.26,559.17
2017,9,7,14,45,723.5,148.0,1.25,23.0,630.5,704.77,531.34
2017,9,7,15,0,713.0,142.0,1.3,23.0,593.0,660.88,501.78
2017,9,7,15,15,693.0,137.0,1.25,22.5,550.0,610.56,466.9
2017,9,7,15,30,673.0,132.0,1.2,22.0,507.0,560.13,431.02
2017,9,7,15,45,651.5,124.5,1.2,22.0,460.5,506.45,391.29
2017,9,7,16,0,630.0,117.0,1.2,22.0,414.0,453.41,350.85
2017,9,7,16,15,595.0,110.0,1.2,21.5,364.5,395.53,306.09
2017,9,7,16,30,560.0,103.0,1.2,21.0,315.0,340.31,261.91
2017,9,7,16,45,516.5,93.0,1.2,20.5,265.5,282.03,214.15
2017,9,7,17,0,473.0,83.0,1.2,20.0,216.0,226.74,167.7
2017,9,7,17,15,406.0,71.0,1.15,19.5,168.0,169.95,120.26
2017,9,7,17,30,339.0,59.0,1.1,19.0,120.0,120.76,79.74
2017,9,7,17,45,246.5,43.0,1.1,18.5,79.0,72.44,42.8
2017,9,7,18,0,154.0,27.0,1.1,18.0,38.0,34.77,14.57
2017,9,7,18,15,77.0,13.5,1.1,17.5,19.0,13.41,0.0
2017,9,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,5,45,36.0,7.0,0.8,13.5,8.5,6.88,0.0
2017,9,8,6,0,72.0,14.0,0.8,14.0,17.0,13.25,0.0
2017,9,8,6,15,170.0,32.5,0.8,14.5,53.5,45.47,23.98
2017,9,8,6,30,268.0,51.0,0.8,15.0,90.0,88.77,56.4
2017,9,8,6,45,337.5,66.0,0.8,15.5,135.5,134.67,93.48
2017,9,8,7,0,407.0,81.0,0.8,16.0,181.0,188.69,138.58
2017,9,8,7,15,460.5,91.5,0.75,16.0,231.0,240.97,183.29
2017,9,8,7,30,514.0,102.0,0.7,16.0,281.0,298.89,232.01
2017,9,8,7,45,552.5,111.0,0.65,16.5,330.5,355.97,278.57
2017,9,8,8,0,591.0,120.0,0.6,17.0,380.0,414.82,324.86
2017,9,8,8,15,620.5,126.5,0.55,17.5,428.0,469.26,366.2
2017,9,8,8,30,650.0,133.0,0.5,18.0,476.0,525.35,407.16
2017,9,8,8,45,676.5,136.0,0.45,19.0,521.0,577.24,442.8
2017,9,8,9,0,703.0,139.0,0.4,20.0,566.0,629.78,477.45
2017,9,8,9,15,720.0,143.0,0.4,20.5,606.0,676.87,508.53
2017,9,8,9,30,737.0,147.0,0.4,21.0,646.0,723.2,538.1
2017,9,8,9,45,760.0,144.5,0.45,21.5,682.5,764.28,563.41
2017,9,8,10,0,783.0,142.0,0.5,22.0,719.0,806.41,589.14
2017,9,8,10,15,791.5,144.0,0.55,22.5,746.5,839.5,608.74
2017,9,8,10,30,800.0,146.0,0.6,23.0,774.0,870.22,626.8
2017,9,8,10,45,808.5,146.0,0.65,23.5,795.0,896.27,641.86
2017,9,8,11,0,817.0,146.0,0.7,24.0,816.0,919.6,655.24
2017,9,8,11,15,820.5,147.0,0.75,24.0,829.0,936.4,665.88
2017,9,8,11,30,824.0,148.0,0.8,24.0,842.0,950.05,674.75
2017,9,8,11,45,828.0,147.0,0.9,24.5,848.0,958.82,680.37
2017,9,8,12,0,832.0,146.0,1.0,25.0,854.0,964.29,684.07
2017,9,8,12,15,831.5,146.0,1.05,25.0,851.5,963.16,684.2
2017,9,8,12,30,831.0,146.0,1.1,25.0,849.0,958.67,682.44
2017,9,8,12,45,827.5,145.5,1.2,25.5,838.0,947.47,676.09
2017,9,8,13,0,824.0,145.0,1.3,26.0,827.0,933.06,667.78
2017,9,8,13,15,818.5,143.5,1.35,25.5,808.5,912.61,657.51
2017,9,8,13,30,813.0,142.0,1.4,25.0,790.0,889.22,645.32
2017,9,8,13,45,805.0,140.5,1.45,25.0,764.0,860.82,628.55
2017,9,8,14,0,797.0,139.0,1.5,25.0,738.0,829.89,610.0
2017,9,8,14,15,786.0,136.5,1.5,24.5,705.5,793.1,588.01
2017,9,8,14,30,775.0,134.0,1.5,24.0,673.0,754.35,564.43
2017,9,8,14,45,761.0,130.5,1.55,24.0,635.0,710.59,536.43
2017,9,8,15,0,747.0,127.0,1.6,24.0,597.0,666.92,507.18
2017,9,8,15,15,727.0,123.0,1.55,23.5,553.5,616.25,471.89
2017,9,8,15,30,707.0,119.0,1.5,23.0,510.0,565.39,435.52
2017,9,8,15,45,683.5,113.0,1.45,22.5,462.5,510.57,395.18
2017,9,8,16,0,660.0,107.0,1.4,22.0,415.0,456.52,354.13
2017,9,8,16,15,625.5,100.5,1.3,21.5,365.0,397.94,308.13
2017,9,8,16,30,591.0,94.0,1.2,21.0,315.0,341.92,262.75
2017,9,8,16,45,546.0,85.0,1.15,20.5,265.0,282.55,213.77
2017,9,8,17,0,501.0,76.0,1.1,20.0,215.0,227.58,167.27
2017,9,8,17,15,431.5,65.5,1.05,19.5,166.5,170.08,119.16
2017,9,8,17,30,362.0,55.0,1.0,19.0,118.0,119.63,77.65
2017,9,8,17,45,262.0,40.0,0.95,18.5,77.0,70.42,40.4
2017,9,8,18,0,162.0,25.0,0.9,18.0,36.0,32.51,11.81
2017,9,8,18,15,81.0,12.5,0.9,17.5,18.0,12.29,0.0
2017,9,8,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,5,45,52.0,7.0,0.7,13.5,9.0,6.88,0.0
2017,9,9,6,0,104.0,14.0,0.7,14.0,18.0,15.87,0.0
2017,9,9,6,15,223.0,29.0,0.65,14.5,55.5,46.2,22.43
2017,9,9,6,30,342.0,44.0,0.6,15.0,93.0,92.69,56.35
2017,9,9,6,45,420.0,55.0,0.6,15.5,140.5,140.79,95.1
2017,9,9,7,0,498.0,66.0,0.6,16.0,188.0,197.94,142.97
2017,9,9,7,15,249.0,89.0,0.55,16.5,150.0,169.26,129.5
2017,9,9,7,30,0.0,112.0,0.5,17.0,112.0,109.04,85.35
2017,9,9,7,45,339.5,103.0,0.45,17.5,251.5,254.51,200.8
2017,9,9,8,0,679.0,94.0,0.4,18.0,391.0,430.05,335.15
2017,9,9,8,15,706.5,98.5,0.4,18.5,440.0,485.66,376.29
2017,9,9,8,30,734.0,103.0,0.4,19.0,489.0,542.53,418.01
2017,9,9,8,45,753.5,107.0,0.4,20.0,534.0,593.99,453.52
2017,9,9,9,0,773.0,111.0,0.4,21.0,579.0,645.92,488.01
2017,9,9,9,15,788.5,114.0,0.4,21.5,619.5,693.47,518.8
2017,9,9,9,30,804.0,117.0,0.4,22.0,660.0,739.93,547.08
2017,9,9,9,45,801.0,126.5,0.4,23.0,691.0,777.23,567.72
2017,9,9,10,0,798.0,136.0,0.4,24.0,722.0,811.68,586.21
2017,9,9,10,15,806.5,138.0,0.4,24.5,750.0,845.13,604.94
2017,9,9,10,30,815.0,140.0,0.4,25.0,778.0,876.16,621.94
2017,9,9,10,45,820.0,142.0,0.45,26.0,798.5,901.42,634.99
2017,9,9,11,0,825.0,144.0,0.5,27.0,819.0,923.76,646.26
2017,9,9,11,15,829.0,145.0,0.55,27.0,832.0,941.07,657.05
2017,9,9,11,30,833.0,146.0,0.6,27.0,845.0,955.21,666.09
2017,9,9,11,45,835.0,146.0,0.7,27.5,850.5,963.12,671.21
2017,9,9,12,0,837.0,146.0,0.8,28.0,856.0,967.68,674.45
2017,9,9,12,15,836.5,146.0,0.85,28.0,853.0,966.46,674.64
2017,9,9,12,30,836.0,146.0,0.9,28.0,850.0,961.86,672.96
2017,9,9,12,45,824.0,150.0,0.95,28.0,837.0,947.3,665.28
2017,9,9,13,0,812.0,154.0,1.0,28.0,824.0,929.69,655.85
2017,9,9,13,15,807.0,152.5,1.0,28.0,805.5,909.81,644.23
2017,9,9,13,30,802.0,151.0,1.0,28.0,787.0,887.0,630.82
2017,9,9,13,45,795.5,148.5,1.0,28.0,761.5,859.03,614.17
2017,9,9,14,0,789.0,146.0,1.0,28.0,736.0,828.49,595.87
2017,9,9,14,15,778.0,143.0,1.0,27.5,703.5,791.35,574.32
2017,9,9,14,30,767.0,140.0,1.0,27.0,671.0,752.27,551.26
2017,9,9,14,45,754.5,135.5,1.05,27.0,633.0,710.52,525.55
2017,9,9,15,0,742.0,131.0,1.1,27.0,595.0,665.53,496.03
2017,9,9,15,15,722.0,127.0,1.1,26.5,551.0,615.04,462.11
2017,9,9,15,30,702.0,123.0,1.1,26.0,507.0,564.38,427.03
2017,9,9,15,45,677.5,117.0,1.15,26.0,459.5,509.22,387.1
2017,9,9,16,0,653.0,111.0,1.2,26.0,412.0,454.95,346.46
2017,9,9,16,15,617.0,104.0,1.2,25.5,362.0,395.57,301.09
2017,9,9,16,30,581.0,97.0,1.2,25.0,312.0,338.93,256.28
2017,9,9,16,45,533.0,88.0,1.2,24.5,261.0,279.17,207.89
2017,9,9,17,0,485.0,79.0,1.2,24.0,210.0,224.17,162.21
2017,9,9,17,15,414.0,67.0,1.15,23.0,161.5,164.94,113.8
2017,9,9,17,30,343.0,55.0,1.1,22.0,113.0,115.08,73.65
2017,9,9,17,45,243.5,39.0,1.1,21.0,72.5,66.42,37.42
2017,9,9,18,0,144.0,23.0,1.1,20.0,32.0,28.85,8.45
2017,9,9,18,15,72.0,11.5,1.05,19.5,16.0,11.3,0.0
2017,9,9,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,10,5,45,24.0,5.5,0.65,14.5,6.5,0.0,0.0
2017,9,10,6,0,48.0,11.0,0.6,15.0,13.0,11.74,0.0
2017,9,10,6,15,134.5,30.5,0.55,15.5,47.0,40.63,20.88
2017,9,10,6,30,221.0,50.0,0.5,16.0,81.0,81.03,51.7
2017,9,10,6,45,293.0,66.0,0.45,17.0,126.0,125.51,86.92
2017,9,10,7,0,365.0,82.0,0.4,18.0,171.0,178.44,130.02
2017,9,10,7,15,419.0,94.5,0.35,18.5,219.5,230.38,173.2
2017,9,10,7,30,473.0,107.0,0.3,19.0,268.0,288.09,220.2
2017,9,10,7,45,513.0,116.5,0.25,20.0,317.0,342.21,262.84
2017,9,10,8,0,553.0,126.0,0.2,21.0,366.0,399.86,306.5
2017,9,10,8,15,583.0,133.5,0.2,22.0,413.5,455.51,347.27
2017,9,10,8,30,613.0,141.0,0.2,23.0,461.0,511.03,386.4
2017,9,10,8,45,637.0,146.5,0.2,24.5,505.5,562.17,420.18
2017,9,10,9,0,661.0,152.0,0.2,26.0,550.0,613.84,452.95
2017,9,10,9,15,678.5,156.5,0.2,27.0,589.5,660.04,481.66
2017,9,10,9,30,696.0,161.0,0.2,28.0,629.0,705.61,509.07
2017,9,10,9,45,754.5,142.0,0.25,29.5,673.0,755.79,538.0
2017,9,10,10,0,813.0,123.0,0.3,31.0,717.0,809.41,567.55
2017,9,10,10,15,821.5,124.5,0.3,31.0,745.0,842.66,586.44
2017,9,10,10,30,830.0,126.0,0.3,31.0,773.0,873.43,603.97
2017,9,10,10,45,837.5,126.5,0.35,31.5,794.0,899.57,618.36
2017,9,10,11,0,845.0,127.0,0.4,32.0,815.0,917.64,627.97
2017,9,10,11,15,849.0,127.5,0.4,32.5,828.0,934.42,635.96
2017,9,10,11,30,853.0,128.0,0.4,33.0,841.0,947.99,642.11
2017,9,10,11,45,855.0,128.0,0.45,33.5,846.0,955.85,646.05
2017,9,10,12,0,857.0,128.0,0.5,34.0,851.0,960.34,648.22
2017,9,10,12,15,856.5,128.0,0.55,34.0,848.5,959.04,648.46
2017,9,10,12,30,856.0,128.0,0.6,34.0,846.0,954.34,646.89
2017,9,10,12,45,844.0,132.5,0.65,34.0,832.5,940.16,639.83
2017,9,10,13,0,832.0,137.0,0.7,34.0,819.0,928.47,634.42
2017,9,10,13,15,826.5,135.5,0.75,33.5,800.5,907.77,624.84
2017,9,10,13,30,821.0,134.0,0.8,33.0,782.0,884.08,613.45
2017,9,10,13,45,813.5,132.0,0.85,33.0,756.0,855.29,597.57
2017,9,10,14,0,806.0,130.0,0.9,33.0,730.0,823.92,579.96
2017,9,10,14,15,656.0,184.0,0.95,33.0,658.0,736.04,525.31
2017,9,10,14,30,506.0,238.0,1.0,33.0,586.0,649.64,467.14
2017,9,10,14,45,631.0,178.5,1.05,33.0,586.5,662.38,480.1
2017,9,10,15,0,756.0,119.0,1.1,33.0,587.0,659.15,481.05
2017,9,10,15,15,736.0,115.0,1.1,32.5,543.5,609.3,447.81
2017,9,10,15,30,716.0,111.0,1.1,32.0,500.0,558.07,413.03
2017,9,10,15,45,470.5,150.5,1.15,31.5,396.5,423.75,316.53
2017,9,10,16,0,225.0,190.0,1.2,31.0,293.0,307.34,230.63
2017,9,10,16,15,222.5,166.5,1.15,30.5,258.0,272.88,205.32
2017,9,10,16,30,220.0,143.0,1.1,30.0,223.0,234.9,176.16
2017,9,10,16,45,195.5,123.0,1.1,29.5,186.0,193.0,143.47
2017,9,10,17,0,171.0,103.0,1.1,29.0,149.0,153.74,112.26
2017,9,10,17,15,141.0,81.5,1.05,27.5,113.5,113.26,80.27
2017,9,10,17,30,111.0,60.0,1.0,26.0,78.0,78.04,52.37
2017,9,10,17,45,56.0,40.0,1.0,25.0,49.5,45.3,27.62
2017,9,10,18,0,1.0,20.0,1.0,24.0,21.0,19.27,3.98
2017,9,10,18,15,0.5,10.0,0.95,23.5,10.5,9.83,0.0
2017,9,10,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.0,1.2,17.0,4.0,0.0,0.0
2017,9,11,6,0,0.0,8.0,1.2,17.0,8.0,7.86,0.0
2017,9,11,6,15,12.0,27.5,1.2,17.5,29.0,27.57,14.68
2017,9,11,6,30,24.0,47.0,1.2,18.0,50.0,49.09,33.6
2017,9,11,6,45,42.0,68.5,1.2,18.5,77.5,75.38,55.35
2017,9,11,7,0,60.0,90.0,1.2,19.0,105.0,103.93,78.99
2017,9,11,7,15,73.0,112.0,1.2,19.5,134.5,133.58,103.5
2017,9,11,7,30,86.0,134.0,1.2,20.0,164.0,164.77,128.85
2017,9,11,7,45,347.0,118.0,1.25,20.5,265.0,272.76,213.61
2017,9,11,8,0,608.0,102.0,1.3,21.0,366.0,403.28,315.16
