Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,8,15,424.5,162.0,1.3,21.5,356.5,398.04,310.52
2017,9,11,8,30,241.0,222.0,1.3,22.0,347.0,371.2,288.18
2017,9,11,8,45,499.5,166.0,1.3,22.5,455.5,492.87,382.28
2017,9,11,9,0,758.0,110.0,1.3,23.0,564.0,633.33,485.81
2017,9,11,9,15,773.5,113.0,1.25,23.5,604.0,680.15,515.99
2017,9,11,9,30,789.0,116.0,1.2,24.0,644.0,725.91,544.28
2017,9,11,9,45,807.0,115.5,1.2,25.0,679.5,768.58,569.32
2017,9,11,10,0,825.0,115.0,1.2,26.0,715.0,809.79,592.85
2017,9,11,10,15,833.0,116.5,1.15,26.5,742.5,842.87,611.19
2017,9,11,10,30,841.0,118.0,1.1,27.0,770.0,868.86,624.77
2017,9,11,10,45,845.0,120.0,1.1,27.5,790.0,893.34,638.06
2017,9,11,11,0,849.0,122.0,1.1,28.0,810.0,914.8,649.4
2017,9,11,11,15,852.5,123.0,1.1,28.5,823.0,931.62,657.87
2017,9,11,11,30,856.0,124.0,1.1,29.0,836.0,945.21,664.42
2017,9,11,11,45,654.5,232.0,1.1,29.5,778.5,883.36,624.26
2017,9,11,12,0,453.0,340.0,1.1,30.0,721.0,803.74,567.1
2017,9,11,12,15,395.0,363.5,1.15,30.0,694.5,765.14,542.29
2017,9,11,12,30,337.0,387.0,1.2,30.0,668.0,732.99,520.68
2017,9,11,12,45,429.0,347.0,1.25,30.5,700.5,780.85,554.32
2017,9,11,13,0,521.0,307.0,1.3,31.0,733.0,818.4,580.26
2017,9,11,13,15,265.0,259.0,1.35,31.0,476.0,517.24,377.27
2017,9,11,13,30,9.0,211.0,1.4,31.0,219.0,214.9,156.69
2017,9,11,13,45,169.5,271.0,1.45,31.0,397.0,427.43,316.78
2017,9,11,14,0,330.0,331.0,1.5,31.0,575.0,627.02,456.65
2017,9,11,14,15,332.5,313.5,1.45,30.5,550.5,599.49,437.69
2017,9,11,14,30,335.0,296.0,1.4,30.0,526.0,570.72,419.49
2017,9,11,14,45,285.0,286.5,1.35,30.0,474.0,510.58,377.25
2017,9,11,15,0,235.0,277.0,1.3,30.0,422.0,448.12,333.02
2017,9,11,15,15,117.5,167.0,1.25,29.5,239.5,246.88,186.42
2017,9,11,15,30,0.0,57.0,1.2,29.0,57.0,55.1,38.08
2017,9,11,15,45,64.5,125.0,1.15,28.5,154.0,162.65,123.74
2017,9,11,16,0,129.0,193.0,1.1,28.0,251.0,261.48,199.48
2017,9,11,16,15,194.0,165.0,1.05,27.0,240.5,254.82,194.57
2017,9,11,16,30,259.0,137.0,1.0,26.0,230.0,243.56,185.26
2017,9,11,16,45,215.5,121.0,1.0,25.5,190.0,197.17,148.52
2017,9,11,17,0,172.0,105.0,1.0,25.0,150.0,153.83,113.96
2017,9,11,17,15,135.0,83.0,0.9,24.0,113.5,112.98,81.25
2017,9,11,17,30,98.0,61.0,0.8,23.0,77.0,76.55,52.22
2017,9,11,17,45,49.0,39.0,0.7,22.5,47.0,43.41,26.54
2017,9,11,18,0,0.0,17.0,0.6,22.0,17.0,16.41,0.51
2017,9,11,18,15,0.0,8.5,0.6,21.5,8.5,8.36,0.0
2017,9,11,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.0,0.65,16.0,7.0,0.0,0.0
2017,9,12,6,0,0.0,14.0,0.7,16.0,14.0,13.76,0.0
2017,9,12,6,15,151.5,28.5,0.75,16.5,49.0,39.76,18.84
2017,9,12,6,30,303.0,43.0,0.8,17.0,84.0,85.02,51.08
2017,9,12,6,45,389.5,53.5,0.85,17.5,130.5,132.44,88.57
2017,9,12,7,0,476.0,64.0,0.9,18.0,177.0,189.25,135.57
2017,9,12,7,15,532.0,72.0,0.9,18.5,227.0,243.73,182.18
2017,9,12,7,30,588.0,80.0,0.9,19.0,277.0,304.03,232.82
2017,9,12,7,45,628.5,85.5,0.9,19.5,327.5,360.62,279.54
2017,9,12,8,0,669.0,91.0,0.9,20.0,378.0,420.54,327.31
2017,9,12,8,15,697.5,95.5,0.9,20.5,426.5,476.01,370.14
2017,9,12,8,30,726.0,100.0,0.9,21.0,475.0,532.86,412.46
2017,9,12,8,45,750.0,102.5,0.9,22.0,520.5,585.03,449.14
2017,9,12,9,0,774.0,105.0,0.9,23.0,566.0,638.08,485.08
2017,9,12,9,15,789.5,107.5,0.9,23.5,606.5,684.96,515.88
2017,9,12,9,30,805.0,110.0,0.9,24.0,647.0,730.73,544.23
2017,9,12,9,45,822.0,110.0,0.95,24.5,682.5,773.61,570.8
2017,9,12,10,0,839.0,110.0,1.0,25.0,718.0,811.05,593.46
2017,9,12,10,15,847.5,111.5,1.0,25.5,746.0,844.59,612.7
2017,9,12,10,30,856.0,113.0,1.0,26.0,774.0,875.57,630.13
2017,9,12,10,45,862.5,113.5,1.0,26.5,795.0,900.97,643.88
2017,9,12,11,0,869.0,114.0,1.0,27.0,816.0,923.38,655.76
2017,9,12,11,15,873.0,114.5,1.0,27.0,829.0,940.35,665.57
2017,9,12,11,30,877.0,115.0,1.0,27.0,842.0,954.02,673.48
2017,9,12,11,45,878.5,115.0,1.0,27.5,847.0,961.4,676.3
2017,9,12,12,0,880.0,115.0,1.0,28.0,852.0,965.31,677.18
2017,9,12,12,15,880.0,115.0,1.0,28.0,849.5,964.3,676.55
2017,9,12,12,30,880.0,115.0,1.0,28.0,847.0,959.8,673.96
2017,9,12,12,45,873.0,117.0,1.05,28.0,835.0,947.37,667.52
2017,9,12,13,0,866.0,119.0,1.1,28.0,823.0,931.68,659.19
2017,9,12,13,15,861.5,118.0,1.15,27.5,804.0,911.94,649.64
2017,9,12,13,30,857.0,117.0,1.2,27.0,785.0,889.1,638.1
2017,9,12,13,45,848.0,116.5,1.25,27.0,759.0,859.93,621.16
2017,9,12,14,0,839.0,116.0,1.3,27.0,733.0,832.27,605.12
2017,9,12,14,15,828.0,114.0,1.35,26.5,700.0,794.58,583.43
2017,9,12,14,30,817.0,112.0,1.4,26.0,667.0,754.81,560.03
2017,9,12,14,45,799.5,110.5,1.45,26.0,627.0,708.98,530.96
2017,9,12,15,0,782.0,109.0,1.5,26.0,587.0,662.04,500.14
2017,9,12,15,15,762.5,105.5,1.55,25.5,543.0,610.91,465.32
2017,9,12,15,30,743.0,102.0,1.6,25.0,499.0,559.47,429.05
2017,9,12,15,45,716.0,98.0,1.65,24.5,450.5,503.97,388.43
2017,9,12,16,0,689.0,94.0,1.7,24.0,402.0,448.8,346.56
2017,9,12,16,15,652.5,88.5,1.65,23.5,351.5,389.19,299.56
2017,9,12,16,30,616.0,83.0,1.6,23.0,301.0,332.32,253.21
2017,9,12,16,45,567.0,75.0,1.6,22.5,250.5,271.78,202.98
2017,9,12,17,0,518.0,67.0,1.6,22.0,200.0,216.09,155.67
2017,9,12,17,15,440.0,57.0,1.45,21.0,151.5,157.2,106.86
2017,9,12,17,30,362.0,47.0,1.3,20.0,103.0,107.23,66.54
2017,9,12,17,45,245.5,33.0,1.2,19.5,64.0,58.09,30.45
2017,9,12,18,0,129.0,19.0,1.1,19.0,25.0,22.37,0.0
2017,9,12,18,15,64.5,9.5,1.0,18.5,12.5,9.34,0.0
2017,9,12,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,5.0,0.65,15.0,5.0,0.0,0.0
2017,9,13,6,0,0.0,10.0,0.7,15.0,10.0,9.83,0.0
2017,9,13,6,15,77.0,30.0,0.7,15.0,40.0,35.13,17.57
2017,9,13,6,30,154.0,50.0,0.7,15.0,70.0,70.91,46.25
2017,9,13,6,45,220.0,68.0,0.75,15.5,111.5,111.6,78.75
2017,9,13,7,0,286.0,86.0,0.8,16.0,153.0,161.81,120.15
2017,9,13,7,15,350.5,95.0,0.8,16.5,197.5,208.79,159.42
2017,9,13,7,30,415.0,104.0,0.8,17.0,242.0,262.76,204.2
2017,9,13,7,45,411.0,125.0,0.8,17.5,281.0,306.66,240.79
2017,9,13,8,0,407.0,146.0,0.8,18.0,320.0,349.52,275.13
2017,9,13,8,15,296.5,185.5,0.85,18.5,320.0,349.91,275.24
2017,9,13,8,30,186.0,225.0,0.9,19.0,320.0,338.14,264.85
2017,9,13,8,45,93.0,151.0,0.95,19.5,198.5,212.34,166.71
2017,9,13,9,0,0.0,77.0,1.0,20.0,77.0,74.49,55.14
2017,9,13,9,15,139.0,187.5,1.0,20.5,279.5,291.5,229.17
2017,9,13,9,30,278.0,298.0,1.0,21.0,482.0,523.44,400.08
2017,9,13,9,45,155.5,294.0,1.05,21.5,398.5,426.96,324.94
2017,9,13,10,0,33.0,290.0,1.1,22.0,315.0,320.9,243.19
2017,9,13,10,15,53.5,322.5,1.1,22.0,363.5,373.5,282.79
2017,9,13,10,30,74.0,355.0,1.1,22.0,412.0,427.26,321.64
2017,9,13,10,45,111.5,376.5,1.15,22.5,464.5,485.46,363.24
2017,9,13,11,0,149.0,398.0,1.2,23.0,517.0,553.03,410.41
2017,9,13,11,15,155.0,399.5,1.2,23.0,525.5,562.65,416.49
2017,9,13,11,30,161.0,401.0,1.2,23.0,534.0,571.75,422.74
2017,9,13,11,45,95.0,366.0,1.3,23.0,444.5,464.41,346.11
2017,9,13,12,0,29.0,331.0,1.4,23.0,355.0,364.9,273.17
2017,9,13,12,15,201.5,350.0,1.45,23.0,517.0,557.29,417.82
2017,9,13,12,30,374.0,369.0,1.5,23.0,679.0,747.8,551.6
2017,9,13,12,45,222.5,372.5,1.55,23.0,556.5,597.73,443.92
2017,9,13,13,0,71.0,376.0,1.6,23.0,434.0,450.37,336.45
2017,9,13,13,15,230.5,355.0,1.6,22.5,535.0,587.19,440.94
2017,9,13,13,30,390.0,334.0,1.6,22.0,636.0,700.55,524.17
2017,9,13,13,45,402.5,316.5,1.65,22.0,619.0,682.6,512.14
2017,9,13,14,0,415.0,299.0,1.7,22.0,602.0,668.99,504.08
2017,9,13,14,15,380.5,294.0,1.65,21.5,562.5,615.89,467.46
2017,9,13,14,30,346.0,289.0,1.6,21.0,523.0,570.23,435.7
2017,9,13,14,45,303.5,278.5,1.6,21.0,475.0,514.35,395.37
2017,9,13,15,0,261.0,268.0,1.6,21.0,427.0,460.91,356.21
2017,9,13,15,15,270.0,244.5,1.55,20.5,398.0,429.9,334.65
2017,9,13,15,30,279.0,221.0,1.5,20.0,369.0,397.45,311.3
2017,9,13,15,45,438.5,170.5,1.45,20.0,377.0,422.39,331.68
2017,9,13,16,0,598.0,120.0,1.4,20.0,385.0,428.17,335.23
2017,9,13,16,15,559.5,112.0,1.3,19.5,335.5,369.79,288.38
2017,9,13,16,30,521.0,104.0,1.2,19.0,286.0,312.98,241.91
2017,9,13,16,45,470.5,92.5,1.15,18.5,236.5,254.0,192.91
2017,9,13,17,0,420.0,81.0,1.1,18.0,187.0,200.22,147.34
2017,9,13,17,15,345.0,67.0,1.05,17.5,140.5,144.14,100.74
2017,9,13,17,30,270.0,53.0,1.0,17.0,94.0,96.74,62.44
2017,9,13,17,45,135.0,36.5,0.95,17.0,57.0,49.43,27.98
2017,9,13,18,0,0.0,20.0,0.9,17.0,20.0,18.97,0.0
2017,9,13,18,15,0.0,10.0,0.85,16.5,10.0,9.83,0.0
2017,9,13,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,45,18.0,5.0,1.05,14.0,5.5,0.0,0.0
2017,9,14,6,0,36.0,10.0,1.1,14.0,11.0,10.4,0.0
2017,9,14,6,15,148.5,28.0,1.15,14.0,45.5,38.58,17.3
2017,9,14,6,30,261.0,46.0,1.2,14.0,80.0,82.04,50.87
2017,9,14,6,45,349.0,59.0,1.3,14.0,126.5,128.69,88.19
2017,9,14,7,0,437.0,72.0,1.4,14.0,173.0,185.63,136.02
2017,9,14,7,15,288.0,101.5,1.4,14.5,175.0,193.52,149.93
2017,9,14,7,30,139.0,131.0,1.4,15.0,177.0,183.58,146.03
2017,9,14,7,45,165.0,153.5,1.45,15.5,217.0,225.59,180.6
2017,9,14,8,0,191.0,176.0,1.5,16.0,257.0,270.27,216.53
2017,9,14,8,15,234.5,194.0,1.5,16.5,306.0,325.88,260.37
2017,9,14,8,30,278.0,212.0,1.5,17.0,355.0,382.09,303.76
2017,9,14,8,45,278.5,234.0,1.55,17.5,388.0,419.24,331.24
2017,9,14,9,0,279.0,256.0,1.6,18.0,421.0,455.82,357.74
2017,9,14,9,15,236.5,282.0,1.6,18.0,428.5,459.64,359.03
2017,9,14,9,30,194.0,308.0,1.6,18.0,436.0,464.71,361.1
2017,9,14,9,45,273.5,310.5,1.6,18.5,501.5,543.77,419.77
2017,9,14,10,0,353.0,313.0,1.6,19.0,567.0,621.22,475.34
2017,9,14,10,15,327.5,333.5,1.6,19.0,576.5,632.33,481.17
2017,9,14,10,30,302.0,354.0,1.6,19.0,586.0,640.89,485.71
2017,9,14,10,45,304.0,364.5,1.6,19.5,603.0,661.12,498.39
2017,9,14,11,0,306.0,375.0,1.6,20.0,620.0,680.24,510.09
2017,9,14,11,15,613.0,240.0,1.6,20.0,740.5,837.88,627.01
2017,9,14,11,30,920.0,105.0,1.6,20.0,861.0,980.58,720.16
2017,9,14,11,45,922.0,104.5,1.65,20.0,866.0,988.02,723.68
2017,9,14,12,0,924.0,104.0,1.7,20.0,871.0,991.81,726.64
2017,9,14,12,15,922.5,104.0,1.75,20.0,866.5,989.15,725.61
2017,9,14,12,30,921.0,104.0,1.8,20.0,862.0,982.84,722.41
2017,9,14,12,45,915.5,104.5,1.85,20.0,849.5,969.71,714.91
2017,9,14,13,0,910.0,105.0,1.9,20.0,837.0,953.13,705.27
2017,9,14,13,15,904.0,104.0,1.95,20.0,816.5,931.14,692.12
2017,9,14,13,30,898.0,103.0,2.0,20.0,796.0,905.96,676.86
2017,9,14,13,45,891.5,100.5,2.05,20.0,768.5,875.68,658.13
2017,9,14,14,0,885.0,98.0,2.1,20.0,741.0,842.54,637.35
2017,9,14,14,15,874.0,96.0,2.1,19.5,706.5,803.65,613.17
2017,9,14,14,30,863.0,94.0,2.1,19.0,672.0,762.57,587.15
2017,9,14,14,45,851.5,91.0,2.15,19.0,632.5,718.09,557.61
2017,9,14,15,0,840.0,88.0,2.2,19.0,593.0,671.92,526.39
2017,9,14,15,15,821.5,85.0,2.2,18.5,548.0,622.0,490.71
2017,9,14,15,30,803.0,82.0,2.2,18.0,503.0,569.07,451.36
2017,9,14,15,45,778.0,79.0,2.2,18.0,454.5,512.36,407.02
2017,9,14,16,0,753.0,76.0,2.2,18.0,406.0,456.37,361.86
2017,9,14,16,15,718.0,72.0,2.2,17.5,354.5,395.99,312.46
2017,9,14,16,30,683.0,68.0,2.2,17.0,303.0,338.15,263.44
2017,9,14,16,45,624.5,63.5,2.2,16.5,250.5,274.75,208.96
2017,9,14,17,0,566.0,59.0,2.2,16.0,198.0,217.17,158.47
2017,9,14,17,15,482.0,50.5,2.15,15.5,149.0,156.32,106.45
2017,9,14,17,30,398.0,42.0,2.1,15.0,100.0,105.07,64.23
2017,9,14,17,45,247.0,29.5,2.05,14.5,60.5,53.53,26.81
2017,9,14,18,0,96.0,17.0,2.0,14.0,21.0,18.21,0.0
2017,9,14,18,15,48.0,8.5,1.95,13.5,10.5,8.36,0.0
2017,9,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,45,32.0,5.5,1.45,11.5,6.5,0.0,0.0
2017,9,15,6,0,64.0,11.0,1.5,12.0,13.0,11.77,0.0
2017,9,15,6,15,217.0,26.0,1.55,12.5,50.0,41.85,16.94
2017,9,15,6,30,370.0,41.0,1.6,13.0,87.0,92.0,54.47
2017,9,15,6,45,470.0,50.0,1.7,13.5,138.0,143.56,95.75
2017,9,15,7,0,570.0,59.0,1.8,14.0,189.0,206.7,149.08
2017,9,15,7,15,628.0,65.5,1.8,14.0,243.0,265.51,201.4
2017,9,15,7,30,686.0,72.0,1.8,14.0,297.0,330.21,258.1
2017,9,15,7,45,726.5,77.0,1.8,14.5,351.0,391.47,310.55
2017,9,15,8,0,767.0,82.0,1.8,15.0,405.0,455.55,363.5
2017,9,15,8,15,794.0,85.5,1.8,15.5,456.0,513.96,410.32
2017,9,15,8,30,821.0,89.0,1.8,16.0,507.0,573.33,456.18
2017,9,15,8,45,838.5,93.0,1.8,16.5,553.5,627.94,496.86
2017,9,15,9,0,856.0,97.0,1.8,17.0,600.0,681.95,535.77
2017,9,15,9,15,870.0,99.5,1.75,17.5,641.0,730.98,568.37
2017,9,15,9,30,884.0,102.0,1.7,18.0,682.0,775.32,596.26
2017,9,15,9,45,910.5,96.0,1.7,18.5,721.5,821.52,625.39
2017,9,15,10,0,937.0,90.0,1.7,19.0,761.0,866.45,653.13
2017,9,15,10,15,943.5,91.5,1.65,19.0,789.0,900.91,674.14
2017,9,15,10,30,950.0,93.0,1.6,19.0,817.0,932.36,693.04
2017,9,15,10,45,954.0,93.5,1.6,19.5,837.5,957.33,706.92
2017,9,15,11,0,958.0,94.0,1.6,20.0,858.0,978.86,718.6
2017,9,15,11,15,960.5,94.5,1.55,20.0,870.5,995.46,727.79
2017,9,15,11,30,963.0,95.0,1.5,20.0,883.0,1008.38,734.71
2017,9,15,11,45,963.0,95.0,1.45,20.5,887.0,1014.65,736.11
2017,9,15,12,0,963.0,95.0,1.4,21.0,891.0,1017.1,735.26
2017,9,15,12,15,962.0,95.0,1.4,21.0,887.0,1014.77,733.81
2017,9,15,12,30,961.0,95.0,1.4,21.0,883.0,1008.63,730.15
2017,9,15,12,45,953.5,96.5,1.4,21.5,869.5,994.29,720.08
2017,9,15,13,0,946.0,98.0,1.4,22.0,856.0,976.38,707.97
2017,9,15,13,15,941.0,97.5,1.4,22.0,835.5,955.14,695.22
2017,9,15,13,30,936.0,97.0,1.4,22.0,815.0,930.53,680.36
2017,9,15,13,45,928.5,95.5,1.45,22.0,787.5,899.47,662.0
2017,9,15,14,0,921.0,94.0,1.5,22.0,760.0,865.47,641.59
2017,9,15,14,15,911.0,92.5,1.5,21.5,725.0,826.73,618.4
2017,9,15,14,30,901.0,91.0,1.5,21.0,690.0,785.61,593.3
2017,9,15,14,45,885.5,89.5,1.55,21.0,648.5,738.36,562.95
2017,9,15,15,0,870.0,88.0,1.6,21.0,607.0,689.65,531.04
2017,9,15,15,15,851.0,85.5,1.6,20.5,561.0,638.63,495.49
2017,9,15,15,30,832.0,83.0,1.6,20.0,515.0,584.55,456.24
2017,9,15,15,45,803.0,80.5,1.65,20.0,463.5,524.81,410.8
2017,9,15,16,0,774.0,78.0,1.7,20.0,412.0,466.13,364.59
2017,9,15,16,15,737.0,73.5,1.7,19.5,359.5,403.28,314.08
2017,9,15,16,30,700.0,69.0,1.7,19.0,307.0,343.23,263.99
2017,9,15,16,45,638.5,64.0,1.75,18.5,252.5,277.54,208.42
2017,9,15,17,0,577.0,59.0,1.8,18.0,198.0,218.02,156.96
2017,9,15,17,15,490.5,50.0,1.75,17.0,148.0,155.79,104.61
2017,9,15,17,30,404.0,41.0,1.7,16.0,98.0,103.47,62.15
2017,9,15,17,45,252.5,28.0,1.7,15.5,58.0,51.62,24.51
2017,9,15,18,0,101.0,15.0,1.7,15.0,18.0,17.8,0.0
2017,9,15,18,15,50.5,7.5,1.6,14.5,9.0,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,5,45,21.5,4.5,0.85,11.5,5.0,0.0,0.0
2017,9,16,6,0,43.0,9.0,0.8,12.0,10.0,9.45,0.0
2017,9,16,6,15,170.0,25.0,0.75,12.5,44.0,36.77,14.13
2017,9,16,6,30,297.0,41.0,0.7,13.0,78.0,81.51,48.88
2017,9,16,6,45,385.0,53.0,0.65,13.5,124.5,129.94,87.59
2017,9,16,7,0,473.0,65.0,0.6,14.0,171.0,188.04,136.04
2017,9,16,7,15,532.0,73.0,0.55,14.5,222.0,243.08,183.43
2017,9,16,7,30,591.0,81.0,0.5,15.0,273.0,304.25,235.02
2017,9,16,7,45,635.0,86.5,0.45,16.0,324.5,362.29,282.38
2017,9,16,8,0,679.0,92.0,0.4,17.0,376.0,424.01,330.62
2017,9,16,8,15,708.5,97.0,0.35,17.5,425.5,480.87,373.86
2017,9,16,8,30,738.0,102.0,0.3,18.0,475.0,539.16,416.37
2017,9,16,8,45,761.0,105.0,0.3,18.5,520.5,591.43,453.5
2017,9,16,9,0,784.0,108.0,0.3,19.0,566.0,644.6,490.02
2017,9,16,9,15,800.0,111.0,0.35,19.5,607.0,692.57,522.2
2017,9,16,9,30,816.0,114.0,0.4,20.0,648.0,739.41,551.72
2017,9,16,9,45,816.0,122.0,0.45,21.0,679.5,777.63,573.99
2017,9,16,10,0,816.0,130.0,0.5,22.0,711.0,813.14,594.27
2017,9,16,10,15,708.5,187.5,0.55,22.0,706.0,810.17,591.74
2017,9,16,10,30,601.0,245.0,0.6,22.0,701.0,792.97,578.48
2017,9,16,10,45,723.5,191.0,0.7,22.5,754.5,862.26,625.65
2017,9,16,11,0,846.0,137.0,0.8,23.0,808.0,926.52,665.55
2017,9,16,11,15,850.0,138.0,0.85,23.0,821.0,943.58,675.82
2017,9,16,11,30,854.0,139.0,0.9,23.0,834.0,957.36,684.81
2017,9,16,11,45,663.5,231.5,0.95,23.5,773.5,885.62,638.67
2017,9,16,12,0,473.0,324.0,1.0,24.0,713.0,802.32,579.61
2017,9,16,12,15,539.5,299.5,1.05,23.5,741.0,838.48,607.87
2017,9,16,12,30,606.0,275.0,1.1,23.0,769.0,871.7,632.76
2017,9,16,12,45,562.0,285.5,1.15,23.0,738.5,835.9,608.96
2017,9,16,13,0,518.0,296.0,1.2,23.0,708.0,798.66,584.76
2017,9,16,13,15,469.5,304.5,1.2,23.0,671.0,754.4,554.94
2017,9,16,13,30,421.0,313.0,1.2,23.0,634.0,709.95,524.71
2017,9,16,13,45,525.0,262.5,1.25,23.0,649.0,734.47,545.83
2017,9,16,14,0,629.0,212.0,1.3,23.0,664.0,753.83,562.47
2017,9,16,14,15,647.5,192.0,1.3,22.5,637.5,726.8,546.08
2017,9,16,14,30,666.0,172.0,1.3,22.0,611.0,696.26,527.38
2017,9,16,14,45,555.5,195.5,1.35,22.0,547.0,612.13,467.31
2017,9,16,15,0,445.0,219.0,1.4,22.0,483.0,537.73,413.06
2017,9,16,15,15,490.5,186.5,1.4,21.5,456.0,512.06,396.74
2017,9,16,15,30,536.0,154.0,1.4,21.0,429.0,480.95,375.12
2017,9,16,15,45,310.0,165.5,1.45,20.5,321.5,339.57,266.84
2017,9,16,16,0,84.0,177.0,1.5,20.0,214.0,218.27,171.6
2017,9,16,16,15,74.0,156.0,1.5,19.5,185.0,188.01,148.2
2017,9,16,16,30,64.0,135.0,1.5,19.0,156.0,158.8,124.85
2017,9,16,16,45,54.5,112.0,1.5,18.5,128.0,128.81,100.41
2017,9,16,17,0,45.0,89.0,1.5,18.0,100.0,99.96,76.47
2017,9,16,17,15,28.5,67.0,1.4,17.5,73.5,71.87,53.13
2017,9,16,17,30,12.0,45.0,1.3,17.0,47.0,45.86,31.51
2017,9,16,17,45,6.0,26.0,1.25,16.5,27.0,25.63,13.1
2017,9,16,18,0,0.0,7.0,1.2,16.0,7.0,6.88,0.0
2017,9,16,18,15,0.0,3.5,1.15,15.5,3.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,17,6,15,151.5,20.0,1.3,11.5,38.5,30.37,9.69
2017,9,17,6,30,303.0,40.0,1.3,12.0,77.0,81.71,48.88
2017,9,17,6,45,395.0,52.0,1.3,12.5,125.0,130.55,88.06
2017,9,17,7,0,487.0,64.0,1.3,13.0,173.0,190.13,138.22
2017,9,17,7,15,546.5,73.0,1.25,13.5,225.0,247.08,187.96
2017,9,17,7,30,606.0,82.0,1.2,14.0,277.0,310.22,242.12
2017,9,17,7,45,653.0,87.0,1.2,14.5,330.0,369.79,292.46
2017,9,17,8,0,700.0,92.0,1.2,15.0,383.0,433.3,344.32
2017,9,17,8,15,729.5,97.0,1.15,15.5,433.5,491.2,389.9
2017,9,17,8,30,759.0,102.0,1.1,16.0,484.0,550.47,434.74
2017,9,17,8,45,783.5,104.5,1.1,17.0,531.0,604.03,473.28
2017,9,17,9,0,808.0,107.0,1.1,18.0,578.0,658.61,511.11
2017,9,17,9,15,824.0,110.0,1.1,18.5,619.0,707.51,544.16
2017,9,17,9,30,840.0,113.0,1.1,19.0,660.0,755.2,574.35
2017,9,17,9,45,876.0,104.5,1.1,19.5,701.0,801.1,602.75
2017,9,17,10,0,912.0,96.0,1.1,20.0,742.0,849.8,632.5
2017,9,17,10,15,919.5,97.0,1.1,20.0,770.5,883.69,653.21
2017,9,17,10,30,927.0,98.0,1.1,20.0,799.0,914.7,672.1
2017,9,17,10,45,935.0,97.5,1.1,20.5,820.5,941.48,686.91
2017,9,17,11,0,943.0,97.0,1.1,21.0,842.0,965.05,699.64
2017,9,17,11,15,945.5,97.5,1.1,21.0,854.5,981.26,709.09
2017,9,17,11,30,948.0,98.0,1.1,21.0,867.0,993.84,716.44
2017,9,17,11,45,950.0,98.0,1.15,21.5,871.5,1001.72,720.53
2017,9,17,12,0,952.0,98.0,1.2,22.0,876.0,1005.84,722.44
2017,9,17,12,15,951.0,97.5,1.2,22.0,872.0,1002.81,720.54
2017,9,17,12,30,950.0,97.0,1.2,22.0,868.0,996.01,716.51
2017,9,17,12,45,945.0,98.0,1.3,22.5,855.5,983.4,709.31
2017,9,17,13,0,940.0,99.0,1.4,23.0,843.0,967.2,699.89
2017,9,17,13,15,935.0,98.0,1.4,22.5,822.5,945.37,688.08
2017,9,17,13,30,930.0,97.0,1.4,22.0,802.0,920.19,674.14
2017,9,17,13,45,923.5,95.0,1.45,22.0,774.5,889.46,655.92
2017,9,17,14,0,917.0,93.0,1.5,22.0,747.0,855.75,635.61
2017,9,17,14,15,906.5,91.5,1.5,21.5,712.0,816.64,612.07
2017,9,17,14,30,896.0,90.0,1.5,21.0,677.0,775.2,586.65
2017,9,17,14,45,882.5,87.5,1.55,21.0,636.0,728.45,556.52
2017,9,17,15,0,869.0,85.0,1.6,21.0,595.0,680.1,524.73
2017,9,17,15,15,850.0,82.0,1.6,20.5,549.0,628.56,488.4
2017,9,17,15,30,831.0,79.0,1.6,20.0,503.0,574.02,448.6
2017,9,17,15,45,807.0,75.5,1.6,20.0,453.0,516.05,404.0
2017,9,17,16,0,783.0,72.0,1.6,20.0,403.0,458.66,358.35
2017,9,17,16,15,746.5,67.5,1.6,19.5,350.0,395.77,307.55
2017,9,17,16,30,710.0,63.0,1.6,19.0,297.0,335.48,257.01
2017,9,17,16,45,658.5,57.0,1.6,18.5,244.0,271.85,202.56
2017,9,17,17,0,607.0,51.0,1.6,18.0,191.0,213.28,151.29
2017,9,17,17,15,520.0,43.0,1.55,17.0,141.0,150.91,98.75
2017,9,17,17,30,433.0,35.0,1.5,16.0,91.0,98.51,56.41
2017,9,17,17,45,280.5,23.0,1.45,15.5,52.5,46.48,18.15
2017,9,17,18,0,128.0,11.0,1.4,15.0,14.0,13.77,0.0
2017,9,17,18,15,64.0,5.5,1.35,14.5,7.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,6,15,183.0,16.5,0.9,14.0,38.0,29.17,7.13
2017,9,18,6,30,366.0,33.0,0.9,14.0,76.0,82.68,46.47
2017,9,18,6,45,444.0,43.5,0.9,14.5,122.0,130.95,85.55
2017,9,18,7,0,522.0,54.0,0.9,15.0,168.0,188.26,134.15
2017,9,18,7,15,578.5,60.5,0.95,15.5,218.5,243.56,182.56
2017,9,18,7,30,635.0,67.0,1.0,16.0,269.0,304.63,235.12
2017,9,18,7,45,375.0,119.5,1.05,16.5,244.5,284.59,224.84
2017,9,18,8,0,115.0,172.0,1.1,17.0,220.0,230.18,182.97
2017,9,18,8,15,435.0,129.5,1.15,17.5,342.0,367.86,293.47
2017,9,18,8,30,755.0,87.0,1.2,18.0,464.0,530.74,419.14
2017,9,18,8,45,776.0,89.5,1.25,18.5,508.5,582.61,456.86
2017,9,18,9,0,797.0,92.0,1.3,19.0,553.0,634.35,494.3
2017,9,18,9,15,812.0,94.5,1.3,19.5,592.5,681.39,526.06
2017,9,18,9,30,827.0,97.0,1.3,20.0,632.0,727.19,555.42
2017,9,18,9,45,856.5,90.0,1.3,20.5,670.0,769.08,581.56
2017,9,18,10,0,886.0,83.0,1.3,21.0,708.0,813.22,608.82
2017,9,18,10,15,893.5,84.0,1.25,21.5,735.5,846.26,627.58
2017,9,18,10,30,901.0,85.0,1.2,22.0,763.0,876.51,644.33
2017,9,18,10,45,909.0,84.0,1.2,22.5,783.5,902.07,658.59
2017,9,18,11,0,917.0,83.0,1.2,23.0,804.0,924.52,670.83
2017,9,18,11,15,920.0,83.5,1.2,23.0,816.5,940.73,680.42
2017,9,18,11,30,923.0,84.0,1.2,23.0,829.0,953.43,687.94
2017,9,18,11,45,925.5,83.5,1.2,23.5,833.5,960.97,691.0
2017,9,18,12,0,928.0,83.0,1.2,24.0,838.0,964.86,691.95
2017,9,18,12,15,473.5,180.0,1.3,23.5,565.5,650.68,486.29
2017,9,18,12,30,19.0,277.0,1.4,23.0,293.0,291.6,218.63
2017,9,18,12,45,18.0,273.0,1.5,23.0,288.0,286.44,216.65
2017,9,18,13,0,17.0,269.0,1.6,23.0,283.0,281.25,213.03
2017,9,18,13,15,17.0,262.5,1.7,22.5,276.0,274.38,208.63
2017,9,18,13,30,17.0,256.0,1.8,22.0,269.0,267.47,204.18
2017,9,18,13,45,16.0,247.0,1.95,22.0,259.5,257.13,196.73
2017,9,18,14,0,15.0,238.0,2.1,22.0,250.0,246.82,189.28
2017,9,18,14,15,49.5,264.5,2.1,21.5,298.0,306.85,236.98
2017,9,18,14,30,84.0,291.0,2.1,21.0,346.0,359.04,278.0
2017,9,18,14,45,82.5,273.5,2.15,21.0,324.5,336.4,261.21
2017,9,18,15,0,81.0,256.0,2.2,21.0,303.0,313.73,244.54
2017,9,18,15,15,80.5,235.5,2.15,20.5,279.0,288.51,226.08
2017,9,18,15,30,80.0,215.0,2.1,20.0,255.0,263.22,207.27
2017,9,18,15,45,77.5,193.5,2.1,19.5,229.5,235.78,186.41
2017,9,18,16,0,75.0,172.0,2.1,19.0,204.0,208.52,165.28
2017,9,18,16,15,71.0,149.5,2.05,18.5,176.5,179.8,142.47
2017,9,18,16,30,67.0,127.0,2.0,18.0,149.0,151.49,119.51
2017,9,18,16,45,59.0,105.0,2.0,17.5,122.0,122.9,95.87
2017,9,18,17,0,51.0,83.0,2.0,17.0,95.0,95.26,72.61
2017,9,18,17,15,36.0,62.0,2.0,16.5,69.5,68.26,49.9
2017,9,18,17,30,21.0,41.0,2.0,16.0,44.0,43.13,28.76
2017,9,18,17,45,10.5,23.5,2.0,15.5,25.0,23.6,9.75
2017,9,18,18,0,0.0,6.0,2.0,15.0,6.0,5.9,0.0
2017,9,18,18,15,0.0,3.0,2.0,14.5,3.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,6,15,180.0,17.5,1.75,12.5,38.0,29.72,6.56
2017,9,19,6,30,360.0,35.0,1.8,13.0,76.0,83.64,47.55
2017,9,19,6,45,461.0,43.0,1.9,13.5,124.5,133.27,87.14
2017,9,19,7,0,562.0,51.0,2.0,14.0,173.0,194.59,138.95
2017,9,19,7,15,619.5,57.0,2.0,14.5,225.0,251.88,189.91
2017,9,19,7,30,677.0,63.0,2.0,15.0,277.0,314.86,245.04
2017,9,19,7,45,717.5,66.5,2.0,15.5,329.0,373.66,295.85
2017,9,19,8,0,758.0,70.0,2.0,16.0,381.0,435.58,347.5
2017,9,19,8,15,784.0,73.5,1.95,16.5,430.5,492.66,393.52
2017,9,19,8,30,810.0,77.0,1.9,17.0,480.0,550.62,438.48
2017,9,19,8,45,829.5,79.5,1.85,17.5,525.5,604.01,478.39
2017,9,19,9,0,849.0,82.0,1.8,18.0,571.0,654.58,514.93
2017,9,19,9,15,863.0,84.0,1.7,18.0,611.0,702.12,547.09
2017,9,19,9,30,877.0,86.0,1.6,18.0,651.0,748.18,577.14
2017,9,19,9,45,884.5,89.0,1.55,18.5,685.0,788.53,601.96
2017,9,19,10,0,892.0,92.0,1.5,19.0,719.0,826.45,624.69
2017,9,19,10,15,899.5,93.5,1.5,19.0,746.5,860.13,646.02
2017,9,19,10,30,907.0,95.0,1.5,19.0,774.0,890.99,665.39
2017,9,19,10,45,912.0,96.0,1.5,19.5,794.0,916.11,679.62
2017,9,19,11,0,917.0,97.0,1.5,20.0,814.0,937.99,691.73
2017,9,19,11,15,920.0,97.5,1.5,20.0,826.5,954.12,701.47
2017,9,19,11,30,923.0,98.0,1.5,20.0,839.0,966.73,709.09
2017,9,19,11,45,926.0,97.0,1.55,20.5,843.5,974.11,712.86
2017,9,19,12,0,929.0,96.0,1.6,21.0,848.0,977.85,714.45
2017,9,19,12,15,928.0,95.5,1.6,21.0,844.0,974.68,712.43
2017,9,19,12,30,927.0,95.0,1.6,21.0,840.0,967.84,708.25
2017,9,19,12,45,929.5,92.0,1.65,21.5,829.5,957.85,701.55
2017,9,19,13,0,932.0,89.0,1.7,22.0,819.0,944.17,692.58
2017,9,19,13,15,927.5,88.0,1.7,22.0,799.0,922.77,679.39
2017,9,19,13,30,923.0,87.0,1.7,22.0,779.0,898.05,664.13
2017,9,19,13,45,917.0,85.5,1.7,22.0,752.0,868.32,645.56
2017,9,19,14,0,911.0,84.0,1.7,22.0,725.0,835.62,624.97
2017,9,19,14,15,901.5,82.5,1.7,21.5,691.0,797.39,601.66
2017,9,19,14,30,892.0,81.0,1.7,21.0,657.0,756.8,576.44
2017,9,19,14,45,879.5,78.5,1.75,21.0,617.0,710.87,546.4
2017,9,19,15,0,867.0,76.0,1.8,21.0,577.0,663.28,514.69
2017,9,19,15,15,849.0,73.5,1.8,20.5,531.5,610.87,477.27
2017,9,19,15,30,831.0,71.0,1.8,20.0,486.0,557.85,438.02
2017,9,19,15,45,806.0,68.0,1.8,20.0,436.5,501.77,394.23
2017,9,19,16,0,781.0,65.0,1.8,20.0,387.0,444.62,348.21
2017,9,19,16,15,745.0,61.0,1.8,19.5,335.5,382.82,297.69
2017,9,19,16,30,709.0,57.0,1.8,19.0,284.0,323.58,247.44
2017,9,19,16,45,654.0,52.0,1.8,18.5,231.5,260.35,192.94
2017,9,19,17,0,599.0,47.0,1.8,18.0,179.0,202.56,142.18
2017,9,19,17,15,508.5,39.5,1.75,17.5,130.0,141.2,90.47
2017,9,19,17,30,418.0,32.0,1.7,17.0,81.0,90.24,49.68
2017,9,19,17,45,209.0,16.0,1.7,16.5,40.5,31.5,7.69
2017,9,19,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,20,6,15,180.5,16.0,1.0,12.5,36.0,28.03,4.44
2017,9,20,6,30,361.0,32.0,1.0,13.0,72.0,80.49,44.79
2017,9,20,6,45,446.5,41.0,1.05,14.0,118.0,128.13,83.08
2017,9,20,7,0,532.0,50.0,1.1,15.0,164.0,185.69,131.59
2017,9,20,7,15,590.0,56.5,1.1,15.5,214.5,241.82,180.86
2017,9,20,7,30,648.0,63.0,1.1,16.0,265.0,303.9,234.39
2017,9,20,7,45,684.5,68.0,1.1,16.5,315.5,360.77,282.81
2017,9,20,8,0,721.0,73.0,1.1,17.0,366.0,420.57,331.88
2017,9,20,8,15,748.5,76.5,1.1,17.5,414.5,476.48,376.26
2017,9,20,8,30,776.0,80.0,1.1,18.0,463.0,533.5,419.84
2017,9,20,8,45,490.0,168.5,1.15,18.5,418.5,485.78,380.93
2017,9,20,9,0,204.0,257.0,1.2,19.0,374.0,401.17,312.63
2017,9,20,9,15,157.0,276.0,1.2,19.0,370.0,396.95,308.58
2017,9,20,9,30,110.0,295.0,1.2,19.0,366.0,382.35,296.01
2017,9,20,9,45,183.5,309.5,1.3,19.5,435.5,465.28,358.59
2017,9,20,10,0,257.0,324.0,1.4,20.0,505.0,553.54,422.79
2017,9,20,10,15,177.5,338.5,1.4,20.0,466.0,502.94,383.12
2017,9,20,10,30,98.0,353.0,1.4,20.0,427.0,446.78,339.87
2017,9,20,10,45,59.5,320.0,1.45,20.5,365.5,379.56,289.19
2017,9,20,11,0,21.0,287.0,1.5,21.0,304.0,303.3,230.93
2017,9,20,11,15,22.0,293.5,1.5,21.0,311.0,311.11,237.0
2017,9,20,11,30,23.0,300.0,1.5,21.0,318.0,318.88,242.68
2017,9,20,11,45,11.5,201.0,1.55,21.0,210.0,207.91,158.5
2017,9,20,12,0,0.0,102.0,1.6,21.0,102.0,98.96,73.54
2017,9,20,12,15,6.0,171.0,1.6,21.0,175.5,172.79,131.86
2017,9,20,12,30,12.0,240.0,1.6,21.0,249.0,247.6,189.37
2017,9,20,12,45,16.0,260.0,1.65,21.0,272.5,271.45,207.46
2017,9,20,13,0,20.0,280.0,1.7,21.0,296.0,295.26,225.66
2017,9,20,13,15,20.5,273.0,1.7,20.5,289.0,288.26,220.94
2017,9,20,13,30,21.0,266.0,1.7,20.0,282.0,281.19,216.3
2017,9,20,13,45,10.5,175.5,1.7,20.0,183.5,180.5,138.78
2017,9,20,14,0,0.0,85.0,1.7,20.0,85.0,82.29,61.07
2017,9,20,14,15,0.0,81.0,1.7,19.5,81.0,78.39,58.31
2017,9,20,14,30,0.0,77.0,1.7,19.0,77.0,74.5,55.41
2017,9,20,14,45,0.0,50.0,1.75,19.0,50.0,48.34,34.2
2017,9,20,15,0,0.0,23.0,1.8,19.0,23.0,22.22,12.78
2017,9,20,15,15,71.5,119.5,1.8,18.5,155.0,166.5,132.45
2017,9,20,15,30,143.0,216.0,1.8,18.0,287.0,304.52,242.48
2017,9,20,15,45,139.5,193.5,1.8,18.0,257.0,271.9,216.33
2017,9,20,16,0,136.0,171.0,1.8,18.0,227.0,239.43,190.56
2017,9,20,16,15,400.5,115.5,1.75,17.5,247.5,291.43,230.74
2017,9,20,16,30,665.0,60.0,1.7,17.0,268.0,308.16,237.62
2017,9,20,16,45,608.0,54.0,1.7,16.5,217.5,246.0,183.47
2017,9,20,17,0,551.0,48.0,1.7,16.0,167.0,189.5,133.74
2017,9,20,17,15,457.5,40.0,1.65,15.5,120.0,130.2,83.86
2017,9,20,17,30,364.0,32.0,1.6,15.0,73.0,81.7,45.21
2017,9,20,17,45,182.0,16.0,1.6,15.0,36.5,28.6,4.88
2017,9,20,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,6,15,155.0,18.5,1.85,11.5,35.5,28.57,3.66
2017,9,21,6,30,310.0,37.0,1.9,12.0,71.0,78.74,45.52
2017,9,21,6,45,423.0,45.5,2.0,12.5,119.5,127.97,84.37
2017,9,21,7,0,536.0,54.0,2.1,13.0,168.0,190.3,136.53
2017,9,21,7,15,597.5,61.0,2.1,13.0,220.0,248.23,188.31
2017,9,21,7,30,659.0,68.0,2.1,13.0,272.0,312.48,245.09
2017,9,21,7,45,703.0,72.0,2.1,13.5,324.5,372.21,296.97
2017,9,21,8,0,747.0,76.0,2.1,14.0,377.0,435.09,349.79
2017,9,21,8,15,775.0,79.5,2.05,14.5,427.0,492.57,396.54
2017,9,21,8,30,803.0,83.0,2.0,15.0,477.0,551.12,442.39
