Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,8,45,823.0,86.0,1.95,15.5,523.0,604.94,483.01
2017,9,21,9,0,843.0,89.0,1.9,16.0,569.0,658.39,521.94
2017,9,21,9,15,573.5,184.0,1.9,16.0,521.0,604.22,476.89
2017,9,21,9,30,304.0,279.0,1.9,16.0,473.0,521.6,409.67
2017,9,21,9,45,604.5,185.5,1.9,16.5,597.5,677.15,530.54
2017,9,21,10,0,905.0,92.0,1.9,17.0,722.0,834.03,640.24
2017,9,21,10,15,675.5,192.0,1.9,17.0,672.0,782.03,601.22
2017,9,21,10,30,446.0,292.0,1.9,17.0,622.0,704.5,540.26
2017,9,21,10,45,343.0,333.5,1.9,17.5,591.5,660.58,505.45
2017,9,21,11,0,240.0,375.0,1.9,18.0,561.0,610.49,465.58
2017,9,21,11,15,312.0,362.0,1.9,18.0,608.0,674.45,513.21
2017,9,21,11,30,384.0,349.0,1.9,18.0,655.0,730.39,553.75
2017,9,21,11,45,662.5,224.0,1.95,18.0,754.5,870.2,658.29
2017,9,21,12,0,941.0,99.0,2.0,18.0,854.0,987.93,736.07
2017,9,21,12,15,941.0,98.5,2.05,18.0,850.0,985.51,733.8
2017,9,21,12,30,941.0,98.0,2.1,18.0,846.0,979.34,730.56
2017,9,21,12,45,931.0,101.5,2.15,18.0,832.5,964.65,721.81
2017,9,21,13,0,921.0,105.0,2.2,18.0,819.0,946.54,710.93
2017,9,21,13,15,916.0,104.0,2.2,17.5,798.5,924.74,698.43
2017,9,21,13,30,911.0,103.0,2.2,17.0,778.0,899.68,683.72
2017,9,21,13,45,904.0,101.5,2.25,17.0,750.5,869.28,664.51
2017,9,21,14,0,897.0,100.0,2.3,17.0,723.0,836.02,643.2
2017,9,21,14,15,886.0,98.0,2.3,17.0,688.0,796.43,616.89
2017,9,21,14,30,875.0,96.0,2.3,17.0,653.0,754.64,588.8
2017,9,21,14,45,859.5,93.5,2.3,17.0,611.5,710.08,558.4
2017,9,21,15,0,844.0,91.0,2.3,17.0,570.0,660.93,523.23
2017,9,21,15,15,823.0,88.0,2.3,16.5,524.0,606.79,483.38
2017,9,21,15,30,802.0,85.0,2.3,16.0,478.0,552.37,442.02
2017,9,21,15,45,772.5,81.5,2.3,16.0,427.5,493.06,394.69
2017,9,21,16,0,743.0,78.0,2.3,16.0,377.0,434.97,346.85
2017,9,21,16,15,701.5,73.0,2.25,15.5,324.0,372.31,294.47
2017,9,21,16,30,660.0,68.0,2.2,15.0,271.0,312.49,242.81
2017,9,21,16,45,595.0,61.5,2.2,14.5,218.5,247.66,186.44
2017,9,21,17,0,530.0,55.0,2.2,14.0,166.0,189.54,135.24
2017,9,21,17,15,427.5,45.0,2.1,13.5,118.0,128.03,83.67
2017,9,21,17,30,325.0,35.0,2.0,13.0,70.0,78.45,44.27
2017,9,21,17,45,162.5,17.5,1.9,12.5,35.0,27.91,2.16
2017,9,21,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,6,15,137.5,18.5,0.95,11.0,33.0,26.93,1.37
2017,9,22,6,30,275.0,37.0,1.0,11.0,66.0,73.63,42.83
2017,9,22,6,45,382.0,47.5,1.1,11.5,113.0,122.05,81.21
2017,9,22,7,0,489.0,58.0,1.2,12.0,160.0,182.44,131.61
2017,9,22,7,15,552.0,65.5,1.2,12.5,210.5,238.61,181.01
2017,9,22,7,30,615.0,73.0,1.2,13.0,261.0,301.29,235.36
2017,9,22,7,45,662.5,77.0,1.2,13.5,313.0,360.04,285.63
2017,9,22,8,0,710.0,81.0,1.2,14.0,365.0,422.73,337.46
2017,9,22,8,15,739.0,85.0,1.2,14.5,414.5,478.79,382.5
2017,9,22,8,30,768.0,89.0,1.2,15.0,464.0,536.64,427.27
2017,9,22,8,45,796.0,90.0,1.2,15.5,510.5,591.57,468.37
2017,9,22,9,0,824.0,91.0,1.2,16.0,557.0,646.88,508.41
2017,9,22,9,15,839.5,93.0,1.15,16.0,597.0,694.55,541.36
2017,9,22,9,30,855.0,95.0,1.1,16.0,637.0,737.68,569.42
2017,9,22,9,45,883.0,89.0,1.1,16.5,675.0,783.18,598.18
2017,9,22,10,0,911.0,83.0,1.1,17.0,713.0,827.54,625.61
2017,9,22,10,15,918.0,84.0,1.1,17.0,740.5,860.54,646.22
2017,9,22,10,30,925.0,85.0,1.1,17.0,768.0,890.62,664.91
2017,9,22,10,45,930.0,86.0,1.1,17.5,788.0,915.86,679.1
2017,9,22,11,0,935.0,87.0,1.1,18.0,808.0,937.77,691.14
2017,9,22,11,15,938.0,87.5,1.1,18.0,820.0,953.88,700.77
2017,9,22,11,30,941.0,88.0,1.1,18.0,832.0,966.39,708.25
2017,9,22,11,45,941.0,88.5,1.1,18.5,836.0,972.45,710.42
2017,9,22,12,0,941.0,89.0,1.1,19.0,840.0,974.77,710.41
2017,9,22,12,15,940.0,89.0,1.1,19.0,835.5,971.87,708.6
2017,9,22,12,30,939.0,89.0,1.1,19.0,831.0,965.24,704.62
2017,9,22,12,45,479.5,184.0,1.15,19.0,563.0,648.27,492.06
2017,9,22,13,0,20.0,279.0,1.2,19.0,295.0,294.32,224.09
2017,9,22,13,15,466.5,185.0,1.2,19.0,529.5,621.77,480.73
2017,9,22,13,30,913.0,91.0,1.2,19.0,764.0,885.71,661.36
2017,9,22,13,45,905.0,90.0,1.2,19.0,736.0,854.92,638.41
2017,9,22,14,0,897.0,89.0,1.2,19.0,708.0,821.32,617.27
2017,9,22,14,15,886.5,87.0,1.2,19.0,673.5,782.09,592.17
2017,9,22,14,30,876.0,85.0,1.2,19.0,639.0,740.63,565.31
2017,9,22,14,45,537.5,168.5,1.2,19.0,502.0,560.71,434.98
2017,9,22,15,0,199.0,252.0,1.2,19.0,365.0,392.06,305.38
2017,9,22,15,15,197.0,231.0,1.2,18.5,335.0,359.62,282.85
2017,9,22,15,30,195.0,210.0,1.2,18.0,305.0,326.96,258.64
2017,9,22,15,45,469.5,140.5,1.25,18.0,335.5,394.34,312.74
2017,9,22,16,0,744.0,71.0,1.3,18.0,366.0,425.34,334.43
2017,9,22,16,15,704.0,66.5,1.35,17.5,314.5,363.57,283.28
2017,9,22,16,30,664.0,62.0,1.4,17.0,263.0,305.13,233.6
2017,9,22,16,45,603.0,55.5,1.45,17.0,211.5,241.56,178.55
2017,9,22,17,0,542.0,49.0,1.5,17.0,160.0,184.25,128.3
2017,9,22,17,15,442.5,40.0,1.5,16.0,113.0,124.06,78.6
2017,9,22,17,30,343.0,31.0,1.5,15.0,66.0,75.44,40.37
2017,9,22,17,45,171.5,15.5,1.5,14.5,33.0,25.69,0.0
2017,9,22,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,6,15,178.0,15.5,0.95,9.5,34.0,26.68,0.0
2017,9,23,6,30,356.0,31.0,0.9,10.0,68.0,78.02,42.94
2017,9,23,6,45,459.5,40.5,0.85,11.0,116.5,128.86,83.64
2017,9,23,7,0,563.0,50.0,0.8,12.0,165.0,191.72,136.32
2017,9,23,7,15,624.5,56.0,0.8,13.0,218.0,249.94,187.39
2017,9,23,7,30,686.0,62.0,0.8,14.0,271.0,314.17,242.57
2017,9,23,7,45,730.0,66.0,0.85,15.0,324.0,375.14,294.03
2017,9,23,8,0,774.0,70.0,0.9,16.0,377.0,439.57,346.28
2017,9,23,8,15,801.5,73.0,0.9,16.5,427.5,497.44,392.06
2017,9,23,8,30,829.0,76.0,0.9,17.0,478.0,556.26,436.8
2017,9,23,8,45,852.0,78.0,0.9,17.5,525.0,611.85,477.51
2017,9,23,9,0,875.0,80.0,0.9,18.0,572.0,664.78,515.0
2017,9,23,9,15,889.0,82.0,0.9,18.5,613.0,713.07,546.46
2017,9,23,9,30,903.0,84.0,0.9,19.0,654.0,759.8,575.71
2017,9,23,9,45,918.5,83.5,0.95,19.5,690.0,803.13,602.83
2017,9,23,10,0,934.0,83.0,1.0,20.0,726.0,844.42,628.29
2017,9,23,10,15,941.0,84.5,1.0,20.0,754.0,878.53,649.21
2017,9,23,10,30,948.0,86.0,1.0,20.0,782.0,909.65,668.13
2017,9,23,10,45,952.5,87.0,1.05,20.5,802.0,934.84,682.77
2017,9,23,11,0,957.0,88.0,1.1,21.0,822.0,956.61,695.28
2017,9,23,11,15,959.5,88.5,1.1,21.0,834.5,972.47,704.58
2017,9,23,11,30,962.0,89.0,1.1,21.0,847.0,984.64,711.72
2017,9,23,11,45,961.5,90.0,1.15,21.5,850.5,990.81,714.78
2017,9,23,12,0,961.0,91.0,1.2,22.0,854.0,993.17,715.63
2017,9,23,12,15,960.0,90.5,1.2,22.0,849.5,989.59,713.42
2017,9,23,12,30,959.0,90.0,1.2,22.0,845.0,982.21,709.03
2017,9,23,12,45,951.0,92.0,1.3,22.0,830.5,967.43,701.77
2017,9,23,13,0,943.0,94.0,1.4,22.0,816.0,949.13,692.28
2017,9,23,13,15,937.5,93.0,1.4,22.0,795.0,926.37,678.45
2017,9,23,13,30,932.0,92.0,1.4,22.0,774.0,900.29,662.52
2017,9,23,13,45,921.0,92.0,1.45,22.0,745.0,867.57,642.85
2017,9,23,14,0,910.0,92.0,1.5,22.0,716.0,832.14,621.23
2017,9,23,14,15,898.5,90.5,1.5,22.0,680.0,792.23,595.79
2017,9,23,14,30,887.0,89.0,1.5,22.0,644.0,750.11,568.6
2017,9,23,14,45,868.0,87.5,1.55,22.0,602.0,700.83,536.49
2017,9,23,15,0,849.0,86.0,1.6,22.0,560.0,652.98,503.68
2017,9,23,15,15,828.0,83.0,1.6,21.5,513.0,598.68,464.89
2017,9,23,15,30,807.0,80.0,1.6,21.0,466.0,544.11,424.57
2017,9,23,15,45,773.5,77.0,1.6,21.0,415.0,483.2,377.27
2017,9,23,16,0,740.0,74.0,1.6,21.0,364.0,423.92,329.71
2017,9,23,16,15,697.5,69.0,1.55,20.5,311.5,360.92,278.25
2017,9,23,16,30,655.0,64.0,1.5,20.0,259.0,301.62,228.12
2017,9,23,16,45,587.0,57.5,1.5,19.5,206.5,236.69,173.0
2017,9,23,17,0,519.0,51.0,1.5,19.0,154.0,178.85,123.32
2017,9,23,17,15,413.5,41.0,1.45,18.0,107.0,118.28,74.15
2017,9,23,17,30,308.0,31.0,1.4,17.0,60.0,70.04,36.76
2017,9,23,17,45,154.0,15.5,1.4,16.0,30.0,23.87,0.0
2017,9,23,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,6,15,184.0,15.0,0.6,11.5,33.5,26.34,0.0
2017,9,24,6,30,368.0,30.0,0.5,12.0,67.0,78.2,41.97
2017,9,24,6,45,472.0,38.5,0.45,13.0,115.5,128.66,82.06
2017,9,24,7,0,576.0,47.0,0.4,14.0,164.0,191.18,133.83
2017,9,24,7,15,636.5,53.0,0.4,14.5,216.5,249.53,184.75
2017,9,24,7,30,697.0,59.0,0.4,15.0,269.0,314.18,240.05
2017,9,24,7,45,737.5,63.0,0.45,16.0,321.5,374.2,290.24
2017,9,24,8,0,778.0,67.0,0.5,17.0,374.0,437.28,340.88
2017,9,24,8,15,805.5,70.5,0.55,17.5,424.5,495.79,386.86
2017,9,24,8,30,833.0,74.0,0.6,18.0,475.0,555.25,431.87
2017,9,24,8,45,850.0,77.5,0.65,19.0,520.5,608.89,470.23
2017,9,24,9,0,867.0,81.0,0.7,20.0,566.0,659.31,505.03
2017,9,24,9,15,882.0,83.5,0.7,20.5,607.0,708.43,536.8
2017,9,24,9,30,897.0,86.0,0.7,21.0,648.0,756.08,566.24
2017,9,24,9,45,912.5,85.5,0.75,21.5,684.0,799.1,592.81
2017,9,24,10,0,928.0,85.0,0.8,22.0,720.0,840.11,617.77
2017,9,24,10,15,935.5,86.0,0.8,22.5,748.0,873.83,636.9
2017,9,24,10,30,943.0,87.0,0.8,23.0,776.0,904.59,654.02
2017,9,24,10,45,948.5,87.5,0.85,23.5,796.0,929.92,668.53
2017,9,24,11,0,954.0,88.0,0.9,24.0,816.0,951.87,680.98
2017,9,24,11,15,956.5,88.5,0.9,24.0,828.5,967.6,690.01
2017,9,24,11,30,959.0,89.0,0.9,24.0,841.0,979.64,696.94
2017,9,24,11,45,957.5,90.5,0.95,24.5,844.0,985.34,699.71
2017,9,24,12,0,956.0,92.0,1.0,25.0,847.0,987.22,700.33
2017,9,24,12,15,955.0,91.5,1.05,25.0,842.5,983.57,699.05
2017,9,24,12,30,954.0,91.0,1.1,25.0,838.0,976.14,695.59
2017,9,24,12,45,949.0,91.5,1.15,25.0,824.5,962.42,688.34
2017,9,24,13,0,944.0,92.0,1.2,25.0,811.0,945.13,678.95
2017,9,24,13,15,938.5,91.5,1.2,24.5,790.0,922.83,666.95
2017,9,24,13,30,933.0,91.0,1.2,24.0,769.0,897.22,652.84
2017,9,24,13,45,922.0,91.0,1.25,24.0,740.0,864.43,633.48
2017,9,24,14,0,911.0,91.0,1.3,24.0,711.0,828.93,612.18
2017,9,24,14,15,900.0,89.0,1.3,24.0,675.5,788.8,586.95
2017,9,24,14,30,889.0,87.0,1.3,24.0,640.0,746.43,559.95
2017,9,24,14,45,876.5,84.0,1.35,24.0,599.0,699.94,530.24
2017,9,24,15,0,864.0,81.0,1.4,24.0,558.0,651.84,497.82
2017,9,24,15,15,843.5,78.0,1.4,23.5,511.5,599.69,460.93
2017,9,24,15,30,823.0,75.0,1.4,23.0,465.0,544.73,420.74
2017,9,24,15,45,800.0,70.5,1.45,23.0,415.5,486.87,376.4
2017,9,24,16,0,777.0,66.0,1.5,23.0,366.0,429.57,330.79
2017,9,24,16,15,737.0,61.5,1.45,22.0,313.5,366.31,279.87
2017,9,24,16,30,697.0,57.0,1.4,21.0,261.0,306.12,229.48
2017,9,24,16,45,638.0,50.5,1.35,20.5,208.5,241.76,174.45
2017,9,24,17,0,579.0,44.0,1.3,20.0,156.0,183.39,123.89
2017,9,24,17,15,476.0,35.5,1.2,18.5,108.5,121.92,74.01
2017,9,24,17,30,373.0,27.0,1.1,17.0,61.0,72.29,35.31
2017,9,24,17,45,186.5,13.5,1.05,16.0,30.5,22.99,0.0
2017,9,24,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,25,6,15,196.5,13.5,0.8,12.5,33.0,25.41,0.0
2017,9,25,6,30,393.0,27.0,0.7,13.0,66.0,77.89,40.23
2017,9,25,6,45,490.5,35.5,0.65,14.0,113.5,128.46,80.74
2017,9,25,7,0,588.0,44.0,0.6,15.0,161.0,190.18,132.17
2017,9,25,7,15,646.0,49.5,0.55,15.5,212.5,248.02,182.82
2017,9,25,7,30,704.0,55.0,0.5,16.0,264.0,311.65,237.35
2017,9,25,7,45,742.0,58.5,0.5,17.0,316.0,370.37,286.43
2017,9,25,8,0,780.0,62.0,0.5,18.0,368.0,431.86,335.6
2017,9,25,8,15,806.5,65.5,0.5,19.0,417.5,489.83,380.04
2017,9,25,8,30,833.0,69.0,0.5,20.0,467.0,546.8,421.84
2017,9,25,8,45,851.5,71.5,0.55,21.0,512.5,599.86,459.59
2017,9,25,9,0,870.0,74.0,0.6,22.0,558.0,652.34,495.56
2017,9,25,9,15,884.5,76.0,0.6,22.5,598.5,700.59,526.25
2017,9,25,9,30,899.0,78.0,0.6,23.0,639.0,747.32,554.83
2017,9,25,9,45,903.0,82.5,0.65,23.5,672.0,786.93,578.95
2017,9,25,10,0,907.0,87.0,0.7,24.0,705.0,823.79,601.1
2017,9,25,10,15,915.0,88.0,0.75,24.5,732.5,857.23,620.87
2017,9,25,10,30,923.0,89.0,0.8,25.0,760.0,887.82,638.73
2017,9,25,10,45,930.0,89.0,0.85,25.5,780.5,913.4,653.37
2017,9,25,11,0,937.0,89.0,0.9,26.0,801.0,935.72,666.03
2017,9,25,11,15,940.0,89.5,0.9,26.0,813.0,951.58,675.13
2017,9,25,11,30,943.0,90.0,0.9,26.0,825.0,963.83,682.17
2017,9,25,11,45,944.5,90.0,0.95,26.5,829.0,970.47,685.5
2017,9,25,12,0,946.0,90.0,1.0,27.0,833.0,973.37,686.72
2017,9,25,12,15,945.5,89.5,1.05,27.0,828.5,970.12,685.66
2017,9,25,12,30,945.0,89.0,1.1,27.0,824.0,963.12,682.45
2017,9,25,12,45,934.5,92.5,1.15,27.0,809.5,947.75,674.16
2017,9,25,13,0,924.0,96.0,1.2,27.0,795.0,928.97,663.86
2017,9,25,13,15,918.5,95.0,1.2,27.0,774.5,906.43,650.45
2017,9,25,13,30,913.0,94.0,1.2,27.0,754.0,880.64,635.03
2017,9,25,13,45,904.5,93.0,1.25,27.0,725.5,849.28,616.69
2017,9,25,14,0,896.0,92.0,1.3,27.0,697.0,815.16,596.38
2017,9,25,14,15,884.5,90.0,1.3,26.5,662.0,775.1,572.47
2017,9,25,14,30,873.0,88.0,1.3,26.0,627.0,732.89,546.77
2017,9,25,14,45,857.5,86.0,1.35,26.0,586.0,686.03,516.86
2017,9,25,15,0,842.0,84.0,1.4,26.0,545.0,640.36,485.78
2017,9,25,15,15,820.5,81.0,1.4,25.5,499.0,586.13,447.59
2017,9,25,15,30,799.0,78.0,1.4,25.0,453.0,531.71,407.95
2017,9,25,15,45,769.5,74.0,1.45,25.0,403.0,472.32,362.66
2017,9,25,16,0,740.0,70.0,1.5,25.0,353.0,414.21,316.71
2017,9,25,16,15,697.0,65.5,1.45,24.0,301.0,351.83,266.8
2017,9,25,16,30,654.0,61.0,1.4,23.0,249.0,293.22,218.1
2017,9,25,16,45,587.5,54.5,1.35,22.5,197.5,229.3,164.18
2017,9,25,17,0,521.0,48.0,1.3,22.0,146.0,172.31,115.69
2017,9,25,17,15,410.0,38.0,1.25,20.5,99.5,111.53,67.51
2017,9,25,17,30,299.0,28.0,1.2,19.0,53.0,63.78,30.69
2017,9,25,17,45,149.5,14.0,1.15,18.0,26.5,21.42,0.0
2017,9,25,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,9,26,6,15,171.0,14.0,0.15,15.0,30.5,24.08,0.0
2017,9,26,6,30,342.0,28.0,0.2,15.0,61.0,72.43,37.38
2017,9,26,6,45,445.0,37.0,0.25,15.5,107.5,121.38,76.07
2017,9,26,7,0,548.0,46.0,0.3,16.0,154.0,182.3,126.16
2017,9,26,7,15,610.5,52.5,0.3,16.5,205.5,240.13,176.04
2017,9,26,7,30,673.0,59.0,0.3,17.0,257.0,304.09,230.21
2017,9,26,7,45,714.0,63.5,0.3,18.0,309.0,363.36,279.11
2017,9,26,8,0,755.0,68.0,0.3,19.0,361.0,425.77,328.42
2017,9,26,8,15,783.5,71.0,0.35,20.0,410.5,482.92,372.21
2017,9,26,8,30,812.0,74.0,0.4,21.0,460.0,541.15,415.04
2017,9,26,8,45,833.0,77.0,0.45,22.0,506.0,595.53,453.46
2017,9,26,9,0,854.0,80.0,0.5,23.0,552.0,647.07,488.59
2017,9,26,9,15,869.5,82.0,0.5,23.5,592.5,695.28,519.44
2017,9,26,9,30,885.0,84.0,0.5,24.0,633.0,742.09,547.9
2017,9,26,9,45,898.0,85.0,0.55,25.0,668.0,784.2,572.43
2017,9,26,10,0,911.0,86.0,0.6,26.0,703.0,824.18,595.21
2017,9,26,10,15,919.0,87.0,0.6,26.5,731.0,857.64,613.83
2017,9,26,10,30,927.0,88.0,0.6,27.0,759.0,888.23,630.52
2017,9,26,10,45,931.5,89.5,0.6,27.5,779.0,913.25,643.65
2017,9,26,11,0,936.0,91.0,0.6,28.0,799.0,934.93,654.74
2017,9,26,11,15,939.5,91.5,0.6,28.0,811.0,951.13,663.85
2017,9,26,11,30,943.0,92.0,0.6,28.0,823.0,963.74,670.94
2017,9,26,11,45,943.5,92.5,0.6,28.5,827.0,969.92,672.97
2017,9,26,12,0,944.0,93.0,0.6,29.0,831.0,972.36,672.96
2017,9,26,12,15,943.5,92.5,0.6,29.0,826.5,969.03,671.0
2017,9,26,12,30,943.0,92.0,0.6,29.0,822.0,961.95,667.01
2017,9,26,12,45,944.0,90.0,0.65,29.0,810.0,950.87,661.81
2017,9,26,13,0,945.0,88.0,0.7,29.0,798.0,936.09,654.45
2017,9,26,13,15,940.0,87.0,0.7,29.0,777.5,913.54,641.44
2017,9,26,13,30,935.0,86.0,0.7,29.0,757.0,887.65,626.47
2017,9,26,13,45,927.0,85.0,0.75,29.0,729.0,856.1,608.83
2017,9,26,14,0,919.0,84.0,0.8,29.0,701.0,821.69,589.2
2017,9,26,14,15,908.5,82.0,0.8,29.0,665.5,781.61,564.93
2017,9,26,14,30,898.0,80.0,0.8,29.0,630.0,739.26,538.92
2017,9,26,14,45,883.0,78.0,0.85,29.0,588.5,691.78,509.74
2017,9,26,15,0,868.0,76.0,0.9,29.0,547.0,642.87,477.82
2017,9,26,15,15,847.5,73.5,0.9,28.5,500.5,589.0,440.88
2017,9,26,15,30,827.0,71.0,0.9,28.0,454.0,536.62,403.57
2017,9,26,15,45,797.5,68.0,0.9,28.0,404.0,477.04,358.91
2017,9,26,16,0,768.0,65.0,0.9,28.0,354.0,418.69,313.58
2017,9,26,16,15,726.0,60.5,0.85,27.0,301.5,355.38,263.94
2017,9,26,16,30,684.0,56.0,0.8,26.0,249.0,295.38,215.0
2017,9,26,16,45,618.5,49.5,0.8,25.0,197.0,230.35,161.44
2017,9,26,17,0,553.0,43.0,0.8,24.0,145.0,172.33,112.93
2017,9,26,17,15,439.5,34.0,0.9,23.0,98.0,110.78,64.64
2017,9,26,17,30,326.0,25.0,1.0,22.0,51.0,62.17,27.11
2017,9,26,17,45,163.0,12.5,1.1,21.0,25.5,20.04,0.0
2017,9,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,6,15,179.5,13.5,1.1,16.0,30.0,23.89,0.0
2017,9,27,6,30,359.0,27.0,1.0,17.0,60.0,73.16,36.52
2017,9,27,6,45,463.5,35.5,0.9,18.0,107.0,122.7,75.66
2017,9,27,7,0,568.0,44.0,0.8,19.0,154.0,184.37,125.99
2017,9,27,7,15,629.5,50.0,0.8,20.0,206.0,242.18,175.64
2017,9,27,7,30,691.0,56.0,0.8,21.0,258.0,306.45,229.72
2017,9,27,7,45,731.0,60.5,0.8,22.0,309.5,366.18,279.05
2017,9,27,8,0,771.0,65.0,0.8,23.0,361.0,428.91,328.69
2017,9,27,8,15,798.5,68.0,0.75,23.5,411.0,486.26,372.71
2017,9,27,8,30,826.0,71.0,0.7,24.0,461.0,544.54,415.53
2017,9,27,8,45,846.0,74.0,0.7,25.0,506.5,596.66,451.85
2017,9,27,9,0,866.0,77.0,0.7,26.0,552.0,650.23,487.66
2017,9,27,9,15,880.5,79.0,0.7,26.5,592.5,698.15,518.1
2017,9,27,9,30,895.0,81.0,0.7,27.0,633.0,744.54,546.18
2017,9,27,9,45,901.0,84.5,0.75,27.5,666.5,784.29,570.12
2017,9,27,10,0,907.0,88.0,0.8,28.0,700.0,821.42,592.17
2017,9,27,10,15,914.5,89.5,0.85,28.0,727.5,854.82,612.86
2017,9,27,10,30,922.0,91.0,0.9,28.0,755.0,885.32,631.71
2017,9,27,10,45,927.0,92.0,0.95,28.5,774.5,910.04,645.68
2017,9,27,11,0,932.0,93.0,1.0,29.0,794.0,931.43,657.64
2017,9,27,11,15,935.0,93.5,1.05,29.0,806.0,947.04,667.41
2017,9,27,11,30,938.0,94.0,1.1,29.0,818.0,959.06,675.15
2017,9,27,11,45,939.0,94.5,1.15,29.0,821.5,965.59,679.67
2017,9,27,12,0,940.0,95.0,1.2,29.0,825.0,968.39,682.09
2017,9,27,12,15,939.0,94.5,1.2,29.0,820.5,964.53,679.76
2017,9,27,12,30,938.0,94.0,1.2,29.0,816.0,956.95,675.34
2017,9,27,12,45,937.0,92.5,1.2,29.0,803.5,944.59,668.13
2017,9,27,13,0,936.0,91.0,1.2,29.0,791.0,928.61,658.81
2017,9,27,13,15,930.5,90.0,1.2,28.5,770.0,905.72,646.55
2017,9,27,13,30,925.0,89.0,1.2,28.0,749.0,879.56,632.24
2017,9,27,13,45,917.0,87.5,1.2,28.0,720.5,847.67,612.96
2017,9,27,14,0,909.0,86.0,1.2,28.0,692.0,812.96,591.79
2017,9,27,14,15,898.0,84.5,1.2,28.0,657.0,773.35,567.23
2017,9,27,14,30,887.0,83.0,1.2,28.0,622.0,731.54,540.96
2017,9,27,14,45,872.0,80.5,1.2,28.0,580.5,683.93,510.41
2017,9,27,15,0,857.0,78.0,1.2,28.0,539.0,634.95,476.97
2017,9,27,15,15,836.0,75.5,1.15,27.5,492.5,583.45,440.61
2017,9,27,15,30,815.0,73.0,1.1,27.0,446.0,529.23,401.15
2017,9,27,15,45,786.5,69.0,1.05,26.5,396.0,469.72,356.46
2017,9,27,16,0,758.0,65.0,1.0,26.0,346.0,411.38,310.98
2017,9,27,16,15,715.0,60.5,0.9,25.0,294.0,348.35,260.75
2017,9,27,16,30,672.0,56.0,0.8,24.0,242.0,288.76,211.47
2017,9,27,16,45,606.5,49.5,0.75,23.5,190.5,224.92,157.98
2017,9,27,17,0,541.0,43.0,0.7,23.0,139.0,167.62,109.6
2017,9,27,17,15,426.0,33.5,0.7,21.5,93.0,106.47,61.8
2017,9,27,17,30,311.0,24.0,0.7,20.0,47.0,57.98,23.6
2017,9,27,17,45,155.5,12.0,0.7,19.0,23.5,18.65,0.0
2017,9,27,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,15,179.0,13.5,0.95,16.5,29.0,23.93,0.0
2017,9,28,6,30,358.0,27.0,0.8,17.0,58.0,72.74,35.77
2017,9,28,6,45,463.0,36.0,0.7,17.5,105.5,122.68,75.59
2017,9,28,7,0,568.0,45.0,0.6,18.0,153.0,184.82,126.48
2017,9,28,7,15,630.5,51.0,0.55,19.0,205.0,242.77,176.13
2017,9,28,7,30,693.0,57.0,0.5,20.0,257.0,307.34,230.2
2017,9,28,7,45,732.5,61.5,0.5,21.0,309.0,366.91,279.23
2017,9,28,8,0,772.0,66.0,0.5,22.0,361.0,429.41,328.47
2017,9,28,8,15,800.0,69.5,0.4,23.0,410.5,487.52,371.59
2017,9,28,8,30,828.0,73.0,0.3,24.0,460.0,546.62,413.1
2017,9,28,8,45,847.0,76.0,0.25,25.0,505.5,600.36,449.3
2017,9,28,9,0,866.0,79.0,0.2,26.0,551.0,650.99,481.85
2017,9,28,9,15,880.5,81.0,0.25,26.5,591.5,698.81,512.45
2017,9,28,9,30,895.0,83.0,0.3,27.0,632.0,745.11,540.65
2017,9,28,9,45,904.0,85.0,0.4,27.5,666.0,785.42,565.42
2017,9,28,10,0,913.0,87.0,0.5,28.0,700.0,823.3,588.55
2017,9,28,10,15,920.5,88.5,0.55,28.0,727.0,856.77,609.08
2017,9,28,10,30,928.0,90.0,0.6,28.0,754.0,887.33,627.8
2017,9,28,10,45,932.0,91.0,0.7,28.5,773.5,911.21,642.1
2017,9,28,11,0,936.0,92.0,0.8,29.0,793.0,931.71,654.41
2017,9,28,11,15,939.0,92.5,0.85,29.0,804.0,947.28,664.17
2017,9,28,11,30,942.0,93.0,0.9,29.0,815.0,959.24,671.9
2017,9,28,11,45,942.0,93.5,0.95,29.5,818.5,964.79,674.53
2017,9,28,12,0,942.0,94.0,1.0,30.0,822.0,966.6,675.06
2017,9,28,12,15,940.5,93.5,1.05,29.5,817.0,962.2,674.66
2017,9,28,12,30,939.0,93.0,1.1,29.0,812.0,954.08,672.14
2017,9,28,12,45,936.5,92.0,1.15,29.0,798.5,940.84,665.22
2017,9,28,13,0,934.0,91.0,1.2,29.0,785.0,924.01,656.17
2017,9,28,13,15,928.5,90.0,1.2,29.0,764.0,901.11,642.6
2017,9,28,13,30,923.0,89.0,1.2,29.0,743.0,874.93,627.04
2017,9,28,13,45,914.5,88.0,1.25,29.0,714.5,843.2,608.55
2017,9,28,14,0,906.0,87.0,1.3,29.0,686.0,808.67,588.1
2017,9,28,14,15,894.5,85.0,1.3,28.5,650.5,768.22,564.06
2017,9,28,14,30,883.0,83.0,1.3,28.0,615.0,725.6,538.23
2017,9,28,14,45,867.5,81.0,1.3,28.0,574.0,678.37,507.75
2017,9,28,15,0,852.0,79.0,1.3,28.0,533.0,629.8,474.17
2017,9,28,15,15,830.5,76.0,1.3,27.5,486.5,577.73,437.57
2017,9,28,15,30,809.0,73.0,1.3,27.0,440.0,522.99,397.79
2017,9,28,15,45,779.0,69.5,1.3,26.5,390.0,463.66,353.11
2017,9,28,16,0,749.0,66.0,1.3,26.0,340.0,405.65,307.69
2017,9,28,16,15,705.5,61.0,1.25,25.0,288.0,342.51,257.15
2017,9,28,16,30,662.0,56.0,1.2,24.0,236.0,282.9,207.61
2017,9,28,16,45,595.5,49.5,1.15,23.0,185.0,219.64,154.55
2017,9,28,17,0,529.0,43.0,1.1,22.0,134.0,163.01,106.68
2017,9,28,17,15,411.5,33.0,1.0,20.5,88.5,102.1,58.93
2017,9,28,17,30,294.0,23.0,0.9,19.0,43.0,53.75,19.65
2017,9,28,17,45,147.0,11.5,0.8,18.0,21.5,17.28,0.0
2017,9,28,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,6,15,163.5,13.0,0.6,12.5,27.0,22.35,0.0
2017,9,29,6,30,327.0,26.0,0.6,13.0,54.0,67.8,33.32
2017,9,29,6,45,435.0,35.0,0.65,13.5,100.0,116.27,72.56
2017,9,29,7,0,543.0,44.0,0.7,14.0,146.0,177.3,123.12
2017,9,29,7,15,604.5,50.0,0.65,14.5,196.5,233.39,172.38
2017,9,29,7,30,666.0,56.0,0.6,15.0,247.0,296.02,226.41
2017,9,29,7,45,702.0,61.5,0.6,15.5,297.0,353.65,275.62
2017,9,29,8,0,738.0,67.0,0.6,16.0,347.0,413.9,325.09
2017,9,29,8,15,703.5,83.5,0.55,16.5,379.0,453.09,356.29
2017,9,29,8,30,669.0,100.0,0.5,17.0,411.0,486.84,381.77
2017,9,29,8,45,544.0,151.0,0.5,17.5,420.0,494.69,385.93
2017,9,29,9,0,419.0,202.0,0.5,18.0,429.0,492.35,381.58
2017,9,29,9,15,428.0,217.0,0.55,18.5,463.5,532.56,410.3
2017,9,29,9,30,437.0,232.0,0.6,19.0,498.0,572.2,437.54
2017,9,29,9,45,654.0,161.5,0.65,19.5,585.0,681.93,518.15
2017,9,29,10,0,871.0,91.0,0.7,20.0,672.0,792.6,591.72
2017,9,29,10,15,878.5,92.5,0.75,20.0,698.5,824.8,611.41
2017,9,29,10,30,886.0,94.0,0.8,20.0,725.0,854.23,630.31
2017,9,29,10,45,889.5,95.5,0.85,20.0,743.0,877.27,645.07
2017,9,29,11,0,893.0,97.0,0.9,20.0,761.0,897.07,657.88
2017,9,29,11,15,895.5,97.5,0.95,20.0,772.5,911.54,667.37
2017,9,29,11,30,898.0,98.0,1.0,20.0,784.0,922.56,674.83
2017,9,29,11,45,898.5,98.0,1.05,20.5,786.5,927.7,677.38
2017,9,29,12,0,899.0,98.0,1.1,21.0,789.0,929.28,677.83
2017,9,29,12,15,898.0,98.0,1.1,21.0,784.0,925.92,675.74
2017,9,29,12,30,897.0,98.0,1.1,21.0,779.0,919.0,671.57
2017,9,29,12,45,890.0,99.0,1.15,21.5,765.5,904.31,662.06
2017,9,29,13,0,883.0,100.0,1.2,22.0,752.0,886.34,650.57
2017,9,29,13,15,877.0,98.5,1.2,22.0,731.0,863.33,636.38
2017,9,29,13,30,871.0,97.0,1.2,22.0,710.0,837.28,620.23
2017,9,29,13,45,867.0,93.5,1.25,22.0,683.0,807.75,602.39
2017,9,29,14,0,863.0,90.0,1.3,22.0,656.0,775.36,582.46
2017,9,29,14,15,850.5,88.0,1.35,21.5,621.5,735.55,558.27
2017,9,29,14,30,838.0,86.0,1.4,21.0,587.0,693.78,532.28
2017,9,29,14,45,823.5,83.0,1.45,21.0,547.0,650.7,503.67
2017,9,29,15,0,809.0,80.0,1.5,21.0,507.0,603.22,469.5
2017,9,29,15,15,786.5,77.0,1.5,20.5,462.0,550.05,430.6
2017,9,29,15,30,764.0,74.0,1.5,20.0,417.0,496.89,390.36
2017,9,29,15,45,730.5,71.0,1.5,20.0,368.0,438.7,344.14
2017,9,29,16,0,697.0,68.0,1.5,20.0,319.0,382.28,297.83
2017,9,29,16,15,651.5,62.5,1.45,19.0,269.0,321.17,247.43
2017,9,29,16,30,606.0,57.0,1.4,18.0,219.0,263.5,198.21
2017,9,29,16,45,534.0,50.0,1.4,17.5,170.0,201.33,144.8
2017,9,29,17,0,462.0,43.0,1.4,17.0,121.0,146.82,97.95
2017,9,29,17,15,345.5,32.5,1.4,16.5,78.5,89.96,52.62
2017,9,29,17,30,229.0,22.0,1.4,16.0,36.0,45.15,14.21
2017,9,29,17,45,114.5,11.0,1.4,15.5,18.0,15.08,0.0
2017,9,29,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,135.5,14.5,1.6,12.0,25.5,22.05,0.0
2017,9,30,6,30,271.0,29.0,1.6,12.0,51.0,63.8,31.94
2017,9,30,6,45,379.0,40.0,1.65,12.5,96.0,111.15,70.9
2017,9,30,7,0,487.0,51.0,1.7,13.0,141.0,170.89,120.55
2017,9,30,7,15,556.0,58.5,1.65,13.5,192.0,227.83,170.64
2017,9,30,7,30,625.0,66.0,1.6,14.0,243.0,291.92,226.45
2017,9,30,7,45,672.0,71.0,1.6,14.5,294.5,351.24,277.79
2017,9,30,8,0,719.0,76.0,1.6,15.0,346.0,414.4,330.64
2017,9,30,8,15,486.0,133.5,1.5,15.5,327.0,392.51,314.6
2017,9,30,8,30,253.0,191.0,1.4,16.0,308.0,343.56,274.84
2017,9,30,8,45,539.5,140.5,1.3,16.5,421.5,480.03,383.15
2017,9,30,9,0,826.0,90.0,1.2,17.0,535.0,636.87,500.78
2017,9,30,9,15,842.5,92.5,1.15,17.5,575.0,685.15,532.86
2017,9,30,9,30,859.0,95.0,1.1,18.0,615.0,732.15,562.57
2017,9,30,9,45,875.0,95.0,1.1,18.5,650.0,770.82,586.49
2017,9,30,10,0,891.0,95.0,1.1,19.0,685.0,810.96,611.13
2017,9,30,10,15,899.0,96.0,1.05,19.0,712.0,843.5,630.76
2017,9,30,10,30,907.0,97.0,1.0,19.0,739.0,873.21,648.4
2017,9,30,10,45,912.5,98.0,1.0,19.5,758.5,897.77,662.12
2017,9,30,11,0,918.0,99.0,1.0,20.0,778.0,919.08,673.74
2017,9,30,11,15,921.0,99.5,1.0,20.5,789.5,934.24,681.45
2017,9,30,11,30,924.0,100.0,1.0,21.0,801.0,945.86,687.04
2017,9,30,11,45,924.5,100.5,1.05,21.5,804.0,951.6,689.93
2017,9,30,12,0,925.0,101.0,1.1,22.0,807.0,953.67,690.68
2017,9,30,12,15,924.0,100.5,1.15,22.0,802.5,949.61,689.02
2017,9,30,12,30,923.0,100.0,1.2,22.0,798.0,941.9,685.21
2017,9,30,12,45,915.5,101.5,1.25,22.0,784.0,926.99,676.89
2017,9,30,13,0,908.0,103.0,1.3,22.0,770.0,908.69,666.5
2017,9,30,13,15,902.5,102.0,1.3,22.0,749.0,886.15,652.68
2017,9,30,13,30,897.0,101.0,1.3,22.0,728.0,860.44,636.83
2017,9,30,13,45,886.0,100.0,1.35,22.5,699.0,827.28,615.45
2017,9,30,14,0,875.0,99.0,1.4,23.0,670.0,791.56,592.28
2017,9,30,14,15,862.5,97.0,1.45,22.5,634.5,754.89,570.46
2017,9,30,14,30,850.0,95.0,1.5,22.0,599.0,712.35,544.15
2017,9,30,14,45,829.0,93.5,1.55,22.0,556.5,662.93,510.69
2017,9,30,15,0,808.0,92.0,1.6,22.0,514.0,612.71,474.66
2017,9,30,15,15,784.0,88.5,1.6,21.5,468.0,558.14,434.92
2017,9,30,15,30,760.0,85.0,1.6,21.0,422.0,503.72,393.91
2017,9,30,15,45,723.0,81.0,1.65,21.0,371.5,443.72,346.68
2017,9,30,16,0,686.0,77.0,1.7,21.0,321.0,385.08,298.97
2017,9,30,16,15,636.5,71.0,1.65,20.0,269.5,322.14,247.34
2017,9,30,16,30,587.0,65.0,1.6,19.0,218.0,263.53,197.62
2017,9,30,16,45,509.5,56.5,1.6,18.5,168.0,199.57,143.21
2017,9,30,17,0,432.0,48.0,1.6,18.0,118.0,143.94,96.01
2017,9,30,17,15,308.0,35.0,1.55,17.0,75.5,85.6,50.21
2017,9,30,17,30,184.0,22.0,1.5,16.0,33.0,39.87,9.38
2017,9,30,17,45,92.0,11.0,1.45,15.5,16.5,13.94,0.0
2017,9,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,6,15,181.0,12.0,1.2,10.5,26.5,22.02,0.0
2017,10,1,6,30,362.0,24.0,1.2,11.0,53.0,68.7,31.48
2017,10,1,6,45,477.0,32.5,1.3,12.0,100.5,119.74,73.81
2017,10,1,7,0,592.0,41.0,1.4,13.0,148.0,183.96,127.3
2017,10,1,7,15,654.5,46.5,1.4,13.5,200.0,242.7,179.77
2017,10,1,7,30,717.0,52.0,1.4,14.0,252.0,307.68,237.04
2017,10,1,7,45,760.0,55.5,1.4,15.0,304.5,368.53,289.52
2017,10,1,8,0,803.0,59.0,1.4,16.0,357.0,432.62,342.55
2017,10,1,8,15,829.5,61.5,1.4,16.5,406.5,488.46,387.98
2017,10,1,8,30,856.0,64.0,1.4,17.0,456.0,546.42,433.27
2017,10,1,8,45,875.0,66.5,1.45,17.5,501.5,600.29,474.14
2017,10,1,9,0,894.0,69.0,1.5,18.0,547.0,653.53,513.23
2017,10,1,9,15,907.0,71.0,1.5,18.5,587.0,701.17,545.42
2017,10,1,9,30,920.0,73.0,1.5,19.0,627.0,747.08,574.99
2017,10,1,9,45,924.0,76.5,1.55,20.0,659.5,785.84,598.47
2017,10,1,10,0,928.0,80.0,1.6,21.0,692.0,821.78,619.72
