Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,10,15,934.5,81.5,1.65,21.0,718.5,854.56,641.02
2017,10,1,10,30,941.0,83.0,1.7,21.0,745.0,884.32,660.27
2017,10,1,10,45,945.0,84.0,1.75,21.5,764.0,908.19,674.35
2017,10,1,11,0,949.0,85.0,1.8,22.0,783.0,928.63,686.23
2017,10,1,11,15,951.5,85.0,1.8,22.0,794.0,943.09,695.01
2017,10,1,11,30,954.0,85.0,1.8,22.0,805.0,953.89,701.57
2017,10,1,11,45,952.0,86.5,1.85,22.5,807.5,958.55,703.56
2017,10,1,12,0,950.0,88.0,1.9,23.0,810.0,959.42,703.28
2017,10,1,12,15,948.5,87.5,1.9,23.0,804.5,954.76,700.34
2017,10,1,12,30,947.0,87.0,1.9,23.0,799.0,946.36,695.17
2017,10,1,12,45,941.5,87.5,1.95,23.5,785.0,931.83,685.39
2017,10,1,13,0,936.0,88.0,2.0,24.0,771.0,913.77,673.44
2017,10,1,13,15,930.5,87.0,2.0,23.5,749.5,890.67,660.31
2017,10,1,13,30,925.0,86.0,2.0,23.0,728.0,864.3,645.01
2017,10,1,13,45,916.5,85.0,2.05,23.0,699.5,832.41,625.13
2017,10,1,14,0,908.0,84.0,2.1,23.0,671.0,797.74,603.21
2017,10,1,14,15,896.0,82.0,2.1,22.5,635.5,756.8,577.47
2017,10,1,14,30,884.0,80.0,2.1,22.0,600.0,713.75,549.89
2017,10,1,14,45,869.0,77.5,2.1,22.0,558.5,666.29,517.62
2017,10,1,15,0,854.0,75.0,2.1,22.0,517.0,617.48,481.73
2017,10,1,15,15,831.5,72.5,2.05,21.5,470.5,565.42,442.95
2017,10,1,15,30,809.0,70.0,2.0,21.0,424.0,510.82,401.05
2017,10,1,15,45,777.5,66.0,2.0,21.0,374.0,450.5,352.84
2017,10,1,16,0,746.0,62.0,2.0,21.0,324.0,391.7,304.23
2017,10,1,16,15,700.0,57.5,1.9,20.0,272.5,328.79,251.86
2017,10,1,16,30,654.0,53.0,1.8,19.0,221.0,269.7,200.95
2017,10,1,16,45,577.0,46.5,1.75,18.5,170.0,204.97,145.2
2017,10,1,17,0,500.0,40.0,1.7,18.0,119.0,148.08,96.42
2017,10,1,17,15,367.5,30.0,1.65,17.0,75.5,88.12,49.32
2017,10,1,17,30,235.0,20.0,1.6,16.0,32.0,41.37,4.55
2017,10,1,17,45,117.5,10.0,1.55,15.0,16.0,13.45,0.0
2017,10,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,6,15,201.0,11.5,1.3,10.5,27.0,22.45,0.0
2017,10,2,6,30,402.0,23.0,1.3,11.0,54.0,71.32,30.93
2017,10,2,6,45,512.5,31.5,1.35,12.0,102.5,124.28,75.83
2017,10,2,7,0,623.0,40.0,1.4,13.0,151.0,189.34,130.37
2017,10,2,7,15,686.0,45.5,1.4,13.5,204.5,249.86,184.5
2017,10,2,7,30,749.0,51.0,1.4,14.0,258.0,316.65,243.4
2017,10,2,7,45,787.5,55.5,1.45,14.5,311.0,378.41,297.44
2017,10,2,8,0,826.0,60.0,1.5,15.0,364.0,442.9,351.8
2017,10,2,8,15,852.5,63.0,1.45,15.5,414.5,500.34,398.48
2017,10,2,8,30,879.0,66.0,1.4,16.0,465.0,559.87,444.77
2017,10,2,8,45,897.5,68.5,1.4,17.0,511.0,614.41,484.93
2017,10,2,9,0,916.0,71.0,1.4,18.0,557.0,668.21,522.93
2017,10,2,9,15,929.5,72.5,1.4,18.5,598.0,716.44,555.39
2017,10,2,9,30,943.0,74.0,1.4,19.0,639.0,762.9,585.05
2017,10,2,9,45,951.5,76.0,1.4,19.5,673.0,804.11,610.56
2017,10,2,10,0,960.0,78.0,1.4,20.0,707.0,842.69,633.96
2017,10,2,10,15,967.0,79.0,1.4,20.0,734.0,876.11,654.87
2017,10,2,10,30,974.0,80.0,1.4,20.0,761.0,906.42,673.66
2017,10,2,10,45,977.5,81.0,1.4,20.5,780.5,930.44,686.99
2017,10,2,11,0,981.0,82.0,1.4,21.0,800.0,950.89,698.04
2017,10,2,11,15,983.5,82.5,1.4,21.0,811.0,966.23,707.2
2017,10,2,11,30,986.0,83.0,1.4,21.0,822.0,977.77,714.09
2017,10,2,11,45,985.5,83.0,1.4,21.5,825.0,982.21,715.23
2017,10,2,12,0,985.0,83.0,1.4,22.0,828.0,982.73,714.1
2017,10,2,12,15,983.5,83.0,1.4,22.0,822.0,978.45,711.47
2017,10,2,12,30,982.0,83.0,1.4,22.0,816.0,970.28,706.57
2017,10,2,12,45,974.5,84.5,1.45,22.5,801.5,954.66,696.45
2017,10,2,13,0,967.0,86.0,1.5,23.0,787.0,935.45,684.17
2017,10,2,13,15,961.0,85.0,1.5,22.5,764.5,911.29,670.68
2017,10,2,13,30,955.0,84.0,1.5,22.0,742.0,883.79,654.98
2017,10,2,13,45,944.0,83.5,1.55,22.0,712.0,849.64,634.14
2017,10,2,14,0,933.0,83.0,1.6,22.0,682.0,812.76,611.28
2017,10,2,14,15,920.5,81.5,1.65,21.5,645.5,771.17,586.03
2017,10,2,14,30,908.0,80.0,1.7,21.0,609.0,727.43,558.79
2017,10,2,14,45,889.0,78.0,1.75,21.0,565.5,676.95,524.95
2017,10,2,15,0,870.0,76.0,1.8,21.0,522.0,625.39,487.57
2017,10,2,15,15,847.0,73.5,1.8,20.5,474.5,572.38,448.44
2017,10,2,15,30,824.0,71.0,1.8,20.0,427.0,516.82,406.05
2017,10,2,15,45,789.0,67.5,1.8,20.0,376.0,454.72,356.42
2017,10,2,16,0,754.0,64.0,1.8,20.0,325.0,394.44,306.6
2017,10,2,16,15,706.0,59.0,1.75,19.0,272.0,329.98,252.97
2017,10,2,16,30,658.0,54.0,1.7,18.0,219.0,269.53,200.89
2017,10,2,16,45,578.0,47.5,1.65,17.5,167.5,204.16,144.52
2017,10,2,17,0,498.0,41.0,1.6,17.0,116.0,146.87,95.44
2017,10,2,17,15,357.0,30.0,1.55,16.0,73.0,85.32,47.2
2017,10,2,17,30,216.0,19.0,1.5,15.0,30.0,37.68,0.0
2017,10,2,17,45,108.0,9.5,1.5,14.0,15.0,12.33,0.0
2017,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,3,6,15,77.0,15.5,1.65,9.0,21.0,19.43,0.0
2017,10,3,6,30,154.0,31.0,1.6,9.0,42.0,50.83,24.52
2017,10,3,6,45,268.5,46.0,1.6,9.5,85.0,96.71,63.83
2017,10,3,7,0,383.0,61.0,1.6,10.0,128.0,154.8,111.64
2017,10,3,7,15,459.5,71.0,1.55,10.5,178.0,210.83,160.47
2017,10,3,7,30,536.0,81.0,1.5,11.0,228.0,274.47,215.71
2017,10,3,7,45,596.5,86.0,1.45,11.5,279.5,334.27,267.3
2017,10,3,8,0,657.0,91.0,1.4,12.0,331.0,399.38,321.76
2017,10,3,8,15,691.5,96.0,1.3,12.5,380.0,456.35,367.98
2017,10,3,8,30,726.0,101.0,1.2,13.0,429.0,515.15,413.78
2017,10,3,8,45,758.5,102.5,1.2,13.5,475.0,570.43,455.88
2017,10,3,9,0,791.0,104.0,1.2,14.0,521.0,625.11,496.23
2017,10,3,9,15,808.5,106.5,1.1,14.5,560.5,672.46,528.91
2017,10,3,9,30,826.0,109.0,1.0,15.0,600.0,718.68,558.82
2017,10,3,9,45,863.0,100.5,0.95,15.5,639.0,766.16,588.56
2017,10,3,10,0,900.0,92.0,0.9,16.0,678.0,809.04,614.41
2017,10,3,10,15,908.5,93.0,0.85,16.5,705.0,841.93,633.06
2017,10,3,10,30,917.0,94.0,0.8,17.0,732.0,871.99,649.64
2017,10,3,10,45,921.0,96.0,0.75,17.5,751.5,896.29,662.24
2017,10,3,11,0,925.0,98.0,0.7,18.0,771.0,917.25,672.63
2017,10,3,11,15,928.5,98.5,0.7,18.5,782.5,932.67,680.47
2017,10,3,11,30,932.0,99.0,0.7,19.0,794.0,944.53,686.19
2017,10,3,11,45,933.5,99.0,0.7,19.5,797.5,950.42,688.27
2017,10,3,12,0,935.0,99.0,0.7,20.0,801.0,952.61,688.23
2017,10,3,12,15,934.0,99.0,0.75,20.0,796.0,948.85,686.95
2017,10,3,12,30,933.0,99.0,0.8,20.0,791.0,941.4,683.54
2017,10,3,12,45,931.0,98.0,0.9,20.5,778.0,928.32,676.32
2017,10,3,13,0,929.0,97.0,1.0,21.0,765.0,911.68,666.84
2017,10,3,13,15,923.0,96.0,1.05,21.0,744.0,888.19,653.33
2017,10,3,13,30,917.0,95.0,1.1,21.0,723.0,861.48,637.72
2017,10,3,13,45,907.5,93.5,1.2,21.0,693.5,828.38,618.43
2017,10,3,14,0,898.0,92.0,1.3,21.0,664.0,792.6,597.01
2017,10,3,14,15,885.5,90.0,1.35,20.5,628.5,751.61,572.15
2017,10,3,14,30,873.0,88.0,1.4,20.0,593.0,708.57,545.38
2017,10,3,14,45,856.0,85.5,1.45,20.0,551.0,663.09,514.41
2017,10,3,15,0,839.0,83.0,1.5,20.0,509.0,613.3,478.36
2017,10,3,15,15,815.0,80.0,1.45,19.5,462.0,558.1,437.42
2017,10,3,15,30,791.0,77.0,1.4,19.0,415.0,503.0,395.17
2017,10,3,15,45,758.5,72.5,1.4,19.0,364.5,442.7,347.04
2017,10,3,16,0,726.0,68.0,1.4,19.0,314.0,384.06,298.58
2017,10,3,16,15,675.5,62.0,1.35,18.0,262.0,319.82,245.24
2017,10,3,16,30,625.0,56.0,1.3,17.0,210.0,259.4,193.35
2017,10,3,16,45,546.5,48.0,1.3,16.5,159.5,194.53,137.59
2017,10,3,17,0,468.0,40.0,1.3,16.0,109.0,138.11,89.39
2017,10,3,17,15,327.0,28.5,1.25,15.0,67.0,78.37,42.54
2017,10,3,17,30,186.0,17.0,1.2,14.0,25.0,32.3,0.0
2017,10,3,17,45,93.0,8.5,1.2,13.5,12.5,10.65,0.0
2017,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,15,152.0,11.5,0.9,9.5,22.5,19.41,0.0
2017,10,4,6,30,304.0,23.0,0.8,10.0,45.0,59.35,23.75
2017,10,4,6,45,425.5,32.5,0.7,11.0,90.5,109.8,67.38
2017,10,4,7,0,547.0,42.0,0.6,12.0,136.0,172.98,119.28
2017,10,4,7,15,615.0,48.5,0.55,12.5,187.5,230.91,170.22
2017,10,4,7,30,683.0,55.0,0.5,13.0,239.0,296.26,226.8
2017,10,4,7,45,729.0,59.0,0.5,14.0,291.5,356.71,278.12
2017,10,4,8,0,775.0,63.0,0.5,15.0,344.0,420.73,330.23
2017,10,4,8,15,804.0,66.5,0.5,15.5,393.5,478.89,376.49
2017,10,4,8,30,833.0,70.0,0.5,16.0,443.0,538.08,421.67
2017,10,4,8,45,854.0,72.5,0.5,17.0,488.5,589.77,458.89
2017,10,4,9,0,875.0,75.0,0.5,18.0,534.0,643.07,495.7
2017,10,4,9,15,890.0,77.0,0.55,18.5,574.5,691.0,528.34
2017,10,4,9,30,905.0,79.0,0.6,19.0,615.0,737.39,558.04
2017,10,4,9,45,915.0,81.0,0.65,19.5,648.5,778.23,583.53
2017,10,4,10,0,925.0,83.0,0.7,20.0,682.0,816.65,607.19
2017,10,4,10,15,933.0,84.0,0.75,20.5,709.0,849.72,627.12
2017,10,4,10,30,941.0,85.0,0.8,21.0,736.0,879.84,645.07
2017,10,4,10,45,948.0,85.5,0.85,21.5,756.0,905.44,660.07
2017,10,4,11,0,955.0,86.0,0.9,22.0,776.0,927.7,672.98
2017,10,4,11,15,958.0,86.0,0.9,22.0,787.5,942.41,681.55
2017,10,4,11,30,961.0,86.0,0.9,22.0,799.0,953.44,688.01
2017,10,4,11,45,963.0,85.5,0.95,22.5,802.5,959.28,690.97
2017,10,4,12,0,965.0,85.0,1.0,23.0,806.0,961.31,691.74
2017,10,4,12,15,964.0,85.0,1.0,23.0,800.5,957.38,689.35
2017,10,4,12,30,963.0,85.0,1.0,23.0,795.0,949.65,684.78
2017,10,4,12,45,959.0,84.5,1.05,23.5,781.0,934.99,675.56
2017,10,4,13,0,955.0,84.0,1.1,24.0,767.0,916.71,664.18
2017,10,4,13,15,949.5,83.0,1.1,24.0,745.5,893.1,649.95
2017,10,4,13,30,944.0,82.0,1.1,24.0,724.0,866.18,633.63
2017,10,4,13,45,935.5,81.0,1.15,24.0,694.5,833.71,614.35
2017,10,4,14,0,927.0,80.0,1.2,24.0,665.0,798.41,593.02
2017,10,4,14,15,915.0,78.0,1.2,23.5,629.0,756.83,567.69
2017,10,4,14,30,903.0,76.0,1.2,23.0,593.0,713.09,540.5
2017,10,4,14,45,885.5,74.5,1.2,23.0,550.5,664.41,507.9
2017,10,4,15,0,868.0,73.0,1.2,23.0,508.0,614.54,472.03
2017,10,4,15,15,845.0,70.0,1.2,22.5,461.0,561.19,433.33
2017,10,4,15,30,822.0,67.0,1.2,22.0,414.0,505.34,391.39
2017,10,4,15,45,776.0,65.5,1.25,22.0,361.5,440.59,340.71
2017,10,4,16,0,730.0,64.0,1.3,22.0,309.0,378.79,290.57
2017,10,4,16,15,680.0,58.5,1.2,21.0,257.0,314.7,237.74
2017,10,4,16,30,630.0,53.0,1.1,20.0,205.0,255.44,187.2
2017,10,4,16,45,534.5,46.5,1.05,19.0,153.5,187.93,130.74
2017,10,4,17,0,439.0,40.0,1.0,18.0,102.0,130.8,83.45
2017,10,4,17,15,301.5,27.0,0.95,17.0,61.5,72.27,37.75
2017,10,4,17,30,164.0,14.0,0.9,16.0,21.0,26.29,0.0
2017,10,4,17,45,82.0,7.0,0.9,15.0,10.5,6.88,0.0
2017,10,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,102.0,11.5,0.5,11.5,18.5,16.63,0.0
2017,10,5,6,30,204.0,23.0,0.4,12.0,37.0,47.82,17.92
2017,10,5,6,45,316.0,37.0,0.35,12.5,80.0,95.52,59.68
2017,10,5,7,0,428.0,51.0,0.3,13.0,123.0,154.64,107.71
2017,10,5,7,15,501.5,60.5,0.25,13.5,173.0,210.96,155.85
2017,10,5,7,30,575.0,70.0,0.2,14.0,223.0,274.99,209.96
2017,10,5,7,45,620.0,77.5,0.15,15.0,273.5,332.96,258.03
2017,10,5,8,0,665.0,85.0,0.1,16.0,324.0,394.64,307.07
2017,10,5,8,15,699.5,90.5,0.2,17.0,373.0,452.27,352.06
2017,10,5,8,30,734.0,96.0,0.3,18.0,422.0,511.73,396.87
2017,10,5,8,45,759.0,100.0,0.45,19.0,467.5,565.36,436.54
2017,10,5,9,0,784.0,104.0,0.6,20.0,513.0,617.69,474.22
2017,10,5,9,15,802.0,107.5,0.65,20.5,553.0,665.97,507.73
2017,10,5,9,30,820.0,111.0,0.7,21.0,593.0,713.17,539.22
2017,10,5,9,45,851.5,106.5,0.75,22.0,632.0,760.44,568.1
2017,10,5,10,0,883.0,102.0,0.8,23.0,671.0,806.74,595.75
2017,10,5,10,15,892.0,103.5,0.8,23.0,697.5,835.88,613.28
2017,10,5,10,30,901.0,105.0,0.8,23.0,724.0,866.32,631.79
2017,10,5,10,45,882.0,116.5,0.85,23.5,736.5,885.85,642.85
2017,10,5,11,0,863.0,128.0,0.9,24.0,749.0,896.65,648.52
2017,10,5,11,15,866.5,128.5,0.95,24.0,760.0,911.29,658.12
2017,10,5,11,30,870.0,129.0,1.0,24.0,771.0,922.56,665.64
2017,10,5,11,45,850.5,138.5,1.05,24.5,767.5,919.64,663.01
2017,10,5,12,0,831.0,148.0,1.1,25.0,764.0,913.07,658.37
2017,10,5,12,15,829.0,147.5,1.1,25.0,758.5,908.02,655.35
2017,10,5,12,30,827.0,147.0,1.1,25.0,753.0,899.64,650.31
2017,10,5,12,45,845.0,136.5,1.15,25.0,746.0,894.69,648.41
2017,10,5,13,0,863.0,126.0,1.2,25.0,739.0,885.86,644.05
2017,10,5,13,15,855.5,124.5,1.2,25.0,717.0,861.46,629.02
2017,10,5,13,30,848.0,123.0,1.2,25.0,695.0,834.13,612.24
2017,10,5,13,45,816.5,128.0,1.25,25.0,660.5,792.06,586.24
2017,10,5,14,0,785.0,133.0,1.3,25.0,626.0,751.22,560.82
2017,10,5,14,15,769.5,130.0,1.3,24.5,590.0,710.11,535.18
2017,10,5,14,30,754.0,127.0,1.3,24.0,554.0,667.51,506.9
2017,10,5,14,45,737.0,121.0,1.35,24.0,513.5,619.49,473.54
2017,10,5,15,0,720.0,115.0,1.4,24.0,473.0,570.69,438.66
2017,10,5,15,15,691.0,109.5,1.35,23.5,427.0,515.15,397.94
2017,10,5,15,30,662.0,104.0,1.3,23.0,381.0,460.5,356.64
2017,10,5,15,45,650.5,92.0,1.3,23.0,336.0,408.42,315.51
2017,10,5,16,0,639.0,80.0,1.3,23.0,291.0,356.17,272.67
2017,10,5,16,15,583.5,72.5,1.2,21.5,240.0,292.87,221.41
2017,10,5,16,30,528.0,65.0,1.1,20.0,189.0,234.66,172.76
2017,10,5,16,45,479.5,52.0,1.0,19.0,143.5,178.08,124.19
2017,10,5,17,0,431.0,39.0,0.9,18.0,98.0,126.67,80.05
2017,10,5,17,15,289.5,26.0,0.9,17.0,58.0,68.65,34.56
2017,10,5,17,30,148.0,13.0,0.9,16.0,18.0,23.57,0.0
2017,10,5,17,45,74.0,6.5,0.9,15.5,9.0,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,6,15,171.5,10.5,0.8,12.5,21.5,19.1,0.0
2017,10,6,6,30,343.0,21.0,0.7,13.0,43.0,60.22,19.17
2017,10,6,6,45,465.0,30.0,0.65,13.5,89.5,112.29,66.58
2017,10,6,7,0,587.0,39.0,0.6,14.0,136.0,176.92,119.65
2017,10,6,7,15,654.5,45.0,0.55,15.0,188.5,236.67,171.67
2017,10,6,7,30,722.0,51.0,0.5,16.0,241.0,303.19,228.53
2017,10,6,7,45,764.0,55.0,0.45,17.0,293.5,363.89,279.54
2017,10,6,8,0,806.0,59.0,0.4,18.0,346.0,427.67,330.65
2017,10,6,8,15,834.5,62.5,0.45,19.0,396.0,486.89,376.85
2017,10,6,8,30,863.0,66.0,0.5,20.0,446.0,544.99,420.37
2017,10,6,8,45,882.5,68.5,0.55,21.0,492.0,598.97,459.17
2017,10,6,9,0,902.0,71.0,0.6,22.0,538.0,652.32,496.05
2017,10,6,9,15,916.5,73.0,0.6,22.5,578.5,700.79,527.93
2017,10,6,9,30,931.0,75.0,0.6,23.0,619.0,747.6,556.63
2017,10,6,9,45,932.5,80.5,0.65,24.0,651.5,786.66,579.34
2017,10,6,10,0,934.0,86.0,0.7,25.0,684.0,822.69,599.79
2017,10,6,10,15,942.0,87.5,0.65,25.5,711.0,856.36,617.95
2017,10,6,10,30,950.0,89.0,0.6,26.0,738.0,887.05,633.93
2017,10,6,10,45,955.0,89.5,0.6,26.5,757.5,910.94,646.45
2017,10,6,11,0,960.0,90.0,0.6,27.0,777.0,931.39,656.9
2017,10,6,11,15,963.0,90.5,0.6,27.0,788.0,946.54,665.46
2017,10,6,11,30,966.0,91.0,0.6,27.0,799.0,958.0,671.93
2017,10,6,11,45,967.5,91.0,0.65,27.5,802.0,963.79,674.86
2017,10,6,12,0,969.0,91.0,0.7,28.0,805.0,965.77,675.66
2017,10,6,12,15,967.5,90.5,0.7,28.0,799.5,960.69,672.65
2017,10,6,12,30,966.0,90.0,0.7,28.0,794.0,951.81,667.56
2017,10,6,12,45,968.0,87.0,0.75,28.5,781.0,939.43,660.18
2017,10,6,13,0,970.0,84.0,0.8,29.0,768.0,923.26,650.57
2017,10,6,13,15,964.0,83.0,0.85,28.5,745.5,898.87,638.47
2017,10,6,13,30,958.0,82.0,0.9,28.0,723.0,871.14,624.21
2017,10,6,13,45,948.0,81.0,0.95,28.0,693.0,837.08,604.52
2017,10,6,14,0,938.0,80.0,1.0,28.0,663.0,800.24,582.82
2017,10,6,14,15,925.0,78.5,1.0,27.5,626.5,758.12,557.79
2017,10,6,14,30,912.0,77.0,1.0,27.0,590.0,713.9,530.94
2017,10,6,14,45,894.0,75.0,1.05,27.0,547.0,664.05,498.38
2017,10,6,15,0,876.0,73.0,1.1,27.0,504.0,613.05,462.79
2017,10,6,15,15,852.0,70.0,1.15,26.5,456.0,558.91,424.48
2017,10,6,15,30,828.0,67.0,1.2,26.0,408.0,502.34,382.83
2017,10,6,15,45,793.5,63.5,1.25,25.5,357.0,440.76,335.7
2017,10,6,16,0,759.0,60.0,1.3,25.0,306.0,380.98,287.95
2017,10,6,16,15,708.0,54.5,1.25,23.5,253.5,315.38,234.82
2017,10,6,16,30,657.0,49.0,1.2,22.0,201.0,254.17,183.33
2017,10,6,16,45,572.5,42.0,1.15,21.0,150.0,188.04,127.75
2017,10,6,17,0,488.0,35.0,1.1,20.0,99.0,131.59,80.71
2017,10,6,17,15,331.5,23.5,1.05,19.0,58.0,69.96,32.4
2017,10,6,17,30,175.0,12.0,1.0,18.0,17.0,23.96,0.0
2017,10,6,17,45,87.5,6.0,0.95,17.0,8.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,6,15,162.5,10.0,0.9,14.5,20.0,17.96,0.0
2017,10,7,6,30,325.0,20.0,0.8,15.0,40.0,56.7,15.17
2017,10,7,6,45,447.0,29.5,0.7,15.5,85.5,108.21,63.25
2017,10,7,7,0,569.0,39.0,0.6,16.0,131.0,172.08,115.25
2017,10,7,7,15,638.0,45.0,0.45,16.5,183.0,231.09,166.3
2017,10,7,7,30,707.0,51.0,0.3,17.0,235.0,297.04,222.27
2017,10,7,7,45,748.0,56.0,0.2,17.5,286.5,357.49,272.87
2017,10,7,8,0,789.0,61.0,0.1,18.0,338.0,420.96,323.63
2017,10,7,8,15,818.0,64.0,0.15,19.0,387.5,478.93,368.5
2017,10,7,8,30,847.0,67.0,0.2,20.0,437.0,537.89,412.23
2017,10,7,8,45,868.0,69.5,0.25,21.0,482.5,589.85,449.32
2017,10,7,9,0,889.0,72.0,0.3,22.0,528.0,643.4,486.1
2017,10,7,9,15,903.5,74.0,0.35,22.5,568.5,691.24,518.16
2017,10,7,9,30,918.0,76.0,0.4,23.0,609.0,737.46,547.06
2017,10,7,9,45,928.5,77.5,0.45,24.0,642.5,778.25,570.85
2017,10,7,10,0,939.0,79.0,0.5,25.0,676.0,816.61,592.73
2017,10,7,10,15,946.5,80.0,0.55,25.5,702.5,849.35,611.93
2017,10,7,10,30,954.0,81.0,0.6,26.0,729.0,879.08,629.18
2017,10,7,10,45,958.0,82.0,0.65,26.5,748.0,902.66,642.54
2017,10,7,11,0,962.0,83.0,0.7,27.0,767.0,922.76,653.83
2017,10,7,11,15,964.5,83.5,0.75,27.0,777.5,937.41,663.15
2017,10,7,11,30,967.0,84.0,0.8,27.0,788.0,948.34,670.36
2017,10,7,11,45,966.5,84.5,0.85,27.0,790.5,952.85,673.79
2017,10,7,12,0,966.0,85.0,0.9,27.0,793.0,953.53,675.07
2017,10,7,12,15,964.0,85.0,0.95,27.0,787.0,948.51,672.98
2017,10,7,12,30,962.0,85.0,1.0,27.0,781.0,939.7,668.71
2017,10,7,12,45,954.0,86.0,1.1,27.0,765.5,923.1,660.49
2017,10,7,13,0,946.0,87.0,1.2,27.0,750.0,903.01,650.05
2017,10,7,13,15,939.5,86.0,1.25,26.5,728.0,878.62,637.32
2017,10,7,13,30,933.0,85.0,1.3,26.0,706.0,851.0,622.4
2017,10,7,13,45,922.0,84.5,1.4,26.0,676.0,817.35,602.72
2017,10,7,14,0,911.0,84.0,1.5,26.0,646.0,781.08,580.97
2017,10,7,14,15,897.5,82.0,1.55,25.5,609.5,738.95,555.47
2017,10,7,14,30,884.0,80.0,1.6,25.0,573.0,694.84,528.09
2017,10,7,14,45,864.0,78.0,1.65,25.0,530.0,644.84,493.7
2017,10,7,15,0,844.0,76.0,1.7,25.0,487.0,596.43,458.61
2017,10,7,15,15,818.5,73.0,1.7,24.0,440.0,540.49,418.33
2017,10,7,15,30,793.0,70.0,1.7,23.0,393.0,484.8,376.6
2017,10,7,15,45,755.0,66.0,1.75,22.5,342.0,422.91,327.93
2017,10,7,16,0,717.0,62.0,1.8,22.0,291.0,363.27,279.16
2017,10,7,16,15,662.0,56.5,1.75,21.0,239.5,298.68,225.37
2017,10,7,16,30,607.0,51.0,1.7,20.0,188.0,239.6,174.59
2017,10,7,16,45,515.5,43.5,1.65,19.0,138.5,174.44,119.61
2017,10,7,17,0,424.0,36.0,1.6,18.0,89.0,119.26,73.74
2017,10,7,17,15,266.0,23.5,1.55,17.0,51.5,60.2,26.63
2017,10,7,17,30,108.0,11.0,1.5,16.0,14.0,17.96,0.0
2017,10,7,17,45,54.0,5.5,1.5,15.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,6,15,80.0,11.5,1.0,8.5,16.0,15.24,0.0
2017,10,8,6,30,160.0,23.0,1.0,9.0,32.0,41.51,9.59
2017,10,8,6,45,308.5,34.5,1.05,10.0,75.5,90.71,55.94
2017,10,8,7,0,457.0,46.0,1.1,11.0,119.0,154.35,107.06
2017,10,8,7,15,535.5,53.5,1.05,11.5,169.0,211.14,156.73
2017,10,8,7,30,614.0,61.0,1.0,12.0,219.0,276.1,213.26
2017,10,8,7,45,675.0,64.5,0.95,13.0,271.5,337.65,265.91
2017,10,8,8,0,736.0,68.0,0.9,14.0,324.0,403.75,320.35
2017,10,8,8,15,769.0,71.5,0.9,15.0,373.5,461.54,366.62
2017,10,8,8,30,802.0,75.0,0.9,16.0,423.0,520.79,412.08
2017,10,8,8,45,830.0,77.0,0.95,17.0,469.5,576.55,453.54
2017,10,8,9,0,858.0,79.0,1.0,18.0,516.0,632.53,493.67
2017,10,8,9,15,874.5,81.0,1.0,18.5,556.5,677.66,525.23
2017,10,8,9,30,891.0,83.0,1.0,19.0,597.0,724.1,555.03
2017,10,8,9,45,907.5,83.0,1.05,20.0,632.0,766.66,581.09
2017,10,8,10,0,924.0,83.0,1.1,21.0,667.0,807.24,605.38
2017,10,8,10,15,933.0,84.5,1.1,21.5,694.5,841.23,625.42
2017,10,8,10,30,942.0,86.0,1.1,22.0,722.0,872.33,643.42
2017,10,8,10,45,949.0,86.0,1.15,22.5,741.5,896.99,657.88
2017,10,8,11,0,956.0,86.0,1.2,23.0,761.0,918.32,670.25
2017,10,8,11,15,959.5,86.5,1.2,23.5,772.5,933.68,678.09
2017,10,8,11,30,963.0,87.0,1.2,24.0,784.0,945.37,683.72
2017,10,8,11,45,964.5,87.0,1.25,24.5,787.5,950.99,686.45
2017,10,8,12,0,966.0,87.0,1.3,25.0,791.0,952.81,686.96
2017,10,8,12,15,965.0,87.0,1.35,25.0,785.5,948.6,685.15
2017,10,8,12,30,964.0,87.0,1.4,25.0,780.0,940.6,681.11
2017,10,8,12,45,957.5,88.0,1.45,25.0,765.5,925.22,672.46
2017,10,8,13,0,951.0,89.0,1.5,25.0,751.0,906.32,661.66
2017,10,8,13,15,946.0,88.0,1.55,25.0,729.5,883.04,648.03
2017,10,8,13,30,941.0,87.0,1.6,25.0,708.0,856.45,632.21
2017,10,8,13,45,928.5,87.0,1.7,25.0,678.0,821.97,611.54
2017,10,8,14,0,916.0,87.0,1.8,25.0,648.0,784.93,588.87
2017,10,8,14,15,904.0,85.5,1.8,24.5,612.0,744.27,563.62
2017,10,8,14,30,892.0,84.0,1.8,24.0,576.0,701.51,536.5
2017,10,8,14,45,871.0,82.5,1.85,24.0,533.5,653.96,503.13
2017,10,8,15,0,850.0,81.0,1.9,24.0,491.0,602.43,465.54
2017,10,8,15,15,825.0,78.0,1.9,23.5,443.5,546.53,424.18
2017,10,8,15,30,800.0,75.0,1.9,23.0,396.0,490.81,381.45
2017,10,8,15,45,764.5,70.5,1.9,23.0,345.5,429.26,332.07
2017,10,8,16,0,729.0,66.0,1.9,23.0,295.0,369.66,282.61
2017,10,8,16,15,672.5,60.0,1.75,22.0,242.5,304.29,228.18
2017,10,8,16,30,616.0,54.0,1.6,21.0,190.0,243.24,175.94
2017,10,8,16,45,517.0,46.0,1.5,20.5,139.0,175.56,119.2
2017,10,8,17,0,418.0,38.0,1.4,20.0,88.0,118.7,72.45
2017,10,8,17,15,248.5,24.0,1.3,19.0,50.0,57.19,22.94
2017,10,8,17,30,79.0,10.0,1.2,18.0,12.0,14.8,0.0
2017,10,8,17,45,39.5,5.0,1.15,17.0,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,9,6,15,62.5,10.0,1.1,10.0,13.5,12.83,0.0
2017,10,9,6,30,125.0,20.0,1.1,11.0,27.0,34.44,4.42
2017,10,9,6,45,241.0,36.0,1.15,12.0,67.5,80.4,49.68
2017,10,9,7,0,357.0,52.0,1.2,13.0,108.0,137.12,95.59
2017,10,9,7,15,434.5,63.5,1.15,13.5,156.5,192.6,143.16
2017,10,9,7,30,512.0,75.0,1.1,14.0,205.0,255.73,197.24
2017,10,9,7,45,565.0,83.0,1.1,15.0,255.0,313.55,246.35
2017,10,9,8,0,618.0,91.0,1.1,16.0,305.0,375.98,297.61
2017,10,9,8,15,654.0,97.5,1.2,17.0,352.5,432.67,343.16
2017,10,9,8,30,690.0,104.0,1.3,18.0,400.0,491.4,388.73
2017,10,9,8,45,719.0,107.5,1.4,19.0,445.0,544.47,428.62
2017,10,9,9,0,748.0,111.0,1.5,20.0,490.0,598.13,467.7
2017,10,9,9,15,766.5,115.0,1.6,20.0,529.0,645.57,502.96
2017,10,9,9,30,785.0,119.0,1.7,20.0,568.0,692.07,536.92
2017,10,9,9,45,811.0,116.5,1.85,20.5,603.5,733.68,565.44
2017,10,9,10,0,837.0,114.0,2.0,21.0,639.0,776.25,593.87
2017,10,9,10,15,846.5,115.5,2.0,21.0,665.5,808.52,614.86
2017,10,9,10,30,856.0,117.0,2.0,21.0,692.0,838.18,634.05
2017,10,9,10,45,863.0,118.0,2.0,21.5,711.0,862.41,648.26
2017,10,9,11,0,870.0,119.0,2.0,22.0,730.0,883.57,660.43
2017,10,9,11,15,874.0,120.0,1.95,22.0,741.5,898.94,669.52
2017,10,9,11,30,878.0,121.0,1.9,22.0,753.0,910.93,676.48
2017,10,9,11,45,883.5,119.5,1.9,22.5,757.0,918.03,679.59
2017,10,9,12,0,889.0,118.0,1.9,23.0,761.0,921.6,680.54
2017,10,9,12,15,888.0,117.5,1.85,23.0,755.5,917.01,677.05
2017,10,9,12,30,887.0,117.0,1.8,23.0,750.0,908.87,671.45
2017,10,9,12,45,887.0,114.5,1.75,23.0,737.5,895.89,662.82
2017,10,9,13,0,887.0,112.0,1.7,23.0,725.0,879.44,652.07
2017,10,9,13,15,880.0,110.5,1.65,23.0,703.5,854.93,636.08
2017,10,9,13,30,873.0,109.0,1.6,23.0,682.0,827.4,618.18
2017,10,9,13,45,869.0,105.0,1.55,23.0,654.0,796.59,598.08
2017,10,9,14,0,865.0,101.0,1.5,23.0,626.0,762.94,576.01
2017,10,9,14,15,850.5,98.5,1.45,23.0,589.5,720.77,547.95
2017,10,9,14,30,836.0,96.0,1.4,23.0,553.0,676.82,517.9
2017,10,9,14,45,820.0,92.0,1.35,23.0,512.0,628.79,483.3
2017,10,9,15,0,804.0,88.0,1.3,23.0,471.0,579.65,447.06
2017,10,9,15,15,775.5,84.0,1.25,22.5,424.0,522.85,404.95
2017,10,9,15,30,747.0,80.0,1.2,22.0,377.0,466.69,361.93
2017,10,9,15,45,709.0,75.0,1.15,22.0,327.0,407.16,314.25
2017,10,9,16,0,671.0,70.0,1.1,22.0,277.0,349.0,266.22
2017,10,9,16,15,611.0,63.0,1.0,20.5,226.0,283.89,212.97
2017,10,9,16,30,551.0,56.0,0.9,19.0,175.0,224.35,162.76
2017,10,9,16,45,453.5,46.5,0.85,18.0,126.5,159.49,108.88
2017,10,9,17,0,356.0,37.0,0.8,17.0,78.0,105.4,64.67
2017,10,9,17,15,178.0,18.5,0.85,16.0,39.0,42.1,13.74
2017,10,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,10,6,15,57.5,9.5,0.9,10.5,12.5,12.04,0.0
2017,10,10,6,30,115.0,19.0,0.9,11.0,25.0,32.1,0.61
2017,10,10,6,45,231.5,35.0,0.95,12.0,64.5,77.62,47.52
2017,10,10,7,0,348.0,51.0,1.0,13.0,104.0,133.68,92.86
2017,10,10,7,15,427.0,62.0,0.95,13.5,151.5,188.39,139.61
2017,10,10,7,30,506.0,73.0,0.9,14.0,199.0,250.91,193.02
2017,10,10,7,45,556.5,81.0,0.9,15.0,248.0,307.29,240.92
2017,10,10,8,0,607.0,89.0,0.9,16.0,297.0,368.01,290.76
2017,10,10,8,15,644.5,95.0,0.95,16.5,344.5,424.22,336.3
2017,10,10,8,30,682.0,101.0,1.0,17.0,392.0,482.62,382.07
2017,10,10,8,45,705.0,107.0,1.05,18.0,435.5,534.39,420.64
2017,10,10,9,0,728.0,113.0,1.1,19.0,479.0,586.29,458.0
2017,10,10,9,15,748.0,116.5,1.1,19.5,518.0,633.29,491.18
2017,10,10,9,30,768.0,120.0,1.1,20.0,557.0,679.51,522.89
2017,10,10,9,45,815.0,110.5,1.15,20.5,598.0,728.27,555.57
2017,10,10,10,0,862.0,101.0,1.2,21.0,639.0,779.13,588.38
2017,10,10,10,15,871.0,102.5,1.2,21.5,665.0,811.53,607.6
2017,10,10,10,30,880.0,104.0,1.2,22.0,691.0,836.64,621.98
2017,10,10,10,45,883.5,106.0,1.25,22.5,709.0,859.18,635.35
2017,10,10,11,0,887.0,108.0,1.3,23.0,727.0,878.5,646.64
2017,10,10,11,15,890.0,108.5,1.3,23.0,737.0,892.42,655.07
2017,10,10,11,30,893.0,109.0,1.3,23.0,747.0,902.94,661.45
2017,10,10,11,45,890.5,110.5,1.3,23.5,748.5,906.25,662.03
2017,10,10,12,0,888.0,112.0,1.3,24.0,750.0,906.03,660.55
2017,10,10,12,15,886.0,111.5,1.3,24.0,744.0,900.55,657.14
2017,10,10,12,30,884.0,111.0,1.3,24.0,738.0,891.6,651.68
2017,10,10,12,45,869.0,114.5,1.35,24.0,721.0,877.62,643.77
2017,10,10,13,0,854.0,118.0,1.4,24.0,704.0,855.41,630.55
2017,10,10,13,15,846.0,117.0,1.4,23.5,682.5,831.22,616.65
2017,10,10,13,30,838.0,116.0,1.4,23.0,661.0,804.17,600.79
2017,10,10,13,45,822.0,115.5,1.4,23.0,630.5,768.8,578.06
2017,10,10,14,0,806.0,115.0,1.4,23.0,600.0,731.39,553.82
2017,10,10,14,15,594.0,164.0,1.4,22.5,510.0,608.64,466.66
2017,10,10,14,30,382.0,213.0,1.4,22.0,420.0,486.8,376.67
2017,10,10,14,45,500.5,165.0,1.4,21.5,415.0,500.98,390.86
2017,10,10,15,0,619.0,117.0,1.4,21.0,410.0,500.39,392.28
2017,10,10,15,15,561.5,116.5,1.4,20.5,361.5,439.57,345.84
2017,10,10,15,30,504.0,116.0,1.4,20.0,313.0,380.34,299.85
2017,10,10,15,45,451.5,110.5,1.45,19.5,269.5,325.16,255.95
2017,10,10,16,0,399.0,105.0,1.5,19.0,226.0,274.37,214.38
2017,10,10,16,15,354.5,89.5,1.45,18.0,183.0,220.61,169.74
2017,10,10,16,30,310.0,74.0,1.4,17.0,140.0,171.24,127.85
2017,10,10,16,45,239.0,57.0,1.4,16.5,99.5,118.94,84.1
2017,10,10,17,0,168.0,40.0,1.4,16.0,59.0,74.67,47.69
2017,10,10,17,15,84.0,20.0,1.3,15.5,29.5,30.54,7.42
2017,10,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,6,15,30.0,9.0,1.1,9.0,10.0,10.23,0.0
2017,10,11,6,30,60.0,18.0,1.1,9.0,20.0,24.6,0.0
2017,10,11,6,45,154.0,38.0,1.15,9.5,58.0,66.42,41.83
2017,10,11,7,0,248.0,58.0,1.2,10.0,96.0,119.03,85.34
2017,10,11,7,15,322.5,73.5,1.2,10.0,141.5,170.36,129.49
2017,10,11,7,30,397.0,89.0,1.2,10.0,187.0,229.8,180.97
2017,10,11,7,45,458.5,99.0,1.3,10.5,236.0,286.11,229.64
2017,10,11,8,0,520.0,109.0,1.4,11.0,285.0,348.19,282.15
2017,10,11,8,15,560.0,117.0,1.4,11.5,332.0,402.98,327.47
2017,10,11,8,30,600.0,125.0,1.4,12.0,379.0,462.66,375.22
2017,10,11,8,45,481.5,159.5,1.4,13.0,377.0,456.79,368.96
2017,10,11,9,0,363.0,194.0,1.4,14.0,375.0,435.35,350.05
2017,10,11,9,15,518.0,176.5,1.4,14.5,457.0,540.7,431.9
2017,10,11,9,30,673.0,159.0,1.4,15.0,539.0,653.15,515.35
2017,10,11,9,45,715.0,153.5,1.4,15.5,578.0,701.83,548.97
2017,10,11,10,0,757.0,148.0,1.4,16.0,617.0,750.5,582.22
2017,10,11,10,15,769.0,150.5,1.4,16.0,643.5,783.74,604.01
2017,10,11,10,30,781.0,153.0,1.4,16.0,670.0,814.75,624.28
2017,10,11,10,45,774.0,161.5,1.45,16.5,685.5,834.03,635.87
2017,10,11,11,0,767.0,170.0,1.5,17.0,701.0,850.04,645.4
2017,10,11,11,15,771.5,171.0,1.55,17.0,712.0,864.59,655.26
2017,10,11,11,30,776.0,172.0,1.6,17.0,723.0,876.13,663.21
