Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,11,45,760.0,180.5,1.65,17.5,721.5,874.77,661.35
2017,10,11,12,0,744.0,189.0,1.7,18.0,720.0,870.16,657.57
2017,10,11,12,15,742.5,188.0,1.75,18.0,714.5,864.96,654.78
2017,10,11,12,30,741.0,187.0,1.8,18.0,709.0,856.72,650.04
2017,10,11,12,45,717.0,193.5,1.85,18.5,691.0,834.32,634.51
2017,10,11,13,0,693.0,200.0,1.9,19.0,673.0,809.55,617.07
2017,10,11,13,15,665.0,190.5,1.9,19.0,632.5,762.81,585.07
2017,10,11,13,30,637.0,181.0,1.9,19.0,592.0,714.65,551.83
2017,10,11,13,45,612.0,178.5,1.95,19.0,559.0,675.13,524.38
2017,10,11,14,0,587.0,176.0,2.0,19.0,526.0,634.75,495.77
2017,10,11,14,15,499.0,189.5,2.0,18.5,475.0,564.15,443.83
2017,10,11,14,30,411.0,203.0,2.0,18.0,424.0,500.63,396.16
2017,10,11,14,45,444.0,192.0,2.0,18.0,414.0,492.42,390.78
2017,10,11,15,0,477.0,181.0,2.0,18.0,404.0,480.22,381.53
2017,10,11,15,15,446.0,168.0,1.95,17.5,360.0,427.18,340.63
2017,10,11,15,30,415.0,155.0,1.9,17.0,316.0,375.92,300.32
2017,10,11,15,45,357.0,140.0,1.85,17.0,265.5,308.94,246.17
2017,10,11,16,0,299.0,125.0,1.8,17.0,215.0,251.59,198.87
2017,10,11,16,15,252.5,103.0,1.7,16.0,169.0,196.22,153.05
2017,10,11,16,30,206.0,81.0,1.6,15.0,123.0,145.64,110.5
2017,10,11,16,45,144.5,55.5,1.55,14.5,81.0,92.85,66.48
2017,10,11,17,0,83.0,30.0,1.5,14.0,39.0,46.85,28.85
2017,10,11,17,15,41.5,15.0,1.55,13.0,19.5,20.22,1.07
2017,10,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,15,78.0,9.5,1.4,6.5,13.0,12.85,0.0
2017,10,12,6,30,156.0,19.0,1.4,7.0,26.0,35.66,0.0
2017,10,12,6,45,295.0,33.5,1.4,8.0,68.5,86.02,51.58
2017,10,12,7,0,434.0,48.0,1.4,9.0,111.0,148.75,103.18
2017,10,12,7,15,517.5,57.5,1.45,9.5,162.0,207.12,154.4
2017,10,12,7,30,601.0,67.0,1.5,10.0,213.0,274.2,213.33
2017,10,12,7,45,653.5,73.5,1.55,11.0,264.5,334.55,266.2
2017,10,12,8,0,706.0,80.0,1.6,12.0,316.0,399.25,320.98
2017,10,12,8,15,742.0,85.0,1.55,12.5,366.0,458.27,369.86
2017,10,12,8,30,778.0,90.0,1.5,13.0,416.0,519.11,418.3
2017,10,12,8,45,804.5,93.5,1.45,13.5,462.0,572.81,459.59
2017,10,12,9,0,831.0,97.0,1.4,14.0,508.0,628.04,500.47
2017,10,12,9,15,849.5,100.0,1.3,14.5,549.0,677.21,535.01
2017,10,12,9,30,868.0,103.0,1.2,15.0,590.0,725.18,567.09
2017,10,12,9,45,856.0,115.0,1.2,15.5,618.5,759.08,588.19
2017,10,12,10,0,844.0,127.0,1.2,16.0,647.0,789.26,606.59
2017,10,12,10,15,854.5,129.0,1.2,16.5,674.0,822.84,627.17
2017,10,12,10,30,865.0,131.0,1.2,17.0,701.0,853.8,645.72
2017,10,12,10,45,869.0,133.5,1.25,17.5,719.5,877.11,659.73
2017,10,12,11,0,873.0,136.0,1.3,18.0,738.0,897.22,671.72
2017,10,12,11,15,876.5,137.0,1.3,18.0,748.5,911.99,680.8
2017,10,12,11,30,880.0,138.0,1.3,18.0,759.0,923.34,687.8
2017,10,12,11,45,877.5,139.5,1.35,18.5,760.5,926.54,689.05
2017,10,12,12,0,875.0,141.0,1.4,19.0,762.0,926.18,688.2
2017,10,12,12,15,873.0,140.5,1.4,19.0,756.0,920.6,684.66
2017,10,12,12,30,871.0,140.0,1.4,19.0,750.0,911.53,679.04
2017,10,12,12,45,875.5,135.0,1.45,19.5,737.5,899.73,671.18
2017,10,12,13,0,880.0,130.0,1.5,20.0,725.0,884.35,661.08
2017,10,12,13,15,872.0,128.0,1.5,20.0,702.5,858.51,644.68
2017,10,12,13,30,864.0,126.0,1.5,20.0,680.0,829.72,626.38
2017,10,12,13,45,847.5,125.5,1.55,20.0,648.5,793.27,603.31
2017,10,12,14,0,831.0,125.0,1.6,20.0,617.0,754.69,578.55
2017,10,12,14,15,814.0,122.0,1.6,20.0,580.0,713.7,550.71
2017,10,12,14,30,797.0,119.0,1.6,20.0,543.0,668.75,518.75
2017,10,12,14,45,766.5,117.0,1.65,20.0,498.5,615.24,480.06
2017,10,12,15,0,736.0,115.0,1.7,20.0,454.0,561.93,440.45
2017,10,12,15,15,703.0,109.0,1.65,19.5,406.5,503.63,396.31
2017,10,12,15,30,670.0,103.0,1.6,19.0,359.0,446.58,351.72
2017,10,12,15,45,611.5,97.5,1.6,18.5,307.0,380.46,298.9
2017,10,12,16,0,553.0,92.0,1.6,18.0,255.0,318.88,248.18
2017,10,12,16,15,484.5,81.0,1.45,17.0,204.0,252.63,192.93
2017,10,12,16,30,416.0,70.0,1.3,16.0,153.0,194.52,143.51
2017,10,12,16,45,306.5,54.5,1.2,15.0,106.0,129.83,90.35
2017,10,12,17,0,197.0,39.0,1.1,14.0,59.0,77.54,48.23
2017,10,12,17,15,98.5,19.5,1.1,13.0,29.5,31.49,0.0
2017,10,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,6,15,56.5,8.5,0.8,8.0,11.0,10.84,0.0
2017,10,13,6,30,113.0,17.0,0.7,8.0,22.0,29.06,0.0
2017,10,13,6,45,241.5,32.5,0.65,8.5,61.5,75.94,45.14
2017,10,13,7,0,370.0,48.0,0.6,9.0,101.0,134.42,93.29
2017,10,13,7,15,454.0,58.5,0.6,9.5,149.5,190.16,141.4
2017,10,13,7,30,538.0,69.0,0.6,10.0,198.0,254.74,197.18
2017,10,13,7,45,593.0,76.5,0.65,11.0,248.0,313.6,247.86
2017,10,13,8,0,648.0,84.0,0.7,12.0,298.0,377.17,300.81
2017,10,13,8,15,686.5,89.5,0.7,12.5,346.5,434.96,347.93
2017,10,13,8,30,725.0,95.0,0.7,13.0,395.0,494.91,395.03
2017,10,13,8,45,754.0,98.5,0.75,14.0,440.5,549.0,435.74
2017,10,13,9,0,783.0,102.0,0.8,15.0,486.0,603.58,475.4
2017,10,13,9,15,802.5,105.0,0.85,15.5,526.0,649.72,508.65
2017,10,13,9,30,822.0,108.0,0.9,16.0,566.0,696.57,541.56
2017,10,13,9,45,823.5,115.5,0.95,17.0,596.5,733.86,564.81
2017,10,13,10,0,825.0,123.0,1.0,18.0,627.0,768.45,585.71
2017,10,13,10,15,835.5,125.0,1.0,18.5,654.0,801.4,605.68
2017,10,13,10,30,846.0,127.0,1.0,19.0,681.0,831.82,623.74
2017,10,13,10,45,854.5,128.0,1.05,20.0,700.0,856.77,637.61
2017,10,13,11,0,863.0,129.0,1.1,21.0,719.0,878.74,649.5
2017,10,13,11,15,867.0,129.5,1.1,21.0,730.0,893.19,658.22
2017,10,13,11,30,871.0,130.0,1.1,21.0,741.0,904.28,664.96
2017,10,13,11,45,874.5,129.5,1.15,21.5,744.5,910.41,668.17
2017,10,13,12,0,878.0,129.0,1.2,22.0,748.0,913.06,669.3
2017,10,13,12,15,876.5,128.5,1.2,22.0,742.0,907.85,666.03
2017,10,13,12,30,875.0,128.0,1.2,22.0,736.0,899.16,660.73
2017,10,13,12,45,867.0,128.5,1.25,22.5,721.0,882.63,649.95
2017,10,13,13,0,859.0,129.0,1.3,23.0,706.0,862.91,637.22
2017,10,13,13,15,850.5,127.0,1.3,23.0,683.5,837.06,621.04
2017,10,13,13,30,842.0,125.0,1.3,23.0,661.0,808.37,603.01
2017,10,13,13,45,825.0,124.5,1.35,23.0,630.0,772.14,580.37
2017,10,13,14,0,808.0,124.0,1.4,23.0,599.0,736.4,557.84
2017,10,13,14,15,790.0,121.0,1.4,22.5,562.0,693.04,529.39
2017,10,13,14,30,772.0,118.0,1.4,22.0,525.0,648.35,498.88
2017,10,13,14,45,737.0,117.0,1.45,22.0,480.5,594.23,459.96
2017,10,13,15,0,702.0,116.0,1.5,22.0,436.0,540.72,420.46
2017,10,13,15,15,668.0,110.0,1.5,21.5,389.5,483.53,377.63
2017,10,13,15,30,634.0,104.0,1.5,21.0,343.0,427.76,334.45
2017,10,13,15,45,571.5,98.5,1.55,20.5,291.5,361.87,282.28
2017,10,13,16,0,509.0,93.0,1.6,20.0,240.0,299.85,231.71
2017,10,13,16,15,440.5,81.0,1.5,19.0,191.0,236.51,179.29
2017,10,13,16,30,372.0,69.0,1.4,18.0,142.0,180.04,131.76
2017,10,13,16,45,266.0,53.0,1.3,17.0,97.0,118.48,81.68
2017,10,13,17,0,160.0,37.0,1.2,16.0,52.0,68.97,42.03
2017,10,13,17,15,80.0,18.5,1.2,15.0,26.0,27.35,0.0
2017,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,6,15,104.0,8.0,1.0,8.0,12.0,7.86,0.0
2017,10,14,6,30,208.0,16.0,1.0,9.0,24.0,35.85,0.0
2017,10,14,6,45,361.5,27.0,1.05,10.0,67.0,89.01,49.6
2017,10,14,7,0,515.0,38.0,1.1,11.0,110.0,154.45,103.42
2017,10,14,7,15,596.0,45.0,1.05,11.5,161.0,212.65,154.64
2017,10,14,7,30,677.0,52.0,1.0,12.0,212.0,280.07,213.74
2017,10,14,7,45,728.5,56.5,1.0,13.0,264.0,341.51,267.23
2017,10,14,8,0,780.0,61.0,1.0,14.0,316.0,407.0,322.08
2017,10,14,8,15,812.5,64.5,0.95,14.5,366.0,465.92,370.23
2017,10,14,8,30,845.0,68.0,0.9,15.0,416.0,526.14,417.34
2017,10,14,8,45,869.0,70.5,0.9,16.0,462.0,581.28,458.31
2017,10,14,9,0,893.0,73.0,0.9,17.0,508.0,633.44,495.55
2017,10,14,9,15,909.0,75.0,0.85,17.5,548.0,681.66,528.88
2017,10,14,9,30,925.0,77.0,0.8,18.0,588.0,728.33,558.48
2017,10,14,9,45,931.5,80.5,0.75,19.0,621.0,767.96,581.04
2017,10,14,10,0,938.0,84.0,0.7,20.0,654.0,804.88,601.25
2017,10,14,10,15,946.5,85.5,0.6,20.5,680.5,838.26,618.93
2017,10,14,10,30,955.0,87.0,0.5,21.0,707.0,868.66,634.26
2017,10,14,10,45,958.5,88.5,0.45,21.5,725.5,891.79,645.66
2017,10,14,11,0,962.0,90.0,0.4,22.0,744.0,911.43,654.86
2017,10,14,11,15,965.0,90.5,0.35,22.5,754.5,925.94,660.89
2017,10,14,11,30,968.0,91.0,0.3,23.0,765.0,936.76,664.76
2017,10,14,11,45,967.0,91.5,0.3,23.5,767.0,940.37,665.37
2017,10,14,12,0,966.0,92.0,0.3,24.0,769.0,940.17,663.9
2017,10,14,12,15,964.0,92.0,0.3,24.0,762.5,934.76,660.72
2017,10,14,12,30,962.0,92.0,0.3,24.0,756.0,925.59,655.43
2017,10,14,12,45,955.5,92.0,0.35,24.5,741.0,908.93,645.45
2017,10,14,13,0,949.0,92.0,0.4,25.0,726.0,888.79,633.48
2017,10,14,13,15,942.0,91.0,0.4,25.0,703.0,863.77,618.76
2017,10,14,13,30,935.0,90.0,0.4,25.0,680.0,835.58,602.06
2017,10,14,13,45,924.0,89.0,0.4,25.0,649.5,801.34,581.44
2017,10,14,14,0,913.0,88.0,0.4,25.0,619.0,764.51,559.02
2017,10,14,14,15,898.5,86.0,0.4,25.0,582.0,721.77,532.47
2017,10,14,14,30,884.0,84.0,0.4,25.0,545.0,680.28,505.63
2017,10,14,14,45,863.0,81.5,0.4,25.0,502.0,629.18,470.48
2017,10,14,15,0,842.0,79.0,0.4,25.0,459.0,577.29,433.78
2017,10,14,15,15,813.0,75.5,0.4,24.5,411.0,519.61,392.5
2017,10,14,15,30,784.0,72.0,0.4,24.0,363.0,462.54,350.02
2017,10,14,15,45,742.0,67.0,0.45,23.5,312.0,399.25,301.57
2017,10,14,16,0,700.0,62.0,0.5,23.0,261.0,338.64,253.09
2017,10,14,16,15,635.5,55.5,0.6,22.0,209.5,273.19,199.99
2017,10,14,16,30,571.0,49.0,0.7,21.0,158.0,212.85,149.4
2017,10,14,16,45,460.0,39.5,0.8,20.0,110.0,145.9,94.9
2017,10,14,17,0,349.0,30.0,0.9,19.0,62.0,91.3,50.25
2017,10,14,17,15,174.5,15.0,0.95,18.0,31.0,33.75,0.0
2017,10,14,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,6,15,50.5,7.5,1.1,10.5,9.0,0.0,0.0
2017,10,15,6,30,101.0,15.0,1.1,11.0,18.0,24.37,0.0
2017,10,15,6,45,240.0,30.0,1.1,12.0,57.0,72.98,40.98
2017,10,15,7,0,379.0,45.0,1.1,13.0,96.0,132.17,89.35
2017,10,15,7,15,465.5,55.0,1.1,13.5,145.0,188.16,137.27
2017,10,15,7,30,552.0,65.0,1.1,14.0,194.0,253.24,193.18
2017,10,15,7,45,609.5,72.0,1.15,15.0,244.5,312.91,244.41
2017,10,15,8,0,667.0,79.0,1.2,16.0,295.0,377.51,298.12
2017,10,15,8,15,704.5,84.0,1.15,17.0,343.5,434.9,344.21
2017,10,15,8,30,742.0,89.0,1.1,18.0,392.0,494.31,389.9
2017,10,15,8,45,770.0,93.0,1.05,19.0,437.0,548.84,430.03
2017,10,15,9,0,798.0,97.0,1.0,20.0,482.0,602.15,467.63
2017,10,15,9,15,816.5,100.0,0.95,21.0,521.5,649.68,499.55
2017,10,15,9,30,835.0,103.0,0.9,22.0,561.0,696.1,529.46
2017,10,15,9,45,849.0,105.5,0.9,23.0,594.5,737.3,554.18
2017,10,15,10,0,863.0,108.0,0.9,24.0,628.0,776.52,576.86
2017,10,15,10,15,872.0,109.5,0.9,24.5,654.0,808.51,595.5
2017,10,15,10,30,881.0,111.0,0.9,25.0,680.0,837.78,612.25
2017,10,15,10,45,886.5,112.5,0.9,26.0,698.5,861.26,623.94
2017,10,15,11,0,892.0,114.0,0.9,27.0,717.0,881.56,633.58
2017,10,15,11,15,895.5,114.5,0.85,27.0,727.0,895.74,641.01
2017,10,15,11,30,899.0,115.0,0.8,27.0,737.0,906.47,646.4
2017,10,15,11,45,899.0,115.0,0.8,27.5,739.0,910.1,647.11
2017,10,15,12,0,899.0,115.0,0.8,28.0,741.0,910.15,645.82
2017,10,15,12,15,896.5,115.0,0.8,28.0,734.5,904.47,642.41
2017,10,15,12,30,894.0,115.0,0.8,28.0,728.0,895.27,637.0
2017,10,15,12,45,905.5,107.0,0.8,28.5,717.5,880.46,627.0
2017,10,15,13,0,917.0,99.0,0.8,29.0,707.0,867.03,618.07
2017,10,15,13,15,909.5,98.0,0.8,28.5,684.0,842.22,604.41
2017,10,15,13,30,902.0,97.0,0.8,28.0,661.0,814.37,588.86
2017,10,15,13,45,891.0,95.0,0.8,28.0,631.0,783.94,570.4
2017,10,15,14,0,880.0,93.0,0.8,28.0,601.0,746.72,547.37
2017,10,15,14,15,864.0,90.5,0.75,27.5,564.0,703.23,520.34
2017,10,15,14,30,848.0,88.0,0.7,27.0,527.0,658.06,490.57
2017,10,15,14,45,827.0,85.0,0.7,27.0,484.5,607.88,455.72
2017,10,15,15,0,806.0,82.0,0.7,27.0,442.0,557.02,419.35
2017,10,15,15,15,776.0,78.0,0.7,26.5,395.0,499.97,378.13
2017,10,15,15,30,746.0,74.0,0.7,26.0,348.0,443.73,335.91
2017,10,15,15,45,702.5,69.0,0.75,25.5,298.0,382.85,288.86
2017,10,15,16,0,659.0,64.0,0.8,25.0,248.0,323.9,241.44
2017,10,15,16,15,593.0,57.0,0.9,23.5,198.0,258.92,189.04
2017,10,15,16,30,527.0,50.0,1.0,22.0,148.0,200.2,140.14
2017,10,15,16,45,418.0,39.5,1.1,21.0,102.0,135.51,87.61
2017,10,15,17,0,309.0,29.0,1.2,20.0,56.0,83.03,44.39
2017,10,15,17,15,154.5,14.5,1.2,19.5,28.0,29.17,0.0
2017,10,15,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,9.0,1.0,13.0,9.0,0.0,0.0
2017,10,16,6,30,0.0,18.0,0.9,13.0,18.0,17.69,0.0
2017,10,16,6,45,197.5,30.0,0.8,13.5,56.5,65.76,36.14
2017,10,16,7,0,395.0,42.0,0.7,14.0,95.0,131.92,87.86
2017,10,16,7,15,481.0,52.0,0.65,14.5,143.5,188.4,135.87
2017,10,16,7,30,567.0,62.0,0.6,15.0,192.0,253.93,191.61
2017,10,16,7,45,620.0,69.0,0.6,16.0,242.0,312.51,241.39
2017,10,16,8,0,673.0,76.0,0.6,17.0,292.0,375.54,293.02
2017,10,16,8,15,710.5,81.0,0.55,17.5,340.5,433.06,338.93
2017,10,16,8,30,748.0,86.0,0.5,18.0,389.0,492.58,384.48
2017,10,16,8,45,774.0,90.0,0.5,19.0,433.5,544.65,422.47
2017,10,16,9,0,800.0,94.0,0.5,20.0,478.0,598.28,460.04
2017,10,16,9,15,765.5,102.5,0.45,21.0,493.5,619.03,472.06
2017,10,16,9,30,731.0,111.0,0.4,22.0,509.0,633.33,479.29
2017,10,16,9,45,698.5,131.0,0.4,23.0,530.0,656.95,492.72
2017,10,16,10,0,666.0,151.0,0.4,24.0,551.0,675.94,502.41
2017,10,16,10,15,777.0,129.5,0.4,24.5,614.0,756.81,555.23
2017,10,16,10,30,888.0,108.0,0.4,25.0,677.0,837.57,604.49
2017,10,16,10,45,895.0,109.0,0.4,25.5,696.0,861.78,616.76
2017,10,16,11,0,902.0,110.0,0.4,26.0,715.0,882.82,627.84
2017,10,16,11,15,905.5,110.5,0.4,26.5,725.5,897.04,634.71
2017,10,16,11,30,909.0,111.0,0.4,27.0,736.0,902.55,636.37
2017,10,16,11,45,586.5,217.5,0.45,27.5,621.0,750.78,538.22
2017,10,16,12,0,264.0,324.0,0.5,28.0,506.0,581.91,420.24
2017,10,16,12,15,585.5,217.0,0.55,28.0,617.0,746.97,540.5
2017,10,16,12,30,907.0,110.0,0.6,28.0,728.0,892.62,634.11
2017,10,16,12,45,903.0,108.5,0.65,28.0,713.0,881.97,626.74
2017,10,16,13,0,899.0,107.0,0.7,28.0,698.0,862.82,616.3
2017,10,16,13,15,890.0,105.5,0.7,28.0,675.0,836.39,600.48
2017,10,16,13,30,881.0,104.0,0.7,28.0,652.0,807.02,582.82
2017,10,16,13,45,869.5,102.0,0.75,28.0,621.5,772.48,562.47
2017,10,16,14,0,858.0,100.0,0.8,28.0,591.0,735.54,540.29
2017,10,16,14,15,841.0,97.5,0.8,27.5,554.0,692.11,513.68
2017,10,16,14,30,824.0,95.0,0.8,27.0,517.0,647.13,484.02
2017,10,16,14,45,800.5,91.5,0.85,27.0,474.5,595.86,448.62
2017,10,16,15,0,777.0,88.0,0.9,27.0,432.0,544.18,411.77
2017,10,16,15,15,745.0,83.5,0.9,26.0,385.0,488.23,371.62
2017,10,16,15,30,713.0,79.0,0.9,25.0,338.0,432.02,329.63
2017,10,16,15,45,665.0,73.5,0.95,24.5,288.0,369.41,280.78
2017,10,16,16,0,617.0,68.0,1.0,24.0,238.0,310.28,232.84
2017,10,16,16,15,548.5,60.0,1.0,22.5,188.5,245.89,180.39
2017,10,16,16,30,480.0,52.0,1.0,21.0,139.0,188.1,132.11
2017,10,16,16,45,368.0,40.0,1.0,19.5,94.0,124.28,80.64
2017,10,16,17,0,256.0,28.0,1.0,18.0,49.0,72.76,37.97
2017,10,16,17,15,128.0,14.0,0.95,17.0,24.5,25.73,0.0
2017,10,16,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,6,15,45.5,6.0,0.75,14.0,7.0,0.0,0.0
2017,10,17,6,30,91.0,12.0,0.7,14.0,14.0,20.19,0.0
2017,10,17,6,45,215.5,27.0,0.7,14.0,50.0,65.07,33.94
2017,10,17,7,0,340.0,42.0,0.7,14.0,86.0,119.93,79.96
2017,10,17,7,15,424.0,53.0,0.65,14.5,132.5,173.63,125.43
2017,10,17,7,30,508.0,64.0,0.6,15.0,179.0,236.23,178.58
2017,10,17,7,45,481.5,83.5,0.55,16.0,213.0,273.53,212.28
2017,10,17,8,0,455.0,103.0,0.5,17.0,247.0,308.77,242.39
2017,10,17,8,15,507.5,105.5,0.45,17.5,290.0,359.47,283.11
2017,10,17,8,30,560.0,108.0,0.4,18.0,333.0,416.81,327.39
2017,10,17,8,45,523.0,132.0,0.35,18.5,360.0,445.04,347.8
2017,10,17,9,0,486.0,156.0,0.3,19.0,387.0,471.31,365.84
2017,10,17,9,15,413.0,188.5,0.35,20.0,396.0,478.88,369.05
2017,10,17,9,30,340.0,221.0,0.4,21.0,405.0,473.2,362.42
2017,10,17,9,45,379.5,226.5,0.45,22.5,443.0,519.05,393.95
2017,10,17,10,0,419.0,232.0,0.5,24.0,481.0,573.55,429.94
2017,10,17,10,15,513.5,210.0,0.55,24.5,528.0,634.89,473.0
2017,10,17,10,30,608.0,188.0,0.6,25.0,575.0,701.67,518.7
2017,10,17,10,45,713.0,161.0,0.65,25.5,627.5,770.79,564.53
2017,10,17,11,0,818.0,134.0,0.7,26.0,680.0,836.58,605.5
2017,10,17,11,15,679.5,183.0,0.7,26.0,641.0,786.4,571.74
2017,10,17,11,30,541.0,232.0,0.7,26.0,602.0,723.75,528.0
2017,10,17,11,45,475.0,260.0,0.75,26.5,585.0,699.84,510.63
2017,10,17,12,0,409.0,288.0,0.8,27.0,568.0,665.37,485.82
2017,10,17,12,15,456.0,265.5,0.85,27.0,575.5,687.53,502.88
2017,10,17,12,30,503.0,243.0,0.9,27.0,583.0,699.07,512.43
2017,10,17,12,45,303.0,274.0,0.95,27.0,477.5,552.04,408.67
2017,10,17,13,0,103.0,305.0,1.0,27.0,372.0,401.56,298.93
2017,10,17,13,15,180.0,292.5,1.0,26.5,405.5,455.38,341.58
2017,10,17,13,30,257.0,280.0,1.0,26.0,439.0,504.88,379.16
2017,10,17,13,45,264.5,264.5,1.05,26.0,421.5,486.35,366.57
2017,10,17,14,0,272.0,249.0,1.1,26.0,404.0,466.51,353.43
2017,10,17,14,15,150.5,223.0,1.1,25.5,308.0,339.02,259.26
2017,10,17,14,30,29.0,197.0,1.1,25.0,212.0,220.8,168.89
2017,10,17,14,45,24.5,181.5,1.1,25.0,193.5,195.62,150.24
2017,10,17,15,0,20.0,166.0,1.1,25.0,175.0,176.49,135.7
2017,10,17,15,15,16.0,148.0,1.05,24.0,155.0,155.4,119.91
2017,10,17,15,30,12.0,130.0,1.0,23.0,135.0,134.7,104.12
2017,10,17,15,45,6.5,111.5,0.95,22.5,114.0,113.26,87.23
2017,10,17,16,0,1.0,93.0,0.9,22.0,93.0,92.42,70.53
2017,10,17,16,15,0.5,72.5,0.85,20.5,72.5,71.66,53.76
2017,10,17,16,30,0.0,52.0,0.8,19.0,52.0,50.97,36.61
2017,10,17,16,45,0.0,34.0,0.8,18.0,34.0,33.04,21.34
2017,10,17,17,0,0.0,16.0,0.8,17.0,16.0,15.44,5.39
2017,10,17,17,15,0.0,8.0,0.85,16.5,8.0,7.86,0.0
2017,10,17,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,59.5,6.0,0.85,9.0,7.5,0.0,0.0
2017,10,18,6,30,119.0,12.0,0.7,9.0,15.0,22.6,0.0
2017,10,18,6,45,273.5,25.0,0.6,9.5,53.5,70.91,35.48
2017,10,18,7,0,428.0,38.0,0.5,10.0,92.0,133.34,88.44
2017,10,18,7,15,514.5,46.5,0.4,10.5,140.5,189.75,137.17
2017,10,18,7,30,601.0,55.0,0.3,11.0,189.0,255.2,193.49
2017,10,18,7,45,659.5,60.0,0.25,11.5,239.5,315.03,245.11
2017,10,18,8,0,718.0,65.0,0.2,12.0,290.0,378.81,298.23
2017,10,18,8,15,753.5,69.5,0.15,13.0,338.0,436.68,344.32
2017,10,18,8,30,789.0,74.0,0.1,14.0,386.0,496.24,389.6
2017,10,18,8,45,816.0,76.5,0.1,15.0,431.0,550.13,429.13
2017,10,18,9,0,843.0,79.0,0.1,16.0,476.0,604.13,467.14
2017,10,18,9,15,860.5,81.5,0.1,17.0,515.5,651.78,499.16
2017,10,18,9,30,878.0,84.0,0.1,18.0,555.0,698.11,528.82
2017,10,18,9,45,881.5,89.0,0.15,19.0,586.0,735.64,551.0
2017,10,18,10,0,885.0,94.0,0.2,20.0,617.0,770.44,571.19
2017,10,18,10,15,894.0,95.5,0.25,20.5,642.5,798.42,587.83
2017,10,18,10,30,903.0,97.0,0.3,21.0,668.0,827.65,605.35
2017,10,18,10,45,910.5,97.5,0.4,22.0,687.0,851.61,619.17
2017,10,18,11,0,918.0,98.0,0.5,23.0,706.0,872.41,631.07
2017,10,18,11,15,921.0,98.5,0.55,23.0,716.0,886.13,640.04
2017,10,18,11,30,924.0,99.0,0.6,23.0,726.0,896.33,647.01
2017,10,18,11,45,924.0,99.0,0.7,23.0,727.5,899.86,650.89
2017,10,18,12,0,924.0,99.0,0.8,23.0,729.0,899.76,652.65
2017,10,18,12,15,921.5,98.5,0.85,23.0,722.0,893.37,649.6
2017,10,18,12,30,919.0,98.0,0.9,23.0,715.0,883.41,644.44
2017,10,18,12,45,886.5,108.5,1.0,23.0,693.5,862.27,632.91
2017,10,18,13,0,854.0,119.0,1.1,23.0,672.0,833.44,616.3
2017,10,18,13,15,845.0,117.5,1.15,22.5,649.5,807.85,602.18
2017,10,18,13,30,836.0,116.0,1.2,22.0,627.0,779.49,585.96
2017,10,18,13,45,821.5,114.0,1.25,21.5,596.5,743.92,564.58
2017,10,18,14,0,807.0,112.0,1.3,21.0,566.0,706.27,541.42
2017,10,18,14,15,789.0,109.0,1.3,20.5,529.5,663.35,512.51
2017,10,18,14,30,771.0,106.0,1.3,20.0,493.0,621.14,483.05
2017,10,18,14,45,743.0,103.0,1.35,20.0,451.0,569.83,445.54
2017,10,18,15,0,715.0,100.0,1.4,20.0,409.0,518.64,407.04
2017,10,18,15,15,681.0,94.5,1.4,19.0,363.0,462.15,364.52
2017,10,18,15,30,647.0,89.0,1.4,18.0,317.0,407.09,321.47
2017,10,18,15,45,595.0,82.0,1.4,17.5,268.0,344.73,270.65
2017,10,18,16,0,543.0,75.0,1.4,17.0,219.0,286.39,221.58
2017,10,18,16,15,473.0,65.0,1.3,16.0,171.5,223.82,168.6
2017,10,18,16,30,403.0,55.0,1.2,15.0,124.0,168.12,120.79
2017,10,18,16,45,296.5,40.5,1.2,14.5,82.0,107.46,70.67
2017,10,18,17,0,190.0,26.0,1.2,14.0,40.0,58.13,27.35
2017,10,18,17,15,95.0,13.0,1.15,13.5,20.0,21.11,0.0
2017,10,18,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,6,15,76.0,5.5,0.85,9.0,7.0,0.0,0.0
2017,10,19,6,30,152.0,11.0,0.9,9.0,14.0,24.38,0.0
2017,10,19,6,45,296.5,21.5,0.95,9.5,50.0,69.86,32.37
2017,10,19,7,0,441.0,32.0,1.0,10.0,86.0,129.01,84.22
2017,10,19,7,15,523.0,39.0,1.0,10.0,132.5,183.01,131.94
2017,10,19,7,30,605.0,46.0,1.0,10.0,179.0,244.81,186.92
2017,10,19,7,45,652.5,51.5,1.0,10.5,226.0,301.11,237.38
2017,10,19,8,0,700.0,57.0,1.0,11.0,273.0,361.19,289.5
2017,10,19,8,15,733.5,60.5,0.95,11.5,319.0,415.9,335.53
2017,10,19,8,30,767.0,64.0,0.9,12.0,365.0,472.15,380.95
2017,10,19,8,45,791.0,66.5,0.85,12.5,407.5,523.13,420.57
2017,10,19,9,0,815.0,69.0,0.8,13.0,450.0,574.06,458.61
2017,10,19,9,15,560.5,146.5,0.8,13.5,418.5,526.42,418.89
2017,10,19,9,30,306.0,224.0,0.8,14.0,387.0,452.09,358.31
2017,10,19,9,45,269.5,245.0,0.8,14.5,395.0,459.55,362.75
2017,10,19,10,0,233.0,266.0,0.8,15.0,403.0,456.3,358.37
2017,10,19,10,15,273.0,271.5,0.8,15.0,438.5,506.98,396.27
2017,10,19,10,30,313.0,277.0,0.8,15.0,474.0,551.06,428.43
2017,10,19,10,45,311.5,286.0,0.8,15.5,486.5,565.97,437.48
2017,10,19,11,0,310.0,295.0,0.8,16.0,499.0,579.63,445.86
2017,10,19,11,15,169.5,281.5,0.85,16.0,393.5,442.18,343.02
2017,10,19,11,30,29.0,268.0,0.9,16.0,288.0,301.48,234.16
2017,10,19,11,45,30.0,268.5,0.95,16.5,289.0,302.94,235.82
2017,10,19,12,0,31.0,269.0,1.0,17.0,290.0,304.33,236.59
2017,10,19,12,15,126.0,292.5,1.05,17.0,377.0,418.9,326.18
2017,10,19,12,30,221.0,316.0,1.1,17.0,464.0,523.23,404.73
2017,10,19,12,45,559.0,198.5,1.2,17.0,561.0,687.35,531.91
2017,10,19,13,0,897.0,81.0,1.3,17.0,658.0,818.36,625.23
2017,10,19,13,15,890.5,80.0,1.3,17.0,637.0,794.73,608.12
2017,10,19,13,30,884.0,79.0,1.3,17.0,616.0,768.12,590.79
2017,10,19,13,45,874.0,77.5,1.35,17.0,587.5,735.54,569.76
2017,10,19,14,0,864.0,76.0,1.4,17.0,559.0,700.51,546.78
2017,10,19,14,15,850.0,74.5,1.4,16.5,524.0,660.54,520.49
2017,10,19,14,30,836.0,73.0,1.4,16.0,489.0,621.89,493.23
2017,10,19,14,45,815.5,70.5,1.4,16.0,448.5,573.44,456.6
2017,10,19,15,0,795.0,68.0,1.4,16.0,408.0,524.33,418.48
2017,10,19,15,15,766.0,64.5,1.3,15.5,363.0,469.41,374.96
2017,10,19,15,30,737.0,61.0,1.2,15.0,318.0,415.27,330.65
2017,10,19,15,45,693.5,57.0,1.2,15.0,270.0,355.7,280.47
2017,10,19,16,0,650.0,53.0,1.2,15.0,222.0,299.08,231.19
2017,10,19,16,15,583.5,47.0,1.1,14.5,174.5,237.44,177.42
2017,10,19,16,30,517.0,41.0,1.0,14.0,127.0,181.37,127.88
2017,10,19,16,45,397.5,31.5,0.95,13.5,84.0,117.92,75.0
2017,10,19,17,0,278.0,22.0,0.9,13.0,41.0,65.89,27.16
2017,10,19,17,15,139.0,11.0,0.85,12.5,20.5,22.62,0.0
2017,10,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,6.5,0.85,8.5,6.5,0.0,0.0
2017,10,20,6,30,0.0,13.0,0.8,9.0,13.0,12.78,0.0
2017,10,20,6,45,188.5,25.5,0.75,9.5,48.0,57.17,25.86
2017,10,20,7,0,377.0,38.0,0.7,10.0,83.0,121.63,80.28
2017,10,20,7,15,470.0,47.0,0.75,10.5,130.0,177.0,127.94
2017,10,20,7,30,563.0,56.0,0.8,11.0,177.0,242.13,184.37
2017,10,20,7,45,618.5,62.0,0.85,11.5,225.5,299.62,235.1
2017,10,20,8,0,674.0,68.0,0.9,12.0,274.0,361.78,288.39
2017,10,20,8,15,407.0,115.5,0.9,12.0,246.0,320.42,259.31
2017,10,20,8,30,140.0,163.0,0.9,12.0,218.0,244.58,198.77
2017,10,20,8,45,321.0,155.5,0.95,12.5,299.0,348.42,283.92
2017,10,20,9,0,502.0,148.0,1.0,13.0,380.0,469.01,378.68
2017,10,20,9,15,367.5,190.5,1.05,13.5,368.0,442.74,355.39
2017,10,20,9,30,233.0,233.0,1.1,14.0,356.0,405.32,323.79
2017,10,20,9,45,260.0,244.0,1.15,14.5,389.0,451.22,358.68
2017,10,20,10,0,287.0,255.0,1.2,15.0,422.0,491.18,388.02
2017,10,20,10,15,315.0,261.5,1.2,15.0,452.0,527.48,414.87
2017,10,20,10,30,343.0,268.0,1.2,15.0,482.0,564.03,441.62
2017,10,20,10,45,392.0,263.0,1.3,15.5,514.0,604.72,471.65
2017,10,20,11,0,441.0,258.0,1.4,16.0,546.0,653.88,507.18
2017,10,20,11,15,432.0,265.5,1.45,16.0,551.5,659.87,510.86
2017,10,20,11,30,423.0,273.0,1.5,16.0,557.0,663.89,513.57
2017,10,20,11,45,305.0,298.0,1.6,16.0,503.0,585.39,454.64
2017,10,20,12,0,187.0,323.0,1.7,16.0,449.0,504.53,393.05
2017,10,20,12,15,220.5,316.0,1.75,15.5,463.0,524.1,410.2
2017,10,20,12,30,254.0,309.0,1.8,15.0,477.0,551.24,432.11
2017,10,20,12,45,282.5,296.5,1.85,15.0,480.0,557.62,437.98
2017,10,20,13,0,311.0,284.0,1.9,15.0,483.0,562.11,442.62
2017,10,20,13,15,593.0,188.0,1.95,15.0,551.0,680.33,537.43
2017,10,20,13,30,875.0,92.0,2.0,15.0,619.0,772.77,606.62
2017,10,20,13,45,589.0,164.0,2.05,15.0,511.5,624.06,495.8
2017,10,20,14,0,303.0,236.0,2.1,15.0,404.0,471.92,376.82
2017,10,20,14,15,391.5,201.0,2.15,14.5,403.5,482.57,389.05
2017,10,20,14,30,480.0,166.0,2.2,14.0,403.0,492.95,399.4
2017,10,20,14,45,580.5,126.5,2.25,14.0,389.0,493.25,400.82
2017,10,20,15,0,681.0,87.0,2.3,14.0,375.0,480.78,391.38
2017,10,20,15,15,629.5,89.5,2.3,13.5,333.0,426.04,346.83
2017,10,20,15,30,578.0,92.0,2.3,13.0,291.0,374.16,303.65
2017,10,20,15,45,535.0,83.0,2.3,13.0,245.5,317.18,254.85
2017,10,20,16,0,492.0,74.0,2.3,13.0,200.0,263.47,207.63
2017,10,20,16,15,466.5,61.5,2.15,12.5,160.0,215.19,163.91
2017,10,20,16,30,441.0,49.0,2.0,12.0,120.0,169.05,121.3
2017,10,20,16,45,312.5,37.0,1.95,11.5,78.5,105.83,68.78
2017,10,20,17,0,184.0,25.0,1.9,11.0,37.0,54.36,20.26
2017,10,20,17,15,92.0,12.5,1.8,10.5,18.5,19.86,0.0
2017,10,20,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,6,45,210.0,16.5,1.05,7.5,41.0,50.61,19.26
2017,10,21,7,0,420.0,33.0,1.1,8.0,82.0,124.43,81.22
2017,10,21,7,15,508.5,40.5,1.15,8.5,128.0,179.06,129.33
2017,10,21,7,30,597.0,48.0,1.2,9.0,174.0,242.95,185.88
2017,10,21,7,45,654.0,52.5,1.25,9.5,222.5,299.99,237.27
2017,10,21,8,0,711.0,57.0,1.3,10.0,271.0,362.7,292.1
2017,10,21,8,15,745.5,60.5,1.3,10.5,317.5,418.14,339.55
2017,10,21,8,30,780.0,64.0,1.3,11.0,364.0,475.19,386.57
2017,10,21,8,45,806.0,66.0,1.3,12.0,407.0,527.06,427.17
2017,10,21,9,0,832.0,68.0,1.3,13.0,450.0,578.99,466.25
2017,10,21,9,15,849.0,70.0,1.3,13.5,488.0,621.87,498.16
2017,10,21,9,30,866.0,72.0,1.3,14.0,526.0,666.24,529.68
2017,10,21,9,45,879.0,73.0,1.3,14.5,558.0,705.07,555.22
2017,10,21,10,0,892.0,74.0,1.3,15.0,590.0,741.79,578.91
2017,10,21,10,15,900.5,75.5,1.3,15.0,615.0,773.3,599.75
2017,10,21,10,30,909.0,77.0,1.3,15.0,640.0,802.02,618.58
