Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,10,45,914.5,77.5,1.3,15.5,657.5,824.22,631.72
2017,10,21,11,0,920.0,78.0,1.3,16.0,675.0,843.2,642.68
2017,10,21,11,15,922.5,78.5,1.3,16.5,684.5,856.33,649.74
2017,10,21,11,30,925.0,79.0,1.3,17.0,694.0,865.95,654.58
2017,10,21,11,45,925.5,79.0,1.3,17.5,695.5,869.76,655.66
2017,10,21,12,0,926.0,79.0,1.3,18.0,697.0,869.96,654.53
2017,10,21,12,15,924.0,78.5,1.3,18.0,691.0,863.89,650.61
2017,10,21,12,30,922.0,78.0,1.3,18.0,685.0,854.26,644.5
2017,10,21,12,45,920.0,76.5,1.3,18.0,671.0,839.99,635.42
2017,10,21,13,0,918.0,75.0,1.3,18.0,657.0,822.27,624.14
2017,10,21,13,15,911.5,74.0,1.3,18.0,635.0,798.25,608.64
2017,10,21,13,30,905.0,73.0,1.3,18.0,613.0,771.19,591.08
2017,10,21,13,45,894.5,72.0,1.3,18.0,584.0,738.31,569.42
2017,10,21,14,0,884.0,71.0,1.3,18.0,555.0,702.95,545.89
2017,10,21,14,15,869.5,69.0,1.3,18.0,520.0,661.53,517.78
2017,10,21,14,30,855.0,67.0,1.3,18.0,485.0,618.37,486.55
2017,10,21,14,45,837.0,64.0,1.35,18.0,444.5,570.55,450.98
2017,10,21,15,0,819.0,61.0,1.4,18.0,404.0,521.83,413.56
2017,10,21,15,15,791.0,58.0,1.4,17.5,359.0,469.63,372.56
2017,10,21,15,30,763.0,55.0,1.4,17.0,314.0,415.62,328.67
2017,10,21,15,45,723.0,51.0,1.4,17.0,266.0,356.59,278.75
2017,10,21,16,0,683.0,47.0,1.4,17.0,218.0,300.14,229.38
2017,10,21,16,15,616.5,41.5,1.3,16.0,170.5,237.02,174.67
2017,10,21,16,30,550.0,36.0,1.2,15.0,123.0,180.14,124.58
2017,10,21,16,45,431.5,27.5,1.1,14.0,80.0,116.95,71.73
2017,10,21,17,0,313.0,19.0,1.0,13.0,37.0,64.58,17.77
2017,10,21,17,15,156.5,9.5,1.0,12.5,18.5,21.81,0.0
2017,10,21,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,45,239.5,14.5,1.15,9.0,41.5,51.7,16.67
2017,10,22,7,0,479.0,29.0,1.2,10.0,83.0,130.05,82.47
2017,10,22,7,15,566.0,35.5,1.2,10.5,130.5,186.37,132.21
2017,10,22,7,30,653.0,42.0,1.2,11.0,178.0,251.61,189.91
2017,10,22,7,45,704.5,46.5,1.2,11.5,227.5,310.28,242.64
2017,10,22,8,0,756.0,51.0,1.2,12.0,277.0,373.04,297.25
2017,10,22,8,15,790.0,54.5,1.2,12.5,324.5,430.25,345.81
2017,10,22,8,30,824.0,58.0,1.2,13.0,372.0,486.74,392.06
2017,10,22,8,45,847.0,60.5,1.2,14.0,415.5,539.01,432.57
2017,10,22,9,0,870.0,63.0,1.2,15.0,459.0,591.01,471.24
2017,10,22,9,15,886.5,65.0,1.2,15.5,498.0,637.71,505.48
2017,10,22,9,30,903.0,67.0,1.2,16.0,537.0,682.97,536.96
2017,10,22,9,45,905.5,72.0,1.3,17.0,567.5,720.08,560.76
2017,10,22,10,0,908.0,77.0,1.4,18.0,598.0,754.32,582.31
2017,10,22,10,15,917.0,78.5,1.4,18.5,623.5,786.54,602.29
2017,10,22,10,30,926.0,80.0,1.4,19.0,649.0,815.93,620.14
2017,10,22,10,45,932.5,80.5,1.4,19.5,667.5,839.19,633.72
2017,10,22,11,0,939.0,81.0,1.4,20.0,686.0,859.18,645.14
2017,10,22,11,15,942.0,81.0,1.35,20.0,696.0,872.33,652.6
2017,10,22,11,30,945.0,81.0,1.3,20.0,706.0,881.9,657.84
2017,10,22,11,45,947.5,81.0,1.3,20.5,708.5,887.41,659.99
2017,10,22,12,0,950.0,81.0,1.3,21.0,711.0,889.24,659.88
2017,10,22,12,15,948.5,80.5,1.3,21.0,704.5,883.46,656.2
2017,10,22,12,30,947.0,80.0,1.3,21.0,698.0,874.03,650.34
2017,10,22,12,45,943.0,79.0,1.3,21.5,683.5,858.38,639.29
2017,10,22,13,0,939.0,78.0,1.3,22.0,669.0,839.27,626.12
2017,10,22,13,15,932.5,77.0,1.3,22.0,647.0,814.86,610.7
2017,10,22,13,30,926.0,76.0,1.3,22.0,625.0,787.32,593.2
2017,10,22,13,45,916.5,74.5,1.35,22.5,595.5,754.08,571.18
2017,10,22,14,0,907.0,73.0,1.4,23.0,566.0,718.23,547.23
2017,10,22,14,15,892.5,71.0,1.4,22.5,530.0,676.1,520.22
2017,10,22,14,30,878.0,69.0,1.4,22.0,494.0,632.17,489.72
2017,10,22,14,45,857.5,66.5,1.45,22.0,452.5,582.61,453.37
2017,10,22,15,0,837.0,64.0,1.5,22.0,411.0,534.75,417.01
2017,10,22,15,15,808.0,61.0,1.45,21.5,364.5,478.89,373.7
2017,10,22,15,30,779.0,58.0,1.4,21.0,318.0,423.7,329.38
2017,10,22,15,45,735.0,54.0,1.4,20.5,269.0,362.39,278.97
2017,10,22,16,0,691.0,50.0,1.4,20.0,220.0,304.01,229.17
2017,10,22,16,15,620.5,44.0,1.3,18.5,171.0,238.92,173.91
2017,10,22,16,30,550.0,38.0,1.2,17.0,122.0,180.45,123.37
2017,10,22,16,45,421.5,28.5,1.1,16.0,78.5,115.83,70.02
2017,10,22,17,0,293.0,19.0,1.0,15.0,35.0,61.14,10.93
2017,10,22,17,15,146.5,9.5,1.0,14.5,17.5,20.64,0.0
2017,10,22,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,23,6,45,222.5,15.0,0.85,11.0,39.5,49.46,13.06
2017,10,23,7,0,445.0,30.0,0.8,12.0,79.0,123.47,77.33
2017,10,23,7,15,535.5,37.5,0.85,13.0,126.0,179.67,125.96
2017,10,23,7,30,626.0,45.0,0.9,14.0,173.0,245.18,182.54
2017,10,23,7,45,680.0,50.0,1.0,15.0,222.0,303.77,234.0
2017,10,23,8,0,734.0,55.0,1.1,16.0,271.0,366.72,287.57
2017,10,23,8,15,769.5,58.5,1.1,17.0,318.0,423.45,334.32
2017,10,23,8,30,805.0,62.0,1.1,18.0,365.0,481.82,380.39
2017,10,23,8,45,830.0,64.5,1.1,19.0,409.0,534.53,420.37
2017,10,23,9,0,855.0,67.0,1.1,20.0,453.0,584.4,456.75
2017,10,23,9,15,872.0,69.0,1.1,20.5,491.5,630.72,490.05
2017,10,23,9,30,889.0,71.0,1.1,21.0,530.0,675.68,521.06
2017,10,23,9,45,903.0,72.0,1.15,22.0,562.5,715.76,545.98
2017,10,23,10,0,917.0,73.0,1.2,23.0,595.0,753.72,569.04
2017,10,23,10,15,925.5,74.0,1.2,23.5,620.5,785.15,587.9
2017,10,23,10,30,934.0,75.0,1.2,24.0,646.0,813.7,604.7
2017,10,23,10,45,939.0,76.0,1.25,25.0,663.5,836.4,617.0
2017,10,23,11,0,944.0,77.0,1.3,26.0,681.0,855.77,627.11
2017,10,23,11,15,947.0,77.5,1.25,26.5,691.0,869.47,633.49
2017,10,23,11,30,950.0,78.0,1.2,27.0,701.0,879.59,637.65
2017,10,23,11,45,950.0,78.0,1.2,27.5,702.5,883.0,638.32
2017,10,23,12,0,950.0,78.0,1.2,28.0,704.0,882.7,636.85
2017,10,23,12,15,948.0,78.0,1.2,28.0,698.0,877.05,633.38
2017,10,23,12,30,946.0,78.0,1.2,28.0,692.0,867.76,627.78
2017,10,23,12,45,939.0,78.5,1.2,28.5,676.5,851.39,616.54
2017,10,23,13,0,932.0,79.0,1.2,29.0,661.0,831.66,603.32
2017,10,23,13,15,925.0,78.0,1.15,29.0,639.0,807.01,587.56
2017,10,23,13,30,918.0,77.0,1.1,29.0,617.0,779.29,569.86
2017,10,23,13,45,906.5,76.0,1.1,29.5,587.0,745.41,547.56
2017,10,23,14,0,895.0,75.0,1.1,30.0,557.0,709.08,523.58
2017,10,23,14,15,880.0,73.0,1.05,29.5,521.0,667.08,497.01
2017,10,23,14,30,865.0,71.0,1.0,29.0,485.0,623.36,467.08
2017,10,23,14,45,844.0,68.5,1.0,29.0,443.5,576.85,433.76
2017,10,23,15,0,823.0,66.0,1.0,29.0,402.0,526.63,396.87
2017,10,23,15,15,792.0,62.5,0.9,28.0,356.0,469.95,354.95
2017,10,23,15,30,761.0,59.0,0.8,27.0,310.0,414.18,312.09
2017,10,23,15,45,716.0,54.5,0.75,26.5,261.5,352.97,263.31
2017,10,23,16,0,671.0,50.0,0.7,26.0,213.0,294.84,215.28
2017,10,23,16,15,597.5,44.0,0.8,24.5,164.5,230.17,162.59
2017,10,23,16,30,524.0,38.0,0.9,23.0,116.0,173.62,115.36
2017,10,23,16,45,393.0,28.0,1.0,21.5,73.5,108.85,63.5
2017,10,23,17,0,262.0,18.0,1.1,20.0,31.0,54.93,2.25
2017,10,23,17,15,131.0,9.0,1.05,19.5,15.5,18.62,0.0
2017,10,23,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,45,216.0,15.0,1.25,14.5,37.5,47.95,8.88
2017,10,24,7,0,432.0,30.0,1.3,15.0,75.0,121.35,74.79
2017,10,24,7,15,525.0,37.5,1.35,15.5,122.0,175.95,122.02
2017,10,24,7,30,618.0,45.0,1.4,16.0,169.0,241.41,178.58
2017,10,24,7,45,671.0,50.5,1.45,17.0,217.5,299.6,229.62
2017,10,24,8,0,724.0,56.0,1.5,18.0,266.0,362.05,282.67
2017,10,24,8,15,760.0,59.5,1.45,19.0,313.0,418.39,329.06
2017,10,24,8,30,796.0,63.0,1.4,20.0,360.0,476.43,374.78
2017,10,24,8,45,819.5,66.0,1.4,21.0,403.0,528.37,414.27
2017,10,24,9,0,843.0,69.0,1.4,22.0,446.0,580.12,452.06
2017,10,24,9,15,860.5,71.5,1.3,22.5,484.5,623.97,483.01
2017,10,24,9,30,878.0,74.0,1.2,23.0,523.0,669.31,513.76
2017,10,24,9,45,896.5,73.0,1.2,24.0,556.0,709.8,538.42
2017,10,24,10,0,915.0,72.0,1.2,25.0,589.0,748.46,561.32
2017,10,24,10,15,923.0,73.0,1.1,26.0,614.0,779.37,577.4
2017,10,24,10,30,931.0,74.0,1.0,27.0,639.0,807.4,591.17
2017,10,24,10,45,936.0,75.0,0.95,28.0,656.5,829.98,601.8
2017,10,24,11,0,941.0,76.0,0.9,29.0,674.0,849.24,610.19
2017,10,24,11,15,943.5,76.5,0.8,29.5,683.5,862.45,615.1
2017,10,24,11,30,946.0,77.0,0.7,30.0,693.0,872.08,617.76
2017,10,24,11,45,945.5,77.0,0.6,30.5,694.5,875.02,616.29
2017,10,24,12,0,945.0,77.0,0.5,31.0,696.0,874.28,612.7
2017,10,24,12,15,943.0,77.0,0.35,31.0,689.0,868.63,606.54
2017,10,24,12,30,941.0,77.0,0.2,31.0,682.0,859.36,598.51
2017,10,24,12,45,936.5,76.0,0.1,31.5,667.5,843.38,586.57
2017,10,24,13,0,932.0,75.0,0.0,32.0,653.0,823.98,573.39
2017,10,24,13,15,925.0,74.0,0.05,32.0,631.0,799.35,559.41
2017,10,24,13,30,918.0,73.0,0.1,32.0,609.0,771.65,543.76
2017,10,24,13,45,907.0,72.0,0.15,32.0,579.5,738.18,524.47
2017,10,24,14,0,896.0,71.0,0.2,32.0,550.0,702.24,503.47
2017,10,24,14,15,881.0,69.0,0.25,31.5,514.0,660.28,479.1
2017,10,24,14,30,866.0,67.0,0.3,31.0,478.0,616.59,451.3
2017,10,24,14,45,844.5,65.0,0.35,31.0,436.5,567.68,417.96
2017,10,24,15,0,823.0,63.0,0.4,31.0,395.0,520.58,384.62
2017,10,24,15,15,792.5,59.5,0.45,30.0,349.5,464.3,344.93
2017,10,24,15,30,762.0,56.0,0.5,29.0,304.0,408.89,303.92
2017,10,24,15,45,717.0,52.0,0.6,28.5,255.5,348.4,256.94
2017,10,24,16,0,672.0,48.0,0.7,28.0,207.0,290.97,210.29
2017,10,24,16,15,598.5,41.5,0.7,27.0,159.0,226.02,157.21
2017,10,24,16,30,525.0,35.0,0.7,26.0,111.0,168.1,109.11
2017,10,24,16,45,394.5,25.5,0.75,25.5,70.0,104.35,58.21
2017,10,24,17,0,264.0,16.0,0.8,25.0,29.0,51.81,0.0
2017,10,24,17,15,132.0,8.0,0.8,24.5,14.5,17.39,0.0
2017,10,24,17,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,221.0,14.0,0.8,15.5,36.5,46.91,4.18
2017,10,25,7,0,442.0,28.0,0.7,16.0,73.0,119.15,71.74
2017,10,25,7,15,534.5,35.0,0.7,16.5,119.5,174.63,119.5
2017,10,25,7,30,627.0,42.0,0.7,17.0,166.0,239.62,175.07
2017,10,25,7,45,681.0,47.0,0.7,18.0,214.0,297.85,225.42
2017,10,25,8,0,735.0,52.0,0.7,19.0,262.0,360.44,277.65
2017,10,25,8,15,770.5,55.0,0.65,20.0,309.0,416.33,322.73
2017,10,25,8,30,806.0,58.0,0.6,21.0,356.0,473.85,366.94
2017,10,25,8,45,830.5,61.0,0.6,22.0,399.5,524.12,404.32
2017,10,25,9,0,855.0,64.0,0.6,23.0,443.0,576.49,441.6
2017,10,25,9,15,872.5,66.0,0.6,23.5,481.0,622.9,474.1
2017,10,25,9,30,890.0,68.0,0.6,24.0,519.0,667.98,504.56
2017,10,25,9,45,901.5,69.5,0.6,25.0,551.0,706.72,527.32
2017,10,25,10,0,913.0,71.0,0.6,26.0,583.0,743.19,548.15
2017,10,25,10,15,922.0,72.0,0.55,26.5,608.0,774.72,565.66
2017,10,25,10,30,931.0,73.0,0.5,27.0,633.0,803.41,581.1
2017,10,25,10,45,936.5,74.0,0.5,28.0,651.0,826.32,592.38
2017,10,25,11,0,942.0,75.0,0.5,29.0,669.0,845.93,601.56
2017,10,25,11,15,945.0,75.0,0.5,29.5,679.0,858.94,607.82
2017,10,25,11,30,948.0,75.0,0.5,30.0,689.0,868.38,612.04
2017,10,25,11,45,948.5,75.5,0.5,30.5,690.5,872.69,613.22
2017,10,25,12,0,949.0,76.0,0.5,31.0,692.0,873.32,612.34
2017,10,25,12,15,947.5,75.5,0.5,31.0,686.0,867.49,608.88
2017,10,25,12,30,946.0,75.0,0.5,31.0,680.0,858.01,603.38
2017,10,25,12,45,934.0,77.5,0.55,31.0,663.5,839.93,593.58
2017,10,25,13,0,922.0,80.0,0.6,31.0,647.0,818.65,581.86
2017,10,25,13,15,914.5,79.0,0.6,31.0,625.0,793.85,567.08
2017,10,25,13,30,907.0,78.0,0.6,31.0,603.0,766.06,550.38
2017,10,25,13,45,896.0,77.0,0.65,31.0,573.5,732.92,530.87
2017,10,25,14,0,885.0,76.0,0.7,31.0,544.0,697.35,509.52
2017,10,25,14,15,869.5,74.0,0.7,30.5,508.5,655.5,483.47
2017,10,25,14,30,854.0,72.0,0.7,30.0,473.0,615.01,456.43
2017,10,25,14,45,831.0,69.5,0.75,30.0,431.5,564.94,421.49
2017,10,25,15,0,808.0,67.0,0.8,30.0,390.0,514.37,385.01
2017,10,25,15,15,776.0,63.5,0.8,29.0,344.0,458.13,344.15
2017,10,25,15,30,744.0,60.0,0.8,28.0,298.0,402.92,302.25
2017,10,25,15,45,694.5,55.5,0.85,27.0,249.5,341.11,253.92
2017,10,25,16,0,645.0,51.0,0.9,26.0,201.0,282.86,206.39
2017,10,25,16,15,567.0,44.0,0.85,24.5,153.5,218.81,153.83
2017,10,25,16,30,489.0,37.0,0.8,23.0,106.0,161.36,106.03
2017,10,25,16,45,346.5,26.5,0.8,21.5,65.5,96.86,54.52
2017,10,25,17,0,204.0,16.0,0.8,20.0,25.0,43.73,0.0
2017,10,25,17,15,102.0,8.0,0.75,19.5,12.5,15.01,0.0
2017,10,25,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,6,45,202.0,14.5,0.8,14.5,34.5,44.33,0.0
2017,10,26,7,0,404.0,29.0,0.7,15.0,69.0,113.46,68.39
2017,10,26,7,15,502.5,37.0,0.7,16.0,115.0,168.91,115.85
2017,10,26,7,30,601.0,45.0,0.7,17.0,161.0,233.62,170.61
2017,10,26,7,45,660.0,50.0,0.7,18.0,210.0,292.16,221.01
2017,10,26,8,0,719.0,55.0,0.7,19.0,259.0,355.56,273.8
2017,10,26,8,15,756.5,59.0,0.65,20.0,306.0,412.58,319.73
2017,10,26,8,30,794.0,63.0,0.6,21.0,353.0,471.44,364.95
2017,10,26,8,45,821.0,65.5,0.6,22.0,396.5,524.38,404.23
2017,10,26,9,0,848.0,68.0,0.6,23.0,440.0,577.43,441.97
2017,10,26,9,15,866.0,70.0,0.55,24.0,478.5,620.99,471.08
2017,10,26,9,30,884.0,72.0,0.5,25.0,517.0,666.06,499.97
2017,10,26,9,45,901.5,72.0,0.5,26.0,550.0,706.95,524.22
2017,10,26,10,0,919.0,72.0,0.5,27.0,583.0,745.94,546.49
2017,10,26,10,15,928.0,73.0,0.45,27.5,608.5,777.54,563.8
2017,10,26,10,30,937.0,74.0,0.4,28.0,634.0,806.29,579.09
2017,10,26,10,45,942.5,74.5,0.35,28.5,651.5,828.68,590.17
2017,10,26,11,0,948.0,75.0,0.3,29.0,669.0,847.75,599.18
2017,10,26,11,15,951.0,75.5,0.3,29.0,679.0,861.35,606.95
2017,10,26,11,30,954.0,76.0,0.3,29.0,689.0,871.36,612.68
2017,10,26,11,45,954.5,76.0,0.35,29.5,690.5,875.09,614.44
2017,10,26,12,0,955.0,76.0,0.4,30.0,692.0,875.13,614.15
2017,10,26,12,15,953.0,75.5,0.45,30.0,685.5,868.84,611.38
2017,10,26,12,30,951.0,75.0,0.5,30.0,679.0,858.9,606.53
2017,10,26,12,45,947.0,74.0,0.6,30.5,664.0,843.21,597.89
2017,10,26,13,0,943.0,73.0,0.7,31.0,649.0,824.05,587.09
2017,10,26,13,15,935.5,72.0,0.7,30.5,626.5,798.87,573.14
2017,10,26,13,30,928.0,71.0,0.7,30.0,604.0,770.63,557.19
2017,10,26,13,45,916.5,70.0,0.75,30.0,574.0,736.63,536.96
2017,10,26,14,0,905.0,69.0,0.8,30.0,544.0,700.17,514.83
2017,10,26,14,15,889.0,67.5,0.8,29.5,508.0,657.97,488.49
2017,10,26,14,30,873.0,66.0,0.8,29.0,472.0,614.1,458.94
2017,10,26,14,45,850.0,63.5,0.85,29.0,430.0,563.68,423.38
2017,10,26,15,0,827.0,61.0,0.9,29.0,388.0,515.2,387.88
2017,10,26,15,15,796.0,58.0,0.9,28.0,342.5,459.34,346.85
2017,10,26,15,30,765.0,55.0,0.9,27.0,297.0,404.38,304.67
2017,10,26,15,45,716.0,51.0,0.9,26.0,248.5,342.54,255.63
2017,10,26,16,0,667.0,47.0,0.9,25.0,200.0,284.17,207.44
2017,10,26,16,15,590.5,40.5,0.95,23.5,152.0,219.16,153.83
2017,10,26,16,30,514.0,34.0,1.0,22.0,104.0,161.49,105.42
2017,10,26,16,45,257.0,28.5,1.05,21.0,63.5,82.24,46.15
2017,10,26,17,0,0.0,23.0,1.1,20.0,23.0,22.61,0.0
2017,10,26,17,15,0.0,11.5,1.05,19.5,11.5,11.3,0.0
2017,10,26,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,27,6,45,204.5,13.5,0.85,13.5,33.0,43.0,0.0
2017,10,27,7,0,409.0,27.0,0.8,14.0,66.0,111.54,66.26
2017,10,27,7,15,506.5,35.0,0.75,15.0,112.0,165.6,113.19
2017,10,27,7,30,604.0,43.0,0.7,16.0,158.0,231.1,168.84
2017,10,27,7,45,662.0,48.0,0.7,17.0,206.0,289.2,219.2
2017,10,27,8,0,720.0,53.0,0.7,18.0,254.0,352.07,271.91
2017,10,27,8,15,757.0,56.5,0.6,18.5,301.0,408.18,317.8
2017,10,27,8,30,794.0,60.0,0.5,19.0,348.0,466.08,362.97
2017,10,27,8,45,820.0,63.0,0.45,20.0,391.0,518.88,402.0
2017,10,27,9,0,846.0,66.0,0.4,21.0,434.0,568.94,437.34
2017,10,27,9,15,863.5,68.0,0.35,22.0,472.0,614.77,468.1
2017,10,27,9,30,881.0,70.0,0.3,23.0,510.0,659.32,496.69
2017,10,27,9,45,892.0,72.5,0.25,24.5,541.5,698.37,518.16
2017,10,27,10,0,903.0,75.0,0.2,26.0,573.0,735.16,537.23
2017,10,27,10,15,911.5,76.0,0.2,26.5,598.0,765.9,554.77
2017,10,27,10,30,920.0,77.0,0.2,27.0,623.0,793.82,570.39
2017,10,27,10,45,925.5,78.0,0.2,27.5,640.5,816.4,582.53
2017,10,27,11,0,931.0,79.0,0.2,28.0,658.0,835.73,592.67
2017,10,27,11,15,934.0,79.5,0.25,28.0,668.0,849.09,601.18
2017,10,27,11,30,937.0,80.0,0.3,28.0,678.0,858.94,607.76
2017,10,27,11,45,937.0,80.0,0.4,28.5,679.0,862.17,610.18
2017,10,27,12,0,937.0,80.0,0.5,29.0,680.0,861.78,610.58
2017,10,27,12,15,935.0,80.0,0.55,29.0,674.0,856.13,608.13
2017,10,27,12,30,933.0,80.0,0.6,29.0,668.0,846.91,603.6
2017,10,27,12,45,913.0,85.0,0.65,29.0,649.5,825.51,591.46
2017,10,27,13,0,893.0,90.0,0.7,29.0,631.0,801.19,577.54
2017,10,27,13,15,884.5,89.0,0.7,29.0,609.0,776.24,562.4
2017,10,27,13,30,876.0,88.0,0.7,29.0,587.0,752.57,548.07
2017,10,27,13,45,863.0,86.5,0.75,29.0,557.5,718.13,527.22
2017,10,27,14,0,850.0,85.0,0.8,29.0,528.0,681.45,504.66
2017,10,27,14,15,832.5,82.5,0.8,28.5,492.0,638.75,476.63
2017,10,27,14,30,815.0,80.0,0.8,28.0,456.0,594.63,446.67
2017,10,27,14,45,790.0,77.0,0.85,28.0,414.5,544.54,411.06
2017,10,27,15,0,765.0,74.0,0.9,28.0,373.0,494.22,374.09
2017,10,27,15,15,729.5,70.0,0.85,27.0,328.0,437.86,332.16
2017,10,27,15,30,694.0,66.0,0.8,26.0,283.0,384.2,290.59
2017,10,27,15,45,641.5,60.5,0.8,25.5,235.5,322.95,241.56
2017,10,27,16,0,589.0,55.0,0.8,25.0,188.0,265.7,194.15
2017,10,27,16,15,504.5,47.0,0.85,23.5,141.5,201.14,141.56
2017,10,27,16,30,420.0,39.0,0.9,22.0,95.0,144.97,95.22
2017,10,27,16,45,275.5,26.5,1.0,21.0,57.0,82.69,44.72
2017,10,27,17,0,131.0,14.0,1.1,20.0,19.0,29.26,0.0
2017,10,27,17,15,65.5,7.0,1.1,19.5,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,45,177.0,14.5,0.65,11.5,30.5,39.95,0.0
2017,10,28,7,0,354.0,29.0,0.6,12.0,61.0,102.75,61.21
2017,10,28,7,15,458.0,37.5,0.55,12.5,106.0,156.79,108.3
2017,10,28,7,30,562.0,46.0,0.5,13.0,151.0,221.81,163.7
2017,10,28,7,45,624.5,52.0,0.5,14.0,199.0,280.1,214.26
2017,10,28,8,0,687.0,58.0,0.5,15.0,247.0,342.62,266.89
2017,10,28,8,15,726.5,62.0,0.45,15.5,293.5,398.73,313.24
2017,10,28,8,30,766.0,66.0,0.4,16.0,340.0,456.91,359.28
2017,10,28,8,45,794.0,69.0,0.35,17.0,383.0,509.49,398.53
2017,10,28,9,0,822.0,72.0,0.3,18.0,426.0,562.32,436.2
2017,10,28,9,15,841.0,74.5,0.25,19.0,464.0,608.92,467.79
2017,10,28,9,30,860.0,77.0,0.2,20.0,502.0,654.39,497.33
2017,10,28,9,45,875.0,78.0,0.2,21.0,534.5,690.36,519.28
2017,10,28,10,0,890.0,79.0,0.2,22.0,567.0,727.72,540.94
2017,10,28,10,15,899.0,80.5,0.15,22.5,592.0,758.99,558.49
2017,10,28,10,30,908.0,82.0,0.1,23.0,617.0,787.52,574.14
2017,10,28,10,45,914.5,82.5,0.1,24.0,634.5,810.03,585.31
2017,10,28,11,0,921.0,83.0,0.1,25.0,652.0,829.37,594.46
2017,10,28,11,15,924.0,83.5,0.2,25.5,661.5,842.58,602.43
2017,10,28,11,30,927.0,84.0,0.3,26.0,671.0,852.31,608.68
2017,10,28,11,45,928.0,83.5,0.4,26.5,672.5,855.74,611.24
2017,10,28,12,0,929.0,83.0,0.5,27.0,674.0,855.58,611.79
2017,10,28,12,15,927.0,83.0,0.55,27.0,667.5,849.96,609.32
2017,10,28,12,30,925.0,83.0,0.6,27.0,661.0,840.8,604.77
2017,10,28,12,45,922.5,81.0,0.65,27.0,647.0,825.49,596.4
2017,10,28,13,0,920.0,79.0,0.7,27.0,633.0,806.78,585.93
2017,10,28,13,15,912.0,78.0,0.75,26.5,610.5,781.73,572.45
2017,10,28,13,30,904.0,77.0,0.8,26.0,588.0,753.73,556.9
2017,10,28,13,45,892.5,76.0,0.85,26.0,558.5,720.48,536.53
2017,10,28,14,0,881.0,75.0,0.9,26.0,529.0,684.85,514.3
2017,10,28,14,15,864.5,72.5,0.9,25.5,493.5,642.15,486.23
2017,10,28,14,30,848.0,70.0,0.9,25.0,458.0,600.9,457.66
2017,10,28,14,45,824.0,68.0,0.95,25.0,416.5,551.38,421.8
2017,10,28,15,0,800.0,66.0,1.0,25.0,375.0,501.48,384.44
2017,10,28,15,15,766.5,62.0,1.0,24.0,329.5,444.74,341.77
2017,10,28,15,30,733.0,58.0,1.0,23.0,284.0,389.2,298.2
2017,10,28,15,45,681.5,53.5,1.0,22.5,236.0,327.75,247.95
2017,10,28,16,0,630.0,49.0,1.0,22.0,188.0,270.07,199.12
2017,10,28,16,15,548.0,42.0,0.95,20.5,141.5,206.61,146.1
2017,10,28,16,30,466.0,35.0,0.9,19.0,95.0,150.13,98.41
2017,10,28,16,45,317.5,24.0,0.9,17.5,56.5,86.05,44.87
2017,10,28,17,0,169.0,13.0,0.9,16.0,18.0,32.37,0.0
2017,10,28,17,15,84.5,6.5,0.85,15.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,10.5,0.45,9.5,10.5,10.13,0.0
2017,10,29,7,0,0.0,21.0,0.4,10.0,21.0,20.27,10.31
2017,10,29,7,15,0.0,37.0,0.35,10.0,37.0,36.1,24.95
2017,10,29,7,30,0.0,53.0,0.3,10.0,53.0,52.07,39.14
2017,10,29,7,45,0.0,70.0,0.25,10.5,70.0,69.07,53.92
2017,10,29,8,0,0.0,87.0,0.2,11.0,87.0,86.08,68.36
2017,10,29,8,15,0.0,103.5,0.2,11.5,103.5,102.59,82.06
2017,10,29,8,30,0.0,120.0,0.2,12.0,120.0,119.14,95.49
2017,10,29,8,45,6.0,136.5,0.2,12.5,139.0,138.94,111.41
2017,10,29,9,0,12.0,153.0,0.2,13.0,158.0,159.3,127.52
2017,10,29,9,15,52.5,184.0,0.25,13.5,209.5,222.55,178.48
2017,10,29,9,30,93.0,215.0,0.3,14.0,261.0,284.31,226.78
2017,10,29,9,45,70.5,221.5,0.35,14.5,257.5,278.42,220.63
2017,10,29,10,0,48.0,228.0,0.4,15.0,254.0,271.05,213.81
2017,10,29,10,15,46.0,236.5,0.45,15.5,262.5,279.7,219.93
2017,10,29,10,30,44.0,245.0,0.5,16.0,271.0,288.19,225.77
2017,10,29,10,45,41.0,249.0,0.55,16.5,273.5,290.76,227.08
2017,10,29,11,0,38.0,253.0,0.6,17.0,276.0,293.15,228.32
2017,10,29,11,15,19.0,163.0,0.65,17.0,174.5,180.78,141.0
2017,10,29,11,30,0.0,73.0,0.7,17.0,73.0,70.62,52.52
2017,10,29,11,45,53.0,184.5,0.8,17.0,218.0,231.44,183.2
2017,10,29,12,0,106.0,296.0,0.9,17.0,363.0,396.79,309.76
2017,10,29,12,15,53.0,224.5,0.9,17.0,258.0,274.38,214.67
2017,10,29,12,30,0.0,153.0,0.9,17.0,153.0,150.2,116.42
2017,10,29,12,45,48.5,213.5,0.95,17.5,242.5,258.02,203.2
2017,10,29,13,0,97.0,274.0,1.0,18.0,332.0,361.84,282.95
2017,10,29,13,15,475.5,184.0,1.0,18.0,452.5,570.32,446.54
2017,10,29,13,30,854.0,94.0,1.0,18.0,573.0,737.55,568.48
2017,10,29,13,45,840.0,92.5,1.05,18.0,543.5,703.08,543.81
2017,10,29,14,0,826.0,91.0,1.1,18.0,514.0,666.5,519.26
2017,10,29,14,15,807.5,88.5,1.05,17.5,478.0,624.09,489.04
2017,10,29,14,30,789.0,86.0,1.0,17.0,442.0,580.39,457.14
2017,10,29,14,45,762.5,82.5,1.0,17.0,401.0,530.09,419.0
2017,10,29,15,0,736.0,79.0,1.0,17.0,360.0,481.31,380.87
2017,10,29,15,15,699.0,74.5,0.95,16.5,315.5,425.21,336.37
2017,10,29,15,30,662.0,70.0,0.9,16.0,271.0,370.8,291.74
2017,10,29,15,45,607.5,63.5,0.85,16.0,224.0,309.61,240.06
2017,10,29,16,0,553.0,57.0,0.8,16.0,177.0,252.68,190.7
2017,10,29,16,15,464.5,48.5,0.8,15.0,131.5,188.89,136.77
2017,10,29,16,30,376.0,40.0,0.8,14.0,86.0,133.91,90.06
2017,10,29,16,45,231.0,26.5,0.8,13.5,50.5,72.68,37.56
2017,10,29,17,0,86.0,13.0,0.8,13.0,15.0,22.55,0.0
2017,10,29,17,15,43.0,6.5,0.8,12.0,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,11.0,1.55,9.0,11.0,10.81,0.0
2017,10,30,7,0,0.0,22.0,1.6,9.0,22.0,21.24,10.79
2017,10,30,7,15,0.0,40.0,1.55,9.0,40.0,39.41,27.7
2017,10,30,7,30,0.0,58.0,1.5,9.0,58.0,57.51,43.84
2017,10,30,7,45,3.5,76.5,1.5,9.5,77.5,77.31,61.07
2017,10,30,8,0,7.0,95.0,1.5,10.0,97.0,97.46,78.35
2017,10,30,8,15,12.5,112.0,1.45,10.5,116.0,117.24,95.02
2017,10,30,8,30,18.0,129.0,1.4,11.0,135.0,137.58,111.87
2017,10,30,8,45,97.0,155.0,1.4,11.5,195.5,217.07,178.16
2017,10,30,9,0,176.0,181.0,1.4,12.0,256.0,294.58,241.28
2017,10,30,9,15,92.5,174.5,1.4,12.0,214.0,236.51,192.85
2017,10,30,9,30,9.0,168.0,1.4,12.0,172.0,172.9,139.18
2017,10,30,9,45,246.0,179.0,1.4,12.5,311.5,364.37,298.02
2017,10,30,10,0,483.0,190.0,1.4,13.0,451.0,559.42,449.41
2017,10,30,10,15,682.0,138.5,1.4,13.5,525.0,665.58,529.15
2017,10,30,10,30,881.0,87.0,1.4,14.0,599.0,767.17,600.5
2017,10,30,10,45,894.0,85.0,1.4,14.5,617.5,791.28,614.5
2017,10,30,11,0,907.0,83.0,1.4,15.0,636.0,812.49,627.33
2017,10,30,11,15,909.5,83.5,1.4,15.0,645.0,825.07,635.37
2017,10,30,11,30,912.0,84.0,1.4,15.0,654.0,834.23,641.27
2017,10,30,11,45,915.0,82.5,1.45,15.0,655.5,838.05,644.28
2017,10,30,12,0,918.0,81.0,1.5,15.0,657.0,838.35,645.06
2017,10,30,12,15,915.5,81.0,1.5,15.0,650.0,832.37,641.09
2017,10,30,12,30,913.0,81.0,1.5,15.0,643.0,822.91,634.92
2017,10,30,12,45,898.0,84.0,1.55,15.0,626.5,803.63,622.6
2017,10,30,13,0,883.0,87.0,1.6,15.0,610.0,781.38,608.29
2017,10,30,13,15,874.0,85.5,1.6,15.0,587.5,755.81,591.13
2017,10,30,13,30,865.0,84.0,1.6,15.0,565.0,731.53,574.89
2017,10,30,13,45,858.0,80.5,1.65,15.0,537.0,699.51,553.4
2017,10,30,14,0,851.0,77.0,1.7,15.0,509.0,664.97,529.87
2017,10,30,14,15,834.0,75.0,1.7,14.5,474.0,623.41,499.72
2017,10,30,14,30,817.0,73.0,1.7,14.0,439.0,580.41,467.66
2017,10,30,14,45,797.0,69.0,1.75,14.0,399.0,532.32,430.18
2017,10,30,15,0,777.0,65.0,1.8,14.0,359.0,483.62,391.02
2017,10,30,15,15,743.5,61.5,1.75,13.5,315.0,428.75,346.02
2017,10,30,15,30,710.0,58.0,1.7,13.0,271.0,375.12,300.5
2017,10,30,15,45,661.0,53.0,1.7,13.0,224.5,315.6,248.54
2017,10,30,16,0,612.0,48.0,1.7,13.0,178.0,259.62,198.27
2017,10,30,16,15,528.5,41.0,1.55,12.5,132.5,197.34,143.37
2017,10,30,16,30,445.0,34.0,1.4,12.0,87.0,142.12,94.69
2017,10,30,16,45,288.0,23.0,1.3,11.5,51.0,77.58,37.3
2017,10,30,17,0,131.0,12.0,1.2,11.0,15.0,26.39,0.0
2017,10,30,17,15,65.5,6.0,1.15,10.5,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,6,45,136.0,14.5,0.65,9.5,25.5,30.9,0.0
2017,10,31,7,0,272.0,29.0,0.6,10.0,51.0,85.49,48.35
2017,10,31,7,15,379.5,40.0,0.6,10.0,93.5,138.21,95.85
2017,10,31,7,30,487.0,51.0,0.6,10.0,136.0,201.86,150.42
2017,10,31,7,45,246.5,72.5,0.65,10.5,116.0,168.55,132.5
2017,10,31,8,0,6.0,94.0,0.7,11.0,96.0,96.12,76.59
2017,10,31,8,15,12.0,110.5,0.7,11.0,115.0,115.53,93.25
2017,10,31,8,30,18.0,127.0,0.7,11.0,134.0,135.54,109.94
2017,10,31,8,45,12.5,136.5,0.75,11.5,141.5,142.6,115.35
2017,10,31,9,0,7.0,146.0,0.8,12.0,149.0,149.26,120.31
2017,10,31,9,15,22.0,169.5,0.8,12.5,180.5,182.78,147.51
2017,10,31,9,30,37.0,193.0,0.8,13.0,212.0,223.75,180.12
2017,10,31,9,45,115.0,218.0,0.8,13.5,279.0,311.59,250.45
2017,10,31,10,0,193.0,243.0,0.8,14.0,346.0,397.46,316.83
2017,10,31,10,15,219.5,252.0,0.75,14.5,374.5,431.49,341.25
2017,10,31,10,30,246.0,261.0,0.7,15.0,403.0,466.09,366.05
2017,10,31,10,45,272.0,265.0,0.65,15.5,426.0,503.36,392.25
