Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,11,0,298.0,269.0,0.6,16.0,449.0,532.34,412.07
2017,10,31,11,15,364.0,257.5,0.55,16.5,481.0,575.39,442.87
2017,10,31,11,30,430.0,246.0,0.5,17.0,513.0,626.67,478.4
2017,10,31,11,45,674.5,166.0,0.5,17.5,585.5,741.87,562.21
2017,10,31,12,0,919.0,86.0,0.5,18.0,658.0,841.85,626.61
2017,10,31,12,15,916.5,85.5,0.4,18.0,651.0,835.3,619.04
2017,10,31,12,30,914.0,85.0,0.3,18.0,644.0,825.28,611.01
2017,10,31,12,45,908.0,84.5,0.25,18.5,629.5,809.1,598.96
2017,10,31,13,0,902.0,84.0,0.2,19.0,615.0,789.69,585.06
2017,10,31,13,15,893.5,83.0,0.2,19.0,592.5,764.74,569.5
2017,10,31,13,30,885.0,82.0,0.2,19.0,570.0,736.94,552.07
2017,10,31,13,45,872.0,80.5,0.25,19.0,540.5,706.57,533.54
2017,10,31,14,0,859.0,79.0,0.3,19.0,511.0,669.92,510.29
2017,10,31,14,15,841.5,76.5,0.35,19.0,475.5,627.3,481.1
2017,10,31,14,30,824.0,74.0,0.4,19.0,440.0,583.24,450.02
2017,10,31,14,45,797.0,71.5,0.45,19.0,398.5,532.73,413.17
2017,10,31,15,0,770.0,69.0,0.5,19.0,357.0,482.15,374.97
2017,10,31,15,15,734.0,65.0,0.55,18.5,312.0,425.95,331.76
2017,10,31,15,30,698.0,61.0,0.6,18.0,267.0,371.24,287.87
2017,10,31,15,45,641.0,56.0,0.7,17.5,220.0,310.7,238.08
2017,10,31,16,0,584.0,51.0,0.8,17.0,173.0,253.4,189.21
2017,10,31,16,15,497.0,43.0,0.85,16.0,127.5,189.58,135.2
2017,10,31,16,30,410.0,35.0,0.9,15.0,82.0,134.43,88.06
2017,10,31,16,45,256.5,22.5,0.95,14.0,47.0,70.77,31.05
2017,10,31,17,0,103.0,10.0,1.0,13.0,12.0,21.08,0.0
2017,10,31,17,15,51.5,5.0,1.05,12.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,6,45,104.5,14.5,0.65,9.0,22.5,26.84,0.0
2017,11,1,7,0,209.0,29.0,0.6,9.0,45.0,73.25,40.43
2017,11,1,7,15,311.5,42.0,0.5,9.5,85.5,123.26,85.84
2017,11,1,7,30,414.0,55.0,0.4,10.0,126.0,184.04,137.33
2017,11,1,7,45,485.0,63.0,0.35,11.0,171.0,239.12,184.8
2017,11,1,8,0,556.0,71.0,0.3,12.0,216.0,300.56,236.41
2017,11,1,8,15,601.0,77.5,0.25,12.5,260.5,354.98,281.65
2017,11,1,8,30,646.0,84.0,0.2,13.0,305.0,412.29,327.51
2017,11,1,8,45,679.5,88.0,0.2,14.0,346.5,463.28,366.65
2017,11,1,9,0,713.0,92.0,0.2,15.0,388.0,515.28,405.07
2017,11,1,9,15,735.5,95.5,0.2,15.5,424.5,560.69,438.04
2017,11,1,9,30,758.0,99.0,0.2,16.0,461.0,605.53,469.64
2017,11,1,9,45,796.0,94.0,0.25,16.5,496.5,648.43,500.05
2017,11,1,10,0,834.0,89.0,0.3,17.0,532.0,692.93,530.11
2017,11,1,10,15,844.5,90.5,0.35,17.0,556.5,723.83,550.61
2017,11,1,10,30,855.0,92.0,0.4,17.0,581.0,752.22,569.56
2017,11,1,10,45,864.0,92.0,0.5,17.5,598.5,775.07,584.54
2017,11,1,11,0,873.0,92.0,0.6,18.0,616.0,794.99,597.66
2017,11,1,11,15,876.5,92.5,0.65,18.0,625.5,803.28,603.38
2017,11,1,11,30,880.0,93.0,0.7,18.0,635.0,812.95,610.32
2017,11,1,11,45,882.5,92.5,0.75,18.5,637.0,817.36,612.69
2017,11,1,12,0,885.0,92.0,0.8,19.0,639.0,818.38,613.0
2017,11,1,12,15,882.5,91.5,0.8,19.0,632.5,811.99,608.87
2017,11,1,12,30,880.0,91.0,0.8,19.0,626.0,802.26,602.73
2017,11,1,12,45,867.0,93.0,0.85,19.0,610.0,788.51,594.79
2017,11,1,13,0,854.0,95.0,0.9,19.0,594.0,767.11,581.71
2017,11,1,13,15,845.0,94.0,0.95,19.0,572.0,742.56,566.49
2017,11,1,13,30,836.0,93.0,1.0,19.0,550.0,715.32,549.31
2017,11,1,13,45,823.0,91.0,1.05,19.0,521.5,681.68,527.45
2017,11,1,14,0,810.0,89.0,1.1,19.0,493.0,645.95,502.89
2017,11,1,14,15,791.5,86.0,1.1,18.5,458.0,603.79,473.13
2017,11,1,14,30,773.0,83.0,1.1,18.0,423.0,560.41,441.65
2017,11,1,14,45,747.5,79.5,1.15,18.0,383.0,511.67,404.67
2017,11,1,15,0,722.0,76.0,1.2,18.0,343.0,464.39,367.58
2017,11,1,15,15,684.5,71.5,1.2,17.5,299.0,409.16,323.57
2017,11,1,15,30,647.0,67.0,1.2,17.0,255.0,355.7,279.45
2017,11,1,15,45,592.5,60.5,1.2,16.5,209.5,295.86,229.02
2017,11,1,16,0,538.0,54.0,1.2,16.0,164.0,240.3,180.8
2017,11,1,16,15,449.5,45.0,1.15,15.0,120.0,177.65,127.42
2017,11,1,16,30,361.0,36.0,1.1,14.0,76.0,123.88,81.37
2017,11,1,16,45,180.5,18.0,1.1,13.5,38.0,52.77,19.96
2017,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,45,99.5,14.5,0.45,10.0,21.5,26.03,0.0
2017,11,2,7,0,199.0,29.0,0.5,10.0,43.0,70.72,37.16
2017,11,2,7,15,304.0,41.5,0.5,10.0,83.0,120.45,83.29
2017,11,2,7,30,409.0,54.0,0.5,10.0,123.0,180.63,134.49
2017,11,2,7,45,215.0,74.5,0.5,10.5,112.0,155.16,121.6
2017,11,2,8,0,21.0,95.0,0.5,11.0,101.0,106.2,84.86
2017,11,2,8,15,28.5,113.0,0.5,11.5,122.0,129.13,104.32
2017,11,2,8,30,36.0,131.0,0.5,12.0,143.0,152.79,123.76
2017,11,2,8,45,55.0,151.5,0.5,12.5,173.0,185.93,150.7
2017,11,2,9,0,74.0,172.0,0.5,13.0,203.0,220.65,178.41
2017,11,2,9,15,412.0,136.0,0.55,13.5,329.0,405.31,328.0
2017,11,2,9,30,750.0,100.0,0.6,14.0,455.0,599.37,475.31
2017,11,2,9,45,763.5,103.0,0.65,14.5,485.5,636.38,499.86
2017,11,2,10,0,777.0,106.0,0.7,15.0,516.0,669.34,523.01
2017,11,2,10,15,788.5,108.0,0.7,15.0,540.0,700.09,543.83
2017,11,2,10,30,800.0,110.0,0.7,15.0,564.0,728.55,562.62
2017,11,2,10,45,808.0,111.0,0.75,15.5,581.5,750.78,576.7
2017,11,2,11,0,816.0,112.0,0.8,16.0,599.0,770.23,588.95
2017,11,2,11,15,820.0,112.5,0.8,16.0,608.0,783.06,597.09
2017,11,2,11,30,824.0,113.0,0.8,16.0,617.0,792.8,603.3
2017,11,2,11,45,443.0,193.0,0.85,16.5,464.0,578.27,448.12
2017,11,2,12,0,62.0,273.0,0.9,17.0,311.0,335.55,260.27
2017,11,2,12,15,62.5,269.5,0.9,17.0,307.5,331.85,259.19
2017,11,2,12,30,63.0,266.0,0.9,17.0,304.0,328.0,256.44
2017,11,2,12,45,61.5,260.5,0.95,17.0,297.0,320.2,250.8
2017,11,2,13,0,60.0,255.0,1.0,17.0,290.0,312.31,245.12
2017,11,2,13,15,59.5,245.5,1.0,17.0,279.0,300.6,236.45
2017,11,2,13,30,59.0,236.0,1.0,17.0,268.0,288.81,227.71
2017,11,2,13,45,58.0,223.5,1.05,17.0,254.0,273.24,216.1
2017,11,2,14,0,57.0,211.0,1.1,17.0,240.0,257.64,204.38
2017,11,2,14,15,55.5,196.5,1.1,17.0,222.5,239.47,190.46
2017,11,2,14,30,54.0,182.0,1.1,17.0,205.0,221.36,176.44
2017,11,2,14,45,51.5,165.0,1.1,17.0,185.5,199.95,159.6
2017,11,2,15,0,49.0,148.0,1.1,17.0,166.0,178.72,142.68
2017,11,2,15,15,44.0,130.0,1.05,16.5,144.5,155.4,123.97
2017,11,2,15,30,39.0,112.0,1.0,16.0,123.0,132.52,105.28
2017,11,2,15,45,31.0,93.0,1.0,16.0,100.5,107.87,84.62
2017,11,2,16,0,23.0,74.0,1.0,16.0,78.0,84.01,64.35
2017,11,2,16,15,11.5,54.5,0.9,15.0,56.5,57.64,42.14
2017,11,2,16,30,0.0,35.0,0.8,14.0,35.0,34.72,22.61
2017,11,2,16,45,0.0,17.5,0.75,13.5,17.5,16.9,3.23
2017,11,2,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,0.5,1.1,10.5,0.5,0.49,0.0
2017,11,3,7,0,0.0,1.0,1.1,11.0,1.0,0.96,0.0
2017,11,3,7,15,0.0,2.5,1.15,11.5,2.5,2.41,0.0
2017,11,3,7,30,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2017,11,3,7,45,0.0,5.5,1.25,12.5,5.5,5.3,0.0
2017,11,3,8,0,0.0,7.0,1.3,13.0,7.0,6.75,0.17
2017,11,3,8,15,0.0,8.5,1.3,13.0,8.5,8.19,1.43
2017,11,3,8,30,0.0,10.0,1.3,13.0,10.0,9.64,2.68
2017,11,3,8,45,0.0,41.5,1.35,13.5,41.5,40.08,28.73
2017,11,3,9,0,0.0,73.0,1.4,14.0,73.0,70.58,54.37
2017,11,3,9,15,51.5,139.5,1.4,14.5,164.0,173.27,140.14
2017,11,3,9,30,103.0,206.0,1.4,15.0,255.0,280.53,226.32
2017,11,3,9,45,51.5,150.0,1.45,15.5,174.5,187.23,149.94
2017,11,3,10,0,0.0,94.0,1.5,16.0,94.0,91.13,70.18
2017,11,3,10,15,1.5,134.0,1.5,16.0,135.0,132.47,104.07
2017,11,3,10,30,3.0,174.0,1.5,16.0,176.0,174.6,137.86
2017,11,3,10,45,11.0,197.0,1.55,16.5,203.5,204.52,161.44
2017,11,3,11,0,19.0,220.0,1.6,17.0,231.0,234.88,185.13
2017,11,3,11,15,31.5,238.0,1.6,17.0,257.0,272.16,214.44
2017,11,3,11,30,44.0,256.0,1.6,17.0,283.0,302.18,237.84
2017,11,3,11,45,24.0,218.0,1.6,17.0,233.0,236.84,186.27
2017,11,3,12,0,4.0,180.0,1.6,17.0,183.0,181.27,141.93
2017,11,3,12,15,2.0,130.0,1.6,17.0,131.5,128.61,99.91
2017,11,3,12,30,0.0,80.0,1.6,17.0,80.0,77.4,58.36
2017,11,3,12,45,0.0,67.0,1.6,17.0,67.0,64.8,48.12
2017,11,3,13,0,0.0,54.0,1.6,17.0,54.0,52.21,37.8
2017,11,3,13,15,0.0,45.5,1.6,16.5,45.5,43.97,31.11
2017,11,3,13,30,0.0,37.0,1.6,16.0,37.0,35.75,24.37
2017,11,3,13,45,0.0,88.0,1.6,16.0,88.0,85.16,65.54
2017,11,3,14,0,0.0,139.0,1.6,16.0,139.0,136.98,108.18
2017,11,3,14,15,13.0,152.0,1.55,15.5,158.0,159.02,126.81
2017,11,3,14,30,26.0,165.0,1.5,15.0,177.0,180.63,145.07
2017,11,3,14,45,13.0,104.5,1.45,15.0,110.5,109.6,86.72
2017,11,3,15,0,0.0,44.0,1.4,15.0,44.0,42.49,30.53
2017,11,3,15,15,0.0,38.0,1.3,14.5,38.0,36.69,25.76
2017,11,3,15,30,0.0,32.0,1.2,14.0,32.0,30.88,20.88
2017,11,3,15,45,0.0,26.0,1.15,14.0,26.0,25.09,15.87
2017,11,3,16,0,0.0,20.0,1.1,14.0,20.0,19.29,10.81
2017,11,3,16,15,0.0,14.5,1.0,13.0,14.5,13.98,6.17
2017,11,3,16,30,0.0,9.0,0.9,12.0,9.0,8.67,1.45
2017,11,3,16,45,0.0,4.5,0.85,11.5,4.5,4.33,0.0
2017,11,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.5,0.8,11.0,3.5,3.44,0.0
2017,11,4,7,0,0.0,7.0,0.8,11.0,7.0,6.74,0.0
2017,11,4,7,15,0.0,14.5,0.85,11.0,14.5,13.98,5.97
2017,11,4,7,30,0.0,22.0,0.9,11.0,22.0,21.22,12.49
2017,11,4,7,45,0.0,30.5,1.0,11.0,30.5,29.44,19.77
2017,11,4,8,0,0.0,39.0,1.1,11.0,39.0,37.66,26.98
2017,11,4,8,15,0.0,47.0,1.15,11.0,47.0,45.4,33.7
2017,11,4,8,30,0.0,55.0,1.2,11.0,55.0,53.14,40.32
2017,11,4,8,45,0.0,57.0,1.25,11.5,57.0,55.08,41.81
2017,11,4,9,0,0.0,59.0,1.3,12.0,59.0,57.01,43.28
2017,11,4,9,15,0.0,81.0,1.25,12.5,81.0,78.39,61.15
2017,11,4,9,30,0.0,103.0,1.2,13.0,103.0,100.39,79.24
2017,11,4,9,45,65.0,169.0,1.15,13.5,202.5,216.75,175.73
2017,11,4,10,0,130.0,235.0,1.1,14.0,302.0,343.6,275.95
2017,11,4,10,15,89.5,235.5,1.05,14.0,283.0,310.45,247.98
2017,11,4,10,30,49.0,236.0,1.0,14.0,264.0,282.51,224.81
2017,11,4,10,45,30.5,219.5,0.95,14.5,237.0,250.68,198.81
2017,11,4,11,0,12.0,203.0,0.9,15.0,210.0,211.63,167.03
2017,11,4,11,15,36.5,234.0,0.9,15.0,256.0,271.75,215.06
2017,11,4,11,30,61.0,265.0,0.9,15.0,302.0,325.8,257.05
2017,11,4,11,45,49.0,257.0,0.9,15.5,287.0,307.44,241.73
2017,11,4,12,0,37.0,249.0,0.9,16.0,272.0,288.99,226.84
2017,11,4,12,15,37.5,247.0,0.95,16.0,270.0,287.08,225.68
2017,11,4,12,30,38.0,245.0,1.0,16.0,268.0,285.11,224.39
2017,11,4,12,45,38.0,239.5,1.05,16.5,262.0,278.77,219.35
2017,11,4,13,0,38.0,234.0,1.1,17.0,256.0,272.38,214.32
2017,11,4,13,15,19.0,183.0,1.15,16.5,194.0,195.85,154.47
2017,11,4,13,30,0.0,132.0,1.2,16.0,132.0,129.43,101.29
2017,11,4,13,45,0.0,107.0,1.25,16.0,107.0,104.2,81.05
2017,11,4,14,0,0.0,82.0,1.3,16.0,82.0,79.31,60.74
2017,11,4,14,15,0.0,62.0,1.35,15.5,62.0,59.93,44.88
2017,11,4,14,30,0.0,42.0,1.4,15.0,42.0,40.57,28.8
2017,11,4,14,45,16.5,90.0,1.5,15.0,96.5,99.23,78.46
2017,11,4,15,0,33.0,138.0,1.6,15.0,151.0,159.6,128.57
2017,11,4,15,15,28.0,121.5,1.65,14.5,131.0,138.67,111.35
2017,11,4,15,30,23.0,105.0,1.7,14.0,111.0,118.22,94.44
2017,11,4,15,45,16.0,87.0,1.75,13.5,90.5,93.08,73.29
2017,11,4,16,0,9.0,69.0,1.8,13.0,70.0,71.97,55.25
2017,11,4,16,15,4.5,50.0,1.75,12.0,50.5,51.09,37.25
2017,11,4,16,30,0.0,31.0,1.7,11.0,31.0,30.54,19.19
2017,11,4,16,45,0.0,15.5,1.65,10.5,15.5,14.96,0.0
2017,11,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,6,45,157.5,11.0,1.15,4.5,21.0,28.54,0.0
2017,11,5,7,0,315.0,22.0,1.1,5.0,42.0,80.37,32.03
2017,11,5,7,15,433.5,31.0,1.15,6.0,84.5,136.59,91.9
2017,11,5,7,30,552.0,40.0,1.2,7.0,127.0,200.75,147.95
2017,11,5,7,45,612.5,46.5,1.25,8.0,173.0,256.87,198.99
2017,11,5,8,0,673.0,53.0,1.3,9.0,219.0,318.03,253.31
2017,11,5,8,15,716.0,57.5,1.3,9.0,264.5,374.22,303.28
2017,11,5,8,30,759.0,62.0,1.3,9.0,310.0,432.81,353.7
2017,11,5,8,45,784.5,66.0,1.35,9.5,352.0,483.85,396.21
2017,11,5,9,0,810.0,70.0,1.4,10.0,394.0,534.96,437.37
2017,11,5,9,15,830.5,72.5,1.35,10.5,431.0,581.15,472.87
2017,11,5,9,30,851.0,75.0,1.3,11.0,468.0,626.36,506.41
2017,11,5,9,45,869.0,75.5,1.3,11.5,500.5,666.33,535.52
2017,11,5,10,0,887.0,76.0,1.3,12.0,533.0,700.74,558.79
2017,11,5,10,15,639.0,148.5,1.3,12.0,485.5,633.16,505.43
2017,11,5,10,30,391.0,221.0,1.3,12.0,438.0,533.33,426.54
2017,11,5,10,45,657.5,150.0,1.3,12.5,528.0,675.64,537.51
2017,11,5,11,0,924.0,79.0,1.3,13.0,618.0,803.81,627.28
2017,11,5,11,15,927.5,79.0,1.3,13.0,627.5,816.64,634.24
2017,11,5,11,30,931.0,79.0,1.3,13.0,637.0,826.03,640.34
2017,11,5,11,45,932.0,79.0,1.3,13.5,638.5,829.94,641.63
2017,11,5,12,0,933.0,79.0,1.3,14.0,640.0,830.29,640.67
2017,11,5,12,15,931.0,79.0,1.3,14.0,633.5,824.72,636.97
2017,11,5,12,30,929.0,79.0,1.3,14.0,627.0,815.64,631.05
2017,11,5,12,45,921.0,79.0,1.35,14.0,612.0,798.51,620.28
2017,11,5,13,0,913.0,79.0,1.4,14.0,597.0,778.18,607.36
2017,11,5,13,15,905.0,78.0,1.4,14.0,575.0,753.65,590.93
2017,11,5,13,30,897.0,77.0,1.4,14.0,553.0,726.24,572.43
2017,11,5,13,45,885.0,75.0,1.4,14.0,524.0,692.24,549.09
2017,11,5,14,0,873.0,73.0,1.4,14.0,495.0,655.95,523.28
2017,11,5,14,15,855.5,71.0,1.4,13.5,459.5,617.44,495.12
2017,11,5,14,30,838.0,69.0,1.4,13.0,424.0,573.96,462.48
2017,11,5,14,45,812.5,66.5,1.45,13.0,383.5,524.39,423.61
2017,11,5,15,0,787.0,64.0,1.5,13.0,343.0,474.59,383.29
2017,11,5,15,15,750.0,60.0,1.45,12.5,298.0,417.98,336.52
2017,11,5,15,30,713.0,56.0,1.4,12.0,253.0,362.9,289.42
2017,11,5,15,45,655.5,51.0,1.4,12.0,206.5,301.21,235.41
2017,11,5,16,0,598.0,46.0,1.4,12.0,160.0,245.35,185.08
2017,11,5,16,15,502.5,38.0,1.3,11.0,115.0,179.99,128.26
2017,11,5,16,30,407.0,30.0,1.2,10.0,70.0,124.21,78.83
2017,11,5,16,45,203.5,15.0,1.2,9.0,35.0,50.35,3.06
2017,11,5,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,45,107.5,11.5,0.6,8.0,18.0,23.18,0.0
2017,11,6,7,0,215.0,23.0,0.6,8.0,36.0,63.82,21.26
2017,11,6,7,15,334.5,34.5,0.55,8.5,76.0,117.66,78.65
2017,11,6,7,30,454.0,46.0,0.5,9.0,116.0,180.73,132.39
2017,11,6,7,45,528.5,53.0,0.45,9.5,161.0,236.67,181.58
2017,11,6,8,0,603.0,60.0,0.4,10.0,206.0,299.23,235.49
2017,11,6,8,15,649.5,65.5,0.4,10.5,250.5,354.49,282.74
2017,11,6,8,30,696.0,71.0,0.4,11.0,295.0,412.67,330.73
2017,11,6,8,45,733.0,73.5,0.4,11.5,337.5,463.53,371.55
2017,11,6,9,0,770.0,76.0,0.4,12.0,380.0,517.2,413.06
2017,11,6,9,15,792.0,79.0,0.35,12.5,417.0,563.27,446.91
2017,11,6,9,30,814.0,82.0,0.3,13.0,454.0,608.57,479.01
2017,11,6,9,45,834.5,82.0,0.3,13.5,486.5,648.43,506.9
2017,11,6,10,0,855.0,82.0,0.3,14.0,519.0,686.75,532.54
2017,11,6,10,15,865.5,83.5,0.3,14.0,543.5,717.85,552.81
2017,11,6,10,30,876.0,85.0,0.3,14.0,568.0,746.39,571.27
2017,11,6,10,45,883.5,86.0,0.35,14.5,585.5,764.95,582.63
2017,11,6,11,0,891.0,87.0,0.4,15.0,603.0,784.78,595.05
2017,11,6,11,15,895.0,87.0,0.45,15.0,612.5,797.62,603.9
2017,11,6,11,30,899.0,87.0,0.5,15.0,622.0,807.16,610.77
2017,11,6,11,45,903.0,86.0,0.6,15.5,624.5,812.19,614.55
2017,11,6,12,0,907.0,85.0,0.7,16.0,627.0,813.79,616.16
2017,11,6,12,15,668.0,157.0,0.75,16.0,554.0,710.93,545.91
2017,11,6,12,30,429.0,229.0,0.8,16.0,481.0,595.49,460.8
2017,11,6,12,45,672.5,151.5,0.85,16.0,535.5,694.54,538.87
2017,11,6,13,0,916.0,74.0,0.9,16.0,590.0,771.94,593.77
2017,11,6,13,15,908.5,73.0,0.9,16.0,568.0,747.78,576.7
2017,11,6,13,30,901.0,72.0,0.9,16.0,546.0,720.71,558.87
2017,11,6,13,45,890.5,70.0,0.9,16.0,517.5,687.71,536.76
2017,11,6,14,0,880.0,68.0,0.9,16.0,489.0,652.31,512.24
2017,11,6,14,15,717.0,94.0,0.9,15.5,421.0,557.32,441.61
2017,11,6,14,30,554.0,120.0,0.9,15.0,353.0,464.61,371.29
2017,11,6,14,45,550.0,107.5,0.9,15.0,319.5,426.7,342.19
2017,11,6,15,0,546.0,95.0,0.9,15.0,286.0,387.57,310.69
2017,11,6,15,15,519.0,86.0,0.9,14.5,248.5,340.6,272.45
2017,11,6,15,30,492.0,77.0,0.9,14.0,211.0,294.83,233.94
2017,11,6,15,45,447.5,67.5,0.9,14.0,172.0,243.72,189.79
2017,11,6,16,0,403.0,58.0,0.9,14.0,133.0,196.15,147.76
2017,11,6,16,15,342.5,44.5,0.9,13.0,95.5,144.4,102.96
2017,11,6,16,30,282.0,31.0,0.9,12.0,58.0,98.85,62.22
2017,11,6,16,45,141.0,15.5,0.95,11.0,29.0,40.84,0.0
2017,11,6,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,45,171.5,9.5,1.3,4.5,19.5,27.96,0.0
2017,11,7,7,0,343.0,19.0,1.3,5.0,39.0,78.76,20.21
2017,11,7,7,15,464.0,27.5,1.3,5.5,81.5,135.98,89.19
2017,11,7,7,30,585.0,36.0,1.3,6.0,124.0,202.76,148.33
2017,11,7,7,45,652.5,41.5,1.3,7.0,171.5,261.24,201.66
2017,11,7,8,0,720.0,47.0,1.3,8.0,219.0,325.4,258.81
2017,11,7,8,15,762.5,51.0,1.2,9.0,265.5,382.64,308.74
2017,11,7,8,30,805.0,55.0,1.1,10.0,312.0,442.16,358.31
2017,11,7,8,45,834.5,57.5,1.05,11.0,355.0,495.23,400.97
2017,11,7,9,0,864.0,60.0,1.0,12.0,398.0,545.81,439.94
2017,11,7,9,15,883.5,62.0,0.9,12.5,436.0,592.35,474.57
2017,11,7,9,30,903.0,64.0,0.8,13.0,474.0,637.72,506.86
2017,11,7,9,45,909.5,68.0,0.75,14.0,505.0,675.41,531.81
2017,11,7,10,0,916.0,72.0,0.7,15.0,536.0,710.53,552.9
2017,11,7,10,15,925.0,73.5,0.7,15.0,561.0,741.83,573.45
2017,11,7,10,30,934.0,75.0,0.7,15.0,586.0,770.33,591.97
2017,11,7,10,45,939.0,76.5,0.75,15.5,603.0,792.86,606.05
2017,11,7,11,0,944.0,78.0,0.8,16.0,620.0,812.13,617.98
2017,11,7,11,15,946.0,78.0,0.8,16.0,629.5,823.99,625.32
2017,11,7,11,30,948.0,78.0,0.8,16.0,639.0,832.32,630.51
2017,11,7,11,45,946.5,78.5,0.8,16.0,639.5,834.91,632.0
2017,11,7,12,0,945.0,79.0,0.8,16.0,640.0,833.89,631.3
2017,11,7,12,15,941.5,79.0,0.8,16.0,632.5,827.15,626.93
2017,11,7,12,30,938.0,79.0,0.8,16.0,625.0,816.89,620.39
2017,11,7,12,45,934.5,76.5,0.8,16.0,610.0,800.31,609.71
2017,11,7,13,0,931.0,74.0,0.8,16.0,595.0,780.37,596.88
2017,11,7,13,15,921.0,73.0,0.75,16.0,572.0,754.18,579.05
2017,11,7,13,30,911.0,72.0,0.7,16.0,549.0,725.13,559.32
2017,11,7,13,45,898.0,70.0,0.7,16.0,519.0,690.26,536.13
2017,11,7,14,0,885.0,68.0,0.7,16.0,489.0,653.11,510.44
2017,11,7,14,15,866.0,66.0,0.65,16.0,452.5,610.24,478.58
2017,11,7,14,30,847.0,64.0,0.6,16.0,416.0,569.0,447.1
2017,11,7,14,45,822.5,61.0,0.55,16.0,375.5,519.34,408.64
2017,11,7,15,0,798.0,58.0,0.5,16.0,335.0,469.37,368.88
2017,11,7,15,15,760.5,54.5,0.4,15.5,290.0,412.97,323.26
2017,11,7,15,30,723.0,51.0,0.3,15.0,245.0,358.13,277.4
2017,11,7,15,45,668.0,45.5,0.25,15.0,199.0,296.79,225.11
2017,11,7,16,0,613.0,40.0,0.2,15.0,153.0,239.58,175.03
2017,11,7,16,15,517.5,33.0,0.25,14.5,109.0,175.05,120.34
2017,11,7,16,30,422.0,26.0,0.3,14.0,65.0,119.91,71.79
2017,11,7,16,45,211.0,13.0,0.35,13.5,32.5,48.05,0.0
2017,11,7,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,45,33.5,9.5,0.75,9.5,11.5,12.91,0.0
2017,11,8,7,0,67.0,19.0,0.8,10.0,23.0,32.2,2.87
2017,11,8,7,15,117.0,35.5,0.8,10.5,49.5,67.25,44.55
2017,11,8,7,30,167.0,52.0,0.8,11.0,76.0,104.49,77.08
2017,11,8,7,45,187.5,70.0,0.85,11.5,106.0,139.18,107.97
2017,11,8,8,0,208.0,88.0,0.9,12.0,136.0,175.66,139.99
2017,11,8,8,15,219.0,106.0,0.95,12.0,166.0,209.87,169.89
2017,11,8,8,30,230.0,124.0,1.0,12.0,196.0,244.7,199.63
2017,11,8,8,45,236.0,141.0,1.05,12.5,224.0,276.4,225.74
2017,11,8,9,0,242.0,158.0,1.1,13.0,252.0,308.07,251.16
2017,11,8,9,15,222.5,176.5,1.1,13.0,269.0,320.16,260.6
2017,11,8,9,30,203.0,195.0,1.1,13.0,286.0,336.14,272.77
2017,11,8,9,45,205.5,209.0,1.15,13.5,307.0,359.48,290.44
2017,11,8,10,0,208.0,223.0,1.2,14.0,328.0,382.4,307.47
2017,11,8,10,15,271.5,225.0,1.2,14.0,368.5,442.0,354.1
2017,11,8,10,30,335.0,227.0,1.2,14.0,409.0,496.29,395.8
2017,11,8,10,45,209.5,242.0,1.3,14.5,357.0,417.6,332.65
2017,11,8,11,0,84.0,257.0,1.4,15.0,305.0,333.91,264.97
2017,11,8,11,15,60.0,248.0,1.45,15.0,282.5,305.9,242.98
2017,11,8,11,30,36.0,239.0,1.5,15.0,260.0,277.43,220.12
2017,11,8,11,45,32.0,235.5,1.55,15.0,254.5,270.46,214.68
2017,11,8,12,0,28.0,232.0,1.6,15.0,249.0,255.11,202.6
2017,11,8,12,15,22.5,222.0,1.6,15.0,235.5,240.15,190.72
2017,11,8,12,30,17.0,212.0,1.6,15.0,222.0,225.27,178.9
2017,11,8,12,45,12.5,198.5,1.65,15.0,206.0,207.59,164.89
2017,11,8,13,0,8.0,185.0,1.7,15.0,190.0,190.09,150.97
2017,11,8,13,15,4.0,163.0,1.7,15.0,165.5,164.3,130.28
2017,11,8,13,30,0.0,141.0,1.7,15.0,141.0,138.85,109.72
2017,11,8,13,45,9.5,158.0,1.7,15.0,162.5,163.18,130.09
2017,11,8,14,0,19.0,175.0,1.7,15.0,184.0,187.47,150.21
2017,11,8,14,15,55.5,175.5,1.65,15.0,199.0,216.38,174.56
2017,11,8,14,30,92.0,176.0,1.6,15.0,214.0,237.06,191.88
2017,11,8,14,45,88.5,159.0,1.6,15.0,192.5,213.68,172.92
2017,11,8,15,0,85.0,142.0,1.6,15.0,171.0,190.45,153.96
2017,11,8,15,15,79.0,123.5,1.55,14.5,148.0,164.57,132.71
2017,11,8,15,30,73.0,105.0,1.5,14.0,125.0,139.14,111.4
2017,11,8,15,45,63.5,86.0,1.5,14.0,101.0,112.37,88.41
2017,11,8,16,0,54.0,67.0,1.5,14.0,77.0,86.45,65.86
2017,11,8,16,15,35.0,48.5,1.4,13.5,54.0,59.55,42.77
2017,11,8,16,30,16.0,30.0,1.3,13.0,31.0,34.37,20.54
2017,11,8,16,45,8.0,15.0,1.25,13.0,15.5,16.02,0.0
2017,11,8,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,4.5,0.7,11.5,4.5,4.42,0.0
2017,11,9,7,0,0.0,9.0,0.7,12.0,9.0,8.68,0.0
2017,11,9,7,15,0.0,20.5,0.7,12.0,20.5,19.79,10.25
2017,11,9,7,30,0.0,32.0,0.7,12.0,32.0,30.9,20.44
2017,11,9,7,45,0.0,45.5,0.75,12.5,45.5,44.18,32.08
2017,11,9,8,0,0.0,59.0,0.8,13.0,59.0,57.61,43.69
2017,11,9,8,15,0.0,72.5,0.8,13.5,72.5,71.05,55.1
2017,11,9,8,30,0.0,86.0,0.8,14.0,86.0,84.51,66.32
2017,11,9,8,45,0.0,99.0,0.8,14.5,99.0,97.49,76.93
2017,11,9,9,0,0.0,112.0,0.8,15.0,112.0,110.51,87.39
2017,11,9,9,15,0.0,123.0,0.8,15.0,123.0,121.48,96.2
2017,11,9,9,30,0.0,134.0,0.8,15.0,134.0,132.51,104.98
2017,11,9,9,45,8.5,158.5,0.85,15.5,163.0,163.24,129.71
2017,11,9,10,0,17.0,183.0,0.9,16.0,192.0,194.66,154.55
2017,11,9,10,15,19.0,193.0,0.9,16.0,203.0,206.64,163.76
2017,11,9,10,30,21.0,203.0,0.9,16.0,214.0,218.73,173.1
2017,11,9,10,45,10.5,133.5,0.95,16.5,139.0,138.68,108.61
2017,11,9,11,0,0.0,64.0,1.0,17.0,64.0,61.89,45.72
2017,11,9,11,15,0.0,99.0,1.0,17.0,99.0,96.02,73.76
2017,11,9,11,30,0.0,134.0,1.0,17.0,134.0,131.24,102.18
2017,11,9,11,45,0.0,134.0,1.0,17.5,134.0,131.23,101.85
2017,11,9,12,0,0.0,134.0,1.0,18.0,134.0,131.23,101.65
2017,11,9,12,15,35.0,194.5,1.0,17.5,214.5,227.54,179.54
2017,11,9,12,30,70.0,255.0,1.0,17.0,295.0,321.46,253.16
2017,11,9,12,45,35.0,203.0,1.05,17.0,223.0,236.45,186.19
2017,11,9,13,0,0.0,151.0,1.1,17.0,151.0,148.87,116.24
2017,11,9,13,15,0.0,111.5,1.1,17.0,111.5,108.68,84.16
2017,11,9,13,30,0.0,72.0,1.1,17.0,72.0,69.62,52.36
2017,11,9,13,45,0.0,58.0,1.1,17.0,58.0,56.06,41.27
2017,11,9,14,0,0.0,44.0,1.1,17.0,44.0,42.51,30.08
2017,11,9,14,15,69.5,110.0,1.05,16.5,138.5,158.63,127.68
2017,11,9,14,30,139.0,176.0,1.0,16.0,233.0,269.89,217.58
2017,11,9,14,45,133.0,159.5,1.0,16.0,210.0,243.49,195.86
2017,11,9,15,0,127.0,143.0,1.0,16.0,187.0,217.33,174.72
2017,11,9,15,15,120.5,124.5,0.95,15.5,161.5,188.94,151.6
2017,11,9,15,30,114.0,106.0,0.9,15.0,136.0,160.95,128.26
2017,11,9,15,45,102.0,86.5,0.85,15.0,109.5,130.31,102.04
2017,11,9,16,0,90.0,67.0,0.8,15.0,83.0,100.68,76.33
2017,11,9,16,15,67.0,48.5,0.75,14.0,58.5,70.51,50.55
2017,11,9,16,30,44.0,30.0,0.7,13.0,34.0,42.49,25.4
2017,11,9,16,45,22.0,15.0,0.65,12.0,17.0,17.94,0.0
2017,11,9,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,5.5,0.8,10.0,5.5,5.41,0.0
2017,11,10,7,0,0.0,11.0,0.8,10.0,11.0,10.61,0.0
2017,11,10,7,15,0.0,27.0,0.75,10.5,27.0,26.43,15.47
2017,11,10,7,30,0.0,43.0,0.7,11.0,43.0,42.62,30.33
2017,11,10,7,45,0.5,61.0,0.7,11.5,61.0,61.03,46.45
2017,11,10,8,0,1.0,79.0,0.7,12.0,79.0,79.44,62.33
2017,11,10,8,15,6.5,95.5,0.7,12.5,97.0,98.32,78.26
2017,11,10,8,30,12.0,112.0,0.7,13.0,115.0,117.73,94.39
2017,11,10,8,45,15.5,127.0,0.7,13.5,132.0,135.04,108.5
2017,11,10,9,0,19.0,142.0,0.7,14.0,149.0,152.68,122.64
2017,11,10,9,15,205.0,153.0,0.7,14.5,243.0,288.94,234.55
2017,11,10,9,30,391.0,164.0,0.7,15.0,337.0,429.07,344.04
2017,11,10,9,45,608.5,122.0,0.75,15.5,412.5,539.33,428.58
2017,11,10,10,0,826.0,80.0,0.8,16.0,488.0,654.59,514.37
2017,11,10,10,15,837.0,81.5,0.85,16.0,512.5,685.09,534.65
2017,11,10,10,30,848.0,83.0,0.9,16.0,537.0,713.18,554.02
2017,11,10,10,45,852.0,85.0,0.95,16.5,553.5,734.08,567.29
2017,11,10,11,0,856.0,87.0,1.0,17.0,570.0,751.98,578.56
2017,11,10,11,15,860.5,88.0,1.05,17.0,579.5,766.03,588.33
2017,11,10,11,30,865.0,89.0,1.1,17.0,589.0,776.9,596.06
2017,11,10,11,45,606.5,167.5,1.15,17.0,519.0,669.69,519.31
2017,11,10,12,0,348.0,246.0,1.2,17.0,449.0,544.28,424.33
2017,11,10,12,15,275.5,255.0,1.2,16.5,414.5,497.18,389.86
2017,11,10,12,30,203.0,264.0,1.2,16.0,380.0,441.41,347.7
2017,11,10,12,45,125.0,247.0,1.25,16.0,318.0,361.43,285.96
2017,11,10,13,0,47.0,230.0,1.3,16.0,256.0,275.22,217.92
2017,11,10,13,15,46.0,221.0,1.3,16.0,245.5,263.98,209.75
2017,11,10,13,30,45.0,212.0,1.3,16.0,235.0,252.72,201.18
2017,11,10,13,45,22.5,147.0,1.3,16.0,158.5,165.26,131.24
2017,11,10,14,0,0.0,82.0,1.3,16.0,82.0,79.31,60.76
2017,11,10,14,15,0.0,56.5,1.25,15.5,56.5,54.6,40.49
2017,11,10,14,30,0.0,31.0,1.2,15.0,31.0,29.93,19.84
2017,11,10,14,45,0.0,28.0,1.2,15.0,28.0,27.03,17.44
2017,11,10,15,0,0.0,25.0,1.2,15.0,25.0,24.12,15.0
2017,11,10,15,15,314.0,42.5,1.1,14.5,124.0,195.34,158.66
2017,11,10,15,30,628.0,60.0,1.0,14.0,223.0,326.7,258.46
2017,11,10,15,45,573.0,53.0,0.95,14.0,180.0,268.76,206.83
2017,11,10,16,0,518.0,46.0,0.9,14.0,137.0,215.17,159.15
2017,11,10,16,15,413.0,37.0,0.85,13.0,95.5,151.77,105.38
2017,11,10,16,30,308.0,28.0,0.8,12.0,54.0,98.88,57.79
2017,11,10,16,45,154.0,14.0,0.8,11.5,27.0,35.89,0.0
2017,11,10,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
