Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,6,45,139.5,8.0,0.9,9.0,14.0,21.91,0.0
2017,11,11,7,0,279.0,16.0,0.9,9.0,28.0,61.68,0.0
2017,11,11,7,15,409.0,24.5,0.8,9.5,67.0,117.1,71.23
2017,11,11,7,30,539.0,33.0,0.7,10.0,106.0,181.77,128.22
2017,11,11,7,45,608.5,39.0,0.6,11.0,151.0,238.08,178.29
2017,11,11,8,0,678.0,45.0,0.5,12.0,196.0,300.38,232.2
2017,11,11,8,15,722.0,48.5,0.45,12.5,240.5,355.0,279.38
2017,11,11,8,30,766.0,52.0,0.4,13.0,285.0,412.11,326.72
2017,11,11,8,45,795.5,55.0,0.35,13.5,326.5,463.52,367.85
2017,11,11,9,0,825.0,58.0,0.3,14.0,368.0,512.59,405.6
2017,11,11,9,15,845.0,60.0,0.3,14.0,405.0,557.55,440.16
2017,11,11,9,30,865.0,62.0,0.3,14.0,442.0,601.51,472.96
2017,11,11,9,45,725.0,100.5,0.3,14.5,434.0,588.45,460.82
2017,11,11,10,0,585.0,139.0,0.3,15.0,426.0,558.18,436.43
2017,11,11,10,15,547.5,159.0,0.3,15.0,438.0,566.28,441.93
2017,11,11,10,30,510.0,179.0,0.3,15.0,450.0,573.87,446.28
2017,11,11,10,45,710.5,127.0,0.3,15.5,517.0,677.29,522.3
2017,11,11,11,0,911.0,75.0,0.3,16.0,584.0,772.37,585.02
2017,11,11,11,15,724.5,132.0,0.35,16.0,541.0,712.24,542.86
2017,11,11,11,30,538.0,189.0,0.4,16.0,498.0,633.52,486.08
2017,11,11,11,45,345.0,229.5,0.45,16.5,428.0,522.64,403.85
2017,11,11,12,0,152.0,270.0,0.5,17.0,358.0,410.86,318.09
2017,11,11,12,15,311.0,240.0,0.55,17.0,417.0,506.86,394.22
2017,11,11,12,30,470.0,210.0,0.6,17.0,476.0,599.98,464.1
2017,11,11,12,45,256.0,217.5,0.65,17.0,362.0,434.32,339.3
2017,11,11,13,0,42.0,225.0,0.7,17.0,248.0,266.02,208.15
2017,11,11,13,15,153.5,222.5,0.7,17.0,301.5,350.1,277.02
2017,11,11,13,30,265.0,220.0,0.7,17.0,355.0,428.82,338.2
2017,11,11,13,45,332.0,195.5,0.75,17.0,355.0,438.91,346.97
2017,11,11,14,0,399.0,171.0,0.8,17.0,355.0,451.5,357.77
2017,11,11,14,15,330.5,167.0,0.85,16.5,312.0,385.67,307.71
2017,11,11,14,30,262.0,163.0,0.9,16.0,269.0,330.83,265.44
2017,11,11,14,45,253.5,148.0,0.95,16.0,242.0,299.68,241.07
2017,11,11,15,0,245.0,133.0,1.0,16.0,215.0,268.6,215.97
2017,11,11,15,15,235.0,115.5,1.0,15.5,185.5,234.2,187.83
2017,11,11,15,30,225.0,98.0,1.0,15.0,156.0,200.23,159.23
2017,11,11,15,45,395.0,69.5,1.05,14.5,147.0,221.79,172.13
2017,11,11,16,0,565.0,41.0,1.1,14.0,138.0,221.38,163.15
2017,11,11,16,15,462.5,33.0,1.1,13.0,96.0,159.09,109.48
2017,11,11,16,30,360.0,25.0,1.1,12.0,54.0,105.04,59.33
2017,11,11,16,45,180.0,12.5,1.1,11.5,27.0,37.88,0.0
2017,11,11,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.0,0.5,9.0,12.0,11.8,0.0
2017,11,12,7,0,0.0,24.0,0.5,9.0,24.0,24.52,0.0
2017,11,12,7,15,248.5,29.5,0.45,9.5,62.0,90.41,55.39
2017,11,12,7,30,497.0,35.0,0.4,10.0,100.0,173.34,122.08
2017,11,12,7,45,577.0,40.5,0.35,10.5,145.0,228.38,170.63
2017,11,12,8,0,657.0,46.0,0.3,11.0,190.0,292.13,225.78
2017,11,12,8,15,703.0,50.0,0.3,11.5,234.5,346.99,273.27
2017,11,12,8,30,749.0,54.0,0.3,12.0,279.0,404.56,321.29
2017,11,12,8,45,781.0,57.0,0.35,12.5,320.5,456.38,363.63
2017,11,12,9,0,813.0,60.0,0.4,13.0,362.0,508.83,405.05
2017,11,12,9,15,833.5,62.0,0.4,13.5,398.5,553.83,439.08
2017,11,12,9,30,854.0,64.0,0.4,14.0,435.0,594.6,469.04
2017,11,12,9,45,868.0,66.0,0.4,14.5,466.0,632.97,496.26
2017,11,12,10,0,882.0,68.0,0.4,15.0,497.0,669.41,520.98
2017,11,12,10,15,595.5,146.0,0.4,15.0,442.0,586.68,457.18
2017,11,12,10,30,309.0,224.0,0.4,15.0,387.0,470.98,368.22
2017,11,12,10,45,612.5,148.0,0.45,15.5,483.5,626.41,488.17
2017,11,12,11,0,916.0,72.0,0.5,16.0,580.0,769.9,587.61
2017,11,12,11,15,918.5,72.5,0.55,16.0,589.0,782.4,594.41
2017,11,12,11,30,921.0,73.0,0.6,16.0,598.0,791.53,601.0
2017,11,12,11,45,920.5,73.0,0.7,16.5,599.5,794.33,603.2
2017,11,12,12,0,920.0,73.0,0.8,17.0,601.0,793.66,603.19
2017,11,12,12,15,917.5,73.0,0.8,17.0,594.5,788.0,599.49
2017,11,12,12,30,915.0,73.0,0.8,17.0,588.0,778.91,593.65
2017,11,12,12,45,903.0,74.5,0.85,17.0,572.5,761.13,582.72
2017,11,12,13,0,891.0,76.0,0.9,17.0,557.0,740.35,569.8
2017,11,12,13,15,881.5,75.0,0.9,17.0,535.5,715.66,553.48
2017,11,12,13,30,872.0,74.0,0.9,17.0,514.0,688.26,535.22
2017,11,12,13,45,861.5,71.5,0.9,17.0,486.0,655.94,513.28
2017,11,12,14,0,851.0,69.0,0.9,17.0,458.0,621.34,488.12
2017,11,12,14,15,831.5,67.0,0.9,16.5,423.5,583.06,460.37
2017,11,12,14,30,812.0,65.0,0.9,16.0,389.0,540.07,428.36
2017,11,12,14,45,786.0,62.0,0.9,16.0,349.5,491.58,390.42
2017,11,12,15,0,760.0,59.0,0.9,16.0,310.0,442.98,351.21
2017,11,12,15,15,720.5,55.0,0.85,15.5,267.0,387.54,305.79
2017,11,12,15,30,681.0,51.0,0.8,15.0,224.0,333.89,260.31
2017,11,12,15,45,621.0,45.5,0.75,14.5,179.5,273.7,208.56
2017,11,12,16,0,561.0,40.0,0.7,14.0,135.0,218.15,159.59
2017,11,12,16,15,456.0,32.0,0.7,13.0,93.5,155.68,106.36
2017,11,12,16,30,351.0,24.0,0.7,12.0,52.0,101.3,55.47
2017,11,12,16,45,175.5,12.0,0.75,11.0,26.0,36.5,0.0
2017,11,12,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,6,45,89.0,7.5,0.9,8.5,10.5,7.37,0.0
2017,11,13,7,0,178.0,15.0,0.9,9.0,21.0,40.91,0.0
2017,11,13,7,15,311.5,25.0,0.9,9.5,56.5,97.53,57.23
2017,11,13,7,30,445.0,35.0,0.9,10.0,92.0,158.98,111.91
2017,11,13,7,45,521.5,41.5,0.95,11.0,134.5,212.55,159.4
2017,11,13,8,0,598.0,48.0,1.0,12.0,177.0,273.05,212.24
2017,11,13,8,15,645.5,52.5,0.95,12.5,219.5,324.71,257.64
2017,11,13,8,30,693.0,57.0,0.9,13.0,262.0,380.77,305.06
2017,11,13,8,45,390.0,105.0,0.85,13.5,223.5,314.81,254.69
2017,11,13,9,0,87.0,153.0,0.8,14.0,185.0,206.44,166.54
2017,11,13,9,15,445.0,110.5,0.8,14.5,299.5,383.33,311.52
2017,11,13,9,30,803.0,68.0,0.8,15.0,414.0,569.19,454.46
2017,11,13,9,45,458.5,141.0,0.8,15.5,342.0,456.36,363.68
2017,11,13,10,0,114.0,214.0,0.8,16.0,270.0,307.9,244.09
2017,11,13,10,15,490.5,142.0,0.8,16.0,396.5,504.89,402.76
2017,11,13,10,30,867.0,70.0,0.8,16.0,523.0,699.91,546.2
2017,11,13,10,45,875.0,70.5,0.8,16.5,540.0,722.14,557.65
2017,11,13,11,0,883.0,71.0,0.8,17.0,557.0,741.48,569.25
2017,11,13,11,15,887.0,71.0,0.8,17.0,566.5,754.19,577.38
2017,11,13,11,30,891.0,71.0,0.8,17.0,576.0,763.66,583.47
2017,11,13,11,45,893.5,70.5,0.85,17.5,578.0,768.11,585.91
2017,11,13,12,0,896.0,70.0,0.9,18.0,580.0,769.2,586.22
2017,11,13,12,15,894.0,70.0,0.9,18.0,574.5,764.05,582.82
2017,11,13,12,30,892.0,70.0,0.9,18.0,569.0,755.58,577.34
2017,11,13,12,45,885.0,70.0,0.9,18.0,555.0,740.13,567.19
2017,11,13,13,0,878.0,70.0,0.9,18.0,541.0,721.62,555.05
2017,11,13,13,15,869.5,69.0,0.9,18.0,520.0,697.96,539.36
2017,11,13,13,30,861.0,68.0,0.9,18.0,499.0,671.6,521.76
2017,11,13,13,45,847.0,67.0,0.95,18.0,471.5,639.07,500.12
2017,11,13,14,0,833.0,66.0,1.0,18.0,444.0,604.51,475.27
2017,11,13,14,15,633.5,100.0,0.95,17.5,375.0,501.7,397.21
2017,11,13,14,30,434.0,134.0,0.9,17.0,306.0,400.88,319.39
2017,11,13,14,45,420.5,121.5,0.9,17.0,274.5,362.99,290.04
2017,11,13,15,0,407.0,109.0,0.9,17.0,243.0,325.05,259.35
2017,11,13,15,15,389.0,95.5,0.8,16.5,209.0,284.18,225.66
2017,11,13,15,30,371.0,82.0,0.7,16.0,175.0,244.06,191.63
2017,11,13,15,45,334.0,68.5,0.65,15.5,139.5,198.34,152.54
2017,11,13,16,0,297.0,55.0,0.6,15.0,104.0,155.72,115.38
2017,11,13,16,15,237.0,40.5,0.6,14.0,71.5,109.77,76.11
2017,11,13,16,30,177.0,26.0,0.6,13.0,39.0,68.43,36.69
2017,11,13,16,45,88.5,13.0,0.65,12.5,19.5,25.12,0.0
2017,11,13,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,6,45,80.5,7.5,1.0,7.5,10.0,0.0,0.0
2017,11,14,7,0,161.0,15.0,1.0,8.0,20.0,38.03,0.0
2017,11,14,7,15,306.5,25.5,1.05,8.5,56.5,95.72,54.69
2017,11,14,7,30,452.0,36.0,1.1,9.0,93.0,160.67,113.07
2017,11,14,7,45,537.5,42.5,1.15,9.5,137.0,217.12,163.38
2017,11,14,8,0,623.0,49.0,1.2,10.0,181.0,279.75,218.72
2017,11,14,8,15,672.5,53.5,1.15,10.5,225.0,334.72,267.39
2017,11,14,8,30,722.0,58.0,1.1,11.0,269.0,392.75,316.99
2017,11,14,8,45,482.0,102.0,1.1,11.5,252.0,355.18,289.44
2017,11,14,9,0,242.0,146.0,1.1,12.0,235.0,291.39,238.2
2017,11,14,9,15,221.0,164.5,1.0,12.5,251.5,309.26,252.3
2017,11,14,9,30,200.0,183.0,0.9,13.0,268.0,318.45,258.53
2017,11,14,9,45,256.5,190.0,0.8,14.0,307.5,374.77,301.88
2017,11,14,10,0,313.0,197.0,0.7,15.0,347.0,427.17,340.65
2017,11,14,10,15,606.0,134.5,0.65,15.5,442.5,578.02,456.36
2017,11,14,10,30,899.0,72.0,0.6,16.0,538.0,722.26,558.48
2017,11,14,10,45,905.0,72.5,0.6,16.5,555.0,743.62,569.55
2017,11,14,11,0,911.0,73.0,0.6,17.0,572.0,761.91,580.2
2017,11,14,11,15,914.0,73.5,0.65,17.0,581.5,774.76,589.11
2017,11,14,11,30,917.0,74.0,0.7,17.0,591.0,784.26,595.93
2017,11,14,11,45,916.0,74.5,0.75,17.0,592.0,787.32,598.54
2017,11,14,12,0,915.0,75.0,0.8,17.0,593.0,786.92,599.02
2017,11,14,12,15,912.0,74.5,0.8,17.0,586.5,780.41,594.72
2017,11,14,12,30,909.0,74.0,0.8,17.0,580.0,770.52,588.33
2017,11,14,12,45,901.5,74.0,0.85,17.0,565.5,754.57,578.62
2017,11,14,13,0,894.0,74.0,0.9,17.0,551.0,735.52,566.82
2017,11,14,13,15,796.5,91.5,0.9,17.0,504.0,674.14,524.45
2017,11,14,13,30,699.0,109.0,0.9,17.0,457.0,611.57,479.34
2017,11,14,13,45,776.0,88.5,0.9,17.0,454.5,618.54,486.04
2017,11,14,14,0,853.0,68.0,0.9,17.0,452.0,617.45,485.72
2017,11,14,14,15,834.5,66.0,0.85,16.5,418.0,579.93,457.59
2017,11,14,14,30,816.0,64.0,0.8,16.0,384.0,537.63,425.62
2017,11,14,14,45,789.5,61.0,0.8,16.0,345.0,488.99,387.58
2017,11,14,15,0,763.0,58.0,0.8,16.0,306.0,440.26,348.27
2017,11,14,15,15,723.5,54.0,0.75,15.5,263.0,384.99,302.97
2017,11,14,15,30,684.0,50.0,0.7,15.0,220.0,331.5,257.57
2017,11,14,15,45,621.5,45.0,0.65,14.5,175.5,271.19,205.76
2017,11,14,16,0,559.0,40.0,0.6,14.0,131.0,215.69,156.92
2017,11,14,16,15,452.5,32.0,0.65,13.5,90.0,153.57,103.84
2017,11,14,16,30,346.0,24.0,0.7,13.0,49.0,98.63,50.3
2017,11,14,16,45,173.0,12.0,0.8,12.5,24.5,35.71,0.0
2017,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,6.0,0.8,9.0,6.0,0.0,0.0
2017,11,15,7,0,0.0,12.0,0.8,9.0,12.0,11.8,0.0
2017,11,15,7,15,74.0,28.5,0.8,9.0,37.5,49.01,27.22
2017,11,15,7,30,148.0,45.0,0.8,9.0,63.0,90.12,64.74
2017,11,15,7,45,185.0,62.0,0.85,9.5,94.5,127.12,97.48
2017,11,15,8,0,222.0,79.0,0.9,10.0,126.0,167.6,133.01
2017,11,15,8,15,246.5,95.5,0.9,10.5,158.0,205.81,166.39
2017,11,15,8,30,271.0,112.0,0.9,11.0,190.0,245.87,200.52
2017,11,15,8,45,295.0,124.0,0.9,11.5,220.5,282.17,230.83
2017,11,15,9,0,319.0,136.0,0.9,12.0,251.0,319.84,261.51
2017,11,15,9,15,185.0,154.5,0.9,12.5,223.0,270.98,221.07
2017,11,15,9,30,51.0,173.0,0.9,13.0,195.0,211.46,170.89
2017,11,15,9,45,178.5,184.5,0.95,14.0,268.5,311.93,252.96
2017,11,15,10,0,306.0,196.0,1.0,15.0,342.0,420.68,337.69
2017,11,15,10,15,266.0,213.0,1.05,15.5,344.5,420.27,335.07
2017,11,15,10,30,226.0,230.0,1.1,16.0,347.0,409.21,325.21
2017,11,15,10,45,361.5,210.0,1.2,16.5,404.0,496.47,393.7
2017,11,15,11,0,497.0,190.0,1.3,17.0,461.0,588.07,462.86
2017,11,15,11,15,428.0,211.5,1.35,17.0,447.5,565.73,444.27
2017,11,15,11,30,359.0,233.0,1.4,17.0,434.0,532.55,418.7
2017,11,15,11,45,429.5,215.5,1.5,17.0,456.5,576.19,453.2
2017,11,15,12,0,500.0,198.0,1.6,17.0,479.0,610.46,480.15
2017,11,15,12,15,678.5,140.5,1.65,17.0,517.5,683.45,537.29
2017,11,15,12,30,857.0,83.0,1.7,17.0,556.0,744.11,581.39
2017,11,15,12,45,615.5,148.0,1.75,17.0,483.5,631.75,498.31
2017,11,15,13,0,374.0,213.0,1.8,17.0,411.0,508.27,403.02
2017,11,15,13,15,420.5,193.5,1.8,17.0,408.0,519.96,413.78
2017,11,15,13,30,467.0,174.0,1.8,17.0,405.0,520.45,415.18
2017,11,15,13,45,306.0,185.5,1.8,17.0,333.5,408.01,327.01
2017,11,15,14,0,145.0,197.0,1.8,17.0,262.0,304.8,244.35
2017,11,15,14,15,161.5,181.0,1.75,16.5,248.5,292.41,235.86
2017,11,15,14,30,178.0,165.0,1.7,16.0,235.0,278.52,225.44
2017,11,15,14,45,171.5,149.0,1.7,16.0,210.5,251.06,203.18
2017,11,15,15,0,165.0,133.0,1.7,16.0,186.0,223.77,180.68
2017,11,15,15,15,155.5,115.0,1.6,15.5,159.5,193.08,155.2
2017,11,15,15,30,146.0,97.0,1.5,15.0,133.0,162.97,129.63
2017,11,15,15,45,129.5,78.5,1.45,14.5,105.5,130.52,101.69
2017,11,15,16,0,113.0,60.0,1.4,14.0,78.0,99.45,74.56
2017,11,15,16,15,79.5,42.5,1.3,13.5,53.0,66.92,46.54
2017,11,15,16,30,46.0,25.0,1.2,13.0,28.0,36.48,17.16
2017,11,15,16,45,23.0,12.5,1.15,12.5,14.0,15.44,0.0
2017,11,15,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,2.0,2.2,13.0,2.0,0.0,0.0
2017,11,16,7,0,0.0,4.0,2.2,13.0,4.0,3.93,0.0
2017,11,16,7,15,0.0,14.0,2.2,13.0,14.0,13.51,3.57
2017,11,16,7,30,0.0,24.0,2.2,13.0,24.0,23.17,13.48
2017,11,16,7,45,0.0,36.5,2.2,13.0,36.5,35.25,24.17
2017,11,16,8,0,0.0,49.0,2.2,13.0,49.0,47.59,34.99
2017,11,16,8,15,0.0,61.5,2.2,13.0,61.5,60.02,45.78
2017,11,16,8,30,0.0,74.0,2.2,13.0,74.0,72.47,56.45
2017,11,16,8,45,0.0,86.0,2.25,13.5,86.0,84.43,66.42
2017,11,16,9,0,0.0,98.0,2.3,14.0,98.0,96.42,76.27
2017,11,16,9,15,2.0,121.0,2.3,14.0,122.0,121.11,96.78
2017,11,16,9,30,4.0,144.0,2.3,14.0,146.0,146.13,117.31
2017,11,16,9,45,2.0,80.0,2.35,14.0,81.0,78.62,60.9
2017,11,16,10,0,0.0,16.0,2.4,14.0,16.0,15.44,7.49
2017,11,16,10,15,0.0,14.5,2.4,14.0,14.5,14.0,6.25
2017,11,16,10,30,0.0,13.0,2.4,14.0,13.0,12.55,5.01
2017,11,16,10,45,0.0,29.0,2.4,14.0,29.0,28.01,18.08
2017,11,16,11,0,0.0,45.0,2.4,14.0,45.0,43.49,31.09
2017,11,16,11,15,0.0,60.5,2.35,14.0,60.5,58.49,43.64
2017,11,16,11,30,0.0,76.0,2.3,14.0,76.0,73.51,56.14
2017,11,16,11,45,0.0,76.5,2.25,14.0,76.5,73.99,56.51
2017,11,16,12,0,0.0,77.0,2.2,14.0,77.0,74.48,56.92
2017,11,16,12,15,0.0,96.0,2.15,14.0,96.0,93.07,72.38
2017,11,16,12,30,0.0,115.0,2.1,14.0,115.0,112.19,88.2
2017,11,16,12,45,0.0,105.0,2.05,14.0,105.0,102.14,79.93
2017,11,16,13,0,0.0,95.0,2.0,14.0,95.0,92.14,71.73
2017,11,16,13,15,0.0,72.5,1.95,14.0,72.5,70.11,53.47
2017,11,16,13,30,0.0,50.0,1.9,14.0,50.0,48.32,35.28
2017,11,16,13,45,0.0,48.5,1.85,14.0,48.5,46.86,34.14
2017,11,16,14,0,0.0,47.0,1.8,14.0,47.0,45.4,32.98
2017,11,16,14,15,0.0,33.5,1.7,14.0,33.5,32.35,21.97
2017,11,16,14,30,0.0,20.0,1.6,14.0,20.0,19.3,10.89
2017,11,16,14,45,0.0,18.0,1.5,14.0,18.0,17.37,9.27
2017,11,16,15,0,0.0,16.0,1.4,14.0,16.0,15.43,7.63
2017,11,16,15,15,0.0,13.5,1.35,13.5,13.5,13.02,5.57
2017,11,16,15,30,0.0,11.0,1.3,13.0,11.0,10.6,3.49
2017,11,16,15,45,0.0,8.5,1.3,13.0,8.5,8.19,1.37
2017,11,16,16,0,0.0,6.0,1.3,13.0,6.0,5.78,0.0
2017,11,16,16,15,0.0,4.0,1.25,13.0,4.0,3.85,0.0
2017,11,16,16,30,0.0,2.0,1.2,13.0,2.0,1.93,0.0
2017,11,16,16,45,0.0,1.0,1.15,13.0,1.0,0.98,0.0
2017,11,16,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,8.0,1.1,6.5,8.0,0.0,0.0
2017,11,17,7,0,0.0,16.0,1.1,7.0,16.0,15.73,0.0
2017,11,17,7,15,253.5,23.0,1.15,7.5,52.0,79.2,38.39
2017,11,17,7,30,507.0,30.0,1.2,8.0,88.0,162.36,111.45
2017,11,17,7,45,592.0,35.5,1.25,8.5,132.5,219.69,163.43
2017,11,17,8,0,677.0,41.0,1.3,9.0,177.0,284.51,221.31
2017,11,17,8,15,726.0,45.0,1.3,9.5,222.0,340.59,271.78
2017,11,17,8,30,775.0,49.0,1.3,10.0,267.0,399.63,323.13
2017,11,17,8,45,810.0,51.0,1.35,10.5,309.5,449.74,366.09
2017,11,17,9,0,845.0,53.0,1.4,11.0,352.0,502.83,409.93
2017,11,17,9,15,867.0,55.0,1.4,11.0,389.5,549.15,447.65
2017,11,17,9,30,889.0,57.0,1.4,11.0,427.0,594.58,483.62
2017,11,17,9,45,898.5,60.5,1.4,11.5,458.0,632.76,512.16
2017,11,17,10,0,908.0,64.0,1.4,12.0,489.0,668.65,538.23
2017,11,17,10,15,919.0,65.5,1.35,12.5,514.0,700.74,559.31
2017,11,17,10,30,930.0,67.0,1.3,13.0,539.0,730.22,578.0
2017,11,17,10,45,936.5,68.0,1.3,13.5,557.0,753.07,592.28
2017,11,17,11,0,943.0,69.0,1.3,14.0,575.0,772.78,604.34
2017,11,17,11,15,947.0,69.0,1.3,14.0,584.5,786.2,613.15
2017,11,17,11,30,951.0,69.0,1.3,14.0,594.0,796.19,619.72
2017,11,17,11,45,952.0,69.5,1.3,14.0,596.5,801.0,622.82
2017,11,17,12,0,953.0,70.0,1.3,14.0,599.0,802.24,623.64
2017,11,17,12,15,951.0,69.5,1.3,14.0,593.0,796.51,619.76
2017,11,17,12,30,949.0,69.0,1.3,14.0,587.0,787.25,613.62
2017,11,17,12,45,936.5,71.0,1.3,14.5,571.5,769.75,600.72
2017,11,17,13,0,924.0,73.0,1.3,15.0,556.0,749.16,585.81
2017,11,17,13,15,915.0,72.0,1.3,15.0,534.5,724.64,569.25
2017,11,17,13,30,906.0,71.0,1.3,15.0,513.0,697.29,550.64
2017,11,17,13,45,893.5,69.5,1.3,15.0,485.0,664.42,527.38
2017,11,17,14,0,881.0,68.0,1.3,15.0,457.0,629.29,501.17
2017,11,17,14,15,862.5,65.5,1.3,14.5,422.0,590.63,472.49
2017,11,17,14,30,844.0,63.0,1.3,14.0,387.0,547.12,439.35
2017,11,17,14,45,817.0,60.5,1.3,14.0,347.0,498.12,400.11
2017,11,17,15,0,790.0,58.0,1.3,14.0,307.0,448.97,359.53
2017,11,17,15,15,749.5,54.0,1.2,13.5,263.5,392.52,312.18
2017,11,17,15,30,709.0,50.0,1.1,13.0,220.0,337.86,264.79
2017,11,17,15,45,645.5,44.5,1.05,12.5,175.0,275.97,210.78
2017,11,17,16,0,582.0,39.0,1.0,12.0,130.0,218.92,159.82
2017,11,17,16,15,467.0,30.5,1.05,11.0,88.0,151.95,102.23
2017,11,17,16,30,352.0,22.0,1.1,10.0,46.0,94.05,41.55
2017,11,17,16,45,176.0,11.0,1.15,9.0,23.0,34.61,0.0
2017,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,45,85.5,5.5,1.3,4.0,7.0,0.0,0.0
2017,11,18,7,0,171.0,11.0,1.3,4.0,14.0,33.96,0.0
2017,11,18,7,15,330.5,21.0,1.2,5.0,49.5,90.43,40.15
2017,11,18,7,30,490.0,31.0,1.1,6.0,85.0,157.85,108.44
2017,11,18,7,45,572.5,37.5,1.05,7.0,129.5,214.5,159.92
2017,11,18,8,0,655.0,44.0,1.0,8.0,174.0,278.4,216.59
2017,11,18,8,15,705.5,48.5,0.95,8.5,218.5,334.5,266.78
2017,11,18,8,30,756.0,53.0,0.9,9.0,263.0,393.72,317.87
2017,11,18,8,45,787.0,56.5,0.9,10.0,304.5,445.21,360.76
2017,11,18,9,0,818.0,60.0,0.9,11.0,346.0,497.27,402.34
2017,11,18,9,15,840.5,62.5,0.8,11.5,383.0,543.67,437.97
2017,11,18,9,30,863.0,65.0,0.7,12.0,420.0,589.25,471.45
2017,11,18,9,45,883.5,65.5,0.65,12.5,452.5,626.69,498.35
2017,11,18,10,0,904.0,66.0,0.6,13.0,485.0,665.76,525.49
2017,11,18,10,15,914.5,67.0,0.55,13.0,509.5,696.8,546.07
2017,11,18,10,30,925.0,68.0,0.5,13.0,534.0,725.23,564.18
2017,11,18,10,45,932.5,68.5,0.45,13.5,552.0,748.13,577.22
2017,11,18,11,0,940.0,69.0,0.4,14.0,570.0,767.94,588.07
2017,11,18,11,15,943.5,69.5,0.35,14.0,579.5,781.55,595.78
2017,11,18,11,30,947.0,70.0,0.3,14.0,589.0,791.76,601.34
2017,11,18,11,45,947.5,70.0,0.3,14.5,591.0,795.64,602.55
2017,11,18,12,0,948.0,70.0,0.3,15.0,593.0,795.98,601.61
2017,11,18,12,15,945.5,69.5,0.3,15.0,587.0,789.95,597.68
2017,11,18,12,30,943.0,69.0,0.3,15.0,581.0,780.43,591.62
2017,11,18,12,45,936.5,69.0,0.3,15.5,566.5,765.14,580.74
2017,11,18,13,0,930.0,69.0,0.3,16.0,552.0,746.62,567.83
2017,11,18,13,15,921.5,68.0,0.25,16.0,530.5,722.43,551.41
2017,11,18,13,30,913.0,67.0,0.2,16.0,509.0,695.36,533.11
2017,11,18,13,45,900.5,65.5,0.2,16.0,481.0,662.43,510.88
2017,11,18,14,0,888.0,64.0,0.2,16.0,453.0,627.2,485.73
2017,11,18,14,15,794.0,69.5,0.2,15.5,397.0,553.33,432.34
2017,11,18,14,30,700.0,75.0,0.2,15.0,341.0,481.22,379.14
2017,11,18,14,45,671.5,72.0,0.25,15.0,305.5,436.36,344.88
2017,11,18,15,0,643.0,69.0,0.3,15.0,270.0,391.88,309.39
2017,11,18,15,15,679.0,58.0,0.4,14.5,243.5,365.34,286.95
2017,11,18,15,30,715.0,47.0,0.5,14.0,217.0,335.88,260.0
2017,11,18,15,45,648.5,42.0,0.6,13.5,172.0,273.45,206.64
2017,11,18,16,0,582.0,37.0,0.7,13.0,127.0,216.16,156.35
2017,11,18,16,15,470.0,29.0,0.85,12.5,85.5,150.68,100.06
2017,11,18,16,30,358.0,21.0,1.0,12.0,44.0,93.64,38.29
2017,11,18,16,45,179.0,10.5,1.2,11.5,22.0,34.37,0.0
2017,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,19,7,15,236.0,15.0,0.25,7.0,40.5,65.02,24.05
2017,11,19,7,30,472.0,30.0,0.2,7.0,81.0,151.28,102.29
2017,11,19,7,45,558.0,37.0,0.2,7.5,125.0,208.24,153.26
2017,11,19,8,0,644.0,44.0,0.2,8.0,169.0,272.87,209.81
2017,11,19,8,15,695.0,48.5,0.2,8.5,213.0,328.49,258.79
2017,11,19,8,30,746.0,53.0,0.2,9.0,257.0,387.29,308.78
2017,11,19,8,45,780.0,56.0,0.25,10.0,299.0,439.11,351.46
2017,11,19,9,0,814.0,59.0,0.3,11.0,341.0,491.74,393.16
2017,11,19,9,15,836.5,61.5,0.35,11.5,378.0,537.91,429.26
2017,11,19,9,30,859.0,64.0,0.4,12.0,415.0,583.27,463.7
2017,11,19,9,45,799.0,76.0,0.5,12.5,421.5,587.51,467.12
2017,11,19,10,0,739.0,88.0,0.6,13.0,428.0,585.39,465.81
2017,11,19,10,15,794.5,88.5,0.55,13.5,471.5,642.19,506.44
2017,11,19,10,30,850.0,89.0,0.5,14.0,515.0,698.83,544.49
2017,11,19,10,45,861.0,89.0,0.5,14.5,533.0,722.5,558.62
2017,11,19,11,0,872.0,89.0,0.5,15.0,551.0,743.4,571.22
2017,11,19,11,15,876.0,89.5,0.45,15.0,560.5,756.77,578.9
2017,11,19,11,30,880.0,90.0,0.4,15.0,570.0,766.95,584.54
2017,11,19,11,45,883.5,89.0,0.4,15.5,572.0,771.77,586.45
2017,11,19,12,0,887.0,88.0,0.4,16.0,574.0,773.27,586.31
2017,11,19,12,15,883.5,87.5,0.4,16.0,567.5,766.76,582.0
2017,11,19,12,30,880.0,87.0,0.4,16.0,561.0,756.96,575.7
2017,11,19,12,45,885.5,82.5,0.45,16.0,549.5,745.89,569.5
2017,11,19,13,0,891.0,78.0,0.5,16.0,538.0,727.17,558.09
2017,11,19,13,15,880.5,76.5,0.6,16.0,516.5,701.84,542.85
2017,11,19,13,30,870.0,75.0,0.7,16.0,495.0,677.73,528.29
2017,11,19,13,45,607.5,122.5,0.85,16.0,407.5,541.36,427.8
2017,11,19,14,0,345.0,170.0,1.0,16.0,320.0,403.85,322.67
2017,11,19,14,15,478.0,131.5,1.05,15.5,322.0,434.76,349.78
2017,11,19,14,30,611.0,93.0,1.1,15.0,324.0,451.3,363.57
2017,11,19,14,45,578.0,89.5,1.2,15.0,289.5,406.81,327.7
2017,11,19,15,0,545.0,86.0,1.3,15.0,255.0,363.21,291.93
2017,11,19,15,15,599.5,68.5,1.2,14.0,230.0,343.53,274.13
2017,11,19,15,30,654.0,51.0,1.1,13.0,205.0,315.81,247.86
2017,11,19,15,45,591.0,45.0,1.0,12.5,162.0,256.44,195.73
2017,11,19,16,0,528.0,39.0,0.9,12.0,119.0,203.82,148.55
2017,11,19,16,15,411.5,30.0,0.95,11.5,79.5,139.23,93.02
2017,11,19,16,30,295.0,21.0,1.0,11.0,40.0,82.79,31.6
2017,11,19,16,45,147.5,10.5,1.05,10.5,20.0,30.03,0.0
2017,11,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,7,15,131.0,16.0,0.75,11.0,30.0,44.92,12.5
2017,11,20,7,30,262.0,32.0,0.7,11.0,60.0,105.11,70.69
2017,11,20,7,45,311.5,45.0,0.7,11.5,93.5,145.74,107.46
2017,11,20,8,0,361.0,58.0,0.7,12.0,127.0,192.09,148.3
2017,11,20,8,15,392.5,70.0,0.7,12.5,162.0,234.65,185.85
2017,11,20,8,30,424.0,82.0,0.7,13.0,197.0,279.39,224.22
2017,11,20,8,45,436.0,95.5,0.7,14.0,229.5,318.52,256.57
2017,11,20,9,0,448.0,109.0,0.7,15.0,262.0,357.58,287.66
2017,11,20,9,15,378.0,134.5,0.7,15.5,273.0,364.78,292.91
2017,11,20,9,30,308.0,160.0,0.7,16.0,284.0,359.28,287.8
2017,11,20,9,45,246.0,180.5,0.7,16.5,284.5,354.09,282.5
2017,11,20,10,0,184.0,201.0,0.7,17.0,285.0,337.25,267.91
2017,11,20,10,15,217.0,209.0,0.7,17.0,313.5,372.51,295.48
2017,11,20,10,30,250.0,217.0,0.7,17.0,342.0,416.53,328.79
2017,11,20,10,45,125.0,186.0,0.7,17.5,248.5,289.33,228.83
2017,11,20,11,0,0.0,155.0,0.7,18.0,155.0,153.52,119.24
2017,11,20,11,15,178.0,189.5,0.7,18.0,286.0,335.13,266.61
2017,11,20,11,30,356.0,224.0,0.7,18.0,417.0,515.95,403.06
2017,11,20,11,45,197.5,224.0,0.7,18.0,331.0,390.53,305.47
2017,11,20,12,0,39.0,224.0,0.7,18.0,245.0,264.09,206.07
2017,11,20,12,15,128.0,233.5,0.65,18.0,302.0,349.17,274.27
2017,11,20,12,30,217.0,243.0,0.6,18.0,359.0,424.59,331.95
2017,11,20,12,45,307.5,221.5,0.6,18.5,381.5,471.59,367.45
2017,11,20,13,0,398.0,200.0,0.6,19.0,404.0,506.82,394.06
2017,11,20,13,15,369.0,196.5,0.55,19.0,380.0,475.61,370.15
2017,11,20,13,30,340.0,193.0,0.5,19.0,356.0,444.3,346.68
2017,11,20,13,45,317.0,184.5,0.5,19.0,330.0,411.43,322.36
2017,11,20,14,0,294.0,176.0,0.5,19.0,304.0,378.81,297.88
2017,11,20,14,15,334.0,155.5,0.5,18.5,290.0,369.78,292.37
2017,11,20,14,30,374.0,135.0,0.5,18.0,276.0,363.78,288.33
2017,11,20,14,45,362.0,122.0,0.5,18.0,246.5,328.84,260.63
2017,11,20,15,0,350.0,109.0,0.5,18.0,217.0,293.88,232.44
2017,11,20,15,15,330.0,95.0,0.4,17.5,185.0,254.55,200.14
2017,11,20,15,30,310.0,81.0,0.3,17.0,153.0,216.28,167.86
2017,11,20,15,45,283.0,65.5,0.25,17.0,120.5,175.24,132.59
2017,11,20,16,0,256.0,50.0,0.2,17.0,88.0,136.35,98.6
2017,11,20,16,15,192.0,35.5,0.3,16.5,58.5,92.31,61.33
2017,11,20,16,30,128.0,21.0,0.4,16.0,29.0,50.87,16.57
2017,11,20,16,45,64.0,10.5,0.55,16.0,14.5,18.82,0.0
2017,11,20,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
