Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,7,15,85.5,17.0,0.9,10.5,25.5,37.44,6.89
2017,11,21,7,30,171.0,34.0,0.9,11.0,51.0,84.95,57.14
2017,11,21,7,45,203.5,50.5,0.95,12.0,81.0,121.03,89.77
2017,11,21,8,0,236.0,67.0,1.0,13.0,111.0,155.66,120.38
2017,11,21,8,15,257.0,82.5,0.95,13.0,141.5,191.67,152.32
2017,11,21,8,30,278.0,98.0,0.9,13.0,172.0,229.16,184.84
2017,11,21,8,45,290.0,113.0,0.9,13.5,201.0,263.17,213.49
2017,11,21,9,0,302.0,128.0,0.9,14.0,230.0,297.53,241.6
2017,11,21,9,15,357.0,134.5,0.85,14.5,268.0,352.34,285.18
2017,11,21,9,30,412.0,141.0,0.8,15.0,306.0,404.25,325.38
2017,11,21,9,45,547.5,120.5,0.75,15.5,358.0,480.72,384.38
2017,11,21,10,0,683.0,100.0,0.7,16.0,410.0,561.17,444.41
2017,11,21,10,15,770.0,85.0,0.6,16.5,451.5,617.51,484.08
2017,11,21,10,30,857.0,70.0,0.5,17.0,493.0,673.11,521.05
2017,11,21,10,45,866.5,70.0,0.45,18.0,510.5,695.6,532.69
2017,11,21,11,0,876.0,70.0,0.4,19.0,528.0,715.32,542.69
2017,11,21,11,15,880.0,70.5,0.4,19.0,537.5,728.68,551.13
2017,11,21,11,30,884.0,71.0,0.4,19.0,547.0,738.88,557.6
2017,11,21,11,45,886.0,70.5,0.4,19.5,549.5,743.2,559.19
2017,11,21,12,0,888.0,70.0,0.4,20.0,552.0,744.23,558.77
2017,11,21,12,15,886.0,70.0,0.4,20.0,546.5,739.57,555.73
2017,11,21,12,30,884.0,70.0,0.4,20.0,541.0,731.65,550.7
2017,11,21,12,45,876.0,70.5,0.45,20.5,527.5,716.78,540.83
2017,11,21,13,0,868.0,71.0,0.5,21.0,514.0,698.93,529.07
2017,11,21,13,15,860.0,69.5,0.5,21.0,494.0,675.92,514.07
2017,11,21,13,30,852.0,68.0,0.5,21.0,474.0,650.24,497.21
2017,11,21,13,45,705.0,96.5,0.55,21.0,419.5,572.78,441.3
2017,11,21,14,0,558.0,125.0,0.6,21.0,365.0,490.39,380.86
2017,11,21,14,15,599.0,105.0,0.6,20.5,345.0,477.28,372.7
2017,11,21,14,30,640.0,85.0,0.6,20.0,325.0,456.33,357.4
2017,11,21,14,45,688.5,70.0,0.65,20.0,303.0,439.64,343.91
2017,11,21,15,0,737.0,55.0,0.7,20.0,281.0,415.94,323.84
2017,11,21,15,15,696.0,51.0,0.7,19.0,239.5,362.13,280.57
2017,11,21,15,30,655.0,47.0,0.7,18.0,198.0,310.26,237.35
2017,11,21,15,45,591.5,41.5,0.7,17.5,156.0,251.58,187.31
2017,11,21,16,0,528.0,36.0,0.7,17.0,114.0,197.83,140.41
2017,11,21,16,15,414.5,28.0,0.75,16.5,75.5,137.1,88.71
2017,11,21,16,30,301.0,20.0,0.8,16.0,37.0,81.94,24.93
2017,11,21,16,45,150.5,10.0,0.85,15.5,18.5,29.73,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,15,208.0,14.0,0.75,12.5,34.5,56.19,5.95
2017,11,22,7,30,416.0,28.0,0.6,13.0,69.0,134.72,86.75
2017,11,22,7,45,505.5,35.0,0.5,13.5,110.5,186.92,133.52
2017,11,22,8,0,595.0,42.0,0.4,14.0,152.0,249.31,187.07
2017,11,22,8,15,648.5,47.0,0.35,14.5,194.5,303.59,234.1
2017,11,22,8,30,702.0,52.0,0.3,15.0,237.0,361.39,282.44
2017,11,22,8,45,738.0,55.0,0.3,15.5,277.5,411.92,323.95
2017,11,22,9,0,774.0,58.0,0.3,16.0,318.0,463.54,364.81
2017,11,22,9,15,797.0,60.5,0.25,16.5,353.5,508.26,398.62
2017,11,22,9,30,820.0,63.0,0.2,17.0,389.0,552.34,430.73
2017,11,22,9,45,839.0,64.0,0.2,18.0,420.0,587.89,455.41
2017,11,22,10,0,858.0,65.0,0.2,19.0,451.0,625.12,480.41
2017,11,22,10,15,869.0,66.5,0.2,19.5,475.0,655.85,500.84
2017,11,22,10,30,880.0,68.0,0.2,20.0,499.0,684.18,518.28
2017,11,22,10,45,887.5,68.5,0.2,21.0,516.0,706.28,530.33
2017,11,22,11,0,895.0,69.0,0.2,22.0,533.0,725.47,540.38
2017,11,22,11,15,898.5,69.5,0.25,22.0,543.0,738.71,549.28
2017,11,22,11,30,902.0,70.0,0.3,22.0,553.0,748.72,556.28
2017,11,22,11,45,902.5,70.0,0.35,22.5,555.0,752.63,558.33
2017,11,22,12,0,903.0,70.0,0.4,23.0,557.0,753.19,558.38
2017,11,22,12,15,900.5,70.0,0.45,23.0,551.5,748.18,555.97
2017,11,22,12,30,898.0,70.0,0.5,23.0,546.0,739.87,551.52
2017,11,22,12,45,734.5,111.0,0.55,23.0,494.0,666.23,502.56
2017,11,22,13,0,571.0,152.0,0.6,23.0,442.0,581.95,442.69
2017,11,22,13,15,442.5,173.5,0.6,22.5,393.0,507.1,389.04
2017,11,22,13,30,314.0,195.0,0.6,22.0,344.0,428.25,331.0
2017,11,22,13,45,484.5,147.0,0.65,22.0,362.0,483.22,375.28
2017,11,22,14,0,655.0,99.0,0.7,22.0,380.0,523.42,406.42
2017,11,22,14,15,609.5,99.5,0.7,21.5,345.0,476.43,371.25
2017,11,22,14,30,564.0,100.0,0.7,21.0,310.0,430.38,336.78
2017,11,22,14,45,544.0,92.5,0.75,20.5,277.0,390.21,306.27
2017,11,22,15,0,524.0,85.0,0.8,20.0,244.0,350.08,274.6
2017,11,22,15,15,497.0,75.0,0.8,19.0,208.0,304.65,237.98
2017,11,22,15,30,470.0,65.0,0.8,18.0,172.0,260.43,200.97
2017,11,22,15,45,422.5,54.5,0.8,17.5,135.5,210.37,158.15
2017,11,22,16,0,375.0,44.0,0.8,17.0,99.0,164.15,117.81
2017,11,22,16,15,293.5,32.0,0.8,16.0,65.5,112.78,73.73
2017,11,22,16,30,212.0,20.0,0.8,15.0,32.0,65.31,17.14
2017,11,22,16,45,106.0,10.0,0.85,14.5,16.0,23.79,0.0
2017,11,22,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,15,187.5,14.5,0.8,11.5,32.5,52.39,0.0
2017,11,23,7,30,375.0,29.0,0.7,12.0,65.0,125.49,80.39
2017,11,23,7,45,467.0,37.0,0.6,12.5,105.5,178.91,128.35
2017,11,23,8,0,559.0,45.0,0.5,13.0,146.0,240.97,181.69
2017,11,23,8,15,615.0,50.0,0.45,13.5,188.0,294.19,228.05
2017,11,23,8,30,671.0,55.0,0.4,14.0,230.0,349.75,274.99
2017,11,23,8,45,513.0,86.5,0.4,14.5,233.0,342.48,272.43
2017,11,23,9,0,355.0,118.0,0.4,15.0,236.0,317.41,254.09
2017,11,23,9,15,225.0,143.0,0.45,15.5,220.5,282.73,226.87
2017,11,23,9,30,95.0,168.0,0.5,16.0,205.0,231.66,185.17
2017,11,23,9,45,453.5,122.0,0.55,17.0,322.0,419.47,335.73
2017,11,23,10,0,812.0,76.0,0.6,18.0,439.0,609.93,477.68
2017,11,23,10,15,546.5,141.5,0.65,18.5,392.0,527.76,412.13
2017,11,23,10,30,281.0,207.0,0.7,19.0,345.0,424.69,331.85
2017,11,23,10,45,208.5,221.0,0.75,19.5,325.0,387.04,302.74
2017,11,23,11,0,136.0,235.0,0.8,20.0,305.0,354.14,276.04
2017,11,23,11,15,290.5,217.0,0.8,20.0,370.5,455.42,355.31
2017,11,23,11,30,445.0,199.0,0.8,20.0,436.0,559.18,432.77
2017,11,23,11,45,443.0,201.0,0.85,20.5,437.5,561.77,433.04
2017,11,23,12,0,441.0,203.0,0.9,21.0,439.0,562.62,433.12
2017,11,23,12,15,319.5,221.5,0.9,21.0,391.5,484.3,374.24
2017,11,23,12,30,198.0,240.0,0.9,21.0,344.0,406.45,314.98
2017,11,23,12,45,198.5,234.0,0.95,21.0,336.5,398.0,309.71
2017,11,23,13,0,199.0,228.0,1.0,21.0,329.0,388.9,303.37
2017,11,23,13,15,170.5,219.5,1.0,20.5,304.0,356.47,279.19
2017,11,23,13,30,142.0,211.0,1.0,20.0,279.0,324.66,255.32
2017,11,23,13,45,143.0,198.5,1.05,20.0,263.0,308.0,243.1
2017,11,23,14,0,144.0,186.0,1.1,20.0,247.0,290.92,230.29
2017,11,23,14,15,259.0,159.0,1.1,20.0,258.5,329.18,261.75
2017,11,23,14,30,374.0,132.0,1.1,20.0,270.0,359.0,285.21
2017,11,23,14,45,359.0,120.0,1.1,20.0,241.0,323.81,256.8
2017,11,23,15,0,344.0,108.0,1.1,20.0,212.0,288.84,228.31
2017,11,23,15,15,322.5,94.0,1.0,19.0,180.0,249.32,196.14
2017,11,23,15,30,301.0,80.0,0.9,18.0,148.0,210.99,164.0
2017,11,23,15,45,270.5,64.5,0.8,17.5,116.0,169.41,128.33
2017,11,23,16,0,240.0,49.0,0.7,17.0,84.0,130.31,94.26
2017,11,23,16,15,175.0,34.5,0.7,16.5,55.0,87.12,57.28
2017,11,23,16,30,110.0,20.0,0.7,16.0,26.0,45.85,9.26
2017,11,23,16,45,55.0,10.0,0.75,15.5,13.0,17.05,0.0
2017,11,23,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,7,15,224.0,12.5,1.1,10.5,32.5,55.24,0.0
2017,11,24,7,30,448.0,25.0,1.1,11.0,65.0,134.68,84.32
2017,11,24,7,45,536.5,31.0,1.15,12.0,106.5,188.53,134.3
2017,11,24,8,0,625.0,37.0,1.2,13.0,148.0,250.39,188.53
2017,11,24,8,15,676.5,41.0,1.15,13.5,190.0,303.76,236.27
2017,11,24,8,30,728.0,45.0,1.1,14.0,232.0,360.45,285.35
2017,11,24,8,45,626.5,68.0,1.1,14.5,248.0,373.0,298.83
2017,11,24,9,0,525.0,91.0,1.1,15.0,264.0,373.56,301.14
2017,11,24,9,15,540.5,100.5,1.05,15.0,295.5,412.73,333.13
2017,11,24,9,30,556.0,110.0,1.0,15.0,327.0,451.44,363.56
2017,11,24,9,45,516.0,129.5,1.0,15.5,343.5,464.34,372.56
2017,11,24,10,0,476.0,149.0,1.0,16.0,360.0,476.01,380.23
2017,11,24,10,15,673.5,108.0,1.0,16.5,424.5,576.12,457.23
2017,11,24,10,30,871.0,67.0,1.0,17.0,489.0,672.25,527.41
2017,11,24,10,45,620.5,136.5,1.0,17.5,442.5,598.78,469.01
2017,11,24,11,0,370.0,206.0,1.0,18.0,396.0,495.61,388.54
2017,11,24,11,15,633.0,137.5,1.0,18.5,469.5,626.08,488.98
2017,11,24,11,30,896.0,69.0,1.0,19.0,543.0,738.75,567.85
2017,11,24,11,45,896.0,69.0,1.05,19.5,545.0,742.39,568.39
2017,11,24,12,0,896.0,69.0,1.1,20.0,547.0,742.71,568.07
2017,11,24,12,15,894.5,69.0,1.1,20.0,542.0,738.6,565.34
2017,11,24,12,30,893.0,69.0,1.1,20.0,537.0,731.21,560.51
2017,11,24,12,45,735.0,108.5,1.1,20.5,487.5,660.74,510.23
2017,11,24,13,0,577.0,148.0,1.1,21.0,438.0,579.49,449.29
2017,11,24,13,15,441.0,171.0,1.1,21.0,387.5,501.76,391.18
2017,11,24,13,30,305.0,194.0,1.1,21.0,337.0,420.31,329.07
2017,11,24,13,45,306.5,181.5,1.1,21.0,318.0,399.62,314.3
2017,11,24,14,0,308.0,169.0,1.1,21.0,299.0,377.91,298.06
2017,11,24,14,15,305.5,155.0,1.1,20.5,276.0,351.17,278.17
2017,11,24,14,30,303.0,141.0,1.1,20.0,253.0,323.74,257.27
2017,11,24,14,45,298.0,126.0,1.1,20.0,226.0,293.28,232.96
2017,11,24,15,0,293.0,111.0,1.1,20.0,199.0,262.47,207.76
2017,11,24,15,15,280.5,95.5,1.0,19.0,169.5,227.66,179.26
2017,11,24,15,30,268.0,80.0,0.9,18.0,140.0,198.32,154.26
2017,11,24,15,45,242.5,64.5,0.85,17.0,110.0,160.0,121.52
2017,11,24,16,0,217.0,49.0,0.8,16.0,80.0,123.74,89.92
2017,11,24,16,15,165.5,34.0,0.8,15.0,52.5,84.34,55.57
2017,11,24,16,30,114.0,19.0,0.8,14.0,25.0,45.26,7.23
2017,11,24,16,45,57.0,9.5,0.8,13.5,12.5,16.81,0.0
2017,11,24,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,7,15,130.5,14.0,1.05,11.0,25.5,40.7,0.0
2017,11,25,7,30,261.0,28.0,1.1,12.0,51.0,97.46,60.73
2017,11,25,7,45,308.0,41.5,1.15,13.0,84.0,138.09,99.27
2017,11,25,8,0,355.0,55.0,1.2,14.0,117.0,182.36,138.38
2017,11,25,8,15,392.0,66.0,1.15,14.5,151.5,224.97,176.06
2017,11,25,8,30,429.0,77.0,1.1,15.0,186.0,270.31,215.13
2017,11,25,8,45,445.0,88.5,1.1,15.5,218.5,309.02,248.05
2017,11,25,9,0,461.0,100.0,1.1,16.0,251.0,348.0,280.15
2017,11,25,9,15,468.5,112.0,1.1,16.5,280.0,383.08,308.16
2017,11,25,9,30,476.0,124.0,1.1,17.0,309.0,417.39,334.74
2017,11,25,9,45,557.5,116.0,1.15,18.0,349.0,475.81,379.37
2017,11,25,10,0,639.0,108.0,1.2,19.0,389.0,535.04,423.39
2017,11,25,10,15,658.5,109.5,1.2,19.5,413.0,566.22,445.58
2017,11,25,10,30,678.0,111.0,1.2,20.0,437.0,596.03,466.55
2017,11,25,10,45,628.5,130.5,1.3,20.5,441.5,596.25,465.34
2017,11,25,11,0,579.0,150.0,1.4,21.0,446.0,588.78,458.77
2017,11,25,11,15,534.5,167.5,1.45,21.0,444.5,583.17,454.03
2017,11,25,11,30,490.0,185.0,1.5,21.0,443.0,574.52,446.99
2017,11,25,11,45,474.5,190.0,1.55,21.0,440.5,570.8,444.27
2017,11,25,12,0,459.0,195.0,1.6,21.0,438.0,565.15,440.1
2017,11,25,12,15,479.5,188.0,1.6,21.0,440.0,570.83,444.79
2017,11,25,12,30,500.0,181.0,1.6,21.0,442.0,574.42,447.86
2017,11,25,12,45,442.0,189.0,1.6,21.0,415.0,536.38,418.98
2017,11,25,13,0,384.0,197.0,1.6,21.0,388.0,490.21,384.29
2017,11,25,13,15,421.0,180.5,1.55,20.5,382.5,497.88,391.6
2017,11,25,13,30,458.0,164.0,1.5,20.0,377.0,494.73,390.5
2017,11,25,13,45,411.0,162.0,1.45,20.0,345.0,450.96,356.76
2017,11,25,14,0,364.0,160.0,1.4,20.0,313.0,401.25,318.5
2017,11,25,14,15,435.0,134.5,1.3,19.5,303.5,409.23,325.69
2017,11,25,14,30,506.0,109.0,1.2,19.0,294.0,403.97,321.77
2017,11,25,14,45,489.5,99.5,1.1,19.0,262.5,366.0,290.78
2017,11,25,15,0,473.0,90.0,1.0,19.0,231.0,328.02,259.27
2017,11,25,15,15,448.0,79.0,0.9,18.0,196.5,284.97,223.89
2017,11,25,15,30,423.0,68.0,0.8,17.0,162.0,243.11,188.37
2017,11,25,15,45,375.0,56.5,0.75,16.5,126.5,194.58,146.7
2017,11,25,16,0,327.0,45.0,0.7,16.0,91.0,150.86,108.49
2017,11,25,16,15,250.0,32.0,0.75,15.5,59.5,102.26,66.33
2017,11,25,16,30,173.0,19.0,0.8,15.0,28.0,56.47,7.49
2017,11,25,16,45,86.5,9.5,0.85,14.5,14.0,20.65,0.0
2017,11,25,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,3.5,1.75,13.0,3.5,3.37,0.0
2017,11,26,7,30,0.0,7.0,1.7,13.0,7.0,6.74,0.0
2017,11,26,7,45,0.0,12.0,1.7,13.0,12.0,11.57,4.0
2017,11,26,8,0,0.0,17.0,1.7,13.0,17.0,16.39,8.29
2017,11,26,8,15,0.0,22.0,1.7,13.0,22.0,21.22,12.56
2017,11,26,8,30,0.0,27.0,1.7,13.0,27.0,26.05,16.79
2017,11,26,8,45,0.0,32.0,1.7,13.5,32.0,30.88,20.92
2017,11,26,9,0,0.0,37.0,1.7,14.0,37.0,35.72,24.99
2017,11,26,9,15,0.0,41.0,1.65,14.0,41.0,39.59,28.26
2017,11,26,9,30,0.0,45.0,1.6,14.0,45.0,43.46,31.49
2017,11,26,9,45,0.0,52.0,1.6,14.0,52.0,50.24,37.17
2017,11,26,10,0,0.0,59.0,1.6,14.0,59.0,57.02,42.82
2017,11,26,10,15,3.5,112.0,1.6,14.0,114.0,112.07,88.86
2017,11,26,10,30,7.0,165.0,1.6,14.0,169.0,169.78,136.13
2017,11,26,10,45,9.0,172.5,1.6,14.5,177.5,178.93,143.03
2017,11,26,11,0,11.0,180.0,1.6,15.0,186.0,188.19,150.13
2017,11,26,11,15,5.5,124.0,1.65,15.0,127.0,125.57,99.02
2017,11,26,11,30,0.0,68.0,1.7,15.0,68.0,65.75,49.53
2017,11,26,11,45,0.0,103.5,1.75,15.5,103.5,100.7,78.4
2017,11,26,12,0,0.0,139.0,1.8,16.0,139.0,136.97,107.86
2017,11,26,12,15,0.0,148.5,1.85,16.0,149.0,146.86,115.85
2017,11,26,12,30,0.0,158.0,1.9,16.0,159.0,156.88,124.02
2017,11,26,12,45,0.0,143.0,1.95,16.0,143.5,141.32,111.47
2017,11,26,13,0,0.0,128.0,2.0,16.0,128.0,125.91,99.03
2017,11,26,13,15,0.0,93.0,1.95,15.5,93.0,90.29,70.0
2017,11,26,13,30,0.0,58.0,1.9,15.0,58.0,56.05,41.7
2017,11,26,13,45,0.0,36.5,1.9,15.0,36.5,35.25,24.26
2017,11,26,14,0,0.0,15.0,1.9,15.0,15.0,14.47,6.68
2017,11,26,14,15,0.0,32.0,1.8,14.5,32.0,30.89,20.74
2017,11,26,14,30,0.0,49.0,1.7,14.0,49.0,47.33,34.83
2017,11,26,14,45,0.0,43.5,1.6,14.0,43.5,42.01,30.34
2017,11,26,15,0,0.0,38.0,1.5,14.0,38.0,36.69,25.83
2017,11,26,15,15,0.0,32.0,1.45,14.0,32.0,30.88,20.85
2017,11,26,15,30,0.0,26.0,1.4,14.0,26.0,25.09,15.82
2017,11,26,15,45,0.0,20.0,1.4,14.0,20.0,19.29,10.74
2017,11,26,16,0,0.0,14.0,1.4,14.0,14.0,13.5,5.65
2017,11,26,16,15,0.0,9.0,1.4,13.5,9.0,8.67,1.26
2017,11,26,16,30,0.0,4.0,1.4,13.0,4.0,3.85,0.0
2017,11,26,16,45,0.0,2.0,1.4,13.0,2.0,1.97,0.0
2017,11,26,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,7,15,62.5,18.0,0.95,7.5,23.0,27.95,0.0
2017,11,27,7,30,125.0,36.0,0.9,8.0,46.0,72.49,45.07
2017,11,27,7,45,246.5,48.5,0.9,8.5,84.5,127.73,93.55
2017,11,27,8,0,368.0,61.0,0.9,9.0,123.0,191.62,147.51
2017,11,27,8,15,438.5,70.0,0.9,9.0,164.0,244.39,193.98
2017,11,27,8,30,509.0,79.0,0.9,9.0,205.0,303.94,245.56
2017,11,27,8,45,576.0,81.0,0.9,9.5,246.5,359.3,292.43
2017,11,27,9,0,643.0,83.0,0.9,10.0,288.0,418.43,341.11
2017,11,27,9,15,674.5,87.0,0.9,10.5,324.0,464.38,378.11
2017,11,27,9,30,706.0,91.0,0.9,11.0,360.0,510.64,414.3
2017,11,27,9,45,763.0,84.5,0.95,11.5,396.5,560.11,452.69
2017,11,27,10,0,820.0,78.0,1.0,12.0,433.0,608.56,489.48
2017,11,27,10,15,833.5,79.5,1.05,12.0,458.0,640.22,513.53
2017,11,27,10,30,847.0,81.0,1.1,12.0,483.0,669.69,535.77
2017,11,27,10,45,857.5,81.5,1.2,12.5,501.0,693.54,552.49
2017,11,27,11,0,868.0,82.0,1.3,13.0,519.0,714.69,567.03
2017,11,27,11,15,873.0,82.5,1.35,13.0,529.5,729.03,577.24
2017,11,27,11,30,878.0,83.0,1.4,13.0,540.0,740.25,585.38
2017,11,27,11,45,567.0,158.0,1.5,13.0,453.5,600.51,480.47
2017,11,27,12,0,256.0,233.0,1.6,13.0,367.0,449.96,361.43
2017,11,27,12,15,566.0,158.0,1.6,13.0,451.0,598.32,482.14
2017,11,27,12,30,876.0,83.0,1.6,13.0,535.0,734.35,584.64
2017,11,27,12,45,875.5,80.5,1.65,13.0,523.0,721.87,574.95
2017,11,27,13,0,875.0,78.0,1.7,13.0,511.0,706.21,564.56
2017,11,27,13,15,865.5,77.0,1.7,13.0,491.0,683.07,548.29
2017,11,27,13,30,856.0,76.0,1.7,13.0,471.0,657.26,529.32
2017,11,27,13,45,843.5,73.5,1.7,13.0,444.0,625.35,505.15
2017,11,27,14,0,831.0,71.0,1.7,13.0,417.0,591.3,478.91
2017,11,27,14,15,810.0,68.5,1.7,13.0,384.0,550.47,446.82
2017,11,27,14,30,789.0,66.0,1.7,13.0,351.0,508.53,413.08
2017,11,27,14,45,758.5,63.0,1.7,13.0,313.0,460.43,373.56
2017,11,27,15,0,728.0,60.0,1.7,13.0,275.0,412.55,333.09
2017,11,27,15,15,682.5,55.5,1.6,12.5,233.5,357.31,285.93
2017,11,27,15,30,637.0,51.0,1.5,12.0,192.0,304.33,239.32
2017,11,27,15,45,566.5,44.5,1.45,11.5,149.5,245.67,187.58
2017,11,27,16,0,496.0,38.0,1.4,11.0,107.0,190.86,138.51
2017,11,27,16,15,369.5,28.5,1.35,10.0,69.5,126.21,82.15
2017,11,27,16,30,243.0,19.0,1.3,9.0,32.0,68.79,4.83
2017,11,27,16,45,121.5,9.5,1.3,8.5,16.0,25.21,0.0
2017,11,27,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,7,15,173.0,12.5,1.1,4.5,26.0,40.27,0.0
2017,11,28,7,30,346.0,25.0,1.0,5.0,52.0,109.33,64.2
2017,11,28,7,45,447.0,33.0,0.95,6.0,91.5,163.3,117.22
2017,11,28,8,0,548.0,41.0,0.9,7.0,131.0,225.77,172.2
2017,11,28,8,15,608.0,46.5,0.95,7.5,173.0,277.88,219.57
2017,11,28,8,30,668.0,52.0,1.0,8.0,215.0,336.14,271.07
2017,11,28,8,45,706.0,55.5,1.05,9.0,254.5,386.1,314.21
2017,11,28,9,0,744.0,59.0,1.1,10.0,294.0,437.42,356.94
2017,11,28,9,15,770.0,62.0,1.15,10.5,330.0,482.84,394.3
2017,11,28,9,30,796.0,65.0,1.2,11.0,366.0,527.95,430.32
2017,11,28,9,45,816.0,66.5,1.3,11.5,397.0,567.15,461.19
2017,11,28,10,0,836.0,68.0,1.4,12.0,428.0,605.0,490.34
2017,11,28,10,15,848.0,69.5,1.4,12.5,452.0,636.04,513.01
2017,11,28,10,30,860.0,71.0,1.4,13.0,476.0,660.84,530.48
2017,11,28,10,45,867.0,72.0,1.45,13.5,493.5,682.94,545.29
2017,11,28,11,0,874.0,73.0,1.5,14.0,511.0,702.23,558.04
2017,11,28,11,15,878.0,73.5,1.5,14.0,521.0,715.85,567.31
2017,11,28,11,30,882.0,74.0,1.5,14.0,531.0,726.37,574.47
2017,11,28,11,45,883.5,74.0,1.55,14.0,533.5,731.3,578.23
2017,11,28,12,0,885.0,74.0,1.6,14.0,536.0,732.99,579.83
2017,11,28,12,15,882.5,74.0,1.6,14.0,531.0,728.51,576.68
2017,11,28,12,30,880.0,74.0,1.6,14.0,526.0,720.81,571.4
2017,11,28,12,45,866.5,75.5,1.6,14.5,512.0,703.91,558.53
2017,11,28,13,0,853.0,77.0,1.6,15.0,498.0,688.39,546.86
2017,11,28,13,15,736.5,98.5,1.6,15.0,451.5,621.36,496.84
2017,11,28,13,30,620.0,120.0,1.6,15.0,405.0,553.35,444.67
2017,11,28,13,45,710.0,96.0,1.65,15.0,404.5,567.78,457.36
2017,11,28,14,0,800.0,72.0,1.7,15.0,404.0,572.77,461.75
2017,11,28,14,15,657.0,88.5,1.7,14.5,347.0,486.68,394.49
2017,11,28,14,30,514.0,105.0,1.7,14.0,290.0,402.29,327.68
2017,11,28,14,45,602.0,83.0,1.7,14.0,277.0,405.53,329.46
2017,11,28,15,0,690.0,61.0,1.7,14.0,264.0,395.54,318.87
2017,11,28,15,15,643.5,56.5,1.6,13.0,223.5,343.35,274.57
2017,11,28,15,30,597.0,52.0,1.5,12.0,183.0,291.96,229.86
2017,11,28,15,45,523.5,45.5,1.45,11.5,142.0,232.42,177.64
2017,11,28,16,0,450.0,39.0,1.4,11.0,101.0,178.88,129.99
2017,11,28,16,15,225.0,34.0,1.35,10.5,65.0,98.31,64.72
2017,11,28,16,30,0.0,29.0,1.3,10.0,29.0,30.74,0.0
2017,11,28,16,45,0.0,14.5,1.3,9.5,14.5,14.25,0.0
2017,11,28,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,15,192.5,11.5,1.0,5.5,26.0,41.97,0.0
2017,11,29,7,30,385.0,23.0,1.0,6.0,52.0,112.15,62.59
2017,11,29,7,45,486.5,30.5,1.05,7.0,92.5,167.85,118.81
2017,11,29,8,0,588.0,38.0,1.1,8.0,133.0,231.65,175.23
2017,11,29,8,15,647.5,43.0,1.15,8.5,175.5,286.59,225.18
2017,11,29,8,30,707.0,48.0,1.2,9.0,218.0,345.64,277.52
2017,11,29,8,45,746.5,51.0,1.3,10.0,259.0,397.2,322.25
2017,11,29,9,0,786.0,54.0,1.4,11.0,300.0,450.15,366.6
2017,11,29,9,15,812.0,56.5,1.3,11.5,336.5,496.48,404.08
2017,11,29,9,30,838.0,59.0,1.2,12.0,373.0,542.4,439.77
2017,11,29,9,45,859.5,59.5,1.2,12.5,405.0,579.22,468.15
2017,11,29,10,0,881.0,60.0,1.2,13.0,437.0,617.8,496.98
2017,11,29,10,15,893.0,61.5,1.1,13.5,462.0,649.79,519.15
2017,11,29,10,30,905.0,63.0,1.0,14.0,487.0,679.39,538.22
2017,11,29,10,45,914.5,63.0,0.95,14.5,505.5,702.91,552.56
2017,11,29,11,0,924.0,63.0,0.9,15.0,524.0,723.54,564.75
2017,11,29,11,15,928.5,63.5,0.85,15.0,534.5,738.17,573.71
2017,11,29,11,30,933.0,64.0,0.8,15.0,545.0,749.51,580.46
2017,11,29,11,45,935.0,64.0,0.8,15.5,548.0,755.1,582.97
2017,11,29,12,0,937.0,64.0,0.8,16.0,551.0,757.26,583.28
2017,11,29,12,15,935.0,64.0,0.8,16.0,546.0,753.07,580.46
2017,11,29,12,30,933.0,64.0,0.8,16.0,541.0,745.48,575.47
2017,11,29,12,45,929.0,63.0,0.85,16.5,528.5,731.93,566.12
2017,11,29,13,0,925.0,62.0,0.9,17.0,516.0,715.14,554.61
2017,11,29,13,15,916.5,61.0,0.9,17.0,496.0,692.17,539.18
2017,11,29,13,30,908.0,60.0,0.9,17.0,476.0,666.36,521.74
2017,11,29,13,45,895.0,59.0,0.9,17.0,449.0,635.04,498.93
2017,11,29,14,0,882.0,58.0,0.9,17.0,422.0,601.48,473.95
2017,11,29,14,15,863.0,56.0,0.9,16.5,389.0,561.32,444.3
2017,11,29,14,30,844.0,54.0,0.9,16.0,356.0,519.79,412.68
2017,11,29,14,45,815.5,52.0,0.9,15.5,317.5,472.45,375.51
2017,11,29,15,0,787.0,50.0,0.9,15.0,279.0,427.49,338.75
2017,11,29,15,15,745.0,46.5,0.85,14.0,237.5,372.73,293.42
2017,11,29,15,30,703.0,43.0,0.8,13.0,196.0,319.81,247.93
2017,11,29,15,45,633.5,38.0,0.8,12.5,153.0,258.47,194.53
2017,11,29,16,0,564.0,33.0,0.8,12.0,110.0,202.44,144.63
2017,11,29,16,15,444.0,25.0,0.85,11.5,71.5,137.66,87.32
2017,11,29,16,30,324.0,17.0,0.9,11.0,33.0,80.14,0.03
2017,11,29,16,45,162.0,8.5,0.95,10.5,16.5,29.51,0.0
2017,11,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,7,15,175.5,12.0,1.3,4.5,24.5,39.34,0.0
2017,11,30,7,30,351.0,24.0,1.3,5.0,49.0,106.53,57.51
2017,11,30,7,45,449.5,32.5,1.35,6.0,88.5,161.16,114.49
2017,11,30,8,0,548.0,41.0,1.4,7.0,128.0,222.96,169.51
2017,11,30,8,15,609.5,46.5,1.3,7.5,170.0,275.16,217.14
2017,11,30,8,30,671.0,52.0,1.2,8.0,212.0,333.79,269.0
2017,11,30,8,45,711.5,55.5,1.15,8.5,252.0,384.82,313.54
2017,11,30,9,0,752.0,59.0,1.1,9.0,292.0,437.4,357.75
2017,11,30,9,15,778.5,62.0,1.05,10.0,328.5,483.29,394.46
2017,11,30,9,30,805.0,65.0,1.0,11.0,365.0,528.89,429.46
2017,11,30,9,45,826.5,66.5,0.95,12.0,396.5,569.22,459.13
2017,11,30,10,0,848.0,68.0,0.9,13.0,428.0,608.26,486.74
2017,11,30,10,15,860.5,69.5,0.85,13.5,453.0,639.96,508.89
2017,11,30,10,30,873.0,71.0,0.8,14.0,478.0,665.43,526.05
2017,11,30,10,45,880.5,72.0,0.75,14.5,495.5,688.19,539.83
2017,11,30,11,0,888.0,73.0,0.7,15.0,513.0,708.12,551.47
2017,11,30,11,15,892.5,73.5,0.7,15.0,523.5,722.37,560.82
2017,11,30,11,30,897.0,74.0,0.7,15.0,534.0,733.49,568.12
2017,11,30,11,45,898.5,74.0,0.75,15.5,537.0,738.63,571.07
2017,11,30,12,0,900.0,74.0,0.8,16.0,540.0,740.47,571.92
2017,11,30,12,15,898.0,74.0,0.85,16.0,535.0,736.48,569.9
2017,11,30,12,30,896.0,74.0,0.9,16.0,530.0,729.22,565.76
2017,11,30,12,45,891.0,73.0,0.95,16.5,517.5,715.45,556.11
2017,11,30,13,0,886.0,72.0,1.0,17.0,505.0,698.6,544.4
2017,11,30,13,15,876.5,71.0,1.0,17.0,485.0,675.75,528.89
2017,11,30,13,30,867.0,70.0,1.0,17.0,465.0,650.23,510.92
2017,11,30,13,45,804.5,72.5,1.05,17.0,422.5,596.62,471.62
2017,11,30,14,0,742.0,75.0,1.1,17.0,380.0,539.63,429.24
2017,11,30,14,15,769.0,68.5,1.05,16.5,363.0,524.67,418.09
2017,11,30,14,30,796.0,62.0,1.0,16.0,346.0,505.63,402.74
2017,11,30,14,45,765.5,59.0,1.0,16.0,308.0,457.65,364.09
2017,11,30,15,0,735.0,56.0,1.0,16.0,270.0,409.88,324.64
2017,11,30,15,15,690.5,52.0,0.9,15.0,229.0,355.69,279.72
2017,11,30,15,30,646.0,48.0,0.8,14.0,188.0,303.64,235.04
2017,11,30,15,45,576.5,41.5,0.75,13.0,146.0,243.3,183.12
2017,11,30,16,0,507.0,35.0,0.7,12.0,104.0,188.38,134.79
2017,11,30,16,15,387.0,26.0,0.75,11.0,67.0,127.51,81.28
2017,11,30,16,30,267.0,17.0,0.8,10.0,30.0,70.8,0.0
2017,11,30,16,45,133.5,8.5,0.85,9.5,15.0,25.81,0.0
2017,11,30,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
