Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,15,154.0,12.0,1.0,6.5,22.5,35.6,0.0
2017,12,1,7,30,308.0,24.0,0.9,7.0,45.0,96.33,48.77
2017,12,1,7,45,412.0,33.0,0.8,7.5,83.5,151.01,106.07
2017,12,1,8,0,516.0,42.0,0.7,8.0,122.0,212.95,160.4
2017,12,1,8,15,580.0,48.0,0.65,8.5,163.5,266.79,208.5
2017,12,1,8,30,644.0,54.0,0.6,9.0,205.0,325.38,259.44
2017,12,1,8,45,690.0,57.0,0.6,9.5,245.5,375.19,302.38
2017,12,1,9,0,736.0,60.0,0.6,10.0,286.0,428.93,347.0
2017,12,1,9,15,676.0,75.0,0.6,10.5,302.0,444.83,360.64
2017,12,1,9,30,616.0,90.0,0.6,11.0,318.0,452.69,367.25
2017,12,1,9,45,553.0,113.5,0.6,11.5,331.0,461.83,373.78
2017,12,1,10,0,490.0,137.0,0.6,12.0,344.0,463.08,373.63
2017,12,1,10,15,530.0,136.5,0.6,12.5,372.0,500.96,402.41
2017,12,1,10,30,570.0,136.0,0.6,13.0,400.0,538.95,430.3
2017,12,1,10,45,723.5,104.5,0.6,13.5,453.0,623.06,493.2
2017,12,1,11,0,877.0,73.0,0.6,14.0,506.0,698.59,546.35
2017,12,1,11,15,881.5,73.5,0.65,14.5,516.5,712.77,554.6
2017,12,1,11,30,886.0,74.0,0.7,15.0,527.0,723.86,561.6
2017,12,1,11,45,885.5,75.0,0.75,15.5,529.5,728.75,564.38
2017,12,1,12,0,885.0,76.0,0.8,16.0,532.0,730.38,565.08
2017,12,1,12,15,883.5,75.5,0.8,16.0,527.0,726.3,562.3
2017,12,1,12,30,882.0,75.0,0.8,16.0,522.0,718.99,557.46
2017,12,1,12,45,879.5,73.5,0.85,16.0,510.5,706.64,549.86
2017,12,1,13,0,877.0,72.0,0.9,16.0,499.0,691.19,540.14
2017,12,1,13,15,711.5,105.5,0.9,16.0,443.0,609.6,480.14
2017,12,1,13,30,546.0,139.0,0.9,16.0,387.0,520.61,412.97
2017,12,1,13,45,552.0,128.5,0.9,16.0,367.0,499.15,397.8
2017,12,1,14,0,558.0,118.0,0.9,16.0,347.0,478.46,382.12
2017,12,1,14,15,676.0,90.0,0.85,15.5,345.5,497.4,397.34
2017,12,1,14,30,794.0,62.0,0.8,15.0,344.0,503.99,401.82
2017,12,1,14,45,764.5,59.0,0.8,15.0,306.5,456.69,363.48
2017,12,1,15,0,735.0,56.0,0.8,15.0,269.0,409.51,324.54
2017,12,1,15,15,691.0,52.0,0.8,14.0,228.5,355.64,280.25
2017,12,1,15,30,647.0,48.0,0.8,13.0,188.0,303.83,235.99
2017,12,1,15,45,578.5,42.0,0.8,12.5,146.0,244.37,184.3
2017,12,1,16,0,510.0,36.0,0.8,12.0,104.0,192.3,137.86
2017,12,1,16,15,387.0,26.5,0.9,11.0,67.0,128.11,81.58
2017,12,1,16,30,264.0,17.0,1.0,10.0,30.0,70.23,0.0
2017,12,1,16,45,132.0,8.5,1.1,9.5,15.0,25.65,0.0
2017,12,1,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,15,78.5,12.0,1.1,5.5,17.0,23.75,0.0
2017,12,2,7,30,157.0,24.0,1.0,6.0,34.0,64.08,30.13
2017,12,2,7,45,214.0,39.0,0.9,6.5,64.5,106.03,75.62
2017,12,2,8,0,271.0,54.0,0.8,7.0,95.0,150.19,115.09
2017,12,2,8,15,307.5,67.0,0.75,7.0,127.5,190.1,151.29
2017,12,2,8,30,344.0,80.0,0.7,7.0,160.0,232.89,189.4
2017,12,2,8,45,363.0,93.0,0.7,7.5,191.5,270.59,222.36
2017,12,2,9,0,382.0,106.0,0.7,8.0,223.0,309.04,254.96
2017,12,2,9,15,400.5,115.5,0.55,8.0,251.0,343.88,283.63
2017,12,2,9,30,419.0,125.0,0.4,8.0,279.0,378.98,311.48
2017,12,2,9,45,414.5,140.0,0.3,8.5,303.0,406.83,332.16
2017,12,2,10,0,410.0,155.0,0.2,9.0,327.0,433.09,350.91
2017,12,2,10,15,459.5,152.5,0.2,9.5,356.0,472.82,381.13
2017,12,2,10,30,509.0,150.0,0.2,10.0,385.0,513.3,411.17
2017,12,2,10,45,500.0,159.0,0.25,10.5,397.0,527.23,420.52
2017,12,2,11,0,491.0,168.0,0.3,11.0,409.0,539.05,428.53
2017,12,2,11,15,437.0,185.0,0.35,11.0,402.5,525.89,417.99
2017,12,2,11,30,383.0,202.0,0.4,11.0,396.0,501.88,399.72
2017,12,2,11,45,430.0,192.5,0.5,11.5,411.5,535.13,425.72
2017,12,2,12,0,477.0,183.0,0.6,12.0,427.0,558.93,444.06
2017,12,2,12,15,489.5,178.0,0.6,12.0,427.0,561.03,445.65
2017,12,2,12,30,502.0,173.0,0.6,12.0,427.0,561.15,446.02
2017,12,2,12,45,501.0,168.5,0.6,12.5,416.5,550.27,437.3
2017,12,2,13,0,500.0,164.0,0.6,13.0,406.0,537.55,427.31
2017,12,2,13,15,490.5,160.5,0.6,13.0,390.0,518.46,413.18
2017,12,2,13,30,481.0,157.0,0.6,13.0,374.0,497.98,397.91
2017,12,2,13,45,437.5,153.0,0.6,13.0,342.0,454.46,364.66
2017,12,2,14,0,394.0,149.0,0.6,13.0,310.0,411.69,331.68
2017,12,2,14,15,435.0,129.5,0.6,12.5,294.0,401.0,324.56
2017,12,2,14,30,476.0,110.0,0.6,12.0,278.0,386.25,313.34
2017,12,2,14,45,449.5,102.5,0.6,12.0,247.5,347.14,281.31
2017,12,2,15,0,423.0,95.0,0.6,12.0,217.0,308.85,249.36
2017,12,2,15,15,396.0,83.5,0.65,11.5,184.0,266.97,214.28
2017,12,2,15,30,369.0,72.0,0.7,11.0,151.0,226.55,179.31
2017,12,2,15,45,325.0,59.0,0.8,11.0,117.0,180.61,138.99
2017,12,2,16,0,281.0,46.0,0.9,11.0,83.0,138.34,101.26
2017,12,2,16,15,140.5,35.0,0.95,10.5,53.5,76.62,49.92
2017,12,2,16,30,0.0,24.0,1.0,10.0,24.0,24.72,0.0
2017,12,2,16,45,0.0,12.0,1.05,10.0,12.0,11.8,0.0
2017,12,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,7,15,159.5,11.5,1.4,4.5,21.5,35.24,0.0
2017,12,3,7,30,319.0,23.0,1.4,5.0,43.0,95.07,41.22
2017,12,3,7,45,432.5,31.5,1.45,6.0,82.0,152.51,106.28
2017,12,3,8,0,546.0,40.0,1.5,7.0,121.0,217.14,163.57
2017,12,3,8,15,612.0,45.0,1.55,7.5,163.5,269.71,211.81
2017,12,3,8,30,678.0,50.0,1.6,8.0,206.0,329.21,265.05
2017,12,3,8,45,719.5,54.0,1.7,8.5,246.5,381.23,311.36
2017,12,3,9,0,761.0,58.0,1.8,9.0,287.0,434.9,357.69
2017,12,3,9,15,788.5,61.0,1.8,9.0,324.0,481.51,397.48
2017,12,3,9,30,816.0,64.0,1.8,9.0,361.0,527.9,435.99
2017,12,3,9,45,840.0,64.5,1.8,9.5,393.0,568.83,468.46
2017,12,3,10,0,864.0,65.0,1.8,10.0,425.0,605.08,496.57
2017,12,3,10,15,877.0,66.5,1.8,10.5,450.5,637.34,520.76
2017,12,3,10,30,890.0,68.0,1.8,11.0,476.0,667.34,542.7
2017,12,3,10,45,900.0,68.5,1.8,11.5,494.5,691.66,559.07
2017,12,3,11,0,910.0,69.0,1.8,12.0,513.0,713.18,573.18
2017,12,3,11,15,914.5,69.5,1.8,12.0,524.0,727.89,583.34
2017,12,3,11,30,919.0,70.0,1.8,12.0,535.0,739.39,591.3
2017,12,3,11,45,921.5,70.0,1.8,12.0,538.5,745.58,595.52
2017,12,3,12,0,924.0,70.0,1.8,12.0,542.0,748.42,597.49
2017,12,3,12,15,922.0,70.0,1.8,12.0,537.5,744.64,594.8
2017,12,3,12,30,920.0,70.0,1.8,12.0,533.0,737.51,589.86
2017,12,3,12,45,900.5,74.0,1.85,12.0,518.0,719.51,577.49
2017,12,3,13,0,881.0,78.0,1.9,12.0,503.0,702.84,566.23
2017,12,3,13,15,871.5,76.5,1.9,12.0,483.5,679.66,549.68
2017,12,3,13,30,862.0,75.0,1.9,12.0,464.0,653.79,530.12
2017,12,3,13,45,849.5,73.0,1.9,12.0,437.5,622.96,506.47
2017,12,3,14,0,837.0,71.0,1.9,12.0,411.0,589.96,480.7
2017,12,3,14,15,816.0,68.5,1.9,12.0,378.5,549.62,448.64
2017,12,3,14,30,795.0,66.0,1.9,12.0,346.0,508.1,414.89
2017,12,3,14,45,766.5,62.5,1.9,12.0,308.5,460.88,375.69
2017,12,3,15,0,738.0,59.0,1.9,12.0,271.0,413.66,335.36
2017,12,3,15,15,692.0,54.5,1.8,11.0,230.0,358.41,288.35
2017,12,3,15,30,646.0,50.0,1.7,10.0,189.0,305.36,241.68
2017,12,3,15,45,578.0,43.5,1.65,9.5,147.0,247.73,190.16
2017,12,3,16,0,510.0,37.0,1.6,9.0,105.0,193.5,140.91
2017,12,3,16,15,255.0,33.5,1.55,8.0,67.5,105.1,68.8
2017,12,3,16,30,0.0,30.0,1.5,7.0,30.0,32.29,0.0
2017,12,3,16,45,0.0,15.0,1.5,6.5,15.0,14.74,0.0
2017,12,3,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,15,211.5,9.5,1.7,2.5,22.5,40.61,0.0
2017,12,4,7,30,423.0,19.0,1.7,3.0,45.0,109.06,41.94
2017,12,4,7,45,533.5,26.5,1.75,3.5,86.5,169.19,116.96
2017,12,4,8,0,644.0,34.0,1.8,4.0,128.0,236.48,178.6
2017,12,4,8,15,705.0,38.5,1.85,4.5,172.0,293.16,231.71
2017,12,4,8,30,766.0,43.0,1.9,5.0,216.0,354.02,287.34
2017,12,4,8,45,805.0,46.0,2.0,5.5,258.5,405.14,334.01
2017,12,4,9,0,844.0,49.0,2.1,6.0,301.0,459.43,381.77
2017,12,4,9,15,869.5,51.0,2.05,6.5,339.0,506.56,421.84
2017,12,4,9,30,895.0,53.0,2.0,7.0,377.0,553.18,460.09
2017,12,4,9,45,910.0,55.5,2.0,8.0,409.0,593.46,491.42
2017,12,4,10,0,925.0,58.0,2.0,9.0,441.0,631.89,520.26
2017,12,4,10,15,937.5,59.5,2.0,9.5,467.5,665.45,545.5
2017,12,4,10,30,950.0,61.0,2.0,10.0,494.0,696.52,568.03
2017,12,4,10,45,957.5,61.5,2.0,10.5,512.5,720.35,583.82
2017,12,4,11,0,965.0,62.0,2.0,11.0,531.0,741.11,597.32
2017,12,4,11,15,969.5,62.5,2.05,11.0,542.5,756.55,608.41
2017,12,4,11,30,974.0,63.0,2.1,11.0,554.0,768.6,617.16
2017,12,4,11,45,974.0,64.0,2.15,11.5,557.0,774.54,620.46
2017,12,4,12,0,974.0,65.0,2.2,12.0,560.0,776.91,621.35
2017,12,4,12,15,972.5,64.5,2.25,12.0,555.5,772.88,618.85
2017,12,4,12,30,971.0,64.0,2.3,12.0,551.0,765.3,613.94
2017,12,4,12,45,962.5,64.5,2.35,12.0,538.0,750.53,603.86
2017,12,4,13,0,954.0,65.0,2.4,12.0,525.0,732.5,591.48
2017,12,4,13,15,945.5,64.5,2.4,12.0,505.0,710.19,575.62
2017,12,4,13,30,937.0,64.0,2.4,12.0,485.0,684.93,557.19
2017,12,4,13,45,921.0,63.0,2.4,12.5,457.5,651.63,530.5
2017,12,4,14,0,905.0,62.0,2.4,13.0,430.0,616.14,501.74
2017,12,4,14,15,885.5,60.0,2.3,12.5,396.0,575.58,469.86
2017,12,4,14,30,866.0,58.0,2.2,12.0,362.0,533.59,436.0
2017,12,4,14,45,834.5,56.0,2.15,12.0,323.0,487.12,396.95
2017,12,4,15,0,803.0,54.0,2.1,12.0,284.0,437.76,354.58
2017,12,4,15,15,759.5,50.0,2.0,11.5,241.5,381.59,306.09
2017,12,4,15,30,716.0,46.0,1.9,11.0,199.0,327.27,257.69
2017,12,4,15,45,646.0,40.0,1.8,10.5,155.0,264.42,201.68
2017,12,4,16,0,576.0,34.0,1.7,10.0,111.0,206.84,149.35
2017,12,4,16,15,447.0,25.5,1.7,9.5,71.5,139.1,88.28
2017,12,4,16,30,318.0,17.0,1.7,9.0,32.0,79.12,0.0
2017,12,4,16,45,159.0,8.5,1.7,8.5,16.0,29.36,0.0
2017,12,4,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,15,216.5,9.5,1.45,3.0,22.0,40.88,0.0
2017,12,5,7,30,433.0,19.0,1.4,4.0,44.0,109.61,35.9
2017,12,5,7,45,543.0,25.5,1.35,5.0,85.5,169.18,115.08
2017,12,5,8,0,653.0,32.0,1.3,6.0,127.0,235.4,175.32
2017,12,5,8,15,713.5,36.5,1.25,6.5,171.0,290.64,226.58
2017,12,5,8,30,774.0,41.0,1.2,7.0,215.0,351.1,280.98
2017,12,5,8,45,812.0,44.0,1.15,8.0,257.0,403.84,327.18
2017,12,5,9,0,850.0,47.0,1.1,9.0,299.0,457.88,372.46
2017,12,5,9,15,875.0,49.5,1.0,9.5,337.0,505.55,411.31
2017,12,5,9,30,900.0,52.0,0.9,10.0,375.0,552.67,448.04
2017,12,5,9,45,911.5,55.5,0.85,11.0,407.0,592.31,477.14
2017,12,5,10,0,923.0,59.0,0.8,12.0,439.0,629.87,503.52
2017,12,5,10,15,935.0,60.0,0.75,12.5,465.0,662.51,526.33
2017,12,5,10,30,947.0,61.0,0.7,13.0,491.0,692.65,546.56
2017,12,5,10,45,954.5,62.0,0.65,14.0,509.5,717.07,560.15
2017,12,5,11,0,962.0,63.0,0.6,15.0,528.0,738.43,571.41
2017,12,5,11,15,966.0,63.5,0.6,15.0,539.5,753.57,581.18
2017,12,5,11,30,970.0,64.0,0.6,15.0,551.0,765.31,588.77
2017,12,5,11,45,971.0,64.5,0.6,15.5,554.0,771.44,591.55
2017,12,5,12,0,972.0,65.0,0.6,16.0,557.0,774.04,592.09
2017,12,5,12,15,970.0,64.5,0.55,16.0,552.5,769.76,588.37
2017,12,5,12,30,968.0,64.0,0.5,16.0,548.0,761.95,582.47
2017,12,5,12,45,939.5,70.5,0.5,16.0,531.0,740.43,568.12
2017,12,5,13,0,911.0,77.0,0.5,16.0,514.0,720.27,554.92
2017,12,5,13,15,901.0,76.0,0.45,16.0,494.0,697.05,538.77
2017,12,5,13,30,891.0,75.0,0.4,16.0,474.0,671.05,519.68
2017,12,5,13,45,876.5,73.0,0.35,16.5,447.0,638.5,494.78
2017,12,5,14,0,862.0,71.0,0.3,17.0,420.0,603.79,468.05
2017,12,5,14,15,840.5,68.5,0.25,16.5,386.5,562.63,437.85
2017,12,5,14,30,819.0,66.0,0.2,16.0,353.0,520.24,405.95
2017,12,5,14,45,789.0,62.5,0.2,16.0,315.0,471.6,368.13
2017,12,5,15,0,759.0,59.0,0.2,16.0,277.0,423.01,329.13
2017,12,5,15,15,712.5,54.5,0.25,15.5,234.5,366.84,283.96
2017,12,5,15,30,666.0,50.0,0.3,15.0,192.0,312.85,238.82
2017,12,5,15,45,592.0,43.5,0.35,14.5,149.0,250.4,186.07
2017,12,5,16,0,518.0,37.0,0.4,14.0,106.0,196.01,138.76
2017,12,5,16,15,385.5,27.5,0.4,13.5,67.5,129.34,80.94
2017,12,5,16,30,253.0,18.0,0.4,13.0,29.0,69.48,0.0
2017,12,5,16,45,126.5,9.0,0.45,12.5,14.5,25.61,0.0
2017,12,5,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,7,15,146.0,10.0,1.2,3.0,18.5,30.78,0.0
2017,12,6,7,30,292.0,20.0,1.2,4.0,37.0,83.37,21.42
2017,12,6,7,45,414.5,29.5,1.2,5.0,76.0,142.93,97.41
2017,12,6,8,0,537.0,39.0,1.2,6.0,115.0,209.46,156.61
2017,12,6,8,15,606.0,45.0,1.2,6.5,157.5,263.06,205.64
2017,12,6,8,30,675.0,51.0,1.2,7.0,200.0,324.1,260.05
2017,12,6,8,45,719.5,55.0,1.2,7.5,241.5,377.09,306.92
2017,12,6,9,0,764.0,59.0,1.2,8.0,283.0,431.97,353.82
2017,12,6,9,15,793.0,62.0,1.15,8.5,320.5,479.39,393.09
2017,12,6,9,30,822.0,65.0,1.1,9.0,358.0,526.69,430.83
2017,12,6,9,45,858.0,63.5,1.05,10.0,393.0,572.38,465.31
2017,12,6,10,0,894.0,62.0,1.0,11.0,428.0,614.05,495.61
2017,12,6,10,15,906.5,63.5,0.9,11.5,454.0,646.86,518.45
2017,12,6,10,30,919.0,65.0,0.8,12.0,480.0,677.31,538.79
2017,12,6,10,45,928.0,66.0,0.75,13.0,499.0,702.25,553.34
2017,12,6,11,0,937.0,67.0,0.7,14.0,518.0,724.29,565.36
2017,12,6,11,15,941.5,67.5,0.65,14.0,529.0,739.55,574.59
2017,12,6,11,30,946.0,68.0,0.6,14.0,540.0,751.51,581.63
2017,12,6,11,45,948.5,67.5,0.6,14.5,544.0,757.51,584.37
2017,12,6,12,0,951.0,67.0,0.6,15.0,548.0,760.06,584.92
2017,12,6,12,15,949.0,67.0,0.6,15.0,543.5,756.52,582.51
2017,12,6,12,30,947.0,67.0,0.6,15.0,539.0,749.54,577.94
2017,12,6,12,45,944.5,65.5,0.6,15.5,527.0,737.04,568.65
2017,12,6,13,0,942.0,64.0,0.6,16.0,515.0,721.22,557.22
2017,12,6,13,15,933.5,63.0,0.6,16.0,495.5,698.75,542.25
2017,12,6,13,30,925.0,62.0,0.6,16.0,476.0,673.37,524.88
2017,12,6,13,45,912.0,61.0,0.6,16.0,449.5,642.46,502.47
2017,12,6,14,0,899.0,60.0,0.6,16.0,423.0,609.23,477.92
2017,12,6,14,15,880.0,58.0,0.6,15.5,390.0,569.35,448.7
2017,12,6,14,30,861.0,56.0,0.6,15.0,357.0,528.02,417.47
2017,12,6,14,45,833.0,53.5,0.6,14.5,319.0,483.17,382.37
2017,12,6,15,0,805.0,51.0,0.6,14.0,281.0,435.14,343.57
2017,12,6,15,15,762.5,47.0,0.6,13.0,239.0,379.52,298.04
2017,12,6,15,30,720.0,43.0,0.6,12.0,197.0,325.67,252.11
2017,12,6,15,45,651.0,38.0,0.65,11.0,153.5,264.24,199.15
2017,12,6,16,0,582.0,33.0,0.7,10.0,110.0,207.91,149.08
2017,12,6,16,15,457.0,25.0,0.8,9.0,71.0,141.34,89.41
2017,12,6,16,30,332.0,17.0,0.9,8.0,32.0,81.97,0.0
2017,12,6,16,45,166.0,8.5,1.0,7.5,16.0,30.47,0.0
2017,12,6,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,15,105.5,10.0,2.25,5.5,15.5,24.74,0.0
2017,12,7,7,30,211.0,20.0,2.2,6.0,31.0,66.88,11.03
2017,12,7,7,45,316.0,33.0,2.15,6.5,67.5,121.8,82.61
2017,12,7,8,0,421.0,46.0,2.1,7.0,104.0,181.82,136.41
2017,12,7,8,15,491.0,55.5,2.05,7.5,146.0,236.25,185.51
2017,12,7,8,30,561.0,65.0,2.0,8.0,188.0,296.18,238.72
2017,12,7,8,45,610.5,71.5,1.95,9.0,229.0,349.23,285.0
2017,12,7,9,0,660.0,78.0,1.9,10.0,270.0,404.87,331.91
2017,12,7,9,15,692.5,83.0,1.7,10.5,307.5,452.5,371.11
2017,12,7,9,30,725.0,88.0,1.5,11.0,345.0,500.54,409.08
2017,12,7,9,45,747.5,92.0,1.35,12.0,377.0,541.83,439.76
2017,12,7,10,0,770.0,96.0,1.2,13.0,409.0,582.18,468.41
2017,12,7,10,15,786.0,98.5,1.1,13.5,435.0,615.55,491.96
2017,12,7,10,30,802.0,101.0,1.0,14.0,461.0,647.06,513.41
2017,12,7,10,45,806.0,104.5,0.9,15.0,479.0,669.6,526.62
2017,12,7,11,0,810.0,108.0,0.8,16.0,497.0,689.43,537.45
2017,12,7,11,15,816.0,109.0,0.7,16.5,508.0,705.01,545.99
2017,12,7,11,30,822.0,110.0,0.6,17.0,519.0,717.73,552.29
2017,12,7,11,45,820.5,111.5,0.55,17.5,522.0,722.73,553.7
2017,12,7,12,0,819.0,113.0,0.5,18.0,525.0,724.66,553.1
2017,12,7,12,15,816.5,112.5,0.5,18.0,520.5,720.54,550.28
2017,12,7,12,30,814.0,112.0,0.5,18.0,516.0,713.39,545.37
2017,12,7,12,45,784.0,117.5,0.5,18.5,499.5,690.9,528.43
2017,12,7,13,0,754.0,123.0,0.5,19.0,483.0,666.06,509.96
2017,12,7,13,15,742.5,120.5,0.45,19.0,463.5,642.8,493.16
2017,12,7,13,30,731.0,118.0,0.4,19.0,444.0,617.31,474.56
2017,12,7,13,45,715.0,114.5,0.4,19.0,418.0,585.88,452.11
2017,12,7,14,0,699.0,111.0,0.4,19.0,392.0,552.83,428.09
2017,12,7,14,15,673.5,106.0,0.35,18.5,360.0,511.41,397.68
2017,12,7,14,30,648.0,101.0,0.3,18.0,328.0,469.47,366.17
2017,12,7,14,45,613.5,94.5,0.25,17.5,291.0,421.28,329.11
2017,12,7,15,0,579.0,88.0,0.2,17.0,254.0,373.89,291.62
2017,12,7,15,15,528.0,80.0,0.25,16.5,213.5,319.24,248.03
2017,12,7,15,30,477.0,72.0,0.3,16.0,173.0,267.5,205.4
2017,12,7,15,45,402.5,60.0,0.35,15.5,132.5,207.72,155.75
2017,12,7,16,0,328.0,48.0,0.4,15.0,92.0,154.52,110.79
2017,12,7,16,15,221.0,32.5,0.55,14.5,57.0,96.62,61.38
2017,12,7,16,30,114.0,17.0,0.7,14.0,22.0,42.79,0.0
2017,12,7,16,45,57.0,8.5,0.9,13.5,11.0,15.97,0.0
2017,12,7,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,13.0,1.15,4.5,13.0,12.78,0.0
2017,12,8,7,30,0.0,26.0,1.1,5.0,26.0,27.09,0.0
2017,12,8,7,45,177.5,36.5,1.1,6.0,61.0,92.18,62.97
2017,12,8,8,0,355.0,47.0,1.1,7.0,96.0,162.8,121.86
2017,12,8,8,15,416.0,58.5,1.1,8.0,134.5,213.0,166.48
2017,12,8,8,30,477.0,70.0,1.1,9.0,173.0,268.08,214.55
2017,12,8,8,45,529.0,76.5,1.1,10.0,212.0,318.66,258.04
2017,12,8,9,0,581.0,83.0,1.1,11.0,251.0,372.18,302.62
2017,12,8,9,15,658.5,72.5,1.0,11.5,286.0,422.31,343.68
2017,12,8,9,30,736.0,62.0,0.9,12.0,321.0,473.71,384.6
2017,12,8,9,45,722.5,71.5,0.85,12.5,344.5,500.93,405.31
2017,12,8,10,0,709.0,81.0,0.8,13.0,368.0,527.14,424.53
2017,12,8,10,15,631.5,107.5,0.75,13.5,374.5,527.74,422.98
2017,12,8,10,30,554.0,134.0,0.7,14.0,381.0,518.49,413.95
2017,12,8,10,45,545.0,142.5,0.65,15.0,394.0,533.13,422.84
2017,12,8,11,0,536.0,151.0,0.6,16.0,407.0,545.52,429.52
2017,12,8,11,15,512.5,161.0,0.6,16.0,410.5,547.32,430.18
2017,12,8,11,30,489.0,171.0,0.6,16.0,414.0,546.67,429.12
2017,12,8,11,45,630.0,146.5,0.6,16.5,461.5,625.04,487.16
2017,12,8,12,0,771.0,122.0,0.6,17.0,509.0,699.66,540.01
2017,12,8,12,15,618.5,149.5,0.6,17.0,458.0,619.82,480.41
2017,12,8,12,30,466.0,177.0,0.6,17.0,407.0,536.8,419.06
2017,12,8,12,45,459.5,173.5,0.65,17.5,396.5,523.9,410.25
2017,12,8,13,0,453.0,170.0,0.7,18.0,386.0,509.44,399.43
2017,12,8,13,15,561.5,136.0,0.7,18.0,393.0,535.73,420.92
2017,12,8,13,30,670.0,102.0,0.7,18.0,400.0,559.92,439.87
2017,12,8,13,45,626.5,105.5,0.75,18.0,372.0,520.8,410.49
2017,12,8,14,0,583.0,109.0,0.8,18.0,344.0,481.52,381.06
2017,12,8,14,15,631.0,90.0,0.75,17.0,326.0,469.88,373.52
2017,12,8,14,30,679.0,71.0,0.7,16.0,308.0,452.8,360.81
2017,12,8,14,45,608.5,79.5,0.65,15.5,274.5,402.81,320.76
2017,12,8,15,0,538.0,88.0,0.6,15.0,241.0,355.2,282.06
2017,12,8,15,15,525.5,77.0,0.65,14.0,208.0,315.33,249.32
2017,12,8,15,30,513.0,66.0,0.7,13.0,175.0,275.26,214.79
2017,12,8,15,45,447.0,55.5,0.75,12.0,135.0,218.13,166.09
2017,12,8,16,0,381.0,45.0,0.8,11.0,95.0,166.29,120.95
2017,12,8,16,15,190.5,35.0,0.85,10.5,60.0,92.73,60.43
2017,12,8,16,30,0.0,25.0,0.9,10.0,25.0,26.04,0.0
2017,12,8,16,45,0.0,12.5,0.95,9.5,12.5,12.29,0.0
2017,12,8,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,14.0,1.4,5.5,14.0,13.76,0.0
2017,12,9,7,30,0.0,28.0,1.4,6.0,28.0,29.73,0.0
2017,12,9,7,45,198.5,35.0,1.45,7.0,62.0,95.06,63.73
2017,12,9,8,0,397.0,42.0,1.5,8.0,96.0,169.0,125.21
2017,12,9,8,15,465.0,50.0,1.5,8.5,134.0,219.65,170.76
2017,12,9,8,30,533.0,58.0,1.5,9.0,172.0,275.68,220.43
2017,12,9,8,45,572.5,64.0,1.5,10.0,208.5,322.45,261.52
2017,12,9,9,0,612.0,70.0,1.5,11.0,245.0,371.14,302.87
2017,12,9,9,15,656.5,69.0,1.4,11.5,279.0,415.95,340.21
2017,12,9,9,30,701.0,68.0,1.3,12.0,313.0,460.26,376.01
2017,12,9,9,45,701.5,75.0,1.25,13.0,339.0,493.45,401.15
2017,12,9,10,0,702.0,82.0,1.2,14.0,365.0,522.78,422.45
2017,12,9,10,15,719.5,84.0,1.15,14.5,389.5,554.68,445.97
2017,12,9,10,30,737.0,86.0,1.1,15.0,414.0,582.86,466.13
2017,12,9,10,45,741.0,89.5,1.05,15.5,430.5,604.14,480.52
2017,12,9,11,0,745.0,93.0,1.0,16.0,447.0,625.38,494.52
2017,12,9,11,15,647.0,123.5,0.95,16.5,436.5,601.65,473.89
2017,12,9,11,30,549.0,154.0,0.9,17.0,426.0,569.11,447.28
2017,12,9,11,45,725.5,118.0,0.9,17.5,479.5,660.73,515.7
2017,12,9,12,0,902.0,82.0,0.9,18.0,533.0,743.69,572.99
2017,12,9,12,15,900.0,81.5,0.85,18.0,529.0,739.96,568.74
2017,12,9,12,30,898.0,81.0,0.8,18.0,525.0,732.94,563.41
2017,12,9,12,45,706.0,118.5,0.8,18.5,462.5,636.68,493.39
2017,12,9,13,0,514.0,156.0,0.8,19.0,400.0,535.04,417.41
2017,12,9,13,15,581.0,132.0,0.75,19.0,398.0,547.14,428.04
2017,12,9,13,30,648.0,108.0,0.7,19.0,396.0,552.18,432.13
2017,12,9,13,45,657.0,99.0,0.7,19.0,376.5,532.3,417.43
2017,12,9,14,0,666.0,90.0,0.7,19.0,357.0,509.74,400.64
2017,12,9,14,15,635.5,90.0,0.6,18.5,329.0,472.37,371.93
2017,12,9,14,30,605.0,90.0,0.5,18.0,301.0,434.81,342.6
2017,12,9,14,45,584.5,82.5,0.45,17.5,268.5,394.26,310.78
2017,12,9,15,0,564.0,75.0,0.4,17.0,236.0,353.61,277.91
2017,12,9,15,15,526.0,68.0,0.5,16.0,200.0,306.36,240.03
2017,12,9,15,30,488.0,61.0,0.6,15.0,164.0,261.02,202.14
2017,12,9,15,45,429.0,51.5,0.7,14.0,127.5,208.44,157.51
2017,12,9,16,0,370.0,42.0,0.8,13.0,91.0,160.56,115.83
2017,12,9,16,15,185.0,34.0,0.85,12.0,58.5,90.41,58.54
2017,12,9,16,30,0.0,26.0,0.9,11.0,26.0,27.29,0.0
2017,12,9,16,45,0.0,13.0,0.95,10.5,13.0,12.78,0.0
2017,12,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,15.0,1.45,6.5,15.0,14.74,0.0
2017,12,10,7,30,0.0,30.0,1.4,7.0,30.0,32.45,0.0
2017,12,10,7,45,265.5,33.0,1.4,7.5,68.0,107.61,70.53
2017,12,10,8,0,531.0,36.0,1.4,8.0,106.0,197.22,144.23
2017,12,10,8,15,601.5,42.5,1.4,8.5,148.5,253.29,195.12
2017,12,10,8,30,672.0,49.0,1.4,9.0,191.0,314.62,249.7
2017,12,10,8,45,714.5,54.0,1.4,10.0,232.5,367.41,296.01
2017,12,10,9,0,757.0,59.0,1.4,11.0,274.0,422.01,342.12
2017,12,10,9,15,787.0,62.0,1.3,12.0,311.5,469.58,380.67
2017,12,10,9,30,817.0,65.0,1.2,13.0,349.0,517.16,417.54
2017,12,10,9,45,845.0,66.0,1.15,14.0,383.0,560.99,450.38
2017,12,10,10,0,873.0,67.0,1.1,15.0,417.0,603.93,481.31
2017,12,10,10,15,887.0,68.5,1.05,15.5,443.5,637.53,505.18
2017,12,10,10,30,901.0,70.0,1.0,16.0,470.0,665.08,524.14
2017,12,10,10,45,910.0,71.5,0.95,16.5,489.0,690.51,540.83
2017,12,10,11,0,919.0,73.0,0.9,17.0,508.0,713.12,554.4
2017,12,10,11,15,924.5,73.5,0.8,17.5,520.0,729.17,562.58
2017,12,10,11,30,930.0,74.0,0.7,18.0,532.0,742.03,568.5
2017,12,10,11,45,932.5,74.0,0.65,19.0,536.5,748.91,569.97
2017,12,10,12,0,935.0,74.0,0.6,20.0,541.0,752.42,569.28
2017,12,10,12,15,933.5,74.0,0.55,20.0,537.0,749.69,566.65
2017,12,10,12,30,932.0,74.0,0.5,20.0,533.0,743.57,561.93
2017,12,10,12,45,937.0,70.5,0.5,20.5,523.5,734.51,555.12
2017,12,10,13,0,942.0,67.0,0.5,21.0,514.0,721.98,546.1
2017,12,10,13,15,933.5,66.0,0.5,20.5,494.5,699.98,532.73
2017,12,10,13,30,925.0,65.0,0.5,20.0,475.0,675.05,516.76
2017,12,10,13,45,914.5,63.0,0.5,20.0,449.0,644.97,495.4
2017,12,10,14,0,904.0,61.0,0.5,20.0,423.0,612.42,471.84
2017,12,10,14,15,885.0,59.0,0.45,19.5,390.5,572.81,442.85
2017,12,10,14,30,866.0,57.0,0.4,19.0,358.0,531.73,411.97
2017,12,10,14,45,841.5,53.5,0.4,18.5,320.5,484.96,376.35
2017,12,10,15,0,817.0,50.0,0.4,18.0,283.0,440.09,340.75
2017,12,10,15,15,775.5,46.5,0.55,17.0,241.0,385.27,297.69
2017,12,10,15,30,734.0,43.0,0.7,16.0,199.0,332.05,253.63
2017,12,10,15,45,669.0,38.0,0.85,15.0,156.0,271.46,202.14
2017,12,10,16,0,604.0,33.0,1.0,14.0,113.0,215.5,152.83
2017,12,10,16,15,302.0,33.0,1.0,13.0,73.0,116.47,74.46
2017,12,10,16,30,0.0,33.0,1.0,12.0,33.0,36.44,0.0
2017,12,10,16,45,0.0,16.5,1.05,11.5,16.5,16.22,0.0
2017,12,10,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,1.4,7.5,9.0,8.85,0.0
2017,12,11,7,30,0.0,18.0,1.4,8.0,18.0,17.85,0.0
2017,12,11,7,45,125.5,32.5,1.45,8.5,49.0,70.56,45.39
2017,12,11,8,0,251.0,47.0,1.5,9.0,80.0,131.58,97.43
2017,12,11,8,15,303.5,62.0,1.45,9.5,116.0,177.2,137.89
2017,12,11,8,30,356.0,77.0,1.4,10.0,152.0,227.22,181.71
2017,12,11,8,45,409.5,86.5,1.35,10.5,189.0,275.47,223.47
2017,12,11,9,0,463.0,96.0,1.3,11.0,226.0,327.34,267.28
2017,12,11,9,15,530.5,91.0,1.25,11.5,259.0,375.16,307.0
2017,12,11,9,30,598.0,86.0,1.2,12.0,292.0,425.19,347.59
2017,12,11,9,45,617.0,91.0,1.2,12.5,321.0,461.5,376.31
