Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,10,0,636.0,96.0,1.2,13.0,350.0,497.09,403.78
2017,12,11,10,15,682.5,91.5,1.1,13.5,379.5,537.98,434.39
2017,12,11,10,30,729.0,87.0,1.0,14.0,409.0,578.69,463.92
2017,12,11,10,45,726.0,92.5,0.95,14.5,424.0,597.74,476.44
2017,12,11,11,0,723.0,98.0,0.9,15.0,439.0,614.13,486.89
2017,12,11,11,15,757.5,91.5,0.85,15.5,457.0,637.48,502.95
2017,12,11,11,30,792.0,85.0,0.8,16.0,475.0,661.41,518.32
2017,12,11,11,45,815.5,93.5,0.75,16.5,497.5,692.08,538.09
2017,12,11,12,0,839.0,102.0,0.7,17.0,520.0,719.73,555.37
2017,12,11,12,15,836.5,102.0,0.65,17.0,516.0,716.53,552.11
2017,12,11,12,30,834.0,102.0,0.6,17.0,512.0,710.23,547.21
2017,12,11,12,45,824.5,101.5,0.55,17.5,499.5,695.48,535.37
2017,12,11,13,0,815.0,101.0,0.5,18.0,487.0,677.92,521.42
2017,12,11,13,15,804.0,99.5,0.45,18.0,468.0,658.57,507.08
2017,12,11,13,30,793.0,98.0,0.4,18.0,449.0,633.81,488.85
2017,12,11,13,45,779.5,94.5,0.4,18.0,423.5,602.96,466.78
2017,12,11,14,0,766.0,91.0,0.4,18.0,398.0,570.2,442.91
2017,12,11,14,15,742.5,87.5,0.4,17.5,366.0,530.07,413.84
2017,12,11,14,30,719.0,84.0,0.4,17.0,334.0,489.1,383.31
2017,12,11,14,45,693.0,78.5,0.4,16.5,298.0,444.14,348.78
2017,12,11,15,0,667.0,73.0,0.4,16.0,262.0,399.17,313.02
2017,12,11,15,15,619.5,66.5,0.5,15.5,222.0,344.41,269.04
2017,12,11,15,30,572.0,60.0,0.6,15.0,182.0,292.11,225.36
2017,12,11,15,45,509.5,50.5,0.75,14.5,141.5,234.63,176.54
2017,12,11,16,0,447.0,41.0,0.9,14.0,101.0,181.99,130.55
2017,12,11,16,15,223.5,34.5,0.95,13.5,64.5,100.39,64.77
2017,12,11,16,30,0.0,28.0,1.0,13.0,28.0,29.82,0.0
2017,12,11,16,45,0.0,14.0,1.05,12.5,14.0,13.76,0.0
2017,12,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.5,1.6,4.5,13.5,13.27,0.0
2017,12,12,7,30,0.0,27.0,1.6,5.0,27.0,28.79,0.0
2017,12,12,7,45,250.5,32.5,1.6,6.0,64.5,103.05,66.17
2017,12,12,8,0,501.0,38.0,1.6,7.0,102.0,191.05,139.81
2017,12,12,8,15,574.5,45.5,1.55,7.5,145.0,247.3,190.91
2017,12,12,8,30,648.0,53.0,1.5,8.0,188.0,309.32,246.15
2017,12,12,8,45,695.5,58.5,1.5,9.0,230.0,363.53,293.79
2017,12,12,9,0,743.0,64.0,1.5,10.0,272.0,417.87,340.0
2017,12,12,9,15,774.5,67.5,1.4,10.5,310.0,466.3,380.23
2017,12,12,9,30,806.0,71.0,1.3,11.0,348.0,514.86,419.01
2017,12,12,9,45,840.0,71.0,1.2,12.0,383.0,560.72,453.51
2017,12,12,10,0,874.0,71.0,1.1,13.0,418.0,606.04,486.17
2017,12,12,10,15,888.0,73.0,1.0,13.5,445.0,640.38,510.24
2017,12,12,10,30,902.0,75.0,0.9,14.0,472.0,672.49,531.89
2017,12,12,10,45,911.5,76.0,0.85,15.0,491.5,698.02,547.72
2017,12,12,11,0,921.0,77.0,0.8,16.0,511.0,720.73,560.58
2017,12,12,11,15,926.0,78.0,0.8,16.5,523.0,733.12,567.47
2017,12,12,11,30,931.0,79.0,0.8,17.0,535.0,746.41,575.18
2017,12,12,11,45,933.5,79.0,0.8,17.5,539.5,753.5,578.63
2017,12,12,12,0,936.0,79.0,0.8,18.0,544.0,757.21,579.94
2017,12,12,12,15,934.0,78.5,0.8,18.0,540.0,753.76,577.57
2017,12,12,12,30,932.0,78.0,0.8,18.0,536.0,746.93,573.08
2017,12,12,12,45,926.0,78.0,0.85,18.0,524.0,734.58,565.6
2017,12,12,13,0,920.0,78.0,0.9,18.0,512.0,723.15,558.88
2017,12,12,13,15,910.5,76.5,0.85,18.0,493.0,700.33,542.66
2017,12,12,13,30,901.0,75.0,0.8,18.0,474.0,674.67,523.77
2017,12,12,13,45,885.5,73.5,0.8,18.0,447.5,642.61,500.59
2017,12,12,14,0,870.0,72.0,0.8,18.0,421.0,608.37,475.38
2017,12,12,14,15,849.5,69.5,0.75,17.5,388.0,568.24,445.62
2017,12,12,14,30,829.0,67.0,0.7,17.0,355.0,526.75,414.02
2017,12,12,14,45,797.5,64.0,0.65,16.5,317.0,478.17,376.11
2017,12,12,15,0,766.0,61.0,0.6,16.0,279.0,429.62,337.02
2017,12,12,15,15,721.5,56.0,0.7,15.0,237.5,373.9,292.48
2017,12,12,15,30,677.0,51.0,0.8,14.0,196.0,320.09,247.44
2017,12,12,15,45,605.0,44.5,0.9,13.0,152.5,257.96,194.53
2017,12,12,16,0,533.0,38.0,1.0,12.0,109.0,203.75,146.76
2017,12,12,16,15,411.0,28.0,1.05,11.0,70.0,137.98,88.44
2017,12,12,16,30,289.0,18.0,1.1,10.0,31.0,77.92,0.0
2017,12,12,16,45,144.5,9.0,1.15,9.5,15.5,28.8,0.0
2017,12,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,12.5,1.55,3.0,12.5,12.29,0.0
2017,12,13,7,30,0.0,25.0,1.5,4.0,25.0,24.57,0.0
2017,12,13,7,45,252.5,31.0,1.5,5.0,62.5,100.51,63.47
2017,12,13,8,0,505.0,37.0,1.5,6.0,100.0,190.04,138.95
2017,12,13,8,15,579.0,44.0,1.45,6.5,142.5,245.92,189.96
2017,12,13,8,30,653.0,51.0,1.4,7.0,185.0,305.33,243.29
2017,12,13,8,45,701.5,56.0,1.4,8.0,227.5,359.71,291.31
2017,12,13,9,0,750.0,61.0,1.4,9.0,270.0,416.41,339.58
2017,12,13,9,15,781.5,65.0,1.3,9.5,308.0,465.58,380.49
2017,12,13,9,30,813.0,69.0,1.2,10.0,346.0,514.9,419.93
2017,12,13,9,45,826.5,73.5,1.15,11.0,378.0,554.5,449.89
2017,12,13,10,0,840.0,78.0,1.1,12.0,410.0,592.42,477.44
2017,12,13,10,15,855.0,80.0,1.0,12.5,436.5,626.59,501.69
2017,12,13,10,30,870.0,82.0,0.9,13.0,463.0,658.67,523.54
2017,12,13,10,45,883.0,82.5,0.85,14.0,483.5,685.43,540.48
2017,12,13,11,0,896.0,83.0,0.8,15.0,504.0,709.57,554.97
2017,12,13,11,15,901.0,84.0,0.75,15.5,516.0,725.96,564.05
2017,12,13,11,30,906.0,85.0,0.7,16.0,528.0,739.21,570.99
2017,12,13,11,45,908.0,85.0,0.65,16.5,532.0,745.97,573.48
2017,12,13,12,0,910.0,85.0,0.6,17.0,536.0,749.41,573.84
2017,12,13,12,15,907.5,85.0,0.6,17.0,532.0,746.32,571.71
2017,12,13,12,30,905.0,85.0,0.6,17.0,528.0,739.9,567.5
2017,12,13,12,45,884.0,88.0,0.65,17.0,513.5,720.82,555.41
2017,12,13,13,0,863.0,91.0,0.7,17.0,499.0,698.91,541.22
2017,12,13,13,15,851.5,89.5,0.7,17.0,479.5,675.74,524.91
2017,12,13,13,30,840.0,88.0,0.7,17.0,460.0,649.98,506.49
2017,12,13,13,45,822.5,86.0,0.75,17.0,433.0,617.53,483.48
2017,12,13,14,0,805.0,84.0,0.8,17.0,406.0,583.16,458.53
2017,12,13,14,15,781.5,81.0,0.75,16.5,373.5,542.67,428.28
2017,12,13,14,30,758.0,78.0,0.7,16.0,341.0,503.65,398.29
2017,12,13,14,45,727.0,73.5,0.7,15.5,304.0,456.14,361.37
2017,12,13,15,0,696.0,69.0,0.7,15.0,267.0,408.86,323.4
2017,12,13,15,15,648.5,63.0,0.7,13.5,226.0,353.61,279.02
2017,12,13,15,30,601.0,57.0,0.7,12.0,185.0,300.74,234.79
2017,12,13,15,45,534.5,49.0,0.7,11.0,144.0,242.26,184.53
2017,12,13,16,0,468.0,41.0,0.7,10.0,103.0,188.87,137.47
2017,12,13,16,15,349.5,29.5,0.75,9.5,66.0,125.4,81.4
2017,12,13,16,30,231.0,18.0,0.8,9.0,29.0,67.46,0.0
2017,12,13,16,45,115.5,9.0,0.85,8.5,14.5,24.92,0.0
2017,12,13,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,12.5,1.45,4.0,12.5,12.29,0.0
2017,12,14,7,30,0.0,25.0,1.4,5.0,25.0,24.57,0.0
2017,12,14,7,45,278.5,28.5,1.35,6.0,62.5,103.06,63.26
2017,12,14,8,0,557.0,32.0,1.3,7.0,100.0,195.73,141.11
2017,12,14,8,15,628.5,37.5,1.35,7.5,143.0,251.6,192.45
2017,12,14,8,30,700.0,43.0,1.4,8.0,186.0,312.85,247.56
2017,12,14,8,45,747.0,46.5,1.45,9.0,227.5,366.69,295.39
2017,12,14,9,0,794.0,50.0,1.5,10.0,269.0,422.69,343.37
2017,12,14,9,15,823.0,53.0,1.45,10.5,307.0,471.02,384.01
2017,12,14,9,30,852.0,56.0,1.4,11.0,345.0,516.37,420.91
2017,12,14,9,45,871.5,58.0,1.35,12.0,377.5,557.43,452.35
2017,12,14,10,0,891.0,60.0,1.3,13.0,410.0,597.13,481.52
2017,12,14,10,15,904.0,61.5,1.25,13.5,436.5,630.57,505.89
2017,12,14,10,30,917.0,63.0,1.2,14.0,463.0,661.75,527.88
2017,12,14,10,45,926.0,63.5,1.15,15.0,482.5,686.62,543.5
2017,12,14,11,0,935.0,64.0,1.1,16.0,502.0,708.64,555.92
2017,12,14,11,15,939.5,64.5,1.1,16.5,514.0,724.58,565.49
2017,12,14,11,30,944.0,65.0,1.1,17.0,526.0,737.27,572.87
2017,12,14,11,45,946.0,65.0,1.1,17.5,530.0,744.28,576.36
2017,12,14,12,0,948.0,65.0,1.1,18.0,534.0,747.88,577.63
2017,12,14,12,15,946.0,65.0,1.1,18.0,530.5,745.22,575.77
2017,12,14,12,30,944.0,65.0,1.1,18.0,527.0,739.14,571.72
2017,12,14,12,45,930.0,67.0,1.1,18.5,514.0,723.75,560.23
2017,12,14,13,0,916.0,69.0,1.1,19.0,501.0,705.32,546.8
2017,12,14,13,15,906.5,68.0,1.05,19.0,482.5,683.52,531.54
2017,12,14,13,30,897.0,67.0,1.0,19.0,464.0,658.92,513.5
2017,12,14,13,45,881.5,66.0,0.95,19.0,437.5,627.97,490.4
2017,12,14,14,0,866.0,65.0,0.9,19.0,411.0,598.33,467.76
2017,12,14,14,15,845.5,63.0,0.8,18.5,379.5,559.13,438.12
2017,12,14,14,30,825.0,61.0,0.7,18.0,348.0,518.57,406.78
2017,12,14,14,45,794.0,58.0,0.65,17.5,310.5,470.6,369.38
2017,12,14,15,0,763.0,55.0,0.6,17.0,273.0,422.66,330.83
2017,12,14,15,15,719.5,51.0,0.65,15.5,232.0,368.76,288.04
2017,12,14,15,30,676.0,47.0,0.7,14.0,191.0,316.69,244.73
2017,12,14,15,45,605.5,41.0,0.8,13.0,149.0,255.75,192.84
2017,12,14,16,0,535.0,35.0,0.9,12.0,107.0,200.02,143.93
2017,12,14,16,15,413.5,26.0,0.9,11.5,69.5,135.12,86.5
2017,12,14,16,30,292.0,17.0,0.9,11.0,32.0,77.24,0.13
2017,12,14,16,45,146.0,8.5,0.95,10.5,16.0,28.83,0.0
2017,12,14,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.0,1.45,5.5,7.0,6.88,0.0
2017,12,15,7,30,0.0,14.0,1.3,6.0,14.0,13.76,0.0
2017,12,15,7,45,81.0,29.5,1.15,6.5,39.0,55.51,33.22
2017,12,15,8,0,162.0,45.0,1.0,7.0,64.0,99.22,72.96
2017,12,15,8,15,199.0,61.5,0.85,8.0,95.0,136.79,106.33
2017,12,15,8,30,236.0,78.0,0.7,9.0,126.0,177.45,141.76
2017,12,15,8,45,251.0,94.5,0.55,10.0,155.0,212.0,171.56
2017,12,15,9,0,266.0,111.0,0.4,11.0,184.0,247.31,200.83
2017,12,15,9,15,305.0,117.0,0.3,11.5,212.0,282.62,229.68
2017,12,15,9,30,344.0,123.0,0.2,12.0,240.0,326.76,264.6
2017,12,15,9,45,529.5,109.5,0.15,12.5,308.5,426.22,342.54
2017,12,15,10,0,715.0,96.0,0.1,13.0,377.0,539.23,427.08
2017,12,15,10,15,718.5,91.5,0.15,13.5,389.0,555.9,438.42
2017,12,15,10,30,722.0,87.0,0.2,14.0,401.0,570.15,449.05
2017,12,15,10,45,595.5,125.0,0.25,15.0,391.5,544.64,427.45
2017,12,15,11,0,469.0,163.0,0.3,16.0,382.0,508.99,398.59
2017,12,15,11,15,431.5,176.0,0.35,16.0,381.5,504.14,395.19
2017,12,15,11,30,394.0,189.0,0.4,16.0,381.0,488.67,383.69
2017,12,15,11,45,376.5,199.5,0.5,16.0,384.5,490.81,385.79
2017,12,15,12,0,359.0,210.0,0.6,16.0,388.0,491.46,386.53
2017,12,15,12,15,473.5,181.5,0.6,15.5,414.5,547.42,430.67
2017,12,15,12,30,588.0,153.0,0.6,15.0,441.0,593.16,466.34
2017,12,15,12,45,611.5,137.0,0.6,15.0,431.0,589.65,463.86
2017,12,15,13,0,635.0,121.0,0.6,15.0,421.0,580.53,457.9
2017,12,15,13,15,591.0,127.5,0.6,14.5,398.5,548.14,434.35
2017,12,15,13,30,547.0,134.0,0.6,14.0,376.0,512.26,408.15
2017,12,15,13,45,420.5,147.5,0.6,13.5,327.0,436.38,350.14
2017,12,15,14,0,294.0,161.0,0.6,13.0,278.0,358.23,289.38
2017,12,15,14,15,271.5,153.5,0.6,12.5,255.5,328.76,266.96
2017,12,15,14,30,249.0,146.0,0.6,12.0,233.0,299.95,244.2
2017,12,15,14,45,243.5,130.5,0.65,12.0,208.0,271.21,220.94
2017,12,15,15,0,238.0,115.0,0.7,12.0,183.0,242.28,196.89
2017,12,15,15,15,218.5,99.5,0.7,11.5,155.0,207.36,167.54
2017,12,15,15,30,199.0,84.0,0.7,11.0,127.0,173.62,138.52
2017,12,15,15,45,174.5,67.0,0.75,10.5,98.5,137.76,107.27
2017,12,15,16,0,150.0,50.0,0.8,10.0,70.0,103.81,77.2
2017,12,15,16,15,75.0,35.0,0.85,9.5,45.0,58.99,38.91
2017,12,15,16,30,0.0,20.0,0.9,9.0,20.0,19.96,0.0
2017,12,15,16,45,0.0,10.0,1.0,8.5,10.0,9.83,0.0
2017,12,15,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,7,15,135.0,6.5,2.9,6.5,11.0,6.39,0.0
2017,12,16,7,30,270.0,13.0,2.9,7.0,22.0,59.01,0.0
2017,12,16,7,45,403.5,21.5,2.95,7.5,58.0,119.78,68.61
2017,12,16,8,0,537.0,30.0,3.0,8.0,94.0,186.08,133.0
2017,12,16,8,15,610.5,35.5,3.1,8.5,135.5,241.3,184.24
2017,12,16,8,30,684.0,41.0,3.2,9.0,177.0,302.2,239.65
2017,12,16,8,45,729.0,44.5,3.35,9.5,218.0,354.39,287.55
2017,12,16,9,0,774.0,48.0,3.5,10.0,259.0,408.66,335.93
2017,12,16,9,15,803.5,51.0,3.5,10.0,296.5,456.47,378.29
2017,12,16,9,30,833.0,54.0,3.5,10.0,334.0,501.37,417.25
2017,12,16,9,45,850.0,56.5,3.5,10.5,366.0,541.1,450.18
2017,12,16,10,0,867.0,59.0,3.5,11.0,398.0,579.38,481.02
2017,12,16,10,15,880.5,60.5,3.5,11.5,424.0,612.62,507.11
2017,12,16,10,30,894.0,62.0,3.5,12.0,450.0,643.7,530.91
2017,12,16,10,45,904.0,62.5,3.5,12.5,469.5,668.93,549.68
2017,12,16,11,0,914.0,63.0,3.5,13.0,489.0,691.43,565.13
2017,12,16,11,15,919.5,63.5,3.55,13.0,501.5,707.97,577.27
2017,12,16,11,30,925.0,64.0,3.6,13.0,514.0,721.36,587.14
2017,12,16,11,45,927.5,64.0,3.65,13.0,518.5,728.83,592.66
2017,12,16,12,0,930.0,64.0,3.7,13.0,523.0,732.95,595.83
2017,12,16,12,15,791.5,93.5,3.7,13.0,482.5,673.06,550.28
2017,12,16,12,30,653.0,123.0,3.7,13.0,442.0,608.63,499.14
2017,12,16,12,45,780.5,95.0,3.75,13.5,468.5,656.59,537.76
2017,12,16,13,0,908.0,67.0,3.8,14.0,495.0,697.39,568.54
2017,12,16,13,15,899.5,66.0,3.8,14.0,477.0,676.59,552.95
2017,12,16,13,30,891.0,65.0,3.8,14.0,459.0,652.98,534.82
2017,12,16,13,45,879.5,63.5,3.8,14.0,434.0,624.26,512.15
2017,12,16,14,0,868.0,62.0,3.8,14.0,409.0,593.22,487.25
2017,12,16,14,15,848.5,60.0,3.75,13.5,377.5,558.19,459.29
2017,12,16,14,30,829.0,58.0,3.7,13.0,346.0,518.27,426.78
2017,12,16,14,45,800.5,55.0,3.7,13.0,309.5,471.57,387.28
2017,12,16,15,0,772.0,52.0,3.7,13.0,273.0,424.7,346.58
2017,12,16,15,15,729.0,48.5,3.6,12.5,232.5,371.33,300.01
2017,12,16,15,30,686.0,45.0,3.5,12.0,192.0,319.7,253.61
2017,12,16,15,45,619.0,39.5,3.4,12.0,150.5,260.05,199.65
2017,12,16,16,0,552.0,34.0,3.3,12.0,109.0,205.23,149.32
2017,12,16,16,15,433.5,25.5,3.25,11.5,71.0,140.54,91.19
2017,12,16,16,30,315.0,17.0,3.2,11.0,33.0,82.63,6.68
2017,12,16,16,45,157.5,8.5,3.2,10.5,16.5,30.82,0.0
2017,12,16,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,15,148.0,6.5,1.5,3.5,11.0,6.39,0.0
2017,12,17,7,30,296.0,13.0,1.5,4.0,22.0,62.93,0.0
2017,12,17,7,45,428.5,20.5,1.5,5.0,58.0,123.21,69.33
2017,12,17,8,0,561.0,28.0,1.5,6.0,94.0,189.42,135.16
2017,12,17,8,15,632.0,33.0,1.5,6.5,135.5,244.22,186.23
2017,12,17,8,30,703.0,38.0,1.5,7.0,177.0,304.46,240.94
2017,12,17,8,45,746.5,41.5,1.5,7.5,218.0,356.77,288.48
2017,12,17,9,0,790.0,45.0,1.5,8.0,259.0,408.59,334.22
2017,12,17,9,15,818.0,47.5,1.45,8.5,296.0,455.38,374.29
2017,12,17,9,30,846.0,50.0,1.4,9.0,333.0,502.11,412.81
2017,12,17,9,45,857.0,54.0,1.4,10.0,364.5,540.8,443.14
2017,12,17,10,0,868.0,58.0,1.4,11.0,396.0,577.64,470.95
2017,12,17,10,15,881.5,59.5,1.3,11.5,422.0,610.97,495.4
2017,12,17,10,30,895.0,61.0,1.2,12.0,448.0,642.15,517.39
2017,12,17,10,45,903.0,62.0,1.2,12.5,467.5,666.77,534.81
2017,12,17,11,0,911.0,63.0,1.2,13.0,487.0,688.6,548.96
2017,12,17,11,15,916.0,64.0,1.1,13.0,499.0,705.44,559.41
2017,12,17,11,30,921.0,65.0,1.0,13.0,511.0,719.14,567.55
2017,12,17,11,45,922.0,65.0,0.95,13.5,516.0,725.64,570.13
2017,12,17,12,0,923.0,65.0,0.9,14.0,521.0,728.8,570.5
2017,12,17,12,15,922.0,65.0,0.85,14.0,518.0,727.21,568.7
2017,12,17,12,30,921.0,65.0,0.8,14.0,515.0,722.28,564.71
2017,12,17,12,45,918.0,64.0,0.8,14.5,504.5,711.47,556.38
2017,12,17,13,0,915.0,63.0,0.8,15.0,494.0,697.45,545.95
2017,12,17,13,15,907.0,62.0,0.8,15.0,476.0,676.98,532.01
2017,12,17,13,30,899.0,61.0,0.8,15.0,458.0,653.65,515.53
2017,12,17,13,45,884.0,60.5,0.8,15.0,433.0,623.86,493.52
2017,12,17,14,0,869.0,60.0,0.8,15.0,408.0,591.9,469.49
2017,12,17,14,15,850.0,58.0,0.75,14.5,377.0,553.96,440.82
2017,12,17,14,30,831.0,56.0,0.7,14.0,346.0,517.63,412.49
2017,12,17,14,45,800.0,54.0,0.65,14.0,309.0,470.83,374.68
2017,12,17,15,0,769.0,52.0,0.6,14.0,272.0,424.03,335.87
2017,12,17,15,15,727.5,48.5,0.7,13.0,232.5,371.45,293.34
2017,12,17,15,30,686.0,45.0,0.8,12.0,193.0,320.48,250.16
2017,12,17,15,45,614.5,40.0,0.9,11.5,151.0,259.82,197.65
2017,12,17,16,0,543.0,35.0,1.0,11.0,109.0,204.35,148.36
2017,12,17,16,15,426.0,26.5,1.05,10.5,71.5,140.28,91.5
2017,12,17,16,30,309.0,18.0,1.1,10.0,34.0,82.96,10.11
2017,12,17,16,45,154.5,9.0,1.2,9.5,17.0,31.09,0.0
2017,12,17,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,15,100.0,6.5,1.1,3.5,9.0,0.0,0.0
2017,12,18,7,30,200.0,13.0,1.0,4.0,18.0,46.31,0.0
2017,12,18,7,45,337.5,22.5,0.95,5.0,52.5,106.15,58.61
2017,12,18,8,0,475.0,32.0,0.9,6.0,87.0,169.44,120.84
2017,12,18,8,15,551.5,38.5,0.9,6.5,127.5,223.69,170.37
2017,12,18,8,30,628.0,45.0,0.9,7.0,168.0,283.97,224.13
2017,12,18,8,45,675.0,49.5,0.9,8.0,208.0,335.72,269.93
2017,12,18,9,0,722.0,54.0,0.9,9.0,248.0,389.83,316.1
2017,12,18,9,15,753.5,57.0,0.8,9.5,285.0,436.71,355.08
2017,12,18,9,30,785.0,60.0,0.7,10.0,322.0,483.89,392.68
2017,12,18,9,45,805.5,62.5,0.65,11.0,354.0,524.36,423.28
2017,12,18,10,0,826.0,65.0,0.6,12.0,386.0,563.7,451.83
2017,12,18,10,15,841.0,67.0,0.5,12.5,412.0,597.7,475.61
2017,12,18,10,30,856.0,69.0,0.4,13.0,438.0,629.73,497.08
2017,12,18,10,45,866.0,70.0,0.35,13.5,457.5,655.12,513.79
2017,12,18,11,0,876.0,71.0,0.3,14.0,477.0,673.81,525.14
2017,12,18,11,15,881.5,71.5,0.25,14.5,489.5,690.03,534.15
2017,12,18,11,30,887.0,72.0,0.2,15.0,502.0,703.25,541.09
2017,12,18,11,45,892.0,71.5,0.2,15.5,507.5,711.85,545.62
2017,12,18,12,0,897.0,71.0,0.2,16.0,513.0,717.26,548.12
2017,12,18,12,15,896.0,70.5,0.15,16.0,510.0,715.22,545.98
2017,12,18,12,30,895.0,70.0,0.1,16.0,507.0,709.93,541.92
2017,12,18,12,45,893.5,69.0,0.1,16.0,497.5,700.49,535.76
2017,12,18,13,0,892.0,68.0,0.1,16.0,488.0,687.88,527.56
2017,12,18,13,15,883.5,67.0,0.1,16.0,470.0,667.54,514.06
2017,12,18,13,30,875.0,66.0,0.1,16.0,452.0,644.43,497.93
2017,12,18,13,45,863.0,64.0,0.1,16.0,427.5,615.37,477.1
2017,12,18,14,0,851.0,62.0,0.1,16.0,403.0,584.04,454.25
2017,12,18,14,15,831.5,60.0,0.15,15.5,372.5,549.68,429.75
2017,12,18,14,30,812.0,58.0,0.2,15.0,342.0,510.45,400.92
2017,12,18,14,45,783.5,55.5,0.25,15.0,306.0,465.02,365.73
2017,12,18,15,0,755.0,53.0,0.3,15.0,270.0,419.45,329.21
2017,12,18,15,15,713.0,49.5,0.4,14.5,230.5,367.22,287.11
2017,12,18,15,30,671.0,46.0,0.5,14.0,191.0,316.67,244.57
2017,12,18,15,45,602.0,40.5,0.65,13.5,149.5,256.93,193.77
2017,12,18,16,0,533.0,35.0,0.8,13.0,108.0,202.2,145.78
2017,12,18,16,15,417.5,26.5,0.9,12.5,71.0,138.85,90.28
2017,12,18,16,30,302.0,18.0,1.0,12.0,34.0,82.21,13.04
2017,12,18,16,45,151.0,9.0,1.1,11.5,17.0,30.79,0.0
2017,12,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,7,15,94.0,6.0,0.95,6.0,8.5,0.0,0.0
2017,12,19,7,30,188.0,12.0,0.9,6.0,17.0,42.98,0.0
2017,12,19,7,45,322.5,22.0,0.85,6.5,50.5,101.48,54.02
2017,12,19,8,0,457.0,32.0,0.8,7.0,84.0,166.18,117.89
2017,12,19,8,15,535.0,38.5,0.8,7.5,124.0,217.56,164.75
2017,12,19,8,30,613.0,45.0,0.8,8.0,164.0,277.54,217.94
2017,12,19,8,45,660.0,50.0,0.8,8.5,204.0,329.16,263.85
2017,12,19,9,0,707.0,55.0,0.8,9.0,244.0,383.19,310.36
2017,12,19,9,15,652.0,68.5,0.8,9.5,262.5,401.67,327.47
2017,12,19,9,30,597.0,82.0,0.8,10.0,281.0,412.42,337.37
2017,12,19,9,45,493.5,111.0,0.8,11.0,286.0,405.22,331.06
2017,12,19,10,0,390.0,140.0,0.8,12.0,291.0,392.9,319.84
2017,12,19,10,15,426.0,144.0,0.8,12.5,319.0,430.19,349.05
2017,12,19,10,30,462.0,148.0,0.8,13.0,347.0,467.92,377.6
2017,12,19,10,45,439.5,160.5,0.8,13.5,356.5,477.0,383.08
2017,12,19,11,0,417.0,173.0,0.8,14.0,366.0,483.64,386.81
2017,12,19,11,15,530.5,148.5,0.8,14.0,400.5,539.76,430.9
2017,12,19,11,30,644.0,124.0,0.8,14.0,435.0,600.34,476.89
2017,12,19,11,45,665.5,119.0,0.85,14.5,444.0,614.2,486.34
2017,12,19,12,0,687.0,114.0,0.9,15.0,453.0,625.7,494.53
2017,12,19,12,15,667.0,119.0,0.9,15.0,446.5,616.76,487.54
2017,12,19,12,30,647.0,124.0,0.9,15.0,440.0,605.35,478.95
2017,12,19,12,45,630.5,127.0,0.9,15.0,430.0,591.9,468.93
2017,12,19,13,0,614.0,130.0,0.9,15.0,420.0,576.35,457.32
2017,12,19,13,15,606.0,127.0,0.9,14.5,404.5,558.09,444.69
2017,12,19,13,30,598.0,124.0,0.9,14.0,389.0,537.91,430.43
2017,12,19,13,45,583.5,120.5,0.9,14.0,367.5,511.34,410.28
2017,12,19,14,0,569.0,117.0,0.9,14.0,346.0,483.43,388.82
2017,12,19,14,15,556.5,109.5,0.9,13.5,319.5,451.32,364.5
2017,12,19,14,30,544.0,102.0,0.9,13.0,293.0,418.19,338.72
2017,12,19,14,45,525.0,93.5,0.9,13.0,262.0,379.92,307.57
2017,12,19,15,0,506.0,85.0,0.9,13.0,231.0,341.52,275.48
2017,12,19,15,15,472.5,76.0,0.85,12.0,196.5,296.55,238.03
2017,12,19,15,30,439.0,67.0,0.8,11.0,162.0,253.15,200.75
2017,12,19,15,45,390.5,56.0,0.8,10.5,127.0,204.58,158.28
2017,12,19,16,0,342.0,45.0,0.8,10.0,92.0,159.7,118.29
2017,12,19,16,15,255.0,32.5,0.85,9.5,60.5,108.18,72.8
2017,12,19,16,30,168.0,20.0,0.9,9.0,29.0,59.94,11.42
2017,12,19,16,45,84.0,10.0,1.0,8.5,14.5,22.16,0.0
2017,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,9.0,1.65,4.5,9.0,0.0,0.0
2017,12,20,7,30,0.0,18.0,1.7,5.0,18.0,17.69,0.0
2017,12,20,7,45,251.5,24.5,1.75,5.5,53.0,88.04,45.94
2017,12,20,8,0,503.0,31.0,1.8,6.0,88.0,174.07,123.43
2017,12,20,8,15,582.0,37.0,1.9,6.5,129.5,229.67,174.88
2017,12,20,8,30,661.0,43.0,2.0,7.0,171.0,291.48,230.87
2017,12,20,8,45,707.0,47.0,2.1,7.5,211.5,343.61,278.64
2017,12,20,9,0,753.0,51.0,2.2,8.0,252.0,397.97,327.01
2017,12,20,9,15,784.0,54.0,2.25,8.0,289.5,445.8,369.38
2017,12,20,9,30,815.0,57.0,2.3,8.0,327.0,493.85,410.77
2017,12,20,9,45,831.5,60.5,2.4,8.5,359.0,534.35,444.46
2017,12,20,10,0,848.0,64.0,2.5,9.0,391.0,573.42,476.12
2017,12,20,10,15,862.5,65.5,2.5,9.0,417.5,607.28,503.49
2017,12,20,10,30,877.0,67.0,2.5,9.0,444.0,635.32,525.95
2017,12,20,10,45,888.0,67.5,2.55,9.0,464.0,661.2,546.52
2017,12,20,11,0,899.0,68.0,2.6,9.0,484.0,684.47,564.26
2017,12,20,11,15,905.0,69.0,2.55,9.0,497.0,702.13,576.77
2017,12,20,11,30,911.0,70.0,2.5,9.0,510.0,716.73,587.02
2017,12,20,11,45,915.5,69.5,2.5,9.5,515.5,725.35,592.08
2017,12,20,12,0,920.0,69.0,2.5,10.0,521.0,730.69,594.83
2017,12,20,12,15,919.0,68.5,2.45,10.0,518.5,728.85,593.12
2017,12,20,12,30,918.0,68.0,2.4,10.0,516.0,723.68,589.1
2017,12,20,12,45,913.0,68.0,2.4,10.0,506.0,713.04,581.44
2017,12,20,13,0,908.0,68.0,2.4,10.0,496.0,699.22,571.53
2017,12,20,13,15,900.0,67.0,2.4,10.0,478.5,679.17,556.98
2017,12,20,13,30,892.0,66.0,2.4,10.0,461.0,656.28,539.57
2017,12,20,13,45,879.0,64.5,2.4,10.0,436.5,627.0,516.64
2017,12,20,14,0,866.0,63.0,2.4,10.0,412.0,595.44,491.52
2017,12,20,14,15,847.0,61.5,2.35,9.5,381.0,561.67,464.62
2017,12,20,14,30,828.0,60.0,2.3,9.0,350.0,522.91,433.13
2017,12,20,14,45,796.5,58.0,2.3,9.0,313.5,476.08,393.7
2017,12,20,15,0,765.0,56.0,2.3,9.0,277.0,429.23,353.19
2017,12,20,15,15,722.5,52.0,2.15,8.5,237.0,375.83,306.55
2017,12,20,15,30,680.0,48.0,2.0,8.0,197.0,324.09,260.01
2017,12,20,15,45,606.5,43.0,1.9,8.0,155.0,262.79,204.76
2017,12,20,16,0,533.0,38.0,1.8,8.0,113.0,209.15,155.46
2017,12,20,16,15,411.0,29.5,1.7,7.0,75.0,143.95,97.49
2017,12,20,16,30,289.0,21.0,1.6,6.0,37.0,85.26,21.5
2017,12,20,16,45,144.5,10.5,1.55,5.5,18.5,31.77,0.0
2017,12,20,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,9.0,1.5,0.5,9.0,0.0,0.0
2017,12,21,7,30,0.0,18.0,1.5,1.0,18.0,17.69,0.0
2017,12,21,7,45,272.5,24.0,1.5,2.0,54.0,91.3,46.68
2017,12,21,8,0,545.0,30.0,1.5,3.0,90.0,183.2,130.52
2017,12,21,8,15,622.5,36.0,1.5,3.5,133.0,240.17,183.94
2017,12,21,8,30,700.0,42.0,1.5,4.0,176.0,303.18,241.45
2017,12,21,8,45,747.5,46.0,1.5,4.5,218.5,357.57,291.28
2017,12,21,9,0,795.0,50.0,1.5,5.0,261.0,414.24,341.48
2017,12,21,9,15,825.5,52.5,1.55,5.5,299.5,462.9,383.93
2017,12,21,9,30,856.0,55.0,1.6,6.0,338.0,508.8,422.87
2017,12,21,9,45,876.5,57.5,1.65,7.0,372.0,551.48,457.2
2017,12,21,10,0,897.0,60.0,1.7,8.0,406.0,592.89,489.38
2017,12,21,10,15,911.0,61.5,1.65,8.5,433.5,627.62,515.73
2017,12,21,10,30,925.0,63.0,1.6,9.0,461.0,660.15,539.66
2017,12,21,10,45,934.0,64.5,1.6,9.5,481.5,687.0,559.09
2017,12,21,11,0,943.0,66.0,1.6,10.0,502.0,711.01,575.24
2017,12,21,11,15,948.0,66.5,1.55,10.0,515.0,728.11,586.66
2017,12,21,11,30,953.0,67.0,1.5,10.0,528.0,741.99,595.78
2017,12,21,11,45,952.5,68.0,1.5,10.0,532.5,749.27,600.68
2017,12,21,12,0,952.0,69.0,1.5,10.0,537.0,753.09,603.26
2017,12,21,12,15,951.0,69.0,1.5,10.0,534.5,751.94,602.4
2017,12,21,12,30,950.0,69.0,1.5,10.0,532.0,747.33,599.21
2017,12,21,12,45,930.0,72.5,1.55,10.5,519.0,730.3,586.5
2017,12,21,13,0,910.0,76.0,1.6,11.0,506.0,714.44,574.85
2017,12,21,13,15,901.5,75.0,1.55,11.0,488.0,694.0,559.85
2017,12,21,13,30,893.0,74.0,1.5,11.0,470.0,670.68,541.92
2017,12,21,13,45,877.5,73.0,1.45,11.0,444.5,640.26,518.4
2017,12,21,14,0,862.0,72.0,1.4,11.0,419.0,607.64,492.84
