Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,14,15,842.0,69.5,1.3,10.5,387.5,568.78,462.55
2017,12,21,14,30,822.0,67.0,1.2,10.0,356.0,528.5,430.42
2017,12,21,14,45,791.0,64.0,1.1,10.0,319.0,480.95,391.03
2017,12,21,15,0,760.0,61.0,1.0,10.0,282.0,433.36,350.64
2017,12,21,15,15,716.5,56.5,1.05,9.0,241.0,379.1,305.7
2017,12,21,15,30,673.0,52.0,1.1,8.0,200.0,326.57,260.39
2017,12,21,15,45,602.0,46.0,1.15,7.5,157.5,267.51,208.23
2017,12,21,16,0,531.0,40.0,1.2,7.0,115.0,211.57,157.81
2017,12,21,16,15,412.0,30.5,1.2,6.5,76.0,145.93,99.47
2017,12,21,16,30,293.0,21.0,1.2,6.0,37.0,86.77,25.26
2017,12,21,16,45,146.5,10.5,1.3,6.0,18.5,32.29,0.0
2017,12,21,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,7.5,1.2,1.5,7.5,0.0,0.0
2017,12,22,7,30,0.0,15.0,1.1,2.0,15.0,14.74,0.0
2017,12,22,7,45,235.5,23.5,1.05,2.5,49.0,82.32,40.42
2017,12,22,8,0,471.0,32.0,1.0,3.0,83.0,167.54,119.45
2017,12,22,8,15,551.5,38.5,1.1,3.5,124.5,219.95,168.33
2017,12,22,8,30,632.0,45.0,1.2,4.0,166.0,281.34,223.98
2017,12,22,8,45,682.5,49.5,1.35,4.5,207.0,334.59,272.76
2017,12,22,9,0,733.0,54.0,1.5,5.0,248.0,390.51,322.6
2017,12,22,9,15,765.0,57.0,1.45,5.5,285.5,438.16,363.87
2017,12,22,9,30,797.0,60.0,1.4,6.0,323.0,486.13,403.94
2017,12,22,9,45,729.0,73.0,1.4,6.5,331.5,490.58,408.2
2017,12,22,10,0,661.0,86.0,1.4,7.0,340.0,490.94,408.55
2017,12,22,10,15,770.0,76.5,1.3,7.5,392.0,562.41,464.88
2017,12,22,10,30,879.0,67.0,1.2,8.0,444.0,635.28,519.87
2017,12,22,10,45,889.0,67.5,1.1,9.0,464.0,660.74,535.88
2017,12,22,11,0,899.0,68.0,1.0,10.0,484.0,683.55,549.32
2017,12,22,11,15,904.5,69.0,0.85,10.5,497.0,701.08,558.51
2017,12,22,11,30,910.0,70.0,0.7,11.0,510.0,715.54,565.25
2017,12,22,11,45,711.0,118.0,0.6,11.5,464.0,644.49,509.87
2017,12,22,12,0,512.0,166.0,0.5,12.0,418.0,557.0,441.4
2017,12,22,12,15,708.0,119.0,0.55,12.0,466.0,645.64,511.22
2017,12,22,12,30,904.0,72.0,0.6,12.0,514.0,718.99,564.78
2017,12,22,12,45,900.5,71.0,0.65,12.0,504.0,708.53,557.3
2017,12,22,13,0,897.0,70.0,0.7,12.0,494.0,694.92,548.8
2017,12,22,13,15,888.5,69.0,0.75,12.0,476.5,674.9,535.71
2017,12,22,13,30,880.0,68.0,0.8,12.0,459.0,652.09,519.84
2017,12,22,13,45,738.5,87.5,0.85,12.0,403.5,572.87,460.04
2017,12,22,14,0,597.0,107.0,0.9,12.0,348.0,491.07,397.45
2017,12,22,14,15,581.0,102.0,0.9,11.5,322.5,459.02,373.47
2017,12,22,14,30,565.0,97.0,0.9,11.0,297.0,426.07,347.63
2017,12,22,14,45,660.5,76.5,0.95,11.0,286.5,431.99,351.5
2017,12,22,15,0,756.0,56.0,1.0,11.0,276.0,427.02,345.09
2017,12,22,15,15,714.5,52.0,1.05,10.0,236.5,374.42,301.19
2017,12,22,15,30,673.0,48.0,1.1,9.0,197.0,323.4,257.19
2017,12,22,15,45,602.0,43.0,1.2,8.5,155.0,263.17,204.33
2017,12,22,16,0,531.0,38.0,1.3,8.0,113.0,210.28,156.57
2017,12,22,16,15,418.5,29.0,1.25,8.0,75.5,146.65,99.74
2017,12,22,16,30,306.0,20.0,1.2,8.0,38.0,89.1,28.9
2017,12,22,16,45,153.0,10.0,1.15,8.0,19.0,33.01,0.0
2017,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,5.5,0.9,5.0,5.5,0.0,0.0
2017,12,23,7,30,0.0,11.0,0.8,5.0,11.0,10.81,0.0
2017,12,23,7,45,106.0,24.0,0.7,5.5,35.5,54.79,25.26
2017,12,23,8,0,212.0,37.0,0.6,6.0,60.0,104.89,74.86
2017,12,23,8,15,247.5,52.0,0.5,6.5,90.5,142.5,109.36
2017,12,23,8,30,283.0,67.0,0.4,7.0,121.0,183.09,145.51
2017,12,23,8,45,309.0,80.0,0.35,7.5,151.5,220.35,178.4
2017,12,23,9,0,335.0,93.0,0.3,8.0,182.0,259.23,211.71
2017,12,23,9,15,347.5,106.0,0.25,8.5,210.0,293.01,239.92
2017,12,23,9,30,360.0,119.0,0.2,9.0,238.0,326.85,267.25
2017,12,23,9,45,371.5,129.5,0.2,9.5,262.5,357.26,291.35
2017,12,23,10,0,383.0,140.0,0.2,10.0,287.0,387.32,314.56
2017,12,23,10,15,459.0,135.5,0.15,10.0,324.0,439.15,355.11
2017,12,23,10,30,535.0,131.0,0.1,10.0,361.0,493.29,396.36
2017,12,23,10,45,482.0,150.0,0.1,10.5,364.5,491.77,393.03
2017,12,23,11,0,429.0,169.0,0.1,11.0,368.0,486.34,387.3
2017,12,23,11,15,425.0,175.0,0.1,11.0,376.5,496.6,394.87
2017,12,23,11,30,421.0,181.0,0.1,11.0,385.0,505.19,400.92
2017,12,23,11,45,444.0,178.5,0.1,11.5,395.5,521.62,412.59
2017,12,23,12,0,467.0,176.0,0.1,12.0,406.0,536.58,422.97
2017,12,23,12,15,524.0,160.0,0.1,12.0,417.0,558.63,440.05
2017,12,23,12,30,581.0,144.0,0.1,12.0,428.0,581.45,457.35
2017,12,23,12,45,496.0,161.0,0.1,12.5,400.5,534.27,420.47
2017,12,23,13,0,411.0,178.0,0.1,13.0,373.0,489.66,385.98
2017,12,23,13,15,323.5,185.0,0.15,13.0,335.0,425.45,337.73
2017,12,23,13,30,236.0,192.0,0.2,13.0,297.0,371.24,296.1
2017,12,23,13,45,425.0,148.0,0.25,13.0,324.5,441.95,354.01
2017,12,23,14,0,614.0,104.0,0.3,13.0,352.0,498.65,398.34
2017,12,23,14,15,592.5,101.0,0.3,12.5,326.0,465.21,372.29
2017,12,23,14,30,571.0,98.0,0.3,12.0,300.0,431.12,346.18
2017,12,23,14,45,554.5,89.5,0.35,11.5,269.0,393.33,316.89
2017,12,23,15,0,538.0,81.0,0.4,11.0,238.0,355.14,286.21
2017,12,23,15,15,507.5,72.5,0.45,10.5,204.0,310.75,249.44
2017,12,23,15,30,477.0,64.0,0.5,10.0,170.0,267.59,212.41
2017,12,23,15,45,427.5,54.0,0.6,10.0,134.5,217.87,168.99
2017,12,23,16,0,378.0,44.0,0.7,10.0,99.0,171.83,127.87
2017,12,23,16,15,297.0,32.5,0.65,9.5,66.5,120.56,82.5
2017,12,23,16,30,216.0,21.0,0.6,9.0,34.0,72.73,25.72
2017,12,23,16,45,108.0,10.5,0.6,9.0,17.0,26.86,0.0
2017,12,23,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,3.0,0.5,6.0,3.0,0.0,0.0
2017,12,24,7,30,0.0,6.0,0.6,6.0,6.0,5.9,0.0
2017,12,24,7,45,0.0,20.5,0.7,6.0,20.5,20.08,6.39
2017,12,24,8,0,0.0,35.0,0.8,6.0,35.0,35.2,23.79
2017,12,24,8,15,7.0,51.5,0.8,6.5,53.0,54.34,40.92
2017,12,24,8,30,14.0,68.0,0.8,7.0,71.0,73.98,58.25
2017,12,24,8,45,21.0,84.0,0.85,8.0,89.0,97.0,78.17
2017,12,24,9,0,28.0,100.0,0.9,9.0,107.0,117.81,95.89
2017,12,24,9,15,31.5,114.5,0.8,9.5,124.0,135.78,111.01
2017,12,24,9,30,35.0,129.0,0.7,10.0,141.0,154.05,126.08
2017,12,24,9,45,37.5,141.5,0.6,10.5,155.0,169.7,138.66
2017,12,24,10,0,40.0,154.0,0.5,11.0,169.0,185.54,151.15
2017,12,24,10,15,29.5,158.0,0.45,11.0,169.5,183.86,149.27
2017,12,24,10,30,19.0,162.0,0.4,11.0,170.0,175.49,141.97
2017,12,24,10,45,17.0,166.5,0.35,11.5,174.5,178.9,144.24
2017,12,24,11,0,15.0,171.0,0.3,12.0,179.0,182.29,146.39
2017,12,24,11,15,20.0,179.5,0.3,12.0,190.0,194.76,156.43
2017,12,24,11,30,25.0,188.0,0.3,12.0,201.0,207.39,166.51
2017,12,24,11,45,22.0,187.0,0.35,12.5,198.0,204.19,163.51
2017,12,24,12,0,19.0,186.0,0.4,13.0,195.0,200.98,160.65
2017,12,24,12,15,9.5,124.5,0.4,13.0,129.0,129.12,102.4
2017,12,24,12,30,0.0,63.0,0.4,13.0,63.0,60.9,45.92
2017,12,24,12,45,0.0,40.5,0.45,13.0,40.5,39.12,27.72
2017,12,24,13,0,0.0,18.0,0.5,13.0,18.0,17.38,9.24
2017,12,24,13,15,0.0,66.0,0.5,12.5,66.0,63.8,48.82
2017,12,24,13,30,0.0,114.0,0.5,12.0,114.0,112.09,89.38
2017,12,24,13,45,0.0,82.0,0.5,12.0,82.0,79.45,62.04
2017,12,24,14,0,0.0,50.0,0.5,12.0,50.0,48.3,35.83
2017,12,24,14,15,0.0,41.0,0.55,11.5,41.0,39.59,28.55
2017,12,24,14,30,0.0,32.0,0.6,11.0,32.0,30.89,21.16
2017,12,24,14,45,0.0,28.5,0.7,10.5,28.5,27.5,18.3
2017,12,24,15,0,0.0,25.0,0.8,10.0,25.0,24.12,15.41
2017,12,24,15,15,0.0,21.5,0.85,9.5,21.5,20.74,12.48
2017,12,24,15,30,0.0,18.0,0.9,9.0,18.0,17.36,9.51
2017,12,24,15,45,0.0,14.0,1.0,9.0,14.0,13.5,6.06
2017,12,24,16,0,0.0,10.0,1.1,9.0,10.0,9.64,2.6
2017,12,24,16,15,0.0,6.5,1.1,8.5,6.5,6.26,0.0
2017,12,24,16,30,0.0,3.0,1.1,8.0,3.0,2.89,0.0
2017,12,24,16,45,0.0,1.5,1.1,8.0,1.5,1.47,0.0
2017,12,24,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,6.5,0.95,5.0,6.5,0.0,0.0
2017,12,25,7,30,0.0,13.0,0.9,5.0,13.0,12.78,0.0
2017,12,25,7,45,229.5,20.5,0.9,5.5,45.0,76.31,32.34
2017,12,25,8,0,459.0,28.0,0.9,6.0,77.0,156.0,108.3
2017,12,25,8,15,538.0,34.0,0.85,6.5,116.5,208.91,157.01
2017,12,25,8,30,617.0,40.0,0.8,7.0,156.0,268.27,210.02
2017,12,25,8,45,665.0,44.0,0.8,7.5,195.5,319.14,255.81
2017,12,25,9,0,713.0,48.0,0.8,8.0,235.0,372.58,302.38
2017,12,25,9,15,744.5,51.0,0.75,8.5,271.5,419.2,341.88
2017,12,25,9,30,776.0,54.0,0.7,9.0,308.0,466.24,380.21
2017,12,25,9,45,512.0,106.0,0.7,9.5,280.5,406.67,332.92
2017,12,25,10,0,248.0,158.0,0.7,10.0,253.0,322.83,264.53
2017,12,25,10,15,250.0,169.5,0.7,10.5,271.0,343.82,281.49
2017,12,25,10,30,252.0,181.0,0.7,11.0,289.0,364.19,296.82
2017,12,25,10,45,150.5,187.0,0.7,11.5,252.5,302.77,246.04
2017,12,25,11,0,49.0,193.0,0.7,12.0,216.0,236.75,191.06
2017,12,25,11,15,103.5,206.0,0.65,12.0,255.5,289.08,234.19
2017,12,25,11,30,158.0,219.0,0.6,12.0,295.0,350.5,282.74
2017,12,25,11,45,173.0,221.0,0.6,12.5,305.5,364.26,292.61
2017,12,25,12,0,188.0,223.0,0.6,13.0,316.0,377.67,302.54
2017,12,25,12,15,366.0,189.0,0.55,13.0,369.0,471.87,377.67
2017,12,25,12,30,544.0,155.0,0.5,13.0,422.0,565.4,448.82
2017,12,25,12,45,546.0,151.0,0.5,13.5,414.5,558.23,441.68
2017,12,25,13,0,548.0,147.0,0.5,14.0,407.0,549.01,434.28
2017,12,25,13,15,352.5,172.5,0.5,14.0,337.5,430.92,343.41
2017,12,25,13,30,157.0,198.0,0.5,14.0,268.0,319.81,255.72
2017,12,25,13,45,156.5,187.5,0.5,14.0,254.0,304.55,244.88
2017,12,25,14,0,156.0,177.0,0.5,14.0,240.0,288.91,232.83
2017,12,25,14,15,154.0,164.0,0.5,13.5,222.5,269.14,217.74
2017,12,25,14,30,152.0,151.0,0.5,13.0,205.0,249.12,202.19
2017,12,25,14,45,148.0,136.0,0.5,13.0,184.5,225.53,183.05
2017,12,25,15,0,144.0,121.0,0.5,13.0,164.0,201.93,163.53
2017,12,25,15,15,136.5,104.5,0.55,12.0,141.0,175.06,141.51
2017,12,25,15,30,129.0,88.0,0.6,11.0,118.0,148.55,119.11
2017,12,25,15,45,114.0,71.0,0.65,10.5,93.5,119.23,93.63
2017,12,25,16,0,99.0,54.0,0.7,10.0,69.0,91.02,68.73
2017,12,25,16,15,66.0,38.0,0.75,9.5,46.5,60.63,42.08
2017,12,25,16,30,33.0,22.0,0.8,9.0,24.0,31.45,11.57
2017,12,25,16,45,16.5,11.0,0.9,9.0,12.0,13.4,0.0
2017,12,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,15,95.0,5.0,0.7,7.0,6.5,0.0,0.0
2017,12,26,7,30,190.0,10.0,0.6,7.0,13.0,39.33,0.0
2017,12,26,7,45,342.0,19.0,0.5,7.5,46.5,95.85,38.54
2017,12,26,8,0,494.0,28.0,0.4,8.0,80.0,164.22,112.32
2017,12,26,8,15,574.0,33.5,0.35,8.5,120.5,218.53,161.79
2017,12,26,8,30,654.0,39.0,0.3,9.0,161.0,279.29,215.1
2017,12,26,8,45,702.5,43.0,0.25,9.5,202.0,331.96,261.28
2017,12,26,9,0,751.0,47.0,0.2,10.0,243.0,387.19,307.92
2017,12,26,9,15,783.0,49.5,0.25,10.5,281.0,434.99,347.92
2017,12,26,9,30,815.0,52.0,0.3,11.0,319.0,480.29,384.81
2017,12,26,9,45,832.0,55.5,0.4,12.0,351.5,521.21,416.91
2017,12,26,10,0,849.0,59.0,0.5,13.0,384.0,560.81,447.03
2017,12,26,10,15,864.0,60.5,0.55,13.5,411.0,595.24,472.86
2017,12,26,10,30,879.0,62.0,0.6,14.0,438.0,627.72,496.68
2017,12,26,10,45,888.0,63.5,0.7,14.5,458.5,654.09,516.2
2017,12,26,11,0,897.0,65.0,0.8,15.0,479.0,677.82,533.0
2017,12,26,11,15,903.0,65.5,0.8,15.0,492.5,695.49,544.85
2017,12,26,11,30,909.0,66.0,0.8,15.0,506.0,710.13,554.64
2017,12,26,11,45,911.5,66.5,0.8,15.5,512.0,719.18,559.56
2017,12,26,12,0,914.0,67.0,0.8,16.0,518.0,724.95,562.33
2017,12,26,12,15,913.0,67.0,0.8,16.0,516.0,724.36,561.83
2017,12,26,12,30,912.0,67.0,0.8,16.0,514.0,720.46,559.23
2017,12,26,12,45,909.5,66.0,0.8,16.0,505.0,711.06,552.9
2017,12,26,13,0,907.0,65.0,0.8,16.0,496.0,698.43,544.47
2017,12,26,13,15,899.0,64.0,0.8,16.0,479.0,678.99,531.28
2017,12,26,13,30,891.0,63.0,0.8,16.0,462.0,656.68,515.83
2017,12,26,13,45,878.0,62.0,0.85,16.0,438.0,628.5,495.73
2017,12,26,14,0,865.0,61.0,0.9,16.0,414.0,598.03,473.46
2017,12,26,14,15,847.0,59.0,0.9,15.5,384.0,561.4,446.43
2017,12,26,14,30,829.0,57.0,0.9,15.0,354.0,526.34,419.68
2017,12,26,14,45,800.5,55.0,0.9,15.0,318.0,481.25,383.73
2017,12,26,15,0,772.0,53.0,0.9,15.0,282.0,435.89,346.53
2017,12,26,15,15,732.5,49.5,0.85,14.0,243.0,384.11,304.13
2017,12,26,15,30,693.0,46.0,0.8,13.0,204.0,333.69,261.27
2017,12,26,15,45,621.0,42.0,0.75,12.0,162.0,273.07,209.36
2017,12,26,16,0,549.0,38.0,0.7,11.0,120.0,217.47,160.56
2017,12,26,16,15,440.5,30.0,0.8,10.5,81.5,156.44,107.34
2017,12,26,16,30,332.0,22.0,0.9,10.0,43.0,99.96,45.1
2017,12,26,16,45,166.0,11.0,1.0,9.5,21.5,37.13,0.0
2017,12,26,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,7,45,241.5,14.5,0.95,5.5,39.5,70.27,26.27
2017,12,27,8,0,483.0,29.0,1.0,6.0,79.0,161.75,111.69
2017,12,27,8,15,563.5,35.0,0.95,6.5,120.0,216.26,162.11
2017,12,27,8,30,644.0,41.0,0.9,7.0,161.0,277.28,216.69
2017,12,27,8,45,690.0,45.5,0.85,7.5,201.5,329.16,263.39
2017,12,27,9,0,736.0,50.0,0.8,8.0,242.0,383.42,310.51
2017,12,27,9,15,767.5,53.0,0.8,8.5,279.5,431.07,351.09
2017,12,27,9,30,799.0,56.0,0.8,9.0,317.0,479.08,390.53
2017,12,27,9,45,802.5,62.5,0.8,10.0,347.0,515.9,419.16
2017,12,27,10,0,806.0,69.0,0.8,11.0,377.0,550.56,445.06
2017,12,27,10,15,821.5,71.0,0.75,11.5,404.0,585.05,470.41
2017,12,27,10,30,837.0,73.0,0.7,12.0,431.0,617.69,493.57
2017,12,27,10,45,841.0,76.0,0.7,12.5,450.0,641.95,510.46
2017,12,27,11,0,845.0,79.0,0.7,13.0,469.0,663.47,525.08
2017,12,27,11,15,850.5,79.5,0.7,13.0,482.0,680.32,536.83
2017,12,27,11,30,856.0,80.0,0.7,13.0,495.0,694.25,546.21
2017,12,27,11,45,758.5,101.0,0.75,13.5,472.0,658.98,519.77
2017,12,27,12,0,661.0,122.0,0.8,14.0,449.0,617.18,488.05
2017,12,27,12,15,656.5,123.0,0.8,14.0,446.5,615.29,487.09
2017,12,27,12,30,652.0,124.0,0.8,14.0,444.0,610.94,483.85
2017,12,27,12,45,626.0,128.5,0.8,14.0,431.5,593.08,470.41
2017,12,27,13,0,600.0,133.0,0.8,14.0,419.0,573.23,455.57
2017,12,27,13,15,469.0,156.5,0.8,14.0,375.0,499.85,399.1
2017,12,27,13,30,338.0,180.0,0.8,14.0,331.0,424.67,340.66
2017,12,27,13,45,493.0,138.5,0.85,14.5,347.0,476.1,382.62
2017,12,27,14,0,648.0,97.0,0.9,15.0,363.0,514.6,412.53
2017,12,27,14,15,542.0,108.5,0.85,14.5,319.5,447.36,359.8
2017,12,27,14,30,436.0,120.0,0.8,14.0,276.0,382.5,308.91
2017,12,27,14,45,595.5,86.5,0.75,14.0,277.5,414.63,333.79
2017,12,27,15,0,755.0,53.0,0.7,14.0,279.0,429.11,342.28
2017,12,27,15,15,717.0,49.5,0.7,13.0,240.5,378.64,300.63
2017,12,27,15,30,679.0,46.0,0.7,12.0,202.0,329.44,258.95
2017,12,27,15,45,618.0,41.0,0.7,11.0,161.5,272.15,209.64
2017,12,27,16,0,557.0,36.0,0.7,10.0,121.0,219.02,162.55
2017,12,27,16,15,453.5,28.5,0.75,9.5,83.0,157.03,108.24
2017,12,27,16,30,350.0,21.0,0.8,9.0,45.0,102.03,48.54
2017,12,27,16,45,175.0,10.5,0.9,8.5,22.5,38.41,0.0
2017,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,7,45,216.5,16.0,1.25,4.5,38.5,67.33,24.38
2017,12,28,8,0,433.0,32.0,1.3,5.0,77.0,154.08,107.34
2017,12,28,8,15,519.5,39.0,1.3,5.5,118.0,208.79,157.81
2017,12,28,8,30,606.0,46.0,1.3,6.0,159.0,268.67,211.64
2017,12,28,8,45,664.0,50.5,1.35,6.5,200.5,323.78,261.43
2017,12,28,9,0,722.0,55.0,1.4,7.0,242.0,382.26,312.8
2017,12,28,9,15,756.0,58.0,1.35,7.5,280.5,430.7,354.49
2017,12,28,9,30,790.0,61.0,1.3,8.0,319.0,479.69,395.15
2017,12,28,9,45,828.0,60.0,1.3,9.0,354.5,526.45,432.27
2017,12,28,10,0,866.0,59.0,1.3,10.0,390.0,569.82,465.63
2017,12,28,10,15,881.0,61.0,1.25,10.5,418.0,605.51,492.37
2017,12,28,10,30,896.0,63.0,1.2,11.0,446.0,639.19,516.83
2017,12,28,10,45,906.5,63.5,1.15,12.0,467.0,665.93,534.53
2017,12,28,11,0,917.0,64.0,1.1,13.0,488.0,690.02,549.1
2017,12,28,11,15,923.0,65.0,1.05,13.5,502.0,708.81,560.31
2017,12,28,11,30,929.0,66.0,1.0,14.0,516.0,724.48,569.27
2017,12,28,11,45,930.0,66.5,0.95,14.5,522.0,732.85,573.07
2017,12,28,12,0,931.0,67.0,0.9,15.0,528.0,737.87,574.64
2017,12,28,12,15,930.0,67.5,0.9,15.0,526.5,738.09,574.72
2017,12,28,12,30,929.0,68.0,0.9,15.0,525.0,734.94,572.61
2017,12,28,12,45,905.0,73.5,0.9,15.5,512.0,718.31,560.1
2017,12,28,13,0,881.0,79.0,0.9,16.0,499.0,702.96,548.77
2017,12,28,13,15,872.5,78.0,0.9,16.0,482.5,683.6,535.58
2017,12,28,13,30,864.0,77.0,0.9,16.0,466.0,661.42,519.58
2017,12,28,13,45,848.5,76.0,0.9,16.0,441.5,632.16,498.16
2017,12,28,14,0,833.0,75.0,0.9,16.0,417.0,600.73,474.79
2017,12,28,14,15,813.5,72.5,0.8,15.5,387.0,563.36,446.48
2017,12,28,14,30,794.0,70.0,0.7,15.0,357.0,524.57,416.45
2017,12,28,14,45,764.0,67.5,0.65,14.5,321.0,479.2,381.04
2017,12,28,15,0,734.0,65.0,0.6,14.0,285.0,433.69,344.47
2017,12,28,15,15,691.5,60.5,0.65,13.0,245.5,382.88,303.76
2017,12,28,15,30,649.0,56.0,0.7,12.0,206.0,331.73,261.14
2017,12,28,15,45,582.0,50.0,0.8,11.5,164.5,272.37,210.45
2017,12,28,16,0,515.0,44.0,0.9,11.0,123.0,217.81,162.51
2017,12,28,16,15,401.5,34.5,0.95,10.0,84.0,152.84,106.78
2017,12,28,16,30,288.0,25.0,1.0,9.0,45.0,95.69,48.57
2017,12,28,16,45,144.0,12.5,1.05,8.5,22.5,35.68,0.0
2017,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,232.5,15.5,1.2,7.0,39.0,69.58,23.85
2017,12,29,8,0,465.0,31.0,1.2,8.0,78.0,157.84,107.92
2017,12,29,8,15,550.5,37.5,1.15,8.5,120.0,213.64,159.03
2017,12,29,8,30,636.0,44.0,1.1,9.0,162.0,276.38,214.63
2017,12,29,8,45,690.5,48.5,1.1,9.5,204.0,331.37,263.71
2017,12,29,9,0,745.0,53.0,1.1,10.0,246.0,389.44,313.92
2017,12,29,9,15,778.5,56.0,1.0,10.5,285.0,438.57,355.17
2017,12,29,9,30,812.0,59.0,0.9,11.0,324.0,488.17,395.11
2017,12,29,9,45,832.0,62.5,0.8,12.0,357.5,531.12,427.52
2017,12,29,10,0,852.0,66.0,0.7,13.0,391.0,572.94,457.56
2017,12,29,10,15,867.5,67.5,0.65,13.5,419.5,608.31,483.01
2017,12,29,10,30,883.0,69.0,0.6,14.0,448.0,641.7,506.23
2017,12,29,10,45,894.5,70.0,0.55,14.5,469.5,665.82,522.24
2017,12,29,11,0,906.0,71.0,0.5,15.0,491.0,691.06,538.21
2017,12,29,11,15,912.0,72.0,0.45,15.5,505.0,709.79,548.75
2017,12,29,11,30,918.0,73.0,0.4,16.0,519.0,725.45,557.17
2017,12,29,11,45,920.5,73.5,0.4,16.5,525.0,734.89,562.15
2017,12,29,12,0,923.0,74.0,0.4,17.0,531.0,741.04,565.03
2017,12,29,12,15,792.5,98.0,0.4,17.0,490.0,681.11,523.42
2017,12,29,12,30,662.0,122.0,0.4,17.0,449.0,616.85,477.37
2017,12,29,12,45,657.0,121.0,0.4,17.5,440.5,607.61,470.72
2017,12,29,13,0,652.0,120.0,0.4,18.0,432.0,596.0,461.63
2017,12,29,13,15,703.5,102.0,0.4,18.0,428.5,600.99,466.2
2017,12,29,13,30,755.0,84.0,0.4,18.0,425.0,599.25,465.66
2017,12,29,13,45,703.5,90.5,0.4,18.0,395.5,560.31,436.71
2017,12,29,14,0,652.0,97.0,0.4,18.0,366.0,518.97,406.05
2017,12,29,14,15,572.0,104.5,0.4,17.5,328.0,462.27,364.0
2017,12,29,14,30,492.0,112.0,0.4,17.0,290.0,405.74,321.29
2017,12,29,14,45,639.0,85.0,0.45,17.0,293.0,437.59,345.65
2017,12,29,15,0,786.0,58.0,0.5,17.0,296.0,452.4,354.61
2017,12,29,15,15,746.5,54.0,0.6,16.0,255.5,399.4,312.63
2017,12,29,15,30,707.0,50.0,0.7,15.0,215.0,347.67,270.28
2017,12,29,15,45,645.0,45.0,0.8,14.5,173.0,288.53,220.1
2017,12,29,16,0,583.0,40.0,0.9,14.0,131.0,233.46,171.87
2017,12,29,16,15,475.5,32.0,0.95,13.5,90.5,168.11,115.63
2017,12,29,16,30,368.0,24.0,1.0,13.0,50.0,112.81,58.59
2017,12,29,16,45,184.0,12.0,1.05,12.5,25.0,42.04,0.0
2017,12,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,30,7,45,145.5,17.5,0.9,6.5,32.5,54.19,17.53
2017,12,30,8,0,291.0,35.0,0.9,7.0,65.0,120.72,83.81
2017,12,30,8,15,352.0,46.5,0.85,7.5,99.5,165.75,125.08
2017,12,30,8,30,413.0,58.0,0.8,8.0,134.0,216.15,169.82
2017,12,30,8,45,451.5,67.0,0.75,9.0,169.0,260.06,208.58
2017,12,30,9,0,490.0,76.0,0.7,10.0,204.0,306.29,248.04
2017,12,30,9,15,511.5,85.0,0.6,10.5,236.0,346.47,281.66
2017,12,30,9,30,533.0,94.0,0.5,11.0,268.0,386.95,314.2
2017,12,30,9,45,558.5,98.5,0.45,12.0,297.0,424.85,343.32
2017,12,30,10,0,584.0,103.0,0.4,13.0,326.0,462.69,371.34
2017,12,30,10,15,626.0,101.0,0.35,13.5,355.5,503.01,401.23
2017,12,30,10,30,668.0,99.0,0.3,14.0,385.0,543.34,430.29
2017,12,30,10,45,691.0,98.5,0.25,14.5,407.0,572.67,450.43
2017,12,30,11,0,714.0,98.0,0.2,15.0,429.0,600.48,469.14
2017,12,30,11,15,737.5,95.5,0.2,15.0,446.0,624.54,486.37
2017,12,30,11,30,761.0,93.0,0.2,15.0,463.0,644.12,500.35
2017,12,30,11,45,619.0,134.5,0.2,15.5,438.0,599.79,465.05
2017,12,30,12,0,477.0,176.0,0.2,16.0,413.0,545.09,422.89
2017,12,30,12,15,561.0,151.5,0.2,16.0,429.5,577.28,448.47
2017,12,30,12,30,645.0,127.0,0.2,16.0,446.0,611.07,473.64
2017,12,30,12,45,659.0,120.5,0.2,16.5,441.5,609.17,471.25
2017,12,30,13,0,673.0,114.0,0.2,17.0,437.0,604.53,467.38
2017,12,30,13,15,661.5,114.0,0.2,16.5,422.5,587.19,455.73
2017,12,30,13,30,650.0,114.0,0.2,16.0,408.0,567.79,442.58
2017,12,30,13,45,754.5,91.5,0.25,16.0,416.5,594.87,463.88
2017,12,30,14,0,859.0,69.0,0.3,16.0,425.0,612.38,477.24
2017,12,30,14,15,664.0,93.0,0.3,15.5,356.5,504.24,396.7
2017,12,30,14,30,469.0,117.0,0.3,15.0,288.0,399.54,317.64
2017,12,30,14,45,448.0,109.0,0.35,15.0,259.5,363.71,290.43
2017,12,30,15,0,427.0,101.0,0.4,15.0,231.0,328.11,261.87
2017,12,30,15,15,405.5,89.5,0.4,14.5,199.5,288.85,229.83
2017,12,30,15,30,384.0,78.0,0.4,14.0,168.0,250.36,197.42
2017,12,30,15,45,343.0,66.0,0.4,13.5,135.0,205.35,159.07
2017,12,30,16,0,302.0,54.0,0.4,13.0,102.0,163.44,122.6
2017,12,30,16,15,244.0,40.0,0.4,12.5,71.0,118.17,83.33
2017,12,30,16,30,186.0,26.0,0.4,12.0,40.0,76.25,41.46
2017,12,30,16,45,93.0,13.0,0.45,12.0,20.0,28.26,0.0
2017,12,30,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,7,45,61.0,18.0,0.9,7.5,24.5,33.8,9.04
2017,12,31,8,0,122.0,36.0,0.8,8.0,49.0,75.24,52.09
2017,12,31,8,15,150.0,53.0,0.8,8.5,76.0,108.25,82.14
2017,12,31,8,30,178.0,70.0,0.8,9.0,103.0,143.59,113.46
2017,12,31,8,45,197.5,86.0,0.85,10.0,130.5,176.66,142.44
2017,12,31,9,0,217.0,102.0,0.9,11.0,158.0,211.07,171.87
2017,12,31,9,15,226.0,117.5,0.85,11.0,183.5,241.12,197.56
2017,12,31,9,30,235.0,133.0,0.8,11.0,209.0,271.36,222.78
2017,12,31,9,45,244.0,145.0,0.8,11.5,231.5,297.62,243.95
2017,12,31,10,0,253.0,157.0,0.8,12.0,254.0,323.85,264.63
2017,12,31,10,15,388.5,145.5,0.75,12.0,306.5,406.5,331.15
2017,12,31,10,30,524.0,134.0,0.7,12.0,359.0,488.74,395.27
2017,12,31,10,45,555.5,133.5,0.7,12.5,382.0,520.38,418.18
2017,12,31,11,0,587.0,133.0,0.7,13.0,405.0,554.67,443.08
2017,12,31,11,15,475.0,164.5,0.65,13.0,389.0,519.45,414.08
2017,12,31,11,30,363.0,196.0,0.6,13.0,373.0,474.48,378.22
2017,12,31,11,45,323.0,205.5,0.6,13.5,365.0,460.16,366.35
2017,12,31,12,0,283.0,215.0,0.6,14.0,357.0,444.19,352.89
2017,12,31,12,15,253.0,218.5,0.55,14.0,345.0,427.19,339.24
2017,12,31,12,30,223.0,222.0,0.5,14.0,333.0,401.15,318.87
2017,12,31,12,45,340.0,197.5,0.5,14.0,363.0,461.44,367.15
2017,12,31,13,0,457.0,173.0,0.5,14.0,393.0,518.98,411.47
2017,12,31,13,15,442.5,169.5,0.5,14.0,377.0,498.79,395.69
2017,12,31,13,30,428.0,166.0,0.5,14.0,361.0,477.44,379.8
2017,12,31,13,45,413.0,159.5,0.55,14.0,340.0,451.49,360.72
2017,12,31,14,0,398.0,153.0,0.6,14.0,319.0,424.79,340.76
2017,12,31,14,15,369.5,145.5,0.6,14.0,291.0,388.57,312.67
2017,12,31,14,30,341.0,138.0,0.6,14.0,263.0,346.18,279.49
2017,12,31,14,45,534.0,98.0,0.6,14.0,272.0,399.33,321.51
2017,12,31,15,0,727.0,58.0,0.6,14.0,281.0,426.92,340.75
2017,12,31,15,15,688.5,54.0,0.6,14.0,243.0,376.6,298.37
2017,12,31,15,30,650.0,50.0,0.6,14.0,205.0,327.61,256.5
2017,12,31,15,45,603.0,45.5,0.75,10.5,167.5,276.72,215.21
2017,12,31,16,0,556.0,41.0,0.9,7.0,130.0,230.79,175.56
2017,12,31,16,15,453.5,33.0,0.95,6.5,91.0,167.77,119.98
2017,12,31,16,30,351.0,25.0,1.0,6.0,52.0,112.61,64.64
2017,12,31,16,45,175.5,12.5,1.1,5.5,26.0,41.9,0.0
2017,12,31,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
